Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,1,21,18,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2018,1,21,18,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2018,1,21,18,45,0.0,0.0,1.3,7.6,0.0,0.0,0.0
2018,1,21,19,0,0.0,0.0,1.3,7.2,0.0,0.0,0.0
2018,1,21,19,15,0.0,0.0,1.3,7.05,0.0,0.0,0.0
2018,1,21,19,30,0.0,0.0,1.3,6.9,0.0,0.0,0.0
2018,1,21,19,45,0.0,0.0,1.3,6.7,0.0,0.0,0.0
2018,1,21,20,0,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2018,1,21,20,15,0.0,0.0,1.3,6.35,0.0,0.0,0.0
2018,1,21,20,30,0.0,0.0,1.3,6.2,0.0,0.0,0.0
2018,1,21,20,45,0.0,0.0,1.3,6.05,0.0,0.0,0.0
2018,1,21,21,0,0.0,0.0,1.3,5.9,0.0,0.0,0.0
2018,1,21,21,15,0.0,0.0,1.25,5.65,0.0,0.0,0.0
2018,1,21,21,30,0.0,0.0,1.2,5.4,0.0,0.0,0.0
2018,1,21,21,45,0.0,0.0,1.2,5.15,0.0,0.0,0.0
2018,1,21,22,0,0.0,0.0,1.2,4.9,0.0,0.0,0.0
2018,1,21,22,15,0.0,0.0,1.15,4.75,0.0,0.0,0.0
2018,1,21,22,30,0.0,0.0,1.1,4.6,0.0,0.0,0.0
2018,1,21,22,45,0.0,0.0,1.05,4.4,0.0,0.0,0.0
2018,1,21,23,0,0.0,0.0,1.0,4.2,0.0,0.0,0.0
2018,1,21,23,15,0.0,0.0,1.0,4.05,0.0,0.0,0.0
2018,1,21,23,30,0.0,0.0,1.0,3.9,0.0,0.0,0.0
2018,1,21,23,45,0.0,0.0,1.0,3.7,0.0,0.0,0.0
2018,1,22,0,0,0.0,0.0,1.0,3.5,0.0,0.0,0.0
2018,1,22,0,15,0.0,0.0,1.0,3.4,0.0,0.0,0.0
2018,1,22,0,30,0.0,0.0,1.0,3.3,0.0,0.0,0.0
2018,1,22,0,45,0.0,0.0,1.0,3.15,0.0,0.0,0.0
2018,1,22,1,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2018,1,22,1,15,0.0,0.0,1.0,2.9,0.0,0.0,0.0
2018,1,22,1,30,0.0,0.0,1.0,2.8,0.0,0.0,0.0
2018,1,22,1,45,0.0,0.0,1.0,2.7,0.0,0.0,0.0
2018,1,22,2,0,0.0,0.0,1.0,2.6,0.0,0.0,0.0
2018,1,22,2,15,0.0,0.0,1.0,2.55,0.0,0.0,0.0
2018,1,22,2,30,0.0,0.0,1.0,2.5,0.0,0.0,0.0
2018,1,22,2,45,0.0,0.0,1.0,2.45,0.0,0.0,0.0
2018,1,22,3,0,0.0,0.0,1.0,2.4,0.0,0.0,0.0
2018,1,22,3,15,0.0,0.0,0.95,2.35,0.0,0.0,0.0
2018,1,22,3,30,0.0,0.0,0.9,2.3,0.0,0.0,0.0
2018,1,22,3,45,0.0,0.0,0.9,2.3,0.0,0.0,0.0
2018,1,22,4,0,0.0,0.0,0.9,2.3,0.0,0.0,0.0
2018,1,22,4,15,0.0,0.0,0.9,2.3,0.0,0.0,0.0
2018,1,22,4,30,0.0,0.0,0.9,2.3,0.0,0.0,0.0
2018,1,22,4,45,0.0,0.0,0.9,2.3,0.0,0.0,0.0
2018,1,22,5,0,0.0,0.0,0.9,2.3,0.0,0.0,0.0
2018,1,22,5,15,0.0,0.0,0.9,2.35,0.0,0.0,0.0
2018,1,22,5,30,0.0,0.0,0.9,2.4,0.0,0.0,0.0
2018,1,22,5,45,0.0,0.0,0.9,2.4,0.0,0.0,0.0
2018,1,22,6,0,0.0,0.0,0.9,2.4,0.0,0.0,0.0
2018,1,22,6,15,0.0,0.0,0.9,2.55,0.0,0.0,0.0
2018,1,22,6,30,0.0,0.0,0.9,2.7,0.0,0.0,0.0
2018,1,22,6,45,0.0,0.0,0.9,2.85,0.0,0.0,0.0
2018,1,22,7,0,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2018,1,22,7,15,12.0,3.0,0.85,3.65,3.0,0.0,0.0
2018,1,22,7,30,24.0,6.0,0.8,4.3,6.0,21.12,0.0
2018,1,22,7,45,35.5,20.5,0.75,5.0,22.5,59.39,0.0
2018,1,22,8,0,47.0,35.0,0.7,5.7,39.0,96.49,72.71
2018,1,22,8,15,74.5,52.0,0.75,6.45,63.5,139.01,114.7
2018,1,22,8,30,102.0,69.0,0.8,7.2,88.0,182.48,153.89
2018,1,22,8,45,108.0,86.5,0.9,7.9,111.0,209.75,177.8
2018,1,22,9,0,114.0,104.0,1.0,8.6,134.0,236.75,200.68
2018,1,22,9,15,75.5,118.0,0.95,9.05,139.5,200.85,169.13
2018,1,22,9,30,37.0,132.0,0.9,9.5,145.0,179.9,149.75
2018,1,22,9,45,47.5,150.0,0.85,9.9,168.0,209.02,173.9
2018,1,22,10,0,58.0,168.0,0.8,10.3,191.0,238.09,197.29
2018,1,22,10,15,72.5,184.0,0.85,10.65,215.5,268.05,221.37
2018,1,22,10,30,87.0,200.0,0.9,11.0,240.0,297.84,244.94
2018,1,22,10,45,95.5,213.0,1.0,11.4,259.0,317.6,260.14
2018,1,22,11,0,104.0,226.0,1.1,11.8,278.0,336.97,274.97
2018,1,22,11,15,94.0,232.0,1.25,12.25,280.5,329.66,268.19
2018,1,22,11,30,84.0,238.0,1.4,12.7,283.0,322.51,261.71
2018,1,22,11,45,126.5,247.5,1.55,13.1,317.0,385.82,312.25
2018,1,22,12,0,169.0,257.0,1.7,13.5,351.0,427.72,345.13
2018,1,22,12,15,176.5,258.5,1.8,13.7,357.5,427.49,344.6
2018,1,22,12,30,184.0,260.0,1.9,13.9,364.0,426.3,343.6
2018,1,22,12,45,180.0,258.0,2.05,14.15,359.0,411.0,331.48
2018,1,22,13,0,176.0,256.0,2.2,14.4,354.0,395.53,319.21
2018,1,22,13,15,178.0,251.0,2.1,14.25,348.5,381.03,307.78
2018,1,22,13,30,180.0,246.0,2.0,14.1,343.0,366.03,295.86
2018,1,22,13,45,210.0,234.5,1.9,13.95,343.5,361.65,292.66
2018,1,22,14,0,240.0,223.0,1.8,13.8,344.0,354.33,286.71
2018,1,22,14,15,318.5,196.0,1.65,13.45,348.5,363.57,293.75
2018,1,22,14,30,397.0,169.0,1.5,13.1,353.0,363.17,291.89
2018,1,22,14,45,513.0,136.5,1.4,12.8,356.5,356.37,283.38
2018,1,22,15,0,629.0,104.0,1.3,12.5,360.0,340.54,265.31
2018,1,22,15,15,637.0,93.0,1.25,12.0,331.5,292.15,221.54
2018,1,22,15,30,645.0,82.0,1.2,11.5,303.0,242.23,175.7
2018,1,22,15,45,513.0,84.5,1.15,11.0,246.0,176.09,122.38
2018,1,22,16,0,381.0,87.0,1.1,10.5,189.0,122.46,82.44
2018,1,22,16,15,340.0,74.5,1.15,10.15,153.5,81.71,53.1
2018,1,22,16,30,299.0,62.0,1.2,9.8,118.0,46.72,36.4
2018,1,22,16,45,216.5,49.0,1.2,9.4,83.5,37.21,27.4
2018,1,22,17,0,134.0,36.0,1.2,9.0,49.0,27.94,17.82
2018,1,22,17,15,83.0,22.0,1.25,8.9,28.5,17.23,0.0
2018,1,22,17,30,32.0,8.0,1.3,8.8,8.0,6.83,0.0
2018,1,22,17,45,16.0,4.0,1.35,8.7,4.0,0.0,0.0
2018,1,22,18,0,0.0,0.0,1.4,8.6,0.0,0.0,0.0
2018,1,22,18,15,0.0,0.0,1.4,8.6,0.0,0.0,0.0
2018,1,22,18,30,0.0,0.0,1.4,8.6,0.0,0.0,0.0
2018,1,22,18,45,0.0,0.0,1.55,8.5,0.0,0.0,0.0
2018,1,22,19,0,0.0,0.0,1.7,8.4,0.0,0.0,0.0
2018,1,22,19,15,0.0,0.0,1.8,8.5,0.0,0.0,0.0
2018,1,22,19,30,0.0,0.0,1.9,8.6,0.0,0.0,0.0
2018,1,22,19,45,0.0,0.0,2.0,8.75,0.0,0.0,0.0
2018,1,22,20,0,0.0,0.0,2.1,8.9,0.0,0.0,0.0
2018,1,22,20,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2018,1,22,20,30,0.0,0.0,2.3,9.1,0.0,0.0,0.0
2018,1,22,20,45,0.0,0.0,2.35,9.2,0.0,0.0,0.0
2018,1,22,21,0,0.0,0.0,2.4,9.3,0.0,0.0,0.0
2018,1,22,21,15,0.0,0.0,2.5,9.45,0.0,0.0,0.0
2018,1,22,21,30,0.0,0.0,2.6,9.6,0.0,0.0,0.0
2018,1,22,21,45,0.0,0.0,2.65,9.8,0.0,0.0,0.0
2018,1,22,22,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2018,1,22,22,15,0.0,0.0,2.7,10.2,0.0,0.0,0.0
2018,1,22,22,30,0.0,0.0,2.7,10.4,0.0,0.0,0.0
2018,1,22,22,45,0.0,0.0,2.7,10.6,0.0,0.0,0.0
2018,1,22,23,0,0.0,0.0,2.7,10.8,0.0,0.0,0.0
2018,1,22,23,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2018,1,22,23,30,0.0,0.0,2.8,11.2,0.0,0.0,0.0
2018,1,22,23,45,0.0,0.0,2.85,11.35,0.0,0.0,0.0
2018,1,23,0,0,0.0,0.0,2.9,11.5,0.0,0.0,0.0
2018,1,23,0,15,0.0,0.0,2.95,11.65,0.0,0.0,0.0
2018,1,23,0,30,0.0,0.0,3.0,11.8,0.0,0.0,0.0
2018,1,23,0,45,0.0,0.0,3.1,11.9,0.0,0.0,0.0
2018,1,23,1,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2018,1,23,1,15,0.0,0.0,3.25,12.15,0.0,0.0,0.0
2018,1,23,1,30,0.0,0.0,3.3,12.3,0.0,0.0,0.0
2018,1,23,1,45,0.0,0.0,3.35,12.4,0.0,0.0,0.0
2018,1,23,2,0,0.0,0.0,3.4,12.5,0.0,0.0,0.0
2018,1,23,2,15,0.0,0.0,3.6,12.7,0.0,0.0,0.0
2018,1,23,2,30,0.0,0.0,3.8,12.9,0.0,0.0,0.0
2018,1,23,2,45,0.0,0.0,3.95,13.1,0.0,0.0,0.0
2018,1,23,3,0,0.0,0.0,4.1,13.3,0.0,0.0,0.0
2018,1,23,3,15,0.0,0.0,4.1,13.4,0.0,0.0,0.0
2018,1,23,3,30,0.0,0.0,4.1,13.5,0.0,0.0,0.0
2018,1,23,3,45,0.0,0.0,4.1,13.55,0.0,0.0,0.0
2018,1,23,4,0,0.0,0.0,4.1,13.6,0.0,0.0,0.0
2018,1,23,4,15,0.0,0.0,4.1,13.7,0.0,0.0,0.0
2018,1,23,4,30,0.0,0.0,4.1,13.8,0.0,0.0,0.0
2018,1,23,4,45,0.0,0.0,4.05,13.9,0.0,0.0,0.0
2018,1,23,5,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2018,1,23,5,15,0.0,0.0,3.95,14.05,0.0,0.0,0.0
2018,1,23,5,30,0.0,0.0,3.9,14.1,0.0,0.0,0.0
2018,1,23,5,45,0.0,0.0,3.85,14.15,0.0,0.0,0.0
2018,1,23,6,0,0.0,0.0,3.8,14.2,0.0,0.0,0.0
2018,1,23,6,15,0.0,0.0,3.7,14.25,0.0,0.0,0.0
2018,1,23,6,30,0.0,0.0,3.6,14.3,0.0,0.0,0.0
2018,1,23,6,45,0.0,0.0,3.55,14.3,0.0,0.0,0.0
2018,1,23,7,0,0.0,0.0,3.5,14.3,0.0,0.0,0.0
2018,1,23,7,15,40.0,4.5,3.45,14.35,5.0,0.0,0.0
2018,1,23,7,30,80.0,9.0,3.4,14.4,10.0,60.99,0.0
2018,1,23,7,45,155.0,20.0,3.35,14.5,31.5,162.9,0.0
2018,1,23,8,0,230.0,31.0,3.3,14.6,53.0,256.39,197.26
2018,1,23,8,15,405.5,37.5,3.35,14.8,102.0,411.54,336.62
2018,1,23,8,30,581.0,44.0,3.4,15.0,151.0,566.99,464.7
2018,1,23,8,45,443.0,58.5,3.45,15.25,152.5,494.36,410.13
2018,1,23,9,0,305.0,73.0,3.5,15.5,154.0,394.89,331.11
2018,1,23,9,15,306.0,80.0,3.7,15.75,173.0,409.39,343.53
2018,1,23,9,30,307.0,87.0,3.9,16.0,192.0,422.91,354.07
2018,1,23,9,45,562.5,77.5,4.1,16.2,296.5,661.7,542.86
2018,1,23,10,0,818.0,68.0,4.3,16.4,401.0,888.41,710.69
2018,1,23,10,15,861.5,66.0,4.4,16.5,442.0,920.47,731.48
2018,1,23,10,30,905.0,64.0,4.5,16.6,483.0,959.68,758.67
2018,1,23,10,45,922.5,63.5,4.6,16.65,511.5,972.75,767.15
2018,1,23,11,0,940.0,63.0,4.7,16.7,540.0,982.04,773.22
2018,1,23,11,15,950.0,64.0,4.7,16.65,561.5,982.3,772.48
2018,1,23,11,30,960.0,65.0,4.7,16.6,583.0,978.5,769.09
2018,1,23,11,45,965.0,65.0,4.7,16.55,595.5,964.77,758.81
2018,1,23,12,0,970.0,65.0,4.7,16.5,608.0,947.1,745.94
2018,1,23,12,15,970.5,65.5,4.65,16.45,612.0,922.28,727.7
2018,1,23,12,30,971.0,66.0,4.6,16.4,616.0,893.84,706.99
2018,1,23,12,45,968.5,66.5,4.5,16.35,612.0,859.49,681.71
2018,1,23,13,0,966.0,67.0,4.4,16.3,608.0,821.95,654.16
2018,1,23,13,15,959.5,66.5,4.3,16.2,595.0,777.35,621.5
2018,1,23,13,30,953.0,66.0,4.2,16.1,582.0,730.29,586.94
2018,1,23,13,45,945.0,65.0,4.1,16.0,562.0,679.49,546.74
2018,1,23,14,0,937.0,64.0,4.0,15.9,542.0,626.85,504.19
2018,1,23,14,15,925.5,63.5,3.9,15.7,515.5,571.26,458.39
2018,1,23,14,30,914.0,63.0,3.8,15.5,489.0,514.66,410.45
2018,1,23,14,45,898.0,61.0,3.7,15.3,455.5,453.85,357.78
2018,1,23,15,0,882.0,59.0,3.6,15.1,422.0,393.12,303.67
2018,1,23,15,15,858.5,57.0,3.35,14.65,383.0,330.4,246.96
2018,1,23,15,30,835.0,55.0,3.1,14.2,344.0,269.18,190.91
2018,1,23,15,45,800.5,52.0,2.85,13.7,300.5,204.99,133.75
2018,1,23,16,0,766.0,49.0,2.6,13.2,257.0,145.54,84.1
2018,1,23,16,15,713.5,45.0,2.35,12.25,211.5,87.79,44.79
2018,1,23,16,30,661.0,41.0,2.1,11.3,166.0,36.59,27.16
2018,1,23,16,45,573.0,35.0,1.9,10.4,122.0,31.45,22.24
2018,1,23,17,0,485.0,29.0,1.7,9.5,78.0,26.39,16.69
2018,1,23,17,15,307.5,19.5,1.7,9.1,45.0,16.29,0.0
2018,1,23,17,30,130.0,10.0,1.7,8.7,12.0,8.54,0.0
2018,1,23,17,45,65.0,5.0,1.65,8.3,6.0,0.0,0.0
2018,1,23,18,0,0.0,0.0,1.6,7.9,0.0,0.0,0.0
2018,1,23,18,15,0.0,0.0,1.6,7.9,0.0,0.0,0.0
2018,1,23,18,30,0.0,0.0,1.6,7.9,0.0,0.0,0.0
2018,1,23,18,45,0.0,0.0,1.55,7.25,0.0,0.0,0.0
2018,1,23,19,0,0.0,0.0,1.5,6.6,0.0,0.0,0.0
2018,1,23,19,15,0.0,0.0,1.45,6.3,0.0,0.0,0.0
2018,1,23,19,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2018,1,23,19,45,0.0,0.0,1.4,5.7,0.0,0.0,0.0
2018,1,23,20,0,0.0,0.0,1.4,5.4,0.0,0.0,0.0
2018,1,23,20,15,0.0,0.0,1.4,5.2,0.0,0.0,0.0
2018,1,23,20,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2018,1,23,20,45,0.0,0.0,1.45,4.8,0.0,0.0,0.0
2018,1,23,21,0,0.0,0.0,1.5,4.6,0.0,0.0,0.0
2018,1,23,21,15,0.0,0.0,1.5,4.4,0.0,0.0,0.0
2018,1,23,21,30,0.0,0.0,1.5,4.2,0.0,0.0,0.0
2018,1,23,21,45,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2018,1,23,22,0,0.0,0.0,1.5,3.8,0.0,0.0,0.0
2018,1,23,22,15,0.0,0.0,1.45,3.55,0.0,0.0,0.0
2018,1,23,22,30,0.0,0.0,1.4,3.3,0.0,0.0,0.0
2018,1,23,22,45,0.0,0.0,1.35,3.05,0.0,0.0,0.0
2018,1,23,23,0,0.0,0.0,1.3,2.8,0.0,0.0,0.0
2018,1,23,23,15,0.0,0.0,1.25,2.55,0.0,0.0,0.0
2018,1,23,23,30,0.0,0.0,1.2,2.3,0.0,0.0,0.0
2018,1,23,23,45,0.0,0.0,1.15,2.05,0.0,0.0,0.0
2018,1,24,0,0,0.0,0.0,1.1,1.8,0.0,0.0,0.0
2018,1,24,0,15,0.0,0.0,1.1,1.6,0.0,0.0,0.0
2018,1,24,0,30,0.0,0.0,1.1,1.4,0.0,0.0,0.0
2018,1,24,0,45,0.0,0.0,1.1,1.25,0.0,0.0,0.0
2018,1,24,1,0,0.0,0.0,1.1,1.1,0.0,0.0,0.0
2018,1,24,1,15,0.0,0.0,1.1,0.95,0.0,0.0,0.0
2018,1,24,1,30,0.0,0.0,1.1,0.8,0.0,0.0,0.0
2018,1,24,1,45,0.0,0.0,1.1,0.65,0.0,0.0,0.0
2018,1,24,2,0,0.0,0.0,1.1,0.5,0.0,0.0,0.0
2018,1,24,2,15,0.0,0.0,1.05,0.35,0.0,0.0,0.0
2018,1,24,2,30,0.0,0.0,1.0,0.2,0.0,0.0,0.0
2018,1,24,2,45,0.0,0.0,1.0,0.05,0.0,0.0,0.0
2018,1,24,3,0,0.0,0.0,1.0,-0.1,0.0,0.0,0.0
2018,1,24,3,15,0.0,0.0,1.0,-0.2,0.0,0.0,0.0
2018,1,24,3,30,0.0,0.0,1.0,-0.3,0.0,0.0,0.0
2018,1,24,3,45,0.0,0.0,1.0,-0.45,0.0,0.0,0.0
2018,1,24,4,0,0.0,0.0,1.0,-0.6,0.0,0.0,0.0
2018,1,24,4,15,0.0,0.0,0.95,-0.7,0.0,0.0,0.0
2018,1,24,4,30,0.0,0.0,0.9,-0.8,0.0,0.0,0.0
2018,1,24,4,45,0.0,0.0,0.9,-0.95,0.0,0.0,0.0
2018,1,24,5,0,0.0,0.0,0.9,-1.1,0.0,0.0,0.0
2018,1,24,5,15,0.0,0.0,0.9,-1.2,0.0,0.0,0.0
2018,1,24,5,30,0.0,0.0,0.9,-1.3,0.0,0.0,0.0
2018,1,24,5,45,0.0,0.0,0.9,-1.4,0.0,0.0,0.0
2018,1,24,6,0,0.0,0.0,0.9,-1.5,0.0,0.0,0.0
2018,1,24,6,15,0.0,0.0,0.9,-1.45,0.0,0.0,0.0
2018,1,24,6,30,0.0,0.0,0.9,-1.4,0.0,0.0,0.0
2018,1,24,6,45,0.0,0.0,0.85,-1.3,0.0,0.0,0.0
2018,1,24,7,0,0.0,0.0,0.8,-1.2,0.0,0.0,0.0
2018,1,24,7,15,28.0,3.5,0.95,-0.2,4.0,0.0,0.0
2018,1,24,7,30,56.0,7.0,1.1,0.8,8.0,43.31,0.0
2018,1,24,7,45,206.0,21.0,1.2,1.8,39.0,200.45,0.0
2018,1,24,8,0,356.0,35.0,1.3,2.8,70.0,355.39,284.65
2018,1,24,8,15,454.5,43.5,1.4,3.5,112.5,457.06,383.05
2018,1,24,8,30,553.0,52.0,1.5,4.2,155.0,563.47,473.07
2018,1,24,8,45,629.5,57.0,1.65,4.85,203.5,650.92,544.15
2018,1,24,9,0,706.0,62.0,1.8,5.5,252.0,739.98,613.27
2018,1,24,9,15,749.0,65.5,1.75,5.9,297.0,790.68,649.5
2018,1,24,9,30,792.0,69.0,1.7,6.3,342.0,848.12,689.32
2018,1,24,9,45,819.5,71.5,1.65,6.7,382.0,887.84,714.76
2018,1,24,10,0,847.0,74.0,1.6,7.1,422.0,924.73,737.55
2018,1,24,10,15,865.5,76.0,1.55,7.4,456.0,949.27,751.4
2018,1,24,10,30,884.0,78.0,1.5,7.7,490.0,970.29,762.72
2018,1,24,10,45,897.5,79.5,1.45,8.05,518.0,982.16,767.53
2018,1,24,11,0,911.0,81.0,1.4,8.4,546.0,979.69,762.7
2018,1,24,11,15,920.0,82.0,1.45,8.65,566.5,978.95,761.37
2018,1,24,11,30,929.0,83.0,1.5,8.9,587.0,974.3,757.49
2018,1,24,11,45,934.5,83.0,1.55,9.15,599.5,961.26,748.06
2018,1,24,12,0,940.0,83.0,1.6,9.4,612.0,944.38,736.21
2018,1,24,12,15,944.0,82.5,1.65,9.6,617.0,921.79,720.65
2018,1,24,12,30,948.0,82.0,1.7,9.8,622.0,895.5,702.61
2018,1,24,12,45,950.0,80.0,1.8,9.95,618.5,862.26,680.35
2018,1,24,13,0,952.0,78.0,1.9,10.1,615.0,825.68,655.53
2018,1,24,13,15,947.0,78.0,1.95,10.15,603.0,783.04,625.81
2018,1,24,13,30,942.0,78.0,2.0,10.2,591.0,737.83,593.49
2018,1,24,13,45,930.5,77.0,2.05,10.3,569.5,685.03,552.74
2018,1,24,14,0,919.0,76.0,2.1,10.4,548.0,630.74,509.73
2018,1,24,14,15,906.0,74.5,2.15,10.3,520.5,573.88,463.76
2018,1,24,14,30,893.0,73.0,2.2,10.2,493.0,516.25,415.57
2018,1,24,14,45,874.5,72.0,2.2,10.1,459.5,457.15,364.42
2018,1,24,15,0,856.0,71.0,2.2,10.0,426.0,396.76,310.67
2018,1,24,15,15,830.5,68.0,2.0,9.55,386.5,332.92,252.97
2018,1,24,15,30,805.0,65.0,1.8,9.1,347.0,270.98,196.18
2018,1,24,15,45,767.5,62.0,1.65,8.65,303.5,208.91,140.54
2018,1,24,16,0,730.0,59.0,1.5,8.2,260.0,150.82,91.59
2018,1,24,16,15,641.5,55.0,1.4,7.15,209.0,89.56,49.51
2018,1,24,16,30,553.0,51.0,1.3,6.1,158.0,41.74,32.49
2018,1,24,16,45,494.0,42.5,1.2,5.0,119.0,34.87,25.93
2018,1,24,17,0,435.0,34.0,1.1,3.9,80.0,28.42,19.1
2018,1,24,17,15,272.0,22.5,1.2,3.8,46.5,18.89,1.22
2018,1,24,17,30,109.0,11.0,1.3,3.7,13.0,9.39,0.0
2018,1,24,17,45,54.5,5.5,1.45,3.6,6.5,0.0,0.0
2018,1,24,18,0,0.0,0.0,1.6,3.5,0.0,0.0,0.0
2018,1,24,18,15,0.0,0.0,1.6,3.5,0.0,0.0,0.0
2018,1,24,18,30,0.0,0.0,1.6,3.5,0.0,0.0,0.0
2018,1,24,18,45,0.0,0.0,1.85,3.3,0.0,0.0,0.0
2018,1,24,19,0,0.0,0.0,2.1,3.1,0.0,0.0,0.0
2018,1,24,19,15,0.0,0.0,2.0,2.8,0.0,0.0,0.0
2018,1,24,19,30,0.0,0.0,1.9,2.5,0.0,0.0,0.0
2018,1,24,19,45,0.0,0.0,1.8,2.15,0.0,0.0,0.0
2018,1,24,20,0,0.0,0.0,1.7,1.8,0.0,0.0,0.0
2018,1,24,20,15,0.0,0.0,1.65,1.45,0.0,0.0,0.0
2018,1,24,20,30,0.0,0.0,1.6,1.1,0.0,0.0,0.0
2018,1,24,20,45,0.0,0.0,1.5,0.7,0.0,0.0,0.0
2018,1,24,21,0,0.0,0.0,1.4,0.3,0.0,0.0,0.0
2018,1,24,21,15,0.0,0.0,1.3,-0.05,0.0,0.0,0.0
2018,1,24,21,30,0.0,0.0,1.2,-0.4,0.0,0.0,0.0
2018,1,24,21,45,0.0,0.0,1.05,-0.75,0.0,0.0,0.0
2018,1,24,22,0,0.0,0.0,0.9,-1.1,0.0,0.0,0.0
2018,1,24,22,15,0.0,0.0,0.9,-1.4,0.0,0.0,0.0
2018,1,24,22,30,0.0,0.0,0.9,-1.7,0.0,0.0,0.0
2018,1,24,22,45,0.0,0.0,0.85,-2.0,0.0,0.0,0.0
2018,1,24,23,0,0.0,0.0,0.8,-2.3,0.0,0.0,0.0
2018,1,24,23,15,0.0,0.0,0.8,-2.45,0.0,0.0,0.0
2018,1,24,23,30,0.0,0.0,0.8,-2.6,0.0,0.0,0.0
2018,1,24,23,45,0.0,0.0,0.8,-2.75,0.0,0.0,0.0
2018,1,25,0,0,0.0,0.0,0.8,-2.9,0.0,0.0,0.0
2018,1,25,0,15,0.0,0.0,0.8,-2.95,0.0,0.0,0.0
2018,1,25,0,30,0.0,0.0,0.8,-3.0,0.0,0.0,0.0
2018,1,25,0,45,0.0,0.0,0.85,-3.05,0.0,0.0,0.0
2018,1,25,1,0,0.0,0.0,0.9,-3.1,0.0,0.0,0.0
2018,1,25,1,15,0.0,0.0,0.9,-3.15,0.0,0.0,0.0
2018,1,25,1,30,0.0,0.0,0.9,-3.2,0.0,0.0,0.0
2018,1,25,1,45,0.0,0.0,0.9,-3.25,0.0,0.0,0.0
2018,1,25,2,0,0.0,0.0,0.9,-3.3,0.0,0.0,0.0
2018,1,25,2,15,0.0,0.0,0.9,-3.4,0.0,0.0,0.0
2018,1,25,2,30,0.0,0.0,0.9,-3.5,0.0,0.0,0.0
2018,1,25,2,45,0.0,0.0,0.85,-3.55,0.0,0.0,0.0
2018,1,25,3,0,0.0,0.0,0.8,-3.6,0.0,0.0,0.0
2018,1,25,3,15,0.0,0.0,0.8,-3.65,0.0,0.0,0.0
2018,1,25,3,30,0.0,0.0,0.8,-3.7,0.0,0.0,0.0
2018,1,25,3,45,0.0,0.0,0.8,-3.75,0.0,0.0,0.0
2018,1,25,4,0,0.0,0.0,0.8,-3.8,0.0,0.0,0.0
2018,1,25,4,15,0.0,0.0,0.8,-3.8,0.0,0.0,0.0
2018,1,25,4,30,0.0,0.0,0.8,-3.8,0.0,0.0,0.0
2018,1,25,4,45,0.0,0.0,0.8,-3.85,0.0,0.0,0.0
2018,1,25,5,0,0.0,0.0,0.8,-3.9,0.0,0.0,0.0
2018,1,25,5,15,0.0,0.0,0.8,-3.9,0.0,0.0,0.0
2018,1,25,5,30,0.0,0.0,0.8,-3.9,0.0,0.0,0.0
2018,1,25,5,45,0.0,0.0,0.8,-3.9,0.0,0.0,0.0
2018,1,25,6,0,0.0,0.0,0.8,-3.9,0.0,0.0,0.0
2018,1,25,6,15,0.0,0.0,0.8,-3.75,0.0,0.0,0.0
2018,1,25,6,30,0.0,0.0,0.8,-3.6,0.0,0.0,0.0
2018,1,25,6,45,0.0,0.0,0.8,-3.45,0.0,0.0,0.0
2018,1,25,7,0,0.0,0.0,0.8,-3.3,0.0,0.0,0.0
2018,1,25,7,15,58.0,5.5,0.95,-2.45,6.0,0.0,0.0
2018,1,25,7,30,116.0,11.0,1.1,-1.6,12.0,86.75,0.0
2018,1,25,7,45,288.0,21.5,1.25,-0.75,45.0,260.13,24.63
2018,1,25,8,0,460.0,32.0,1.4,0.1,78.0,431.59,348.6
2018,1,25,8,15,552.5,38.5,1.55,0.75,122.5,517.98,436.04
2018,1,25,8,30,645.0,45.0,1.7,1.4,167.0,621.44,524.48
2018,1,25,8,45,700.5,49.5,1.85,2.05,213.0,694.08,584.21
2018,1,25,9,0,756.0,54.0,2.0,2.7,259.0,766.7,641.11
2018,1,25,9,15,793.0,57.0,2.0,3.15,303.5,820.31,680.29
2018,1,25,9,30,830.0,60.0,2.0,3.6,348.0,872.17,716.66
2018,1,25,9,45,856.5,61.5,2.0,4.05,388.0,909.99,741.53
2018,1,25,10,0,883.0,63.0,2.0,4.5,428.0,934.63,756.37
2018,1,25,10,15,900.0,65.0,1.95,4.9,462.5,957.92,769.59
2018,1,25,10,30,917.0,67.0,1.9,5.3,497.0,977.74,780.16
2018,1,25,10,45,929.5,67.5,1.85,5.7,524.5,987.52,783.63
2018,1,25,11,0,942.0,68.0,1.8,6.1,552.0,993.46,784.61
2018,1,25,11,15,950.0,69.0,1.8,6.4,572.5,991.84,781.53
2018,1,25,11,30,958.0,70.0,1.8,6.7,593.0,986.2,775.94
2018,1,25,11,45,963.5,69.5,1.75,7.05,605.5,972.32,764.02
2018,1,25,12,0,969.0,69.0,1.7,7.4,618.0,954.49,749.67
2018,1,25,12,15,968.5,70.5,1.65,7.65,622.5,930.03,731.19
2018,1,25,12,30,968.0,72.0,1.6,7.9,627.0,901.94,710.38
2018,1,25,12,45,963.5,73.5,1.55,8.15,623.0,867.13,684.97
2018,1,25,13,0,959.0,75.0,1.5,8.4,619.0,829.23,657.45
2018,1,25,13,15,956.0,73.5,1.45,8.5,607.0,786.12,626.51
2018,1,25,13,30,953.0,72.0,1.4,8.6,595.0,740.31,593.41
2018,1,25,13,45,946.5,71.0,1.35,8.7,575.5,690.28,554.38
2018,1,25,14,0,940.0,70.0,1.3,8.8,556.0,638.25,512.91
2018,1,25,14,15,930.0,68.0,1.25,8.75,529.0,581.51,466.99
2018,1,25,14,30,920.0,66.0,1.2,8.7,502.0,523.63,418.74
2018,1,25,14,45,904.5,64.5,1.1,8.65,468.5,463.01,366.51
2018,1,25,15,0,889.0,63.0,1.0,8.6,435.0,402.37,312.7
2018,1,25,15,15,865.5,60.5,0.85,8.25,395.5,338.49,255.23
2018,1,25,15,30,842.0,58.0,0.7,7.9,356.0,274.92,197.28
2018,1,25,15,45,806.5,55.0,0.6,7.55,311.5,211.03,140.24
2018,1,25,16,0,771.0,52.0,0.5,7.2,267.0,150.81,89.54
2018,1,25,16,15,719.0,48.0,0.55,6.85,221.0,92.48,48.99
2018,1,25,16,30,667.0,44.0,0.6,6.5,175.0,40.5,31.35
2018,1,25,16,45,581.5,37.5,0.6,6.1,130.0,33.66,24.81
2018,1,25,17,0,496.0,31.0,0.6,5.7,85.0,28.19,18.95
2018,1,25,17,15,330.5,22.0,0.65,5.5,50.5,18.44,3.12
2018,1,25,17,30,165.0,13.0,0.7,5.3,16.0,11.1,0.0
2018,1,25,17,45,82.5,6.5,0.7,5.1,8.0,0.0,0.0
2018,1,25,18,0,0.0,0.0,0.7,4.9,0.0,0.0,0.0
2018,1,25,18,15,0.0,0.0,0.7,4.9,0.0,0.0,0.0
2018,1,25,18,30,0.0,0.0,0.7,4.9,0.0,0.0,0.0
2018,1,25,18,45,0.0,0.0,0.8,4.4,0.0,0.0,0.0
2018,1,25,19,0,0.0,0.0,0.9,3.9,0.0,0.0,0.0
2018,1,25,19,15,0.0,0.0,0.95,3.6,0.0,0.0,0.0
2018,1,25,19,30,0.0,0.0,1.0,3.3,0.0,0.0,0.0
2018,1,25,19,45,0.0,0.0,1.05,3.05,0.0,0.0,0.0
2018,1,25,20,0,0.0,0.0,1.1,2.8,0.0,0.0,0.0
2018,1,25,20,15,0.0,0.0,1.15,2.4,0.0,0.0,0.0
2018,1,25,20,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2018,1,25,20,45,0.0,0.0,1.2,1.65,0.0,0.0,0.0
2018,1,25,21,0,0.0,0.0,1.2,1.3,0.0,0.0,0.0
2018,1,25,21,15,0.0,0.0,1.2,0.9,0.0,0.0,0.0
2018,1,25,21,30,0.0,0.0,1.2,0.5,0.0,0.0,0.0
2018,1,25,21,45,0.0,0.0,1.2,0.1,0.0,0.0,0.0
2018,1,25,22,0,0.0,0.0,1.2,-0.3,0.0,0.0,0.0
2018,1,25,22,15,0.0,0.0,1.2,-0.6,0.0,0.0,0.0
2018,1,25,22,30,0.0,0.0,1.2,-0.9,0.0,0.0,0.0
2018,1,25,22,45,0.0,0.0,1.15,-1.25,0.0,0.0,0.0
2018,1,25,23,0,0.0,0.0,1.1,-1.6,0.0,0.0,0.0
2018,1,25,23,15,0.0,0.0,1.05,-1.75,0.0,0.0,0.0
2018,1,25,23,30,0.0,0.0,1.0,-1.9,0.0,0.0,0.0
2018,1,25,23,45,0.0,0.0,1.0,-2.05,0.0,0.0,0.0
2018,1,26,0,0,0.0,0.0,1.0,-2.2,0.0,0.0,0.0
2018,1,26,0,15,0.0,0.0,0.95,-2.3,0.0,0.0,0.0
2018,1,26,0,30,0.0,0.0,0.9,-2.4,0.0,0.0,0.0
2018,1,26,0,45,0.0,0.0,0.9,-2.5,0.0,0.0,0.0
2018,1,26,1,0,0.0,0.0,0.9,-2.6,0.0,0.0,0.0
2018,1,26,1,15,0.0,0.0,0.9,-2.65,0.0,0.0,0.0
2018,1,26,1,30,0.0,0.0,0.9,-2.7,0.0,0.0,0.0
2018,1,26,1,45,0.0,0.0,0.9,-2.7,0.0,0.0,0.0
2018,1,26,2,0,0.0,0.0,0.9,-2.7,0.0,0.0,0.0
2018,1,26,2,15,0.0,0.0,0.9,-2.7,0.0,0.0,0.0
2018,1,26,2,30,0.0,0.0,0.9,-2.7,0.0,0.0,0.0
2018,1,26,2,45,0.0,0.0,0.9,-2.65,0.0,0.0,0.0
2018,1,26,3,0,0.0,0.0,0.9,-2.6,0.0,0.0,0.0
2018,1,26,3,15,0.0,0.0,0.9,-2.55,0.0,0.0,0.0
2018,1,26,3,30,0.0,0.0,0.9,-2.5,0.0,0.0,0.0
2018,1,26,3,45,0.0,0.0,0.9,-2.4,0.0,0.0,0.0
2018,1,26,4,0,0.0,0.0,0.9,-2.3,0.0,0.0,0.0
2018,1,26,4,15,0.0,0.0,0.9,-2.3,0.0,0.0,0.0
2018,1,26,4,30,0.0,0.0,0.9,-2.3,0.0,0.0,0.0
2018,1,26,4,45,0.0,0.0,0.9,-2.3,0.0,0.0,0.0
2018,1,26,5,0,0.0,0.0,0.9,-2.3,0.0,0.0,0.0
2018,1,26,5,15,0.0,0.0,0.9,-2.3,0.0,0.0,0.0
2018,1,26,5,30,0.0,0.0,0.9,-2.3,0.0,0.0,0.0
2018,1,26,5,45,0.0,0.0,0.9,-2.3,0.0,0.0,0.0
2018,1,26,6,0,0.0,0.0,0.9,-2.3,0.0,0.0,0.0
2018,1,26,6,15,0.0,0.0,0.9,-2.15,0.0,0.0,0.0
2018,1,26,6,30,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2018,1,26,6,45,0.0,0.0,0.85,-1.9,0.0,0.0,0.0
2018,1,26,7,0,0.0,0.0,0.8,-1.8,0.0,0.0,0.0
2018,1,26,7,15,53.5,5.5,0.8,-0.95,6.0,0.0,0.0
2018,1,26,7,30,107.0,11.0,0.8,-0.1,12.0,80.77,0.0
2018,1,26,7,45,272.5,22.0,0.8,0.75,45.0,250.86,49.79
2018,1,26,8,0,438.0,33.0,0.8,1.6,78.0,416.28,334.72
2018,1,26,8,15,428.5,44.5,0.75,2.25,107.0,438.35,366.79
2018,1,26,8,30,419.0,56.0,0.7,2.9,136.0,458.99,387.69
2018,1,26,8,45,486.5,65.5,0.65,3.6,181.5,540.82,453.84
2018,1,26,9,0,554.0,75.0,0.6,4.3,227.0,624.49,517.03
2018,1,26,9,15,616.0,77.0,0.75,5.3,271.5,695.05,569.26
2018,1,26,9,30,678.0,79.0,0.9,6.3,316.0,765.12,619.43
2018,1,26,9,45,642.0,94.5,1.05,7.25,339.0,760.3,613.96
2018,1,26,10,0,606.0,110.0,1.2,8.2,362.0,750.86,605.81
2018,1,26,10,15,587.5,124.5,1.35,8.85,385.0,752.9,606.56
2018,1,26,10,30,569.0,139.0,1.5,9.5,408.0,743.34,598.56
2018,1,26,10,45,533.0,157.5,1.6,10.15,420.5,728.23,586.09
2018,1,26,11,0,497.0,176.0,1.7,10.8,433.0,710.13,570.64
2018,1,26,11,15,482.0,187.5,1.75,11.1,444.5,701.29,562.63
2018,1,26,11,30,467.0,199.0,1.8,11.4,456.0,690.25,552.99
2018,1,26,11,45,459.5,206.0,1.85,11.7,463.5,679.09,543.62
2018,1,26,12,0,452.0,213.0,1.9,12.0,471.0,665.98,532.86
2018,1,26,12,15,435.5,219.5,1.9,12.1,469.5,642.71,514.54
2018,1,26,12,30,419.0,226.0,1.9,12.2,468.0,618.26,495.39
2018,1,26,12,45,438.5,219.5,1.95,12.3,471.5,608.62,488.48
2018,1,26,13,0,458.0,213.0,2.0,12.4,475.0,596.12,479.16
2018,1,26,13,15,465.0,206.5,2.0,12.3,468.0,571.57,460.49
2018,1,26,13,30,472.0,200.0,2.0,12.2,461.0,545.06,440.1
2018,1,26,13,45,427.5,202.0,2.05,12.15,432.5,491.77,398.19
2018,1,26,14,0,383.0,204.0,2.1,12.1,404.0,431.17,350.22
2018,1,26,14,15,365.5,196.5,2.0,11.8,379.5,390.96,317.64
2018,1,26,14,30,348.0,189.0,1.9,11.5,355.0,351.88,285.3
2018,1,26,14,45,351.0,174.5,1.8,11.25,332.5,316.6,255.32
2018,1,26,15,0,354.0,160.0,1.7,11.0,310.0,280.77,224.08
2018,1,26,15,15,314.0,149.5,1.55,10.25,273.5,234.24,184.66
2018,1,26,15,30,274.0,139.0,1.4,9.5,237.0,192.21,149.0
2018,1,26,15,45,217.5,125.5,1.2,8.8,197.5,149.18,113.6
2018,1,26,16,0,161.0,112.0,1.0,8.1,158.0,112.34,84.54
2018,1,26,16,15,138.0,94.0,1.05,7.2,128.5,83.55,62.28
2018,1,26,16,30,115.0,76.0,1.1,6.3,99.0,58.07,47.36
2018,1,26,16,45,88.5,58.5,1.1,5.35,73.5,44.88,35.02
2018,1,26,17,0,62.0,41.0,1.1,4.4,48.0,31.94,22.46
2018,1,26,17,15,50.5,25.5,1.1,4.15,29.5,20.16,5.77
2018,1,26,17,30,39.0,10.0,1.1,3.9,11.0,8.54,0.0
2018,1,26,17,45,19.5,5.0,1.15,3.65,5.5,0.0,0.0
2018,1,26,18,0,0.0,0.0,1.2,3.4,0.0,0.0,0.0
2018,1,26,18,15,0.0,0.0,1.2,3.4,0.0,0.0,0.0
2018,1,26,18,30,0.0,0.0,1.2,3.4,0.0,0.0,0.0
2018,1,26,18,45,0.0,0.0,1.2,3.6,0.0,0.0,0.0
2018,1,26,19,0,0.0,0.0,1.2,3.8,0.0,0.0,0.0
2018,1,26,19,15,0.0,0.0,1.2,3.75,0.0,0.0,0.0
2018,1,26,19,30,0.0,0.0,1.2,3.7,0.0,0.0,0.0
2018,1,26,19,45,0.0,0.0,1.2,3.65,0.0,0.0,0.0
2018,1,26,20,0,0.0,0.0,1.2,3.6,0.0,0.0,0.0
2018,1,26,20,15,0.0,0.0,1.15,3.5,0.0,0.0,0.0
2018,1,26,20,30,0.0,0.0,1.1,3.4,0.0,0.0,0.0
2018,1,26,20,45,0.0,0.0,1.1,3.25,0.0,0.0,0.0
2018,1,26,21,0,0.0,0.0,1.1,3.1,0.0,0.0,0.0
2018,1,26,21,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2018,1,26,21,30,0.0,0.0,1.1,2.9,0.0,0.0,0.0
2018,1,26,21,45,0.0,0.0,1.05,2.8,0.0,0.0,0.0
2018,1,26,22,0,0.0,0.0,1.0,2.7,0.0,0.0,0.0
2018,1,26,22,15,0.0,0.0,1.0,2.5,0.0,0.0,0.0
2018,1,26,22,30,0.0,0.0,1.0,2.3,0.0,0.0,0.0
2018,1,26,22,45,0.0,0.0,1.0,2.15,0.0,0.0,0.0
2018,1,26,23,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2018,1,26,23,15,0.0,0.0,1.0,1.75,0.0,0.0,0.0
2018,1,26,23,30,0.0,0.0,1.0,1.5,0.0,0.0,0.0
2018,1,26,23,45,0.0,0.0,1.0,1.3,0.0,0.0,0.0
2018,1,27,0,0,0.0,0.0,1.0,1.1,0.0,0.0,0.0
2018,1,27,0,15,0.0,0.0,0.95,0.9,0.0,0.0,0.0
2018,1,27,0,30,0.0,0.0,0.9,0.7,0.0,0.0,0.0
2018,1,27,0,45,0.0,0.0,0.9,0.55,0.0,0.0,0.0
2018,1,27,1,0,0.0,0.0,0.9,0.4,0.0,0.0,0.0
2018,1,27,1,15,0.0,0.0,0.9,0.3,0.0,0.0,0.0
2018,1,27,1,30,0.0,0.0,0.9,0.2,0.0,0.0,0.0
2018,1,27,1,45,0.0,0.0,0.9,0.1,0.0,0.0,0.0
2018,1,27,2,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2018,1,27,2,15,0.0,0.0,0.85,-0.1,0.0,0.0,0.0
2018,1,27,2,30,0.0,0.0,0.8,-0.2,0.0,0.0,0.0
2018,1,27,2,45,0.0,0.0,0.8,-0.3,0.0,0.0,0.0
2018,1,27,3,0,0.0,0.0,0.8,-0.4,0.0,0.0,0.0
2018,1,27,3,15,0.0,0.0,0.8,-0.45,0.0,0.0,0.0
2018,1,27,3,30,0.0,0.0,0.8,-0.5,0.0,0.0,0.0
2018,1,27,3,45,0.0,0.0,0.8,-0.55,0.0,0.0,0.0
2018,1,27,4,0,0.0,0.0,0.8,-0.6,0.0,0.0,0.0
2018,1,27,4,15,0.0,0.0,0.8,-0.6,0.0,0.0,0.0
2018,1,27,4,30,0.0,0.0,0.8,-0.6,0.0,0.0,0.0
2018,1,27,4,45,0.0,0.0,0.8,-0.65,0.0,0.0,0.0
2018,1,27,5,0,0.0,0.0,0.8,-0.7,0.0,0.0,0.0
2018,1,27,5,15,0.0,0.0,0.8,-0.7,0.0,0.0,0.0
2018,1,27,5,30,0.0,0.0,0.8,-0.7,0.0,0.0,0.0
2018,1,27,5,45,0.0,0.0,0.8,-0.75,0.0,0.0,0.0
2018,1,27,6,0,0.0,0.0,0.8,-0.8,0.0,0.0,0.0
2018,1,27,6,15,0.0,0.0,0.75,-0.6,0.0,0.0,0.0
2018,1,27,6,30,0.0,0.0,0.7,-0.4,0.0,0.0,0.0
2018,1,27,6,45,0.0,0.0,0.7,-0.25,0.0,0.0,0.0
2018,1,27,7,0,0.0,0.0,0.7,-0.1,0.0,0.0,0.0
2018,1,27,7,15,1.5,2.0,0.85,0.8,2.0,0.0,0.0
2018,1,27,7,30,3.0,4.0,1.0,1.7,4.0,5.42,0.0
2018,1,27,7,45,1.5,13.5,1.15,2.65,13.5,12.19,0.0
2018,1,27,8,0,0.0,23.0,1.3,3.6,23.0,18.99,10.21
2018,1,27,8,15,2.0,37.5,1.35,4.3,38.0,33.74,23.81
2018,1,27,8,30,4.0,52.0,1.4,5.0,53.0,49.68,38.22
2018,1,27,8,45,20.5,72.5,1.4,5.7,78.0,94.84,78.59
2018,1,27,9,0,37.0,93.0,1.4,6.4,103.0,133.3,112.49
2018,1,27,9,15,28.5,97.5,1.5,7.4,106.0,126.98,106.27
2018,1,27,9,30,20.0,102.0,1.6,8.4,109.0,121.48,100.71
2018,1,27,9,45,12.5,110.5,1.7,9.35,115.0,110.69,90.64
2018,1,27,10,0,5.0,119.0,1.8,10.3,121.0,110.9,89.96
2018,1,27,10,15,5.5,123.0,1.95,11.1,125.5,114.0,92.15
2018,1,27,10,30,6.0,127.0,2.1,11.9,130.0,117.32,94.51
2018,1,27,10,45,3.5,133.5,2.3,12.7,135.5,120.43,96.53
2018,1,27,11,0,1.0,140.0,2.5,13.5,141.0,123.59,98.59
2018,1,27,11,15,10.0,169.0,2.6,14.0,175.0,160.27,128.95
2018,1,27,11,30,19.0,198.0,2.7,14.5,209.0,197.03,158.88
2018,1,27,11,45,39.0,219.5,2.8,15.0,242.0,253.44,204.64
2018,1,27,12,0,59.0,241.0,2.9,15.5,275.0,292.32,235.64
2018,1,27,12,15,51.5,241.0,2.85,15.5,271.0,281.51,226.43
2018,1,27,12,30,44.0,241.0,2.8,15.5,267.0,271.15,217.79
2018,1,27,12,45,37.0,232.5,2.75,15.55,254.0,252.49,202.6
2018,1,27,13,0,30.0,224.0,2.7,15.6,241.0,234.7,188.12
2018,1,27,13,15,24.5,212.0,2.55,15.4,226.0,203.76,163.22
2018,1,27,13,30,19.0,200.0,2.4,15.2,211.0,186.85,149.59
2018,1,27,13,45,19.0,188.5,2.2,15.05,199.0,174.69,139.85
2018,1,27,14,0,19.0,177.0,2.0,14.9,187.0,162.74,130.24
2018,1,27,14,15,27.0,179.0,1.75,14.55,192.5,173.85,139.62
2018,1,27,14,30,35.0,181.0,1.5,14.2,198.0,176.74,142.11
2018,1,27,14,45,68.0,179.5,1.3,13.85,209.5,186.15,149.71
2018,1,27,15,0,101.0,178.0,1.1,13.5,221.0,191.48,153.31
2018,1,27,15,15,68.5,153.5,1.1,13.1,181.5,152.03,121.16
2018,1,27,15,30,36.0,129.0,1.1,12.7,142.0,117.21,93.06
2018,1,27,15,45,18.0,87.5,1.05,12.25,94.0,76.41,59.35
2018,1,27,16,0,0.0,46.0,1.0,11.8,46.0,38.03,27.35
2018,1,27,16,15,0.0,32.0,1.0,11.35,32.0,26.4,17.31
2018,1,27,16,30,0.0,18.0,1.0,10.9,18.0,14.81,7.75
2018,1,27,16,45,0.0,13.5,1.0,10.4,13.5,11.09,4.29
2018,1,27,17,0,0.0,9.0,1.0,9.9,9.0,7.39,0.77
2018,1,27,17,15,9.0,6.5,1.05,9.7,6.5,5.67,0.0
2018,1,27,17,30,18.0,4.0,1.1,9.5,4.0,3.41,0.0
2018,1,27,17,45,9.0,2.0,1.1,9.3,2.0,0.0,0.0
2018,1,27,18,0,0.0,0.0,1.1,9.1,0.0,0.0,0.0
2018,1,27,18,15,0.0,0.0,1.1,9.1,0.0,0.0,0.0
2018,1,27,18,30,0.0,0.0,1.1,9.1,0.0,0.0,0.0
2018,1,27,18,45,0.0,0.0,1.1,8.95,0.0,0.0,0.0
2018,1,27,19,0,0.0,0.0,1.1,8.8,0.0,0.0,0.0
2018,1,27,19,15,0.0,0.0,1.1,8.85,0.0,0.0,0.0
2018,1,27,19,30,0.0,0.0,1.1,8.9,0.0,0.0,0.0
2018,1,27,19,45,0.0,0.0,1.1,8.9,0.0,0.0,0.0
2018,1,27,20,0,0.0,0.0,1.1,8.9,0.0,0.0,0.0
2018,1,27,20,15,0.0,0.0,1.05,8.9,0.0,0.0,0.0
2018,1,27,20,30,0.0,0.0,1.0,8.9,0.0,0.0,0.0
2018,1,27,20,45,0.0,0.0,1.0,8.9,0.0,0.0,0.0
2018,1,27,21,0,0.0,0.0,1.0,8.9,0.0,0.0,0.0
2018,1,27,21,15,0.0,0.0,0.95,8.8,0.0,0.0,0.0
2018,1,27,21,30,0.0,0.0,0.9,8.7,0.0,0.0,0.0
2018,1,27,21,45,0.0,0.0,0.9,8.65,0.0,0.0,0.0
2018,1,27,22,0,0.0,0.0,0.9,8.6,0.0,0.0,0.0
2018,1,27,22,15,0.0,0.0,0.9,8.55,0.0,0.0,0.0
2018,1,27,22,30,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2018,1,27,22,45,0.0,0.0,0.9,8.45,0.0,0.0,0.0
2018,1,27,23,0,0.0,0.0,0.9,8.4,0.0,0.0,0.0
2018,1,27,23,15,0.0,0.0,0.9,8.35,0.0,0.0,0.0
2018,1,27,23,30,0.0,0.0,0.9,8.3,0.0,0.0,0.0
2018,1,27,23,45,0.0,0.0,0.85,8.25,0.0,0.0,0.0
2018,1,28,0,0,0.0,0.0,0.8,8.2,0.0,0.0,0.0
2018,1,28,0,15,0.0,0.0,0.8,8.15,0.0,0.0,0.0
2018,1,28,0,30,0.0,0.0,0.8,8.1,0.0,0.0,0.0
2018,1,28,0,45,0.0,0.0,0.8,8.05,0.0,0.0,0.0
2018,1,28,1,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2018,1,28,1,15,0.0,0.0,0.8,7.95,0.0,0.0,0.0
2018,1,28,1,30,0.0,0.0,0.8,7.9,0.0,0.0,0.0
2018,1,28,1,45,0.0,0.0,0.75,7.85,0.0,0.0,0.0
2018,1,28,2,0,0.0,0.0,0.7,7.8,0.0,0.0,0.0
2018,1,28,2,15,0.0,0.0,0.7,7.8,0.0,0.0,0.0
2018,1,28,2,30,0.0,0.0,0.7,7.8,0.0,0.0,0.0
2018,1,28,2,45,0.0,0.0,0.7,7.8,0.0,0.0,0.0
2018,1,28,3,0,0.0,0.0,0.7,7.8,0.0,0.0,0.0
2018,1,28,3,15,0.0,0.0,0.7,7.8,0.0,0.0,0.0
2018,1,28,3,30,0.0,0.0,0.7,7.8,0.0,0.0,0.0
2018,1,28,3,45,0.0,0.0,0.7,7.85,0.0,0.0,0.0
2018,1,28,4,0,0.0,0.0,0.7,7.9,0.0,0.0,0.0
2018,1,28,4,15,0.0,0.0,0.7,7.9,0.0,0.0,0.0
2018,1,28,4,30,0.0,0.0,0.7,7.9,0.0,0.0,0.0
2018,1,28,4,45,0.0,0.0,0.7,7.95,0.0,0.0,0.0
2018,1,28,5,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2018,1,28,5,15,0.0,0.0,0.7,7.95,0.0,0.0,0.0
2018,1,28,5,30,0.0,0.0,0.7,7.9,0.0,0.0,0.0
2018,1,28,5,45,0.0,0.0,0.7,7.9,0.0,0.0,0.0
2018,1,28,6,0,0.0,0.0,0.7,7.9,0.0,0.0,0.0
2018,1,28,6,15,0.0,0.0,0.65,7.9,0.0,0.0,0.0
2018,1,28,6,30,0.0,0.0,0.6,7.9,0.0,0.0,0.0
2018,1,28,6,45,0.0,0.0,0.6,7.9,0.0,0.0,0.0
2018,1,28,7,0,0.0,0.0,0.6,7.9,0.0,0.0,0.0
2018,1,28,7,15,0.0,1.0,0.6,8.1,1.0,0.0,0.0
2018,1,28,7,30,0.0,2.0,0.6,8.3,2.0,1.71,0.0
2018,1,28,7,45,0.0,6.0,0.6,8.5,6.0,4.92,0.0
2018,1,28,8,0,0.0,10.0,0.6,8.7,10.0,8.21,1.14
2018,1,28,8,15,0.0,14.0,0.7,8.9,14.0,11.51,4.26
2018,1,28,8,30,0.0,18.0,0.8,9.1,18.0,14.81,7.27
2018,1,28,8,45,0.0,20.5,0.85,9.3,20.5,16.87,9.15
2018,1,28,9,0,0.0,23.0,0.9,9.5,23.0,18.94,10.99
2018,1,28,9,15,0.0,33.0,0.95,9.7,33.0,27.23,18.24
2018,1,28,9,30,0.0,43.0,1.0,9.9,43.0,35.53,25.42
2018,1,28,9,45,0.0,54.5,1.05,10.05,54.5,45.11,33.64
2018,1,28,10,0,0.0,66.0,1.1,10.2,66.0,54.7,41.8
2018,1,28,10,15,0.0,73.5,1.1,10.4,73.5,60.97,47.04
2018,1,28,10,30,0.0,81.0,1.1,10.6,81.0,67.25,52.25
2018,1,28,10,45,0.0,71.0,1.05,10.8,71.0,58.91,44.99
2018,1,28,11,0,0.0,61.0,1.0,11.0,61.0,50.58,37.79
2018,1,28,11,15,0.0,59.0,0.95,11.2,59.0,48.92,36.3
2018,1,28,11,30,0.0,57.0,0.9,11.4,57.0,47.27,34.82
2018,1,28,11,45,0.0,64.5,0.85,11.6,64.5,53.53,40.07
2018,1,28,12,0,0.0,72.0,0.8,11.8,72.0,59.79,45.3
2018,1,28,12,15,0.0,72.5,0.75,11.95,72.5,60.22,45.6
2018,1,28,12,30,0.0,73.0,0.7,12.1,73.0,60.63,45.92
2018,1,28,12,45,0.0,82.5,0.65,12.25,82.5,68.57,52.57
2018,1,28,13,0,0.0,92.0,0.6,12.4,92.0,76.55,59.22
2018,1,28,13,15,0.0,84.0,0.5,12.4,84.0,69.82,53.59
2018,1,28,13,30,0.0,76.0,0.4,12.4,76.0,63.12,48.03
2018,1,28,13,45,0.0,69.5,0.3,12.35,69.5,57.68,43.53
2018,1,28,14,0,0.0,63.0,0.2,12.3,63.0,52.25,39.03
2018,1,28,14,15,0.0,59.5,0.2,12.2,59.5,49.32,36.64
2018,1,28,14,30,0.0,56.0,0.2,12.1,56.0,46.39,34.24
2018,1,28,14,45,0.0,43.0,0.25,12.0,43.0,35.57,25.06
2018,1,28,15,0,0.0,30.0,0.3,11.9,30.0,24.77,15.83
2018,1,28,15,15,0.0,24.0,0.35,11.65,24.0,19.8,11.59
2018,1,28,15,30,0.0,18.0,0.4,11.4,18.0,14.83,7.3
2018,1,28,15,45,0.0,22.5,0.45,11.15,22.5,18.54,10.57
2018,1,28,16,0,0.0,27.0,0.5,10.9,27.0,22.25,13.83
2018,1,28,16,15,0.0,24.5,0.55,10.7,24.5,20.18,11.99
2018,1,28,16,30,0.0,22.0,0.6,10.5,22.0,18.11,10.8
2018,1,28,16,45,0.0,17.5,0.65,10.25,17.5,14.4,7.28
2018,1,28,17,0,0.0,13.0,0.7,10.0,13.0,10.69,3.69
2018,1,28,17,15,0.0,8.5,0.75,10.0,8.5,6.98,0.0
2018,1,28,17,30,0.0,4.0,0.8,10.0,4.0,3.41,0.0
2018,1,28,17,45,0.0,2.0,0.9,10.0,2.0,0.0,0.0
2018,1,28,18,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2018,1,28,18,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2018,1,28,18,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2018,1,28,18,45,0.0,0.0,1.3,10.05,0.0,0.0,0.0
2018,1,28,19,0,0.0,0.0,1.6,10.1,0.0,0.0,0.0
2018,1,28,19,15,0.0,0.0,1.7,10.05,0.0,0.0,0.0
2018,1,28,19,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2018,1,28,19,45,0.0,0.0,1.9,9.95,0.0,0.0,0.0
2018,1,28,20,0,0.0,0.0,2.0,9.9,0.0,0.0,0.0
2018,1,28,20,15,0.0,0.0,2.05,9.8,0.0,0.0,0.0
2018,1,28,20,30,0.0,0.0,2.1,9.7,0.0,0.0,0.0
2018,1,28,20,45,0.0,0.0,2.15,9.6,0.0,0.0,0.0
2018,1,28,21,0,0.0,0.0,2.2,9.5,0.0,0.0,0.0
2018,1,28,21,15,0.0,0.0,2.15,9.4,0.0,0.0,0.0
2018,1,28,21,30,0.0,0.0,2.1,9.3,0.0,0.0,0.0
2018,1,28,21,45,0.0,0.0,2.1,9.15,0.0,0.0,0.0
2018,1,28,22,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2018,1,28,22,15,0.0,0.0,2.05,8.9,0.0,0.0,0.0
2018,1,28,22,30,0.0,0.0,2.0,8.8,0.0,0.0,0.0
2018,1,28,22,45,0.0,0.0,2.0,8.7,0.0,0.0,0.0
2018,1,28,23,0,0.0,0.0,2.0,8.6,0.0,0.0,0.0
2018,1,28,23,15,0.0,0.0,2.0,8.5,0.0,0.0,0.0
2018,1,28,23,30,0.0,0.0,2.0,8.4,0.0,0.0,0.0
2018,1,28,23,45,0.0,0.0,2.0,8.3,0.0,0.0,0.0
2018,1,29,0,0,0.0,0.0,2.0,8.2,0.0,0.0,0.0
2018,1,29,0,15,0.0,0.0,2.05,8.1,0.0,0.0,0.0
2018,1,29,0,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2018,1,29,0,45,0.0,0.0,2.15,7.95,0.0,0.0,0.0
2018,1,29,1,0,0.0,0.0,2.2,7.9,0.0,0.0,0.0
2018,1,29,1,15,0.0,0.0,2.25,7.8,0.0,0.0,0.0
2018,1,29,1,30,0.0,0.0,2.3,7.7,0.0,0.0,0.0
2018,1,29,1,45,0.0,0.0,2.35,7.6,0.0,0.0,0.0
2018,1,29,2,0,0.0,0.0,2.4,7.5,0.0,0.0,0.0
2018,1,29,2,15,0.0,0.0,2.35,7.4,0.0,0.0,0.0
2018,1,29,2,30,0.0,0.0,2.3,7.3,0.0,0.0,0.0
2018,1,29,2,45,0.0,0.0,2.3,7.2,0.0,0.0,0.0
2018,1,29,3,0,0.0,0.0,2.3,7.1,0.0,0.0,0.0
2018,1,29,3,15,0.0,0.0,2.25,7.05,0.0,0.0,0.0
2018,1,29,3,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2018,1,29,3,45,0.0,0.0,2.2,6.95,0.0,0.0,0.0
2018,1,29,4,0,0.0,0.0,2.2,6.9,0.0,0.0,0.0
2018,1,29,4,15,0.0,0.0,2.2,6.85,0.0,0.0,0.0
2018,1,29,4,30,0.0,0.0,2.2,6.8,0.0,0.0,0.0
2018,1,29,4,45,0.0,0.0,2.2,6.8,0.0,0.0,0.0
2018,1,29,5,0,0.0,0.0,2.2,6.8,0.0,0.0,0.0
2018,1,29,5,15,0.0,0.0,2.25,6.75,0.0,0.0,0.0
2018,1,29,5,30,0.0,0.0,2.3,6.7,0.0,0.0,0.0
2018,1,29,5,45,0.0,0.0,2.3,6.65,0.0,0.0,0.0
2018,1,29,6,0,0.0,0.0,2.3,6.6,0.0,0.0,0.0
2018,1,29,6,15,0.0,0.0,2.4,6.55,0.0,0.0,0.0
2018,1,29,6,30,0.0,0.0,2.5,6.5,0.0,0.0,0.0
2018,1,29,6,45,0.0,0.0,2.6,6.5,0.0,0.0,0.0
2018,1,29,7,0,0.0,0.0,2.7,6.5,0.0,0.0,0.0
2018,1,29,7,15,3.0,1.5,2.75,6.55,1.5,0.0,0.0
2018,1,29,7,30,6.0,3.0,2.8,6.6,3.0,6.57,0.0
2018,1,29,7,45,3.0,6.0,2.8,6.6,6.0,7.18,0.0
2018,1,29,8,0,0.0,9.0,2.8,6.6,9.0,7.39,0.5
2018,1,29,8,15,0.0,14.0,2.85,6.65,14.0,11.51,4.31
2018,1,29,8,30,0.0,19.0,2.9,6.7,19.0,15.63,8.07
2018,1,29,8,45,0.0,27.0,2.95,6.75,27.0,22.25,13.99
2018,1,29,9,0,0.0,35.0,3.0,6.8,35.0,28.88,19.88
2018,1,29,9,15,0.0,42.5,3.1,6.8,42.5,35.11,25.37
2018,1,29,9,30,0.0,50.0,3.2,6.8,50.0,41.36,30.81
2018,1,29,9,45,0.0,44.0,3.3,6.8,44.0,36.37,26.38
2018,1,29,10,0,0.0,38.0,3.4,6.8,38.0,31.4,21.96
2018,1,29,10,15,0.0,47.5,3.45,6.75,47.5,39.3,28.82
2018,1,29,10,30,0.0,57.0,3.5,6.7,57.0,47.22,35.65
2018,1,29,10,45,0.0,73.5,3.55,6.65,73.5,61.0,47.53
2018,1,29,11,0,0.0,90.0,3.6,6.6,90.0,74.96,59.51
2018,1,29,11,15,3.0,125.0,3.55,6.6,126.5,110.08,89.69
2018,1,29,11,30,6.0,160.0,3.5,6.6,163.0,146.1,120.31
2018,1,29,11,45,3.0,124.0,3.5,6.55,125.5,108.36,87.96
2018,1,29,12,0,0.0,88.0,3.5,6.5,88.0,73.17,57.7
2018,1,29,12,15,0.0,79.0,3.5,6.55,79.0,65.65,51.22
2018,1,29,12,30,0.0,70.0,3.5,6.6,70.0,58.13,44.74
2018,1,29,12,45,0.0,72.5,3.45,6.65,72.5,60.22,46.54
2018,1,29,13,0,0.0,75.0,3.4,6.7,75.0,62.3,48.34
2018,1,29,13,15,0.0,69.0,3.35,6.8,69.0,57.29,44.03
2018,1,29,13,30,0.0,63.0,3.3,6.9,63.0,52.27,39.73
2018,1,29,13,45,0.0,80.5,3.25,7.0,80.5,66.88,52.36
2018,1,29,14,0,0.0,98.0,3.2,7.1,98.0,81.7,65.16
2018,1,29,14,15,0.0,100.0,3.15,7.15,100.0,83.39,66.69
2018,1,29,14,30,0.0,102.0,3.1,7.2,102.0,85.05,68.23
2018,1,29,14,45,0.0,94.0,3.05,7.2,94.0,78.21,62.46
2018,1,29,15,0,0.0,86.0,3.0,7.2,86.0,71.43,56.73
2018,1,29,15,15,4.0,83.5,2.8,7.05,85.0,70.57,56.05
2018,1,29,15,30,8.0,81.0,2.6,6.9,84.0,69.18,54.82
2018,1,29,15,45,117.0,91.0,2.4,6.75,125.5,100.5,77.43
2018,1,29,16,0,226.0,101.0,2.2,6.6,167.0,114.08,83.81
2018,1,29,16,15,168.0,91.0,1.9,5.9,135.5,83.94,61.8
2018,1,29,16,30,110.0,81.0,1.6,5.2,104.0,61.96,51.22
2018,1,29,16,45,72.0,62.0,1.35,4.55,75.5,47.41,37.58
2018,1,29,17,0,34.0,43.0,1.1,3.9,47.0,33.95,24.66
2018,1,29,17,15,17.0,26.0,1.05,3.5,28.0,20.96,9.74
2018,1,29,17,30,0.0,9.0,1.0,3.1,9.0,7.68,0.0
2018,1,29,17,45,0.0,4.5,0.95,2.7,4.5,0.0,0.0
2018,1,29,18,0,0.0,0.0,0.9,2.3,0.0,0.0,0.0
2018,1,29,18,15,0.0,0.0,0.9,2.3,0.0,0.0,0.0
2018,1,29,18,30,0.0,0.0,0.9,2.3,0.0,0.0,0.0
2018,1,29,18,45,0.0,0.0,0.85,1.8,0.0,0.0,0.0
2018,1,29,19,0,0.0,0.0,0.8,1.3,0.0,0.0,0.0
2018,1,29,19,15,0.0,0.0,0.8,1.1,0.0,0.0,0.0
2018,1,29,19,30,0.0,0.0,0.8,0.9,0.0,0.0,0.0
2018,1,29,19,45,0.0,0.0,0.8,0.7,0.0,0.0,0.0
2018,1,29,20,0,0.0,0.0,0.8,0.5,0.0,0.0,0.0
2018,1,29,20,15,0.0,0.0,0.75,0.5,0.0,0.0,0.0
2018,1,29,20,30,0.0,0.0,0.7,0.5,0.0,0.0,0.0
2018,1,29,20,45,0.0,0.0,0.7,0.5,0.0,0.0,0.0
2018,1,29,21,0,0.0,0.0,0.7,0.5,0.0,0.0,0.0
2018,1,29,21,15,0.0,0.0,0.65,0.45,0.0,0.0,0.0
2018,1,29,21,30,0.0,0.0,0.6,0.4,0.0,0.0,0.0
2018,1,29,21,45,0.0,0.0,0.55,0.4,0.0,0.0,0.0
2018,1,29,22,0,0.0,0.0,0.5,0.4,0.0,0.0,0.0
2018,1,29,22,15,0.0,0.0,0.55,0.3,0.0,0.0,0.0
2018,1,29,22,30,0.0,0.0,0.6,0.2,0.0,0.0,0.0
2018,1,29,22,45,0.0,0.0,0.6,0.15,0.0,0.0,0.0
2018,1,29,23,0,0.0,0.0,0.6,0.1,0.0,0.0,0.0
2018,1,29,23,15,0.0,0.0,0.7,0.1,0.0,0.0,0.0
2018,1,29,23,30,0.0,0.0,0.8,0.1,0.0,0.0,0.0
2018,1,29,23,45,0.0,0.0,0.9,0.15,0.0,0.0,0.0
2018,1,30,0,0,0.0,0.0,1.0,0.2,0.0,0.0,0.0
2018,1,30,0,15,0.0,0.0,1.2,0.3,0.0,0.0,0.0
2018,1,30,0,30,0.0,0.0,1.4,0.4,0.0,0.0,0.0
2018,1,30,0,45,0.0,0.0,1.55,0.5,0.0,0.0,0.0
2018,1,30,1,0,0.0,0.0,1.7,0.6,0.0,0.0,0.0
2018,1,30,1,15,0.0,0.0,1.75,0.55,0.0,0.0,0.0
2018,1,30,1,30,0.0,0.0,1.8,0.5,0.0,0.0,0.0
2018,1,30,1,45,0.0,0.0,1.85,0.5,0.0,0.0,0.0
2018,1,30,2,0,0.0,0.0,1.9,0.5,0.0,0.0,0.0
2018,1,30,2,15,0.0,0.0,1.85,0.4,0.0,0.0,0.0
2018,1,30,2,30,0.0,0.0,1.8,0.3,0.0,0.0,0.0
2018,1,30,2,45,0.0,0.0,1.75,0.25,0.0,0.0,0.0
2018,1,30,3,0,0.0,0.0,1.7,0.2,0.0,0.0,0.0
2018,1,30,3,15,0.0,0.0,1.7,0.15,0.0,0.0,0.0
2018,1,30,3,30,0.0,0.0,1.7,0.1,0.0,0.0,0.0
2018,1,30,3,45,0.0,0.0,1.75,0.0,0.0,0.0,0.0
2018,1,30,4,0,0.0,0.0,1.8,-0.1,0.0,0.0,0.0
2018,1,30,4,15,0.0,0.0,2.0,-0.2,0.0,0.0,0.0
2018,1,30,4,30,0.0,0.0,2.2,-0.3,0.0,0.0,0.0
2018,1,30,4,45,0.0,0.0,2.35,-0.45,0.0,0.0,0.0
2018,1,30,5,0,0.0,0.0,2.5,-0.6,0.0,0.0,0.0
2018,1,30,5,15,0.0,0.0,2.6,-0.75,0.0,0.0,0.0
2018,1,30,5,30,0.0,0.0,2.7,-0.9,0.0,0.0,0.0
2018,1,30,5,45,0.0,0.0,2.8,-1.1,0.0,0.0,0.0
2018,1,30,6,0,0.0,0.0,2.9,-1.3,0.0,0.0,0.0
2018,1,30,6,15,0.0,0.0,2.9,-1.45,0.0,0.0,0.0
2018,1,30,6,30,0.0,0.0,2.9,-1.6,0.0,0.0,0.0
2018,1,30,6,45,0.0,0.0,2.85,-1.75,0.0,0.0,0.0
2018,1,30,7,0,0.0,0.0,2.8,-1.9,0.0,0.0,0.0
2018,1,30,7,15,76.5,7.5,2.95,-1.7,9.0,0.0,0.0
2018,1,30,7,30,153.0,15.0,3.1,-1.5,18.0,115.06,0.0
2018,1,30,7,45,319.0,25.5,3.25,-1.25,54.0,292.42,152.94
2018,1,30,8,0,485.0,36.0,3.4,-1.0,90.0,455.68,382.57
2018,1,30,8,15,581.5,42.0,3.55,-0.65,137.5,546.76,470.7
2018,1,30,8,30,678.0,48.0,3.7,-0.3,185.0,654.95,564.95
2018,1,30,8,45,737.0,52.0,3.85,0.05,234.0,731.67,629.51
2018,1,30,9,0,796.0,56.0,4.0,0.4,283.0,808.36,691.55
2018,1,30,9,15,832.0,58.5,4.0,0.7,329.0,861.87,732.09
2018,1,30,9,30,868.0,61.0,4.0,1.0,375.0,913.43,769.73
2018,1,30,9,45,894.0,63.0,4.05,1.35,417.0,942.39,789.5
2018,1,30,10,0,920.0,65.0,4.1,1.7,459.0,978.2,814.19
2018,1,30,10,15,936.0,66.5,4.1,1.95,494.5,1000.52,828.16
2018,1,30,10,30,952.0,68.0,4.1,2.2,530.0,1019.21,839.47
2018,1,30,10,45,963.5,69.0,4.1,2.45,558.5,1029.02,844.28
2018,1,30,11,0,975.0,70.0,4.1,2.7,587.0,1034.8,846.35
2018,1,30,11,15,982.5,71.0,4.1,2.9,608.5,1032.63,842.95
2018,1,30,11,30,990.0,72.0,4.1,3.1,630.0,1026.28,836.77
2018,1,30,11,45,994.5,72.0,4.1,3.25,643.0,1011.71,824.96
2018,1,30,12,0,999.0,72.0,4.1,3.4,656.0,993.05,810.41
2018,1,30,12,15,976.0,79.0,4.1,3.45,653.0,954.8,781.84
2018,1,30,12,30,953.0,86.0,4.1,3.5,650.0,913.72,751.27
2018,1,30,12,45,977.0,79.0,4.05,3.55,654.5,892.39,735.06
2018,1,30,13,0,1001.0,72.0,4.0,3.6,659.0,866.16,715.12
2018,1,30,13,15,997.0,71.5,4.0,3.55,647.0,821.76,682.1
2018,1,30,13,30,993.0,71.0,4.0,3.5,635.0,774.53,646.78
2018,1,30,13,45,987.0,69.5,3.95,3.45,615.0,722.29,604.66
2018,1,30,14,0,981.0,68.0,3.9,3.4,595.0,667.88,559.27
2018,1,30,14,15,971.0,67.0,3.85,3.2,567.5,609.88,510.1
2018,1,30,14,30,961.0,66.0,3.8,3.0,540.0,550.58,458.31
2018,1,30,14,45,947.0,64.0,3.75,2.8,505.5,487.5,401.78
2018,1,30,15,0,933.0,62.0,3.7,2.6,471.0,424.16,343.27
2018,1,30,15,15,913.0,59.5,3.6,2.25,430.5,358.42,281.41
2018,1,30,15,30,893.0,57.0,3.5,1.9,390.0,293.71,219.51
2018,1,30,15,45,863.5,54.5,3.35,1.55,345.0,228.38,158.01
2018,1,30,16,0,834.0,52.0,3.2,1.2,300.0,163.48,100.42
2018,1,30,16,15,795.5,48.0,2.85,0.5,253.5,101.62,54.6
2018,1,30,16,30,757.0,44.0,2.5,-0.2,207.0,44.37,35.93
2018,1,30,16,45,682.5,38.5,2.2,-0.85,158.5,34.74,26.7
2018,1,30,17,0,608.0,33.0,1.9,-1.5,110.0,30.09,21.81
2018,1,30,17,15,442.5,25.5,1.8,-1.9,69.0,23.39,12.64
2018,1,30,17,30,277.0,18.0,1.7,-2.3,28.0,15.36,0.0
2018,1,30,17,45,138.5,9.0,1.6,-2.7,14.0,0.0,0.0
2018,1,30,18,0,0.0,0.0,1.5,-3.1,0.0,0.0,0.0
2018,1,30,18,15,0.0,0.0,1.5,-3.1,0.0,0.0,0.0
2018,1,30,18,30,0.0,0.0,1.5,-3.1,0.0,0.0,0.0
2018,1,30,18,45,0.0,0.0,1.5,-3.5,0.0,0.0,0.0
2018,1,30,19,0,0.0,0.0,1.5,-3.9,0.0,0.0,0.0
2018,1,30,19,15,0.0,0.0,1.45,-4.1,0.0,0.0,0.0
2018,1,30,19,30,0.0,0.0,1.4,-4.3,0.0,0.0,0.0
2018,1,30,19,45,0.0,0.0,1.4,-4.45,0.0,0.0,0.0
2018,1,30,20,0,0.0,0.0,1.4,-4.6,0.0,0.0,0.0
2018,1,30,20,15,0.0,0.0,1.35,-4.8,0.0,0.0,0.0
2018,1,30,20,30,0.0,0.0,1.3,-5.0,0.0,0.0,0.0
2018,1,30,20,45,0.0,0.0,1.2,-5.25,0.0,0.0,0.0
2018,1,30,21,0,0.0,0.0,1.1,-5.5,0.0,0.0,0.0
2018,1,30,21,15,0.0,0.0,1.05,-5.65,0.0,0.0,0.0
2018,1,30,21,30,0.0,0.0,1.0,-5.8,0.0,0.0,0.0
2018,1,30,21,45,0.0,0.0,0.95,-6.0,0.0,0.0,0.0
2018,1,30,22,0,0.0,0.0,0.9,-6.2,0.0,0.0,0.0
2018,1,30,22,15,0.0,0.0,0.9,-6.15,0.0,0.0,0.0
2018,1,30,22,30,0.0,0.0,0.9,-6.1,0.0,0.0,0.0
2018,1,30,22,45,0.0,0.0,0.85,-6.1,0.0,0.0,0.0
2018,1,30,23,0,0.0,0.0,0.8,-6.1,0.0,0.0,0.0
2018,1,30,23,15,0.0,0.0,0.75,-6.15,0.0,0.0,0.0
2018,1,30,23,30,0.0,0.0,0.7,-6.2,0.0,0.0,0.0
2018,1,30,23,45,0.0,0.0,0.7,-6.2,0.0,0.0,0.0
2018,1,31,0,0,0.0,0.0,0.7,-6.2,0.0,0.0,0.0
2018,1,31,0,15,0.0,0.0,0.65,-6.15,0.0,0.0,0.0
2018,1,31,0,30,0.0,0.0,0.6,-6.1,0.0,0.0,0.0
2018,1,31,0,45,0.0,0.0,0.6,-6.1,0.0,0.0,0.0
2018,1,31,1,0,0.0,0.0,0.6,-6.1,0.0,0.0,0.0
2018,1,31,1,15,0.0,0.0,0.6,-6.0,0.0,0.0,0.0
2018,1,31,1,30,0.0,0.0,0.6,-5.9,0.0,0.0,0.0
2018,1,31,1,45,0.0,0.0,0.55,-5.85,0.0,0.0,0.0
2018,1,31,2,0,0.0,0.0,0.5,-5.8,0.0,0.0,0.0
2018,1,31,2,15,0.0,0.0,0.5,-5.65,0.0,0.0,0.0
2018,1,31,2,30,0.0,0.0,0.5,-5.5,0.0,0.0,0.0
2018,1,31,2,45,0.0,0.0,0.45,-5.35,0.0,0.0,0.0
2018,1,31,3,0,0.0,0.0,0.4,-5.2,0.0,0.0,0.0
2018,1,31,3,15,0.0,0.0,0.4,-5.15,0.0,0.0,0.0
2018,1,31,3,30,0.0,0.0,0.4,-5.1,0.0,0.0,0.0
2018,1,31,3,45,0.0,0.0,0.35,-5.05,0.0,0.0,0.0
2018,1,31,4,0,0.0,0.0,0.3,-5.0,0.0,0.0,0.0
2018,1,31,4,15,0.0,0.0,0.3,-5.0,0.0,0.0,0.0
2018,1,31,4,30,0.0,0.0,0.3,-5.0,0.0,0.0,0.0
2018,1,31,4,45,0.0,0.0,0.3,-5.0,0.0,0.0,0.0
2018,1,31,5,0,0.0,0.0,0.3,-5.0,0.0,0.0,0.0
2018,1,31,5,15,0.0,0.0,0.35,-5.05,0.0,0.0,0.0
2018,1,31,5,30,0.0,0.0,0.4,-5.1,0.0,0.0,0.0
2018,1,31,5,45,0.0,0.0,0.4,-5.1,0.0,0.0,0.0
2018,1,31,6,0,0.0,0.0,0.4,-5.1,0.0,0.0,0.0
2018,1,31,6,15,0.0,0.0,0.45,-5.0,0.0,0.0,0.0
2018,1,31,6,30,0.0,0.0,0.5,-4.9,0.0,0.0,0.0
2018,1,31,6,45,0.0,0.0,0.55,-4.8,0.0,0.0,0.0
2018,1,31,7,0,0.0,0.0,0.6,-4.7,0.0,0.0,0.0
2018,1,31,7,15,42.0,5.0,0.7,-4.05,6.0,0.0,0.0
2018,1,31,7,30,84.0,10.0,0.8,-3.4,12.0,64.72,0.0
2018,1,31,7,45,87.0,25.5,0.85,-2.8,31.5,116.72,64.84
2018,1,31,8,0,90.0,41.0,0.9,-2.2,51.0,148.36,123.84
2018,1,31,8,15,262.5,50.5,1.0,-1.55,100.0,312.88,272.3
2018,1,31,8,30,435.0,60.0,1.1,-0.9,149.0,478.59,413.86
2018,1,31,8,45,558.5,61.0,1.15,-0.25,204.0,599.06,511.05
2018,1,31,9,0,682.0,62.0,1.2,0.4,259.0,723.11,606.41
2018,1,31,9,15,760.0,60.0,1.3,0.95,311.5,799.55,662.44
2018,1,31,9,30,838.0,58.0,1.4,1.5,364.0,882.44,721.76
2018,1,31,9,45,844.5,63.5,1.5,2.0,400.5,907.73,737.81
2018,1,31,10,0,851.0,69.0,1.6,2.5,437.0,929.58,751.84
2018,1,31,10,15,873.0,70.0,1.7,2.9,472.5,946.02,762.15
2018,1,31,10,30,895.0,71.0,1.8,3.3,508.0,969.61,777.57
2018,1,31,10,45,888.0,76.5,1.9,3.7,530.5,967.55,774.7
2018,1,31,11,0,881.0,82.0,2.0,4.1,553.0,961.63,769.52
2018,1,31,11,15,829.5,100.0,2.1,4.4,556.5,935.52,750.33
2018,1,31,11,30,778.0,118.0,2.2,4.7,560.0,901.17,725.4
2018,1,31,11,45,683.0,150.0,2.3,5.0,544.0,834.21,676.5
2018,1,31,12,0,588.0,182.0,2.4,5.3,528.0,757.24,619.22
2018,1,31,12,15,542.5,197.0,2.45,5.55,518.0,715.15,586.23
2018,1,31,12,30,497.0,212.0,2.5,5.8,508.0,672.52,552.26
2018,1,31,12,45,511.0,206.5,2.6,6.0,509.5,657.18,540.8
2018,1,31,13,0,525.0,201.0,2.7,6.2,511.0,639.09,526.82
2018,1,31,13,15,543.0,190.5,2.7,6.3,506.0,616.11,508.76
2018,1,31,13,30,561.0,180.0,2.7,6.4,501.0,590.13,488.06
2018,1,31,13,45,675.0,143.0,2.75,6.5,517.0,603.66,499.09
2018,1,31,14,0,789.0,106.0,2.8,6.6,533.0,596.77,492.97
2018,1,31,14,15,832.5,91.0,2.8,6.55,522.0,562.36,463.45
2018,1,31,14,30,876.0,76.0,2.8,6.5,511.0,519.8,426.19
2018,1,31,14,45,871.0,71.5,2.8,6.4,480.5,462.65,375.68
2018,1,31,15,0,866.0,67.0,2.8,6.3,450.0,404.46,322.68
2018,1,31,15,15,843.5,65.0,2.55,5.8,411.0,341.44,264.61
2018,1,31,15,30,821.0,63.0,2.3,5.3,372.0,279.9,207.01
2018,1,31,15,45,788.5,60.0,2.05,4.85,328.5,217.18,149.33
2018,1,31,16,0,756.0,57.0,1.8,4.4,285.0,157.78,97.65
2018,1,31,16,15,640.0,58.5,1.75,3.6,230.0,96.42,55.12
2018,1,31,16,30,524.0,60.0,1.7,2.8,175.0,51.85,42.44
2018,1,31,16,45,364.5,51.5,1.6,2.05,122.5,41.2,32.37
2018,1,31,17,0,205.0,43.0,1.5,1.3,70.0,32.81,24.09
2018,1,31,17,15,149.5,29.0,1.55,1.05,44.5,22.38,12.27
2018,1,31,17,30,94.0,15.0,1.6,0.8,19.0,12.8,0.0
2018,1,31,17,45,47.0,7.5,1.65,0.6,9.5,0.0,0.0
2018,1,31,18,0,0.0,0.0,1.7,0.4,0.0,0.0,0.0
2018,1,31,18,15,0.0,0.0,1.7,0.4,0.0,0.0,0.0
2018,1,31,18,30,0.0,0.0,1.7,0.4,0.0,0.0,0.0
2018,1,31,18,45,0.0,0.0,1.75,0.15,0.0,0.0,0.0
2018,1,31,19,0,0.0,0.0,1.8,-0.1,0.0,0.0,0.0
2018,1,31,19,15,0.0,0.0,1.8,-0.2,0.0,0.0,0.0
2018,1,31,19,30,0.0,0.0,1.8,-0.3,0.0,0.0,0.0
2018,1,31,19,45,0.0,0.0,1.85,-0.4,0.0,0.0,0.0
2018,1,31,20,0,0.0,0.0,1.9,-0.5,0.0,0.0,0.0
2018,1,31,20,15,0.0,0.0,1.9,-0.55,0.0,0.0,0.0
2018,1,31,20,30,0.0,0.0,1.9,-0.6,0.0,0.0,0.0
2018,1,31,20,45,0.0,0.0,1.9,-0.7,0.0,0.0,0.0
2018,1,31,21,0,0.0,0.0,1.9,-0.8,0.0,0.0,0.0
2018,1,31,21,15,0.0,0.0,1.9,-0.85,0.0,0.0,0.0
2018,1,31,21,30,0.0,0.0,1.9,-0.9,0.0,0.0,0.0
2018,1,31,21,45,0.0,0.0,1.9,-1.0,0.0,0.0,0.0
2018,1,31,22,0,0.0,0.0,1.9,-1.1,0.0,0.0,0.0
2018,1,31,22,15,0.0,0.0,1.85,-1.2,0.0,0.0,0.0
2018,1,31,22,30,0.0,0.0,1.8,-1.3,0.0,0.0,0.0
2018,1,31,22,45,0.0,0.0,1.75,-1.45,0.0,0.0,0.0
2018,1,31,23,0,0.0,0.0,1.7,-1.6,0.0,0.0,0.0
2018,1,31,23,15,0.0,0.0,1.7,-1.65,0.0,0.0,0.0
2018,1,31,23,30,0.0,0.0,1.7,-1.7,0.0,0.0,0.0
2018,1,31,23,45,0.0,0.0,1.65,-1.8,0.0,0.0,0.0
2018,2,1,0,0,0.0,0.0,1.6,-1.9,0.0,0.0,0.0
2018,2,1,0,15,0.0,0.0,1.6,-1.95,0.0,0.0,0.0
2018,2,1,0,30,0.0,0.0,1.6,-2.0,0.0,0.0,0.0
2018,2,1,0,45,0.0,0.0,1.6,-2.05,0.0,0.0,0.0
2018,2,1,1,0,0.0,0.0,1.6,-2.1,0.0,0.0,0.0
2018,2,1,1,15,0.0,0.0,1.6,-2.1,0.0,0.0,0.0
2018,2,1,1,30,0.0,0.0,1.6,-2.1,0.0,0.0,0.0
2018,2,1,1,45,0.0,0.0,1.6,-2.1,0.0,0.0,0.0
2018,2,1,2,0,0.0,0.0,1.6,-2.1,0.0,0.0,0.0
2018,2,1,2,15,0.0,0.0,1.6,-2.1,0.0,0.0,0.0
2018,2,1,2,30,0.0,0.0,1.6,-2.1,0.0,0.0,0.0
2018,2,1,2,45,0.0,0.0,1.6,-2.1,0.0,0.0,0.0
2018,2,1,3,0,0.0,0.0,1.6,-2.1,0.0,0.0,0.0
2018,2,1,3,15,0.0,0.0,1.6,-2.1,0.0,0.0,0.0
2018,2,1,3,30,0.0,0.0,1.6,-2.1,0.0,0.0,0.0
2018,2,1,3,45,0.0,0.0,1.65,-2.05,0.0,0.0,0.0
2018,2,1,4,0,0.0,0.0,1.7,-2.0,0.0,0.0,0.0
2018,2,1,4,15,0.0,0.0,1.7,-2.0,0.0,0.0,0.0
