Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,2,1,4,30,0.0,0.0,1.7,-2.0,0.0,0.0,0.0
2018,2,1,4,45,0.0,0.0,1.75,-2.0,0.0,0.0,0.0
2018,2,1,5,0,0.0,0.0,1.8,-2.0,0.0,0.0,0.0
2018,2,1,5,15,0.0,0.0,1.8,-2.0,0.0,0.0,0.0
2018,2,1,5,30,0.0,0.0,1.8,-2.0,0.0,0.0,0.0
2018,2,1,5,45,0.0,0.0,1.8,-2.05,0.0,0.0,0.0
2018,2,1,6,0,0.0,0.0,1.8,-2.1,0.0,0.0,0.0
2018,2,1,6,15,0.0,0.0,1.85,-1.95,0.0,0.0,0.0
2018,2,1,6,30,0.0,0.0,1.9,-1.8,0.0,0.0,0.0
2018,2,1,6,45,0.0,0.0,2.0,-1.65,0.0,0.0,0.0
2018,2,1,7,0,0.0,0.0,2.1,-1.5,0.0,0.0,0.0
2018,2,1,7,15,22.5,5.5,2.15,-0.9,6.0,0.0,0.0
2018,2,1,7,30,45.0,11.0,2.2,-0.3,12.0,39.51,0.0
2018,2,1,7,45,60.5,26.5,2.3,0.3,31.5,100.32,58.88
2018,2,1,8,0,76.0,42.0,2.4,0.9,51.0,124.15,102.65
2018,2,1,8,15,177.0,56.5,2.4,1.65,90.0,236.59,205.21
2018,2,1,8,30,278.0,71.0,2.4,2.4,129.0,360.56,314.4
2018,2,1,8,45,368.0,79.0,2.4,3.15,175.0,453.58,394.38
2018,2,1,9,0,458.0,87.0,2.4,3.9,221.0,550.96,473.53
2018,2,1,9,15,451.5,103.0,2.6,4.65,252.0,574.81,491.46
2018,2,1,9,30,445.0,119.0,2.8,5.4,283.0,596.08,507.11
2018,2,1,9,45,409.5,139.5,2.95,6.2,303.0,593.1,501.72
2018,2,1,10,0,374.0,160.0,3.1,7.0,323.0,564.99,476.75
2018,2,1,10,15,334.5,183.0,3.2,7.6,337.0,555.71,466.3
2018,2,1,10,30,295.0,206.0,3.3,8.2,351.0,543.85,453.74
2018,2,1,10,45,312.0,216.0,3.4,8.75,377.0,568.12,471.63
2018,2,1,11,0,329.0,226.0,3.5,9.3,403.0,590.83,487.94
2018,2,1,11,15,334.5,234.0,3.6,9.7,419.5,598.36,492.42
2018,2,1,11,30,340.0,242.0,3.7,10.1,436.0,604.2,495.72
2018,2,1,11,45,313.5,253.0,3.8,10.55,435.0,582.25,476.67
2018,2,1,12,0,287.0,264.0,3.9,11.0,434.0,559.67,457.33
2018,2,1,12,15,280.0,267.5,3.95,11.25,434.5,545.4,445.38
2018,2,1,12,30,273.0,271.0,4.0,11.5,435.0,530.3,432.77
2018,2,1,12,45,262.0,270.5,4.05,11.75,427.0,506.88,413.66
2018,2,1,13,0,251.0,270.0,4.1,12.0,419.0,483.27,394.44
2018,2,1,13,15,262.0,263.0,4.1,12.1,416.0,469.13,383.26
2018,2,1,13,30,273.0,256.0,4.1,12.2,413.0,453.47,370.68
2018,2,1,13,45,206.0,251.0,4.05,12.3,367.5,376.18,307.74
2018,2,1,14,0,139.0,246.0,4.0,12.4,322.0,317.22,259.11
2018,2,1,14,15,112.5,232.0,3.95,12.4,291.5,278.44,227.29
2018,2,1,14,30,86.0,218.0,3.9,12.4,261.0,235.48,191.9
2018,2,1,14,45,71.5,201.5,3.8,12.35,235.5,207.04,168.37
2018,2,1,15,0,57.0,185.0,3.7,12.3,210.0,180.58,146.4
2018,2,1,15,15,37.0,158.5,3.6,12.05,174.0,145.95,117.83
2018,2,1,15,30,17.0,132.0,3.5,11.8,138.0,113.11,90.78
2018,2,1,15,45,9.0,99.5,3.35,11.55,102.5,83.51,66.02
2018,2,1,16,0,1.0,67.0,3.2,11.3,67.0,55.5,42.43
2018,2,1,16,15,17.5,56.5,3.15,11.0,60.5,48.12,35.47
2018,2,1,16,30,34.0,46.0,3.1,10.7,54.0,38.48,29.15
2018,2,1,16,45,74.5,46.5,3.05,10.4,58.0,37.24,27.76
2018,2,1,17,0,115.0,47.0,3.0,10.1,62.0,36.04,26.07
2018,2,1,17,15,67.5,29.5,3.05,9.95,37.5,23.02,12.65
2018,2,1,17,30,20.0,12.0,3.1,9.8,13.0,10.24,0.0
2018,2,1,17,45,10.0,6.0,3.15,9.65,6.5,5.12,0.0
2018,2,1,18,0,0.0,0.0,3.2,9.5,0.0,0.0,0.0
2018,2,1,18,15,0.0,0.0,3.2,9.5,0.0,0.0,0.0
2018,2,1,18,30,0.0,0.0,3.2,9.5,0.0,0.0,0.0
2018,2,1,18,45,0.0,0.0,3.0,9.15,0.0,0.0,0.0
2018,2,1,19,0,0.0,0.0,2.8,8.8,0.0,0.0,0.0
2018,2,1,19,15,0.0,0.0,2.75,8.65,0.0,0.0,0.0
2018,2,1,19,30,0.0,0.0,2.7,8.5,0.0,0.0,0.0
2018,2,1,19,45,0.0,0.0,2.65,8.35,0.0,0.0,0.0
2018,2,1,20,0,0.0,0.0,2.6,8.2,0.0,0.0,0.0
2018,2,1,20,15,0.0,0.0,2.5,8.1,0.0,0.0,0.0
2018,2,1,20,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2018,2,1,20,45,0.0,0.0,2.3,7.9,0.0,0.0,0.0
2018,2,1,21,0,0.0,0.0,2.2,7.8,0.0,0.0,0.0
2018,2,1,21,15,0.0,0.0,2.2,7.9,0.0,0.0,0.0
2018,2,1,21,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2018,2,1,21,45,0.0,0.0,2.2,8.05,0.0,0.0,0.0
2018,2,1,22,0,0.0,0.0,2.2,8.1,0.0,0.0,0.0
2018,2,1,22,15,0.0,0.0,2.2,8.1,0.0,0.0,0.0
2018,2,1,22,30,0.0,0.0,2.2,8.1,0.0,0.0,0.0
2018,2,1,22,45,0.0,0.0,2.2,8.1,0.0,0.0,0.0
2018,2,1,23,0,0.0,0.0,2.2,8.1,0.0,0.0,0.0
2018,2,1,23,15,0.0,0.0,2.35,7.8,0.0,0.0,0.0
2018,2,1,23,30,0.0,0.0,2.5,7.5,0.0,0.0,0.0
2018,2,1,23,45,0.0,0.0,2.6,7.15,0.0,0.0,0.0
2018,2,2,0,0,0.0,0.0,2.7,6.8,0.0,0.0,0.0
2018,2,2,0,15,0.0,0.0,2.75,6.3,0.0,0.0,0.0
2018,2,2,0,30,0.0,0.0,2.8,5.8,0.0,0.0,0.0
2018,2,2,0,45,0.0,0.0,2.9,5.3,0.0,0.0,0.0
2018,2,2,1,0,0.0,0.0,3.0,4.8,0.0,0.0,0.0
2018,2,2,1,15,0.0,0.0,2.8,4.35,0.0,0.0,0.0
2018,2,2,1,30,0.0,0.0,2.6,3.9,0.0,0.0,0.0
2018,2,2,1,45,0.0,0.0,2.45,3.45,0.0,0.0,0.0
2018,2,2,2,0,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2018,2,2,2,15,0.0,0.0,2.15,2.7,0.0,0.0,0.0
2018,2,2,2,30,0.0,0.0,2.0,2.4,0.0,0.0,0.0
2018,2,2,2,45,0.0,0.0,1.85,2.05,0.0,0.0,0.0
2018,2,2,3,0,0.0,0.0,1.7,1.7,0.0,0.0,0.0
2018,2,2,3,15,0.0,0.0,1.55,1.55,0.0,0.0,0.0
2018,2,2,3,30,0.0,0.0,1.4,1.4,0.0,0.0,0.0
2018,2,2,3,45,0.0,0.0,1.25,1.2,0.0,0.0,0.0
2018,2,2,4,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2018,2,2,4,15,0.0,0.0,1.05,0.85,0.0,0.0,0.0
2018,2,2,4,30,0.0,0.0,1.0,0.7,0.0,0.0,0.0
2018,2,2,4,45,0.0,0.0,1.0,0.6,0.0,0.0,0.0
2018,2,2,5,0,0.0,0.0,1.0,0.5,0.0,0.0,0.0
2018,2,2,5,15,0.0,0.0,1.05,0.3,0.0,0.0,0.0
2018,2,2,5,30,0.0,0.0,1.1,0.1,0.0,0.0,0.0
2018,2,2,5,45,0.0,0.0,1.15,-0.15,0.0,0.0,0.0
2018,2,2,6,0,0.0,0.0,1.2,-0.4,0.0,0.0,0.0
2018,2,2,6,15,0.0,0.0,1.3,-0.4,0.0,0.0,0.0
2018,2,2,6,30,0.0,0.0,1.4,-0.4,0.0,0.0,0.0
2018,2,2,6,45,0.0,0.0,1.55,-0.45,0.0,0.0,0.0
2018,2,2,7,0,0.0,0.0,1.7,-0.5,0.0,0.0,0.0
2018,2,2,7,15,33.0,5.5,2.0,-0.1,6.5,0.0,0.0
2018,2,2,7,30,66.0,11.0,2.3,0.3,13.0,53.59,0.0
2018,2,2,7,45,144.5,26.5,2.6,0.65,41.0,175.55,114.15
2018,2,2,8,0,223.0,42.0,2.9,1.0,69.0,266.31,225.63
2018,2,2,8,15,281.0,55.5,3.05,1.25,104.5,335.09,291.48
2018,2,2,8,30,339.0,69.0,3.2,1.5,140.0,407.9,357.54
2018,2,2,8,45,382.0,81.0,3.4,1.75,179.0,468.54,410.86
2018,2,2,9,0,425.0,93.0,3.6,2.0,218.0,530.41,463.13
2018,2,2,9,15,486.5,97.5,3.65,2.25,262.0,599.37,519.23
2018,2,2,9,30,548.0,102.0,3.7,2.5,306.0,678.43,581.77
2018,2,2,9,45,582.5,106.5,3.75,2.7,344.0,724.28,616.38
2018,2,2,10,0,617.0,111.0,3.8,2.9,382.0,768.26,649.1
2018,2,2,10,15,730.5,99.0,3.85,3.05,444.0,865.48,722.37
2018,2,2,10,30,844.0,87.0,3.9,3.2,506.0,954.47,787.19
2018,2,2,10,45,919.0,75.0,3.95,3.3,553.5,998.13,817.44
2018,2,2,11,0,994.0,63.0,4.0,3.4,601.0,1048.2,852.51
2018,2,2,11,15,1000.5,64.0,4.05,3.45,622.5,1045.18,848.98
2018,2,2,11,30,1007.0,65.0,4.1,3.5,644.0,1037.92,843.21
2018,2,2,11,45,1011.0,65.5,4.1,3.5,657.5,1023.42,831.97
2018,2,2,12,0,1015.0,66.0,4.1,3.5,671.0,1004.76,817.92
2018,2,2,12,15,1015.0,67.0,4.1,3.5,676.0,979.08,798.88
2018,2,2,12,30,1015.0,68.0,4.1,3.5,681.0,949.53,777.11
2018,2,2,12,45,1001.0,71.5,4.15,3.45,673.5,907.76,746.85
2018,2,2,13,0,987.0,75.0,4.2,3.4,666.0,863.25,714.36
2018,2,2,13,15,999.0,71.5,4.15,3.25,660.5,827.71,687.97
2018,2,2,13,30,1011.0,68.0,4.1,3.1,655.0,788.1,658.29
2018,2,2,13,45,1008.0,67.5,4.1,2.95,637.0,738.01,618.73
2018,2,2,14,0,1005.0,67.0,4.1,2.8,619.0,685.35,575.11
2018,2,2,14,15,995.5,66.0,4.0,2.55,591.0,626.22,524.73
2018,2,2,14,30,986.0,65.0,3.9,2.3,563.0,565.69,471.73
2018,2,2,14,45,972.5,63.0,3.85,2.05,528.0,501.23,414.05
2018,2,2,15,0,959.0,61.0,3.8,1.8,493.0,436.41,354.21
2018,2,2,15,15,940.0,59.0,3.7,1.4,452.0,369.71,291.35
2018,2,2,15,30,921.0,57.0,3.6,1.0,411.0,303.86,228.17
2018,2,2,15,45,893.5,54.0,3.5,0.6,365.0,236.49,164.47
2018,2,2,16,0,866.0,51.0,3.4,0.2,319.0,171.6,106.39
2018,2,2,16,15,823.5,47.5,3.05,-0.45,270.0,107.81,58.76
2018,2,2,16,30,781.0,44.0,2.7,-1.1,221.0,46.1,37.75
2018,2,2,16,45,711.0,39.0,2.4,-1.75,171.5,35.18,27.32
2018,2,2,17,0,641.0,34.0,2.1,-2.4,122.0,30.96,22.91
2018,2,2,17,15,477.0,27.0,1.95,-2.9,78.0,24.68,15.32
2018,2,2,17,30,313.0,20.0,1.8,-3.4,34.0,17.08,0.0
2018,2,2,17,45,156.5,10.0,1.65,-3.9,17.0,8.54,0.0
2018,2,2,18,0,0.0,0.0,1.5,-4.4,0.0,0.0,0.0
2018,2,2,18,15,0.0,0.0,1.5,-4.4,0.0,0.0,0.0
2018,2,2,18,30,0.0,0.0,1.5,-4.4,0.0,0.0,0.0
2018,2,2,18,45,0.0,0.0,1.35,-5.0,0.0,0.0,0.0
2018,2,2,19,0,0.0,0.0,1.2,-5.6,0.0,0.0,0.0
2018,2,2,19,15,0.0,0.0,1.15,-5.8,0.0,0.0,0.0
2018,2,2,19,30,0.0,0.0,1.1,-6.0,0.0,0.0,0.0
2018,2,2,19,45,0.0,0.0,1.1,-6.25,0.0,0.0,0.0
2018,2,2,20,0,0.0,0.0,1.1,-6.5,0.0,0.0,0.0
2018,2,2,20,15,0.0,0.0,1.05,-6.55,0.0,0.0,0.0
2018,2,2,20,30,0.0,0.0,1.0,-6.6,0.0,0.0,0.0
2018,2,2,20,45,0.0,0.0,1.0,-6.7,0.0,0.0,0.0
2018,2,2,21,0,0.0,0.0,1.0,-6.8,0.0,0.0,0.0
2018,2,2,21,15,0.0,0.0,1.0,-6.85,0.0,0.0,0.0
2018,2,2,21,30,0.0,0.0,1.0,-6.9,0.0,0.0,0.0
2018,2,2,21,45,0.0,0.0,0.95,-6.95,0.0,0.0,0.0
2018,2,2,22,0,0.0,0.0,0.9,-7.0,0.0,0.0,0.0
2018,2,2,22,15,0.0,0.0,0.9,-7.0,0.0,0.0,0.0
2018,2,2,22,30,0.0,0.0,0.9,-7.0,0.0,0.0,0.0
2018,2,2,22,45,0.0,0.0,0.9,-7.05,0.0,0.0,0.0
2018,2,2,23,0,0.0,0.0,0.9,-7.1,0.0,0.0,0.0
2018,2,2,23,15,0.0,0.0,0.9,-7.1,0.0,0.0,0.0
2018,2,2,23,30,0.0,0.0,0.9,-7.1,0.0,0.0,0.0
2018,2,2,23,45,0.0,0.0,0.9,-7.1,0.0,0.0,0.0
2018,2,3,0,0,0.0,0.0,0.9,-7.1,0.0,0.0,0.0
2018,2,3,0,15,0.0,0.0,0.9,-7.1,0.0,0.0,0.0
2018,2,3,0,30,0.0,0.0,0.9,-7.1,0.0,0.0,0.0
2018,2,3,0,45,0.0,0.0,0.9,-7.1,0.0,0.0,0.0
2018,2,3,1,0,0.0,0.0,0.9,-7.1,0.0,0.0,0.0
2018,2,3,1,15,0.0,0.0,0.85,-7.05,0.0,0.0,0.0
2018,2,3,1,30,0.0,0.0,0.8,-7.0,0.0,0.0,0.0
2018,2,3,1,45,0.0,0.0,0.8,-7.0,0.0,0.0,0.0
2018,2,3,2,0,0.0,0.0,0.8,-7.0,0.0,0.0,0.0
2018,2,3,2,15,0.0,0.0,0.85,-6.85,0.0,0.0,0.0
2018,2,3,2,30,0.0,0.0,0.9,-6.7,0.0,0.0,0.0
2018,2,3,2,45,0.0,0.0,0.95,-6.6,0.0,0.0,0.0
2018,2,3,3,0,0.0,0.0,1.0,-6.5,0.0,0.0,0.0
2018,2,3,3,15,0.0,0.0,1.0,-6.45,0.0,0.0,0.0
2018,2,3,3,30,0.0,0.0,1.0,-6.4,0.0,0.0,0.0
2018,2,3,3,45,0.0,0.0,0.95,-6.3,0.0,0.0,0.0
2018,2,3,4,0,0.0,0.0,0.9,-6.2,0.0,0.0,0.0
2018,2,3,4,15,0.0,0.0,0.8,-6.35,0.0,0.0,0.0
2018,2,3,4,30,0.0,0.0,0.7,-6.5,0.0,0.0,0.0
2018,2,3,4,45,0.0,0.0,0.6,-6.6,0.0,0.0,0.0
2018,2,3,5,0,0.0,0.0,0.5,-6.7,0.0,0.0,0.0
2018,2,3,5,15,0.0,0.0,0.5,-6.7,0.0,0.0,0.0
2018,2,3,5,30,0.0,0.0,0.5,-6.7,0.0,0.0,0.0
2018,2,3,5,45,0.0,0.0,0.5,-6.7,0.0,0.0,0.0
2018,2,3,6,0,0.0,0.0,0.5,-6.7,0.0,0.0,0.0
2018,2,3,6,15,0.0,0.0,0.6,-6.55,0.0,0.0,0.0
2018,2,3,6,30,0.0,0.0,0.7,-6.4,0.0,0.0,0.0
2018,2,3,6,45,0.0,0.0,0.8,-6.25,0.0,0.0,0.0
2018,2,3,7,0,0.0,0.0,0.9,-6.1,0.0,0.0,0.0
2018,2,3,7,15,90.5,7.5,1.0,-5.65,10.5,0.0,0.0
2018,2,3,7,30,181.0,15.0,1.1,-5.2,21.0,134.15,0.0
2018,2,3,7,45,358.5,24.5,1.15,-4.7,60.5,328.29,230.13
2018,2,3,8,0,536.0,34.0,1.2,-4.2,100.0,482.64,407.66
2018,2,3,8,15,616.5,40.0,1.2,-3.7,147.5,575.76,491.16
2018,2,3,8,30,697.0,46.0,1.2,-3.2,195.0,671.48,570.46
2018,2,3,8,45,745.0,50.5,1.2,-2.7,243.0,739.82,624.01
2018,2,3,9,0,793.0,55.0,1.2,-2.2,291.0,807.92,674.57
2018,2,3,9,15,824.5,58.0,1.15,-1.7,336.5,858.2,708.71
2018,2,3,9,30,856.0,61.0,1.1,-1.2,382.0,906.48,739.99
2018,2,3,9,45,875.0,63.0,1.05,-0.7,421.5,928.79,751.56
2018,2,3,10,0,894.0,65.0,1.0,-0.2,461.0,958.06,768.02
2018,2,3,10,15,907.5,67.5,1.0,0.25,495.5,979.46,779.68
2018,2,3,10,30,921.0,70.0,1.0,0.7,530.0,997.23,788.87
2018,2,3,10,45,930.5,72.0,0.95,1.15,558.5,1006.64,791.28
2018,2,3,11,0,940.0,74.0,0.9,1.6,587.0,1012.1,791.22
2018,2,3,11,15,868.5,96.5,0.95,1.95,584.0,972.36,763.05
2018,2,3,11,30,797.0,119.0,1.0,2.3,581.0,917.17,724.71
2018,2,3,11,45,772.5,129.0,1.05,2.65,584.5,896.18,710.27
2018,2,3,12,0,748.0,139.0,1.1,3.0,588.0,865.77,688.66
2018,2,3,12,15,719.5,148.5,1.15,3.2,583.0,828.79,662.75
2018,2,3,12,30,691.0,158.0,1.2,3.4,578.0,789.9,635.33
2018,2,3,12,45,819.0,120.0,1.25,3.65,615.5,822.41,659.53
2018,2,3,13,0,947.0,82.0,1.3,3.9,653.0,841.33,673.01
2018,2,3,13,15,942.5,81.5,1.35,4.0,641.0,798.34,642.51
2018,2,3,13,30,938.0,81.0,1.4,4.1,629.0,752.72,610.5
2018,2,3,13,45,930.0,80.5,1.45,4.2,609.5,702.38,572.21
2018,2,3,14,0,922.0,80.0,1.5,4.3,590.0,650.14,531.05
2018,2,3,14,15,910.5,79.0,1.55,4.25,563.0,593.8,485.62
2018,2,3,14,30,899.0,78.0,1.6,4.2,536.0,536.45,437.75
2018,2,3,14,45,882.0,76.5,1.6,4.1,502.0,476.26,385.73
2018,2,3,15,0,865.0,75.0,1.6,4.0,468.0,414.62,330.81
2018,2,3,15,15,840.0,72.5,1.45,3.6,427.5,349.91,271.91
2018,2,3,15,30,815.0,70.0,1.3,3.2,387.0,287.01,213.61
2018,2,3,15,45,781.0,67.0,1.15,2.75,342.5,223.92,155.91
2018,2,3,16,0,747.0,64.0,1.0,2.3,298.0,164.39,104.14
2018,2,3,16,15,606.5,67.0,0.95,1.35,237.5,101.99,61.37
2018,2,3,16,30,466.0,70.0,0.9,0.4,177.0,60.03,50.5
2018,2,3,16,45,303.0,60.5,0.85,-0.55,124.0,45.65,36.99
2018,2,3,17,0,140.0,51.0,0.8,-1.5,71.0,38.99,30.3
2018,2,3,17,15,97.0,34.0,0.85,-1.5,45.5,26.38,17.05
2018,2,3,17,30,54.0,17.0,0.9,-1.5,20.0,13.5,0.0
2018,2,3,17,45,27.0,8.5,0.95,-1.5,10.0,7.26,0.0
2018,2,3,18,0,0.0,0.0,1.0,-1.5,0.0,0.0,0.0
2018,2,3,18,15,0.0,0.0,1.0,-1.5,0.0,0.0,0.0
2018,2,3,18,30,0.0,0.0,1.0,-1.5,0.0,0.0,0.0
2018,2,3,18,45,0.0,0.0,1.05,-1.25,0.0,0.0,0.0
2018,2,3,19,0,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2018,2,3,19,15,0.0,0.0,1.1,-1.1,0.0,0.0,0.0
2018,2,3,19,30,0.0,0.0,1.1,-1.2,0.0,0.0,0.0
2018,2,3,19,45,0.0,0.0,1.1,-1.35,0.0,0.0,0.0
2018,2,3,20,0,0.0,0.0,1.1,-1.5,0.0,0.0,0.0
2018,2,3,20,15,0.0,0.0,1.15,-1.5,0.0,0.0,0.0
2018,2,3,20,30,0.0,0.0,1.2,-1.5,0.0,0.0,0.0
2018,2,3,20,45,0.0,0.0,1.2,-1.55,0.0,0.0,0.0
2018,2,3,21,0,0.0,0.0,1.2,-1.6,0.0,0.0,0.0
2018,2,3,21,15,0.0,0.0,1.2,-1.6,0.0,0.0,0.0
2018,2,3,21,30,0.0,0.0,1.2,-1.6,0.0,0.0,0.0
2018,2,3,21,45,0.0,0.0,1.2,-1.55,0.0,0.0,0.0
2018,2,3,22,0,0.0,0.0,1.2,-1.5,0.0,0.0,0.0
2018,2,3,22,15,0.0,0.0,1.15,-1.6,0.0,0.0,0.0
2018,2,3,22,30,0.0,0.0,1.1,-1.7,0.0,0.0,0.0
2018,2,3,22,45,0.0,0.0,1.05,-1.8,0.0,0.0,0.0
2018,2,3,23,0,0.0,0.0,1.0,-1.9,0.0,0.0,0.0
2018,2,3,23,15,0.0,0.0,0.95,-1.95,0.0,0.0,0.0
2018,2,3,23,30,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2018,2,3,23,45,0.0,0.0,0.9,-2.05,0.0,0.0,0.0
2018,2,4,0,0,0.0,0.0,0.9,-2.1,0.0,0.0,0.0
2018,2,4,0,15,0.0,0.0,0.9,-2.1,0.0,0.0,0.0
2018,2,4,0,30,0.0,0.0,0.9,-2.1,0.0,0.0,0.0
2018,2,4,0,45,0.0,0.0,0.9,-2.05,0.0,0.0,0.0
2018,2,4,1,0,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2018,2,4,1,15,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2018,2,4,1,30,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2018,2,4,1,45,0.0,0.0,0.85,-2.0,0.0,0.0,0.0
2018,2,4,2,0,0.0,0.0,0.8,-2.0,0.0,0.0,0.0
2018,2,4,2,15,0.0,0.0,0.75,-2.1,0.0,0.0,0.0
2018,2,4,2,30,0.0,0.0,0.7,-2.2,0.0,0.0,0.0
2018,2,4,2,45,0.0,0.0,0.7,-2.25,0.0,0.0,0.0
2018,2,4,3,0,0.0,0.0,0.7,-2.3,0.0,0.0,0.0
2018,2,4,3,15,0.0,0.0,0.65,-2.35,0.0,0.0,0.0
2018,2,4,3,30,0.0,0.0,0.6,-2.4,0.0,0.0,0.0
2018,2,4,3,45,0.0,0.0,0.55,-2.4,0.0,0.0,0.0
2018,2,4,4,0,0.0,0.0,0.5,-2.4,0.0,0.0,0.0
2018,2,4,4,15,0.0,0.0,0.55,-2.3,0.0,0.0,0.0
2018,2,4,4,30,0.0,0.0,0.6,-2.2,0.0,0.0,0.0
2018,2,4,4,45,0.0,0.0,0.65,-2.1,0.0,0.0,0.0
2018,2,4,5,0,0.0,0.0,0.7,-2.0,0.0,0.0,0.0
2018,2,4,5,15,0.0,0.0,0.75,-1.9,0.0,0.0,0.0
2018,2,4,5,30,0.0,0.0,0.8,-1.8,0.0,0.0,0.0
2018,2,4,5,45,0.0,0.0,0.85,-1.7,0.0,0.0,0.0
2018,2,4,6,0,0.0,0.0,0.9,-1.6,0.0,0.0,0.0
2018,2,4,6,15,0.0,0.0,1.0,-1.4,0.0,0.0,0.0
2018,2,4,6,30,0.0,0.0,1.1,-1.2,0.0,0.0,0.0
2018,2,4,6,45,0.0,0.0,1.2,-0.95,0.0,0.0,0.0
2018,2,4,7,0,0.0,0.0,1.3,-0.7,0.0,0.0,0.0
2018,2,4,7,15,0.0,1.0,1.35,-0.4,1.0,0.0,0.0
2018,2,4,7,30,0.0,2.0,1.4,-0.1,2.0,1.71,0.0
2018,2,4,7,45,0.0,4.0,1.5,0.2,4.0,3.28,0.0
2018,2,4,8,0,0.0,6.0,1.6,0.5,6.0,4.92,0.0
2018,2,4,8,15,0.0,8.0,1.6,0.75,8.0,6.56,0.19
2018,2,4,8,30,0.0,10.0,1.6,1.0,10.0,8.21,1.73
2018,2,4,8,45,0.0,18.0,1.6,1.25,18.0,14.81,7.72
2018,2,4,9,0,0.0,26.0,1.6,1.5,26.0,21.43,13.69
2018,2,4,9,15,0.0,25.5,1.5,1.75,25.5,21.02,13.3
2018,2,4,9,30,0.0,25.0,1.4,2.0,25.0,20.62,12.89
2018,2,4,9,45,0.0,31.5,1.3,2.2,31.5,26.01,17.66
2018,2,4,10,0,0.0,38.0,1.2,2.4,38.0,31.41,22.41
2018,2,4,10,15,0.0,33.0,1.25,2.65,33.0,27.28,18.65
2018,2,4,10,30,0.0,28.0,1.3,2.9,28.0,23.14,14.92
2018,2,4,10,45,0.0,29.5,1.35,3.2,29.5,24.4,15.96
2018,2,4,11,0,0.0,31.0,1.4,3.5,31.0,25.65,17.01
2018,2,4,11,15,0.0,32.5,1.55,3.75,32.5,26.9,18.06
2018,2,4,11,30,0.0,34.0,1.7,4.0,34.0,28.16,19.1
2018,2,4,11,45,0.0,35.5,1.8,4.3,35.5,29.41,20.15
2018,2,4,12,0,0.0,37.0,1.9,4.6,37.0,30.66,21.19
2018,2,4,12,15,0.0,37.5,1.9,4.7,37.5,31.08,21.54
2018,2,4,12,30,0.0,38.0,1.9,4.8,38.0,31.49,21.88
2018,2,4,12,45,0.0,37.5,1.9,4.95,37.5,31.08,21.51
2018,2,4,13,0,0.0,37.0,1.9,5.1,37.0,30.66,21.14
2018,2,4,13,15,0.0,36.0,1.85,5.1,36.0,29.83,20.43
2018,2,4,13,30,0.0,35.0,1.8,5.1,35.0,28.99,19.72
2018,2,4,13,45,0.0,41.5,1.7,5.05,41.5,34.38,24.46
2018,2,4,14,0,0.0,48.0,1.6,5.0,48.0,39.78,29.21
2018,2,4,14,15,0.0,45.5,1.65,4.9,45.5,37.68,27.44
2018,2,4,14,30,0.0,43.0,1.7,4.8,43.0,35.59,25.68
2018,2,4,14,45,0.0,52.5,1.75,4.65,52.5,43.48,32.68
2018,2,4,15,0,0.0,62.0,1.8,4.5,62.0,51.38,39.71
2018,2,4,15,15,0.0,62.0,1.75,4.3,62.0,51.37,39.83
2018,2,4,15,30,0.0,62.0,1.7,4.1,62.0,51.36,39.95
2018,2,4,15,45,7.0,67.0,1.7,3.85,69.0,56.98,44.74
2018,2,4,16,0,14.0,72.0,1.7,3.6,76.0,61.4,48.39
2018,2,4,16,15,12.0,55.0,1.5,3.05,58.0,46.63,35.55
2018,2,4,16,30,10.0,38.0,1.3,2.5,40.0,32.13,23.03
2018,2,4,16,45,107.0,40.5,1.1,1.95,56.0,31.7,23.81
2018,2,4,17,0,204.0,43.0,0.9,1.4,72.0,32.69,24.29
2018,2,4,17,15,163.5,30.0,0.95,1.15,47.5,23.11,14.32
2018,2,4,17,30,123.0,17.0,1.0,0.9,23.0,13.26,0.0
2018,2,4,17,45,61.5,8.5,1.0,0.65,11.5,7.26,0.0
2018,2,4,18,0,0.0,0.0,1.0,0.4,0.0,0.0,0.0
2018,2,4,18,15,0.0,0.0,1.0,0.4,0.0,0.0,0.0
2018,2,4,18,30,0.0,0.0,1.0,0.4,0.0,0.0,0.0
2018,2,4,18,45,0.0,0.0,1.4,0.55,0.0,0.0,0.0
2018,2,4,19,0,0.0,0.0,1.8,0.7,0.0,0.0,0.0
2018,2,4,19,15,0.0,0.0,1.8,0.65,0.0,0.0,0.0
2018,2,4,19,30,0.0,0.0,1.8,0.6,0.0,0.0,0.0
2018,2,4,19,45,0.0,0.0,1.85,0.6,0.0,0.0,0.0
2018,2,4,20,0,0.0,0.0,1.9,0.6,0.0,0.0,0.0
2018,2,4,20,15,0.0,0.0,1.85,0.55,0.0,0.0,0.0
2018,2,4,20,30,0.0,0.0,1.8,0.5,0.0,0.0,0.0
2018,2,4,20,45,0.0,0.0,1.8,0.5,0.0,0.0,0.0
2018,2,4,21,0,0.0,0.0,1.8,0.5,0.0,0.0,0.0
2018,2,4,21,15,0.0,0.0,1.75,0.45,0.0,0.0,0.0
2018,2,4,21,30,0.0,0.0,1.7,0.4,0.0,0.0,0.0
2018,2,4,21,45,0.0,0.0,1.65,0.4,0.0,0.0,0.0
2018,2,4,22,0,0.0,0.0,1.6,0.4,0.0,0.0,0.0
2018,2,4,22,15,0.0,0.0,1.65,0.35,0.0,0.0,0.0
2018,2,4,22,30,0.0,0.0,1.7,0.3,0.0,0.0,0.0
2018,2,4,22,45,0.0,0.0,1.75,0.25,0.0,0.0,0.0
2018,2,4,23,0,0.0,0.0,1.8,0.2,0.0,0.0,0.0
2018,2,4,23,15,0.0,0.0,1.8,0.15,0.0,0.0,0.0
2018,2,4,23,30,0.0,0.0,1.8,0.1,0.0,0.0,0.0
2018,2,4,23,45,0.0,0.0,1.85,0.05,0.0,0.0,0.0
2018,2,5,0,0,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2018,2,5,0,15,0.0,0.0,1.85,0.0,0.0,0.0,0.0
2018,2,5,0,30,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2018,2,5,0,45,0.0,0.0,1.8,-0.05,0.0,0.0,0.0
2018,2,5,1,0,0.0,0.0,1.8,-0.1,0.0,0.0,0.0
2018,2,5,1,15,0.0,0.0,1.75,-0.15,0.0,0.0,0.0
2018,2,5,1,30,0.0,0.0,1.7,-0.2,0.0,0.0,0.0
2018,2,5,1,45,0.0,0.0,1.7,-0.2,0.0,0.0,0.0
2018,2,5,2,0,0.0,0.0,1.7,-0.2,0.0,0.0,0.0
2018,2,5,2,15,0.0,0.0,1.7,-0.25,0.0,0.0,0.0
2018,2,5,2,30,0.0,0.0,1.7,-0.3,0.0,0.0,0.0
2018,2,5,2,45,0.0,0.0,1.7,-0.35,0.0,0.0,0.0
2018,2,5,3,0,0.0,0.0,1.7,-0.4,0.0,0.0,0.0
2018,2,5,3,15,0.0,0.0,1.75,-0.45,0.0,0.0,0.0
2018,2,5,3,30,0.0,0.0,1.8,-0.5,0.0,0.0,0.0
2018,2,5,3,45,0.0,0.0,1.9,-0.5,0.0,0.0,0.0
2018,2,5,4,0,0.0,0.0,2.0,-0.5,0.0,0.0,0.0
2018,2,5,4,15,0.0,0.0,2.0,-0.65,0.0,0.0,0.0
2018,2,5,4,30,0.0,0.0,2.0,-0.8,0.0,0.0,0.0
2018,2,5,4,45,0.0,0.0,2.0,-0.95,0.0,0.0,0.0
2018,2,5,5,0,0.0,0.0,2.0,-1.1,0.0,0.0,0.0
2018,2,5,5,15,0.0,0.0,1.95,-1.35,0.0,0.0,0.0
2018,2,5,5,30,0.0,0.0,1.9,-1.6,0.0,0.0,0.0
2018,2,5,5,45,0.0,0.0,1.8,-1.9,0.0,0.0,0.0
2018,2,5,6,0,0.0,0.0,1.7,-2.2,0.0,0.0,0.0
2018,2,5,6,15,0.0,0.0,1.75,-2.2,0.0,0.0,0.0
2018,2,5,6,30,0.0,0.0,1.8,-2.2,0.0,0.0,0.0
2018,2,5,6,45,0.0,0.0,1.85,-2.25,0.0,0.0,0.0
2018,2,5,7,0,0.0,0.0,1.9,-2.3,0.0,0.0,0.0
2018,2,5,7,15,107.0,9.5,2.15,-1.85,13.5,0.0,0.0
2018,2,5,7,30,214.0,19.0,2.4,-1.4,27.0,159.95,0.0
2018,2,5,7,45,376.5,28.5,2.6,-0.9,67.5,348.83,260.89
2018,2,5,8,0,539.0,38.0,2.8,-0.4,108.0,501.33,424.97
2018,2,5,8,15,622.5,44.5,2.9,-0.05,157.0,586.3,502.91
2018,2,5,8,30,706.0,51.0,3.0,0.3,206.0,686.19,587.77
2018,2,5,8,45,757.5,55.0,3.05,0.7,256.0,757.93,645.8
2018,2,5,9,0,809.0,59.0,3.1,1.1,306.0,829.26,700.84
2018,2,5,9,15,843.5,62.0,3.05,1.45,353.0,882.98,739.59
2018,2,5,9,30,878.0,65.0,3.0,1.8,400.0,934.68,775.45
2018,2,5,9,45,902.5,66.0,2.95,2.15,442.0,961.35,791.73
2018,2,5,10,0,927.0,67.0,2.9,2.5,484.0,994.94,812.91
2018,2,5,10,15,942.5,69.0,2.85,2.75,520.5,1017.92,826.26
2018,2,5,10,30,958.0,71.0,2.8,3.0,557.0,1037.17,836.93
2018,2,5,10,45,969.0,72.5,2.8,3.3,586.5,1047.42,841.63
2018,2,5,11,0,980.0,74.0,2.8,3.6,616.0,1053.56,843.64
2018,2,5,11,15,987.5,74.5,2.7,3.8,637.5,1050.82,838.77
2018,2,5,11,30,995.0,75.0,2.6,4.0,659.0,1043.86,831.22
2018,2,5,11,45,999.5,75.0,2.5,4.25,672.5,1029.24,818.37
2018,2,5,12,0,1004.0,75.0,2.4,4.5,686.0,1010.47,802.9
2018,2,5,12,15,1006.0,75.0,2.3,4.65,691.0,985.39,783.48
2018,2,5,12,30,1008.0,75.0,2.2,4.8,696.0,956.39,761.52
2018,2,5,12,45,1008.0,74.5,2.1,5.0,693.0,921.35,735.28
2018,2,5,13,0,1008.0,74.0,2.0,5.2,690.0,882.77,706.62
2018,2,5,13,15,1005.0,73.0,1.85,5.3,678.0,838.01,673.22
2018,2,5,13,30,1002.0,72.0,1.7,5.4,666.0,790.3,637.64
2018,2,5,13,45,993.5,71.0,1.55,5.5,644.5,736.22,595.53
2018,2,5,14,0,985.0,70.0,1.4,5.6,623.0,680.14,550.11
2018,2,5,14,15,972.5,69.0,1.25,5.6,594.0,620.1,500.79
2018,2,5,14,30,960.0,68.0,1.1,5.6,565.0,559.0,449.35
2018,2,5,14,45,946.5,66.5,1.0,5.55,530.5,496.19,395.49
2018,2,5,15,0,933.0,65.0,0.9,5.5,496.0,433.04,339.64
2018,2,5,15,15,913.5,63.0,0.8,5.3,455.5,367.36,280.45
2018,2,5,15,30,894.0,61.0,0.7,5.1,415.0,302.62,220.94
2018,2,5,15,45,865.5,58.0,0.6,4.85,369.5,236.33,160.76
2018,2,5,16,0,837.0,55.0,0.5,4.6,324.0,170.14,103.58
2018,2,5,16,15,794.5,51.5,0.55,4.15,275.5,107.56,57.99
2018,2,5,16,30,752.0,48.0,0.6,3.7,227.0,50.11,33.0
2018,2,5,16,45,683.5,42.5,0.6,3.2,177.5,37.99,29.51
2018,2,5,17,0,615.0,37.0,0.6,2.7,128.0,33.44,24.91
2018,2,5,17,15,476.5,30.0,0.65,2.45,84.5,27.34,18.12
2018,2,5,17,30,338.0,23.0,0.7,2.2,41.0,19.63,0.0
2018,2,5,17,45,169.0,11.5,0.7,1.9,20.5,9.82,0.0
2018,2,5,18,0,0.0,0.0,0.7,1.6,0.0,0.0,0.0
2018,2,5,18,15,0.0,0.0,0.7,1.6,0.0,0.0,0.0
2018,2,5,18,30,0.0,0.0,0.7,1.6,0.0,0.0,0.0
2018,2,5,18,45,0.0,0.0,0.8,1.2,0.0,0.0,0.0
2018,2,5,19,0,0.0,0.0,0.9,0.8,0.0,0.0,0.0
2018,2,5,19,15,0.0,0.0,0.9,0.65,0.0,0.0,0.0
2018,2,5,19,30,0.0,0.0,0.9,0.5,0.0,0.0,0.0
2018,2,5,19,45,0.0,0.0,0.9,0.35,0.0,0.0,0.0
2018,2,5,20,0,0.0,0.0,0.9,0.2,0.0,0.0,0.0
2018,2,5,20,15,0.0,0.0,0.95,0.0,0.0,0.0,0.0
2018,2,5,20,30,0.0,0.0,1.0,-0.2,0.0,0.0,0.0
2018,2,5,20,45,0.0,0.0,1.0,-0.35,0.0,0.0,0.0
2018,2,5,21,0,0.0,0.0,1.0,-0.5,0.0,0.0,0.0
2018,2,5,21,15,0.0,0.0,1.05,-0.9,0.0,0.0,0.0
2018,2,5,21,30,0.0,0.0,1.1,-1.3,0.0,0.0,0.0
2018,2,5,21,45,0.0,0.0,1.1,-1.65,0.0,0.0,0.0
2018,2,5,22,0,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2018,2,5,22,15,0.0,0.0,1.1,-2.25,0.0,0.0,0.0
2018,2,5,22,30,0.0,0.0,1.1,-2.5,0.0,0.0,0.0
2018,2,5,22,45,0.0,0.0,1.05,-2.75,0.0,0.0,0.0
2018,2,5,23,0,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2018,2,5,23,15,0.0,0.0,1.0,-3.05,0.0,0.0,0.0
2018,2,5,23,30,0.0,0.0,1.0,-3.1,0.0,0.0,0.0
2018,2,5,23,45,0.0,0.0,1.05,-3.15,0.0,0.0,0.0
2018,2,6,0,0,0.0,0.0,1.1,-3.2,0.0,0.0,0.0
2018,2,6,0,15,0.0,0.0,1.1,-3.2,0.0,0.0,0.0
2018,2,6,0,30,0.0,0.0,1.1,-3.2,0.0,0.0,0.0
2018,2,6,0,45,0.0,0.0,1.1,-3.15,0.0,0.0,0.0
2018,2,6,1,0,0.0,0.0,1.1,-3.1,0.0,0.0,0.0
2018,2,6,1,15,0.0,0.0,1.1,-3.1,0.0,0.0,0.0
2018,2,6,1,30,0.0,0.0,1.1,-3.1,0.0,0.0,0.0
2018,2,6,1,45,0.0,0.0,1.1,-3.1,0.0,0.0,0.0
2018,2,6,2,0,0.0,0.0,1.1,-3.1,0.0,0.0,0.0
2018,2,6,2,15,0.0,0.0,1.05,-3.2,0.0,0.0,0.0
2018,2,6,2,30,0.0,0.0,1.0,-3.3,0.0,0.0,0.0
2018,2,6,2,45,0.0,0.0,0.95,-3.4,0.0,0.0,0.0
2018,2,6,3,0,0.0,0.0,0.9,-3.5,0.0,0.0,0.0
2018,2,6,3,15,0.0,0.0,0.9,-3.55,0.0,0.0,0.0
2018,2,6,3,30,0.0,0.0,0.9,-3.6,0.0,0.0,0.0
2018,2,6,3,45,0.0,0.0,0.9,-3.6,0.0,0.0,0.0
2018,2,6,4,0,0.0,0.0,0.9,-3.6,0.0,0.0,0.0
2018,2,6,4,15,0.0,0.0,0.9,-3.55,0.0,0.0,0.0
2018,2,6,4,30,0.0,0.0,0.9,-3.5,0.0,0.0,0.0
2018,2,6,4,45,0.0,0.0,0.85,-3.45,0.0,0.0,0.0
2018,2,6,5,0,0.0,0.0,0.8,-3.4,0.0,0.0,0.0
2018,2,6,5,15,0.0,0.0,0.8,-3.3,0.0,0.0,0.0
2018,2,6,5,30,0.0,0.0,0.8,-3.2,0.0,0.0,0.0
2018,2,6,5,45,0.0,0.0,0.8,-3.15,0.0,0.0,0.0
2018,2,6,6,0,0.0,0.0,0.8,-3.1,0.0,0.0,0.0
2018,2,6,6,15,0.0,0.0,0.85,-2.8,0.0,0.0,0.0
2018,2,6,6,30,0.0,0.0,0.9,-2.5,0.0,0.0,0.0
2018,2,6,6,45,0.0,0.0,0.9,-2.2,0.0,0.0,0.0
2018,2,6,7,0,0.0,0.0,0.9,-1.9,0.0,0.0,0.0
2018,2,6,7,15,62.5,9.0,1.0,-1.2,11.5,0.0,0.0
2018,2,6,7,30,125.0,18.0,1.1,-0.5,23.0,99.41,0.0
2018,2,6,7,45,254.5,31.5,1.15,0.25,59.5,265.46,201.91
2018,2,6,8,0,384.0,45.0,1.2,1.0,96.0,390.58,330.24
2018,2,6,8,15,379.5,53.5,1.2,1.75,121.0,413.52,354.33
2018,2,6,8,30,375.0,62.0,1.2,2.5,146.0,426.84,367.6
2018,2,6,8,45,319.5,82.5,1.25,3.3,165.0,417.05,359.39
2018,2,6,9,0,264.0,103.0,1.3,4.1,184.0,380.26,327.71
2018,2,6,9,15,201.0,123.5,1.35,4.85,190.5,353.17,302.69
2018,2,6,9,30,138.0,144.0,1.4,5.6,197.0,301.83,257.34
2018,2,6,9,45,120.5,167.5,1.45,6.35,217.5,314.0,265.59
2018,2,6,10,0,103.0,191.0,1.5,7.1,238.0,304.66,255.93
2018,2,6,10,15,217.5,198.5,1.6,7.7,307.0,441.16,368.54
2018,2,6,10,30,332.0,206.0,1.7,8.3,376.0,579.86,476.89
2018,2,6,10,45,405.0,198.0,1.75,8.9,416.0,658.54,534.98
2018,2,6,11,0,478.0,190.0,1.8,9.5,456.0,714.81,576.0
2018,2,6,11,15,473.5,189.0,1.85,9.95,460.5,701.51,564.2
2018,2,6,11,30,469.0,188.0,1.9,10.4,465.0,686.18,551.66
2018,2,6,11,45,262.0,223.0,1.9,10.8,378.5,500.18,405.38
2018,2,6,12,0,55.0,258.0,1.9,11.2,292.0,304.53,246.22
2018,2,6,12,15,165.5,245.5,1.9,11.45,348.0,401.75,327.15
2018,2,6,12,30,276.0,233.0,1.9,11.7,404.0,491.53,398.34
2018,2,6,12,45,337.0,234.5,1.85,11.95,442.5,530.11,427.45
2018,2,6,13,0,398.0,236.0,1.8,12.2,481.0,563.18,452.11
2018,2,6,13,15,246.0,249.0,1.75,12.25,399.5,442.91,356.53
2018,2,6,13,30,94.0,262.0,1.7,12.3,318.0,309.04,249.17
2018,2,6,13,45,92.5,253.0,1.65,12.4,306.5,292.32,236.3
2018,2,6,14,0,91.0,244.0,1.6,12.5,295.0,275.77,222.92
2018,2,6,14,15,56.5,207.5,1.5,12.45,238.5,215.35,173.92
2018,2,6,14,30,22.0,171.0,1.4,12.4,182.0,155.2,124.76
2018,2,6,14,45,53.5,182.5,1.25,12.3,208.0,181.64,146.64
2018,2,6,15,0,85.0,194.0,1.1,12.2,234.0,198.77,159.93
2018,2,6,15,15,66.5,173.5,0.95,11.95,203.0,167.88,134.47
2018,2,6,15,30,48.0,153.0,0.8,11.7,172.0,139.72,111.51
2018,2,6,15,45,25.0,119.5,0.65,11.4,129.5,103.34,81.9
2018,2,6,16,0,2.0,86.0,0.5,11.1,87.0,70.74,55.42
2018,2,6,16,15,1.0,71.0,0.5,10.65,71.5,58.23,44.92
2018,2,6,16,30,0.0,56.0,0.5,10.2,56.0,46.07,34.46
2018,2,6,16,45,0.0,43.0,0.5,9.75,43.0,35.57,26.57
2018,2,6,17,0,0.0,30.0,0.5,9.3,30.0,24.77,16.54
2018,2,6,17,15,0.0,20.0,0.6,8.8,20.0,16.49,8.51
2018,2,6,17,30,0.0,10.0,0.7,8.3,10.0,8.22,0.0
2018,2,6,17,45,0.0,5.0,0.85,7.8,5.0,4.27,0.0
2018,2,6,18,0,0.0,0.0,1.0,7.3,0.0,0.0,0.0
2018,2,6,18,15,0.0,0.0,1.0,7.3,0.0,0.0,0.0
2018,2,6,18,30,0.0,0.0,1.0,7.3,0.0,0.0,0.0
2018,2,6,18,45,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2018,2,6,19,0,0.0,0.0,1.0,5.7,0.0,0.0,0.0
2018,2,6,19,15,0.0,0.0,0.95,5.55,0.0,0.0,0.0
2018,2,6,19,30,0.0,0.0,0.9,5.4,0.0,0.0,0.0
2018,2,6,19,45,0.0,0.0,0.9,5.3,0.0,0.0,0.0
2018,2,6,20,0,0.0,0.0,0.9,5.2,0.0,0.0,0.0
2018,2,6,20,15,0.0,0.0,0.95,5.2,0.0,0.0,0.0
2018,2,6,20,30,0.0,0.0,1.0,5.2,0.0,0.0,0.0
2018,2,6,20,45,0.0,0.0,1.0,5.25,0.0,0.0,0.0
2018,2,6,21,0,0.0,0.0,1.0,5.3,0.0,0.0,0.0
2018,2,6,21,15,0.0,0.0,1.05,5.25,0.0,0.0,0.0
2018,2,6,21,30,0.0,0.0,1.1,5.2,0.0,0.0,0.0
2018,2,6,21,45,0.0,0.0,1.15,5.2,0.0,0.0,0.0
2018,2,6,22,0,0.0,0.0,1.2,5.2,0.0,0.0,0.0
2018,2,6,22,15,0.0,0.0,1.25,5.2,0.0,0.0,0.0
2018,2,6,22,30,0.0,0.0,1.3,5.2,0.0,0.0,0.0
2018,2,6,22,45,0.0,0.0,1.35,5.15,0.0,0.0,0.0
2018,2,6,23,0,0.0,0.0,1.4,5.1,0.0,0.0,0.0
2018,2,6,23,15,0.0,0.0,1.4,5.05,0.0,0.0,0.0
2018,2,6,23,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2018,2,6,23,45,0.0,0.0,1.4,4.95,0.0,0.0,0.0
2018,2,7,0,0,0.0,0.0,1.4,4.9,0.0,0.0,0.0
2018,2,7,0,15,0.0,0.0,1.35,4.8,0.0,0.0,0.0
2018,2,7,0,30,0.0,0.0,1.3,4.7,0.0,0.0,0.0
2018,2,7,0,45,0.0,0.0,1.25,4.6,0.0,0.0,0.0
2018,2,7,1,0,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2018,2,7,1,15,0.0,0.0,1.25,4.5,0.0,0.0,0.0
2018,2,7,1,30,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2018,2,7,1,45,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2018,2,7,2,0,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2018,2,7,2,15,0.0,0.0,1.4,4.55,0.0,0.0,0.0
2018,2,7,2,30,0.0,0.0,1.5,4.6,0.0,0.0,0.0
2018,2,7,2,45,0.0,0.0,1.6,4.65,0.0,0.0,0.0
2018,2,7,3,0,0.0,0.0,1.7,4.7,0.0,0.0,0.0
2018,2,7,3,15,0.0,0.0,1.7,4.6,0.0,0.0,0.0
2018,2,7,3,30,0.0,0.0,1.7,4.5,0.0,0.0,0.0
2018,2,7,3,45,0.0,0.0,1.65,4.45,0.0,0.0,0.0
2018,2,7,4,0,0.0,0.0,1.6,4.4,0.0,0.0,0.0
2018,2,7,4,15,0.0,0.0,1.55,4.45,0.0,0.0,0.0
2018,2,7,4,30,0.0,0.0,1.5,4.5,0.0,0.0,0.0
2018,2,7,4,45,0.0,0.0,1.45,4.5,0.0,0.0,0.0
2018,2,7,5,0,0.0,0.0,1.4,4.5,0.0,0.0,0.0
2018,2,7,5,15,0.0,0.0,1.45,4.55,0.0,0.0,0.0
2018,2,7,5,30,0.0,0.0,1.5,4.6,0.0,0.0,0.0
2018,2,7,5,45,0.0,0.0,1.6,4.65,0.0,0.0,0.0
2018,2,7,6,0,0.0,0.0,1.7,4.7,0.0,0.0,0.0
2018,2,7,6,15,0.0,0.0,1.85,4.9,0.0,0.0,0.0
2018,2,7,6,30,0.0,0.0,2.0,5.1,0.0,0.0,0.0
2018,2,7,6,45,0.0,0.0,2.2,5.3,0.0,0.0,0.0
2018,2,7,7,0,0.0,0.0,2.4,5.5,0.0,0.0,0.0
2018,2,7,7,15,0.0,1.5,2.5,6.0,1.5,1.28,0.0
2018,2,7,7,30,0.0,3.0,2.6,6.5,3.0,2.56,0.0
2018,2,7,7,45,0.0,4.5,2.75,7.0,4.5,3.69,0.0
2018,2,7,8,0,0.0,6.0,2.9,7.5,6.0,4.92,0.0
2018,2,7,8,15,0.0,7.5,3.05,8.0,7.5,6.15,0.0
2018,2,7,8,30,0.0,9.0,3.2,8.5,9.0,7.39,0.82
2018,2,7,8,45,0.0,14.5,3.4,9.05,14.5,11.93,4.81
2018,2,7,9,0,0.0,20.0,3.6,9.6,20.0,16.47,8.78
2018,2,7,9,15,0.0,22.0,3.75,10.15,22.0,18.13,10.18
2018,2,7,9,30,0.0,24.0,3.9,10.7,24.0,19.79,11.57
2018,2,7,9,45,0.0,29.0,4.05,11.3,29.0,23.94,15.08
2018,2,7,10,0,0.0,34.0,4.2,11.9,34.0,28.1,18.56
2018,2,7,10,15,0.0,32.5,4.3,12.3,32.5,26.87,17.41
2018,2,7,10,30,0.0,31.0,4.4,12.7,31.0,25.63,16.28
2018,2,7,10,45,0.0,31.0,4.5,13.1,31.0,25.64,16.22
2018,2,7,11,0,0.0,31.0,4.6,13.5,31.0,25.65,16.16
2018,2,7,11,15,0.0,33.0,4.65,13.75,33.0,27.32,17.52
2018,2,7,11,30,0.0,35.0,4.7,14.0,35.0,28.99,18.88
2018,2,7,11,45,0.0,41.0,4.75,14.2,41.0,33.99,23.05
2018,2,7,12,0,0.0,47.0,4.8,14.4,47.0,38.98,27.21
2018,2,7,12,15,0.0,50.5,4.75,14.55,50.5,41.9,29.62
2018,2,7,12,30,0.0,54.0,4.7,14.7,54.0,44.82,32.04
2018,2,7,12,45,0.0,61.0,4.7,14.85,61.0,50.65,36.91
2018,2,7,13,0,0.0,68.0,4.7,15.0,68.0,56.49,41.77
2018,2,7,13,15,0.0,56.5,4.55,15.1,56.5,46.89,33.75
2018,2,7,13,30,0.0,45.0,4.4,15.2,45.0,37.31,25.75
2018,2,7,13,45,0.0,47.5,4.25,15.25,47.5,39.38,27.51
2018,2,7,14,0,0.0,50.0,4.1,15.3,50.0,41.45,29.29
2018,2,7,14,15,0.0,47.5,3.8,15.15,47.5,39.35,27.6
2018,2,7,14,30,0.0,45.0,3.5,15.0,45.0,37.26,25.92
2018,2,7,14,45,0.0,41.5,3.15,14.9,41.5,34.34,23.52
2018,2,7,15,0,0.0,38.0,2.8,14.8,38.0,31.42,21.12
2018,2,7,15,15,0.0,56.5,2.6,14.6,56.5,46.79,34.27
2018,2,7,15,30,0.0,75.0,2.4,14.4,75.0,62.22,47.49
2018,2,7,15,45,4.0,85.5,2.25,14.2,87.0,71.4,55.26
2018,2,7,16,0,8.0,96.0,2.1,14.0,99.0,79.39,61.95
2018,2,7,16,15,4.5,81.0,2.05,13.7,82.5,66.14,50.96
2018,2,7,16,30,1.0,66.0,2.0,13.4,66.0,53.54,40.34
2018,2,7,16,45,4.0,51.5,2.0,13.1,52.0,42.08,31.93
2018,2,7,17,0,7.0,37.0,2.0,12.8,38.0,30.57,21.34
2018,2,7,17,15,3.5,25.0,2.15,12.35,25.5,20.66,11.93
2018,2,7,17,30,0.0,13.0,2.3,11.9,13.0,10.71,0.0
2018,2,7,17,45,0.0,6.5,2.45,11.45,6.5,5.55,0.0
2018,2,7,18,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2018,2,7,18,15,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2018,2,7,18,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2018,2,7,18,45,0.0,0.0,2.65,9.75,0.0,0.0,0.0
2018,2,7,19,0,0.0,0.0,2.7,8.5,0.0,0.0,0.0
2018,2,7,19,15,0.0,0.0,2.65,7.95,0.0,0.0,0.0
2018,2,7,19,30,0.0,0.0,2.6,7.4,0.0,0.0,0.0
2018,2,7,19,45,0.0,0.0,2.55,6.85,0.0,0.0,0.0
2018,2,7,20,0,0.0,0.0,2.5,6.3,0.0,0.0,0.0
2018,2,7,20,15,0.0,0.0,2.4,5.95,0.0,0.0,0.0
2018,2,7,20,30,0.0,0.0,2.3,5.6,0.0,0.0,0.0
2018,2,7,20,45,0.0,0.0,2.2,5.2,0.0,0.0,0.0
2018,2,7,21,0,0.0,0.0,2.1,4.8,0.0,0.0,0.0
2018,2,7,21,15,0.0,0.0,2.05,4.6,0.0,0.0,0.0
2018,2,7,21,30,0.0,0.0,2.0,4.4,0.0,0.0,0.0
2018,2,7,21,45,0.0,0.0,1.95,4.15,0.0,0.0,0.0
2018,2,7,22,0,0.0,0.0,1.9,3.9,0.0,0.0,0.0
2018,2,7,22,15,0.0,0.0,1.9,3.75,0.0,0.0,0.0
2018,2,7,22,30,0.0,0.0,1.9,3.6,0.0,0.0,0.0
2018,2,7,22,45,0.0,0.0,1.85,3.4,0.0,0.0,0.0
2018,2,7,23,0,0.0,0.0,1.8,3.2,0.0,0.0,0.0
2018,2,7,23,15,0.0,0.0,1.8,3.1,0.0,0.0,0.0
2018,2,7,23,30,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2018,2,7,23,45,0.0,0.0,1.8,2.9,0.0,0.0,0.0
2018,2,8,0,0,0.0,0.0,1.8,2.8,0.0,0.0,0.0
2018,2,8,0,15,0.0,0.0,1.8,2.7,0.0,0.0,0.0
2018,2,8,0,30,0.0,0.0,1.8,2.6,0.0,0.0,0.0
2018,2,8,0,45,0.0,0.0,1.8,2.55,0.0,0.0,0.0
2018,2,8,1,0,0.0,0.0,1.8,2.5,0.0,0.0,0.0
2018,2,8,1,15,0.0,0.0,1.85,2.4,0.0,0.0,0.0
2018,2,8,1,30,0.0,0.0,1.9,2.3,0.0,0.0,0.0
2018,2,8,1,45,0.0,0.0,1.95,2.25,0.0,0.0,0.0
2018,2,8,2,0,0.0,0.0,2.0,2.2,0.0,0.0,0.0
2018,2,8,2,15,0.0,0.0,2.0,2.1,0.0,0.0,0.0
2018,2,8,2,30,0.0,0.0,2.0,2.0,0.0,0.0,0.0
2018,2,8,2,45,0.0,0.0,1.95,1.9,0.0,0.0,0.0
2018,2,8,3,0,0.0,0.0,1.9,1.8,0.0,0.0,0.0
2018,2,8,3,15,0.0,0.0,1.85,1.6,0.0,0.0,0.0
2018,2,8,3,30,0.0,0.0,1.8,1.4,0.0,0.0,0.0
2018,2,8,3,45,0.0,0.0,1.75,1.25,0.0,0.0,0.0
2018,2,8,4,0,0.0,0.0,1.7,1.1,0.0,0.0,0.0
2018,2,8,4,15,0.0,0.0,1.6,0.9,0.0,0.0,0.0
2018,2,8,4,30,0.0,0.0,1.5,0.7,0.0,0.0,0.0
2018,2,8,4,45,0.0,0.0,1.4,0.5,0.0,0.0,0.0
2018,2,8,5,0,0.0,0.0,1.3,0.3,0.0,0.0,0.0
2018,2,8,5,15,0.0,0.0,1.25,0.1,0.0,0.0,0.0
2018,2,8,5,30,0.0,0.0,1.2,-0.1,0.0,0.0,0.0
2018,2,8,5,45,0.0,0.0,1.15,-0.35,0.0,0.0,0.0
2018,2,8,6,0,0.0,0.0,1.1,-0.6,0.0,0.0,0.0
2018,2,8,6,15,0.0,0.0,1.15,-0.6,0.0,0.0,0.0
2018,2,8,6,30,0.0,0.0,1.2,-0.6,0.0,0.0,0.0
2018,2,8,6,45,0.0,0.0,1.3,-0.6,0.0,0.0,0.0
2018,2,8,7,0,0.0,0.0,1.4,-0.6,0.0,0.0,0.0
2018,2,8,7,15,45.0,8.5,1.65,-0.15,10.5,35.66,0.0
2018,2,8,7,30,90.0,17.0,1.9,0.3,21.0,105.29,0.0
2018,2,8,7,45,168.0,31.5,2.15,0.8,50.5,205.76,162.29
2018,2,8,8,0,246.0,46.0,2.4,1.3,80.0,287.51,246.78
2018,2,8,8,15,347.0,56.0,2.45,1.7,124.5,387.08,337.08
2018,2,8,8,30,448.0,66.0,2.5,2.1,169.0,500.12,433.8
2018,2,8,8,45,602.0,66.5,2.5,2.55,237.5,648.2,554.06
2018,2,8,9,0,756.0,67.0,2.5,3.0,306.0,794.77,666.63
2018,2,8,9,15,798.0,69.5,2.4,3.4,354.0,854.1,707.62
2018,2,8,9,30,840.0,72.0,2.3,3.8,402.0,911.7,746.42
2018,2,8,9,45,862.5,73.0,2.15,4.2,442.5,946.57,766.79
2018,2,8,10,0,885.0,74.0,2.0,4.6,483.0,978.3,784.41
2018,2,8,10,15,900.5,76.0,1.9,4.95,518.5,990.27,788.41
2018,2,8,10,30,916.0,78.0,1.8,5.3,554.0,1009.35,797.57
2018,2,8,10,45,928.5,79.0,1.7,5.65,583.0,1020.41,800.97
2018,2,8,11,0,941.0,80.0,1.6,6.0,612.0,1027.51,801.78
2018,2,8,11,15,949.0,80.5,1.55,6.3,633.5,1025.54,797.55
2018,2,8,11,30,957.0,81.0,1.5,6.6,655.0,1019.48,790.86
2018,2,8,11,45,962.0,81.0,1.45,6.95,668.5,1005.86,779.15
2018,2,8,12,0,967.0,81.0,1.4,7.3,682.0,988.21,765.03
2018,2,8,12,15,967.5,81.5,1.35,7.5,686.5,963.15,746.49
2018,2,8,12,30,968.0,82.0,1.3,7.7,691.0,934.35,725.64
2018,2,8,12,45,965.0,82.0,1.25,7.95,686.5,898.49,699.91
2018,2,8,13,0,962.0,82.0,1.2,8.2,682.0,859.4,672.04
2018,2,8,13,15,958.5,81.0,1.2,8.35,670.0,815.8,641.91
2018,2,8,13,30,955.0,80.0,1.2,8.5,658.0,769.42,609.58
2018,2,8,13,45,948.5,79.0,1.2,8.65,638.5,718.48,571.81
2018,2,8,14,0,942.0,78.0,1.2,8.8,619.0,665.45,530.8
2018,2,8,14,15,932.0,77.0,1.15,8.8,592.0,608.63,485.52
2018,2,8,14,30,922.0,76.0,1.1,8.8,565.0,550.57,437.9
2018,2,8,14,45,907.5,74.0,1.1,8.85,530.5,488.54,385.91
2018,2,8,15,0,893.0,72.0,1.1,8.9,496.0,426.36,331.97
2018,2,8,15,15,873.0,69.5,1.0,8.7,456.0,361.12,273.93
2018,2,8,15,30,853.0,67.0,0.9,8.5,416.0,297.19,215.89
2018,2,8,15,45,824.0,64.0,0.8,8.3,371.0,232.39,157.65
2018,2,8,16,0,795.0,61.0,0.7,8.1,326.0,170.47,104.58
2018,2,8,16,15,752.5,57.0,0.65,7.6,278.0,109.75,60.52
2018,2,8,16,30,710.0,53.0,0.6,7.1,230.0,54.26,36.02
2018,2,8,16,45,642.0,47.5,0.55,6.6,181.5,42.01,32.84
2018,2,8,17,0,574.0,42.0,0.5,6.1,133.0,34.57,25.72
2018,2,8,17,15,454.5,33.5,0.55,5.8,90.0,27.83,18.79
2018,2,8,17,30,335.0,25.0,0.6,5.5,47.0,21.17,5.49
2018,2,8,17,45,179.0,14.0,0.6,5.25,24.5,11.95,0.0
2018,2,8,18,0,23.0,3.0,0.6,5.0,2.0,0.0,0.0
2018,2,8,18,15,11.5,1.5,0.6,5.0,1.0,0.0,0.0
2018,2,8,18,30,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2018,2,8,18,45,0.0,0.0,0.6,4.6,0.0,0.0,0.0
2018,2,8,19,0,0.0,0.0,0.6,4.2,0.0,0.0,0.0
2018,2,8,19,15,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2018,2,8,19,30,0.0,0.0,0.6,3.8,0.0,0.0,0.0
2018,2,8,19,45,0.0,0.0,0.6,3.6,0.0,0.0,0.0
2018,2,8,20,0,0.0,0.0,0.6,3.4,0.0,0.0,0.0
2018,2,8,20,15,0.0,0.0,0.6,3.2,0.0,0.0,0.0
2018,2,8,20,30,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2018,2,8,20,45,0.0,0.0,0.6,2.75,0.0,0.0,0.0
2018,2,8,21,0,0.0,0.0,0.6,2.5,0.0,0.0,0.0
2018,2,8,21,15,0.0,0.0,0.6,2.35,0.0,0.0,0.0
2018,2,8,21,30,0.0,0.0,0.6,2.2,0.0,0.0,0.0
2018,2,8,21,45,0.0,0.0,0.55,2.0,0.0,0.0,0.0
2018,2,8,22,0,0.0,0.0,0.5,1.8,0.0,0.0,0.0
2018,2,8,22,15,0.0,0.0,0.55,1.6,0.0,0.0,0.0
2018,2,8,22,30,0.0,0.0,0.6,1.4,0.0,0.0,0.0
2018,2,8,22,45,0.0,0.0,0.6,1.15,0.0,0.0,0.0
2018,2,8,23,0,0.0,0.0,0.6,0.9,0.0,0.0,0.0
2018,2,8,23,15,0.0,0.0,0.65,0.65,0.0,0.0,0.0
2018,2,8,23,30,0.0,0.0,0.7,0.4,0.0,0.0,0.0
2018,2,8,23,45,0.0,0.0,0.7,0.15,0.0,0.0,0.0
2018,2,9,0,0,0.0,0.0,0.7,-0.1,0.0,0.0,0.0
2018,2,9,0,15,0.0,0.0,0.75,-0.3,0.0,0.0,0.0
2018,2,9,0,30,0.0,0.0,0.8,-0.5,0.0,0.0,0.0
2018,2,9,0,45,0.0,0.0,0.8,-0.7,0.0,0.0,0.0
2018,2,9,1,0,0.0,0.0,0.8,-0.9,0.0,0.0,0.0
2018,2,9,1,15,0.0,0.0,0.85,-1.1,0.0,0.0,0.0
2018,2,9,1,30,0.0,0.0,0.9,-1.3,0.0,0.0,0.0
2018,2,9,1,45,0.0,0.0,0.9,-1.55,0.0,0.0,0.0
2018,2,9,2,0,0.0,0.0,0.9,-1.8,0.0,0.0,0.0
2018,2,9,2,15,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2018,2,9,2,30,0.0,0.0,0.9,-2.2,0.0,0.0,0.0
2018,2,9,2,45,0.0,0.0,0.9,-2.4,0.0,0.0,0.0
2018,2,9,3,0,0.0,0.0,0.9,-2.6,0.0,0.0,0.0
2018,2,9,3,15,0.0,0.0,0.9,-2.7,0.0,0.0,0.0
2018,2,9,3,30,0.0,0.0,0.9,-2.8,0.0,0.0,0.0
2018,2,9,3,45,0.0,0.0,0.9,-2.85,0.0,0.0,0.0
2018,2,9,4,0,0.0,0.0,0.9,-2.9,0.0,0.0,0.0
2018,2,9,4,15,0.0,0.0,0.85,-2.9,0.0,0.0,0.0
2018,2,9,4,30,0.0,0.0,0.8,-2.9,0.0,0.0,0.0
2018,2,9,4,45,0.0,0.0,0.8,-2.85,0.0,0.0,0.0
2018,2,9,5,0,0.0,0.0,0.8,-2.8,0.0,0.0,0.0
2018,2,9,5,15,0.0,0.0,0.8,-2.75,0.0,0.0,0.0
2018,2,9,5,30,0.0,0.0,0.8,-2.7,0.0,0.0,0.0
2018,2,9,5,45,0.0,0.0,0.75,-2.65,0.0,0.0,0.0
2018,2,9,6,0,0.0,0.0,0.7,-2.6,0.0,0.0,0.0
2018,2,9,6,15,0.0,0.0,0.65,-2.3,0.0,0.0,0.0
2018,2,9,6,30,0.0,0.0,0.6,-2.0,0.0,0.0,0.0
2018,2,9,6,45,0.0,0.0,0.55,-1.75,0.0,0.0,0.0
2018,2,9,7,0,0.0,0.0,0.5,-1.5,0.0,0.0,0.0
2018,2,9,7,15,119.5,11.0,0.45,-0.85,16.5,84.89,0.0
2018,2,9,7,30,239.0,22.0,0.4,-0.2,33.0,211.4,0.0
2018,2,9,7,45,377.0,31.5,0.35,0.4,73.5,356.46,281.73
2018,2,9,8,0,515.0,41.0,0.3,1.0,114.0,488.45,404.08
2018,2,9,8,15,592.5,47.0,0.45,1.85,162.0,577.31,478.71
2018,2,9,8,30,670.0,53.0,0.6,2.7,210.0,661.91,546.24
2018,2,9,8,45,719.5,57.0,0.75,3.55,258.5,731.08,598.9
2018,2,9,9,0,769.0,61.0,0.9,4.4,307.0,799.96,649.09
2018,2,9,9,15,800.5,64.0,1.15,5.25,352.5,850.3,685.61
2018,2,9,9,30,832.0,67.0,1.4,6.1,398.0,898.65,719.82
2018,2,9,9,45,854.0,69.5,1.6,6.95,439.0,934.87,743.91
2018,2,9,10,0,876.0,72.0,1.8,7.8,480.0,957.31,758.02
2018,2,9,10,15,891.5,74.0,1.85,8.35,515.5,980.0,771.08
2018,2,9,10,30,907.0,76.0,1.9,8.9,551.0,999.14,781.63
2018,2,9,10,45,917.5,77.5,1.95,9.45,579.5,1008.96,785.85
2018,2,9,11,0,928.0,79.0,2.0,10.0,608.0,1014.86,787.62
2018,2,9,11,15,935.5,79.5,1.95,10.35,629.0,1012.56,783.22
2018,2,9,11,30,943.0,80.0,1.9,10.7,650.0,1006.22,776.38
2018,2,9,11,45,947.0,81.0,1.9,11.05,663.5,993.14,765.89
2018,2,9,12,0,951.0,82.0,1.9,11.4,677.0,976.08,752.94
2018,2,9,12,15,938.0,87.0,1.9,11.6,677.5,944.61,730.73
2018,2,9,12,30,925.0,92.0,1.9,11.8,678.0,910.02,706.54
2018,2,9,12,45,932.5,88.5,1.9,12.0,677.0,880.11,685.63
2018,2,9,13,0,940.0,85.0,1.9,12.2,676.0,846.48,662.04
2018,2,9,13,15,832.5,115.5,1.95,12.3,632.0,765.55,605.2
2018,2,9,13,30,725.0,146.0,2.0,12.4,588.0,684.3,544.54
2018,2,9,13,45,736.5,137.5,2.0,12.45,575.0,645.51,515.31
2018,2,9,14,0,748.0,129.0,2.0,12.5,562.0,603.7,482.61
2018,2,9,14,15,721.5,129.0,2.0,12.4,531.0,545.93,436.82
2018,2,9,14,30,695.0,129.0,2.0,12.3,500.0,489.12,390.68
2018,2,9,14,45,790.5,100.5,2.0,12.2,498.0,462.67,366.28
2018,2,9,15,0,886.0,72.0,2.0,12.1,496.0,424.23,329.78
2018,2,9,15,15,866.5,69.5,1.8,11.75,456.5,359.45,271.86
2018,2,9,15,30,847.0,67.0,1.6,11.4,417.0,295.97,214.18
2018,2,9,15,45,819.5,64.0,1.45,11.0,372.5,231.77,156.55
2018,2,9,16,0,792.0,61.0,1.3,10.6,328.0,170.27,103.94
2018,2,9,16,15,750.0,57.0,1.2,9.45,280.0,109.71,60.21
2018,2,9,16,30,708.0,53.0,1.1,8.3,232.0,54.3,35.8
2018,2,9,16,45,640.5,47.5,1.05,7.15,183.5,41.92,32.68
2018,2,9,17,0,573.0,42.0,1.0,6.0,135.0,34.49,25.67
2018,2,9,17,15,454.5,34.0,1.05,5.65,92.0,28.18,19.2
2018,2,9,17,30,336.0,26.0,1.1,5.3,49.0,21.99,7.65
2018,2,9,17,45,180.0,14.5,1.15,4.95,25.5,12.38,0.0
2018,2,9,18,0,24.0,3.0,1.2,4.6,2.0,0.0,0.0
2018,2,9,18,15,12.0,1.5,1.2,4.6,1.0,0.0,0.0
2018,2,9,18,30,0.0,0.0,1.2,4.6,0.0,0.0,0.0
2018,2,9,18,45,0.0,0.0,1.25,4.5,0.0,0.0,0.0
2018,2,9,19,0,0.0,0.0,1.3,4.4,0.0,0.0,0.0
2018,2,9,19,15,0.0,0.0,1.3,4.3,0.0,0.0,0.0
2018,2,9,19,30,0.0,0.0,1.3,4.2,0.0,0.0,0.0
2018,2,9,19,45,0.0,0.0,1.25,4.1,0.0,0.0,0.0
2018,2,9,20,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2018,2,9,20,15,0.0,0.0,1.2,3.85,0.0,0.0,0.0
2018,2,9,20,30,0.0,0.0,1.2,3.7,0.0,0.0,0.0
2018,2,9,20,45,0.0,0.0,1.15,3.6,0.0,0.0,0.0
2018,2,9,21,0,0.0,0.0,1.1,3.5,0.0,0.0,0.0
2018,2,9,21,15,0.0,0.0,1.1,3.4,0.0,0.0,0.0
2018,2,9,21,30,0.0,0.0,1.1,3.3,0.0,0.0,0.0
2018,2,9,21,45,0.0,0.0,1.1,3.2,0.0,0.0,0.0
2018,2,9,22,0,0.0,0.0,1.1,3.1,0.0,0.0,0.0
2018,2,9,22,15,0.0,0.0,1.1,3.05,0.0,0.0,0.0
2018,2,9,22,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2018,2,9,22,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2018,2,9,23,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2018,2,9,23,15,0.0,0.0,1.1,3.1,0.0,0.0,0.0
2018,2,9,23,30,0.0,0.0,1.1,3.2,0.0,0.0,0.0
2018,2,9,23,45,0.0,0.0,1.1,3.3,0.0,0.0,0.0
2018,2,10,0,0,0.0,0.0,1.1,3.4,0.0,0.0,0.0
2018,2,10,0,15,0.0,0.0,1.05,3.55,0.0,0.0,0.0
2018,2,10,0,30,0.0,0.0,1.0,3.7,0.0,0.0,0.0
2018,2,10,0,45,0.0,0.0,1.0,3.85,0.0,0.0,0.0
2018,2,10,1,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2018,2,10,1,15,0.0,0.0,0.95,4.1,0.0,0.0,0.0
2018,2,10,1,30,0.0,0.0,0.9,4.2,0.0,0.0,0.0
2018,2,10,1,45,0.0,0.0,0.85,4.25,0.0,0.0,0.0
2018,2,10,2,0,0.0,0.0,0.8,4.3,0.0,0.0,0.0
2018,2,10,2,15,0.0,0.0,0.75,4.35,0.0,0.0,0.0
2018,2,10,2,30,0.0,0.0,0.7,4.4,0.0,0.0,0.0
2018,2,10,2,45,0.0,0.0,0.65,4.4,0.0,0.0,0.0
2018,2,10,3,0,0.0,0.0,0.6,4.4,0.0,0.0,0.0
2018,2,10,3,15,0.0,0.0,0.6,4.55,0.0,0.0,0.0
2018,2,10,3,30,0.0,0.0,0.6,4.7,0.0,0.0,0.0
2018,2,10,3,45,0.0,0.0,0.6,4.8,0.0,0.0,0.0
2018,2,10,4,0,0.0,0.0,0.6,4.9,0.0,0.0,0.0
2018,2,10,4,15,0.0,0.0,0.55,4.95,0.0,0.0,0.0
2018,2,10,4,30,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2018,2,10,4,45,0.0,0.0,0.5,5.1,0.0,0.0,0.0
2018,2,10,5,0,0.0,0.0,0.5,5.2,0.0,0.0,0.0
2018,2,10,5,15,0.0,0.0,0.5,5.25,0.0,0.0,0.0
2018,2,10,5,30,0.0,0.0,0.5,5.3,0.0,0.0,0.0
2018,2,10,5,45,0.0,0.0,0.5,5.35,0.0,0.0,0.0
2018,2,10,6,0,0.0,0.0,0.5,5.4,0.0,0.0,0.0
2018,2,10,6,15,0.0,0.0,0.55,5.55,0.0,0.0,0.0
2018,2,10,6,30,0.0,0.0,0.6,5.7,0.0,0.0,0.0
2018,2,10,6,45,0.0,0.0,0.65,5.85,0.0,0.0,0.0
2018,2,10,7,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2018,2,10,7,15,3.5,3.0,0.8,6.35,3.0,4.77,0.0
2018,2,10,7,30,7.0,6.0,0.9,6.7,6.0,11.19,0.0
2018,2,10,7,45,3.5,10.0,1.05,7.1,10.0,10.95,3.37
2018,2,10,8,0,0.0,14.0,1.2,7.5,14.0,11.51,4.26
2018,2,10,8,15,0.0,20.0,1.35,7.9,20.0,16.46,8.74
2018,2,10,8,30,0.0,26.0,1.5,8.3,26.0,21.42,13.18
2018,2,10,8,45,0.0,35.0,1.65,8.7,35.0,28.88,19.74
2018,2,10,9,0,0.0,44.0,1.8,9.1,44.0,36.36,26.23
2018,2,10,9,15,0.0,42.5,1.75,9.5,42.5,35.12,25.06
2018,2,10,9,30,0.0,41.0,1.7,9.9,41.0,33.88,23.88
2018,2,10,9,45,0.0,48.5,1.65,10.35,48.5,40.13,29.17
2018,2,10,10,0,0.0,56.0,1.6,10.8,56.0,46.38,34.4
2018,2,10,10,15,0.0,56.5,1.65,11.15,56.5,46.82,34.62
2018,2,10,10,30,0.0,57.0,1.7,11.5,57.0,47.25,34.86
2018,2,10,10,45,0.0,80.5,1.7,11.85,80.5,66.88,51.37
2018,2,10,11,0,0.0,104.0,1.7,12.2,104.0,87.42,68.44
2018,2,10,11,15,0.0,104.5,1.75,12.45,104.5,87.73,68.51
2018,2,10,11,30,0.0,105.0,1.8,12.7,105.0,88.08,68.65
2018,2,10,11,45,0.0,94.0,1.8,12.9,94.0,78.28,60.36
2018,2,10,12,0,0.0,83.0,1.8,13.1,83.0,69.04,52.56
2018,2,10,12,15,0.0,94.5,1.9,13.35,94.5,78.71,60.56
2018,2,10,12,30,0.0,106.0,2.0,13.6,106.0,88.74,68.82
2018,2,10,12,45,0.0,102.5,2.1,13.85,102.5,85.64,66.18
2018,2,10,13,0,0.0,99.0,2.2,14.1,99.0,82.58,63.6
2018,2,10,13,15,0.0,101.5,2.2,14.2,101.5,84.72,65.39
2018,2,10,13,30,0.0,104.0,2.2,14.3,104.0,86.84,67.18
2018,2,10,13,45,0.5,88.5,2.2,14.4,89.0,73.94,56.51
2018,2,10,14,0,1.0,73.0,2.2,14.5,74.0,61.25,45.98
2018,2,10,14,15,0.5,64.0,2.1,14.5,64.5,53.39,39.47
2018,2,10,14,30,0.0,55.0,2.0,14.5,55.0,45.59,32.98
2018,2,10,14,45,0.0,56.5,1.95,14.5,56.5,46.82,34.1
2018,2,10,15,0,0.0,58.0,1.9,14.5,58.0,48.06,35.23
2018,2,10,15,15,0.0,50.0,1.75,14.4,50.0,41.38,29.68
2018,2,10,15,30,0.0,42.0,1.6,14.3,42.0,34.72,24.1
2018,2,10,15,45,0.0,46.5,1.45,14.15,46.5,38.45,27.38
2018,2,10,16,0,0.0,51.0,1.3,14.0,51.0,42.19,30.66
2018,2,10,16,15,0.0,33.0,1.2,13.6,33.0,27.23,17.88
2018,2,10,16,30,0.0,15.0,1.1,13.2,15.0,12.34,5.03
2018,2,10,16,45,0.0,11.0,1.0,12.75,11.0,9.04,2.49
2018,2,10,17,0,0.0,7.0,0.9,12.3,7.0,5.74,0.0
2018,2,10,17,15,0.0,5.5,1.05,12.35,5.5,4.51,0.0
2018,2,10,17,30,0.0,4.0,1.2,12.4,4.0,3.28,0.0
2018,2,10,17,45,0.0,2.0,1.3,12.5,2.0,1.71,0.0
2018,2,10,18,0,0.0,0.0,1.4,12.6,0.0,0.0,0.0
2018,2,10,18,15,0.0,0.0,1.4,12.6,0.0,0.0,0.0
2018,2,10,18,30,0.0,0.0,1.4,12.6,0.0,0.0,0.0
2018,2,10,18,45,0.0,0.0,1.7,13.25,0.0,0.0,0.0
2018,2,10,19,0,0.0,0.0,2.0,13.9,0.0,0.0,0.0
2018,2,10,19,15,0.0,0.0,2.1,14.05,0.0,0.0,0.0
2018,2,10,19,30,0.0,0.0,2.2,14.2,0.0,0.0,0.0
2018,2,10,19,45,0.0,0.0,2.25,14.35,0.0,0.0,0.0
2018,2,10,20,0,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2018,2,10,20,15,0.0,0.0,2.4,14.6,0.0,0.0,0.0
2018,2,10,20,30,0.0,0.0,2.5,14.7,0.0,0.0,0.0
2018,2,10,20,45,0.0,0.0,2.6,14.8,0.0,0.0,0.0
2018,2,10,21,0,0.0,0.0,2.7,14.9,0.0,0.0,0.0
2018,2,10,21,15,0.0,0.0,2.7,14.85,0.0,0.0,0.0
2018,2,10,21,30,0.0,0.0,2.7,14.8,0.0,0.0,0.0
2018,2,10,21,45,0.0,0.0,2.7,14.8,0.0,0.0,0.0
2018,2,10,22,0,0.0,0.0,2.7,14.8,0.0,0.0,0.0
2018,2,10,22,15,0.0,0.0,2.7,14.75,0.0,0.0,0.0
2018,2,10,22,30,0.0,0.0,2.7,14.7,0.0,0.0,0.0
2018,2,10,22,45,0.0,0.0,2.65,14.65,0.0,0.0,0.0
2018,2,10,23,0,0.0,0.0,2.6,14.6,0.0,0.0,0.0
2018,2,10,23,15,0.0,0.0,2.65,14.6,0.0,0.0,0.0
2018,2,10,23,30,0.0,0.0,2.7,14.6,0.0,0.0,0.0
2018,2,10,23,45,0.0,0.0,2.75,14.65,0.0,0.0,0.0
2018,2,11,0,0,0.0,0.0,2.8,14.7,0.0,0.0,0.0
2018,2,11,0,15,0.0,0.0,2.8,14.75,0.0,0.0,0.0
2018,2,11,0,30,0.0,0.0,2.8,14.8,0.0,0.0,0.0
2018,2,11,0,45,0.0,0.0,2.75,14.85,0.0,0.0,0.0
2018,2,11,1,0,0.0,0.0,2.7,14.9,0.0,0.0,0.0
2018,2,11,1,15,0.0,0.0,2.65,14.85,0.0,0.0,0.0
2018,2,11,1,30,0.0,0.0,2.6,14.8,0.0,0.0,0.0
2018,2,11,1,45,0.0,0.0,2.55,14.8,0.0,0.0,0.0
2018,2,11,2,0,0.0,0.0,2.5,14.8,0.0,0.0,0.0
2018,2,11,2,15,0.0,0.0,2.55,14.85,0.0,0.0,0.0
2018,2,11,2,30,0.0,0.0,2.6,14.9,0.0,0.0,0.0
2018,2,11,2,45,0.0,0.0,2.7,14.95,0.0,0.0,0.0
2018,2,11,3,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2018,2,11,3,15,0.0,0.0,2.8,15.1,0.0,0.0,0.0
2018,2,11,3,30,0.0,0.0,2.8,15.2,0.0,0.0,0.0
2018,2,11,3,45,0.0,0.0,2.85,15.25,0.0,0.0,0.0
2018,2,11,4,0,0.0,0.0,2.9,15.3,0.0,0.0,0.0
2018,2,11,4,15,0.0,0.0,2.9,15.4,0.0,0.0,0.0
2018,2,11,4,30,0.0,0.0,2.9,15.5,0.0,0.0,0.0
2018,2,11,4,45,0.0,0.0,2.95,15.6,0.0,0.0,0.0
2018,2,11,5,0,0.0,0.0,3.0,15.7,0.0,0.0,0.0
2018,2,11,5,15,0.0,0.0,3.1,15.85,0.0,0.0,0.0
2018,2,11,5,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2018,2,11,5,45,0.0,0.0,3.35,16.1,0.0,0.0,0.0
2018,2,11,6,0,0.0,0.0,3.5,16.2,0.0,0.0,0.0
2018,2,11,6,15,0.0,0.0,3.55,16.3,0.0,0.0,0.0
2018,2,11,6,30,0.0,0.0,3.6,16.4,0.0,0.0,0.0
2018,2,11,6,45,0.0,0.0,3.7,16.45,0.0,0.0,0.0
2018,2,11,7,0,0.0,0.0,3.8,16.5,0.0,0.0,0.0
2018,2,11,7,15,0.0,1.5,3.85,16.65,1.5,1.28,0.0
2018,2,11,7,30,0.0,3.0,3.9,16.8,3.0,2.46,0.0
2018,2,11,7,45,0.0,5.0,3.95,16.9,5.0,4.1,0.0
2018,2,11,8,0,0.0,7.0,4.0,17.0,7.0,5.74,0.0
2018,2,11,8,15,0.0,8.5,4.0,17.15,8.5,6.98,0.23
2018,2,11,8,30,0.0,10.0,4.0,17.3,10.0,8.22,1.33
2018,2,11,8,45,0.0,29.5,4.0,17.45,29.5,24.32,15.05
2018,2,11,9,0,0.0,49.0,4.0,17.6,49.0,40.52,28.76
2018,2,11,9,15,0.0,48.5,4.05,17.75,48.5,40.11,28.33
2018,2,11,9,30,0.0,48.0,4.1,17.9,48.0,39.7,27.9
2018,2,11,9,45,0.0,45.5,4.2,18.05,45.5,37.64,26.07
2018,2,11,10,0,0.0,43.0,4.3,18.2,43.0,35.57,24.25
2018,2,11,10,15,0.0,53.0,4.35,18.35,53.0,43.9,31.12
2018,2,11,10,30,0.0,63.0,4.4,18.5,63.0,52.25,37.96
2018,2,11,10,45,0.5,86.5,4.45,18.65,87.0,72.39,54.53
2018,2,11,11,0,1.0,110.0,4.5,18.8,111.0,93.84,72.03
2018,2,11,11,15,26.5,171.5,4.5,18.9,188.0,189.95,151.03
2018,2,11,11,30,52.0,233.0,4.5,19.0,265.0,279.56,222.89
2018,2,11,11,45,32.5,216.0,4.45,19.15,236.0,239.13,189.56
2018,2,11,12,0,13.0,199.0,4.4,19.3,207.0,186.81,146.89
2018,2,11,12,15,9.5,193.5,4.3,19.35,199.5,177.31,139.09
2018,2,11,12,30,6.0,188.0,4.2,19.4,192.0,168.18,131.56
2018,2,11,12,45,3.0,157.5,4.15,19.45,159.5,136.96,106.36
2018,2,11,13,0,0.0,127.0,4.1,19.5,127.0,107.01,82.08
2018,2,11,13,15,0.0,139.5,4.0,19.5,139.5,117.88,90.96
2018,2,11,13,30,0.0,152.0,3.9,19.5,152.0,128.69,99.76
2018,2,11,13,45,0.0,147.0,3.8,19.5,147.0,124.04,96.08
2018,2,11,14,0,0.0,142.0,3.7,19.5,142.0,119.44,92.48
2018,2,11,14,15,0.0,114.5,3.7,19.45,114.5,95.63,73.25
2018,2,11,14,30,0.0,87.0,3.7,19.4,87.0,72.31,54.29
2018,2,11,14,45,0.0,89.5,3.7,19.35,89.5,74.39,56.15
2018,2,11,15,0,0.0,92.0,3.7,19.3,92.0,76.42,57.98
2018,2,11,15,15,0.0,88.0,3.65,19.2,88.0,73.03,55.33
2018,2,11,15,30,0.0,84.0,3.6,19.1,84.0,69.63,52.67
2018,2,11,15,45,0.0,70.5,3.6,19.0,70.5,58.46,43.5
2018,2,11,16,0,0.0,57.0,3.6,18.9,57.0,47.19,34.16
2018,2,11,16,15,0.0,50.5,3.55,18.7,50.5,41.77,29.67
2018,2,11,16,30,0.0,44.0,3.5,18.5,44.0,36.37,25.11
2018,2,11,16,45,0.0,35.0,3.45,18.35,35.0,28.89,19.76
2018,2,11,17,0,0.0,26.0,3.4,18.2,26.0,21.43,13.02
2018,2,11,17,15,0.0,18.5,3.35,18.1,18.5,15.23,7.29
