Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,2,22,3,15,0.0,0.0,1.25,15.05,0.0,0.0,0.0
2018,2,22,3,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2018,2,22,3,45,0.0,0.0,1.2,14.95,0.0,0.0,0.0
2018,2,22,4,0,0.0,0.0,1.2,14.9,0.0,0.0,0.0
2018,2,22,4,15,0.0,0.0,1.2,14.8,0.0,0.0,0.0
2018,2,22,4,30,0.0,0.0,1.2,14.7,0.0,0.0,0.0
2018,2,22,4,45,0.0,0.0,1.2,14.65,0.0,0.0,0.0
2018,2,22,5,0,0.0,0.0,1.2,14.6,0.0,0.0,0.0
2018,2,22,5,15,0.0,0.0,1.2,14.6,0.0,0.0,0.0
2018,2,22,5,30,0.0,0.0,1.2,14.6,0.0,0.0,0.0
2018,2,22,5,45,0.0,0.0,1.2,14.55,0.0,0.0,0.0
2018,2,22,6,0,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2018,2,22,6,15,0.0,0.0,1.35,14.9,0.0,0.0,0.0
2018,2,22,6,30,0.0,0.0,1.5,15.3,0.0,0.0,0.0
2018,2,22,6,45,22.0,2.5,1.65,15.7,2.5,0.0,0.0
2018,2,22,7,0,44.0,5.0,1.8,16.1,5.0,30.47,0.0
2018,2,22,7,15,31.0,9.0,1.95,16.65,10.0,36.47,0.0
2018,2,22,7,30,18.0,13.0,2.1,17.2,15.0,27.89,16.55
2018,2,22,7,45,9.0,22.5,2.3,17.75,23.5,25.65,15.9
2018,2,22,8,0,0.0,32.0,2.5,18.3,32.0,26.41,16.54
2018,2,22,8,15,0.0,38.5,2.7,18.9,38.5,31.8,21.19
2018,2,22,8,30,0.0,45.0,2.9,19.5,45.0,37.19,25.73
2018,2,22,8,45,0.0,51.0,3.1,20.1,51.0,42.19,29.83
2018,2,22,9,0,0.0,57.0,3.3,20.7,57.0,47.19,33.86
2018,2,22,9,15,0.0,68.0,3.35,21.1,68.0,56.37,41.32
2018,2,22,9,30,0.0,79.0,3.4,21.5,79.0,65.57,48.7
2018,2,22,9,45,0.0,87.5,3.45,21.9,87.5,72.94,54.51
2018,2,22,10,0,0.0,96.0,3.5,22.3,96.0,80.52,60.43
2018,2,22,10,15,0.0,94.0,3.5,22.55,94.0,78.47,58.56
2018,2,22,10,30,0.0,92.0,3.5,22.8,92.0,76.57,56.82
2018,2,22,10,45,0.0,109.0,3.5,23.1,109.0,91.78,68.9
2018,2,22,11,0,0.0,126.0,3.5,23.4,126.0,107.09,80.94
2018,2,22,11,15,4.0,163.0,3.5,23.55,165.5,145.07,111.13
2018,2,22,11,30,8.0,200.0,3.5,23.7,205.0,183.5,141.26
2018,2,22,11,45,31.5,241.5,3.5,23.85,263.0,262.14,202.98
2018,2,22,12,0,55.0,283.0,3.5,24.0,321.0,325.24,251.51
2018,2,22,12,15,58.0,284.0,3.45,24.05,324.0,324.63,250.71
2018,2,22,12,30,61.0,285.0,3.4,24.1,327.0,323.71,249.89
2018,2,22,12,45,57.0,289.0,3.4,24.2,328.0,319.57,246.4
2018,2,22,13,0,53.0,293.0,3.4,24.3,329.0,315.41,242.96
2018,2,22,13,15,98.5,303.5,3.35,24.25,369.5,355.52,274.54
2018,2,22,13,30,144.0,314.0,3.3,24.2,410.0,402.73,310.7
2018,2,22,13,45,185.5,303.0,3.25,24.15,423.0,408.59,315.53
2018,2,22,14,0,227.0,292.0,3.2,24.1,436.0,410.21,316.97
2018,2,22,14,15,273.5,261.5,3.1,23.95,428.0,400.46,309.59
2018,2,22,14,30,320.0,231.0,3.0,23.8,420.0,376.9,291.11
2018,2,22,14,45,405.0,198.5,2.9,23.7,423.5,370.44,284.37
2018,2,22,15,0,490.0,166.0,2.8,23.6,427.0,347.23,263.12
2018,2,22,15,15,589.0,132.5,2.6,23.35,423.0,321.14,237.36
2018,2,22,15,30,688.0,99.0,2.4,23.1,419.0,278.53,196.54
2018,2,22,15,45,610.5,99.5,2.2,22.85,363.0,214.66,144.26
2018,2,22,16,0,533.0,100.0,2.0,22.6,307.0,160.06,102.09
2018,2,22,16,15,590.0,83.5,1.75,21.95,285.0,112.53,65.57
2018,2,22,16,30,647.0,67.0,1.5,21.3,263.0,57.87,44.77
2018,2,22,16,45,589.5,61.0,1.25,20.65,215.0,47.93,36.27
2018,2,22,17,0,532.0,55.0,1.0,20.0,167.0,43.94,32.7
2018,2,22,17,15,441.0,46.0,1.0,19.5,122.0,37.27,26.55
2018,2,22,17,30,350.0,37.0,1.0,19.0,77.0,30.57,19.94
2018,2,22,17,45,213.5,24.0,1.0,18.5,44.5,20.03,4.08
2018,2,22,18,0,77.0,11.0,1.0,18.0,12.0,9.39,0.0
2018,2,22,18,15,38.5,5.5,1.0,18.0,6.0,0.0,0.0
2018,2,22,18,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2018,2,22,18,45,0.0,0.0,1.0,17.8,0.0,0.0,0.0
2018,2,22,19,0,0.0,0.0,1.0,17.6,0.0,0.0,0.0
2018,2,22,19,15,0.0,0.0,1.0,17.45,0.0,0.0,0.0
2018,2,22,19,30,0.0,0.0,1.0,17.3,0.0,0.0,0.0
2018,2,22,19,45,0.0,0.0,1.0,17.1,0.0,0.0,0.0
2018,2,22,20,0,0.0,0.0,1.0,16.9,0.0,0.0,0.0
2018,2,22,20,15,0.0,0.0,1.0,16.75,0.0,0.0,0.0
2018,2,22,20,30,0.0,0.0,1.0,16.6,0.0,0.0,0.0
2018,2,22,20,45,0.0,0.0,1.0,16.45,0.0,0.0,0.0
2018,2,22,21,0,0.0,0.0,1.0,16.3,0.0,0.0,0.0
2018,2,22,21,15,0.0,0.0,1.0,16.2,0.0,0.0,0.0
2018,2,22,21,30,0.0,0.0,1.0,16.1,0.0,0.0,0.0
2018,2,22,21,45,0.0,0.0,0.95,15.95,0.0,0.0,0.0
2018,2,22,22,0,0.0,0.0,0.9,15.8,0.0,0.0,0.0
2018,2,22,22,15,0.0,0.0,0.9,15.6,0.0,0.0,0.0
2018,2,22,22,30,0.0,0.0,0.9,15.4,0.0,0.0,0.0
2018,2,22,22,45,0.0,0.0,0.85,15.2,0.0,0.0,0.0
2018,2,22,23,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2018,2,22,23,15,0.0,0.0,0.8,14.8,0.0,0.0,0.0
2018,2,22,23,30,0.0,0.0,0.8,14.6,0.0,0.0,0.0
2018,2,22,23,45,0.0,0.0,0.75,14.45,0.0,0.0,0.0
2018,2,23,0,0,0.0,0.0,0.7,14.3,0.0,0.0,0.0
2018,2,23,0,15,0.0,0.0,0.7,14.2,0.0,0.0,0.0
2018,2,23,0,30,0.0,0.0,0.7,14.1,0.0,0.0,0.0
2018,2,23,0,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2018,2,23,1,0,0.0,0.0,0.7,13.9,0.0,0.0,0.0
2018,2,23,1,15,0.0,0.0,0.7,13.9,0.0,0.0,0.0
2018,2,23,1,30,0.0,0.0,0.7,13.9,0.0,0.0,0.0
2018,2,23,1,45,0.0,0.0,0.7,13.9,0.0,0.0,0.0
2018,2,23,2,0,0.0,0.0,0.7,13.9,0.0,0.0,0.0
2018,2,23,2,15,0.0,0.0,0.75,13.9,0.0,0.0,0.0
2018,2,23,2,30,0.0,0.0,0.8,13.9,0.0,0.0,0.0
2018,2,23,2,45,0.0,0.0,0.8,13.95,0.0,0.0,0.0
2018,2,23,3,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2018,2,23,3,15,0.0,0.0,0.8,13.9,0.0,0.0,0.0
2018,2,23,3,30,0.0,0.0,0.8,13.8,0.0,0.0,0.0
2018,2,23,3,45,0.0,0.0,0.8,13.75,0.0,0.0,0.0
2018,2,23,4,0,0.0,0.0,0.8,13.7,0.0,0.0,0.0
2018,2,23,4,15,0.0,0.0,0.75,13.65,0.0,0.0,0.0
2018,2,23,4,30,0.0,0.0,0.7,13.6,0.0,0.0,0.0
2018,2,23,4,45,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2018,2,23,5,0,0.0,0.0,0.7,13.4,0.0,0.0,0.0
2018,2,23,5,15,0.0,0.0,0.7,13.25,0.0,0.0,0.0
2018,2,23,5,30,0.0,0.0,0.7,13.1,0.0,0.0,0.0
2018,2,23,5,45,0.0,0.0,0.7,12.95,0.0,0.0,0.0
2018,2,23,6,0,0.0,0.0,0.7,12.8,0.0,0.0,0.0
2018,2,23,6,15,0.0,0.0,0.7,13.05,0.0,0.0,0.0
2018,2,23,6,30,0.0,0.0,0.7,13.3,0.0,0.0,0.0
2018,2,23,6,45,14.5,3.5,0.75,13.55,3.5,0.0,0.0
2018,2,23,7,0,29.0,7.0,0.8,13.8,7.0,23.27,0.0
2018,2,23,7,15,41.5,12.0,0.95,14.2,14.5,49.28,0.0
2018,2,23,7,30,54.0,17.0,1.1,14.6,22.0,69.04,50.61
2018,2,23,7,45,206.5,37.0,1.25,15.0,75.0,232.33,190.73
2018,2,23,8,0,359.0,57.0,1.4,15.4,128.0,387.31,320.09
2018,2,23,8,15,217.0,47.0,1.4,15.8,93.5,263.99,220.24
2018,2,23,8,30,75.0,37.0,1.4,16.2,59.0,114.67,94.23
2018,2,23,8,45,37.5,47.0,1.45,16.6,58.0,84.21,67.4
2018,2,23,9,0,0.0,57.0,1.5,17.0,57.0,47.19,34.38
2018,2,23,9,15,0.0,80.5,1.45,17.35,80.5,67.16,51.01
2018,2,23,9,30,0.0,104.0,1.4,17.7,104.0,89.18,69.04
2018,2,23,9,45,0.0,83.5,1.4,18.0,83.5,69.35,52.34
2018,2,23,10,0,0.0,63.0,1.4,18.3,63.0,52.25,38.0
2018,2,23,10,15,0.0,75.0,1.5,18.65,75.0,62.28,46.15
2018,2,23,10,30,0.0,87.0,1.6,19.0,87.0,72.34,54.22
2018,2,23,10,45,0.0,106.0,1.65,19.3,106.0,89.04,67.65
2018,2,23,11,0,0.0,125.0,1.7,19.6,125.0,106.13,81.27
2018,2,23,11,15,0.0,132.5,1.75,19.9,132.5,112.74,86.35
2018,2,23,11,30,0.0,140.0,1.8,20.2,140.0,119.33,91.43
2018,2,23,11,45,0.5,149.0,1.85,20.45,149.5,127.73,97.99
2018,2,23,12,0,1.0,158.0,1.9,20.7,159.0,136.07,104.48
2018,2,23,12,15,2.5,172.0,1.95,20.95,174.0,149.79,115.26
2018,2,23,12,30,4.0,186.0,2.0,21.2,189.0,163.35,125.87
2018,2,23,12,45,5.5,194.0,2.05,21.4,198.0,171.26,132.02
2018,2,23,13,0,7.0,202.0,2.1,21.6,207.0,178.95,138.03
2018,2,23,13,15,7.0,202.0,2.15,21.7,207.0,178.07,137.34
2018,2,23,13,30,7.0,202.0,2.2,21.8,207.0,177.16,136.67
2018,2,23,13,45,7.5,197.0,2.2,21.9,202.0,172.14,132.8
2018,2,23,14,0,8.0,192.0,2.2,22.0,197.0,167.11,128.94
2018,2,23,14,15,22.5,216.0,2.15,22.0,229.5,194.97,151.18
2018,2,23,14,30,37.0,240.0,2.1,22.0,262.0,225.83,175.42
2018,2,23,14,45,40.0,230.0,2.05,21.95,252.5,213.79,165.99
2018,2,23,15,0,43.0,220.0,2.0,21.9,243.0,201.42,156.31
2018,2,23,15,15,48.0,205.0,1.85,21.7,229.0,185.35,143.56
2018,2,23,15,30,53.0,190.0,1.7,21.5,215.0,168.83,130.26
2018,2,23,15,45,100.5,171.0,1.55,21.25,212.5,158.37,120.04
2018,2,23,16,0,148.0,152.0,1.4,21.0,210.0,140.69,103.71
2018,2,23,16,15,354.5,118.0,1.25,20.4,233.0,116.92,78.25
2018,2,23,16,30,561.0,84.0,1.1,19.8,256.0,69.32,54.98
2018,2,23,16,45,521.5,74.5,0.95,19.15,212.0,58.22,45.48
2018,2,23,17,0,482.0,65.0,0.8,18.5,168.0,51.92,39.89
2018,2,23,17,15,396.0,54.0,0.85,18.0,123.5,43.91,32.51
2018,2,23,17,30,310.0,43.0,0.9,17.5,79.0,33.27,22.48
2018,2,23,17,45,192.5,28.0,0.95,17.0,46.5,21.79,6.66
2018,2,23,18,0,75.0,13.0,1.0,16.5,14.0,11.1,0.0
2018,2,23,18,15,37.5,6.5,1.0,16.5,7.0,0.0,0.0
2018,2,23,18,30,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2018,2,23,18,45,0.0,0.0,1.05,16.25,0.0,0.0,0.0
2018,2,23,19,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2018,2,23,19,15,0.0,0.0,1.1,15.8,0.0,0.0,0.0
2018,2,23,19,30,0.0,0.0,1.1,15.6,0.0,0.0,0.0
2018,2,23,19,45,0.0,0.0,1.05,15.4,0.0,0.0,0.0
2018,2,23,20,0,0.0,0.0,1.0,15.2,0.0,0.0,0.0
2018,2,23,20,15,0.0,0.0,1.0,15.05,0.0,0.0,0.0
2018,2,23,20,30,0.0,0.0,1.0,14.9,0.0,0.0,0.0
2018,2,23,20,45,0.0,0.0,1.0,14.75,0.0,0.0,0.0
2018,2,23,21,0,0.0,0.0,1.0,14.6,0.0,0.0,0.0
2018,2,23,21,15,0.0,0.0,1.0,14.45,0.0,0.0,0.0
2018,2,23,21,30,0.0,0.0,1.0,14.3,0.0,0.0,0.0
2018,2,23,21,45,0.0,0.0,1.05,14.2,0.0,0.0,0.0
2018,2,23,22,0,0.0,0.0,1.1,14.1,0.0,0.0,0.0
2018,2,23,22,15,0.0,0.0,1.05,13.95,0.0,0.0,0.0
2018,2,23,22,30,0.0,0.0,1.0,13.8,0.0,0.0,0.0
2018,2,23,22,45,0.0,0.0,1.0,13.65,0.0,0.0,0.0
2018,2,23,23,0,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2018,2,23,23,15,0.0,0.0,1.0,13.35,0.0,0.0,0.0
2018,2,23,23,30,0.0,0.0,1.0,13.2,0.0,0.0,0.0
2018,2,23,23,45,0.0,0.0,1.0,13.05,0.0,0.0,0.0
2018,2,24,0,0,0.0,0.0,1.0,12.9,0.0,0.0,0.0
2018,2,24,0,15,0.0,0.0,1.0,12.8,0.0,0.0,0.0
2018,2,24,0,30,0.0,0.0,1.0,12.7,0.0,0.0,0.0
2018,2,24,0,45,0.0,0.0,1.0,12.6,0.0,0.0,0.0
2018,2,24,1,0,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2018,2,24,1,15,0.0,0.0,1.0,12.4,0.0,0.0,0.0
2018,2,24,1,30,0.0,0.0,1.0,12.3,0.0,0.0,0.0
2018,2,24,1,45,0.0,0.0,1.0,12.25,0.0,0.0,0.0
2018,2,24,2,0,0.0,0.0,1.0,12.2,0.0,0.0,0.0
2018,2,24,2,15,0.0,0.0,1.0,12.15,0.0,0.0,0.0
2018,2,24,2,30,0.0,0.0,1.0,12.1,0.0,0.0,0.0
2018,2,24,2,45,0.0,0.0,1.0,12.05,0.0,0.0,0.0
2018,2,24,3,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2018,2,24,3,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2018,2,24,3,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2018,2,24,3,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2018,2,24,4,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2018,2,24,4,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2018,2,24,4,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2018,2,24,4,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2018,2,24,5,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2018,2,24,5,15,0.0,0.0,1.0,12.1,0.0,0.0,0.0
2018,2,24,5,30,0.0,0.0,1.0,12.2,0.0,0.0,0.0
2018,2,24,5,45,0.0,0.0,1.05,12.25,0.0,0.0,0.0
2018,2,24,6,0,0.0,0.0,1.1,12.3,0.0,0.0,0.0
2018,2,24,6,15,0.0,0.0,1.25,12.6,0.0,0.0,0.0
2018,2,24,6,30,0.0,0.0,1.4,12.9,0.0,0.0,0.0
2018,2,24,6,45,32.0,4.5,1.55,13.25,5.0,0.0,0.0
2018,2,24,7,0,64.0,9.0,1.7,13.6,10.0,45.89,0.0
2018,2,24,7,15,193.5,22.5,1.8,14.0,40.0,179.04,26.74
2018,2,24,7,30,323.0,36.0,1.9,14.4,70.0,310.28,243.96
2018,2,24,7,45,354.5,47.5,2.0,14.8,104.0,362.61,297.22
2018,2,24,8,0,386.0,59.0,2.1,15.2,138.0,411.34,340.79
2018,2,24,8,15,396.0,76.5,2.3,15.85,176.5,456.26,378.21
2018,2,24,8,30,406.0,94.0,2.5,16.5,215.0,499.98,412.75
2018,2,24,8,45,544.5,87.5,2.7,17.15,279.0,634.01,515.45
2018,2,24,9,0,683.0,81.0,2.9,17.8,343.0,767.04,612.34
2018,2,24,9,15,670.5,95.0,3.0,18.4,378.5,788.92,624.89
2018,2,24,9,30,658.0,109.0,3.1,19.0,414.0,806.85,635.17
2018,2,24,9,45,599.5,135.0,3.15,19.55,431.5,789.86,620.09
2018,2,24,10,0,541.0,161.0,3.2,20.1,449.0,758.6,595.09
2018,2,24,10,15,384.5,207.5,3.25,20.5,419.0,636.26,501.09
2018,2,24,10,30,228.0,254.0,3.3,20.9,389.0,511.33,402.76
2018,2,24,10,45,208.0,258.0,3.35,21.35,385.5,491.44,386.51
2018,2,24,11,0,188.0,262.0,3.4,21.8,382.0,471.0,369.4
2018,2,24,11,15,98.5,231.5,3.4,22.0,294.5,342.43,268.56
2018,2,24,11,30,9.0,201.0,3.4,22.2,207.0,185.1,142.94
2018,2,24,11,45,22.0,216.0,3.45,22.4,231.0,225.62,175.27
2018,2,24,12,0,35.0,231.0,3.5,22.6,255.0,250.93,195.08
2018,2,24,12,15,38.0,225.5,3.5,22.7,252.0,245.24,190.55
2018,2,24,12,30,41.0,220.0,3.5,22.8,249.0,239.48,186.06
2018,2,24,12,45,103.5,256.0,3.5,22.9,328.0,339.91,265.02
2018,2,24,13,0,166.0,292.0,3.5,23.0,407.0,419.07,325.73
2018,2,24,13,15,246.0,270.0,3.55,23.1,437.5,460.79,358.32
2018,2,24,13,30,326.0,248.0,3.6,23.2,468.0,481.18,374.62
2018,2,24,13,45,577.0,177.5,3.6,23.3,554.0,580.78,451.25
2018,2,24,14,0,828.0,107.0,3.6,23.4,640.0,634.87,491.32
2018,2,24,14,15,819.5,104.5,3.55,23.35,613.5,580.7,448.51
2018,2,24,14,30,811.0,102.0,3.5,23.3,587.0,525.49,404.31
2018,2,24,14,45,667.5,129.0,3.45,23.25,513.5,433.54,331.72
2018,2,24,15,0,524.0,156.0,3.4,23.2,440.0,351.64,266.75
2018,2,24,15,15,591.5,132.5,3.25,23.0,430.5,321.26,238.1
2018,2,24,15,30,659.0,109.0,3.1,22.8,421.0,278.33,197.77
2018,2,24,15,45,661.0,97.0,2.9,22.6,384.5,222.45,148.78
2018,2,24,16,0,663.0,85.0,2.7,22.4,348.0,166.08,101.5
2018,2,24,16,15,623.5,78.5,2.5,21.85,300.5,110.37,62.77
2018,2,24,16,30,584.0,72.0,2.3,21.3,253.0,59.73,46.4
2018,2,24,16,45,552.5,64.5,2.05,20.8,211.5,50.22,38.24
2018,2,24,17,0,521.0,57.0,1.8,20.3,170.0,45.32,33.88
2018,2,24,17,15,398.5,47.5,1.75,19.9,120.5,38.13,27.31
2018,2,24,17,30,276.0,38.0,1.7,19.5,71.0,29.39,19.1
2018,2,24,17,45,142.0,20.5,1.65,19.15,37.0,15.93,4.21
2018,2,24,18,0,8.0,3.0,1.6,18.8,3.0,2.56,0.0
2018,2,24,18,15,4.0,1.5,1.6,18.8,1.5,0.0,0.0
2018,2,24,18,30,0.0,0.0,1.6,18.8,0.0,0.0,0.0
2018,2,24,18,45,0.0,0.0,1.65,18.6,0.0,0.0,0.0
2018,2,24,19,0,0.0,0.0,1.7,18.4,0.0,0.0,0.0
2018,2,24,19,15,0.0,0.0,1.7,18.35,0.0,0.0,0.0
2018,2,24,19,30,0.0,0.0,1.7,18.3,0.0,0.0,0.0
2018,2,24,19,45,0.0,0.0,1.75,18.25,0.0,0.0,0.0
2018,2,24,20,0,0.0,0.0,1.8,18.2,0.0,0.0,0.0
2018,2,24,20,15,0.0,0.0,1.8,18.1,0.0,0.0,0.0
2018,2,24,20,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2018,2,24,20,45,0.0,0.0,1.75,17.9,0.0,0.0,0.0
2018,2,24,21,0,0.0,0.0,1.7,17.8,0.0,0.0,0.0
2018,2,24,21,15,0.0,0.0,1.75,17.75,0.0,0.0,0.0
2018,2,24,21,30,0.0,0.0,1.8,17.7,0.0,0.0,0.0
2018,2,24,21,45,0.0,0.0,1.8,17.6,0.0,0.0,0.0
2018,2,24,22,0,0.0,0.0,1.8,17.5,0.0,0.0,0.0
2018,2,24,22,15,0.0,0.0,1.85,17.45,0.0,0.0,0.0
2018,2,24,22,30,0.0,0.0,1.9,17.4,0.0,0.0,0.0
2018,2,24,22,45,0.0,0.0,1.95,17.35,0.0,0.0,0.0
2018,2,24,23,0,0.0,0.0,2.0,17.3,0.0,0.0,0.0
2018,2,24,23,15,0.0,0.0,2.0,17.25,0.0,0.0,0.0
2018,2,24,23,30,0.0,0.0,2.0,17.2,0.0,0.0,0.0
2018,2,24,23,45,0.0,0.0,2.0,17.15,0.0,0.0,0.0
2018,2,25,0,0,0.0,0.0,2.0,17.1,0.0,0.0,0.0
2018,2,25,0,15,0.0,0.0,2.05,17.05,0.0,0.0,0.0
2018,2,25,0,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2018,2,25,0,45,0.0,0.0,2.2,16.95,0.0,0.0,0.0
2018,2,25,1,0,0.0,0.0,2.3,16.9,0.0,0.0,0.0
2018,2,25,1,15,0.0,0.0,2.4,16.85,0.0,0.0,0.0
2018,2,25,1,30,0.0,0.0,2.5,16.8,0.0,0.0,0.0
2018,2,25,1,45,0.0,0.0,2.6,16.75,0.0,0.0,0.0
2018,2,25,2,0,0.0,0.0,2.7,16.7,0.0,0.0,0.0
2018,2,25,2,15,0.0,0.0,2.7,16.65,0.0,0.0,0.0
2018,2,25,2,30,0.0,0.0,2.7,16.6,0.0,0.0,0.0
2018,2,25,2,45,0.0,0.0,2.7,16.55,0.0,0.0,0.0
2018,2,25,3,0,0.0,0.0,2.7,16.5,0.0,0.0,0.0
2018,2,25,3,15,0.0,0.0,2.75,16.45,0.0,0.0,0.0
2018,2,25,3,30,0.0,0.0,2.8,16.4,0.0,0.0,0.0
2018,2,25,3,45,0.0,0.0,2.8,16.4,0.0,0.0,0.0
2018,2,25,4,0,0.0,0.0,2.8,16.4,0.0,0.0,0.0
2018,2,25,4,15,0.0,0.0,2.8,16.3,0.0,0.0,0.0
2018,2,25,4,30,0.0,0.0,2.8,16.2,0.0,0.0,0.0
2018,2,25,4,45,0.0,0.0,2.75,16.15,0.0,0.0,0.0
2018,2,25,5,0,0.0,0.0,2.7,16.1,0.0,0.0,0.0
2018,2,25,5,15,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2018,2,25,5,30,0.0,0.0,2.7,15.9,0.0,0.0,0.0
2018,2,25,5,45,0.0,0.0,2.7,15.8,0.0,0.0,0.0
2018,2,25,6,0,0.0,0.0,2.7,15.7,0.0,0.0,0.0
2018,2,25,6,15,0.0,0.0,2.85,15.85,0.0,0.0,0.0
2018,2,25,6,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2018,2,25,6,45,2.0,2.5,3.1,16.2,2.5,0.0,0.0
2018,2,25,7,0,4.0,5.0,3.2,16.4,5.0,6.66,0.0
2018,2,25,7,15,87.5,21.5,3.3,16.8,31.0,99.39,29.72
2018,2,25,7,30,171.0,38.0,3.4,17.2,57.0,207.8,162.87
2018,2,25,7,45,228.5,53.5,3.5,17.6,93.0,275.32,225.06
2018,2,25,8,0,286.0,69.0,3.6,18.0,129.0,347.87,287.72
2018,2,25,8,15,221.5,64.5,3.7,18.4,118.0,294.95,245.31
2018,2,25,8,30,157.0,60.0,3.8,18.8,107.0,216.82,180.68
2018,2,25,8,45,78.5,50.0,3.9,19.2,73.5,136.05,111.43
2018,2,25,9,0,0.0,40.0,4.0,19.6,40.0,33.05,22.12
2018,2,25,9,15,0.0,50.0,4.0,19.95,50.0,41.37,28.99
2018,2,25,9,30,0.0,60.0,4.0,20.3,60.0,49.71,35.78
2018,2,25,9,45,0.5,68.5,4.05,20.65,69.0,57.31,41.9
2018,2,25,10,0,1.0,77.0,4.1,21.0,78.0,64.93,48.0
2018,2,25,10,15,0.5,77.0,4.05,21.25,77.5,64.46,47.41
2018,2,25,10,30,0.0,77.0,4.0,21.5,77.0,63.99,46.84
2018,2,25,10,45,1.0,105.0,3.9,21.8,105.5,89.1,67.1
2018,2,25,11,0,2.0,133.0,3.8,22.1,134.0,115.36,88.03
2018,2,25,11,15,1.0,108.0,3.7,22.15,108.5,91.61,68.76
2018,2,25,11,30,0.0,83.0,3.6,22.2,83.0,69.09,50.51
2018,2,25,11,45,4.0,131.0,3.45,22.25,134.0,114.75,87.28
2018,2,25,12,0,8.0,179.0,3.3,22.3,185.0,161.69,124.53
2018,2,25,12,15,7.5,170.0,3.15,22.25,175.5,152.37,117.03
2018,2,25,12,30,7.0,161.0,3.0,22.2,166.0,143.26,109.79
2018,2,25,12,45,4.5,146.5,2.8,22.1,149.5,127.77,97.45
2018,2,25,13,0,2.0,132.0,2.6,22.0,133.0,112.71,85.43
2018,2,25,13,15,1.5,123.0,2.45,21.95,124.0,104.32,78.78
2018,2,25,13,30,1.0,114.0,2.3,21.9,115.0,96.07,72.24
2018,2,25,13,45,0.5,90.0,2.15,21.8,90.5,75.27,55.61
2018,2,25,14,0,0.0,66.0,2.0,21.7,66.0,54.85,39.18
2018,2,25,14,15,0.0,66.0,1.9,21.55,66.0,54.83,39.27
2018,2,25,14,30,0.0,66.0,1.8,21.4,66.0,54.81,39.35
2018,2,25,14,45,0.0,60.5,1.75,21.3,60.5,50.2,35.69
2018,2,25,15,0,0.0,55.0,1.7,21.2,55.0,45.59,32.02
2018,2,25,15,15,0.0,62.5,1.6,20.95,62.5,51.82,37.29
2018,2,25,15,30,0.0,70.0,1.5,20.7,70.0,58.06,42.58
2018,2,25,15,45,0.0,57.0,1.45,20.45,57.0,47.2,33.76
2018,2,25,16,0,0.0,44.0,1.4,20.2,44.0,36.38,24.87
2018,2,25,16,15,0.0,33.5,1.25,19.7,33.5,27.65,17.68
2018,2,25,16,30,0.0,23.0,1.1,19.2,23.0,18.95,11.11
2018,2,25,16,45,0.0,17.5,1.0,18.75,17.5,14.4,7.11
2018,2,25,17,0,0.0,12.0,0.9,18.3,12.0,9.86,3.07
2018,2,25,17,15,0.0,9.0,0.95,18.0,9.0,7.39,0.81
2018,2,25,17,30,0.0,6.0,1.0,17.7,6.0,4.92,0.0
2018,2,25,17,45,0.0,4.0,1.05,17.45,4.0,3.28,0.0
2018,2,25,18,0,0.0,2.0,1.1,17.2,2.0,1.71,0.0
2018,2,25,18,15,0.0,1.0,1.1,17.2,1.0,0.0,0.0
2018,2,25,18,30,0.0,0.0,1.1,17.2,0.0,0.0,0.0
2018,2,25,18,45,0.0,0.0,1.1,16.8,0.0,0.0,0.0
2018,2,25,19,0,0.0,0.0,1.1,16.4,0.0,0.0,0.0
2018,2,25,19,15,0.0,0.0,1.05,16.2,0.0,0.0,0.0
2018,2,25,19,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2018,2,25,19,45,0.0,0.0,0.95,15.75,0.0,0.0,0.0
2018,2,25,20,0,0.0,0.0,0.9,15.5,0.0,0.0,0.0
2018,2,25,20,15,0.0,0.0,0.95,15.35,0.0,0.0,0.0
2018,2,25,20,30,0.0,0.0,1.0,15.2,0.0,0.0,0.0
2018,2,25,20,45,0.0,0.0,1.0,15.05,0.0,0.0,0.0
2018,2,25,21,0,0.0,0.0,1.0,14.9,0.0,0.0,0.0
2018,2,25,21,15,0.0,0.0,1.05,14.9,0.0,0.0,0.0
2018,2,25,21,30,0.0,0.0,1.1,14.9,0.0,0.0,0.0
2018,2,25,21,45,0.0,0.0,1.1,14.85,0.0,0.0,0.0
2018,2,25,22,0,0.0,0.0,1.1,14.8,0.0,0.0,0.0
2018,2,25,22,15,0.0,0.0,1.25,14.85,0.0,0.0,0.0
2018,2,25,22,30,0.0,0.0,1.4,14.9,0.0,0.0,0.0
2018,2,25,22,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2018,2,25,23,0,0.0,0.0,1.6,15.1,0.0,0.0,0.0
2018,2,25,23,15,0.0,0.0,1.7,15.1,0.0,0.0,0.0
2018,2,25,23,30,0.0,0.0,1.8,15.1,0.0,0.0,0.0
2018,2,25,23,45,0.0,0.0,1.95,15.15,0.0,0.0,0.0
2018,2,26,0,0,0.0,0.0,2.1,15.2,0.0,0.0,0.0
2018,2,26,0,15,0.0,0.0,2.15,15.1,0.0,0.0,0.0
2018,2,26,0,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2018,2,26,0,45,0.0,0.0,2.3,14.9,0.0,0.0,0.0
2018,2,26,1,0,0.0,0.0,2.4,14.8,0.0,0.0,0.0
2018,2,26,1,15,0.0,0.0,2.35,14.6,0.0,0.0,0.0
2018,2,26,1,30,0.0,0.0,2.3,14.4,0.0,0.0,0.0
2018,2,26,1,45,0.0,0.0,2.25,14.2,0.0,0.0,0.0
2018,2,26,2,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2018,2,26,2,15,0.0,0.0,2.0,13.75,0.0,0.0,0.0
2018,2,26,2,30,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2018,2,26,2,45,0.0,0.0,1.6,13.25,0.0,0.0,0.0
2018,2,26,3,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2018,2,26,3,15,0.0,0.0,1.25,12.8,0.0,0.0,0.0
2018,2,26,3,30,0.0,0.0,1.1,12.6,0.0,0.0,0.0
2018,2,26,3,45,0.0,0.0,1.0,12.4,0.0,0.0,0.0
2018,2,26,4,0,0.0,0.0,0.9,12.2,0.0,0.0,0.0
2018,2,26,4,15,0.0,0.0,0.9,12.1,0.0,0.0,0.0
2018,2,26,4,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2018,2,26,4,45,0.0,0.0,0.85,11.95,0.0,0.0,0.0
2018,2,26,5,0,0.0,0.0,0.8,11.9,0.0,0.0,0.0
2018,2,26,5,15,0.0,0.0,0.8,11.8,0.0,0.0,0.0
2018,2,26,5,30,0.0,0.0,0.8,11.7,0.0,0.0,0.0
2018,2,26,5,45,0.0,0.0,0.75,11.6,0.0,0.0,0.0
2018,2,26,6,0,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2018,2,26,6,15,0.0,0.0,0.75,11.6,0.0,0.0,0.0
2018,2,26,6,30,0.0,0.0,0.8,11.7,0.0,0.0,0.0
2018,2,26,6,45,0.0,2.0,0.85,11.85,2.0,0.0,0.0
2018,2,26,7,0,0.0,4.0,0.9,12.0,4.0,3.41,0.0
2018,2,26,7,15,0.0,10.0,1.0,12.2,10.0,8.22,0.0
2018,2,26,7,30,0.0,16.0,1.1,12.4,16.0,13.17,5.21
2018,2,26,7,45,0.0,21.5,1.2,12.55,21.5,17.71,9.44
2018,2,26,8,0,0.0,27.0,1.3,12.7,27.0,22.25,13.54
2018,2,26,8,15,4.0,48.5,1.3,12.85,49.5,43.41,32.03
2018,2,26,8,30,8.0,70.0,1.3,13.0,72.0,66.4,51.92
2018,2,26,8,45,4.0,72.0,1.35,13.15,73.0,63.76,49.38
2018,2,26,9,0,0.0,74.0,1.4,13.3,74.0,61.38,47.02
2018,2,26,9,15,0.0,70.0,1.5,13.3,70.0,58.05,44.05
2018,2,26,9,30,0.0,66.0,1.6,13.3,66.0,54.72,41.1
2018,2,26,9,45,0.5,65.5,1.7,13.25,66.0,54.81,41.09
2018,2,26,10,0,1.0,65.0,1.8,13.2,66.0,54.92,41.1
2018,2,26,10,15,2.0,104.5,1.95,13.1,106.0,89.93,70.44
2018,2,26,10,30,3.0,144.0,2.1,13.0,146.0,127.49,101.49
2018,2,26,10,45,1.5,112.5,2.25,12.95,113.5,96.35,75.42
2018,2,26,11,0,0.0,81.0,2.4,12.9,81.0,67.38,51.14
2018,2,26,11,15,0.0,67.0,2.45,12.75,67.0,55.7,41.34
2018,2,26,11,30,0.0,53.0,2.5,12.6,53.0,44.03,31.54
2018,2,26,11,45,0.0,62.5,2.6,12.45,62.5,51.97,38.2
2018,2,26,12,0,0.0,72.0,2.7,12.3,72.0,59.92,44.85
2018,2,26,12,15,0.0,77.0,2.7,12.2,77.0,64.11,48.34
2018,2,26,12,30,0.0,82.0,2.7,12.1,82.0,68.29,51.85
2018,2,26,12,45,0.0,79.0,2.7,12.0,79.0,65.78,49.77
2018,2,26,13,0,0.0,76.0,2.7,11.9,76.0,63.26,47.71
2018,2,26,13,15,0.0,87.0,2.7,11.9,87.0,72.46,55.43
2018,2,26,13,30,0.0,98.0,2.7,11.9,98.0,81.71,63.2
2018,2,26,13,45,0.0,84.0,2.7,11.85,84.0,69.92,53.4
2018,2,26,14,0,0.0,70.0,2.7,11.8,70.0,58.19,43.64
2018,2,26,14,15,0.0,56.0,2.7,11.8,56.0,46.49,33.85
2018,2,26,14,30,0.0,42.0,2.7,11.8,42.0,34.82,24.02
2018,2,26,14,45,0.0,53.5,2.7,11.75,53.5,44.37,32.21
2018,2,26,15,0,0.0,65.0,2.7,11.7,65.0,53.93,40.43
2018,2,26,15,15,2.5,65.5,2.65,11.55,66.5,55.17,41.56
2018,2,26,15,30,5.0,66.0,2.6,11.4,68.0,56.1,42.4
2018,2,26,15,45,5.0,69.0,2.55,11.2,71.0,58.27,44.37
2018,2,26,16,0,5.0,72.0,2.5,11.0,74.0,60.44,46.39
2018,2,26,16,15,2.5,58.0,2.4,10.7,59.0,48.22,36.15
2018,2,26,16,30,0.0,44.0,2.3,10.4,44.0,36.36,27.45
2018,2,26,16,45,0.0,27.5,2.15,10.05,27.5,22.67,15.03
2018,2,26,17,0,0.0,11.0,2.0,9.7,11.0,9.04,2.58
2018,2,26,17,15,0.0,10.0,1.85,9.3,10.0,8.21,1.76
2018,2,26,17,30,0.0,9.0,1.7,8.9,9.0,7.39,0.87
2018,2,26,17,45,0.0,5.5,1.55,8.45,5.5,4.51,0.0
2018,2,26,18,0,0.0,2.0,1.4,8.0,2.0,1.71,0.0
2018,2,26,18,15,0.0,1.0,1.4,8.0,1.0,0.0,0.0
2018,2,26,18,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2018,2,26,18,45,0.0,0.0,1.25,7.45,0.0,0.0,0.0
2018,2,26,19,0,0.0,0.0,1.1,6.9,0.0,0.0,0.0
2018,2,26,19,15,0.0,0.0,1.0,6.6,0.0,0.0,0.0
2018,2,26,19,30,0.0,0.0,0.9,6.3,0.0,0.0,0.0
2018,2,26,19,45,0.0,0.0,0.85,6.05,0.0,0.0,0.0
2018,2,26,20,0,0.0,0.0,0.8,5.8,0.0,0.0,0.0
2018,2,26,20,15,0.0,0.0,0.75,5.6,0.0,0.0,0.0
2018,2,26,20,30,0.0,0.0,0.7,5.4,0.0,0.0,0.0
2018,2,26,20,45,0.0,0.0,0.7,5.2,0.0,0.0,0.0
2018,2,26,21,0,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2018,2,26,21,15,0.0,0.0,0.7,4.9,0.0,0.0,0.0
2018,2,26,21,30,0.0,0.0,0.7,4.8,0.0,0.0,0.0
2018,2,26,21,45,0.0,0.0,0.7,4.65,0.0,0.0,0.0
2018,2,26,22,0,0.0,0.0,0.7,4.5,0.0,0.0,0.0
2018,2,26,22,15,0.0,0.0,0.7,4.45,0.0,0.0,0.0
2018,2,26,22,30,0.0,0.0,0.7,4.4,0.0,0.0,0.0
2018,2,26,22,45,0.0,0.0,0.7,4.3,0.0,0.0,0.0
2018,2,26,23,0,0.0,0.0,0.7,4.2,0.0,0.0,0.0
2018,2,26,23,15,0.0,0.0,0.7,4.05,0.0,0.0,0.0
2018,2,26,23,30,0.0,0.0,0.7,3.9,0.0,0.0,0.0
2018,2,26,23,45,0.0,0.0,0.75,3.8,0.0,0.0,0.0
2018,2,27,0,0,0.0,0.0,0.8,3.7,0.0,0.0,0.0
2018,2,27,0,15,0.0,0.0,0.8,3.6,0.0,0.0,0.0
2018,2,27,0,30,0.0,0.0,0.8,3.5,0.0,0.0,0.0
2018,2,27,0,45,0.0,0.0,0.85,3.35,0.0,0.0,0.0
2018,2,27,1,0,0.0,0.0,0.9,3.2,0.0,0.0,0.0
2018,2,27,1,15,0.0,0.0,0.9,3.05,0.0,0.0,0.0
2018,2,27,1,30,0.0,0.0,0.9,2.9,0.0,0.0,0.0
2018,2,27,1,45,0.0,0.0,0.95,2.75,0.0,0.0,0.0
2018,2,27,2,0,0.0,0.0,1.0,2.6,0.0,0.0,0.0
2018,2,27,2,15,0.0,0.0,1.0,2.4,0.0,0.0,0.0
2018,2,27,2,30,0.0,0.0,1.0,2.2,0.0,0.0,0.0
2018,2,27,2,45,0.0,0.0,1.0,2.05,0.0,0.0,0.0
2018,2,27,3,0,0.0,0.0,1.0,1.9,0.0,0.0,0.0
2018,2,27,3,15,0.0,0.0,1.0,1.75,0.0,0.0,0.0
2018,2,27,3,30,0.0,0.0,1.0,1.6,0.0,0.0,0.0
2018,2,27,3,45,0.0,0.0,1.0,1.5,0.0,0.0,0.0
2018,2,27,4,0,0.0,0.0,1.0,1.4,0.0,0.0,0.0
2018,2,27,4,15,0.0,0.0,1.05,1.25,0.0,0.0,0.0
2018,2,27,4,30,0.0,0.0,1.1,1.1,0.0,0.0,0.0
2018,2,27,4,45,0.0,0.0,1.1,0.95,0.0,0.0,0.0
2018,2,27,5,0,0.0,0.0,1.1,0.8,0.0,0.0,0.0
2018,2,27,5,15,0.0,0.0,1.05,0.7,0.0,0.0,0.0
2018,2,27,5,30,0.0,0.0,1.0,0.6,0.0,0.0,0.0
2018,2,27,5,45,0.0,0.0,1.0,0.55,0.0,0.0,0.0
2018,2,27,6,0,0.0,0.0,1.0,0.5,0.0,0.0,0.0
2018,2,27,6,15,0.0,0.0,1.15,1.0,0.0,0.0,0.0
2018,2,27,6,30,0.0,0.0,1.3,1.5,0.0,0.0,0.0
2018,2,27,6,45,65.5,7.0,1.4,2.0,8.5,0.0,0.0
2018,2,27,7,0,131.0,14.0,1.5,2.5,17.0,90.53,0.0
2018,2,27,7,15,295.5,26.0,1.5,3.25,55.0,256.23,148.34
2018,2,27,7,30,460.0,38.0,1.5,4.0,93.0,409.49,338.67
2018,2,27,7,45,555.5,45.0,1.5,4.75,143.5,510.52,428.36
2018,2,27,8,0,651.0,52.0,1.5,5.5,194.0,609.51,509.43
2018,2,27,8,15,707.5,57.5,1.55,6.55,247.5,689.15,570.62
2018,2,27,8,30,764.0,63.0,1.6,7.6,301.0,769.88,629.2
2018,2,27,8,45,801.0,66.5,1.65,8.7,352.5,831.32,670.62
2018,2,27,9,0,838.0,70.0,1.7,9.8,404.0,891.6,709.57
2018,2,27,9,15,862.0,73.5,1.75,10.4,452.0,938.0,738.73
2018,2,27,9,30,886.0,77.0,1.8,11.0,500.0,981.79,765.54
2018,2,27,9,45,903.0,79.5,1.85,11.6,542.5,1003.31,776.71
2018,2,27,10,0,920.0,82.0,1.9,12.2,585.0,1032.22,793.1
2018,2,27,10,15,933.0,84.0,1.8,12.55,622.0,1052.87,802.25
2018,2,27,10,30,946.0,86.0,1.7,12.9,659.0,1069.61,808.81
2018,2,27,10,45,954.5,88.0,1.6,13.2,688.5,1077.74,809.88
2018,2,27,11,0,963.0,90.0,1.5,13.5,718.0,1081.65,808.4
2018,2,27,11,15,969.5,90.5,1.45,13.75,739.5,1077.48,802.95
2018,2,27,11,30,976.0,91.0,1.4,14.0,761.0,1069.04,795.05
2018,2,27,11,45,979.5,91.5,1.35,14.2,774.5,1053.43,782.93
2018,2,27,12,0,983.0,92.0,1.3,14.4,788.0,1033.65,768.4
2018,2,27,12,15,983.5,92.5,1.25,14.55,792.5,1007.02,749.78
2018,2,27,12,30,984.0,93.0,1.2,14.7,797.0,976.51,728.83
2018,2,27,12,45,982.0,93.5,1.15,14.8,793.0,940.13,704.26
2018,2,27,13,0,980.0,94.0,1.1,14.9,789.0,900.32,677.46
2018,2,27,13,15,976.5,93.5,1.05,14.9,776.5,855.07,647.2
2018,2,27,13,30,973.0,93.0,1.0,14.9,764.0,806.92,614.8
2018,2,27,13,45,966.5,92.5,1.0,14.95,743.0,754.05,577.89
2018,2,27,14,0,960.0,92.0,1.0,15.0,722.0,699.0,537.49
2018,2,27,14,15,951.0,90.5,0.95,14.9,693.5,639.64,492.46
2018,2,27,14,30,942.0,89.0,0.9,14.8,665.0,578.91,444.95
2018,2,27,14,45,928.0,87.0,0.9,14.7,628.0,514.32,393.3
2018,2,27,15,0,914.0,85.0,0.9,14.6,591.0,449.51,339.49
2018,2,27,15,15,895.5,82.5,0.9,14.35,548.5,381.23,281.39
2018,2,27,15,30,877.0,80.0,0.9,14.1,506.0,314.7,223.19
2018,2,27,15,45,852.5,76.5,0.9,13.9,458.5,247.35,164.42
2018,2,27,16,0,828.0,73.0,0.9,13.7,411.0,182.4,110.3
2018,2,27,16,15,792.5,69.5,0.85,12.95,360.0,119.28,66.21
2018,2,27,16,30,757.0,66.0,0.8,12.2,309.0,60.58,48.88
2018,2,27,16,45,703.5,60.5,0.75,11.4,256.5,52.28,41.68
2018,2,27,17,0,650.0,55.0,0.7,10.6,204.0,44.25,34.45
2018,2,27,17,15,559.0,48.0,0.8,10.0,153.0,39.08,29.52
2018,2,27,17,30,468.0,41.0,0.9,9.4,102.0,34.0,24.35
2018,2,27,17,45,305.5,28.5,0.95,8.8,61.5,23.82,12.42
2018,2,27,18,0,143.0,16.0,1.0,8.2,21.0,13.66,0.0
2018,2,27,18,15,71.5,8.0,1.0,8.2,10.5,0.0,0.0
2018,2,27,18,30,0.0,0.0,1.0,8.2,0.0,0.0,0.0
2018,2,27,18,45,0.0,0.0,1.0,7.55,0.0,0.0,0.0
2018,2,27,19,0,0.0,0.0,1.0,6.9,0.0,0.0,0.0
2018,2,27,19,15,0.0,0.0,0.95,6.65,0.0,0.0,0.0
2018,2,27,19,30,0.0,0.0,0.9,6.4,0.0,0.0,0.0
2018,2,27,19,45,0.0,0.0,0.9,6.2,0.0,0.0,0.0
2018,2,27,20,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2018,2,27,20,15,0.0,0.0,0.9,5.9,0.0,0.0,0.0
2018,2,27,20,30,0.0,0.0,0.9,5.8,0.0,0.0,0.0
2018,2,27,20,45,0.0,0.0,0.95,5.7,0.0,0.0,0.0
2018,2,27,21,0,0.0,0.0,1.0,5.6,0.0,0.0,0.0
2018,2,27,21,15,0.0,0.0,1.05,5.65,0.0,0.0,0.0
2018,2,27,21,30,0.0,0.0,1.1,5.7,0.0,0.0,0.0
2018,2,27,21,45,0.0,0.0,1.1,5.7,0.0,0.0,0.0
2018,2,27,22,0,0.0,0.0,1.1,5.7,0.0,0.0,0.0
2018,2,27,22,15,0.0,0.0,1.15,5.65,0.0,0.0,0.0
2018,2,27,22,30,0.0,0.0,1.2,5.6,0.0,0.0,0.0
2018,2,27,22,45,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2018,2,27,23,0,0.0,0.0,1.2,5.4,0.0,0.0,0.0
2018,2,27,23,15,0.0,0.0,1.2,5.35,0.0,0.0,0.0
2018,2,27,23,30,0.0,0.0,1.2,5.3,0.0,0.0,0.0
2018,2,27,23,45,0.0,0.0,1.25,5.3,0.0,0.0,0.0
2018,2,28,0,0,0.0,0.0,1.3,5.3,0.0,0.0,0.0
2018,2,28,0,15,0.0,0.0,1.25,5.25,0.0,0.0,0.0
2018,2,28,0,30,0.0,0.0,1.2,5.2,0.0,0.0,0.0
2018,2,28,0,45,0.0,0.0,1.2,5.15,0.0,0.0,0.0
2018,2,28,1,0,0.0,0.0,1.2,5.1,0.0,0.0,0.0
2018,2,28,1,15,0.0,0.0,1.15,5.05,0.0,0.0,0.0
2018,2,28,1,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2018,2,28,1,45,0.0,0.0,1.05,4.9,0.0,0.0,0.0
2018,2,28,2,0,0.0,0.0,1.0,4.8,0.0,0.0,0.0
2018,2,28,2,15,0.0,0.0,1.0,4.75,0.0,0.0,0.0
2018,2,28,2,30,0.0,0.0,1.0,4.7,0.0,0.0,0.0
2018,2,28,2,45,0.0,0.0,1.05,4.7,0.0,0.0,0.0
2018,2,28,3,0,0.0,0.0,1.1,4.7,0.0,0.0,0.0
2018,2,28,3,15,0.0,0.0,1.15,4.75,0.0,0.0,0.0
2018,2,28,3,30,0.0,0.0,1.2,4.8,0.0,0.0,0.0
2018,2,28,3,45,0.0,0.0,1.3,4.8,0.0,0.0,0.0
2018,2,28,4,0,0.0,0.0,1.4,4.8,0.0,0.0,0.0
2018,2,28,4,15,0.0,0.0,1.35,4.8,0.0,0.0,0.0
2018,2,28,4,30,0.0,0.0,1.3,4.8,0.0,0.0,0.0
2018,2,28,4,45,0.0,0.0,1.3,4.8,0.0,0.0,0.0
2018,2,28,5,0,0.0,0.0,1.3,4.8,0.0,0.0,0.0
2018,2,28,5,15,0.0,0.0,1.15,4.75,0.0,0.0,0.0
2018,2,28,5,30,0.0,0.0,1.0,4.7,0.0,0.0,0.0
2018,2,28,5,45,0.0,0.0,0.9,4.65,0.0,0.0,0.0
2018,2,28,6,0,0.0,0.0,0.8,4.6,0.0,0.0,0.0
2018,2,28,6,15,0.0,0.0,0.85,4.8,0.0,0.0,0.0
2018,2,28,6,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2018,2,28,6,45,1.0,2.0,0.9,5.15,2.0,0.0,0.0
2018,2,28,7,0,2.0,4.0,0.9,5.3,4.0,4.62,0.0
2018,2,28,7,15,1.0,9.0,1.0,5.6,9.0,8.04,0.0
2018,2,28,7,30,0.0,14.0,1.1,5.9,14.0,11.51,4.17
2018,2,28,7,45,0.0,19.5,1.25,6.2,19.5,16.05,8.39
2018,2,28,8,0,0.0,25.0,1.4,6.5,25.0,20.6,12.53
2018,2,28,8,15,0.0,28.0,1.4,6.75,28.0,23.08,14.79
2018,2,28,8,30,0.0,31.0,1.4,7.0,31.0,25.57,16.98
2018,2,28,8,45,0.0,43.5,1.45,7.3,43.5,35.95,26.05
2018,2,28,9,0,0.0,56.0,1.5,7.6,56.0,46.36,35.03
2018,2,28,9,15,0.0,81.0,1.5,7.95,81.0,67.33,53.03
2018,2,28,9,30,0.0,106.0,1.5,8.3,106.0,90.55,72.68
2018,2,28,9,45,0.0,92.5,1.55,8.65,92.5,77.32,61.05
2018,2,28,10,0,0.0,79.0,1.6,9.0,79.0,65.62,50.85
2018,2,28,10,15,0.5,100.5,1.7,9.4,101.0,84.73,66.9
2018,2,28,10,30,1.0,122.0,1.8,9.8,123.0,104.68,83.44
2018,2,28,10,45,1.0,132.5,1.9,10.2,133.5,114.06,90.96
2018,2,28,11,0,1.0,143.0,2.0,10.6,144.0,123.41,98.44
2018,2,28,11,15,0.5,115.5,2.05,10.9,116.0,97.76,76.84
2018,2,28,11,30,0.0,88.0,2.1,11.2,88.0,73.29,56.26
2018,2,28,11,45,0.0,99.5,2.1,11.5,99.5,83.11,64.37
2018,2,28,12,0,0.0,111.0,2.1,11.8,111.0,93.11,72.56
2018,2,28,12,15,2.0,144.0,2.1,12.0,145.5,123.89,97.98
2018,2,28,12,30,4.0,177.0,2.1,12.2,180.0,154.81,123.23
2018,2,28,12,45,4.0,180.0,2.1,12.4,183.0,156.97,124.82
2018,2,28,13,0,4.0,183.0,2.1,12.6,186.0,159.07,126.46
2018,2,28,13,15,5.5,189.0,2.1,12.65,193.0,164.92,131.3
2018,2,28,13,30,7.0,195.0,2.1,12.7,200.0,170.53,135.94
2018,2,28,13,45,7.0,196.0,2.1,12.8,201.0,170.51,135.97
2018,2,28,14,0,7.0,197.0,2.1,12.9,202.0,170.41,135.96
2018,2,28,14,15,13.0,204.5,2.05,12.8,213.0,179.18,143.38
2018,2,28,14,30,19.0,212.0,2.0,12.7,224.0,187.0,149.95
2018,2,28,14,45,11.0,180.0,1.95,12.65,187.0,154.59,123.63
2018,2,28,15,0,3.0,148.0,1.9,12.6,150.0,123.72,98.5
2018,2,28,15,15,36.0,164.0,1.8,12.4,182.0,147.91,118.2
2018,2,28,15,30,69.0,180.0,1.7,12.2,214.0,164.98,131.21
2018,2,28,15,45,87.0,163.0,1.55,12.0,201.5,148.7,116.73
2018,2,28,16,0,105.0,146.0,1.4,11.8,189.0,129.52,99.96
2018,2,28,16,15,64.5,112.5,1.4,11.5,138.0,93.86,72.6
2018,2,28,16,30,24.0,79.0,1.4,11.2,87.0,63.52,51.77
2018,2,28,16,45,62.5,78.0,1.35,10.9,93.5,60.33,49.0
2018,2,28,17,0,101.0,77.0,1.3,10.6,100.0,59.08,47.76
2018,2,28,17,15,63.5,52.5,1.3,10.4,65.5,41.45,31.59
2018,2,28,17,30,26.0,28.0,1.3,10.2,31.0,23.54,15.12
2018,2,28,17,45,17.0,17.0,1.3,10.0,18.5,14.41,5.58
2018,2,28,18,0,8.0,6.0,1.3,9.8,6.0,5.12,0.0
2018,2,28,18,15,4.0,3.0,1.3,9.8,3.0,0.0,0.0
2018,2,28,18,30,0.0,0.0,1.3,9.8,0.0,0.0,0.0
2018,2,28,18,45,0.0,0.0,1.25,9.65,0.0,0.0,0.0
2018,2,28,19,0,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2018,2,28,19,15,0.0,0.0,1.15,9.45,0.0,0.0,0.0
2018,2,28,19,30,0.0,0.0,1.1,9.4,0.0,0.0,0.0
2018,2,28,19,45,0.0,0.0,1.1,9.35,0.0,0.0,0.0
2018,2,28,20,0,0.0,0.0,1.1,9.3,0.0,0.0,0.0
2018,2,28,20,15,0.0,0.0,1.1,9.3,0.0,0.0,0.0
2018,2,28,20,30,0.0,0.0,1.1,9.3,0.0,0.0,0.0
2018,2,28,20,45,0.0,0.0,1.15,9.35,0.0,0.0,0.0
2018,2,28,21,0,0.0,0.0,1.2,9.4,0.0,0.0,0.0
2018,2,28,21,15,0.0,0.0,1.2,9.4,0.0,0.0,0.0
2018,2,28,21,30,0.0,0.0,1.2,9.4,0.0,0.0,0.0
2018,2,28,21,45,0.0,0.0,1.2,9.4,0.0,0.0,0.0
2018,2,28,22,0,0.0,0.0,1.2,9.4,0.0,0.0,0.0
2018,2,28,22,15,0.0,0.0,1.15,9.35,0.0,0.0,0.0
2018,2,28,22,30,0.0,0.0,1.1,9.3,0.0,0.0,0.0
2018,2,28,22,45,0.0,0.0,1.05,9.25,0.0,0.0,0.0
2018,2,28,23,0,0.0,0.0,1.0,9.2,0.0,0.0,0.0
2018,2,28,23,15,0.0,0.0,0.95,9.15,0.0,0.0,0.0
2018,2,28,23,30,0.0,0.0,0.9,9.1,0.0,0.0,0.0
2018,2,28,23,45,0.0,0.0,0.9,9.05,0.0,0.0,0.0
2018,3,1,0,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2018,3,1,0,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2018,3,1,0,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2018,3,1,0,45,0.0,0.0,1.05,8.95,0.0,0.0,0.0
2018,3,1,1,0,0.0,0.0,1.1,8.9,0.0,0.0,0.0
2018,3,1,1,15,0.0,0.0,1.1,8.9,0.0,0.0,0.0
2018,3,1,1,30,0.0,0.0,1.1,8.9,0.0,0.0,0.0
2018,3,1,1,45,0.0,0.0,1.1,8.9,0.0,0.0,0.0
2018,3,1,2,0,0.0,0.0,1.1,8.9,0.0,0.0,0.0
2018,3,1,2,15,0.0,0.0,1.0,8.85,0.0,0.0,0.0
2018,3,1,2,30,0.0,0.0,0.9,8.8,0.0,0.0,0.0
2018,3,1,2,45,0.0,0.0,0.8,8.75,0.0,0.0,0.0
2018,3,1,3,0,0.0,0.0,0.7,8.7,0.0,0.0,0.0
2018,3,1,3,15,0.0,0.0,0.7,8.65,0.0,0.0,0.0
2018,3,1,3,30,0.0,0.0,0.7,8.6,0.0,0.0,0.0
2018,3,1,3,45,0.0,0.0,0.65,8.55,0.0,0.0,0.0
2018,3,1,4,0,0.0,0.0,0.6,8.5,0.0,0.0,0.0
2018,3,1,4,15,0.0,0.0,0.55,8.5,0.0,0.0,0.0
2018,3,1,4,30,0.0,0.0,0.5,8.5,0.0,0.0,0.0
2018,3,1,4,45,0.0,0.0,0.45,8.5,0.0,0.0,0.0
2018,3,1,5,0,0.0,0.0,0.4,8.5,0.0,0.0,0.0
2018,3,1,5,15,0.0,0.0,0.4,8.6,0.0,0.0,0.0
2018,3,1,5,30,0.0,0.0,0.4,8.7,0.0,0.0,0.0
2018,3,1,5,45,0.0,0.0,0.4,8.75,0.0,0.0,0.0
2018,3,1,6,0,0.0,0.0,0.4,8.8,0.0,0.0,0.0
2018,3,1,6,15,0.0,0.0,0.45,8.95,0.0,0.0,0.0
2018,3,1,6,30,0.0,0.0,0.5,9.1,0.0,0.0,0.0
2018,3,1,6,45,0.0,3.0,0.55,9.25,3.0,0.0,0.0
2018,3,1,7,0,0.0,6.0,0.6,9.4,6.0,5.12,0.0
2018,3,1,7,15,0.0,16.5,0.65,9.6,16.5,13.6,3.91
2018,3,1,7,30,0.0,27.0,0.7,9.8,27.0,22.29,13.19
2018,3,1,7,45,0.0,35.5,0.8,9.95,35.5,29.33,19.69
2018,3,1,8,0,0.0,44.0,0.9,10.1,44.0,36.38,26.04
2018,3,1,8,15,3.5,42.5,0.95,10.45,43.5,38.02,27.68
2018,3,1,8,30,7.0,41.0,1.0,10.8,43.0,39.92,29.47
2018,3,1,8,45,3.5,38.0,1.1,11.15,39.0,34.52,24.55
2018,3,1,9,0,0.0,35.0,1.2,11.5,35.0,28.91,19.42
2018,3,1,9,15,1.0,45.0,1.25,11.8,45.5,38.17,27.35
2018,3,1,9,30,2.0,55.0,1.3,12.1,56.0,47.5,35.23
2018,3,1,9,45,1.0,53.0,1.35,12.45,53.5,44.9,32.8
2018,3,1,10,0,0.0,51.0,1.4,12.8,51.0,42.27,30.38
2018,3,1,10,15,0.0,56.5,1.45,13.1,56.5,46.87,34.14
2018,3,1,10,30,0.0,62.0,1.5,13.4,62.0,51.48,37.89
2018,3,1,10,45,0.0,54.0,1.55,13.7,54.0,44.83,32.18
2018,3,1,11,0,0.0,46.0,1.6,14.0,46.0,38.18,26.52
2018,3,1,11,15,0.0,47.0,1.7,14.3,47.0,39.03,27.15
2018,3,1,11,30,0.0,48.0,1.8,14.6,48.0,39.88,27.79
2018,3,1,11,45,0.0,47.0,1.85,14.95,47.0,39.06,27.03
2018,3,1,12,0,0.0,46.0,1.9,15.3,46.0,38.23,26.28
2018,3,1,12,15,0.0,50.0,2.0,15.5,50.0,41.57,29.02
2018,3,1,12,30,0.0,54.0,2.1,15.7,54.0,44.91,31.76
2018,3,1,12,45,0.0,58.5,2.2,15.9,58.5,48.66,34.84
2018,3,1,13,0,0.0,63.0,2.3,16.1,63.0,52.41,37.92
2018,3,1,13,15,0.0,65.0,2.2,16.1,65.0,54.08,39.31
2018,3,1,13,30,0.0,67.0,2.1,16.1,67.0,55.73,40.71
2018,3,1,13,45,0.0,60.5,2.05,16.05,60.5,50.29,36.26
2018,3,1,14,0,0.0,54.0,2.0,16.0,54.0,44.85,31.81
2018,3,1,14,15,0.5,70.5,2.05,16.0,71.0,58.89,43.53
2018,3,1,14,30,1.0,87.0,2.1,16.0,88.0,72.89,55.21
2018,3,1,14,45,0.5,90.0,2.1,16.0,90.5,75.09,57.13
2018,3,1,15,0,0.0,93.0,2.1,16.0,93.0,77.31,59.11
2018,3,1,15,15,0.0,80.5,2.15,16.1,80.5,66.86,50.55
2018,3,1,15,30,0.0,68.0,2.2,16.2,68.0,56.4,41.93
2018,3,1,15,45,0.0,61.5,2.25,16.3,61.5,50.96,37.48
2018,3,1,16,0,0.0,55.0,2.3,16.4,55.0,45.53,33.0
2018,3,1,16,15,0.0,54.0,2.35,16.3,54.0,44.69,32.4
2018,3,1,16,30,0.0,53.0,2.4,16.2,53.0,43.85,33.4
2018,3,1,16,45,0.0,42.0,2.45,16.1,42.0,34.7,25.29
2018,3,1,17,0,0.0,31.0,2.5,16.0,31.0,25.57,17.11
2018,3,1,17,15,0.0,23.5,2.4,15.8,23.5,19.36,11.46
2018,3,1,17,30,0.0,16.0,2.3,15.6,16.0,13.16,5.76
2018,3,1,17,45,5.5,10.5,2.25,15.4,10.5,8.86,1.27
2018,3,1,18,0,11.0,5.0,2.2,15.2,5.0,4.27,0.0
2018,3,1,18,15,5.5,2.5,2.2,15.2,2.5,0.0,0.0
2018,3,1,18,30,0.0,0.0,2.2,15.2,0.0,0.0,0.0
2018,3,1,18,45,0.0,0.0,2.3,14.7,0.0,0.0,0.0
2018,3,1,19,0,0.0,0.0,2.4,14.2,0.0,0.0,0.0
2018,3,1,19,15,0.0,0.0,2.35,13.85,0.0,0.0,0.0
2018,3,1,19,30,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2018,3,1,19,45,0.0,0.0,2.3,13.2,0.0,0.0,0.0
2018,3,1,20,0,0.0,0.0,2.3,12.9,0.0,0.0,0.0
2018,3,1,20,15,0.0,0.0,2.45,12.65,0.0,0.0,0.0
2018,3,1,20,30,0.0,0.0,2.6,12.4,0.0,0.0,0.0
2018,3,1,20,45,0.0,0.0,2.75,12.2,0.0,0.0,0.0
2018,3,1,21,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2018,3,1,21,15,0.0,0.0,3.15,11.9,0.0,0.0,0.0
2018,3,1,21,30,0.0,0.0,3.4,11.8,0.0,0.0,0.0
2018,3,1,21,45,0.0,0.0,3.7,11.75,0.0,0.0,0.0
2018,3,1,22,0,0.0,0.0,4.0,11.7,0.0,0.0,0.0
2018,3,1,22,15,0.0,0.0,4.2,11.45,0.0,0.0,0.0
2018,3,1,22,30,0.0,0.0,4.4,11.2,0.0,0.0,0.0
2018,3,1,22,45,0.0,0.0,4.55,10.95,0.0,0.0,0.0
2018,3,1,23,0,0.0,0.0,4.7,10.7,0.0,0.0,0.0
2018,3,1,23,15,0.0,0.0,4.75,10.2,0.0,0.0,0.0
2018,3,1,23,30,0.0,0.0,4.8,9.7,0.0,0.0,0.0
2018,3,1,23,45,0.0,0.0,4.8,9.2,0.0,0.0,0.0
2018,3,2,0,0,0.0,0.0,4.8,8.7,0.0,0.0,0.0
2018,3,2,0,15,0.0,0.0,4.75,8.2,0.0,0.0,0.0
2018,3,2,0,30,0.0,0.0,4.7,7.7,0.0,0.0,0.0
2018,3,2,0,45,0.0,0.0,4.6,7.2,0.0,0.0,0.0
2018,3,2,1,0,0.0,0.0,4.5,6.7,0.0,0.0,0.0
2018,3,2,1,15,0.0,0.0,4.45,6.35,0.0,0.0,0.0
2018,3,2,1,30,0.0,0.0,4.4,6.0,0.0,0.0,0.0
2018,3,2,1,45,0.0,0.0,4.35,5.65,0.0,0.0,0.0
2018,3,2,2,0,0.0,0.0,4.3,5.3,0.0,0.0,0.0
2018,3,2,2,15,0.0,0.0,4.3,5.1,0.0,0.0,0.0
2018,3,2,2,30,0.0,0.0,4.3,4.9,0.0,0.0,0.0
2018,3,2,2,45,0.0,0.0,4.25,4.7,0.0,0.0,0.0
2018,3,2,3,0,0.0,0.0,4.2,4.5,0.0,0.0,0.0
2018,3,2,3,15,0.0,0.0,4.2,4.4,0.0,0.0,0.0
2018,3,2,3,30,0.0,0.0,4.2,4.3,0.0,0.0,0.0
2018,3,2,3,45,0.0,0.0,4.2,4.15,0.0,0.0,0.0
2018,3,2,4,0,0.0,0.0,4.2,4.0,0.0,0.0,0.0
2018,3,2,4,15,0.0,0.0,4.2,3.95,0.0,0.0,0.0
2018,3,2,4,30,0.0,0.0,4.2,3.9,0.0,0.0,0.0
2018,3,2,4,45,0.0,0.0,4.2,3.85,0.0,0.0,0.0
2018,3,2,5,0,0.0,0.0,4.2,3.8,0.0,0.0,0.0
2018,3,2,5,15,0.0,0.0,4.2,3.7,0.0,0.0,0.0
2018,3,2,5,30,0.0,0.0,4.2,3.6,0.0,0.0,0.0
2018,3,2,5,45,0.0,0.0,4.2,3.55,0.0,0.0,0.0
2018,3,2,6,0,0.0,0.0,4.2,3.5,0.0,0.0,0.0
2018,3,2,6,15,0.0,0.0,4.3,3.7,0.0,0.0,0.0
2018,3,2,6,30,0.0,0.0,4.4,3.9,0.0,0.0,0.0
2018,3,2,6,45,111.5,9.5,4.5,4.1,13.0,0.0,0.0
2018,3,2,7,0,223.0,19.0,4.6,4.3,26.0,150.62,0.0
2018,3,2,7,15,387.0,28.0,4.75,4.7,68.0,327.22,241.6
2018,3,2,7,30,551.0,37.0,4.9,5.1,110.0,463.83,391.96
2018,3,2,7,45,637.5,42.5,5.05,5.5,163.0,562.6,481.64
2018,3,2,8,0,724.0,48.0,5.2,5.9,216.0,665.33,569.56
2018,3,2,8,15,775.5,52.5,5.3,6.25,271.0,741.85,632.35
2018,3,2,8,30,827.0,57.0,5.4,6.6,326.0,819.18,693.04
2018,3,2,8,45,859.5,60.0,5.5,6.95,378.5,877.66,736.85
2018,3,2,9,0,892.0,63.0,5.6,7.3,431.0,924.7,770.66
2018,3,2,9,15,914.5,65.0,5.6,7.6,479.5,968.43,800.74
2018,3,2,9,30,937.0,67.0,5.6,7.9,528.0,1009.52,828.28
2018,3,2,9,45,954.0,68.5,5.6,8.2,571.5,1041.47,848.66
2018,3,2,10,0,971.0,70.0,5.6,8.5,615.0,1069.88,866.33
2018,3,2,10,15,982.5,71.0,5.6,8.75,651.5,1088.28,876.85
2018,3,2,10,30,994.0,72.0,5.6,9.0,688.0,1102.59,884.54
2018,3,2,10,45,1002.0,73.0,5.55,9.25,717.5,1109.08,886.32
2018,3,2,11,0,1010.0,74.0,5.5,9.5,747.0,1111.18,885.18
2018,3,2,11,15,1015.5,74.5,5.5,9.7,768.5,1105.71,879.46
2018,3,2,11,30,1021.0,75.0,5.5,9.9,790.0,1095.79,870.82
2018,3,2,11,45,1024.5,75.0,5.5,10.1,803.5,1078.89,857.41
2018,3,2,12,0,1028.0,75.0,5.5,10.3,817.0,1057.65,841.1
2018,3,2,12,15,1029.0,75.0,5.45,10.4,821.5,1029.84,820.13
2018,3,2,12,30,1030.0,75.0,5.4,10.5,826.0,997.96,796.37
2018,3,2,12,45,1029.0,75.0,5.4,10.6,822.0,960.45,768.93
2018,3,2,13,0,1028.0,75.0,5.4,10.7,818.0,919.29,738.78
2018,3,2,13,15,1025.5,74.5,5.35,10.7,805.5,872.96,704.66
2018,3,2,13,30,1023.0,74.0,5.3,10.7,793.0,823.49,668.03
2018,3,2,13,45,1018.0,73.5,5.3,10.7,772.0,769.39,626.96
2018,3,2,14,0,1013.0,73.0,5.3,10.7,751.0,712.84,581.13
2018,3,2,14,15,1006.0,71.5,5.2,10.55,722.0,651.95,530.63
2018,3,2,14,30,999.0,70.0,5.1,10.4,693.0,589.36,477.31
2018,3,2,14,45,988.5,68.0,5.05,10.25,656.5,523.27,419.68
2018,3,2,15,0,978.0,66.0,5.0,10.1,620.0,456.46,359.63
2018,3,2,15,15,962.0,64.5,4.9,9.85,577.0,387.82,296.57
2018,3,2,15,30,946.0,63.0,4.8,9.6,534.0,319.7,232.92
2018,3,2,15,45,923.5,61.5,4.7,9.35,485.5,251.01,169.56
2018,3,2,16,0,901.0,60.0,4.6,9.1,437.0,184.21,111.53
2018,3,2,16,15,865.5,57.0,4.45,8.65,383.5,117.33,63.72
2018,3,2,16,30,830.0,54.0,4.3,8.2,330.0,54.58,44.25
2018,3,2,16,45,781.0,50.5,4.15,7.8,276.0,44.33,35.01
2018,3,2,17,0,732.0,47.0,4.0,7.4,222.0,41.58,32.45
2018,3,2,17,15,652.0,42.0,3.85,6.9,169.5,37.42,28.44
2018,3,2,17,30,572.0,37.0,3.7,6.4,117.0,33.42,24.29
2018,3,2,17,45,408.5,28.5,3.6,5.95,73.5,23.79,13.92
2018,3,2,18,0,245.0,20.0,3.5,5.5,30.0,17.07,0.0
2018,3,2,18,15,122.5,10.0,3.5,5.5,15.0,0.0,0.0
2018,3,2,18,30,0.0,0.0,3.5,5.5,0.0,0.0,0.0
2018,3,2,18,45,0.0,0.0,3.45,5.05,0.0,0.0,0.0
2018,3,2,19,0,0.0,0.0,3.4,4.6,0.0,0.0,0.0
2018,3,2,19,15,0.0,0.0,3.35,4.4,0.0,0.0,0.0
2018,3,2,19,30,0.0,0.0,3.3,4.2,0.0,0.0,0.0
2018,3,2,19,45,0.0,0.0,3.25,3.95,0.0,0.0,0.0
2018,3,2,20,0,0.0,0.0,3.2,3.7,0.0,0.0,0.0
2018,3,2,20,15,0.0,0.0,3.15,3.55,0.0,0.0,0.0
2018,3,2,20,30,0.0,0.0,3.1,3.4,0.0,0.0,0.0
2018,3,2,20,45,0.0,0.0,3.05,3.2,0.0,0.0,0.0
2018,3,2,21,0,0.0,0.0,3.0,3.0,0.0,0.0,0.0
2018,3,2,21,15,0.0,0.0,3.0,2.85,0.0,0.0,0.0
2018,3,2,21,30,0.0,0.0,3.0,2.7,0.0,0.0,0.0
2018,3,2,21,45,0.0,0.0,2.95,2.5,0.0,0.0,0.0
2018,3,2,22,0,0.0,0.0,2.9,2.3,0.0,0.0,0.0
2018,3,2,22,15,0.0,0.0,2.95,2.15,0.0,0.0,0.0
2018,3,2,22,30,0.0,0.0,3.0,2.0,0.0,0.0,0.0
2018,3,2,22,45,0.0,0.0,3.0,1.85,0.0,0.0,0.0
2018,3,2,23,0,0.0,0.0,3.0,1.7,0.0,0.0,0.0
2018,3,2,23,15,0.0,0.0,3.0,1.55,0.0,0.0,0.0
2018,3,2,23,30,0.0,0.0,3.0,1.4,0.0,0.0,0.0
2018,3,2,23,45,0.0,0.0,2.95,1.25,0.0,0.0,0.0
2018,3,3,0,0,0.0,0.0,2.9,1.1,0.0,0.0,0.0
2018,3,3,0,15,0.0,0.0,2.9,0.95,0.0,0.0,0.0
2018,3,3,0,30,0.0,0.0,2.9,0.8,0.0,0.0,0.0
2018,3,3,0,45,0.0,0.0,2.9,0.65,0.0,0.0,0.0
2018,3,3,1,0,0.0,0.0,2.9,0.5,0.0,0.0,0.0
2018,3,3,1,15,0.0,0.0,2.85,0.35,0.0,0.0,0.0
2018,3,3,1,30,0.0,0.0,2.8,0.2,0.0,0.0,0.0
2018,3,3,1,45,0.0,0.0,2.8,0.1,0.0,0.0,0.0
2018,3,3,2,0,0.0,0.0,2.8,0.0,0.0,0.0,0.0
2018,3,3,2,15,0.0,0.0,2.8,-0.1,0.0,0.0,0.0
2018,3,3,2,30,0.0,0.0,2.8,-0.2,0.0,0.0,0.0
2018,3,3,2,45,0.0,0.0,2.8,-0.3,0.0,0.0,0.0
2018,3,3,3,0,0.0,0.0,2.8,-0.4,0.0,0.0,0.0
2018,3,3,3,15,0.0,0.0,2.8,-0.45,0.0,0.0,0.0
2018,3,3,3,30,0.0,0.0,2.8,-0.5,0.0,0.0,0.0
2018,3,3,3,45,0.0,0.0,2.8,-0.6,0.0,0.0,0.0
2018,3,3,4,0,0.0,0.0,2.8,-0.7,0.0,0.0,0.0
2018,3,3,4,15,0.0,0.0,2.8,-0.75,0.0,0.0,0.0
2018,3,3,4,30,0.0,0.0,2.8,-0.8,0.0,0.0,0.0
2018,3,3,4,45,0.0,0.0,2.8,-0.9,0.0,0.0,0.0
2018,3,3,5,0,0.0,0.0,2.8,-1.0,0.0,0.0,0.0
2018,3,3,5,15,0.0,0.0,2.8,-1.05,0.0,0.0,0.0
2018,3,3,5,30,0.0,0.0,2.8,-1.1,0.0,0.0,0.0
2018,3,3,5,45,0.0,0.0,2.8,-1.15,0.0,0.0,0.0
2018,3,3,6,0,0.0,0.0,2.8,-1.2,0.0,0.0,0.0
2018,3,3,6,15,0.0,0.0,2.95,-0.9,0.0,0.0,0.0
2018,3,3,6,30,0.0,0.0,3.1,-0.6,0.0,0.0,0.0
2018,3,3,6,45,135.5,10.0,3.2,-0.3,15.0,0.0,0.0
2018,3,3,7,0,271.0,20.0,3.3,0.0,30.0,180.7,0.0
2018,3,3,7,15,442.5,28.0,3.45,0.55,75.5,354.2,274.44
2018,3,3,7,30,614.0,36.0,3.6,1.1,121.0,508.67,432.94
2018,3,3,7,45,693.0,42.0,3.7,1.65,175.5,604.5,518.82
2018,3,3,8,0,772.0,48.0,3.8,2.2,230.0,704.17,602.55
2018,3,3,8,15,817.5,51.5,3.9,2.8,285.0,776.23,659.94
2018,3,3,8,30,863.0,55.0,4.0,3.4,340.0,839.76,708.03
2018,3,3,8,45,887.5,57.5,4.1,4.0,390.5,890.67,744.66
2018,3,3,9,0,912.0,60.0,4.2,4.6,441.0,939.82,778.85
2018,3,3,9,15,933.0,62.5,4.2,5.2,490.0,983.4,807.06
2018,3,3,9,30,954.0,65.0,4.2,5.8,539.0,1024.16,832.58
2018,3,3,9,45,969.0,67.0,4.25,6.4,582.5,1055.11,851.16
2018,3,3,10,0,984.0,69.0,4.3,7.0,626.0,1082.37,867.04
2018,3,3,10,15,995.0,70.5,4.3,7.5,663.0,1101.01,876.5
2018,3,3,10,30,1006.0,72.0,4.3,8.0,700.0,1115.46,883.14
2018,3,3,10,45,1013.5,73.5,4.25,8.5,730.0,1122.01,883.79
2018,3,3,11,0,1021.0,75.0,4.2,9.0,760.0,1124.1,881.57
2018,3,3,11,15,1026.0,75.5,4.15,9.35,781.5,1117.95,874.62
2018,3,3,11,30,1031.0,76.0,4.1,9.7,803.0,1107.3,864.88
2018,3,3,11,45,1029.5,76.5,4.1,10.1,813.5,1085.91,848.16
2018,3,3,12,0,1028.0,77.0,4.1,10.5,824.0,1060.34,828.79
2018,3,3,12,15,1028.0,77.0,4.05,10.75,827.5,1031.5,807.4
2018,3,3,12,30,1028.0,77.0,4.0,11.0,831.0,998.66,783.33
2018,3,3,12,45,1026.5,77.5,4.0,11.25,827.0,961.23,756.39
2018,3,3,13,0,1025.0,78.0,4.0,11.5,823.0,920.16,726.85
2018,3,3,13,15,1022.0,77.5,3.95,11.6,810.5,873.43,693.25
2018,3,3,13,30,1019.0,77.0,3.9,11.7,798.0,823.62,657.23
2018,3,3,13,45,1013.5,76.5,3.9,11.8,776.5,769.25,616.74
2018,3,3,14,0,1008.0,76.0,3.9,11.9,755.0,712.47,571.75
2018,3,3,14,15,1000.0,75.0,3.85,11.85,726.0,651.64,522.52
2018,3,3,14,30,992.0,74.0,3.8,11.8,697.0,589.22,470.53
2018,3,3,14,45,981.0,72.5,3.75,11.75,660.5,523.63,414.36
2018,3,3,15,0,970.0,71.0,3.7,11.7,624.0,457.38,355.82
2018,3,3,15,15,955.0,69.5,3.65,11.45,581.5,389.4,294.49
2018,3,3,15,30,940.0,68.0,3.6,11.2,539.0,321.82,232.32
2018,3,3,15,45,916.5,65.0,3.55,10.95,489.5,251.86,168.91
2018,3,3,16,0,893.0,62.0,3.5,10.7,440.0,184.01,110.8
2018,3,3,16,15,861.0,59.5,3.3,10.1,387.5,118.23,64.4
2018,3,3,16,30,829.0,57.0,3.1,9.5,335.0,51.27,41.02
2018,3,3,16,45,782.5,53.0,2.9,8.9,281.0,46.36,36.71
2018,3,3,17,0,736.0,49.0,2.7,8.3,227.0,43.27,33.9
2018,3,3,17,15,660.0,43.5,2.6,7.65,174.5,38.75,29.6
2018,3,3,17,30,584.0,38.0,2.5,7.0,122.0,34.34,25.12
2018,3,3,17,45,423.5,29.0,2.45,6.35,77.0,24.2,14.54
2018,3,3,18,0,263.0,20.0,2.4,5.7,32.0,17.03,0.0
2018,3,3,18,15,131.5,10.0,2.4,5.7,16.0,8.54,0.0
2018,3,3,18,30,0.0,0.0,2.4,5.7,0.0,0.0,0.0
2018,3,3,18,45,0.0,0.0,2.5,5.2,0.0,0.0,0.0
2018,3,3,19,0,0.0,0.0,2.6,4.7,0.0,0.0,0.0
2018,3,3,19,15,0.0,0.0,2.5,4.45,0.0,0.0,0.0
2018,3,3,19,30,0.0,0.0,2.4,4.2,0.0,0.0,0.0
2018,3,3,19,45,0.0,0.0,2.35,3.9,0.0,0.0,0.0
2018,3,3,20,0,0.0,0.0,2.3,3.6,0.0,0.0,0.0
2018,3,3,20,15,0.0,0.0,2.2,3.3,0.0,0.0,0.0
2018,3,3,20,30,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2018,3,3,20,45,0.0,0.0,1.95,2.7,0.0,0.0,0.0
2018,3,3,21,0,0.0,0.0,1.8,2.4,0.0,0.0,0.0
2018,3,3,21,15,0.0,0.0,1.75,2.2,0.0,0.0,0.0
2018,3,3,21,30,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2018,3,3,21,45,0.0,0.0,1.7,1.75,0.0,0.0,0.0
2018,3,3,22,0,0.0,0.0,1.7,1.5,0.0,0.0,0.0
2018,3,3,22,15,0.0,0.0,1.65,1.35,0.0,0.0,0.0
2018,3,3,22,30,0.0,0.0,1.6,1.2,0.0,0.0,0.0
2018,3,3,22,45,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2018,3,3,23,0,0.0,0.0,1.6,0.8,0.0,0.0,0.0
2018,3,3,23,15,0.0,0.0,1.6,0.65,0.0,0.0,0.0
2018,3,3,23,30,0.0,0.0,1.6,0.5,0.0,0.0,0.0
2018,3,3,23,45,0.0,0.0,1.55,0.35,0.0,0.0,0.0
2018,3,4,0,0,0.0,0.0,1.5,0.2,0.0,0.0,0.0
2018,3,4,0,15,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2018,3,4,0,30,0.0,0.0,1.5,-0.2,0.0,0.0,0.0
2018,3,4,0,45,0.0,0.0,1.5,-0.35,0.0,0.0,0.0
2018,3,4,1,0,0.0,0.0,1.5,-0.5,0.0,0.0,0.0
2018,3,4,1,15,0.0,0.0,1.45,-0.6,0.0,0.0,0.0
2018,3,4,1,30,0.0,0.0,1.4,-0.7,0.0,0.0,0.0
2018,3,4,1,45,0.0,0.0,1.4,-0.85,0.0,0.0,0.0
2018,3,4,2,0,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2018,3,4,2,15,0.0,0.0,1.4,-1.15,0.0,0.0,0.0
2018,3,4,2,30,0.0,0.0,1.4,-1.3,0.0,0.0,0.0
2018,3,4,2,45,0.0,0.0,1.35,-1.4,0.0,0.0,0.0
2018,3,4,3,0,0.0,0.0,1.3,-1.5,0.0,0.0,0.0
2018,3,4,3,15,0.0,0.0,1.3,-1.65,0.0,0.0,0.0
2018,3,4,3,30,0.0,0.0,1.3,-1.8,0.0,0.0,0.0
2018,3,4,3,45,0.0,0.0,1.3,-1.9,0.0,0.0,0.0
2018,3,4,4,0,0.0,0.0,1.3,-2.0,0.0,0.0,0.0
2018,3,4,4,15,0.0,0.0,1.3,-2.15,0.0,0.0,0.0
2018,3,4,4,30,0.0,0.0,1.3,-2.3,0.0,0.0,0.0
2018,3,4,4,45,0.0,0.0,1.3,-2.4,0.0,0.0,0.0
2018,3,4,5,0,0.0,0.0,1.3,-2.5,0.0,0.0,0.0
2018,3,4,5,15,0.0,0.0,1.3,-2.55,0.0,0.0,0.0
2018,3,4,5,30,0.0,0.0,1.3,-2.6,0.0,0.0,0.0
2018,3,4,5,45,0.0,0.0,1.3,-2.7,0.0,0.0,0.0
2018,3,4,6,0,0.0,0.0,1.3,-2.8,0.0,0.0,0.0
2018,3,4,6,15,0.0,0.0,1.5,-2.3,0.0,0.0,0.0
2018,3,4,6,30,0.0,0.0,1.7,-1.8,0.0,0.0,0.0
2018,3,4,6,45,120.0,10.5,1.9,-1.25,15.5,0.0,0.0
2018,3,4,7,0,240.0,21.0,2.1,-0.7,31.0,163.1,0.0
2018,3,4,7,15,401.5,30.5,2.3,0.05,75.5,342.49,271.5
2018,3,4,7,30,563.0,40.0,2.5,0.8,120.0,487.04,414.58
2018,3,4,7,45,644.0,46.0,2.7,1.5,173.5,572.88,491.08
2018,3,4,8,0,725.0,52.0,2.9,2.2,227.0,672.6,574.23
2018,3,4,8,15,773.5,56.0,2.95,2.9,281.5,746.37,631.95
2018,3,4,8,30,822.0,60.0,3.0,3.6,336.0,820.55,687.16
2018,3,4,8,45,855.0,63.0,3.1,4.3,388.5,879.42,728.8
2018,3,4,9,0,888.0,66.0,3.2,5.0,441.0,926.82,760.65
2018,3,4,9,15,910.5,68.5,3.2,5.6,490.0,971.11,788.96
2018,3,4,9,30,933.0,71.0,3.2,6.2,539.0,1012.72,814.71
2018,3,4,9,45,954.5,72.5,3.2,6.75,585.0,1048.95,836.33
2018,3,4,10,0,976.0,74.0,3.2,7.3,631.0,1081.74,855.32
2018,3,4,10,15,985.5,75.5,3.2,7.85,667.0,1098.67,863.16
2018,3,4,10,30,995.0,77.0,3.2,8.4,703.0,1111.41,868.37
2018,3,4,10,45,1000.5,78.0,3.2,8.9,731.0,1115.18,867.75
2018,3,4,11,0,1006.0,79.0,3.2,9.4,759.0,1114.56,864.42
2018,3,4,11,15,1011.0,79.0,3.15,9.8,780.0,1107.81,856.98
2018,3,4,11,30,1016.0,79.0,3.1,10.2,801.0,1096.65,846.81
2018,3,4,11,45,1019.5,79.5,3.05,10.6,814.5,1080.21,833.31
2018,3,4,12,0,1023.0,80.0,3.0,11.0,828.0,1059.42,817.1
