Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,3,4,12,15,1024.0,80.0,2.95,11.3,832.5,1031.49,796.52
2018,3,4,12,30,1025.0,80.0,2.9,11.6,837.0,999.51,773.35
2018,3,4,12,45,1024.0,80.5,2.85,11.85,833.0,962.46,746.9
2018,3,4,13,0,1023.0,81.0,2.8,12.1,829.0,921.75,717.93
2018,3,4,13,15,1019.5,80.5,2.75,12.3,816.0,874.58,684.49
2018,3,4,13,30,1016.0,80.0,2.7,12.5,803.0,824.39,648.74
2018,3,4,13,45,1006.5,79.5,2.65,12.65,779.0,767.32,606.72
2018,3,4,14,0,997.0,79.0,2.6,12.8,755.0,708.27,560.73
2018,3,4,14,15,988.0,78.0,2.55,12.85,725.5,647.32,512.26
2018,3,4,14,30,979.0,77.0,2.5,12.9,696.0,584.92,461.16
2018,3,4,14,45,966.0,76.0,2.4,12.9,659.0,519.52,405.99
2018,3,4,15,0,953.0,75.0,2.3,12.9,622.0,453.69,348.73
2018,3,4,15,15,933.5,73.0,2.15,12.75,577.5,384.67,287.54
2018,3,4,15,30,914.0,71.0,2.0,12.6,533.0,316.65,226.15
2018,3,4,15,45,890.5,69.0,1.85,12.45,485.0,249.09,165.71
2018,3,4,16,0,867.0,67.0,1.7,12.3,437.0,179.46,107.02
2018,3,4,16,15,832.5,64.0,1.5,11.4,384.5,114.26,61.75
2018,3,4,16,30,798.0,61.0,1.3,10.5,332.0,53.3,42.67
2018,3,4,16,45,747.0,57.0,1.1,9.65,278.0,49.32,39.32
2018,3,4,17,0,696.0,53.0,0.9,8.8,224.0,46.38,36.71
2018,3,4,17,15,617.0,47.0,0.95,8.05,172.0,41.59,32.18
2018,3,4,17,30,538.0,41.0,1.0,7.3,120.0,33.82,24.72
2018,3,4,17,45,383.5,31.0,1.1,6.6,76.0,25.79,16.15
2018,3,4,18,0,229.0,21.0,1.2,5.9,32.0,17.83,0.0
2018,3,4,18,15,114.5,10.5,1.2,5.9,16.0,8.96,0.0
2018,3,4,18,30,0.0,0.0,1.2,5.9,0.0,0.0,0.0
2018,3,4,18,45,0.0,0.0,1.25,5.35,0.0,0.0,0.0
2018,3,4,19,0,0.0,0.0,1.3,4.8,0.0,0.0,0.0
2018,3,4,19,15,0.0,0.0,1.35,4.6,0.0,0.0,0.0
2018,3,4,19,30,0.0,0.0,1.4,4.4,0.0,0.0,0.0
2018,3,4,19,45,0.0,0.0,1.45,4.15,0.0,0.0,0.0
2018,3,4,20,0,0.0,0.0,1.5,3.9,0.0,0.0,0.0
2018,3,4,20,15,0.0,0.0,1.55,3.7,0.0,0.0,0.0
2018,3,4,20,30,0.0,0.0,1.6,3.5,0.0,0.0,0.0
2018,3,4,20,45,0.0,0.0,1.6,3.3,0.0,0.0,0.0
2018,3,4,21,0,0.0,0.0,1.6,3.1,0.0,0.0,0.0
2018,3,4,21,15,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2018,3,4,21,30,0.0,0.0,1.6,2.9,0.0,0.0,0.0
2018,3,4,21,45,0.0,0.0,1.55,2.75,0.0,0.0,0.0
2018,3,4,22,0,0.0,0.0,1.5,2.6,0.0,0.0,0.0
2018,3,4,22,15,0.0,0.0,1.45,2.35,0.0,0.0,0.0
2018,3,4,22,30,0.0,0.0,1.4,2.1,0.0,0.0,0.0
2018,3,4,22,45,0.0,0.0,1.35,1.85,0.0,0.0,0.0
2018,3,4,23,0,0.0,0.0,1.3,1.6,0.0,0.0,0.0
2018,3,4,23,15,0.0,0.0,1.25,1.4,0.0,0.0,0.0
2018,3,4,23,30,0.0,0.0,1.2,1.2,0.0,0.0,0.0
2018,3,4,23,45,0.0,0.0,1.15,0.95,0.0,0.0,0.0
2018,3,5,0,0,0.0,0.0,1.1,0.7,0.0,0.0,0.0
2018,3,5,0,15,0.0,0.0,1.1,0.55,0.0,0.0,0.0
2018,3,5,0,30,0.0,0.0,1.1,0.4,0.0,0.0,0.0
2018,3,5,0,45,0.0,0.0,1.1,0.25,0.0,0.0,0.0
2018,3,5,1,0,0.0,0.0,1.1,0.1,0.0,0.0,0.0
2018,3,5,1,15,0.0,0.0,1.1,-0.1,0.0,0.0,0.0
2018,3,5,1,30,0.0,0.0,1.1,-0.3,0.0,0.0,0.0
2018,3,5,1,45,0.0,0.0,1.05,-0.45,0.0,0.0,0.0
2018,3,5,2,0,0.0,0.0,1.0,-0.6,0.0,0.0,0.0
2018,3,5,2,15,0.0,0.0,1.0,-0.75,0.0,0.0,0.0
2018,3,5,2,30,0.0,0.0,1.0,-0.9,0.0,0.0,0.0
2018,3,5,2,45,0.0,0.0,1.0,-1.05,0.0,0.0,0.0
2018,3,5,3,0,0.0,0.0,1.0,-1.2,0.0,0.0,0.0
2018,3,5,3,15,0.0,0.0,1.0,-1.35,0.0,0.0,0.0
2018,3,5,3,30,0.0,0.0,1.0,-1.5,0.0,0.0,0.0
2018,3,5,3,45,0.0,0.0,1.0,-1.65,0.0,0.0,0.0
2018,3,5,4,0,0.0,0.0,1.0,-1.8,0.0,0.0,0.0
2018,3,5,4,15,0.0,0.0,1.0,-1.9,0.0,0.0,0.0
2018,3,5,4,30,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2018,3,5,4,45,0.0,0.0,0.95,-2.15,0.0,0.0,0.0
2018,3,5,5,0,0.0,0.0,0.9,-2.3,0.0,0.0,0.0
2018,3,5,5,15,0.0,0.0,0.9,-2.4,0.0,0.0,0.0
2018,3,5,5,30,0.0,0.0,0.9,-2.5,0.0,0.0,0.0
2018,3,5,5,45,0.0,0.0,0.9,-2.6,0.0,0.0,0.0
2018,3,5,6,0,0.0,0.0,0.9,-2.7,0.0,0.0,0.0
2018,3,5,6,15,0.0,0.0,1.05,-2.0,0.0,0.0,0.0
2018,3,5,6,30,0.0,0.0,1.2,-1.3,0.0,0.0,0.0
2018,3,5,6,45,114.0,10.5,1.35,-0.55,16.0,72.49,0.0
2018,3,5,7,0,228.0,21.0,1.5,0.2,32.0,184.26,0.0
2018,3,5,7,15,326.0,29.0,1.6,1.0,65.5,291.84,234.55
2018,3,5,7,30,424.0,37.0,1.7,1.8,99.0,385.52,329.21
2018,3,5,7,45,553.5,46.0,1.8,2.55,161.0,512.94,438.7
2018,3,5,8,0,683.0,55.0,1.9,3.3,223.0,643.52,544.55
2018,3,5,8,15,735.0,59.5,1.9,3.9,277.5,719.46,602.35
2018,3,5,8,30,787.0,64.0,1.9,4.5,332.0,796.15,658.12
2018,3,5,8,45,743.0,79.5,1.95,5.05,363.0,806.61,662.99
2018,3,5,9,0,699.0,95.0,2.0,5.6,394.0,805.69,659.64
2018,3,5,9,15,706.0,105.5,1.95,6.05,435.5,841.29,682.48
2018,3,5,9,30,713.0,116.0,1.9,6.5,477.0,873.94,702.23
2018,3,5,9,45,636.0,147.0,1.85,6.95,488.5,844.15,676.83
2018,3,5,10,0,559.0,178.0,1.8,7.4,500.0,799.19,641.32
2018,3,5,10,15,527.0,202.0,1.75,7.75,520.0,796.5,636.28
2018,3,5,10,30,495.0,226.0,1.7,8.1,540.0,790.06,627.81
2018,3,5,10,45,497.0,236.5,1.6,8.45,563.5,799.77,631.67
2018,3,5,11,0,499.0,247.0,1.5,8.8,587.0,806.78,633.4
2018,3,5,11,15,501.0,254.5,1.4,9.1,604.5,807.79,631.16
2018,3,5,11,30,503.0,262.0,1.3,9.4,622.0,806.11,627.14
2018,3,5,11,45,519.5,261.5,1.2,9.7,638.5,807.32,625.71
2018,3,5,12,0,536.0,261.0,1.1,10.0,655.0,805.43,622.06
2018,3,5,12,15,577.0,247.0,1.05,10.2,673.5,808.84,623.8
2018,3,5,12,30,618.0,233.0,1.0,10.4,692.0,813.01,625.76
2018,3,5,12,45,668.5,212.5,0.9,10.55,706.5,809.73,622.21
2018,3,5,13,0,719.0,192.0,0.8,10.7,721.0,800.04,614.13
2018,3,5,13,15,806.0,156.0,0.75,10.8,740.0,792.38,609.0
2018,3,5,13,30,893.0,120.0,0.7,10.9,759.0,780.66,600.33
2018,3,5,13,45,860.5,125.5,0.6,11.0,727.5,717.86,553.09
2018,3,5,14,0,828.0,131.0,0.5,11.1,696.0,655.44,505.95
2018,3,5,14,15,648.5,180.0,0.45,11.1,611.5,549.77,426.35
2018,3,5,14,30,469.0,229.0,0.4,11.1,527.0,453.65,353.15
2018,3,5,14,45,479.5,211.0,0.35,11.1,501.5,409.86,318.47
2018,3,5,15,0,490.0,193.0,0.3,11.1,476.0,364.44,280.77
2018,3,5,15,15,624.0,149.5,0.35,11.05,484.0,341.34,256.99
2018,3,5,15,30,758.0,106.0,0.4,11.0,492.0,297.48,213.66
2018,3,5,15,45,790.5,90.5,0.45,10.9,460.5,242.21,163.12
2018,3,5,16,0,823.0,75.0,0.5,10.8,429.0,179.04,108.4
2018,3,5,16,15,790.5,71.0,0.55,10.15,378.0,115.92,64.95
2018,3,5,16,30,758.0,67.0,0.6,9.5,327.0,56.89,46.05
2018,3,5,16,45,710.0,62.0,0.65,8.8,274.5,53.11,42.91
2018,3,5,17,0,662.0,57.0,0.7,8.1,222.0,45.49,36.02
2018,3,5,17,15,583.5,50.0,0.8,7.15,170.5,40.39,31.25
2018,3,5,17,30,505.0,43.0,0.9,6.2,119.0,35.32,26.24
2018,3,5,17,45,365.5,33.0,0.95,5.2,76.5,27.45,17.89
2018,3,5,18,0,226.0,23.0,1.0,4.2,34.0,19.62,0.0
2018,3,5,18,15,113.0,11.5,1.0,4.2,17.0,9.82,0.0
2018,3,5,18,30,0.0,0.0,1.0,4.2,0.0,0.0,0.0
2018,3,5,18,45,0.0,0.0,1.05,3.7,0.0,0.0,0.0
2018,3,5,19,0,0.0,0.0,1.1,3.2,0.0,0.0,0.0
2018,3,5,19,15,0.0,0.0,1.15,3.1,0.0,0.0,0.0
2018,3,5,19,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2018,3,5,19,45,0.0,0.0,1.2,2.9,0.0,0.0,0.0
2018,3,5,20,0,0.0,0.0,1.2,2.8,0.0,0.0,0.0
2018,3,5,20,15,0.0,0.0,1.25,2.7,0.0,0.0,0.0
2018,3,5,20,30,0.0,0.0,1.3,2.6,0.0,0.0,0.0
2018,3,5,20,45,0.0,0.0,1.3,2.45,0.0,0.0,0.0
2018,3,5,21,0,0.0,0.0,1.3,2.3,0.0,0.0,0.0
2018,3,5,21,15,0.0,0.0,1.25,2.15,0.0,0.0,0.0
2018,3,5,21,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2018,3,5,21,45,0.0,0.0,1.2,1.8,0.0,0.0,0.0
2018,3,5,22,0,0.0,0.0,1.2,1.6,0.0,0.0,0.0
2018,3,5,22,15,0.0,0.0,1.15,1.45,0.0,0.0,0.0
2018,3,5,22,30,0.0,0.0,1.1,1.3,0.0,0.0,0.0
2018,3,5,22,45,0.0,0.0,1.1,1.2,0.0,0.0,0.0
2018,3,5,23,0,0.0,0.0,1.1,1.1,0.0,0.0,0.0
2018,3,5,23,15,0.0,0.0,1.05,0.9,0.0,0.0,0.0
2018,3,5,23,30,0.0,0.0,1.0,0.7,0.0,0.0,0.0
2018,3,5,23,45,0.0,0.0,1.0,0.5,0.0,0.0,0.0
2018,3,6,0,0,0.0,0.0,1.0,0.3,0.0,0.0,0.0
2018,3,6,0,15,0.0,0.0,1.0,0.15,0.0,0.0,0.0
2018,3,6,0,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2018,3,6,0,45,0.0,0.0,1.05,-0.2,0.0,0.0,0.0
2018,3,6,1,0,0.0,0.0,1.1,-0.4,0.0,0.0,0.0
2018,3,6,1,15,0.0,0.0,1.1,-0.5,0.0,0.0,0.0
2018,3,6,1,30,0.0,0.0,1.1,-0.6,0.0,0.0,0.0
2018,3,6,1,45,0.0,0.0,1.1,-0.7,0.0,0.0,0.0
2018,3,6,2,0,0.0,0.0,1.1,-0.8,0.0,0.0,0.0
2018,3,6,2,15,0.0,0.0,1.05,-0.8,0.0,0.0,0.0
2018,3,6,2,30,0.0,0.0,1.0,-0.8,0.0,0.0,0.0
2018,3,6,2,45,0.0,0.0,1.0,-0.85,0.0,0.0,0.0
2018,3,6,3,0,0.0,0.0,1.0,-0.9,0.0,0.0,0.0
2018,3,6,3,15,0.0,0.0,1.0,-0.75,0.0,0.0,0.0
2018,3,6,3,30,0.0,0.0,1.0,-0.6,0.0,0.0,0.0
2018,3,6,3,45,0.0,0.0,0.95,-0.45,0.0,0.0,0.0
2018,3,6,4,0,0.0,0.0,0.9,-0.3,0.0,0.0,0.0
2018,3,6,4,15,0.0,0.0,0.85,-0.2,0.0,0.0,0.0
2018,3,6,4,30,0.0,0.0,0.8,-0.1,0.0,0.0,0.0
2018,3,6,4,45,0.0,0.0,0.75,0.05,0.0,0.0,0.0
2018,3,6,5,0,0.0,0.0,0.7,0.2,0.0,0.0,0.0
2018,3,6,5,15,0.0,0.0,0.8,0.25,0.0,0.0,0.0
2018,3,6,5,30,0.0,0.0,0.9,0.3,0.0,0.0,0.0
2018,3,6,5,45,0.0,0.0,0.95,0.4,0.0,0.0,0.0
2018,3,6,6,0,0.0,0.0,1.0,0.5,0.0,0.0,0.0
2018,3,6,6,15,0.0,0.0,1.1,0.7,0.0,0.0,0.0
2018,3,6,6,30,0.0,0.0,1.2,0.9,0.0,0.0,0.0
2018,3,6,6,45,1.5,3.0,1.25,1.15,3.0,3.4,0.0
2018,3,6,7,0,3.0,6.0,1.3,1.4,6.0,6.88,0.0
2018,3,6,7,15,1.5,12.5,1.3,1.75,12.5,11.26,3.8
2018,3,6,7,30,0.0,19.0,1.3,2.1,19.0,15.64,8.11
2018,3,6,7,45,0.0,30.0,1.3,2.5,30.0,24.74,16.42
2018,3,6,8,0,0.0,41.0,1.3,2.9,41.0,33.87,24.68
2018,3,6,8,15,0.0,65.0,1.35,3.2,65.0,54.58,43.12
2018,3,6,8,30,0.0,89.0,1.4,3.5,89.0,77.79,63.49
2018,3,6,8,45,0.0,75.5,1.4,3.85,75.5,62.84,50.09
2018,3,6,9,0,0.0,62.0,1.4,4.2,62.0,51.37,39.82
2018,3,6,9,15,0.0,82.0,1.4,4.4,82.0,68.09,54.29
2018,3,6,9,30,0.0,102.0,1.4,4.6,102.0,86.22,69.78
2018,3,6,9,45,0.0,107.5,1.45,4.8,107.5,90.93,73.55
2018,3,6,10,0,0.0,113.0,1.5,5.0,113.0,95.68,77.36
2018,3,6,10,15,0.0,100.0,1.5,5.1,100.0,83.66,66.85
2018,3,6,10,30,0.0,87.0,1.5,5.2,87.0,72.39,57.05
2018,3,6,10,45,3.5,133.5,1.55,5.3,136.0,117.2,95.27
2018,3,6,11,0,7.0,180.0,1.6,5.4,185.0,163.49,134.0
2018,3,6,11,15,4.0,163.0,1.55,5.4,166.0,144.05,117.31
2018,3,6,11,30,1.0,146.0,1.5,5.4,147.0,125.27,101.34
2018,3,6,11,45,0.5,123.0,1.5,5.45,123.5,104.14,83.48
2018,3,6,12,0,0.0,100.0,1.5,5.5,100.0,83.58,66.04
2018,3,6,12,15,0.0,96.0,1.35,5.4,96.0,80.13,63.15
2018,3,6,12,30,0.0,92.0,1.2,5.3,92.0,76.72,60.27
2018,3,6,12,45,0.0,102.5,1.1,5.25,102.5,85.67,67.89
2018,3,6,13,0,0.0,113.0,1.0,5.2,113.0,94.62,75.47
2018,3,6,13,15,0.0,90.5,0.9,5.1,90.5,75.44,59.25
2018,3,6,13,30,0.0,68.0,0.8,5.0,68.0,56.59,43.26
2018,3,6,13,45,0.0,59.0,0.65,4.95,59.0,49.06,36.88
2018,3,6,14,0,0.0,50.0,0.5,4.9,50.0,41.54,30.47
2018,3,6,14,15,0.0,58.0,0.45,4.85,58.0,48.19,36.3
2018,3,6,14,30,0.0,66.0,0.4,4.8,66.0,54.84,42.11
2018,3,6,14,45,0.0,54.5,0.35,4.7,54.5,45.22,33.89
2018,3,6,15,0,0.0,43.0,0.3,4.6,43.0,35.63,25.65
2018,3,6,15,15,0.0,45.0,0.3,4.6,45.0,37.27,27.19
2018,3,6,15,30,0.0,47.0,0.3,4.6,47.0,38.92,28.71
2018,3,6,15,45,0.0,44.0,0.3,4.55,44.0,36.4,26.6
2018,3,6,16,0,0.0,41.0,0.3,4.5,41.0,33.9,24.49
2018,3,6,16,15,0.0,35.5,0.35,4.4,35.5,29.32,20.51
2018,3,6,16,30,0.0,30.0,0.4,4.3,30.0,24.75,17.47
2018,3,6,16,45,0.0,23.5,0.45,4.2,23.5,19.36,12.47
2018,3,6,17,0,0.0,17.0,0.5,4.1,17.0,13.99,7.43
2018,3,6,17,15,0.0,12.5,0.5,3.9,12.5,10.27,3.9
2018,3,6,17,30,0.0,8.0,0.5,3.7,8.0,6.56,0.37
2018,3,6,17,45,1.5,6.0,0.55,3.55,6.0,4.92,0.0
2018,3,6,18,0,3.0,4.0,0.6,3.4,4.0,3.37,0.0
2018,3,6,18,15,1.5,2.0,0.6,3.4,2.0,1.71,0.0
2018,3,6,18,30,0.0,0.0,0.6,3.4,0.0,0.0,0.0
2018,3,6,18,45,0.0,0.0,0.7,3.25,0.0,0.0,0.0
2018,3,6,19,0,0.0,0.0,0.8,3.1,0.0,0.0,0.0
2018,3,6,19,15,0.0,0.0,0.85,3.0,0.0,0.0,0.0
2018,3,6,19,30,0.0,0.0,0.9,2.9,0.0,0.0,0.0
2018,3,6,19,45,0.0,0.0,0.9,2.85,0.0,0.0,0.0
2018,3,6,20,0,0.0,0.0,0.9,2.8,0.0,0.0,0.0
2018,3,6,20,15,0.0,0.0,0.9,2.7,0.0,0.0,0.0
2018,3,6,20,30,0.0,0.0,0.9,2.6,0.0,0.0,0.0
2018,3,6,20,45,0.0,0.0,0.9,2.5,0.0,0.0,0.0
2018,3,6,21,0,0.0,0.0,0.9,2.4,0.0,0.0,0.0
2018,3,6,21,15,0.0,0.0,0.85,2.3,0.0,0.0,0.0
2018,3,6,21,30,0.0,0.0,0.8,2.2,0.0,0.0,0.0
2018,3,6,21,45,0.0,0.0,0.7,2.1,0.0,0.0,0.0
2018,3,6,22,0,0.0,0.0,0.6,2.0,0.0,0.0,0.0
2018,3,6,22,15,0.0,0.0,0.65,1.95,0.0,0.0,0.0
2018,3,6,22,30,0.0,0.0,0.7,1.9,0.0,0.0,0.0
2018,3,6,22,45,0.0,0.0,0.7,1.85,0.0,0.0,0.0
2018,3,6,23,0,0.0,0.0,0.7,1.8,0.0,0.0,0.0
2018,3,6,23,15,0.0,0.0,0.7,1.8,0.0,0.0,0.0
2018,3,6,23,30,0.0,0.0,0.7,1.8,0.0,0.0,0.0
2018,3,6,23,45,0.0,0.0,0.75,1.8,0.0,0.0,0.0
2018,3,7,0,0,0.0,0.0,0.8,1.8,0.0,0.0,0.0
2018,3,7,0,15,0.0,0.0,0.8,1.8,0.0,0.0,0.0
2018,3,7,0,30,0.0,0.0,0.8,1.8,0.0,0.0,0.0
2018,3,7,0,45,0.0,0.0,0.75,1.8,0.0,0.0,0.0
2018,3,7,1,0,0.0,0.0,0.7,1.8,0.0,0.0,0.0
2018,3,7,1,15,0.0,0.0,0.7,1.85,0.0,0.0,0.0
2018,3,7,1,30,0.0,0.0,0.7,1.9,0.0,0.0,0.0
2018,3,7,1,45,0.0,0.0,0.75,1.9,0.0,0.0,0.0
2018,3,7,2,0,0.0,0.0,0.8,1.9,0.0,0.0,0.0
2018,3,7,2,15,0.0,0.0,0.85,1.95,0.0,0.0,0.0
2018,3,7,2,30,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2018,3,7,2,45,0.0,0.0,0.9,2.05,0.0,0.0,0.0
2018,3,7,3,0,0.0,0.0,0.9,2.1,0.0,0.0,0.0
2018,3,7,3,15,0.0,0.0,0.9,2.15,0.0,0.0,0.0
2018,3,7,3,30,0.0,0.0,0.9,2.2,0.0,0.0,0.0
2018,3,7,3,45,0.0,0.0,0.9,2.25,0.0,0.0,0.0
2018,3,7,4,0,0.0,0.0,0.9,2.3,0.0,0.0,0.0
2018,3,7,4,15,0.0,0.0,0.85,2.3,0.0,0.0,0.0
2018,3,7,4,30,0.0,0.0,0.8,2.3,0.0,0.0,0.0
2018,3,7,4,45,0.0,0.0,0.7,2.3,0.0,0.0,0.0
2018,3,7,5,0,0.0,0.0,0.6,2.3,0.0,0.0,0.0
2018,3,7,5,15,0.0,0.0,0.6,2.35,0.0,0.0,0.0
2018,3,7,5,30,0.0,0.0,0.6,2.4,0.0,0.0,0.0
2018,3,7,5,45,0.0,0.0,0.6,2.4,0.0,0.0,0.0
2018,3,7,6,0,0.0,0.0,0.6,2.4,0.0,0.0,0.0
2018,3,7,6,15,0.0,0.0,0.7,2.6,0.0,0.0,0.0
2018,3,7,6,30,0.0,0.0,0.8,2.8,0.0,0.0,0.0
2018,3,7,6,45,0.0,2.0,0.9,3.0,2.0,1.71,0.0
2018,3,7,7,0,0.0,4.0,1.0,3.2,4.0,3.28,0.0
2018,3,7,7,15,0.0,7.0,1.15,3.5,7.0,5.74,0.0
2018,3,7,7,30,0.0,10.0,1.3,3.8,10.0,8.21,1.55
2018,3,7,7,45,0.0,20.0,1.45,4.1,20.0,16.46,8.97
2018,3,7,8,0,0.0,30.0,1.6,4.4,30.0,24.74,16.41
2018,3,7,8,15,7.5,39.5,1.8,4.8,42.0,38.89,29.31
2018,3,7,8,30,15.0,49.0,2.0,5.2,54.0,55.94,44.63
2018,3,7,8,45,7.5,58.5,2.2,5.55,61.0,55.22,43.46
2018,3,7,9,0,0.0,68.0,2.4,5.9,68.0,56.38,43.91
2018,3,7,9,15,4.5,102.0,2.6,6.4,104.5,91.04,73.93
2018,3,7,9,30,9.0,136.0,2.8,6.9,141.0,127.86,105.23
2018,3,7,9,45,6.5,116.0,3.05,7.35,119.5,105.27,85.41
2018,3,7,10,0,4.0,96.0,3.3,7.8,98.0,84.16,66.98
2018,3,7,10,15,94.5,152.0,3.35,8.2,212.5,256.84,215.57
2018,3,7,10,30,185.0,208.0,3.4,8.6,327.0,431.16,358.07
2018,3,7,10,45,507.0,172.0,3.5,9.0,517.5,747.08,609.27
2018,3,7,11,0,829.0,136.0,3.6,9.4,708.0,1016.47,802.48
2018,3,7,11,15,624.0,206.5,3.6,9.55,644.0,885.76,705.15
2018,3,7,11,30,419.0,277.0,3.6,9.7,580.0,738.94,591.8
2018,3,7,11,45,309.0,268.0,3.6,9.9,493.5,590.68,478.15
2018,3,7,12,0,199.0,259.0,3.6,10.1,407.0,466.17,379.17
2018,3,7,12,15,359.0,238.5,3.65,10.2,507.5,600.28,487.25
2018,3,7,12,30,519.0,218.0,3.7,10.3,608.0,704.19,568.25
2018,3,7,12,45,535.5,221.0,3.7,10.35,621.5,698.23,562.63
2018,3,7,13,0,552.0,224.0,3.7,10.4,635.0,688.83,555.05
2018,3,7,13,15,758.0,160.5,3.75,10.35,715.0,763.11,614.04
2018,3,7,13,30,964.0,97.0,3.8,10.3,795.0,802.99,644.95
2018,3,7,13,45,920.5,109.0,3.85,10.25,761.0,736.83,593.9
2018,3,7,14,0,877.0,121.0,3.9,10.2,727.0,675.55,545.29
2018,3,7,14,15,889.0,112.5,3.9,10.05,705.5,623.95,503.55
2018,3,7,14,30,901.0,104.0,3.9,9.9,684.0,569.07,457.64
2018,3,7,14,45,912.5,94.5,3.9,9.75,655.0,509.97,406.62
2018,3,7,15,0,924.0,85.0,3.9,9.6,626.0,449.12,352.15
2018,3,7,15,15,909.0,82.0,3.8,9.3,583.5,382.2,291.45
2018,3,7,15,30,894.0,79.0,3.7,9.0,541.0,315.79,230.15
2018,3,7,15,45,873.5,76.0,3.6,8.7,493.5,245.44,166.26
2018,3,7,16,0,853.0,73.0,3.5,8.4,446.0,179.91,110.0
2018,3,7,16,15,824.5,69.5,3.25,7.9,395.5,115.54,64.73
2018,3,7,16,30,796.0,66.0,3.0,7.4,345.0,56.12,45.76
2018,3,7,16,45,748.5,61.0,2.75,6.85,290.5,52.47,42.62
2018,3,7,17,0,701.0,56.0,2.5,6.3,236.0,48.81,39.3
2018,3,7,17,15,622.5,50.0,2.25,5.6,183.0,40.47,31.53
2018,3,7,17,30,544.0,44.0,2.0,4.9,130.0,36.18,27.22
2018,3,7,17,45,401.0,34.0,1.8,4.2,84.5,28.26,19.01
2018,3,7,18,0,258.0,24.0,1.6,3.5,39.0,20.38,0.0
2018,3,7,18,15,129.0,12.0,1.6,3.5,19.5,10.24,0.0
2018,3,7,18,30,0.0,0.0,1.6,3.5,0.0,0.0,0.0
2018,3,7,18,45,0.0,0.0,1.55,3.05,0.0,0.0,0.0
2018,3,7,19,0,0.0,0.0,1.5,2.6,0.0,0.0,0.0
2018,3,7,19,15,0.0,0.0,1.5,2.4,0.0,0.0,0.0
2018,3,7,19,30,0.0,0.0,1.5,2.2,0.0,0.0,0.0
2018,3,7,19,45,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2018,3,7,20,0,0.0,0.0,1.5,1.8,0.0,0.0,0.0
2018,3,7,20,15,0.0,0.0,1.5,1.65,0.0,0.0,0.0
2018,3,7,20,30,0.0,0.0,1.5,1.5,0.0,0.0,0.0
2018,3,7,20,45,0.0,0.0,1.5,1.3,0.0,0.0,0.0
2018,3,7,21,0,0.0,0.0,1.5,1.1,0.0,0.0,0.0
2018,3,7,21,15,0.0,0.0,1.45,0.9,0.0,0.0,0.0
2018,3,7,21,30,0.0,0.0,1.4,0.7,0.0,0.0,0.0
2018,3,7,21,45,0.0,0.0,1.4,0.55,0.0,0.0,0.0
2018,3,7,22,0,0.0,0.0,1.4,0.4,0.0,0.0,0.0
2018,3,7,22,15,0.0,0.0,1.3,0.15,0.0,0.0,0.0
2018,3,7,22,30,0.0,0.0,1.2,-0.1,0.0,0.0,0.0
2018,3,7,22,45,0.0,0.0,1.15,-0.3,0.0,0.0,0.0
2018,3,7,23,0,0.0,0.0,1.1,-0.5,0.0,0.0,0.0
2018,3,7,23,15,0.0,0.0,1.05,-0.8,0.0,0.0,0.0
2018,3,7,23,30,0.0,0.0,1.0,-1.1,0.0,0.0,0.0
2018,3,7,23,45,0.0,0.0,0.95,-1.35,0.0,0.0,0.0
2018,3,8,0,0,0.0,0.0,0.9,-1.6,0.0,0.0,0.0
2018,3,8,0,15,0.0,0.0,0.85,-1.8,0.0,0.0,0.0
2018,3,8,0,30,0.0,0.0,0.8,-2.0,0.0,0.0,0.0
2018,3,8,0,45,0.0,0.0,0.8,-2.25,0.0,0.0,0.0
2018,3,8,1,0,0.0,0.0,0.8,-2.5,0.0,0.0,0.0
2018,3,8,1,15,0.0,0.0,0.8,-2.6,0.0,0.0,0.0
2018,3,8,1,30,0.0,0.0,0.8,-2.7,0.0,0.0,0.0
2018,3,8,1,45,0.0,0.0,0.75,-2.85,0.0,0.0,0.0
2018,3,8,2,0,0.0,0.0,0.7,-3.0,0.0,0.0,0.0
2018,3,8,2,15,0.0,0.0,0.75,-3.1,0.0,0.0,0.0
2018,3,8,2,30,0.0,0.0,0.8,-3.2,0.0,0.0,0.0
2018,3,8,2,45,0.0,0.0,0.8,-3.3,0.0,0.0,0.0
2018,3,8,3,0,0.0,0.0,0.8,-3.4,0.0,0.0,0.0
2018,3,8,3,15,0.0,0.0,0.8,-3.45,0.0,0.0,0.0
2018,3,8,3,30,0.0,0.0,0.8,-3.5,0.0,0.0,0.0
2018,3,8,3,45,0.0,0.0,0.8,-3.55,0.0,0.0,0.0
2018,3,8,4,0,0.0,0.0,0.8,-3.6,0.0,0.0,0.0
2018,3,8,4,15,0.0,0.0,0.8,-3.6,0.0,0.0,0.0
2018,3,8,4,30,0.0,0.0,0.8,-3.6,0.0,0.0,0.0
2018,3,8,4,45,0.0,0.0,0.8,-3.6,0.0,0.0,0.0
2018,3,8,5,0,0.0,0.0,0.8,-3.6,0.0,0.0,0.0
2018,3,8,5,15,0.0,0.0,0.85,-3.55,0.0,0.0,0.0
2018,3,8,5,30,0.0,0.0,0.9,-3.5,0.0,0.0,0.0
2018,3,8,5,45,0.0,0.0,0.95,-3.4,0.0,0.0,0.0
2018,3,8,6,0,0.0,0.0,1.0,-3.3,0.0,0.0,0.0
2018,3,8,6,15,0.0,0.0,1.15,-2.55,0.0,0.0,0.0
2018,3,8,6,30,0.0,0.0,1.3,-1.8,0.0,0.0,0.0
2018,3,8,6,45,0.0,5.5,1.5,-1.05,5.5,4.69,0.0
2018,3,8,7,0,0.0,11.0,1.7,-0.3,11.0,9.05,0.0
2018,3,8,7,15,0.0,23.5,1.75,0.45,23.5,19.4,10.93
2018,3,8,7,30,0.0,36.0,1.8,1.2,36.0,29.76,20.67
2018,3,8,7,45,0.0,54.5,1.9,1.95,54.5,47.48,36.71
2018,3,8,8,0,0.0,73.0,2.0,2.7,73.0,65.28,52.61
2018,3,8,8,15,35.0,106.5,2.05,3.15,119.0,141.93,121.34
2018,3,8,8,30,70.0,140.0,2.1,3.6,165.0,212.77,183.24
2018,3,8,8,45,168.0,157.5,2.15,4.0,229.0,338.25,291.54
2018,3,8,9,0,266.0,175.0,2.2,4.4,293.0,471.99,401.75
2018,3,8,9,15,524.0,142.5,2.2,4.6,405.5,703.41,586.9
2018,3,8,9,30,782.0,110.0,2.2,4.8,518.0,935.12,754.88
2018,3,8,9,45,813.0,111.0,2.25,5.0,564.0,970.71,775.63
2018,3,8,10,0,844.0,112.0,2.3,5.2,610.0,1010.86,801.71
2018,3,8,10,15,497.5,136.0,2.35,5.35,434.0,700.39,573.23
2018,3,8,10,30,151.0,160.0,2.4,5.5,258.0,340.04,284.38
2018,3,8,10,45,112.0,189.5,2.4,5.7,264.0,312.42,261.13
2018,3,8,11,0,73.0,219.0,2.4,5.9,270.0,283.19,235.05
2018,3,8,11,15,61.0,227.0,2.45,6.05,270.5,276.98,229.12
2018,3,8,11,30,49.0,235.0,2.5,6.2,271.0,270.7,223.09
2018,3,8,11,45,59.0,232.0,2.6,6.3,276.0,274.48,226.42
2018,3,8,12,0,69.0,229.0,2.7,6.4,281.0,277.76,229.31
2018,3,8,12,15,59.0,240.5,2.7,6.5,285.0,276.38,227.45
2018,3,8,12,30,49.0,252.0,2.7,6.6,289.0,275.08,225.73
2018,3,8,12,45,56.5,280.0,2.75,6.7,322.5,304.83,249.81
2018,3,8,13,0,64.0,308.0,2.8,6.8,356.0,333.21,272.5
2018,3,8,13,15,62.5,304.5,2.85,6.9,350.5,323.02,264.1
2018,3,8,13,30,61.0,301.0,2.9,7.0,345.0,312.81,255.83
2018,3,8,13,45,271.5,271.0,2.95,7.05,460.5,440.15,361.76
2018,3,8,14,0,482.0,241.0,3.0,7.1,576.0,534.29,436.7
2018,3,8,14,15,463.5,224.5,3.0,7.1,536.0,477.14,389.8
2018,3,8,14,30,445.0,208.0,3.0,7.1,496.0,421.4,343.93
2018,3,8,14,45,229.5,195.0,3.0,7.05,343.0,275.42,224.91
2018,3,8,15,0,14.0,182.0,3.0,7.0,190.0,155.45,126.88
2018,3,8,15,15,12.0,148.0,2.95,6.9,154.5,125.76,102.27
2018,3,8,15,30,10.0,114.0,2.9,6.8,119.0,96.74,77.8
2018,3,8,15,45,34.0,131.0,2.85,6.65,146.5,113.07,91.01
2018,3,8,16,0,58.0,148.0,2.8,6.5,174.0,124.43,99.84
2018,3,8,16,15,81.0,126.0,2.65,6.2,157.5,101.94,80.56
2018,3,8,16,30,104.0,104.0,2.5,5.9,141.0,78.89,66.81
2018,3,8,16,45,56.0,84.0,2.3,5.55,103.5,66.81,55.97
2018,3,8,17,0,8.0,64.0,2.1,5.2,66.0,52.33,42.7
2018,3,8,17,15,4.0,52.0,2.05,4.7,53.0,42.61,33.63
2018,3,8,17,30,0.0,40.0,2.0,4.2,40.0,32.86,24.32
2018,3,8,17,45,0.5,26.0,2.0,3.75,26.0,21.48,13.25
2018,3,8,18,0,1.0,12.0,2.0,3.3,12.0,9.88,0.0
2018,3,8,18,15,0.5,6.0,2.0,3.3,6.0,5.12,0.0
2018,3,8,18,30,0.0,0.0,2.0,3.3,0.0,0.0,0.0
2018,3,8,18,45,0.0,0.0,2.15,2.8,0.0,0.0,0.0
2018,3,8,19,0,0.0,0.0,2.3,2.3,0.0,0.0,0.0
2018,3,8,19,15,0.0,0.0,2.3,1.95,0.0,0.0,0.0
2018,3,8,19,30,0.0,0.0,2.3,1.6,0.0,0.0,0.0
2018,3,8,19,45,0.0,0.0,2.3,1.3,0.0,0.0,0.0
2018,3,8,20,0,0.0,0.0,2.3,1.0,0.0,0.0,0.0
2018,3,8,20,15,0.0,0.0,2.1,0.6,0.0,0.0,0.0
2018,3,8,20,30,0.0,0.0,1.9,0.2,0.0,0.0,0.0
2018,3,8,20,45,0.0,0.0,1.75,-0.2,0.0,0.0,0.0
2018,3,8,21,0,0.0,0.0,1.6,-0.6,0.0,0.0,0.0
2018,3,8,21,15,0.0,0.0,1.5,-0.85,0.0,0.0,0.0
2018,3,8,21,30,0.0,0.0,1.4,-1.1,0.0,0.0,0.0
2018,3,8,21,45,0.0,0.0,1.3,-1.4,0.0,0.0,0.0
2018,3,8,22,0,0.0,0.0,1.2,-1.7,0.0,0.0,0.0
2018,3,8,22,15,0.0,0.0,1.15,-1.9,0.0,0.0,0.0
2018,3,8,22,30,0.0,0.0,1.1,-2.1,0.0,0.0,0.0
2018,3,8,22,45,0.0,0.0,1.05,-2.3,0.0,0.0,0.0
2018,3,8,23,0,0.0,0.0,1.0,-2.5,0.0,0.0,0.0
2018,3,8,23,15,0.0,0.0,1.0,-2.7,0.0,0.0,0.0
2018,3,8,23,30,0.0,0.0,1.0,-2.9,0.0,0.0,0.0
2018,3,8,23,45,0.0,0.0,0.95,-3.1,0.0,0.0,0.0
2018,3,9,0,0,0.0,0.0,0.9,-3.3,0.0,0.0,0.0
2018,3,9,0,15,0.0,0.0,0.9,-3.4,0.0,0.0,0.0
2018,3,9,0,30,0.0,0.0,0.9,-3.5,0.0,0.0,0.0
2018,3,9,0,45,0.0,0.0,0.9,-3.6,0.0,0.0,0.0
2018,3,9,1,0,0.0,0.0,0.9,-3.7,0.0,0.0,0.0
2018,3,9,1,15,0.0,0.0,0.9,-3.75,0.0,0.0,0.0
2018,3,9,1,30,0.0,0.0,0.9,-3.8,0.0,0.0,0.0
2018,3,9,1,45,0.0,0.0,0.9,-3.85,0.0,0.0,0.0
2018,3,9,2,0,0.0,0.0,0.9,-3.9,0.0,0.0,0.0
2018,3,9,2,15,0.0,0.0,0.9,-3.95,0.0,0.0,0.0
2018,3,9,2,30,0.0,0.0,0.9,-4.0,0.0,0.0,0.0
2018,3,9,2,45,0.0,0.0,0.9,-4.05,0.0,0.0,0.0
2018,3,9,3,0,0.0,0.0,0.9,-4.1,0.0,0.0,0.0
2018,3,9,3,15,0.0,0.0,0.9,-4.1,0.0,0.0,0.0
2018,3,9,3,30,0.0,0.0,0.9,-4.1,0.0,0.0,0.0
2018,3,9,3,45,0.0,0.0,0.95,-4.15,0.0,0.0,0.0
2018,3,9,4,0,0.0,0.0,1.0,-4.2,0.0,0.0,0.0
2018,3,9,4,15,0.0,0.0,1.0,-4.2,0.0,0.0,0.0
2018,3,9,4,30,0.0,0.0,1.0,-4.2,0.0,0.0,0.0
2018,3,9,4,45,0.0,0.0,1.0,-4.2,0.0,0.0,0.0
2018,3,9,5,0,0.0,0.0,1.0,-4.2,0.0,0.0,0.0
2018,3,9,5,15,0.0,0.0,1.0,-4.15,0.0,0.0,0.0
2018,3,9,5,30,0.0,0.0,1.0,-4.1,0.0,0.0,0.0
2018,3,9,5,45,0.0,0.0,1.0,-4.05,0.0,0.0,0.0
2018,3,9,6,0,0.0,0.0,1.0,-4.0,0.0,0.0,0.0
2018,3,9,6,15,0.0,0.0,1.2,-3.3,0.0,0.0,0.0
2018,3,9,6,30,0.0,0.0,1.4,-2.6,0.0,0.0,0.0
2018,3,9,6,45,143.5,13.5,1.55,-1.95,23.0,91.93,0.0
2018,3,9,7,0,287.0,27.0,1.7,-1.3,46.0,235.28,119.13
2018,3,9,7,15,424.5,36.5,1.9,-0.65,93.0,365.79,307.6
2018,3,9,7,30,562.0,46.0,2.1,0.0,140.0,496.09,426.37
2018,3,9,7,45,636.5,53.0,2.3,0.65,194.5,586.75,504.55
2018,3,9,8,0,711.0,60.0,2.5,1.3,249.0,674.76,576.73
2018,3,9,8,15,755.5,64.5,2.5,1.75,303.0,745.77,631.37
2018,3,9,8,30,800.0,69.0,2.5,2.2,357.0,816.84,683.57
2018,3,9,8,45,829.5,72.5,2.55,2.65,408.5,872.72,722.72
2018,3,9,9,0,859.0,76.0,2.6,3.1,460.0,926.87,759.57
2018,3,9,9,15,880.5,78.5,2.6,3.5,508.0,969.95,787.12
2018,3,9,9,30,902.0,81.0,2.6,3.9,556.0,999.12,804.3
2018,3,9,9,45,919.0,83.5,2.6,4.35,599.5,1031.38,823.5
2018,3,9,10,0,936.0,86.0,2.6,4.8,643.0,1060.16,840.03
2018,3,9,10,15,947.5,87.0,2.6,5.15,679.0,1077.73,849.05
2018,3,9,10,30,959.0,88.0,2.6,5.5,715.0,1091.29,855.52
2018,3,9,10,45,967.0,89.5,2.55,5.9,744.5,1097.73,856.5
2018,3,9,11,0,975.0,91.0,2.5,6.3,774.0,1099.87,854.78
2018,3,9,11,15,980.0,92.0,2.55,6.65,795.0,1094.04,849.33
2018,3,9,11,30,985.0,93.0,2.6,7.0,816.0,1083.88,841.2
2018,3,9,11,45,987.0,93.5,2.6,7.35,828.0,1065.91,827.35
2018,3,9,12,0,989.0,94.0,2.6,7.7,840.0,1043.79,810.91
2018,3,9,12,15,918.5,122.0,2.6,7.95,817.5,980.3,766.21
2018,3,9,12,30,848.0,150.0,2.6,8.2,795.0,926.11,728.05
2018,3,9,12,45,859.5,145.0,2.65,8.45,795.5,897.75,708.34
2018,3,9,13,0,871.0,140.0,2.7,8.7,796.0,865.45,685.5
2018,3,9,13,15,922.5,116.5,2.75,8.85,801.5,834.72,663.98
2018,3,9,13,30,974.0,93.0,2.8,9.0,807.0,805.38,643.37
2018,3,9,13,45,967.5,92.0,2.85,9.15,784.5,751.27,602.6
2018,3,9,14,0,961.0,91.0,2.9,9.3,762.0,695.02,558.41
2018,3,9,14,15,951.0,90.0,2.85,9.35,732.5,634.9,509.69
2018,3,9,14,30,941.0,89.0,2.8,9.4,703.0,573.53,458.54
2018,3,9,14,45,926.5,87.5,2.8,9.45,665.0,508.69,403.22
2018,3,9,15,0,912.0,86.0,2.8,9.5,627.0,443.72,345.99
2018,3,9,15,15,895.0,83.5,2.75,9.4,584.0,377.22,286.07
2018,3,9,15,30,878.0,81.0,2.7,9.3,541.0,308.49,223.37
2018,3,9,15,45,852.0,79.0,2.6,9.2,492.5,241.73,163.09
2018,3,9,16,0,826.0,77.0,2.5,9.1,444.0,177.57,108.73
2018,3,9,16,15,792.0,73.0,2.2,8.45,392.0,114.12,64.91
2018,3,9,16,30,758.0,69.0,1.9,7.8,340.0,57.99,47.37
2018,3,9,16,45,709.0,64.5,1.6,7.1,286.5,54.89,44.8
2018,3,9,17,0,660.0,60.0,1.3,6.4,233.0,47.55,38.16
2018,3,9,17,15,580.0,53.0,1.25,5.5,180.5,42.51,33.48
2018,3,9,17,30,500.0,46.0,1.2,4.6,128.0,37.51,28.57
2018,3,9,17,45,345.0,35.5,1.15,3.65,82.5,29.22,20.19
2018,3,9,18,0,190.0,25.0,1.1,2.7,37.0,19.5,3.43
2018,3,9,18,15,95.0,12.5,1.1,2.7,18.5,10.67,0.0
2018,3,9,18,30,0.0,0.0,1.1,2.7,0.0,0.0,0.0
2018,3,9,18,45,0.0,0.0,1.1,2.45,0.0,0.0,0.0
2018,3,9,19,0,0.0,0.0,1.1,2.2,0.0,0.0,0.0
2018,3,9,19,15,0.0,0.0,1.1,2.1,0.0,0.0,0.0
2018,3,9,19,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2018,3,9,19,45,0.0,0.0,1.05,1.9,0.0,0.0,0.0
2018,3,9,20,0,0.0,0.0,1.0,1.8,0.0,0.0,0.0
2018,3,9,20,15,0.0,0.0,1.0,1.75,0.0,0.0,0.0
2018,3,9,20,30,0.0,0.0,1.0,1.7,0.0,0.0,0.0
2018,3,9,20,45,0.0,0.0,0.95,1.65,0.0,0.0,0.0
2018,3,9,21,0,0.0,0.0,0.9,1.6,0.0,0.0,0.0
2018,3,9,21,15,0.0,0.0,0.9,1.6,0.0,0.0,0.0
2018,3,9,21,30,0.0,0.0,0.9,1.6,0.0,0.0,0.0
2018,3,9,21,45,0.0,0.0,0.85,1.65,0.0,0.0,0.0
2018,3,9,22,0,0.0,0.0,0.8,1.7,0.0,0.0,0.0
2018,3,9,22,15,0.0,0.0,0.8,1.65,0.0,0.0,0.0
2018,3,9,22,30,0.0,0.0,0.8,1.6,0.0,0.0,0.0
2018,3,9,22,45,0.0,0.0,0.8,1.55,0.0,0.0,0.0
2018,3,9,23,0,0.0,0.0,0.8,1.5,0.0,0.0,0.0
2018,3,9,23,15,0.0,0.0,0.8,1.45,0.0,0.0,0.0
2018,3,9,23,30,0.0,0.0,0.8,1.4,0.0,0.0,0.0
2018,3,9,23,45,0.0,0.0,0.8,1.35,0.0,0.0,0.0
2018,3,10,0,0,0.0,0.0,0.8,1.3,0.0,0.0,0.0
2018,3,10,0,15,0.0,0.0,0.75,1.3,0.0,0.0,0.0
2018,3,10,0,30,0.0,0.0,0.7,1.3,0.0,0.0,0.0
2018,3,10,0,45,0.0,0.0,0.7,1.25,0.0,0.0,0.0
2018,3,10,1,0,0.0,0.0,0.7,1.2,0.0,0.0,0.0
2018,3,10,1,15,0.0,0.0,0.7,1.2,0.0,0.0,0.0
2018,3,10,1,30,0.0,0.0,0.7,1.2,0.0,0.0,0.0
2018,3,10,1,45,0.0,0.0,0.7,1.2,0.0,0.0,0.0
2018,3,10,2,0,0.0,0.0,0.7,1.2,0.0,0.0,0.0
2018,3,10,2,15,0.0,0.0,0.7,1.1,0.0,0.0,0.0
2018,3,10,2,30,0.0,0.0,0.7,1.0,0.0,0.0,0.0
2018,3,10,2,45,0.0,0.0,0.7,0.95,0.0,0.0,0.0
2018,3,10,3,0,0.0,0.0,0.7,0.9,0.0,0.0,0.0
2018,3,10,3,15,0.0,0.0,0.7,0.9,0.0,0.0,0.0
2018,3,10,3,30,0.0,0.0,0.7,0.9,0.0,0.0,0.0
2018,3,10,3,45,0.0,0.0,0.7,0.9,0.0,0.0,0.0
2018,3,10,4,0,0.0,0.0,0.7,0.9,0.0,0.0,0.0
2018,3,10,4,15,0.0,0.0,0.7,0.85,0.0,0.0,0.0
2018,3,10,4,30,0.0,0.0,0.7,0.8,0.0,0.0,0.0
2018,3,10,4,45,0.0,0.0,0.75,0.8,0.0,0.0,0.0
2018,3,10,5,0,0.0,0.0,0.8,0.8,0.0,0.0,0.0
2018,3,10,5,15,0.0,0.0,0.8,0.8,0.0,0.0,0.0
2018,3,10,5,30,0.0,0.0,0.8,0.8,0.0,0.0,0.0
2018,3,10,5,45,0.0,0.0,0.8,0.8,0.0,0.0,0.0
2018,3,10,6,0,0.0,0.0,0.8,0.8,0.0,0.0,0.0
2018,3,10,6,15,2.0,0.5,0.8,1.1,0.5,0.0,0.0
2018,3,10,6,30,4.0,1.0,0.8,1.4,1.0,0.0,0.0
2018,3,10,6,45,4.0,11.5,0.8,1.7,11.5,12.06,0.0
2018,3,10,7,0,4.0,22.0,0.8,2.0,22.0,22.65,8.43
2018,3,10,7,15,3.0,39.0,0.85,2.3,39.0,40.12,28.93
2018,3,10,7,30,2.0,56.0,0.9,2.6,56.0,55.4,43.24
2018,3,10,7,45,7.0,70.5,0.95,2.95,72.0,71.46,58.05
2018,3,10,8,0,12.0,85.0,1.0,3.3,88.0,88.17,73.14
2018,3,10,8,15,18.0,95.5,1.0,3.85,101.5,101.65,85.06
2018,3,10,8,30,24.0,106.0,1.0,4.4,115.0,126.55,106.59
2018,3,10,8,45,38.5,134.5,0.95,4.9,151.0,171.6,145.12
2018,3,10,9,0,53.0,163.0,0.9,5.4,187.0,217.16,182.99
2018,3,10,9,15,28.5,156.5,0.95,6.2,169.5,183.07,152.36
2018,3,10,9,30,4.0,150.0,1.0,7.0,152.0,136.44,111.48
2018,3,10,9,45,3.0,139.5,1.05,7.75,141.0,123.95,100.51
2018,3,10,10,0,2.0,129.0,1.1,8.5,130.0,112.33,90.23
2018,3,10,10,15,1.5,112.5,1.15,9.15,113.5,96.35,76.43
2018,3,10,10,30,1.0,96.0,1.2,9.8,97.0,81.06,63.28
2018,3,10,10,45,2.5,122.5,1.25,10.45,124.5,106.09,83.99
2018,3,10,11,0,4.0,149.0,1.3,11.1,152.0,131.37,104.53
2018,3,10,11,15,7.5,168.5,1.4,11.6,174.0,152.32,121.45
2018,3,10,11,30,11.0,188.0,1.5,12.1,196.0,173.13,138.1
2018,3,10,11,45,6.5,173.5,1.65,12.6,178.5,154.9,122.77
2018,3,10,12,0,2.0,159.0,1.8,13.1,161.0,137.18,107.98
2018,3,10,12,15,4.5,173.5,1.9,13.4,177.0,152.04,120.03
2018,3,10,12,30,7.0,188.0,2.0,13.7,193.0,166.66,131.77
2018,3,10,12,45,15.0,230.0,2.1,13.95,241.0,210.24,166.85
2018,3,10,13,0,23.0,272.0,2.2,14.2,289.0,253.08,200.82
2018,3,10,13,15,52.5,292.0,2.25,14.35,330.5,302.74,240.47
2018,3,10,13,30,82.0,312.0,2.3,14.5,372.0,337.37,267.82
2018,3,10,13,45,75.5,305.0,2.35,14.6,359.0,319.38,253.47
2018,3,10,14,0,69.0,298.0,2.4,14.7,346.0,301.93,239.73
2018,3,10,14,15,68.0,270.5,2.4,14.65,316.5,270.54,215.16
2018,3,10,14,30,67.0,243.0,2.4,14.6,287.0,240.02,191.05
2018,3,10,14,45,173.5,251.0,2.35,14.5,356.5,292.06,231.96
2018,3,10,15,0,280.0,259.0,2.3,14.4,426.0,327.62,257.35
2018,3,10,15,15,331.0,232.0,2.15,14.15,416.0,300.08,232.33
2018,3,10,15,30,382.0,205.0,2.0,13.9,406.0,266.59,201.52
2018,3,10,15,45,312.5,195.5,1.8,13.6,350.5,215.09,160.39
2018,3,10,16,0,243.0,186.0,1.6,13.3,295.0,172.29,128.23
2018,3,10,16,15,180.0,167.5,1.45,12.75,243.0,135.57,103.1
2018,3,10,16,30,117.0,149.0,1.3,12.2,191.0,106.58,89.55
2018,3,10,16,45,64.5,117.5,1.1,11.6,140.0,88.66,74.06
2018,3,10,17,0,12.0,86.0,0.9,11.0,89.0,68.16,55.92
2018,3,10,17,15,6.0,64.5,0.9,10.7,66.0,51.8,41.1
2018,3,10,17,30,0.0,43.0,0.9,10.4,43.0,35.19,25.85
2018,3,10,17,45,0.0,30.0,0.9,10.1,30.0,24.68,15.8
2018,3,10,18,0,0.0,17.0,0.9,9.8,17.0,14.03,1.86
2018,3,10,18,15,0.0,8.5,0.9,9.8,8.5,7.26,0.0
2018,3,10,18,30,0.0,0.0,0.9,9.8,0.0,0.0,0.0
2018,3,10,18,45,0.0,0.0,0.85,9.6,0.0,0.0,0.0
2018,3,10,19,0,0.0,0.0,0.8,9.4,0.0,0.0,0.0
2018,3,10,19,15,0.0,0.0,0.75,9.3,0.0,0.0,0.0
2018,3,10,19,30,0.0,0.0,0.7,9.2,0.0,0.0,0.0
2018,3,10,19,45,0.0,0.0,0.7,9.1,0.0,0.0,0.0
2018,3,10,20,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2018,3,10,20,15,0.0,0.0,0.65,8.85,0.0,0.0,0.0
2018,3,10,20,30,0.0,0.0,0.6,8.7,0.0,0.0,0.0
2018,3,10,20,45,0.0,0.0,0.6,8.6,0.0,0.0,0.0
2018,3,10,21,0,0.0,0.0,0.6,8.5,0.0,0.0,0.0
2018,3,10,21,15,0.0,0.0,0.55,8.4,0.0,0.0,0.0
2018,3,10,21,30,0.0,0.0,0.5,8.3,0.0,0.0,0.0
2018,3,10,21,45,0.0,0.0,0.5,8.2,0.0,0.0,0.0
2018,3,10,22,0,0.0,0.0,0.5,8.1,0.0,0.0,0.0
2018,3,10,22,15,0.0,0.0,0.5,7.95,0.0,0.0,0.0
2018,3,10,22,30,0.0,0.0,0.5,7.8,0.0,0.0,0.0
2018,3,10,22,45,0.0,0.0,0.5,7.7,0.0,0.0,0.0
2018,3,10,23,0,0.0,0.0,0.5,7.6,0.0,0.0,0.0
2018,3,10,23,15,0.0,0.0,0.5,7.5,0.0,0.0,0.0
2018,3,10,23,30,0.0,0.0,0.5,7.4,0.0,0.0,0.0
2018,3,10,23,45,0.0,0.0,0.5,7.25,0.0,0.0,0.0
2018,3,11,0,0,0.0,0.0,0.5,7.1,0.0,0.0,0.0
2018,3,11,0,15,0.0,0.0,0.55,7.05,0.0,0.0,0.0
2018,3,11,0,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2018,3,11,0,45,0.0,0.0,0.65,6.9,0.0,0.0,0.0
2018,3,11,1,0,0.0,0.0,0.7,6.8,0.0,0.0,0.0
2018,3,11,1,15,0.0,0.0,0.85,6.75,0.0,0.0,0.0
2018,3,11,1,30,0.0,0.0,1.0,6.7,0.0,0.0,0.0
2018,3,11,1,45,0.0,0.0,1.1,6.65,0.0,0.0,0.0
2018,3,11,2,0,0.0,0.0,1.2,6.6,0.0,0.0,0.0
2018,3,11,2,15,0.0,0.0,1.35,6.5,0.0,0.0,0.0
2018,3,11,2,30,0.0,0.0,1.5,6.4,0.0,0.0,0.0
2018,3,11,2,45,0.0,0.0,1.6,6.35,0.0,0.0,0.0
2018,3,11,3,0,0.0,0.0,1.7,6.3,0.0,0.0,0.0
2018,3,11,3,15,0.0,0.0,1.75,6.2,0.0,0.0,0.0
2018,3,11,3,30,0.0,0.0,1.8,6.1,0.0,0.0,0.0
2018,3,11,3,45,0.0,0.0,1.85,6.05,0.0,0.0,0.0
2018,3,11,4,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2018,3,11,4,15,0.0,0.0,1.9,5.9,0.0,0.0,0.0
2018,3,11,4,30,0.0,0.0,1.9,5.8,0.0,0.0,0.0
2018,3,11,4,45,0.0,0.0,1.95,5.75,0.0,0.0,0.0
2018,3,11,5,0,0.0,0.0,2.0,5.7,0.0,0.0,0.0
2018,3,11,5,15,0.0,0.0,2.0,5.6,0.0,0.0,0.0
2018,3,11,5,30,0.0,0.0,2.0,5.5,0.0,0.0,0.0
2018,3,11,5,45,0.0,0.0,2.05,5.45,0.0,0.0,0.0
2018,3,11,6,0,0.0,0.0,2.1,5.4,0.0,0.0,0.0
2018,3,11,6,15,0.0,0.5,2.15,5.35,0.5,0.0,0.0
2018,3,11,6,30,0.0,1.0,2.2,5.3,1.0,0.0,0.0
2018,3,11,6,45,0.0,5.5,2.3,5.3,5.5,4.69,0.0
2018,3,11,7,0,0.0,10.0,2.4,5.3,10.0,8.22,0.0
2018,3,11,7,15,0.0,16.5,2.4,5.35,16.5,13.58,5.95
2018,3,11,7,30,0.0,23.0,2.4,5.4,23.0,18.95,10.96
2018,3,11,7,45,0.0,33.0,2.4,5.4,33.0,27.23,18.45
2018,3,11,8,0,0.0,43.0,2.4,5.4,43.0,35.53,25.9
2018,3,11,8,15,0.0,51.5,2.45,5.5,51.5,42.6,32.14
2018,3,11,8,30,0.0,60.0,2.5,5.6,60.0,49.69,38.29
2018,3,11,8,45,0.0,56.5,2.55,5.65,56.5,46.78,35.61
2018,3,11,9,0,0.0,53.0,2.6,5.7,53.0,43.88,32.95
2018,3,11,9,15,0.0,70.5,2.65,5.8,70.5,58.49,45.55
2018,3,11,9,30,0.0,88.0,2.7,5.9,88.0,73.14,58.05
2018,3,11,9,45,0.0,113.5,2.7,5.95,113.5,96.22,77.69
2018,3,11,10,0,0.0,139.0,2.7,6.0,139.0,119.64,97.39
2018,3,11,10,15,0.0,142.0,2.65,6.1,142.0,121.93,99.02
2018,3,11,10,30,0.0,145.0,2.6,6.2,145.0,124.28,100.77
2018,3,11,10,45,0.0,138.5,2.6,6.25,138.5,118.0,95.27
2018,3,11,11,0,0.0,132.0,2.6,6.3,132.0,111.92,89.99
2018,3,11,11,15,0.0,126.0,2.55,6.35,126.0,106.43,85.24
2018,3,11,11,30,0.0,120.0,2.5,6.4,120.0,101.06,80.61
2018,3,11,11,45,0.0,118.0,2.5,6.45,118.0,99.25,79.02
2018,3,11,12,0,0.0,116.0,2.5,6.5,116.0,97.45,77.45
2018,3,11,12,15,0.0,109.5,2.5,6.5,109.5,91.78,72.64
2018,3,11,12,30,0.0,103.0,2.5,6.5,103.0,86.16,67.9
2018,3,11,12,45,0.0,115.0,2.45,6.55,115.0,96.41,76.54
2018,3,11,13,0,0.0,127.0,2.4,6.6,127.0,106.61,85.13
2018,3,11,13,15,0.0,117.0,2.4,6.6,117.0,97.95,77.87
2018,3,11,13,30,0.0,107.0,2.4,6.6,107.0,89.38,70.71
2018,3,11,13,45,0.0,97.0,2.35,6.6,97.0,80.89,63.61
2018,3,11,14,0,0.0,87.0,2.3,6.6,87.0,72.48,56.54
2018,3,11,14,15,0.0,77.5,2.3,6.55,77.5,64.5,49.85
2018,3,11,14,30,0.0,68.0,2.3,6.5,68.0,56.53,43.13
2018,3,11,14,45,0.0,66.0,2.25,6.45,66.0,54.83,41.79
2018,3,11,15,0,0.0,64.0,2.2,6.4,64.0,53.14,40.44
2018,3,11,15,15,0.0,61.0,2.1,6.3,61.0,50.61,38.39
2018,3,11,15,30,0.0,58.0,2.0,6.2,58.0,48.08,36.33
2018,3,11,15,45,0.0,49.5,1.9,6.1,49.5,40.99,30.29
2018,3,11,16,0,0.0,41.0,1.8,6.0,41.0,33.9,24.2
2018,3,11,16,15,0.0,32.5,1.8,5.9,32.5,26.84,18.08
2018,3,11,16,30,0.0,24.0,1.8,5.8,24.0,19.79,12.68
2018,3,11,16,45,0.0,20.5,1.75,5.7,20.5,16.88,10.02
2018,3,11,17,0,0.0,17.0,1.7,5.6,17.0,13.99,7.33
2018,3,11,17,15,0.0,14.5,1.7,5.5,14.5,11.92,5.37
2018,3,11,17,30,0.0,12.0,1.7,5.4,12.0,9.86,3.36
2018,3,11,17,45,0.5,9.5,1.7,5.35,9.5,7.8,1.27
2018,3,11,18,0,1.0,7.0,1.7,5.3,7.0,5.75,0.0
2018,3,11,18,15,1.0,4.0,1.7,5.3,4.0,3.41,0.0
2018,3,11,18,30,1.0,1.0,1.7,5.3,1.0,0.0,0.0
2018,3,11,18,45,0.5,0.5,1.75,5.15,0.5,0.0,0.0
2018,3,11,19,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2018,3,11,19,15,0.0,0.0,1.8,4.95,0.0,0.0,0.0
2018,3,11,19,30,0.0,0.0,1.8,4.9,0.0,0.0,0.0
2018,3,11,19,45,0.0,0.0,1.8,4.85,0.0,0.0,0.0
2018,3,11,20,0,0.0,0.0,1.8,4.8,0.0,0.0,0.0
2018,3,11,20,15,0.0,0.0,1.8,4.75,0.0,0.0,0.0
2018,3,11,20,30,0.0,0.0,1.8,4.7,0.0,0.0,0.0
2018,3,11,20,45,0.0,0.0,1.8,4.65,0.0,0.0,0.0
2018,3,11,21,0,0.0,0.0,1.8,4.6,0.0,0.0,0.0
2018,3,11,21,15,0.0,0.0,1.8,4.55,0.0,0.0,0.0
2018,3,11,21,30,0.0,0.0,1.8,4.5,0.0,0.0,0.0
2018,3,11,21,45,0.0,0.0,1.8,4.45,0.0,0.0,0.0
2018,3,11,22,0,0.0,0.0,1.8,4.4,0.0,0.0,0.0
2018,3,11,22,15,0.0,0.0,1.8,4.3,0.0,0.0,0.0
2018,3,11,22,30,0.0,0.0,1.8,4.2,0.0,0.0,0.0
2018,3,11,22,45,0.0,0.0,1.75,4.15,0.0,0.0,0.0
2018,3,11,23,0,0.0,0.0,1.7,4.1,0.0,0.0,0.0
2018,3,11,23,15,0.0,0.0,1.75,4.0,0.0,0.0,0.0
2018,3,11,23,30,0.0,0.0,1.8,3.9,0.0,0.0,0.0
2018,3,11,23,45,0.0,0.0,1.8,3.85,0.0,0.0,0.0
2018,3,12,0,0,0.0,0.0,1.8,3.8,0.0,0.0,0.0
2018,3,12,0,15,0.0,0.0,1.85,3.65,0.0,0.0,0.0
2018,3,12,0,30,0.0,0.0,1.9,3.5,0.0,0.0,0.0
2018,3,12,0,45,0.0,0.0,1.95,3.35,0.0,0.0,0.0
2018,3,12,1,0,0.0,0.0,2.0,3.2,0.0,0.0,0.0
2018,3,12,1,15,0.0,0.0,2.0,3.05,0.0,0.0,0.0
2018,3,12,1,30,0.0,0.0,2.0,2.9,0.0,0.0,0.0
2018,3,12,1,45,0.0,0.0,2.05,2.8,0.0,0.0,0.0
2018,3,12,2,0,0.0,0.0,2.1,2.7,0.0,0.0,0.0
2018,3,12,2,15,0.0,0.0,2.1,2.55,0.0,0.0,0.0
2018,3,12,2,30,0.0,0.0,2.1,2.4,0.0,0.0,0.0
2018,3,12,2,45,0.0,0.0,2.15,2.25,0.0,0.0,0.0
2018,3,12,3,0,0.0,0.0,2.2,2.1,0.0,0.0,0.0
2018,3,12,3,15,0.0,0.0,2.2,2.0,0.0,0.0,0.0
2018,3,12,3,30,0.0,0.0,2.2,1.9,0.0,0.0,0.0
2018,3,12,3,45,0.0,0.0,2.2,1.75,0.0,0.0,0.0
2018,3,12,4,0,0.0,0.0,2.2,1.6,0.0,0.0,0.0
2018,3,12,4,15,0.0,0.0,2.2,1.5,0.0,0.0,0.0
2018,3,12,4,30,0.0,0.0,2.2,1.4,0.0,0.0,0.0
2018,3,12,4,45,0.0,0.0,2.2,1.35,0.0,0.0,0.0
2018,3,12,5,0,0.0,0.0,2.2,1.3,0.0,0.0,0.0
2018,3,12,5,15,0.0,0.0,2.25,1.2,0.0,0.0,0.0
2018,3,12,5,30,0.0,0.0,2.3,1.1,0.0,0.0,0.0
2018,3,12,5,45,0.0,0.0,2.35,1.05,0.0,0.0,0.0
2018,3,12,6,0,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2018,3,12,6,15,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2018,3,12,6,30,0.0,0.0,2.6,1.0,0.0,0.0,0.0
2018,3,12,6,45,0.0,2.0,2.65,1.0,2.0,1.71,0.0
2018,3,12,7,0,0.0,4.0,2.7,1.0,4.0,3.28,0.0
2018,3,12,7,15,0.0,6.0,2.75,1.0,6.0,4.92,0.0
2018,3,12,7,30,0.0,8.0,2.8,1.0,8.0,6.57,0.2
2018,3,12,7,45,0.0,10.0,2.85,1.0,10.0,8.21,1.74
2018,3,12,8,0,0.0,12.0,2.9,1.0,12.0,9.87,3.26
2018,3,12,8,15,0.0,14.0,2.95,1.05,14.0,11.52,4.75
2018,3,12,8,30,0.0,16.0,3.0,1.1,16.0,13.18,6.22
2018,3,12,8,45,0.0,21.5,3.05,1.15,21.5,17.73,10.28
2018,3,12,9,0,0.0,27.0,3.1,1.2,27.0,22.3,14.31
2018,3,12,9,15,0.0,31.5,3.15,1.25,31.5,26.04,17.58
2018,3,12,9,30,0.0,36.0,3.2,1.3,36.0,29.79,20.84
2018,3,12,9,45,0.0,43.5,3.25,1.35,43.5,36.04,26.28
2018,3,12,10,0,0.0,51.0,3.3,1.4,51.0,42.31,31.71
2018,3,12,10,15,0.0,57.5,3.3,1.45,57.5,47.75,36.38
2018,3,12,10,30,0.0,64.0,3.3,1.5,64.0,53.2,41.05
2018,3,12,10,45,0.0,71.0,3.35,1.55,71.0,59.07,46.08
2018,3,12,11,0,0.0,78.0,3.4,1.6,78.0,64.95,51.1
2018,3,12,11,15,0.0,69.0,3.4,1.65,69.0,57.45,44.51
2018,3,12,11,30,0.0,60.0,3.4,1.7,60.0,49.94,37.95
2018,3,12,11,45,0.0,66.5,3.4,1.75,66.5,55.39,42.64
2018,3,12,12,0,0.0,73.0,3.4,1.8,73.0,60.84,47.32
2018,3,12,12,15,0.0,81.0,3.45,1.85,81.0,67.54,53.09
2018,3,12,12,30,0.0,89.0,3.5,1.9,89.0,74.25,58.85
2018,3,12,12,45,0.0,88.0,3.5,1.95,88.0,73.41,58.12
2018,3,12,13,0,0.0,87.0,3.5,2.0,87.0,72.56,57.4
2018,3,12,13,15,0.0,81.0,3.45,2.05,81.0,67.52,53.07
2018,3,12,13,30,0.0,75.0,3.4,2.1,75.0,62.48,48.75
2018,3,12,13,45,0.0,70.5,3.4,2.15,70.5,58.7,45.52
2018,3,12,14,0,0.0,66.0,3.4,2.2,66.0,54.91,42.29
2018,3,12,14,15,0.0,64.0,3.3,2.25,64.0,53.22,40.88
2018,3,12,14,30,0.0,62.0,3.2,2.3,62.0,51.52,39.48
2018,3,12,14,45,0.0,57.5,3.1,2.3,57.5,47.74,36.27
2018,3,12,15,0,0.0,53.0,3.0,2.3,53.0,43.97,33.06
2018,3,12,15,15,0.0,49.0,2.85,2.35,49.0,40.62,30.2
2018,3,12,15,30,0.0,45.0,2.7,2.4,45.0,37.27,27.35
2018,3,12,15,45,0.0,42.5,2.55,2.4,42.5,35.17,25.59
2018,3,12,16,0,0.0,40.0,2.4,2.4,40.0,33.07,23.83
2018,3,12,16,15,0.0,29.5,2.2,2.35,29.5,24.35,16.14
2018,3,12,16,30,0.0,19.0,2.0,2.3,19.0,15.66,9.03
2018,3,12,16,45,0.0,15.0,1.8,2.3,15.0,12.35,5.95
2018,3,12,17,0,0.0,11.0,1.6,2.3,11.0,9.04,2.84
2018,3,12,17,15,0.0,9.5,1.5,2.0,9.5,7.8,1.65
2018,3,12,17,30,0.0,8.0,1.4,1.7,8.0,6.56,0.43
2018,3,12,17,45,2.0,6.0,1.3,1.4,6.0,5.06,0.0
2018,3,12,18,0,4.0,4.0,1.2,1.1,4.0,3.37,0.0
2018,3,12,18,15,4.0,2.0,1.2,1.1,2.0,1.71,0.0
2018,3,12,18,30,4.0,0.0,1.2,1.1,0.0,0.0,0.0
2018,3,12,18,45,2.0,0.0,1.35,0.9,0.0,0.0,0.0
2018,3,12,19,0,0.0,0.0,1.5,0.7,0.0,0.0,0.0
2018,3,12,19,15,0.0,0.0,1.6,0.6,0.0,0.0,0.0
2018,3,12,19,30,0.0,0.0,1.7,0.5,0.0,0.0,0.0
2018,3,12,19,45,0.0,0.0,1.75,0.4,0.0,0.0,0.0
2018,3,12,20,0,0.0,0.0,1.8,0.3,0.0,0.0,0.0
2018,3,12,20,15,0.0,0.0,1.85,0.2,0.0,0.0,0.0
2018,3,12,20,30,0.0,0.0,1.9,0.1,0.0,0.0,0.0
2018,3,12,20,45,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2018,3,12,21,0,0.0,0.0,1.9,-0.1,0.0,0.0,0.0
2018,3,12,21,15,0.0,0.0,1.9,-0.15,0.0,0.0,0.0
2018,3,12,21,30,0.0,0.0,1.9,-0.2,0.0,0.0,0.0
2018,3,12,21,45,0.0,0.0,1.9,-0.3,0.0,0.0,0.0
2018,3,12,22,0,0.0,0.0,1.9,-0.4,0.0,0.0,0.0
2018,3,12,22,15,0.0,0.0,1.9,-0.45,0.0,0.0,0.0
2018,3,12,22,30,0.0,0.0,1.9,-0.5,0.0,0.0,0.0
2018,3,12,22,45,0.0,0.0,1.9,-0.55,0.0,0.0,0.0
2018,3,12,23,0,0.0,0.0,1.9,-0.6,0.0,0.0,0.0
2018,3,12,23,15,0.0,0.0,1.85,-0.7,0.0,0.0,0.0
2018,3,12,23,30,0.0,0.0,1.8,-0.8,0.0,0.0,0.0
2018,3,12,23,45,0.0,0.0,1.8,-0.85,0.0,0.0,0.0
2018,3,13,0,0,0.0,0.0,1.8,-0.9,0.0,0.0,0.0
2018,3,13,0,15,0.0,0.0,1.75,-1.0,0.0,0.0,0.0
2018,3,13,0,30,0.0,0.0,1.7,-1.1,0.0,0.0,0.0
2018,3,13,0,45,0.0,0.0,1.7,-1.15,0.0,0.0,0.0
2018,3,13,1,0,0.0,0.0,1.7,-1.2,0.0,0.0,0.0
2018,3,13,1,15,0.0,0.0,1.7,-1.2,0.0,0.0,0.0
2018,3,13,1,30,0.0,0.0,1.7,-1.2,0.0,0.0,0.0
2018,3,13,1,45,0.0,0.0,1.75,-1.2,0.0,0.0,0.0
2018,3,13,2,0,0.0,0.0,1.8,-1.2,0.0,0.0,0.0
2018,3,13,2,15,0.0,0.0,1.8,-1.25,0.0,0.0,0.0
2018,3,13,2,30,0.0,0.0,1.8,-1.3,0.0,0.0,0.0
2018,3,13,2,45,0.0,0.0,1.8,-1.3,0.0,0.0,0.0
2018,3,13,3,0,0.0,0.0,1.8,-1.3,0.0,0.0,0.0
2018,3,13,3,15,0.0,0.0,1.75,-1.4,0.0,0.0,0.0
2018,3,13,3,30,0.0,0.0,1.7,-1.5,0.0,0.0,0.0
2018,3,13,3,45,0.0,0.0,1.65,-1.6,0.0,0.0,0.0
2018,3,13,4,0,0.0,0.0,1.6,-1.7,0.0,0.0,0.0
2018,3,13,4,15,0.0,0.0,1.55,-1.85,0.0,0.0,0.0
2018,3,13,4,30,0.0,0.0,1.5,-2.0,0.0,0.0,0.0
2018,3,13,4,45,0.0,0.0,1.5,-2.1,0.0,0.0,0.0
2018,3,13,5,0,0.0,0.0,1.5,-2.2,0.0,0.0,0.0
2018,3,13,5,15,0.0,0.0,1.5,-2.25,0.0,0.0,0.0
2018,3,13,5,30,0.0,0.0,1.5,-2.3,0.0,0.0,0.0
2018,3,13,5,45,0.0,0.0,1.5,-2.4,0.0,0.0,0.0
2018,3,13,6,0,0.0,0.0,1.5,-2.5,0.0,0.0,0.0
2018,3,13,6,15,20.5,3.0,1.6,-1.85,2.5,0.0,0.0
2018,3,13,6,30,41.0,6.0,1.7,-1.2,5.0,0.0,0.0
2018,3,13,6,45,192.0,20.5,1.85,-0.6,34.5,125.78,0.0
2018,3,13,7,0,343.0,35.0,2.0,0.0,64.0,286.83,216.65
2018,3,13,7,15,440.5,46.5,2.15,0.55,111.0,387.57,330.03
2018,3,13,7,30,538.0,58.0,2.3,1.1,158.0,494.13,426.22
2018,3,13,7,45,517.0,74.0,2.5,1.7,195.0,521.82,451.91
2018,3,13,8,0,496.0,90.0,2.7,2.3,232.0,542.25,469.59
2018,3,13,8,15,648.5,90.0,2.75,2.65,313.0,696.05,592.79
2018,3,13,8,30,801.0,90.0,2.8,3.0,394.0,853.09,711.24
2018,3,13,8,45,828.0,95.5,2.85,3.35,447.0,909.1,749.31
2018,3,13,9,0,855.0,101.0,2.9,3.7,500.0,955.72,780.41
2018,3,13,9,15,874.5,106.0,2.9,4.05,549.5,1000.0,808.81
2018,3,13,9,30,894.0,111.0,2.9,4.4,599.0,1041.15,834.49
2018,3,13,9,45,794.5,137.0,2.9,4.75,594.5,992.95,796.46
2018,3,13,10,0,695.0,163.0,2.9,5.1,590.0,929.57,748.41
2018,3,13,10,15,801.0,150.5,2.9,5.4,669.0,1025.62,815.4
2018,3,13,10,30,907.0,138.0,2.9,5.7,748.0,1110.23,871.0
2018,3,13,10,45,802.5,172.5,2.9,6.0,728.5,1047.34,824.09
2018,3,13,11,0,698.0,207.0,2.9,6.3,709.0,970.53,768.67
2018,3,13,11,15,628.0,233.0,2.95,6.5,694.0,915.6,728.58
2018,3,13,11,30,558.0,259.0,3.0,6.7,679.0,854.66,682.35
2018,3,13,11,45,657.5,233.0,3.0,6.95,735.0,914.22,726.81
2018,3,13,12,0,757.0,207.0,3.0,7.2,791.0,962.15,759.93
2018,3,13,12,15,836.5,179.5,3.0,7.3,828.0,972.99,766.63
2018,3,13,12,30,916.0,152.0,3.0,7.4,865.0,986.51,775.72
2018,3,13,12,45,927.0,149.5,3.05,7.55,867.5,957.52,755.21
2018,3,13,13,0,938.0,147.0,3.1,7.7,870.0,924.35,732.09
2018,3,13,13,15,942.5,146.0,3.1,7.75,862.0,883.5,703.26
2018,3,13,13,30,947.0,145.0,3.1,7.8,854.0,839.15,670.57
2018,3,13,13,45,922.0,136.0,3.1,7.85,811.0,764.14,613.79
2018,3,13,14,0,897.0,127.0,3.1,7.9,768.0,689.17,555.76
2018,3,13,14,15,897.5,127.5,3.05,7.85,747.5,637.85,513.91
2018,3,13,14,30,898.0,128.0,3.0,7.8,727.0,584.24,468.73
2018,3,13,14,45,873.5,128.5,3.0,7.8,686.0,517.24,411.83
2018,3,13,15,0,849.0,129.0,3.0,7.8,645.0,451.44,354.31
2018,3,13,15,15,829.5,125.5,2.9,7.6,601.5,382.42,292.82
2018,3,13,15,30,810.0,122.0,2.8,7.4,558.0,317.07,233.4
2018,3,13,15,45,799.5,116.0,2.7,7.25,515.0,253.22,175.45
2018,3,13,16,0,789.0,110.0,2.6,7.1,472.0,190.21,121.84
2018,3,13,16,15,661.0,113.0,2.3,6.65,393.0,127.07,81.98
2018,3,13,16,30,533.0,116.0,2.0,6.2,314.0,83.23,70.57
2018,3,13,16,45,416.5,105.0,1.7,5.8,245.5,75.67,63.98
2018,3,13,17,0,300.0,94.0,1.4,5.4,177.0,68.11,57.16
2018,3,13,17,15,257.0,78.0,1.3,4.6,138.5,58.93,48.72
2018,3,13,17,30,214.0,62.0,1.2,3.8,100.0,47.32,37.75
2018,3,13,17,45,183.5,46.0,1.05,3.05,70.5,35.01,25.79
2018,3,13,18,0,153.0,30.0,0.9,2.3,41.0,23.2,10.93
2018,3,13,18,15,83.5,16.0,0.9,2.3,21.5,13.66,0.0
2018,3,13,18,30,14.0,2.0,0.9,2.3,2.0,0.0,0.0
2018,3,13,18,45,7.0,1.0,0.85,1.85,1.0,0.0,0.0
2018,3,13,19,0,0.0,0.0,0.8,1.4,0.0,0.0,0.0
2018,3,13,19,15,0.0,0.0,0.8,1.25,0.0,0.0,0.0
2018,3,13,19,30,0.0,0.0,0.8,1.1,0.0,0.0,0.0
2018,3,13,19,45,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2018,3,13,20,0,0.0,0.0,0.8,0.9,0.0,0.0,0.0
2018,3,13,20,15,0.0,0.0,0.8,0.8,0.0,0.0,0.0
2018,3,13,20,30,0.0,0.0,0.8,0.7,0.0,0.0,0.0
2018,3,13,20,45,0.0,0.0,0.8,0.6,0.0,0.0,0.0
2018,3,13,21,0,0.0,0.0,0.8,0.5,0.0,0.0,0.0
2018,3,13,21,15,0.0,0.0,0.8,0.5,0.0,0.0,0.0
2018,3,13,21,30,0.0,0.0,0.8,0.5,0.0,0.0,0.0
2018,3,13,21,45,0.0,0.0,0.85,0.45,0.0,0.0,0.0
2018,3,13,22,0,0.0,0.0,0.9,0.4,0.0,0.0,0.0
2018,3,13,22,15,0.0,0.0,0.9,0.4,0.0,0.0,0.0
2018,3,13,22,30,0.0,0.0,0.9,0.4,0.0,0.0,0.0
2018,3,13,22,45,0.0,0.0,0.95,0.35,0.0,0.0,0.0
2018,3,13,23,0,0.0,0.0,1.0,0.3,0.0,0.0,0.0
2018,3,13,23,15,0.0,0.0,1.0,0.2,0.0,0.0,0.0
2018,3,13,23,30,0.0,0.0,1.0,0.1,0.0,0.0,0.0
2018,3,13,23,45,0.0,0.0,1.05,0.05,0.0,0.0,0.0
2018,3,14,0,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2018,3,14,0,15,0.0,0.0,1.15,-0.1,0.0,0.0,0.0
2018,3,14,0,30,0.0,0.0,1.2,-0.2,0.0,0.0,0.0
2018,3,14,0,45,0.0,0.0,1.2,-0.3,0.0,0.0,0.0
2018,3,14,1,0,0.0,0.0,1.2,-0.4,0.0,0.0,0.0
2018,3,14,1,15,0.0,0.0,1.2,-0.55,0.0,0.0,0.0
2018,3,14,1,30,0.0,0.0,1.2,-0.7,0.0,0.0,0.0
2018,3,14,1,45,0.0,0.0,1.2,-0.8,0.0,0.0,0.0
2018,3,14,2,0,0.0,0.0,1.2,-0.9,0.0,0.0,0.0
2018,3,14,2,15,0.0,0.0,1.2,-1.05,0.0,0.0,0.0
2018,3,14,2,30,0.0,0.0,1.2,-1.2,0.0,0.0,0.0
2018,3,14,2,45,0.0,0.0,1.15,-1.35,0.0,0.0,0.0
2018,3,14,3,0,0.0,0.0,1.1,-1.5,0.0,0.0,0.0
2018,3,14,3,15,0.0,0.0,1.1,-1.65,0.0,0.0,0.0
2018,3,14,3,30,0.0,0.0,1.1,-1.8,0.0,0.0,0.0
2018,3,14,3,45,0.0,0.0,1.1,-1.9,0.0,0.0,0.0
2018,3,14,4,0,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2018,3,14,4,15,0.0,0.0,1.1,-2.15,0.0,0.0,0.0
2018,3,14,4,30,0.0,0.0,1.1,-2.3,0.0,0.0,0.0
2018,3,14,4,45,0.0,0.0,1.05,-2.45,0.0,0.0,0.0
2018,3,14,5,0,0.0,0.0,1.0,-2.6,0.0,0.0,0.0
2018,3,14,5,15,0.0,0.0,1.05,-2.65,0.0,0.0,0.0
2018,3,14,5,30,0.0,0.0,1.1,-2.7,0.0,0.0,0.0
2018,3,14,5,45,0.0,0.0,1.1,-2.7,0.0,0.0,0.0
2018,3,14,6,0,0.0,0.0,1.1,-2.7,0.0,0.0,0.0
2018,3,14,6,15,7.5,2.0,1.25,-2.3,2.0,0.0,0.0
2018,3,14,6,30,15.0,4.0,1.4,-1.9,4.0,0.0,0.0
2018,3,14,6,45,53.0,18.5,1.55,-1.5,22.5,45.73,0.0
2018,3,14,7,0,91.0,33.0,1.7,-1.1,41.0,121.7,93.16
2018,3,14,7,15,159.5,49.5,1.95,-0.65,75.5,189.21,162.34
2018,3,14,7,30,228.0,66.0,2.2,-0.2,110.0,263.71,231.47
2018,3,14,7,45,422.0,71.5,2.45,0.3,183.0,442.4,389.03
2018,3,14,8,0,616.0,77.0,2.7,0.8,256.0,629.41,543.93
2018,3,14,8,15,704.0,77.5,2.85,1.15,319.5,728.2,621.07
2018,3,14,8,30,792.0,78.0,3.0,1.5,383.0,824.14,693.72
2018,3,14,8,45,825.5,81.0,3.15,1.85,436.5,882.89,735.88
2018,3,14,9,0,859.0,84.0,3.3,2.2,490.0,940.03,776.19
2018,3,14,9,15,881.5,86.5,3.35,2.35,538.5,983.93,805.8
2018,3,14,9,30,904.0,89.0,3.4,2.5,587.0,1024.95,833.05
2018,3,14,9,45,871.5,103.5,3.5,2.7,612.5,1022.71,829.09
2018,3,14,10,0,839.0,118.0,3.6,2.9,638.0,1014.95,821.76
2018,3,14,10,15,601.0,189.5,3.6,3.0,572.5,865.64,709.73
2018,3,14,10,30,363.0,261.0,3.6,3.1,507.0,671.15,555.71
2018,3,14,10,45,461.0,243.0,3.65,3.2,568.0,768.78,633.25
2018,3,14,11,0,559.0,225.0,3.7,3.3,629.0,841.24,688.75
2018,3,14,11,15,649.0,205.0,3.75,3.4,686.5,908.32,738.49
2018,3,14,11,30,739.0,185.0,3.8,3.5,744.0,962.16,776.85
2018,3,14,11,45,860.5,146.5,3.8,3.6,807.0,1012.53,812.08
2018,3,14,12,0,982.0,108.0,3.8,3.7,870.0,1051.38,838.79
2018,3,14,12,15,890.0,142.5,3.85,3.8,835.5,984.86,790.45
2018,3,14,12,30,798.0,177.0,3.9,3.9,801.0,913.07,738.56
2018,3,14,12,45,749.5,193.5,3.9,3.95,777.0,855.5,696.39
2018,3,14,13,0,701.0,210.0,3.9,4.0,753.0,797.59,651.51
2018,3,14,13,15,810.5,167.0,3.9,4.15,785.0,801.11,655.7
2018,3,14,13,30,920.0,124.0,3.9,4.3,817.0,792.72,649.76
2018,3,14,13,45,884.5,132.5,3.85,4.4,784.0,734.74,602.73
2018,3,14,14,0,849.0,141.0,3.8,4.5,751.0,671.26,551.08
2018,3,14,14,15,837.0,139.0,3.8,4.45,721.0,612.88,502.98
2018,3,14,14,30,825.0,137.0,3.8,4.4,691.0,553.85,452.9
2018,3,14,14,45,876.0,114.0,3.8,4.4,674.5,504.63,408.74
2018,3,14,15,0,927.0,91.0,3.8,4.4,658.0,449.44,357.28
2018,3,14,15,15,910.5,89.0,3.75,4.2,614.5,382.38,295.33
2018,3,14,15,30,894.0,87.0,3.7,4.0,571.0,312.83,230.47
2018,3,14,15,45,870.5,84.5,3.65,3.85,522.0,244.98,167.98
2018,3,14,16,0,847.0,82.0,3.6,3.7,473.0,179.44,111.73
2018,3,14,16,15,816.5,77.5,3.4,3.35,420.0,114.45,67.0
2018,3,14,16,30,786.0,73.0,3.2,3.0,367.0,61.11,51.11
2018,3,14,16,45,698.0,73.0,3.0,2.65,305.0,56.33,46.89
2018,3,14,17,0,610.0,73.0,2.8,2.3,243.0,57.0,47.58
2018,3,14,17,15,568.0,62.0,2.5,1.65,194.5,49.38,40.44
2018,3,14,17,30,526.0,51.0,2.2,1.0,146.0,41.45,32.79
2018,3,14,17,45,409.0,40.5,1.9,0.3,99.5,33.39,24.69
2018,3,14,18,0,292.0,30.0,1.6,-0.4,53.0,25.29,13.45
2018,3,14,18,15,156.0,17.0,1.6,-0.4,28.0,14.51,0.0
2018,3,14,18,30,20.0,4.0,1.6,-0.4,3.0,0.0,0.0
2018,3,14,18,45,10.0,2.0,1.55,-0.95,1.5,0.0,0.0
2018,3,14,19,0,0.0,0.0,1.5,-1.5,0.0,0.0,0.0
2018,3,14,19,15,0.0,0.0,1.45,-1.7,0.0,0.0,0.0
2018,3,14,19,30,0.0,0.0,1.4,-1.9,0.0,0.0,0.0
2018,3,14,19,45,0.0,0.0,1.35,-2.1,0.0,0.0,0.0
2018,3,14,20,0,0.0,0.0,1.3,-2.3,0.0,0.0,0.0
2018,3,14,20,15,0.0,0.0,1.25,-2.45,0.0,0.0,0.0
2018,3,14,20,30,0.0,0.0,1.2,-2.6,0.0,0.0,0.0
2018,3,14,20,45,0.0,0.0,1.2,-2.8,0.0,0.0,0.0
2018,3,14,21,0,0.0,0.0,1.2,-3.0,0.0,0.0,0.0
2018,3,14,21,15,0.0,0.0,1.15,-3.2,0.0,0.0,0.0
2018,3,14,21,30,0.0,0.0,1.1,-3.4,0.0,0.0,0.0
2018,3,14,21,45,0.0,0.0,1.05,-3.6,0.0,0.0,0.0
2018,3,14,22,0,0.0,0.0,1.0,-3.8,0.0,0.0,0.0
2018,3,14,22,15,0.0,0.0,1.0,-3.85,0.0,0.0,0.0
2018,3,14,22,30,0.0,0.0,1.0,-3.9,0.0,0.0,0.0
