Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,3,25,3,15,0.0,0.0,1.55,-0.9,0.0,0.0,0.0
2018,3,25,3,30,0.0,0.0,1.5,-1.0,0.0,0.0,0.0
2018,3,25,3,45,0.0,0.0,1.5,-1.05,0.0,0.0,0.0
2018,3,25,4,0,0.0,0.0,1.5,-1.1,0.0,0.0,0.0
2018,3,25,4,15,0.0,0.0,1.45,-1.25,0.0,0.0,0.0
2018,3,25,4,30,0.0,0.0,1.4,-1.4,0.0,0.0,0.0
2018,3,25,4,45,0.0,0.0,1.35,-1.55,0.0,0.0,0.0
2018,3,25,5,0,0.0,0.0,1.3,-1.7,0.0,0.0,0.0
2018,3,25,5,15,0.0,0.0,1.3,-1.75,0.0,0.0,0.0
2018,3,25,5,30,0.0,0.0,1.3,-1.8,0.0,0.0,0.0
2018,3,25,5,45,0.0,0.0,1.3,-1.9,0.0,0.0,0.0
2018,3,25,6,0,0.0,0.0,1.3,-2.0,0.0,0.0,0.0
2018,3,25,6,15,39.5,7.0,1.4,-1.55,8.5,0.0,0.0
2018,3,25,6,30,79.0,14.0,1.5,-1.1,17.0,53.25,0.0
2018,3,25,6,45,93.0,19.0,1.6,-0.65,28.0,101.73,78.38
2018,3,25,7,0,107.0,24.0,1.7,-0.2,39.0,117.84,99.79
2018,3,25,7,15,53.5,34.0,1.7,0.15,41.5,74.44,62.34
2018,3,25,7,30,0.0,44.0,1.7,0.5,44.0,36.37,27.12
2018,3,25,7,45,0.0,69.0,1.65,0.85,69.0,58.63,47.13
2018,3,25,8,0,0.0,94.0,1.6,1.2,94.0,82.64,68.33
2018,3,25,8,15,3.0,120.0,1.65,1.5,121.5,110.32,92.52
2018,3,25,8,30,6.0,146.0,1.7,1.8,149.0,138.13,116.39
2018,3,25,8,45,17.5,174.5,1.8,2.15,183.5,176.53,149.32
2018,3,25,9,0,29.0,203.0,1.9,2.5,218.0,233.82,197.52
2018,3,25,9,15,106.5,230.5,2.0,2.85,293.5,358.56,302.8
2018,3,25,9,30,184.0,258.0,2.1,3.2,369.0,465.99,390.14
2018,3,25,9,45,221.0,275.5,2.15,3.6,417.5,522.19,433.38
2018,3,25,10,0,258.0,293.0,2.2,4.0,466.0,600.4,492.64
2018,3,25,10,15,573.0,207.5,2.25,4.4,617.0,853.75,688.82
2018,3,25,10,30,888.0,122.0,2.3,4.8,768.0,1071.24,838.62
2018,3,25,10,45,932.5,109.5,2.35,5.2,810.0,1084.46,843.18
2018,3,25,11,0,977.0,97.0,2.4,5.6,852.0,1106.51,856.4
2018,3,25,11,15,981.5,98.0,2.45,6.0,872.0,1098.75,849.42
2018,3,25,11,30,986.0,99.0,2.5,6.4,892.0,1086.64,840.02
2018,3,25,11,45,988.0,100.0,2.55,6.75,903.5,1067.78,826.36
2018,3,25,12,0,990.0,101.0,2.6,7.1,915.0,1044.75,810.02
2018,3,25,12,15,988.0,102.0,2.6,7.4,917.0,1013.98,788.04
2018,3,25,12,30,986.0,103.0,2.6,7.7,919.0,979.48,763.58
2018,3,25,12,45,981.5,105.0,2.65,7.95,912.5,940.29,736.44
2018,3,25,13,0,977.0,107.0,2.7,8.2,906.0,897.85,706.86
2018,3,25,13,15,973.0,107.0,2.75,8.4,891.5,850.88,673.91
2018,3,25,13,30,969.0,107.0,2.8,8.6,877.0,801.13,638.37
2018,3,25,13,45,962.5,106.0,2.8,8.75,854.0,746.25,595.98
2018,3,25,14,0,956.0,105.0,2.8,8.9,831.0,689.32,550.94
2018,3,25,14,15,947.0,104.5,2.8,8.95,800.5,629.63,502.64
2018,3,25,14,30,938.0,104.0,2.8,9.0,770.0,568.65,451.77
2018,3,25,14,45,925.0,102.0,2.8,9.0,731.5,503.64,396.15
2018,3,25,15,0,912.0,100.0,2.8,9.0,693.0,438.41,338.57
2018,3,25,15,15,893.5,98.0,2.8,8.9,647.5,368.59,276.05
2018,3,25,15,30,875.0,96.0,2.8,8.8,602.0,301.92,215.31
2018,3,25,15,45,782.5,107.0,2.75,8.7,531.5,233.17,157.21
2018,3,25,16,0,690.0,118.0,2.7,8.6,461.0,169.61,108.55
2018,3,25,16,15,593.5,120.5,2.55,8.25,393.5,115.89,77.3
2018,3,25,16,30,497.0,123.0,2.4,7.9,326.0,86.48,72.91
2018,3,25,16,45,441.5,111.5,2.2,7.55,273.5,79.44,66.88
2018,3,25,17,0,386.0,100.0,2.0,7.2,221.0,72.19,60.5
2018,3,25,17,15,353.0,82.5,1.9,6.4,177.0,60.68,50.15
2018,3,25,17,30,320.0,65.0,1.8,5.6,133.0,48.71,39.09
2018,3,25,17,45,223.0,51.0,1.65,4.85,92.0,38.53,29.42
2018,3,25,18,0,126.0,37.0,1.5,4.1,51.0,28.8,19.66
2018,3,25,18,15,92.0,23.0,1.5,4.1,30.5,18.06,0.65
2018,3,25,18,30,58.0,9.0,1.5,4.1,10.0,7.68,0.0
2018,3,25,18,45,29.0,4.5,1.65,3.7,5.0,0.0,0.0
2018,3,25,19,0,0.0,0.0,1.8,3.3,0.0,0.0,0.0
2018,3,25,19,15,0.0,0.0,1.85,3.15,0.0,0.0,0.0
2018,3,25,19,30,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2018,3,25,19,45,0.0,0.0,1.95,2.85,0.0,0.0,0.0
2018,3,25,20,0,0.0,0.0,2.0,2.7,0.0,0.0,0.0
2018,3,25,20,15,0.0,0.0,1.95,2.5,0.0,0.0,0.0
2018,3,25,20,30,0.0,0.0,1.9,2.3,0.0,0.0,0.0
2018,3,25,20,45,0.0,0.0,1.9,2.1,0.0,0.0,0.0
2018,3,25,21,0,0.0,0.0,1.9,1.9,0.0,0.0,0.0
2018,3,25,21,15,0.0,0.0,1.9,1.8,0.0,0.0,0.0
2018,3,25,21,30,0.0,0.0,1.9,1.7,0.0,0.0,0.0
2018,3,25,21,45,0.0,0.0,1.85,1.6,0.0,0.0,0.0
2018,3,25,22,0,0.0,0.0,1.8,1.5,0.0,0.0,0.0
2018,3,25,22,15,0.0,0.0,1.8,1.4,0.0,0.0,0.0
2018,3,25,22,30,0.0,0.0,1.8,1.3,0.0,0.0,0.0
2018,3,25,22,45,0.0,0.0,1.8,1.25,0.0,0.0,0.0
2018,3,25,23,0,0.0,0.0,1.8,1.2,0.0,0.0,0.0
2018,3,25,23,15,0.0,0.0,1.8,1.1,0.0,0.0,0.0
2018,3,25,23,30,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2018,3,25,23,45,0.0,0.0,1.8,0.95,0.0,0.0,0.0
2018,3,26,0,0,0.0,0.0,1.8,0.9,0.0,0.0,0.0
2018,3,26,0,15,0.0,0.0,1.75,0.8,0.0,0.0,0.0
2018,3,26,0,30,0.0,0.0,1.7,0.7,0.0,0.0,0.0
2018,3,26,0,45,0.0,0.0,1.65,0.6,0.0,0.0,0.0
2018,3,26,1,0,0.0,0.0,1.6,0.5,0.0,0.0,0.0
2018,3,26,1,15,0.0,0.0,1.55,0.4,0.0,0.0,0.0
2018,3,26,1,30,0.0,0.0,1.5,0.3,0.0,0.0,0.0
2018,3,26,1,45,0.0,0.0,1.5,0.2,0.0,0.0,0.0
2018,3,26,2,0,0.0,0.0,1.5,0.1,0.0,0.0,0.0
2018,3,26,2,15,0.0,0.0,1.55,0.1,0.0,0.0,0.0
2018,3,26,2,30,0.0,0.0,1.6,0.1,0.0,0.0,0.0
2018,3,26,2,45,0.0,0.0,1.65,0.05,0.0,0.0,0.0
2018,3,26,3,0,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2018,3,26,3,15,0.0,0.0,1.75,0.0,0.0,0.0,0.0
2018,3,26,3,30,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2018,3,26,3,45,0.0,0.0,1.85,-0.05,0.0,0.0,0.0
2018,3,26,4,0,0.0,0.0,1.9,-0.1,0.0,0.0,0.0
2018,3,26,4,15,0.0,0.0,1.9,-0.1,0.0,0.0,0.0
2018,3,26,4,30,0.0,0.0,1.9,-0.1,0.0,0.0,0.0
2018,3,26,4,45,0.0,0.0,1.9,-0.1,0.0,0.0,0.0
2018,3,26,5,0,0.0,0.0,1.9,-0.1,0.0,0.0,0.0
2018,3,26,5,15,0.0,0.0,1.9,-0.1,0.0,0.0,0.0
2018,3,26,5,30,0.0,0.0,1.9,-0.1,0.0,0.0,0.0
2018,3,26,5,45,0.0,0.0,1.9,-0.05,0.0,0.0,0.0
2018,3,26,6,0,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2018,3,26,6,15,37.5,9.0,2.05,0.15,11.0,25.34,0.0
2018,3,26,6,30,75.0,18.0,2.2,0.3,22.0,70.71,0.0
2018,3,26,6,45,243.5,34.5,2.3,0.5,67.5,217.58,175.0
2018,3,26,7,0,412.0,51.0,2.4,0.7,113.0,354.94,304.63
2018,3,26,7,15,504.0,59.5,2.45,1.05,165.5,451.21,391.54
2018,3,26,7,30,596.0,68.0,2.5,1.4,218.0,553.89,479.68
2018,3,26,7,45,658.5,73.0,2.6,1.75,274.5,635.62,545.86
2018,3,26,8,0,721.0,78.0,2.7,2.1,331.0,720.02,611.44
2018,3,26,8,15,761.5,81.5,2.7,2.55,386.0,780.15,654.95
2018,3,26,8,30,802.0,85.0,2.7,3.0,441.0,846.42,701.8
2018,3,26,8,45,832.0,87.0,2.7,3.45,493.5,900.4,738.05
2018,3,26,9,0,862.0,89.0,2.7,3.9,546.0,952.51,772.16
2018,3,26,9,15,884.5,89.5,2.65,4.35,594.0,993.19,796.88
2018,3,26,9,30,907.0,90.0,2.6,4.8,642.0,1019.56,811.17
2018,3,26,9,45,925.0,90.0,2.6,5.25,684.5,1048.75,828.02
2018,3,26,10,0,943.0,90.0,2.6,5.7,727.0,1074.4,842.31
2018,3,26,10,15,953.5,91.0,2.6,6.15,762.5,1089.78,849.58
2018,3,26,10,30,964.0,92.0,2.6,6.6,798.0,1101.04,854.25
2018,3,26,10,45,972.0,92.5,2.55,7.05,826.0,1104.92,853.48
2018,3,26,11,0,980.0,93.0,2.5,7.5,854.0,1104.46,850.03
2018,3,26,11,15,985.0,93.5,2.5,7.9,874.0,1096.6,842.64
2018,3,26,11,30,990.0,94.0,2.5,8.3,894.0,1084.38,832.58
2018,3,26,11,45,992.5,94.0,2.45,8.65,905.0,1064.87,817.37
2018,3,26,12,0,995.0,94.0,2.4,9.0,916.0,1041.19,799.58
2018,3,26,12,15,994.0,93.5,2.35,9.3,917.0,1009.71,776.8
2018,3,26,12,30,993.0,93.0,2.3,9.6,918.0,974.47,751.61
2018,3,26,12,45,992.5,92.0,2.2,9.9,912.0,935.55,723.4
2018,3,26,13,0,992.0,91.0,2.1,10.2,906.0,893.16,692.83
2018,3,26,13,15,988.5,90.5,2.1,10.35,891.5,845.69,659.99
2018,3,26,13,30,985.0,90.0,2.1,10.5,877.0,795.37,624.84
2018,3,26,13,45,979.5,89.5,2.05,10.65,854.5,741.09,583.6
2018,3,26,14,0,974.0,89.0,2.0,10.8,832.0,684.61,539.41
2018,3,26,14,15,964.5,88.0,2.05,10.85,800.0,623.49,491.23
2018,3,26,14,30,955.0,87.0,2.1,10.9,768.0,561.15,440.36
2018,3,26,14,45,944.5,85.0,2.1,10.9,730.5,496.54,385.75
2018,3,26,15,0,934.0,83.0,2.1,10.9,693.0,431.4,328.81
2018,3,26,15,15,919.0,81.5,2.1,10.75,649.5,365.01,269.5
2018,3,26,15,30,904.0,80.0,2.1,10.6,606.0,299.17,209.83
2018,3,26,15,45,881.5,78.5,2.1,10.5,556.5,232.75,151.14
2018,3,26,16,0,859.0,77.0,2.1,10.4,507.0,162.76,94.63
2018,3,26,16,15,830.5,74.0,1.9,10.0,454.0,98.82,55.94
2018,3,26,16,30,802.0,71.0,1.7,9.6,401.0,58.91,47.72
2018,3,26,16,45,762.0,67.0,1.5,9.25,346.0,56.27,45.59
2018,3,26,17,0,722.0,63.0,1.3,8.9,291.0,53.63,43.34
2018,3,26,17,15,478.0,49.0,1.2,7.9,188.5,37.59,28.87
2018,3,26,17,30,234.0,35.0,1.1,6.9,86.0,26.1,18.33
2018,3,26,17,45,156.0,22.0,1.0,5.9,52.0,16.45,9.35
2018,3,26,18,0,78.0,9.0,0.9,4.9,18.0,6.69,0.26
2018,3,26,18,15,85.5,10.0,0.9,4.9,15.0,7.72,0.0
2018,3,26,18,30,93.0,11.0,0.9,4.9,12.0,9.39,0.0
2018,3,26,18,45,46.5,5.5,1.0,4.45,6.0,0.0,0.0
2018,3,26,19,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2018,3,26,19,15,0.0,0.0,1.1,3.9,0.0,0.0,0.0
2018,3,26,19,30,0.0,0.0,1.1,3.8,0.0,0.0,0.0
2018,3,26,19,45,0.0,0.0,1.1,3.7,0.0,0.0,0.0
2018,3,26,20,0,0.0,0.0,1.1,3.6,0.0,0.0,0.0
2018,3,26,20,15,0.0,0.0,1.1,3.45,0.0,0.0,0.0
2018,3,26,20,30,0.0,0.0,1.1,3.3,0.0,0.0,0.0
2018,3,26,20,45,0.0,0.0,1.15,3.2,0.0,0.0,0.0
2018,3,26,21,0,0.0,0.0,1.2,3.1,0.0,0.0,0.0
2018,3,26,21,15,0.0,0.0,1.25,3.05,0.0,0.0,0.0
2018,3,26,21,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2018,3,26,21,45,0.0,0.0,1.35,2.95,0.0,0.0,0.0
2018,3,26,22,0,0.0,0.0,1.4,2.9,0.0,0.0,0.0
2018,3,26,22,15,0.0,0.0,1.4,2.8,0.0,0.0,0.0
2018,3,26,22,30,0.0,0.0,1.4,2.7,0.0,0.0,0.0
2018,3,26,22,45,0.0,0.0,1.45,2.65,0.0,0.0,0.0
2018,3,26,23,0,0.0,0.0,1.5,2.6,0.0,0.0,0.0
2018,3,26,23,15,0.0,0.0,1.45,2.5,0.0,0.0,0.0
2018,3,26,23,30,0.0,0.0,1.4,2.4,0.0,0.0,0.0
2018,3,26,23,45,0.0,0.0,1.4,2.25,0.0,0.0,0.0
2018,3,27,0,0,0.0,0.0,1.4,2.1,0.0,0.0,0.0
2018,3,27,0,15,0.0,0.0,1.35,2.0,0.0,0.0,0.0
2018,3,27,0,30,0.0,0.0,1.3,1.9,0.0,0.0,0.0
2018,3,27,0,45,0.0,0.0,1.3,1.8,0.0,0.0,0.0
2018,3,27,1,0,0.0,0.0,1.3,1.7,0.0,0.0,0.0
2018,3,27,1,15,0.0,0.0,1.25,1.5,0.0,0.0,0.0
2018,3,27,1,30,0.0,0.0,1.2,1.3,0.0,0.0,0.0
2018,3,27,1,45,0.0,0.0,1.15,1.1,0.0,0.0,0.0
2018,3,27,2,0,0.0,0.0,1.1,0.9,0.0,0.0,0.0
2018,3,27,2,15,0.0,0.0,1.05,0.75,0.0,0.0,0.0
2018,3,27,2,30,0.0,0.0,1.0,0.6,0.0,0.0,0.0
2018,3,27,2,45,0.0,0.0,0.9,0.45,0.0,0.0,0.0
2018,3,27,3,0,0.0,0.0,0.8,0.3,0.0,0.0,0.0
2018,3,27,3,15,0.0,0.0,0.8,0.25,0.0,0.0,0.0
2018,3,27,3,30,0.0,0.0,0.8,0.2,0.0,0.0,0.0
2018,3,27,3,45,0.0,0.0,0.8,0.2,0.0,0.0,0.0
2018,3,27,4,0,0.0,0.0,0.8,0.2,0.0,0.0,0.0
2018,3,27,4,15,0.0,0.0,0.85,0.3,0.0,0.0,0.0
2018,3,27,4,30,0.0,0.0,0.9,0.4,0.0,0.0,0.0
2018,3,27,4,45,0.0,0.0,0.95,0.5,0.0,0.0,0.0
2018,3,27,5,0,0.0,0.0,1.0,0.6,0.0,0.0,0.0
2018,3,27,5,15,0.0,0.0,1.05,0.7,0.0,0.0,0.0
2018,3,27,5,30,0.0,0.0,1.1,0.8,0.0,0.0,0.0
2018,3,27,5,45,0.0,0.0,1.15,0.9,0.0,0.0,0.0
2018,3,27,6,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2018,3,27,6,15,1.5,2.0,1.25,1.25,2.0,2.41,0.0
2018,3,27,6,30,3.0,4.0,1.3,1.5,4.0,4.94,0.0
2018,3,27,6,45,1.5,6.5,1.35,1.75,6.5,6.2,0.0
2018,3,27,7,0,0.0,9.0,1.4,2.0,9.0,7.39,0.86
2018,3,27,7,15,0.0,9.0,1.4,2.45,9.0,7.39,0.95
2018,3,27,7,30,0.0,9.0,1.4,2.9,9.0,7.39,0.99
2018,3,27,7,45,0.0,30.5,1.4,3.3,30.5,25.16,16.91
2018,3,27,8,0,0.0,52.0,1.4,3.7,52.0,43.02,32.74
2018,3,27,8,15,0.0,59.0,1.35,4.2,59.0,48.86,37.72
2018,3,27,8,30,0.0,66.0,1.3,4.7,66.0,54.71,42.64
2018,3,27,8,45,0.0,69.5,1.3,5.2,69.5,57.65,44.96
2018,3,27,9,0,0.0,73.0,1.3,5.7,73.0,60.6,47.26
2018,3,27,9,15,0.0,74.0,1.25,6.2,74.0,61.46,47.75
2018,3,27,9,30,0.0,75.0,1.2,6.7,75.0,62.33,48.26
2018,3,27,9,45,2.5,124.0,1.1,7.2,125.5,107.63,86.57
2018,3,27,10,0,5.0,173.0,1.0,7.7,176.0,155.16,125.75
2018,3,27,10,15,11.5,209.5,1.0,8.05,217.5,195.7,158.63
2018,3,27,10,30,18.0,246.0,1.0,8.4,259.0,236.4,191.04
2018,3,27,10,45,12.5,211.0,1.05,8.8,220.0,196.4,157.98
2018,3,27,11,0,7.0,176.0,1.1,9.2,181.0,158.03,126.39
2018,3,27,11,15,25.5,258.5,1.15,9.35,279.0,268.06,215.47
2018,3,27,11,30,44.0,341.0,1.2,9.5,377.0,367.52,292.65
2018,3,27,11,45,38.5,328.0,1.25,9.7,359.5,344.89,274.1
2018,3,27,12,0,33.0,315.0,1.3,9.9,342.0,322.92,256.83
2018,3,27,12,15,30.5,305.0,1.4,10.0,330.0,307.23,244.68
2018,3,27,12,30,28.0,295.0,1.5,10.1,318.0,291.88,232.72
2018,3,27,12,45,41.5,318.5,1.55,10.2,352.5,321.64,256.43
2018,3,27,13,0,55.0,342.0,1.6,10.3,387.0,349.5,278.23
2018,3,27,13,15,32.0,271.5,1.65,10.45,297.5,262.59,209.59
2018,3,27,13,30,9.0,201.0,1.7,10.6,208.0,175.32,139.56
2018,3,27,13,45,32.5,236.0,1.8,10.8,261.0,224.29,179.82
2018,3,27,14,0,56.0,271.0,1.9,11.0,314.0,264.59,212.11
2018,3,27,14,15,150.5,299.0,1.9,11.0,408.5,338.87,271.24
2018,3,27,14,30,245.0,327.0,1.9,11.0,503.0,397.27,315.61
2018,3,27,14,45,372.0,273.0,1.95,11.05,524.5,389.42,307.21
2018,3,27,15,0,499.0,219.0,2.0,11.1,546.0,368.52,286.42
2018,3,27,15,15,516.5,199.5,2.0,11.0,519.0,321.87,245.2
2018,3,27,15,30,534.0,180.0,2.0,10.9,492.0,272.95,201.4
2018,3,27,15,45,363.0,195.5,2.0,10.85,400.0,213.74,157.57
2018,3,27,16,0,192.0,211.0,2.0,10.8,308.0,177.13,135.51
2018,3,27,16,15,106.5,171.5,1.9,10.6,224.5,129.46,101.86
2018,3,27,16,30,21.0,132.0,1.8,10.4,141.0,104.04,87.71
2018,3,27,16,45,13.5,108.5,1.7,10.15,114.0,86.5,72.47
2018,3,27,17,0,6.0,85.0,1.6,9.9,87.0,68.69,56.7
2018,3,27,17,15,16.5,62.5,1.4,9.4,66.5,50.76,40.61
2018,3,27,17,30,27.0,40.0,1.2,8.9,46.0,33.58,24.95
2018,3,27,17,45,13.5,28.5,1.0,8.4,31.5,24.19,16.2
2018,3,27,18,0,0.0,17.0,0.8,7.9,17.0,13.99,6.63
2018,3,27,18,15,3.0,11.5,0.8,7.9,11.5,9.47,0.0
2018,3,27,18,30,6.0,6.0,0.8,7.9,6.0,5.12,0.0
2018,3,27,18,45,3.0,3.0,0.85,7.65,3.0,0.0,0.0
2018,3,27,19,0,0.0,0.0,0.9,7.4,0.0,0.0,0.0
2018,3,27,19,15,0.0,0.0,0.9,7.25,0.0,0.0,0.0
2018,3,27,19,30,0.0,0.0,0.9,7.1,0.0,0.0,0.0
2018,3,27,19,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2018,3,27,20,0,0.0,0.0,0.9,6.9,0.0,0.0,0.0
2018,3,27,20,15,0.0,0.0,0.95,6.65,0.0,0.0,0.0
2018,3,27,20,30,0.0,0.0,1.0,6.4,0.0,0.0,0.0
2018,3,27,20,45,0.0,0.0,1.0,6.2,0.0,0.0,0.0
2018,3,27,21,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2018,3,27,21,15,0.0,0.0,1.05,5.9,0.0,0.0,0.0
2018,3,27,21,30,0.0,0.0,1.1,5.8,0.0,0.0,0.0
2018,3,27,21,45,0.0,0.0,1.15,5.65,0.0,0.0,0.0
2018,3,27,22,0,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2018,3,27,22,15,0.0,0.0,1.3,5.6,0.0,0.0,0.0
2018,3,27,22,30,0.0,0.0,1.4,5.7,0.0,0.0,0.0
2018,3,27,22,45,0.0,0.0,1.5,5.75,0.0,0.0,0.0
2018,3,27,23,0,0.0,0.0,1.6,5.8,0.0,0.0,0.0
2018,3,27,23,15,0.0,0.0,1.7,5.9,0.0,0.0,0.0
2018,3,27,23,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2018,3,27,23,45,0.0,0.0,1.85,6.05,0.0,0.0,0.0
2018,3,28,0,0,0.0,0.0,1.9,6.1,0.0,0.0,0.0
2018,3,28,0,15,0.0,0.0,1.95,6.1,0.0,0.0,0.0
2018,3,28,0,30,0.0,0.0,2.0,6.1,0.0,0.0,0.0
2018,3,28,0,45,0.0,0.0,2.05,6.1,0.0,0.0,0.0
2018,3,28,1,0,0.0,0.0,2.1,6.1,0.0,0.0,0.0
2018,3,28,1,15,0.0,0.0,2.15,6.1,0.0,0.0,0.0
2018,3,28,1,30,0.0,0.0,2.2,6.1,0.0,0.0,0.0
2018,3,28,1,45,0.0,0.0,2.2,6.1,0.0,0.0,0.0
2018,3,28,2,0,0.0,0.0,2.2,6.1,0.0,0.0,0.0
2018,3,28,2,15,0.0,0.0,2.2,6.05,0.0,0.0,0.0
2018,3,28,2,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2018,3,28,2,45,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2018,3,28,3,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2018,3,28,3,15,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2018,3,28,3,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2018,3,28,3,45,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2018,3,28,4,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2018,3,28,4,15,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2018,3,28,4,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2018,3,28,4,45,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2018,3,28,5,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2018,3,28,5,15,0.0,0.0,1.9,6.05,0.0,0.0,0.0
2018,3,28,5,30,0.0,0.0,1.9,6.1,0.0,0.0,0.0
2018,3,28,5,45,0.0,0.0,1.9,6.15,0.0,0.0,0.0
2018,3,28,6,0,0.0,0.0,1.9,6.2,0.0,0.0,0.0
2018,3,28,6,15,61.5,12.5,1.95,6.4,16.0,39.69,0.0
2018,3,28,6,30,123.0,25.0,2.0,6.6,32.0,117.55,20.07
2018,3,28,6,45,231.0,38.5,2.0,6.8,69.0,214.8,172.77
2018,3,28,7,0,339.0,52.0,2.0,7.0,106.0,309.57,260.84
2018,3,28,7,15,418.0,62.5,2.05,7.5,154.5,396.14,337.01
2018,3,28,7,30,497.0,73.0,2.1,8.0,203.0,487.51,413.98
2018,3,28,7,45,563.5,81.5,2.15,8.5,260.0,572.31,481.57
2018,3,28,8,0,630.0,90.0,2.2,9.0,317.0,660.62,548.46
2018,3,28,8,15,638.5,101.0,2.35,9.8,361.5,704.96,579.41
2018,3,28,8,30,647.0,112.0,2.5,10.6,406.0,747.3,608.33
2018,3,28,8,45,538.0,152.5,2.65,11.45,415.5,704.24,572.78
2018,3,28,9,0,429.0,193.0,2.8,12.3,425.0,661.05,535.27
2018,3,28,9,15,431.5,211.5,2.9,13.15,461.5,692.56,556.08
2018,3,28,9,30,434.0,230.0,3.0,14.0,498.0,721.83,574.37
2018,3,28,9,45,442.0,246.0,3.1,14.8,534.0,751.52,593.06
2018,3,28,10,0,450.0,262.0,3.2,15.6,570.0,778.91,609.88
2018,3,28,10,15,481.5,264.0,3.25,16.2,608.0,812.84,632.28
2018,3,28,10,30,513.0,266.0,3.3,16.8,646.0,844.44,652.75
2018,3,28,10,45,492.0,285.0,3.4,17.4,660.0,837.85,645.08
2018,3,28,11,0,471.0,304.0,3.5,18.0,674.0,828.38,635.81
2018,3,28,11,15,563.0,270.0,3.55,18.4,722.5,874.85,669.58
2018,3,28,11,30,655.0,236.0,3.6,18.8,771.0,922.78,703.27
2018,3,28,11,45,594.0,268.0,3.7,19.15,758.0,876.14,667.86
2018,3,28,12,0,533.0,300.0,3.8,19.5,745.0,826.82,631.13
2018,3,28,12,15,593.5,274.5,3.8,19.65,771.0,838.56,640.38
2018,3,28,12,30,654.0,249.0,3.8,19.8,797.0,843.13,644.06
2018,3,28,12,45,574.5,280.5,3.85,19.95,759.5,772.27,591.67
2018,3,28,13,0,495.0,312.0,3.9,20.1,722.0,707.87,543.63
2018,3,28,13,15,365.5,345.5,3.85,20.05,645.5,601.44,463.86
2018,3,28,13,30,236.0,379.0,3.8,20.0,569.0,506.96,391.74
2018,3,28,13,45,167.0,371.5,3.8,20.0,504.0,437.02,338.43
2018,3,28,14,0,98.0,364.0,3.8,20.0,439.0,368.38,285.59
2018,3,28,14,15,142.0,342.0,3.75,19.8,446.5,368.58,286.41
2018,3,28,14,30,186.0,320.0,3.7,19.6,454.0,358.9,278.83
2018,3,28,14,45,265.5,301.5,3.6,19.45,482.0,363.91,281.32
2018,3,28,15,0,345.0,283.0,3.5,19.3,510.0,356.89,272.97
2018,3,28,15,15,300.5,270.5,3.45,19.25,459.0,305.35,231.55
2018,3,28,15,30,256.0,258.0,3.4,19.2,408.0,259.26,194.9
2018,3,28,15,45,179.0,227.5,3.3,19.1,328.5,203.71,152.95
2018,3,28,16,0,102.0,197.0,3.2,19.0,249.0,157.22,119.42
2018,3,28,16,15,52.0,163.0,3.0,18.8,189.5,125.27,96.93
2018,3,28,16,30,2.0,129.0,2.8,18.6,130.0,101.83,83.14
2018,3,28,16,45,1.0,97.5,2.6,18.35,98.0,78.62,63.35
2018,3,28,17,0,0.0,66.0,2.4,18.1,66.0,54.61,42.56
2018,3,28,17,15,0.0,60.0,2.2,17.55,60.0,49.48,38.14
2018,3,28,17,30,0.0,54.0,2.0,17.0,54.0,44.26,33.46
2018,3,28,17,45,0.0,40.0,1.75,16.45,40.0,33.02,23.29
2018,3,28,18,0,0.0,26.0,1.5,15.9,26.0,21.47,12.67
2018,3,28,18,15,2.0,16.0,1.5,15.9,16.0,13.2,1.87
2018,3,28,18,30,4.0,6.0,1.5,15.9,6.0,5.12,0.0
2018,3,28,18,45,2.0,3.0,1.5,15.7,3.0,0.0,0.0
2018,3,28,19,0,0.0,0.0,1.5,15.5,0.0,0.0,0.0
2018,3,28,19,15,0.0,0.0,1.5,15.45,0.0,0.0,0.0
2018,3,28,19,30,0.0,0.0,1.5,15.4,0.0,0.0,0.0
2018,3,28,19,45,0.0,0.0,1.5,15.4,0.0,0.0,0.0
2018,3,28,20,0,0.0,0.0,1.5,15.4,0.0,0.0,0.0
2018,3,28,20,15,0.0,0.0,1.45,15.3,0.0,0.0,0.0
2018,3,28,20,30,0.0,0.0,1.4,15.2,0.0,0.0,0.0
2018,3,28,20,45,0.0,0.0,1.4,15.15,0.0,0.0,0.0
2018,3,28,21,0,0.0,0.0,1.4,15.1,0.0,0.0,0.0
2018,3,28,21,15,0.0,0.0,1.4,14.95,0.0,0.0,0.0
2018,3,28,21,30,0.0,0.0,1.4,14.8,0.0,0.0,0.0
2018,3,28,21,45,0.0,0.0,1.4,14.7,0.0,0.0,0.0
2018,3,28,22,0,0.0,0.0,1.4,14.6,0.0,0.0,0.0
2018,3,28,22,15,0.0,0.0,1.35,14.45,0.0,0.0,0.0
2018,3,28,22,30,0.0,0.0,1.3,14.3,0.0,0.0,0.0
2018,3,28,22,45,0.0,0.0,1.3,14.15,0.0,0.0,0.0
2018,3,28,23,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2018,3,28,23,15,0.0,0.0,1.25,13.75,0.0,0.0,0.0
2018,3,28,23,30,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2018,3,28,23,45,0.0,0.0,1.15,13.2,0.0,0.0,0.0
2018,3,29,0,0,0.0,0.0,1.1,12.9,0.0,0.0,0.0
2018,3,29,0,15,0.0,0.0,1.1,12.75,0.0,0.0,0.0
2018,3,29,0,30,0.0,0.0,1.1,12.6,0.0,0.0,0.0
2018,3,29,0,45,0.0,0.0,1.1,12.4,0.0,0.0,0.0
2018,3,29,1,0,0.0,0.0,1.1,12.2,0.0,0.0,0.0
2018,3,29,1,15,0.0,0.0,1.1,12.25,0.0,0.0,0.0
2018,3,29,1,30,0.0,0.0,1.1,12.3,0.0,0.0,0.0
2018,3,29,1,45,0.0,0.0,1.1,12.3,0.0,0.0,0.0
2018,3,29,2,0,0.0,0.0,1.1,12.3,0.0,0.0,0.0
2018,3,29,2,15,0.0,0.0,1.1,12.3,0.0,0.0,0.0
2018,3,29,2,30,0.0,0.0,1.1,12.3,0.0,0.0,0.0
2018,3,29,2,45,0.0,0.0,1.1,12.3,0.0,0.0,0.0
2018,3,29,3,0,0.0,0.0,1.1,12.3,0.0,0.0,0.0
2018,3,29,3,15,0.0,0.0,1.1,12.2,0.0,0.0,0.0
2018,3,29,3,30,0.0,0.0,1.1,12.1,0.0,0.0,0.0
2018,3,29,3,45,0.0,0.0,1.1,12.05,0.0,0.0,0.0
2018,3,29,4,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2018,3,29,4,15,0.0,0.0,1.1,11.9,0.0,0.0,0.0
2018,3,29,4,30,0.0,0.0,1.1,11.8,0.0,0.0,0.0
2018,3,29,4,45,0.0,0.0,1.1,11.75,0.0,0.0,0.0
2018,3,29,5,0,0.0,0.0,1.1,11.7,0.0,0.0,0.0
2018,3,29,5,15,0.0,0.0,1.15,11.75,0.0,0.0,0.0
2018,3,29,5,30,0.0,0.0,1.2,11.8,0.0,0.0,0.0
2018,3,29,5,45,0.0,0.0,1.25,11.9,0.0,0.0,0.0
2018,3,29,6,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2018,3,29,6,15,0.0,5.5,1.45,12.4,5.5,4.69,0.0
2018,3,29,6,30,0.0,11.0,1.6,12.8,11.0,9.05,0.0
2018,3,29,6,45,0.0,21.5,1.75,13.2,21.5,17.73,8.88
2018,3,29,7,0,0.0,32.0,1.9,13.6,32.0,26.43,16.75
2018,3,29,7,15,3.5,48.5,2.0,14.1,49.5,42.81,31.08
2018,3,29,7,30,7.0,65.0,2.1,14.6,67.0,60.79,46.65
2018,3,29,7,45,86.5,104.0,2.15,15.1,135.5,187.55,155.6
2018,3,29,8,0,166.0,143.0,2.2,15.6,204.0,302.66,250.96
2018,3,29,8,15,284.5,153.0,2.3,16.25,276.0,436.21,358.33
2018,3,29,8,30,403.0,163.0,2.4,16.9,348.0,581.02,469.26
2018,3,29,8,45,352.5,190.0,2.55,17.6,364.5,556.52,446.68
2018,3,29,9,0,302.0,217.0,2.7,18.3,381.0,547.49,436.39
2018,3,29,9,15,242.5,248.0,2.85,18.95,387.0,530.21,419.51
2018,3,29,9,30,183.0,279.0,3.0,19.6,393.0,487.09,383.6
2018,3,29,9,45,203.0,301.0,3.15,20.25,435.0,531.11,415.47
2018,3,29,10,0,223.0,323.0,3.3,20.9,477.0,574.34,445.83
2018,3,29,10,15,264.5,329.5,3.4,21.25,520.5,642.78,494.99
2018,3,29,10,30,306.0,336.0,3.5,21.6,564.0,688.13,526.98
2018,3,29,10,45,327.0,344.0,3.65,22.0,595.5,712.6,543.44
2018,3,29,11,0,348.0,352.0,3.8,22.4,627.0,735.04,558.52
2018,3,29,11,15,285.5,374.5,3.85,22.6,603.5,687.24,521.64
2018,3,29,11,30,223.0,397.0,3.9,22.8,580.0,619.74,471.14
2018,3,29,11,45,281.0,391.5,3.95,23.05,625.0,678.11,513.85
2018,3,29,12,0,339.0,386.0,4.0,23.3,670.0,713.46,539.3
2018,3,29,12,15,247.0,395.0,4.0,23.4,602.5,622.45,471.5
2018,3,29,12,30,155.0,404.0,4.0,23.5,535.0,521.27,396.04
2018,3,29,12,45,207.5,402.5,4.0,23.65,576.0,552.29,419.99
2018,3,29,13,0,260.0,401.0,4.0,23.8,617.0,589.68,447.41
2018,3,29,13,15,244.5,395.5,4.0,23.85,596.0,553.96,420.77
2018,3,29,13,30,229.0,390.0,4.0,23.9,575.0,510.78,388.91
2018,3,29,13,45,204.5,380.0,4.0,23.95,542.0,468.28,357.09
2018,3,29,14,0,180.0,370.0,4.0,24.0,509.0,427.92,326.62
2018,3,29,14,15,225.0,346.5,4.0,23.9,513.5,417.5,319.03
2018,3,29,14,30,270.0,323.0,4.0,23.8,518.0,404.72,308.79
2018,3,29,14,45,232.5,301.0,3.95,23.75,463.0,348.23,265.14
2018,3,29,15,0,195.0,279.0,3.9,23.7,408.0,296.69,225.16
2018,3,29,15,15,202.5,266.5,3.75,23.35,393.0,272.11,205.05
2018,3,29,15,30,210.0,254.0,3.6,23.0,378.0,246.39,183.72
2018,3,29,15,45,190.5,225.5,3.4,22.7,331.0,204.1,150.66
2018,3,29,16,0,171.0,197.0,3.2,22.4,284.0,165.12,121.26
2018,3,29,16,15,231.5,175.0,3.1,22.0,280.0,132.62,97.12
2018,3,29,16,30,292.0,153.0,3.0,21.6,276.0,107.51,86.97
2018,3,29,16,45,206.0,125.5,2.85,21.2,206.5,89.74,72.17
2018,3,29,17,0,120.0,98.0,2.7,20.8,137.0,74.75,59.51
2018,3,29,17,15,108.0,81.5,2.7,20.45,112.0,62.99,49.4
2018,3,29,17,30,96.0,65.0,2.7,20.1,87.0,50.94,38.81
2018,3,29,17,45,77.5,49.5,2.65,19.7,64.0,39.27,28.34
2018,3,29,18,0,59.0,34.0,2.6,19.3,41.0,27.37,17.45
2018,3,29,18,15,37.0,21.0,2.6,19.3,24.5,17.08,4.8
2018,3,29,18,30,15.0,8.0,2.6,19.3,8.0,6.83,0.0
2018,3,29,18,45,7.5,4.0,2.7,18.85,4.0,0.0,0.0
2018,3,29,19,0,0.0,0.0,2.8,18.4,0.0,0.0,0.0
2018,3,29,19,15,0.0,0.0,2.75,18.15,0.0,0.0,0.0
2018,3,29,19,30,0.0,0.0,2.7,17.9,0.0,0.0,0.0
2018,3,29,19,45,0.0,0.0,2.7,17.7,0.0,0.0,0.0
2018,3,29,20,0,0.0,0.0,2.7,17.5,0.0,0.0,0.0
2018,3,29,20,15,0.0,0.0,2.75,17.3,0.0,0.0,0.0
2018,3,29,20,30,0.0,0.0,2.8,17.1,0.0,0.0,0.0
2018,3,29,20,45,0.0,0.0,2.85,16.95,0.0,0.0,0.0
2018,3,29,21,0,0.0,0.0,2.9,16.8,0.0,0.0,0.0
2018,3,29,21,15,0.0,0.0,2.9,16.65,0.0,0.0,0.0
2018,3,29,21,30,0.0,0.0,2.9,16.5,0.0,0.0,0.0
2018,3,29,21,45,0.0,0.0,2.95,16.35,0.0,0.0,0.0
2018,3,29,22,0,0.0,0.0,3.0,16.2,0.0,0.0,0.0
2018,3,29,22,15,0.0,0.0,2.95,16.1,0.0,0.0,0.0
2018,3,29,22,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2018,3,29,22,45,0.0,0.0,2.85,15.85,0.0,0.0,0.0
2018,3,29,23,0,0.0,0.0,2.8,15.7,0.0,0.0,0.0
2018,3,29,23,15,0.0,0.0,2.9,15.65,0.0,0.0,0.0
2018,3,29,23,30,0.0,0.0,3.0,15.6,0.0,0.0,0.0
2018,3,29,23,45,0.0,0.0,3.1,15.55,0.0,0.0,0.0
2018,3,30,0,0,0.0,0.0,3.2,15.5,0.0,0.0,0.0
2018,3,30,0,15,0.0,0.0,3.35,15.5,0.0,0.0,0.0
2018,3,30,0,30,0.0,0.0,3.5,15.5,0.0,0.0,0.0
2018,3,30,0,45,0.0,0.0,3.6,15.5,0.0,0.0,0.0
2018,3,30,1,0,0.0,0.0,3.7,15.5,0.0,0.0,0.0
2018,3,30,1,15,0.0,0.0,3.75,15.55,0.0,0.0,0.0
2018,3,30,1,30,0.0,0.0,3.8,15.6,0.0,0.0,0.0
2018,3,30,1,45,0.0,0.0,3.8,15.65,0.0,0.0,0.0
2018,3,30,2,0,0.0,0.0,3.8,15.7,0.0,0.0,0.0
2018,3,30,2,15,0.0,0.0,3.7,15.75,0.0,0.0,0.0
2018,3,30,2,30,0.0,0.0,3.6,15.8,0.0,0.0,0.0
2018,3,30,2,45,0.0,0.0,3.5,15.85,0.0,0.0,0.0
2018,3,30,3,0,0.0,0.0,3.4,15.9,0.0,0.0,0.0
2018,3,30,3,15,0.0,0.0,3.35,15.9,0.0,0.0,0.0
2018,3,30,3,30,0.0,0.0,3.3,15.9,0.0,0.0,0.0
2018,3,30,3,45,0.0,0.0,3.2,15.9,0.0,0.0,0.0
2018,3,30,4,0,0.0,0.0,3.1,15.9,0.0,0.0,0.0
2018,3,30,4,15,0.0,0.0,3.1,15.9,0.0,0.0,0.0
2018,3,30,4,30,0.0,0.0,3.1,15.9,0.0,0.0,0.0
2018,3,30,4,45,0.0,0.0,3.05,15.95,0.0,0.0,0.0
2018,3,30,5,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2018,3,30,5,15,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2018,3,30,5,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2018,3,30,5,45,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2018,3,30,6,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2018,3,30,6,15,1.5,9.0,2.6,16.05,9.0,8.39,0.0
2018,3,30,6,30,3.0,18.0,2.6,16.1,18.0,16.45,2.85
2018,3,30,6,45,36.5,38.0,2.55,16.15,44.0,63.1,46.27
2018,3,30,7,0,70.0,58.0,2.5,16.2,70.0,118.94,95.05
2018,3,30,7,15,109.5,80.5,2.55,16.35,106.5,175.06,143.84
2018,3,30,7,30,149.0,103.0,2.6,16.5,143.0,233.9,194.03
2018,3,30,7,45,142.5,125.0,2.7,16.65,170.0,258.9,214.32
2018,3,30,8,0,136.0,147.0,2.8,16.8,197.0,282.59,232.91
2018,3,30,8,15,127.0,166.0,2.9,17.05,218.5,299.02,245.04
2018,3,30,8,30,118.0,185.0,3.0,17.3,240.0,314.33,255.97
2018,3,30,8,45,125.5,214.0,3.1,17.55,278.0,356.2,288.09
2018,3,30,9,0,133.0,243.0,3.2,17.8,316.0,397.51,319.12
2018,3,30,9,15,161.0,262.0,3.2,18.0,357.5,445.91,355.89
2018,3,30,9,30,189.0,281.0,3.2,18.2,399.0,494.61,392.22
2018,3,30,9,45,197.5,293.0,3.2,18.4,423.5,515.41,406.56
2018,3,30,10,0,206.0,305.0,3.2,18.6,448.0,535.53,420.45
2018,3,30,10,15,159.0,330.5,3.2,18.8,444.0,513.48,400.91
2018,3,30,10,30,112.0,356.0,3.2,19.0,440.0,468.09,364.42
2018,3,30,10,45,106.5,364.0,3.2,19.2,446.0,466.55,362.39
2018,3,30,11,0,101.0,372.0,3.2,19.4,452.0,464.64,359.95
2018,3,30,11,15,87.0,376.5,3.2,19.6,446.5,450.14,347.93
2018,3,30,11,30,73.0,381.0,3.2,19.8,441.0,435.68,336.06
2018,3,30,11,45,72.0,388.0,3.2,19.95,448.0,436.4,336.11
2018,3,30,12,0,71.0,395.0,3.2,20.1,455.0,436.66,335.82
2018,3,30,12,15,85.5,404.0,3.25,20.25,476.5,452.47,347.72
2018,3,30,12,30,100.0,413.0,3.3,20.4,498.0,466.69,358.32
2018,3,30,12,45,71.0,372.5,3.3,20.55,432.5,395.75,304.54
2018,3,30,13,0,42.0,332.0,3.3,20.7,367.0,328.55,253.22
2018,3,30,13,15,27.5,291.5,3.25,20.6,314.5,276.18,213.22
2018,3,30,13,30,13.0,251.0,3.2,20.5,262.0,220.48,170.11
2018,3,30,13,45,17.5,263.0,3.1,20.45,277.0,231.91,179.31
2018,3,30,14,0,22.0,275.0,3.0,20.4,292.0,242.48,187.66
2018,3,30,14,15,28.0,269.0,2.95,20.15,290.0,240.72,186.63
2018,3,30,14,30,34.0,263.0,2.9,19.9,288.0,234.35,181.95
2018,3,30,14,45,74.5,259.5,2.85,19.7,310.5,244.18,189.59
2018,3,30,15,0,115.0,256.0,2.8,19.5,333.0,249.03,192.57
2018,3,30,15,15,270.5,239.5,2.9,19.1,404.5,271.84,206.11
2018,3,30,15,30,426.0,223.0,3.0,18.7,476.0,274.06,200.66
2018,3,30,15,45,479.0,189.5,3.1,18.3,452.5,225.98,158.31
2018,3,30,16,0,532.0,156.0,3.2,17.9,429.0,171.66,113.45
2018,3,30,16,15,511.5,142.5,3.25,17.35,383.0,120.79,82.32
2018,3,30,16,30,491.0,129.0,3.3,16.8,337.0,89.91,73.37
2018,3,30,16,45,491.0,110.5,3.4,16.25,295.0,78.96,64.2
2018,3,30,17,0,491.0,92.0,3.5,15.7,253.0,67.42,54.3
2018,3,30,17,15,359.0,84.0,3.3,15.0,190.5,61.54,49.25
2018,3,30,17,30,227.0,76.0,3.1,14.3,128.0,57.4,45.52
2018,3,30,17,45,162.5,57.5,2.9,13.55,89.5,43.98,33.3
2018,3,30,18,0,98.0,39.0,2.7,12.8,51.0,30.27,20.58
2018,3,30,18,15,76.0,25.5,2.7,12.8,32.0,20.01,7.75
2018,3,30,18,30,54.0,12.0,2.7,12.8,13.0,10.24,0.0
2018,3,30,18,45,27.0,6.0,2.5,11.75,6.5,0.0,0.0
2018,3,30,19,0,0.0,0.0,2.3,10.7,0.0,0.0,0.0
2018,3,30,19,15,0.0,0.0,2.3,10.4,0.0,0.0,0.0
2018,3,30,19,30,0.0,0.0,2.3,10.1,0.0,0.0,0.0
2018,3,30,19,45,0.0,0.0,2.35,9.75,0.0,0.0,0.0
2018,3,30,20,0,0.0,0.0,2.4,9.4,0.0,0.0,0.0
2018,3,30,20,15,0.0,0.0,2.3,9.1,0.0,0.0,0.0
2018,3,30,20,30,0.0,0.0,2.2,8.8,0.0,0.0,0.0
2018,3,30,20,45,0.0,0.0,2.15,8.5,0.0,0.0,0.0
2018,3,30,21,0,0.0,0.0,2.1,8.2,0.0,0.0,0.0
2018,3,30,21,15,0.0,0.0,1.95,7.9,0.0,0.0,0.0
2018,3,30,21,30,0.0,0.0,1.8,7.6,0.0,0.0,0.0
2018,3,30,21,45,0.0,0.0,1.7,7.3,0.0,0.0,0.0
2018,3,30,22,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2018,3,30,22,15,0.0,0.0,1.5,6.7,0.0,0.0,0.0
2018,3,30,22,30,0.0,0.0,1.4,6.4,0.0,0.0,0.0
2018,3,30,22,45,0.0,0.0,1.35,6.15,0.0,0.0,0.0
2018,3,30,23,0,0.0,0.0,1.3,5.9,0.0,0.0,0.0
2018,3,30,23,15,0.0,0.0,1.25,5.65,0.0,0.0,0.0
2018,3,30,23,30,0.0,0.0,1.2,5.4,0.0,0.0,0.0
2018,3,30,23,45,0.0,0.0,1.15,5.15,0.0,0.0,0.0
2018,3,31,0,0,0.0,0.0,1.1,4.9,0.0,0.0,0.0
2018,3,31,0,15,0.0,0.0,1.1,4.65,0.0,0.0,0.0
2018,3,31,0,30,0.0,0.0,1.1,4.4,0.0,0.0,0.0
2018,3,31,0,45,0.0,0.0,1.05,4.2,0.0,0.0,0.0
2018,3,31,1,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2018,3,31,1,15,0.0,0.0,1.0,3.75,0.0,0.0,0.0
2018,3,31,1,30,0.0,0.0,1.0,3.5,0.0,0.0,0.0
2018,3,31,1,45,0.0,0.0,0.95,3.25,0.0,0.0,0.0
2018,3,31,2,0,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2018,3,31,2,15,0.0,0.0,0.9,2.8,0.0,0.0,0.0
2018,3,31,2,30,0.0,0.0,0.9,2.6,0.0,0.0,0.0
2018,3,31,2,45,0.0,0.0,0.85,2.45,0.0,0.0,0.0
2018,3,31,3,0,0.0,0.0,0.8,2.3,0.0,0.0,0.0
2018,3,31,3,15,0.0,0.0,0.8,2.1,0.0,0.0,0.0
2018,3,31,3,30,0.0,0.0,0.8,1.9,0.0,0.0,0.0
2018,3,31,3,45,0.0,0.0,0.8,1.7,0.0,0.0,0.0
2018,3,31,4,0,0.0,0.0,0.8,1.5,0.0,0.0,0.0
2018,3,31,4,15,0.0,0.0,0.8,1.35,0.0,0.0,0.0
2018,3,31,4,30,0.0,0.0,0.8,1.2,0.0,0.0,0.0
2018,3,31,4,45,0.0,0.0,0.75,1.05,0.0,0.0,0.0
2018,3,31,5,0,0.0,0.0,0.7,0.9,0.0,0.0,0.0
2018,3,31,5,15,0.0,0.0,0.75,1.05,0.0,0.0,0.0
2018,3,31,5,30,0.0,0.0,0.8,1.2,0.0,0.0,0.0
2018,3,31,5,45,8.0,1.5,0.8,1.4,1.0,0.0,0.0
2018,3,31,6,0,16.0,3.0,0.8,1.6,2.0,0.0,0.0
2018,3,31,6,15,153.5,16.0,0.95,2.4,26.0,86.37,0.0
2018,3,31,6,30,291.0,29.0,1.1,3.2,50.0,212.86,128.46
2018,3,31,6,45,419.0,39.0,1.25,3.95,97.0,324.92,268.24
2018,3,31,7,0,547.0,49.0,1.4,4.7,144.0,441.53,372.17
2018,3,31,7,15,620.0,55.0,1.4,5.65,198.5,527.08,444.73
2018,3,31,7,30,693.0,61.0,1.4,6.6,253.0,611.86,511.09
2018,3,31,7,45,738.5,66.5,1.4,7.55,309.5,685.27,564.7
2018,3,31,8,0,784.0,72.0,1.4,8.5,366.0,759.72,616.35
2018,3,31,8,15,815.5,76.0,1.45,9.2,421.0,820.85,657.19
2018,3,31,8,30,847.0,80.0,1.5,9.9,476.0,880.99,696.09
2018,3,31,8,45,869.0,83.5,1.5,10.55,528.0,930.3,725.81
2018,3,31,9,0,891.0,87.0,1.5,11.2,580.0,977.23,753.27
2018,3,31,9,15,909.5,89.0,1.5,11.7,628.0,1005.13,767.85
2018,3,31,9,30,928.0,91.0,1.5,12.2,676.0,1040.52,787.52
2018,3,31,9,45,942.5,91.5,1.45,12.7,718.0,1066.7,799.94
2018,3,31,10,0,957.0,92.0,1.4,13.2,760.0,1089.15,809.95
2018,3,31,10,15,965.0,93.5,1.35,13.55,794.0,1102.19,814.4
2018,3,31,10,30,973.0,95.0,1.3,13.9,828.0,1111.01,816.38
2018,3,31,10,45,978.5,95.5,1.25,14.3,854.0,1111.84,813.36
2018,3,31,11,0,984.0,96.0,1.2,14.7,880.0,1108.33,807.9
2018,3,31,11,15,989.0,96.0,1.2,14.95,899.5,1099.41,800.82
2018,3,31,11,30,994.0,96.0,1.2,15.2,919.0,1086.13,791.25
2018,3,31,11,45,997.0,96.5,1.2,15.45,930.5,1067.14,778.3
2018,3,31,12,0,1000.0,97.0,1.2,15.7,942.0,1043.92,762.86
2018,3,31,12,15,998.5,96.0,1.25,15.9,942.0,1010.96,742.39
2018,3,31,12,30,997.0,95.0,1.3,16.1,942.0,974.3,719.51
2018,3,31,12,45,996.0,94.5,1.4,16.25,935.5,935.01,695.62
2018,3,31,13,0,995.0,94.0,1.5,16.4,929.0,892.3,669.03
2018,3,31,13,15,991.5,93.5,1.6,16.5,914.0,844.45,638.61
2018,3,31,13,30,988.0,93.0,1.7,16.6,899.0,793.78,605.54
2018,3,31,13,45,981.0,92.5,1.8,16.65,874.5,738.18,565.82
2018,3,31,14,0,974.0,92.0,1.9,16.7,850.0,680.57,523.19
2018,3,31,14,15,966.5,90.5,1.95,16.65,819.0,620.03,476.68
2018,3,31,14,30,959.0,89.0,2.0,16.6,788.0,558.08,427.32
2018,3,31,14,45,934.0,92.5,2.0,16.55,745.5,491.58,372.56
2018,3,31,15,0,909.0,96.0,2.0,16.5,703.0,426.09,316.89
2018,3,31,15,15,890.0,94.5,2.0,16.35,658.0,359.87,259.32
2018,3,31,15,30,871.0,93.0,2.0,16.2,613.0,290.45,198.64
2018,3,31,15,45,784.5,104.5,2.0,16.05,544.5,224.07,144.55
2018,3,31,16,0,698.0,116.0,2.0,15.9,476.0,162.03,99.23
2018,3,31,16,15,757.0,93.5,1.8,15.5,447.5,104.09,63.22
2018,3,31,16,30,816.0,71.0,1.6,15.1,419.0,58.8,46.52
2018,3,31,16,45,779.0,67.0,1.4,14.65,363.5,56.18,44.48
2018,3,31,17,0,742.0,63.0,1.2,14.2,308.0,53.53,42.31
2018,3,31,17,15,686.0,58.0,1.1,13.15,253.0,49.88,39.24
2018,3,31,17,30,630.0,53.0,1.0,12.1,198.0,42.47,32.63
2018,3,31,17,45,538.5,45.5,0.95,11.0,146.5,36.89,27.43
2018,3,31,18,0,447.0,38.0,0.9,9.9,95.0,31.36,21.92
2018,3,31,18,15,290.5,26.0,0.9,9.9,56.5,21.64,9.78
2018,3,31,18,30,134.0,14.0,0.9,9.9,18.0,11.95,0.0
2018,3,31,18,45,67.0,7.0,0.95,9.2,9.0,0.0,0.0
2018,3,31,19,0,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2018,3,31,19,15,0.0,0.0,1.05,8.5,0.0,0.0,0.0
2018,3,31,19,30,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2018,3,31,19,45,0.0,0.0,1.15,8.45,0.0,0.0,0.0
2018,3,31,20,0,0.0,0.0,1.2,8.4,0.0,0.0,0.0
2018,3,31,20,15,0.0,0.0,1.25,8.35,0.0,0.0,0.0
2018,3,31,20,30,0.0,0.0,1.3,8.3,0.0,0.0,0.0
2018,3,31,20,45,0.0,0.0,1.3,8.3,0.0,0.0,0.0
2018,3,31,21,0,0.0,0.0,1.3,8.3,0.0,0.0,0.0
2018,3,31,21,15,0.0,0.0,1.35,8.2,0.0,0.0,0.0
2018,3,31,21,30,0.0,0.0,1.4,8.1,0.0,0.0,0.0
2018,3,31,21,45,0.0,0.0,1.45,7.95,0.0,0.0,0.0
2018,3,31,22,0,0.0,0.0,1.5,7.8,0.0,0.0,0.0
2018,3,31,22,15,0.0,0.0,1.6,7.7,0.0,0.0,0.0
2018,3,31,22,30,0.0,0.0,1.7,7.6,0.0,0.0,0.0
2018,3,31,22,45,0.0,0.0,1.75,7.5,0.0,0.0,0.0
2018,3,31,23,0,0.0,0.0,1.8,7.4,0.0,0.0,0.0
2018,3,31,23,15,0.0,0.0,1.8,7.3,0.0,0.0,0.0
2018,3,31,23,30,0.0,0.0,1.8,7.2,0.0,0.0,0.0
2018,3,31,23,45,0.0,0.0,1.85,7.1,0.0,0.0,0.0
2018,4,1,0,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2018,4,1,0,15,0.0,0.0,1.85,6.85,0.0,0.0,0.0
2018,4,1,0,30,0.0,0.0,1.8,6.7,0.0,0.0,0.0
2018,4,1,0,45,0.0,0.0,1.7,6.55,0.0,0.0,0.0
2018,4,1,1,0,0.0,0.0,1.6,6.4,0.0,0.0,0.0
2018,4,1,1,15,0.0,0.0,1.55,6.2,0.0,0.0,0.0
2018,4,1,1,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2018,4,1,1,45,0.0,0.0,1.45,5.8,0.0,0.0,0.0
2018,4,1,2,0,0.0,0.0,1.4,5.6,0.0,0.0,0.0
2018,4,1,2,15,0.0,0.0,1.4,5.45,0.0,0.0,0.0
2018,4,1,2,30,0.0,0.0,1.4,5.3,0.0,0.0,0.0
2018,4,1,2,45,0.0,0.0,1.35,5.15,0.0,0.0,0.0
2018,4,1,3,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2018,4,1,3,15,0.0,0.0,1.3,4.9,0.0,0.0,0.0
2018,4,1,3,30,0.0,0.0,1.3,4.8,0.0,0.0,0.0
2018,4,1,3,45,0.0,0.0,1.25,4.7,0.0,0.0,0.0
2018,4,1,4,0,0.0,0.0,1.2,4.6,0.0,0.0,0.0
2018,4,1,4,15,0.0,0.0,1.15,4.55,0.0,0.0,0.0
2018,4,1,4,30,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2018,4,1,4,45,0.0,0.0,1.05,4.4,0.0,0.0,0.0
2018,4,1,5,0,0.0,0.0,1.0,4.3,0.0,0.0,0.0
2018,4,1,5,15,0.0,0.0,1.05,4.5,0.0,0.0,0.0
2018,4,1,5,30,0.0,0.0,1.1,4.7,0.0,0.0,0.0
2018,4,1,5,45,4.5,1.0,1.1,4.9,1.0,0.0,0.0
2018,4,1,6,0,9.0,2.0,1.1,5.1,2.0,0.0,0.0
2018,4,1,6,15,58.5,15.5,1.25,5.8,19.5,40.98,0.0
2018,4,1,6,30,108.0,29.0,1.4,6.5,37.0,110.13,70.52
2018,4,1,6,45,228.0,43.0,1.55,7.2,78.0,216.6,178.17
2018,4,1,7,0,348.0,57.0,1.7,7.9,119.0,320.59,270.5
2018,4,1,7,15,348.0,72.0,1.6,8.6,152.0,355.32,301.31
2018,4,1,7,30,348.0,87.0,1.5,9.3,185.0,389.15,329.35
2018,4,1,7,45,312.5,115.5,1.45,9.95,217.0,393.26,331.26
2018,4,1,8,0,277.0,144.0,1.4,10.6,249.0,410.06,342.2
2018,4,1,8,15,241.0,159.0,1.45,11.25,260.0,404.74,335.53
2018,4,1,8,30,205.0,174.0,1.5,11.9,271.0,396.0,326.05
2018,4,1,8,45,241.0,191.0,1.5,12.5,317.0,453.06,369.71
2018,4,1,9,0,277.0,208.0,1.5,13.1,363.0,510.99,412.39
2018,4,1,9,15,496.5,179.5,1.55,13.65,484.5,717.21,567.67
2018,4,1,9,30,716.0,151.0,1.6,14.2,606.0,919.59,705.9
2018,4,1,9,45,759.0,146.0,1.6,14.75,655.0,965.02,730.85
2018,4,1,10,0,802.0,141.0,1.6,15.3,704.0,1000.21,750.54
2018,4,1,10,15,794.0,152.0,1.6,15.85,731.0,1005.97,750.92
2018,4,1,10,30,786.0,163.0,1.6,16.4,758.0,1007.63,749.16
2018,4,1,10,45,785.0,169.5,1.65,16.95,781.0,1007.87,747.45
2018,4,1,11,0,784.0,176.0,1.7,17.5,804.0,1013.68,749.52
2018,4,1,11,15,726.0,208.0,1.7,17.85,800.0,976.65,723.62
2018,4,1,11,30,668.0,240.0,1.7,18.2,796.0,935.52,695.19
2018,4,1,11,45,565.0,291.5,1.7,18.55,765.5,863.86,643.8
2018,4,1,12,0,462.0,343.0,1.7,18.9,735.0,797.52,595.59
2018,4,1,12,15,423.0,361.5,1.7,19.05,721.0,759.07,568.24
2018,4,1,12,30,384.0,380.0,1.7,19.2,707.0,709.45,532.95
2018,4,1,12,45,362.0,386.0,1.7,19.4,692.5,675.74,508.71
2018,4,1,13,0,340.0,392.0,1.7,19.6,678.0,641.95,484.12
2018,4,1,13,15,275.0,396.0,1.7,19.65,625.0,574.2,434.83
2018,4,1,13,30,210.0,400.0,1.7,19.7,572.0,503.39,382.98
2018,4,1,13,45,167.0,387.5,1.7,19.8,522.0,447.49,341.69
2018,4,1,14,0,124.0,375.0,1.7,19.9,472.0,395.83,303.02
2018,4,1,14,15,127.0,363.0,1.65,19.85,459.0,374.45,287.14
2018,4,1,14,30,130.0,351.0,1.6,19.8,446.0,352.68,270.55
2018,4,1,14,45,148.5,333.0,1.55,19.75,436.5,332.72,254.97
2018,4,1,15,0,167.0,315.0,1.5,19.7,427.0,310.7,237.25
2018,4,1,15,15,165.5,294.5,1.4,19.7,399.5,278.59,211.65
2018,4,1,15,30,164.0,274.0,1.3,19.7,372.0,246.94,186.29
2018,4,1,15,45,141.0,248.5,1.25,19.7,328.0,208.7,156.93
2018,4,1,16,0,118.0,223.0,1.2,19.7,284.0,174.09,131.23
2018,4,1,16,15,64.0,183.5,1.1,19.4,216.0,138.21,106.52
2018,4,1,16,30,10.0,144.0,1.0,19.1,148.0,112.43,91.73
2018,4,1,16,45,32.0,126.0,0.85,18.75,137.0,95.91,78.0
2018,4,1,17,0,54.0,108.0,0.7,18.4,126.0,83.32,67.42
2018,4,1,17,15,72.5,98.5,0.75,18.0,118.0,73.84,59.35
2018,4,1,17,30,91.0,89.0,0.8,17.6,110.0,66.64,52.99
2018,4,1,17,45,71.0,67.5,0.85,17.15,81.5,51.38,39.31
2018,4,1,18,0,51.0,46.0,0.9,16.7,53.0,35.76,25.05
2018,4,1,18,15,30.0,28.5,0.9,16.7,32.0,22.51,10.6
2018,4,1,18,30,9.0,11.0,0.9,16.7,11.0,9.39,0.0
2018,4,1,18,45,4.5,5.5,1.0,16.1,5.5,0.0,0.0
2018,4,1,19,0,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2018,4,1,19,15,0.0,0.0,1.1,15.1,0.0,0.0,0.0
2018,4,1,19,30,0.0,0.0,1.1,14.7,0.0,0.0,0.0
2018,4,1,19,45,0.0,0.0,1.15,14.3,0.0,0.0,0.0
2018,4,1,20,0,0.0,0.0,1.2,13.9,0.0,0.0,0.0
2018,4,1,20,15,0.0,0.0,1.15,13.6,0.0,0.0,0.0
2018,4,1,20,30,0.0,0.0,1.1,13.3,0.0,0.0,0.0
2018,4,1,20,45,0.0,0.0,1.1,12.95,0.0,0.0,0.0
2018,4,1,21,0,0.0,0.0,1.1,12.6,0.0,0.0,0.0
2018,4,1,21,15,0.0,0.0,1.1,12.45,0.0,0.0,0.0
2018,4,1,21,30,0.0,0.0,1.1,12.3,0.0,0.0,0.0
2018,4,1,21,45,0.0,0.0,1.1,12.15,0.0,0.0,0.0
2018,4,1,22,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2018,4,1,22,15,0.0,0.0,1.25,12.05,0.0,0.0,0.0
2018,4,1,22,30,0.0,0.0,1.4,12.1,0.0,0.0,0.0
2018,4,1,22,45,0.0,0.0,1.55,12.15,0.0,0.0,0.0
2018,4,1,23,0,0.0,0.0,1.7,12.2,0.0,0.0,0.0
2018,4,1,23,15,0.0,0.0,1.8,12.2,0.0,0.0,0.0
2018,4,1,23,30,0.0,0.0,1.9,12.2,0.0,0.0,0.0
2018,4,1,23,45,0.0,0.0,2.0,12.2,0.0,0.0,0.0
2018,4,2,0,0,0.0,0.0,2.1,12.2,0.0,0.0,0.0
2018,4,2,0,15,0.0,0.0,2.1,11.95,0.0,0.0,0.0
2018,4,2,0,30,0.0,0.0,2.1,11.7,0.0,0.0,0.0
2018,4,2,0,45,0.0,0.0,2.05,11.45,0.0,0.0,0.0
2018,4,2,1,0,0.0,0.0,2.0,11.2,0.0,0.0,0.0
2018,4,2,1,15,0.0,0.0,2.0,11.05,0.0,0.0,0.0
2018,4,2,1,30,0.0,0.0,2.0,10.9,0.0,0.0,0.0
2018,4,2,1,45,0.0,0.0,2.05,10.8,0.0,0.0,0.0
2018,4,2,2,0,0.0,0.0,2.1,10.7,0.0,0.0,0.0
2018,4,2,2,15,0.0,0.0,2.15,10.65,0.0,0.0,0.0
2018,4,2,2,30,0.0,0.0,2.2,10.6,0.0,0.0,0.0
2018,4,2,2,45,0.0,0.0,2.25,10.6,0.0,0.0,0.0
2018,4,2,3,0,0.0,0.0,2.3,10.6,0.0,0.0,0.0
2018,4,2,3,15,0.0,0.0,2.25,10.6,0.0,0.0,0.0
2018,4,2,3,30,0.0,0.0,2.2,10.6,0.0,0.0,0.0
2018,4,2,3,45,0.0,0.0,2.15,10.6,0.0,0.0,0.0
2018,4,2,4,0,0.0,0.0,2.1,10.6,0.0,0.0,0.0
2018,4,2,4,15,0.0,0.0,1.95,10.5,0.0,0.0,0.0
2018,4,2,4,30,0.0,0.0,1.8,10.4,0.0,0.0,0.0
2018,4,2,4,45,0.0,0.0,1.7,10.35,0.0,0.0,0.0
2018,4,2,5,0,0.0,0.0,1.6,10.3,0.0,0.0,0.0
2018,4,2,5,15,0.0,0.0,1.5,10.35,0.0,0.0,0.0
2018,4,2,5,30,0.0,0.0,1.4,10.4,0.0,0.0,0.0
2018,4,2,5,45,2.5,1.0,1.25,10.4,1.0,0.0,0.0
2018,4,2,6,0,5.0,2.0,1.1,10.4,2.0,0.0,0.0
2018,4,2,6,15,20.0,15.0,1.2,10.95,16.5,22.3,0.0
2018,4,2,6,30,35.0,28.0,1.3,11.5,31.0,59.41,37.35
2018,4,2,6,45,65.5,48.0,1.35,12.0,58.5,103.73,81.79
2018,4,2,7,0,96.0,68.0,1.4,12.5,86.0,148.18,121.56
2018,4,2,7,15,179.5,86.0,1.35,13.25,132.5,242.24,202.18
2018,4,2,7,30,263.0,104.0,1.3,14.0,179.0,331.66,276.39
2018,4,2,7,45,314.0,120.0,1.3,14.7,227.5,399.87,330.54
2018,4,2,8,0,365.0,136.0,1.3,15.4,276.0,490.02,399.16
2018,4,2,8,15,470.5,135.0,1.35,16.05,342.5,592.0,475.78
2018,4,2,8,30,576.0,134.0,1.4,16.7,409.0,708.29,558.38
2018,4,2,8,45,636.5,133.0,1.4,17.3,466.5,780.59,605.34
2018,4,2,9,0,697.0,132.0,1.4,17.9,524.0,852.88,651.19
2018,4,2,9,15,733.0,131.0,1.35,18.35,573.0,900.83,679.03
2018,4,2,9,30,769.0,130.0,1.3,18.8,622.0,946.74,705.1
2018,4,2,9,45,790.5,130.5,1.25,19.3,663.0,970.79,716.34
2018,4,2,10,0,812.0,131.0,1.2,19.8,704.0,998.78,730.24
2018,4,2,10,15,820.0,134.0,1.15,20.2,736.0,1012.32,735.06
2018,4,2,10,30,828.0,137.0,1.1,20.6,768.0,1022.05,737.72
2018,4,2,10,45,744.5,174.5,1.05,21.0,756.0,980.64,708.45
2018,4,2,11,0,661.0,212.0,1.0,21.4,744.0,927.21,672.31
2018,4,2,11,15,527.0,273.0,0.95,21.7,703.0,837.49,610.07
2018,4,2,11,30,393.0,334.0,0.9,22.0,662.0,753.82,550.51
2018,4,2,11,45,296.5,377.0,0.9,22.3,626.5,674.18,494.69
2018,4,2,12,0,200.0,420.0,0.9,22.6,591.0,596.84,439.33
2018,4,2,12,15,138.0,406.0,0.9,22.75,524.0,515.37,381.79
2018,4,2,12,30,76.0,392.0,0.9,22.9,457.0,423.51,315.7
2018,4,2,12,45,56.0,354.0,0.9,23.05,401.5,364.31,273.17
2018,4,2,13,0,36.0,316.0,0.9,23.2,346.0,307.99,231.79
2018,4,2,13,15,126.0,347.0,0.9,23.2,451.0,408.34,307.35
2018,4,2,13,30,216.0,378.0,0.9,23.2,556.0,487.68,364.35
2018,4,2,13,45,265.0,360.0,0.9,23.2,572.0,493.73,368.27
2018,4,2,14,0,314.0,342.0,0.9,23.2,588.0,487.18,363.49
2018,4,2,14,15,269.0,340.0,0.95,23.15,545.5,436.5,326.48
2018,4,2,14,30,224.0,338.0,1.0,23.1,503.0,388.24,291.12
2018,4,2,14,45,211.0,309.5,1.05,23.05,458.5,341.55,256.45
2018,4,2,15,0,198.0,281.0,1.1,23.0,414.0,296.98,222.65
2018,4,2,15,15,124.0,249.5,1.05,22.8,331.0,233.64,175.52
2018,4,2,15,30,50.0,218.0,1.0,22.6,248.0,182.63,138.4
2018,4,2,15,45,60.0,210.0,0.95,22.4,243.0,171.9,129.92
2018,4,2,16,0,70.0,202.0,0.9,22.2,238.0,159.47,120.32
2018,4,2,16,15,151.5,182.5,0.8,21.7,251.0,136.93,102.46
2018,4,2,16,30,233.0,163.0,0.7,21.2,264.0,112.72,91.09
2018,4,2,16,45,281.5,141.5,0.6,20.7,247.5,100.51,81.23
2018,4,2,17,0,330.0,120.0,0.5,20.2,231.0,87.58,70.53
2018,4,2,17,15,341.5,104.0,0.55,19.65,201.0,75.19,60.09
2018,4,2,17,30,353.0,88.0,0.6,19.1,171.0,65.07,51.31
2018,4,2,17,45,219.5,69.0,0.6,18.6,116.0,52.18,39.8
2018,4,2,18,0,86.0,50.0,0.6,18.1,61.0,38.6,27.38
2018,4,2,18,15,49.0,30.5,0.6,18.1,36.0,23.98,12.12
2018,4,2,18,30,12.0,11.0,0.6,18.1,11.0,9.39,0.0
2018,4,2,18,45,6.0,5.5,0.65,17.45,5.5,0.0,0.0
2018,4,2,19,0,0.0,0.0,0.7,16.8,0.0,0.0,0.0
2018,4,2,19,15,0.0,0.0,0.8,16.45,0.0,0.0,0.0
2018,4,2,19,30,0.0,0.0,0.9,16.1,0.0,0.0,0.0
2018,4,2,19,45,0.0,0.0,0.95,15.8,0.0,0.0,0.0
2018,4,2,20,0,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2018,4,2,20,15,0.0,0.0,1.2,15.05,0.0,0.0,0.0
2018,4,2,20,30,0.0,0.0,1.4,14.6,0.0,0.0,0.0
2018,4,2,20,45,0.0,0.0,1.6,14.2,0.0,0.0,0.0
2018,4,2,21,0,0.0,0.0,1.8,13.8,0.0,0.0,0.0
2018,4,2,21,15,0.0,0.0,1.85,13.4,0.0,0.0,0.0
2018,4,2,21,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2018,4,2,21,45,0.0,0.0,2.0,12.6,0.0,0.0,0.0
2018,4,2,22,0,0.0,0.0,2.1,12.2,0.0,0.0,0.0
2018,4,2,22,15,0.0,0.0,2.1,11.85,0.0,0.0,0.0
2018,4,2,22,30,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2018,4,2,22,45,0.0,0.0,2.05,11.15,0.0,0.0,0.0
2018,4,2,23,0,0.0,0.0,2.0,10.8,0.0,0.0,0.0
2018,4,2,23,15,0.0,0.0,2.0,10.55,0.0,0.0,0.0
2018,4,2,23,30,0.0,0.0,2.0,10.3,0.0,0.0,0.0
2018,4,2,23,45,0.0,0.0,2.0,10.05,0.0,0.0,0.0
2018,4,3,0,0,0.0,0.0,2.0,9.8,0.0,0.0,0.0
2018,4,3,0,15,0.0,0.0,2.0,9.6,0.0,0.0,0.0
2018,4,3,0,30,0.0,0.0,2.0,9.4,0.0,0.0,0.0
2018,4,3,0,45,0.0,0.0,2.0,9.25,0.0,0.0,0.0
2018,4,3,1,0,0.0,0.0,2.0,9.1,0.0,0.0,0.0
2018,4,3,1,15,0.0,0.0,2.0,8.95,0.0,0.0,0.0
2018,4,3,1,30,0.0,0.0,2.0,8.8,0.0,0.0,0.0
2018,4,3,1,45,0.0,0.0,1.95,8.7,0.0,0.0,0.0
2018,4,3,2,0,0.0,0.0,1.9,8.6,0.0,0.0,0.0
2018,4,3,2,15,0.0,0.0,1.9,8.5,0.0,0.0,0.0
2018,4,3,2,30,0.0,0.0,1.9,8.4,0.0,0.0,0.0
2018,4,3,2,45,0.0,0.0,1.9,8.3,0.0,0.0,0.0
2018,4,3,3,0,0.0,0.0,1.9,8.2,0.0,0.0,0.0
2018,4,3,3,15,0.0,0.0,1.85,8.1,0.0,0.0,0.0
2018,4,3,3,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2018,4,3,3,45,0.0,0.0,1.75,7.9,0.0,0.0,0.0
2018,4,3,4,0,0.0,0.0,1.7,7.8,0.0,0.0,0.0
2018,4,3,4,15,0.0,0.0,1.7,7.75,0.0,0.0,0.0
2018,4,3,4,30,0.0,0.0,1.7,7.7,0.0,0.0,0.0
2018,4,3,4,45,0.0,0.0,1.7,7.6,0.0,0.0,0.0
2018,4,3,5,0,0.0,0.0,1.7,7.5,0.0,0.0,0.0
2018,4,3,5,15,0.0,0.0,1.65,7.5,0.0,0.0,0.0
2018,4,3,5,30,0.0,0.0,1.6,7.5,0.0,0.0,0.0
2018,4,3,5,45,1.5,1.0,1.55,7.5,1.0,0.0,0.0
2018,4,3,6,0,3.0,2.0,1.5,7.5,2.0,0.0,0.0
2018,4,3,6,15,5.0,7.0,1.45,7.65,7.5,8.35,0.0
2018,4,3,6,30,7.0,12.0,1.4,7.8,13.0,13.85,4.98
2018,4,3,6,45,16.0,22.0,1.35,7.9,25.0,28.0,18.6
2018,4,3,7,0,25.0,32.0,1.3,8.0,37.0,43.37,32.75
2018,4,3,7,15,12.5,41.5,1.15,8.25,44.0,44.96,34.16
2018,4,3,7,30,0.0,51.0,1.0,8.5,51.0,42.19,31.42
2018,4,3,7,45,0.0,66.0,0.9,8.7,66.0,54.7,42.27
2018,4,3,8,0,0.0,81.0,0.8,8.9,81.0,68.04,53.64
2018,4,3,8,15,0.0,101.0,0.65,9.25,101.0,86.36,69.04
2018,4,3,8,30,0.0,121.0,0.5,9.6,121.0,104.73,84.16
2018,4,3,8,45,2.5,140.5,0.4,9.95,142.0,124.91,100.62
2018,4,3,9,0,5.0,160.0,0.3,10.3,163.0,145.21,116.83
2018,4,3,9,15,2.5,155.5,0.3,10.7,157.0,137.41,109.7
2018,4,3,9,30,0.0,151.0,0.3,11.1,151.0,130.0,103.09
2018,4,3,9,45,3.0,172.5,0.3,11.5,174.5,152.56,121.17
2018,4,3,10,0,6.0,194.0,0.3,11.9,198.0,175.16,138.87
2018,4,3,10,15,16.5,244.0,0.4,12.4,256.5,232.67,184.26
2018,4,3,10,30,27.0,294.0,0.5,12.9,315.0,311.15,244.4
2018,4,3,10,45,105.5,339.0,0.65,13.4,424.0,456.69,355.31
2018,4,3,11,0,184.0,384.0,0.8,13.9,533.0,578.8,444.13
2018,4,3,11,15,304.5,366.5,0.9,14.45,619.5,692.91,525.74
2018,4,3,11,30,425.0,349.0,1.0,15.0,706.0,798.68,598.91
2018,4,3,11,45,538.0,304.5,1.15,15.55,761.5,848.66,634.51
2018,4,3,12,0,651.0,260.0,1.3,16.1,817.0,895.3,667.92
2018,4,3,12,15,629.5,270.5,1.4,16.7,810.5,860.6,643.07
2018,4,3,12,30,608.0,281.0,1.5,17.3,804.0,824.09,617.68
2018,4,3,12,45,506.5,324.5,1.65,17.9,758.0,748.54,563.84
2018,4,3,13,0,405.0,368.0,1.8,18.5,712.0,669.38,506.77
2018,4,3,13,15,571.0,285.5,1.9,18.9,761.5,705.41,535.58
2018,4,3,13,30,737.0,203.0,2.0,19.3,811.0,719.41,546.97
2018,4,3,13,45,641.5,238.0,2.1,19.65,757.0,644.36,490.88
2018,4,3,14,0,546.0,273.0,2.2,20.0,703.0,573.96,437.94
2018,4,3,14,15,496.5,280.5,2.2,20.1,660.5,515.88,393.73
2018,4,3,14,30,447.0,288.0,2.2,20.2,618.0,461.75,351.73
2018,4,3,14,45,432.5,276.0,2.25,20.3,582.5,412.43,312.79
2018,4,3,15,0,418.0,264.0,2.3,20.4,547.0,364.43,274.01
2018,4,3,15,15,423.0,236.0,2.05,20.2,507.0,312.34,230.93
2018,4,3,15,30,428.0,208.0,1.8,20.0,467.0,259.89,187.07
2018,4,3,15,45,315.5,211.0,1.6,19.85,393.5,210.68,151.18
2018,4,3,16,0,203.0,214.0,1.4,19.7,320.0,177.6,130.62
2018,4,3,16,15,155.0,189.0,1.2,19.5,265.5,140.66,106.47
2018,4,3,16,30,107.0,164.0,1.0,19.3,211.0,116.98,95.48
2018,4,3,16,45,211.5,136.5,0.75,19.1,213.5,96.61,78.44
2018,4,3,17,0,316.0,109.0,0.5,18.9,216.0,77.05,61.83
2018,4,3,17,15,226.0,91.5,0.55,18.6,161.0,68.05,54.18
2018,4,3,17,30,136.0,74.0,0.6,18.3,106.0,55.49,43.18
2018,4,3,17,45,99.5,55.0,0.65,17.95,75.5,43.44,32.37
2018,4,3,18,0,63.0,36.0,0.7,17.6,45.0,29.05,19.35
2018,4,3,18,15,36.0,23.0,0.7,17.6,27.5,18.76,8.63
2018,4,3,18,30,9.0,10.0,0.7,17.6,10.0,8.54,0.0
2018,4,3,18,45,4.5,5.0,0.75,16.95,5.0,0.0,0.0
2018,4,3,19,0,0.0,0.0,0.8,16.3,0.0,0.0,0.0
2018,4,3,19,15,0.0,0.0,0.85,16.2,0.0,0.0,0.0
2018,4,3,19,30,0.0,0.0,0.9,16.1,0.0,0.0,0.0
2018,4,3,19,45,0.0,0.0,0.95,15.95,0.0,0.0,0.0
2018,4,3,20,0,0.0,0.0,1.0,15.8,0.0,0.0,0.0
2018,4,3,20,15,0.0,0.0,1.15,16.05,0.0,0.0,0.0
2018,4,3,20,30,0.0,0.0,1.3,16.3,0.0,0.0,0.0
2018,4,3,20,45,0.0,0.0,1.45,16.6,0.0,0.0,0.0
2018,4,3,21,0,0.0,0.0,1.6,16.9,0.0,0.0,0.0
2018,4,3,21,15,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2018,4,3,21,30,0.0,0.0,2.0,17.1,0.0,0.0,0.0
2018,4,3,21,45,0.0,0.0,2.2,17.2,0.0,0.0,0.0
2018,4,3,22,0,0.0,0.0,2.4,17.3,0.0,0.0,0.0
2018,4,3,22,15,0.0,0.0,2.5,17.25,0.0,0.0,0.0
2018,4,3,22,30,0.0,0.0,2.6,17.2,0.0,0.0,0.0
2018,4,3,22,45,0.0,0.0,2.7,17.15,0.0,0.0,0.0
2018,4,3,23,0,0.0,0.0,2.8,17.1,0.0,0.0,0.0
2018,4,3,23,15,0.0,0.0,2.95,17.1,0.0,0.0,0.0
2018,4,3,23,30,0.0,0.0,3.1,17.1,0.0,0.0,0.0
2018,4,3,23,45,0.0,0.0,3.25,17.05,0.0,0.0,0.0
2018,4,4,0,0,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2018,4,4,0,15,0.0,0.0,3.45,16.95,0.0,0.0,0.0
2018,4,4,0,30,0.0,0.0,3.5,16.9,0.0,0.0,0.0
2018,4,4,0,45,0.0,0.0,3.55,16.9,0.0,0.0,0.0
2018,4,4,1,0,0.0,0.0,3.6,16.9,0.0,0.0,0.0
2018,4,4,1,15,0.0,0.0,3.65,16.9,0.0,0.0,0.0
2018,4,4,1,30,0.0,0.0,3.7,16.9,0.0,0.0,0.0
2018,4,4,1,45,0.0,0.0,3.7,16.9,0.0,0.0,0.0
2018,4,4,2,0,0.0,0.0,3.7,16.9,0.0,0.0,0.0
2018,4,4,2,15,0.0,0.0,3.7,16.9,0.0,0.0,0.0
2018,4,4,2,30,0.0,0.0,3.7,16.9,0.0,0.0,0.0
2018,4,4,2,45,0.0,0.0,3.65,16.9,0.0,0.0,0.0
2018,4,4,3,0,0.0,0.0,3.6,16.9,0.0,0.0,0.0
2018,4,4,3,15,0.0,0.0,3.55,16.9,0.0,0.0,0.0
2018,4,4,3,30,0.0,0.0,3.5,16.9,0.0,0.0,0.0
2018,4,4,3,45,0.0,0.0,3.45,16.9,0.0,0.0,0.0
2018,4,4,4,0,0.0,0.0,3.4,16.9,0.0,0.0,0.0
2018,4,4,4,15,0.0,0.0,3.4,16.85,0.0,0.0,0.0
2018,4,4,4,30,0.0,0.0,3.4,16.8,0.0,0.0,0.0
2018,4,4,4,45,0.0,0.0,3.4,16.75,0.0,0.0,0.0
2018,4,4,5,0,0.0,0.0,3.4,16.7,0.0,0.0,0.0
2018,4,4,5,15,0.0,0.0,3.35,16.7,0.0,0.0,0.0
2018,4,4,5,30,0.0,0.0,3.3,16.7,0.0,0.0,0.0
2018,4,4,5,45,1.5,1.0,3.25,16.7,1.0,0.0,0.0
2018,4,4,6,0,3.0,2.0,3.2,16.7,2.0,0.0,0.0
2018,4,4,6,15,1.5,8.0,3.15,16.85,8.0,7.54,0.0
2018,4,4,6,30,0.0,14.0,3.1,17.0,14.0,11.52,3.07
2018,4,4,6,45,0.5,28.5,3.05,17.1,28.5,23.82,14.09
