Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,4,4,7,0,1.0,43.0,3.0,17.2,43.0,36.22,24.89
2018,4,4,7,15,17.0,68.0,3.0,17.35,73.0,78.37,61.1
2018,4,4,7,30,33.0,93.0,3.0,17.5,103.0,117.77,94.7
2018,4,4,7,45,53.0,99.0,2.95,17.65,118.5,138.05,112.16
2018,4,4,8,0,73.0,105.0,2.9,17.8,134.0,174.86,142.93
2018,4,4,8,15,231.5,140.5,3.0,17.7,250.0,371.61,305.72
2018,4,4,8,30,390.0,176.0,3.1,17.6,366.0,582.17,470.07
2018,4,4,8,45,274.5,210.5,3.2,17.5,351.0,505.85,406.95
2018,4,4,9,0,159.0,245.0,3.3,17.4,336.0,420.64,337.4
2018,4,4,9,15,172.5,268.5,3.45,17.15,374.5,460.87,368.56
2018,4,4,9,30,186.0,292.0,3.6,16.9,413.0,500.56,398.5
2018,4,4,9,45,223.0,311.0,3.75,16.7,464.5,557.85,442.23
2018,4,4,10,0,260.0,330.0,3.9,16.5,516.0,636.58,500.92
2018,4,4,10,15,218.5,348.0,3.95,16.45,509.0,589.61,463.75
2018,4,4,10,30,177.0,366.0,4.0,16.4,502.0,562.92,441.93
2018,4,4,10,45,153.0,379.0,4.0,16.35,499.5,547.41,428.95
2018,4,4,11,0,129.0,392.0,4.0,16.3,497.0,531.14,415.41
2018,4,4,11,15,235.5,387.0,4.0,16.2,583.5,644.8,502.74
2018,4,4,11,30,342.0,382.0,4.0,16.1,670.0,733.89,569.66
2018,4,4,11,45,311.0,386.5,4.0,15.95,651.0,695.61,540.36
2018,4,4,12,0,280.0,391.0,4.0,15.8,632.0,657.04,511.48
2018,4,4,12,15,218.5,408.0,4.0,15.75,596.0,588.31,459.15
2018,4,4,12,30,157.0,425.0,4.0,15.7,560.0,537.95,419.92
2018,4,4,12,45,224.5,414.5,4.0,15.6,606.5,572.31,447.62
2018,4,4,13,0,292.0,404.0,4.0,15.5,653.0,611.27,477.72
2018,4,4,13,15,322.5,385.5,4.0,15.45,656.0,597.21,467.59
2018,4,4,13,30,353.0,367.0,4.0,15.4,659.0,580.0,455.06
2018,4,4,13,45,306.5,370.0,3.95,15.35,619.0,527.26,414.14
2018,4,4,14,0,260.0,373.0,3.9,15.3,579.0,478.1,375.8
2018,4,4,14,15,217.5,362.5,3.9,15.35,530.5,421.48,331.62
2018,4,4,14,30,175.0,352.0,3.9,15.4,482.0,373.53,293.87
2018,4,4,14,45,222.0,329.0,3.9,15.4,485.5,359.5,281.93
2018,4,4,15,0,269.0,306.0,3.9,15.4,489.0,339.31,263.98
2018,4,4,15,15,269.5,284.5,3.85,15.25,458.0,300.06,231.21
2018,4,4,15,30,270.0,263.0,3.8,15.1,427.0,261.04,198.4
2018,4,4,15,45,358.5,216.0,3.75,14.95,415.5,220.98,161.36
2018,4,4,16,0,447.0,169.0,3.7,14.8,404.0,166.2,114.22
2018,4,4,16,15,498.5,145.0,3.55,14.35,383.0,117.47,82.29
2018,4,4,16,30,550.0,121.0,3.4,13.9,362.0,85.95,70.66
2018,4,4,16,45,597.0,100.0,3.3,13.5,330.5,73.34,59.87
2018,4,4,17,0,644.0,79.0,3.2,13.1,299.0,59.91,48.16
2018,4,4,17,15,622.0,71.5,3.0,12.35,254.0,55.49,44.38
2018,4,4,17,30,600.0,64.0,2.8,11.6,209.0,50.87,40.25
2018,4,4,17,45,508.0,55.0,2.6,10.9,156.5,44.43,34.23
2018,4,4,18,0,416.0,46.0,2.4,10.2,104.0,37.97,27.88
2018,4,4,18,15,272.0,32.5,2.4,10.2,64.0,27.19,15.99
2018,4,4,18,30,128.0,19.0,2.4,10.2,24.0,16.22,0.0
2018,4,4,18,45,64.0,9.5,2.45,9.3,12.0,0.0,0.0
2018,4,4,19,0,0.0,0.0,2.5,8.4,0.0,0.0,0.0
2018,4,4,19,15,0.0,0.0,2.5,8.05,0.0,0.0,0.0
2018,4,4,19,30,0.0,0.0,2.5,7.7,0.0,0.0,0.0
2018,4,4,19,45,0.0,0.0,2.5,7.4,0.0,0.0,0.0
2018,4,4,20,0,0.0,0.0,2.5,7.1,0.0,0.0,0.0
2018,4,4,20,15,0.0,0.0,2.5,6.8,0.0,0.0,0.0
2018,4,4,20,30,0.0,0.0,2.5,6.5,0.0,0.0,0.0
2018,4,4,20,45,0.0,0.0,2.45,6.25,0.0,0.0,0.0
2018,4,4,21,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2018,4,4,21,15,0.0,0.0,2.35,5.7,0.0,0.0,0.0
2018,4,4,21,30,0.0,0.0,2.3,5.4,0.0,0.0,0.0
2018,4,4,21,45,0.0,0.0,2.25,5.15,0.0,0.0,0.0
2018,4,4,22,0,0.0,0.0,2.2,4.9,0.0,0.0,0.0
2018,4,4,22,15,0.0,0.0,2.1,4.65,0.0,0.0,0.0
2018,4,4,22,30,0.0,0.0,2.0,4.4,0.0,0.0,0.0
2018,4,4,22,45,0.0,0.0,1.9,4.2,0.0,0.0,0.0
2018,4,4,23,0,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2018,4,4,23,15,0.0,0.0,1.7,3.75,0.0,0.0,0.0
2018,4,4,23,30,0.0,0.0,1.6,3.5,0.0,0.0,0.0
2018,4,4,23,45,0.0,0.0,1.55,3.3,0.0,0.0,0.0
2018,4,5,0,0,0.0,0.0,1.5,3.1,0.0,0.0,0.0
2018,4,5,0,15,0.0,0.0,1.4,2.9,0.0,0.0,0.0
2018,4,5,0,30,0.0,0.0,1.3,2.7,0.0,0.0,0.0
2018,4,5,0,45,0.0,0.0,1.25,2.5,0.0,0.0,0.0
2018,4,5,1,0,0.0,0.0,1.2,2.3,0.0,0.0,0.0
2018,4,5,1,15,0.0,0.0,1.15,2.1,0.0,0.0,0.0
2018,4,5,1,30,0.0,0.0,1.1,1.9,0.0,0.0,0.0
2018,4,5,1,45,0.0,0.0,1.05,1.75,0.0,0.0,0.0
2018,4,5,2,0,0.0,0.0,1.0,1.6,0.0,0.0,0.0
2018,4,5,2,15,0.0,0.0,1.0,1.4,0.0,0.0,0.0
2018,4,5,2,30,0.0,0.0,1.0,1.2,0.0,0.0,0.0
2018,4,5,2,45,0.0,0.0,1.0,1.05,0.0,0.0,0.0
2018,4,5,3,0,0.0,0.0,1.0,0.9,0.0,0.0,0.0
2018,4,5,3,15,0.0,0.0,0.95,0.7,0.0,0.0,0.0
2018,4,5,3,30,0.0,0.0,0.9,0.5,0.0,0.0,0.0
2018,4,5,3,45,0.0,0.0,0.9,0.35,0.0,0.0,0.0
2018,4,5,4,0,0.0,0.0,0.9,0.2,0.0,0.0,0.0
2018,4,5,4,15,0.0,0.0,0.85,0.0,0.0,0.0,0.0
2018,4,5,4,30,0.0,0.0,0.8,-0.2,0.0,0.0,0.0
2018,4,5,4,45,0.0,0.0,0.8,-0.35,0.0,0.0,0.0
2018,4,5,5,0,0.0,0.0,0.8,-0.5,0.0,0.0,0.0
2018,4,5,5,15,0.0,0.0,0.8,-0.3,0.0,0.0,0.0
2018,4,5,5,30,0.0,0.0,0.8,-0.1,0.0,0.0,0.0
2018,4,5,5,45,17.0,3.0,0.8,0.15,3.0,0.0,0.0
2018,4,5,6,0,34.0,6.0,0.8,0.4,6.0,5.12,0.0
2018,4,5,6,15,162.5,21.5,1.0,1.1,35.5,119.88,0.0
2018,4,5,6,30,291.0,37.0,1.2,1.8,65.0,228.06,179.06
2018,4,5,6,45,400.5,48.5,1.4,2.5,113.0,324.41,273.89
2018,4,5,7,0,510.0,60.0,1.6,3.2,161.0,430.77,368.05
2018,4,5,7,15,577.0,68.0,1.6,3.7,215.5,513.48,438.5
2018,4,5,7,30,644.0,76.0,1.6,4.2,270.0,600.41,508.22
2018,4,5,7,45,685.0,83.0,1.6,4.7,324.5,669.54,559.81
2018,4,5,8,0,726.0,90.0,1.6,5.2,379.0,739.58,609.99
2018,4,5,8,15,705.0,103.0,1.5,5.75,415.5,764.0,623.33
2018,4,5,8,30,684.0,116.0,1.4,6.3,452.0,783.98,633.36
2018,4,5,8,45,667.0,133.5,1.3,6.8,488.5,808.51,646.48
2018,4,5,9,0,650.0,151.0,1.2,7.3,525.0,828.76,656.13
2018,4,5,9,15,727.5,142.0,1.15,7.85,591.5,907.08,706.65
2018,4,5,9,30,805.0,133.0,1.1,8.4,658.0,977.09,748.95
2018,4,5,9,45,846.0,128.5,1.05,8.9,709.5,1022.56,773.95
2018,4,5,10,0,887.0,124.0,1.0,9.4,761.0,1064.84,796.66
2018,4,5,10,15,896.5,126.5,1.0,9.9,795.5,1079.48,802.48
2018,4,5,10,30,906.0,129.0,1.0,10.4,830.0,1076.37,797.53
2018,4,5,10,45,912.5,131.0,1.05,10.85,856.5,1079.08,798.04
2018,4,5,11,0,919.0,133.0,1.1,11.3,883.0,1077.65,795.97
2018,4,5,11,15,923.5,134.0,1.1,11.7,901.5,1069.04,788.6
2018,4,5,11,30,928.0,135.0,1.1,12.1,920.0,1056.33,778.9
2018,4,5,11,45,930.0,136.0,1.15,12.5,930.5,1037.16,766.29
2018,4,5,12,0,932.0,137.0,1.2,12.9,941.0,1014.08,751.29
2018,4,5,12,15,932.0,136.5,1.25,13.2,942.0,983.98,732.03
2018,4,5,12,30,932.0,136.0,1.3,13.5,943.0,950.37,710.45
2018,4,5,12,45,931.0,134.5,1.35,13.8,936.0,911.63,685.33
2018,4,5,13,0,930.0,133.0,1.4,14.1,929.0,869.77,657.91
2018,4,5,13,15,814.0,185.0,1.4,14.3,873.0,793.76,604.48
2018,4,5,13,30,698.0,237.0,1.4,14.5,817.0,718.58,549.19
2018,4,5,13,45,739.5,210.5,1.45,14.7,810.5,682.17,523.5
2018,4,5,14,0,781.0,184.0,1.5,14.9,804.0,639.94,492.08
2018,4,5,14,15,827.0,158.0,1.5,14.95,793.0,595.31,457.39
2018,4,5,14,30,873.0,132.0,1.5,15.0,782.0,544.83,416.63
2018,4,5,14,45,870.0,125.5,1.55,15.1,746.5,482.87,365.66
2018,4,5,15,0,867.0,119.0,1.6,15.2,711.0,419.86,312.06
2018,4,5,15,15,850.0,116.5,1.55,15.1,667.0,355.01,255.76
2018,4,5,15,30,833.0,114.0,1.5,15.0,623.0,291.26,199.93
2018,4,5,15,45,809.5,111.0,1.5,14.95,573.5,227.39,145.9
2018,4,5,16,0,786.0,108.0,1.5,14.9,524.0,160.2,94.7
2018,4,5,16,15,751.0,104.5,1.4,14.55,470.0,100.02,62.38
2018,4,5,16,30,716.0,101.0,1.3,14.2,416.0,73.33,59.43
2018,4,5,16,45,670.0,96.0,1.15,13.9,361.0,71.06,57.74
2018,4,5,17,0,624.0,91.0,1.0,13.6,306.0,68.81,55.96
2018,4,5,17,15,559.5,83.5,1.05,12.65,251.5,64.42,52.31
2018,4,5,17,30,495.0,76.0,1.1,11.7,197.0,60.02,48.45
2018,4,5,17,45,400.5,65.0,1.1,10.7,147.0,49.4,38.75
2018,4,5,18,0,306.0,54.0,1.1,9.7,97.0,41.31,30.97
2018,4,5,18,15,194.0,36.5,1.1,9.7,59.5,28.16,17.2
2018,4,5,18,30,82.0,19.0,1.1,9.7,22.0,16.22,0.0
2018,4,5,18,45,41.0,9.5,1.2,8.9,11.0,0.0,0.0
2018,4,5,19,0,0.0,0.0,1.3,8.1,0.0,0.0,0.0
2018,4,5,19,15,0.0,0.0,1.25,7.8,0.0,0.0,0.0
2018,4,5,19,30,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2018,4,5,19,45,0.0,0.0,1.2,7.15,0.0,0.0,0.0
2018,4,5,20,0,0.0,0.0,1.2,6.8,0.0,0.0,0.0
2018,4,5,20,15,0.0,0.0,1.2,6.65,0.0,0.0,0.0
2018,4,5,20,30,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2018,4,5,20,45,0.0,0.0,1.15,6.3,0.0,0.0,0.0
2018,4,5,21,0,0.0,0.0,1.1,6.1,0.0,0.0,0.0
2018,4,5,21,15,0.0,0.0,1.1,5.95,0.0,0.0,0.0
2018,4,5,21,30,0.0,0.0,1.1,5.8,0.0,0.0,0.0
2018,4,5,21,45,0.0,0.0,1.1,5.7,0.0,0.0,0.0
2018,4,5,22,0,0.0,0.0,1.1,5.6,0.0,0.0,0.0
2018,4,5,22,15,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2018,4,5,22,30,0.0,0.0,1.1,5.4,0.0,0.0,0.0
2018,4,5,22,45,0.0,0.0,1.05,5.3,0.0,0.0,0.0
2018,4,5,23,0,0.0,0.0,1.0,5.2,0.0,0.0,0.0
2018,4,5,23,15,0.0,0.0,1.0,5.05,0.0,0.0,0.0
2018,4,5,23,30,0.0,0.0,1.0,4.9,0.0,0.0,0.0
2018,4,5,23,45,0.0,0.0,1.0,4.8,0.0,0.0,0.0
2018,4,6,0,0,0.0,0.0,1.0,4.7,0.0,0.0,0.0
2018,4,6,0,15,0.0,0.0,1.0,4.55,0.0,0.0,0.0
2018,4,6,0,30,0.0,0.0,1.0,4.4,0.0,0.0,0.0
2018,4,6,0,45,0.0,0.0,0.95,4.25,0.0,0.0,0.0
2018,4,6,1,0,0.0,0.0,0.9,4.1,0.0,0.0,0.0
2018,4,6,1,15,0.0,0.0,0.95,3.95,0.0,0.0,0.0
2018,4,6,1,30,0.0,0.0,1.0,3.8,0.0,0.0,0.0
2018,4,6,1,45,0.0,0.0,1.0,3.65,0.0,0.0,0.0
2018,4,6,2,0,0.0,0.0,1.0,3.5,0.0,0.0,0.0
2018,4,6,2,15,0.0,0.0,1.0,3.45,0.0,0.0,0.0
2018,4,6,2,30,0.0,0.0,1.0,3.4,0.0,0.0,0.0
2018,4,6,2,45,0.0,0.0,1.05,3.35,0.0,0.0,0.0
2018,4,6,3,0,0.0,0.0,1.1,3.3,0.0,0.0,0.0
2018,4,6,3,15,0.0,0.0,1.1,3.3,0.0,0.0,0.0
2018,4,6,3,30,0.0,0.0,1.1,3.3,0.0,0.0,0.0
2018,4,6,3,45,0.0,0.0,1.1,3.3,0.0,0.0,0.0
2018,4,6,4,0,0.0,0.0,1.1,3.3,0.0,0.0,0.0
2018,4,6,4,15,0.0,0.0,1.1,3.2,0.0,0.0,0.0
2018,4,6,4,30,0.0,0.0,1.1,3.1,0.0,0.0,0.0
2018,4,6,4,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2018,4,6,5,0,0.0,0.0,1.1,2.9,0.0,0.0,0.0
2018,4,6,5,15,0.0,0.0,1.25,3.2,0.0,0.0,0.0
2018,4,6,5,30,0.0,0.0,1.4,3.5,0.0,0.0,0.0
2018,4,6,5,45,11.5,3.0,1.5,3.75,3.0,0.0,0.0
2018,4,6,6,0,23.0,6.0,1.6,4.0,6.0,14.86,0.0
2018,4,6,6,15,118.5,23.0,1.7,4.65,33.5,102.01,0.0
2018,4,6,6,30,214.0,40.0,1.8,5.3,61.0,194.9,153.44
2018,4,6,6,45,309.0,54.5,1.95,5.95,106.0,277.5,232.88
2018,4,6,7,0,404.0,69.0,2.1,6.6,151.0,370.79,315.54
2018,4,6,7,15,470.0,80.0,2.25,7.55,202.5,448.55,381.97
2018,4,6,7,30,536.0,91.0,2.4,8.5,254.0,536.98,453.92
2018,4,6,7,45,580.0,100.0,2.5,9.4,307.0,606.63,507.58
2018,4,6,8,0,624.0,109.0,2.6,10.3,360.0,677.59,559.49
2018,4,6,8,15,655.5,116.5,2.75,11.15,412.0,736.93,601.22
2018,4,6,8,30,687.0,124.0,2.9,12.0,464.0,795.69,641.47
2018,4,6,8,45,705.0,131.5,3.1,12.85,511.0,840.99,671.26
2018,4,6,9,0,723.0,139.0,3.3,13.7,558.0,884.15,699.13
2018,4,6,9,15,738.0,144.5,3.35,14.35,601.0,919.65,720.72
2018,4,6,9,30,753.0,150.0,3.4,15.0,644.0,952.31,740.15
2018,4,6,9,45,652.5,195.5,3.5,15.65,642.0,909.93,707.3
2018,4,6,10,0,552.0,241.0,3.6,16.3,640.0,853.27,663.29
2018,4,6,10,15,480.0,282.5,3.65,16.7,640.5,824.26,638.74
2018,4,6,10,30,408.0,324.0,3.7,17.1,641.0,771.62,597.6
2018,4,6,10,45,486.0,305.0,3.7,17.5,694.5,844.69,649.75
2018,4,6,11,0,564.0,286.0,3.7,17.9,748.0,895.21,684.7
2018,4,6,11,15,611.0,270.5,3.75,18.15,781.0,918.35,700.36
2018,4,6,11,30,658.0,255.0,3.8,18.4,814.0,934.54,711.44
2018,4,6,11,45,705.0,234.0,3.8,18.65,839.5,940.27,715.15
2018,4,6,12,0,752.0,213.0,3.8,18.9,865.0,940.46,714.3
2018,4,6,12,15,759.0,210.0,3.8,19.0,869.0,916.67,697.5
2018,4,6,12,30,766.0,207.0,3.8,19.1,873.0,889.43,678.53
2018,4,6,12,45,672.5,251.5,3.75,19.15,833.0,818.87,626.35
2018,4,6,13,0,579.0,296.0,3.7,19.2,793.0,748.83,574.13
2018,4,6,13,15,483.5,329.5,3.65,19.1,740.0,674.19,518.46
2018,4,6,13,30,388.0,363.0,3.6,19.0,687.0,598.79,461.69
2018,4,6,13,45,361.0,362.0,3.6,18.95,657.0,553.86,427.98
2018,4,6,14,0,334.0,361.0,3.6,18.9,627.0,510.57,394.91
2018,4,6,14,15,271.0,356.0,3.55,18.8,566.5,446.44,345.68
2018,4,6,14,30,208.0,351.0,3.5,18.7,506.0,387.44,300.17
2018,4,6,14,45,244.0,325.5,3.5,18.65,499.0,364.97,281.92
2018,4,6,15,0,280.0,300.0,3.5,18.6,492.0,337.29,258.53
2018,4,6,15,15,181.5,271.5,3.4,18.4,393.0,264.91,202.94
2018,4,6,15,30,83.0,243.0,3.3,18.2,294.0,207.27,160.05
2018,4,6,15,45,261.5,207.0,3.2,18.0,349.5,196.54,143.94
2018,4,6,16,0,440.0,171.0,3.1,17.8,405.0,165.07,112.31
2018,4,6,16,15,490.5,152.5,2.9,17.5,389.5,120.31,84.32
2018,4,6,16,30,541.0,134.0,2.7,17.2,374.0,93.19,75.97
2018,4,6,16,45,500.0,122.0,2.45,16.85,321.5,86.21,70.27
2018,4,6,17,0,459.0,110.0,2.2,16.5,269.0,78.96,64.2
2018,4,6,17,15,361.0,100.5,1.95,15.95,212.5,72.66,58.87
2018,4,6,17,30,263.0,91.0,1.7,15.4,156.0,67.76,54.55
2018,4,6,17,45,205.5,73.0,1.45,14.8,116.0,54.92,42.97
2018,4,6,18,0,148.0,55.0,1.2,14.2,76.0,41.8,30.85
2018,4,6,18,15,83.0,34.5,1.2,14.2,45.5,26.67,15.92
2018,4,6,18,30,18.0,14.0,1.2,14.2,15.0,11.95,0.0
2018,4,6,18,45,9.0,7.0,1.25,13.8,7.5,5.97,0.0
2018,4,6,19,0,0.0,0.0,1.3,13.4,0.0,0.0,0.0
2018,4,6,19,15,0.0,0.0,1.4,13.4,0.0,0.0,0.0
2018,4,6,19,30,0.0,0.0,1.5,13.4,0.0,0.0,0.0
2018,4,6,19,45,0.0,0.0,1.55,13.4,0.0,0.0,0.0
2018,4,6,20,0,0.0,0.0,1.6,13.4,0.0,0.0,0.0
2018,4,6,20,15,0.0,0.0,1.65,13.3,0.0,0.0,0.0
2018,4,6,20,30,0.0,0.0,1.7,13.2,0.0,0.0,0.0
2018,4,6,20,45,0.0,0.0,1.75,13.1,0.0,0.0,0.0
2018,4,6,21,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2018,4,6,21,15,0.0,0.0,1.8,12.95,0.0,0.0,0.0
2018,4,6,21,30,0.0,0.0,1.8,12.9,0.0,0.0,0.0
2018,4,6,21,45,0.0,0.0,1.75,12.9,0.0,0.0,0.0
2018,4,6,22,0,0.0,0.0,1.7,12.9,0.0,0.0,0.0
2018,4,6,22,15,0.0,0.0,1.55,12.75,0.0,0.0,0.0
2018,4,6,22,30,0.0,0.0,1.4,12.6,0.0,0.0,0.0
2018,4,6,22,45,0.0,0.0,1.25,12.45,0.0,0.0,0.0
2018,4,6,23,0,0.0,0.0,1.1,12.3,0.0,0.0,0.0
2018,4,6,23,15,0.0,0.0,1.15,12.25,0.0,0.0,0.0
2018,4,6,23,30,0.0,0.0,1.2,12.2,0.0,0.0,0.0
2018,4,6,23,45,0.0,0.0,1.25,12.15,0.0,0.0,0.0
2018,4,7,0,0,0.0,0.0,1.3,12.1,0.0,0.0,0.0
2018,4,7,0,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2018,4,7,0,30,0.0,0.0,1.2,11.9,0.0,0.0,0.0
2018,4,7,0,45,0.0,0.0,1.15,11.8,0.0,0.0,0.0
2018,4,7,1,0,0.0,0.0,1.1,11.7,0.0,0.0,0.0
2018,4,7,1,15,0.0,0.0,1.0,11.55,0.0,0.0,0.0
2018,4,7,1,30,0.0,0.0,0.9,11.4,0.0,0.0,0.0
2018,4,7,1,45,0.0,0.0,0.85,11.3,0.0,0.0,0.0
2018,4,7,2,0,0.0,0.0,0.8,11.2,0.0,0.0,0.0
2018,4,7,2,15,0.0,0.0,0.8,11.1,0.0,0.0,0.0
2018,4,7,2,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2018,4,7,2,45,0.0,0.0,0.85,10.95,0.0,0.0,0.0
2018,4,7,3,0,0.0,0.0,0.9,10.9,0.0,0.0,0.0
2018,4,7,3,15,0.0,0.0,0.95,10.85,0.0,0.0,0.0
2018,4,7,3,30,0.0,0.0,1.0,10.8,0.0,0.0,0.0
2018,4,7,3,45,0.0,0.0,1.0,10.7,0.0,0.0,0.0
2018,4,7,4,0,0.0,0.0,1.0,10.6,0.0,0.0,0.0
2018,4,7,4,15,0.0,0.0,0.95,10.5,0.0,0.0,0.0
2018,4,7,4,30,0.0,0.0,0.9,10.4,0.0,0.0,0.0
2018,4,7,4,45,0.0,0.0,0.85,10.3,0.0,0.0,0.0
2018,4,7,5,0,0.0,0.0,0.8,10.2,0.0,0.0,0.0
2018,4,7,5,15,0.0,0.0,0.7,10.2,0.0,0.0,0.0
2018,4,7,5,30,0.0,0.0,0.6,10.2,0.0,0.0,0.0
2018,4,7,5,45,0.5,1.0,0.55,10.2,1.0,0.0,0.0
2018,4,7,6,0,1.0,2.0,0.5,10.2,2.0,2.13,0.0
2018,4,7,6,15,0.5,6.0,0.6,10.3,6.0,5.16,0.0
2018,4,7,6,30,0.0,10.0,0.7,10.4,10.0,8.21,1.07
2018,4,7,6,45,0.0,14.0,0.8,10.5,14.0,11.51,4.21
2018,4,7,7,0,0.0,18.0,0.9,10.6,18.0,14.81,7.22
2018,4,7,7,15,0.0,17.0,1.05,10.55,17.0,13.99,6.58
2018,4,7,7,30,0.0,16.0,1.2,10.5,16.0,13.17,5.88
2018,4,7,7,45,0.0,24.5,1.35,10.5,24.5,20.2,12.0
2018,4,7,8,0,0.0,33.0,1.5,10.5,33.0,27.25,18.07
2018,4,7,8,15,0.0,51.0,1.7,10.45,51.0,42.22,30.91
2018,4,7,8,30,0.0,69.0,1.9,10.4,69.0,57.24,43.66
2018,4,7,8,45,0.0,61.5,2.05,10.3,61.5,51.01,38.19
2018,4,7,9,0,0.0,54.0,2.2,10.2,54.0,44.79,32.77
2018,4,7,9,15,0.0,51.0,2.25,10.15,51.0,42.32,30.57
2018,4,7,9,30,0.0,48.0,2.3,10.1,48.0,39.85,28.38
2018,4,7,9,45,0.0,51.5,2.35,10.0,51.5,42.79,30.81
2018,4,7,10,0,0.0,55.0,2.4,9.9,55.0,45.74,33.25
2018,4,7,10,15,0.0,59.5,2.45,9.85,59.5,49.53,36.38
2018,4,7,10,30,0.0,64.0,2.5,9.8,64.0,53.33,39.51
2018,4,7,10,45,0.0,73.0,2.55,9.7,73.0,60.89,45.82
2018,4,7,11,0,0.0,82.0,2.6,9.6,82.0,68.47,52.12
2018,4,7,11,15,0.0,80.0,2.65,9.5,80.0,66.83,50.71
2018,4,7,11,30,0.0,78.0,2.7,9.4,78.0,65.17,49.3
2018,4,7,11,45,0.0,78.0,2.75,9.3,78.0,65.19,49.31
2018,4,7,12,0,0.0,78.0,2.8,9.2,78.0,65.21,49.32
2018,4,7,12,15,0.0,86.5,2.8,9.1,86.5,72.39,55.34
2018,4,7,12,30,0.0,95.0,2.8,9.0,95.0,79.57,61.35
2018,4,7,12,45,0.5,105.5,2.85,8.9,106.0,88.82,69.12
2018,4,7,13,0,1.0,116.0,2.9,8.8,117.0,98.0,76.82
2018,4,7,13,15,0.5,120.0,2.9,8.6,120.5,100.84,79.27
2018,4,7,13,30,0.0,124.0,2.9,8.4,124.0,103.7,81.76
2018,4,7,13,45,0.0,104.5,2.95,8.25,104.5,87.28,68.16
2018,4,7,14,0,0.0,85.0,3.0,8.1,85.0,70.94,54.57
2018,4,7,14,15,0.0,81.0,2.95,7.95,81.0,67.55,51.84
2018,4,7,14,30,0.0,77.0,2.9,7.8,77.0,64.16,49.09
2018,4,7,14,45,0.0,69.5,2.85,7.6,69.5,57.85,43.87
2018,4,7,15,0,0.0,62.0,2.8,7.4,62.0,51.55,38.64
2018,4,7,15,15,0.0,66.5,2.85,7.2,66.5,55.27,41.96
2018,4,7,15,30,0.0,71.0,2.9,7.0,71.0,58.99,45.31
2018,4,7,15,45,0.0,65.0,2.9,6.8,65.0,53.95,41.15
2018,4,7,16,0,0.0,59.0,2.9,6.6,59.0,48.92,36.97
2018,4,7,16,15,0.0,47.0,2.95,6.35,47.0,38.91,28.43
2018,4,7,16,30,0.0,35.0,3.0,6.1,35.0,28.92,20.92
2018,4,7,16,45,0.0,30.5,3.05,5.85,30.5,25.18,17.58
2018,4,7,17,0,0.0,26.0,3.1,5.6,26.0,21.44,14.21
2018,4,7,17,15,0.0,19.5,3.05,5.35,19.5,16.06,9.25
2018,4,7,17,30,0.0,13.0,3.0,5.1,13.0,10.69,4.26
2018,4,7,17,45,0.0,10.0,2.95,4.8,10.0,8.21,1.92
2018,4,7,18,0,0.0,7.0,2.9,4.5,7.0,5.74,0.0
2018,4,7,18,15,0.0,5.0,2.9,4.5,5.0,4.1,0.0
2018,4,7,18,30,0.0,3.0,2.9,4.5,3.0,2.46,0.0
2018,4,7,18,45,0.0,1.5,2.95,4.05,1.5,1.28,0.0
2018,4,7,19,0,0.0,0.0,3.0,3.6,0.0,0.0,0.0
2018,4,7,19,15,0.0,0.0,3.0,3.45,0.0,0.0,0.0
2018,4,7,19,30,0.0,0.0,3.0,3.3,0.0,0.0,0.0
2018,4,7,19,45,0.0,0.0,3.0,3.1,0.0,0.0,0.0
2018,4,7,20,0,0.0,0.0,3.0,2.9,0.0,0.0,0.0
2018,4,7,20,15,0.0,0.0,3.0,2.75,0.0,0.0,0.0
2018,4,7,20,30,0.0,0.0,3.0,2.6,0.0,0.0,0.0
2018,4,7,20,45,0.0,0.0,2.95,2.4,0.0,0.0,0.0
2018,4,7,21,0,0.0,0.0,2.9,2.2,0.0,0.0,0.0
2018,4,7,21,15,0.0,0.0,2.85,2.1,0.0,0.0,0.0
2018,4,7,21,30,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2018,4,7,21,45,0.0,0.0,2.75,1.85,0.0,0.0,0.0
2018,4,7,22,0,0.0,0.0,2.7,1.7,0.0,0.0,0.0
2018,4,7,22,15,0.0,0.0,2.6,1.65,0.0,0.0,0.0
2018,4,7,22,30,0.0,0.0,2.5,1.6,0.0,0.0,0.0
2018,4,7,22,45,0.0,0.0,2.45,1.55,0.0,0.0,0.0
2018,4,7,23,0,0.0,0.0,2.4,1.5,0.0,0.0,0.0
2018,4,7,23,15,0.0,0.0,2.35,1.45,0.0,0.0,0.0
2018,4,7,23,30,0.0,0.0,2.3,1.4,0.0,0.0,0.0
2018,4,7,23,45,0.0,0.0,2.25,1.35,0.0,0.0,0.0
2018,4,8,0,0,0.0,0.0,2.2,1.3,0.0,0.0,0.0
2018,4,8,0,15,0.0,0.0,2.15,1.25,0.0,0.0,0.0
2018,4,8,0,30,0.0,0.0,2.1,1.2,0.0,0.0,0.0
2018,4,8,0,45,0.0,0.0,2.05,1.15,0.0,0.0,0.0
2018,4,8,1,0,0.0,0.0,2.0,1.1,0.0,0.0,0.0
2018,4,8,1,15,0.0,0.0,2.0,1.05,0.0,0.0,0.0
2018,4,8,1,30,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2018,4,8,1,45,0.0,0.0,1.95,0.9,0.0,0.0,0.0
2018,4,8,2,0,0.0,0.0,1.9,0.8,0.0,0.0,0.0
2018,4,8,2,15,0.0,0.0,1.9,0.65,0.0,0.0,0.0
2018,4,8,2,30,0.0,0.0,1.9,0.5,0.0,0.0,0.0
2018,4,8,2,45,0.0,0.0,1.85,0.35,0.0,0.0,0.0
2018,4,8,3,0,0.0,0.0,1.8,0.2,0.0,0.0,0.0
2018,4,8,3,15,0.0,0.0,1.7,-0.05,0.0,0.0,0.0
2018,4,8,3,30,0.0,0.0,1.6,-0.3,0.0,0.0,0.0
2018,4,8,3,45,0.0,0.0,1.5,-0.6,0.0,0.0,0.0
2018,4,8,4,0,0.0,0.0,1.4,-0.9,0.0,0.0,0.0
2018,4,8,4,15,0.0,0.0,1.35,-1.15,0.0,0.0,0.0
2018,4,8,4,30,0.0,0.0,1.3,-1.4,0.0,0.0,0.0
2018,4,8,4,45,0.0,0.0,1.25,-1.7,0.0,0.0,0.0
2018,4,8,5,0,0.0,0.0,1.2,-2.0,0.0,0.0,0.0
2018,4,8,5,15,0.0,0.0,1.3,-1.9,0.0,0.0,0.0
2018,4,8,5,30,0.0,0.0,1.4,-1.8,0.0,0.0,0.0
2018,4,8,5,45,26.0,4.5,1.5,-1.7,5.0,0.0,0.0
2018,4,8,6,0,52.0,9.0,1.6,-1.6,10.0,29.73,0.0
2018,4,8,6,15,178.0,26.0,1.75,-1.0,43.0,137.13,36.49
2018,4,8,6,30,304.0,43.0,1.9,-0.4,76.0,245.77,202.32
2018,4,8,6,45,402.0,55.5,2.1,0.2,125.0,332.29,285.48
2018,4,8,7,0,500.0,68.0,2.3,0.8,174.0,432.83,375.53
2018,4,8,7,15,564.5,77.0,2.45,1.4,229.0,514.85,446.54
2018,4,8,7,30,629.0,86.0,2.6,2.0,284.0,600.74,517.55
2018,4,8,7,45,671.0,94.0,2.7,2.65,340.0,671.3,571.81
2018,4,8,8,0,713.0,102.0,2.8,3.3,396.0,742.78,624.88
2018,4,8,8,15,746.0,108.0,2.7,3.8,451.0,804.59,667.88
2018,4,8,8,30,779.0,114.0,2.6,4.3,506.0,865.65,708.89
2018,4,8,8,45,803.0,118.0,2.45,4.8,557.5,914.78,739.4
2018,4,8,9,0,827.0,122.0,2.3,5.3,609.0,954.94,762.62
2018,4,8,9,15,846.0,124.5,2.15,5.8,655.5,993.07,783.8
2018,4,8,9,30,865.0,127.0,2.0,6.3,702.0,1028.06,802.19
2018,4,8,9,45,879.0,128.5,1.85,6.75,742.0,1053.54,813.76
2018,4,8,10,0,893.0,130.0,1.7,7.2,782.0,1075.28,822.6
2018,4,8,10,15,902.5,132.0,1.6,7.6,816.0,1089.08,827.03
2018,4,8,10,30,912.0,134.0,1.5,8.0,850.0,1098.76,828.84
2018,4,8,10,45,918.5,136.0,1.4,8.4,876.5,1087.17,816.92
2018,4,8,11,0,925.0,138.0,1.3,8.8,903.0,1085.36,811.83
2018,4,8,11,15,928.5,140.0,1.3,9.15,921.5,1076.38,804.28
2018,4,8,11,30,932.0,142.0,1.3,9.5,940.0,1063.27,794.33
2018,4,8,11,45,930.5,143.0,1.3,9.85,947.5,1040.36,778.22
2018,4,8,12,0,929.0,144.0,1.3,10.2,955.0,1013.72,759.91
2018,4,8,12,15,878.5,169.5,1.3,10.4,937.5,974.9,734.05
2018,4,8,12,30,828.0,195.0,1.3,10.6,920.0,921.52,698.47
2018,4,8,12,45,856.5,180.0,1.35,10.8,925.0,896.88,682.95
2018,4,8,13,0,885.0,165.0,1.4,11.0,930.0,867.14,663.48
2018,4,8,13,15,846.0,179.0,1.4,11.1,900.5,807.81,621.32
2018,4,8,13,30,807.0,193.0,1.4,11.2,871.0,751.89,580.51
2018,4,8,13,45,674.0,241.5,1.35,11.3,797.5,661.09,512.33
2018,4,8,14,0,541.0,290.0,1.3,11.4,724.0,578.22,449.26
2018,4,8,14,15,539.5,275.5,1.3,11.4,695.0,528.9,411.72
2018,4,8,14,30,538.0,261.0,1.3,11.4,666.0,479.0,372.29
2018,4,8,14,45,508.5,256.5,1.3,11.35,624.5,424.34,328.32
2018,4,8,15,0,479.0,252.0,1.3,11.3,583.0,372.42,285.65
2018,4,8,15,15,408.5,255.0,1.2,11.15,525.0,316.49,240.34
2018,4,8,15,30,338.0,258.0,1.1,11.0,467.0,270.92,204.1
2018,4,8,15,45,363.0,230.5,1.05,10.9,439.5,228.44,167.82
2018,4,8,16,0,388.0,203.0,1.0,10.8,412.0,183.34,131.84
2018,4,8,16,15,287.0,190.5,0.9,10.5,336.5,139.62,106.96
2018,4,8,16,30,186.0,178.0,0.8,10.2,261.0,126.28,106.87
2018,4,8,16,45,116.0,152.0,0.7,9.9,201.5,109.41,92.52
2018,4,8,17,0,46.0,126.0,0.6,9.6,142.0,95.13,80.23
2018,4,8,17,15,24.5,103.5,0.6,9.15,112.0,79.24,66.3
2018,4,8,17,30,3.0,81.0,0.6,8.7,82.0,64.25,52.87
2018,4,8,17,45,1.5,60.0,0.6,8.25,60.5,48.2,38.16
2018,4,8,18,0,0.0,39.0,0.6,7.8,39.0,31.93,23.03
2018,4,8,18,15,0.0,25.5,0.6,7.8,25.5,21.03,12.16
2018,4,8,18,30,0.0,12.0,0.6,7.8,12.0,9.89,0.0
2018,4,8,18,45,0.0,6.0,0.65,7.35,6.0,5.12,0.0
2018,4,8,19,0,0.0,0.0,0.7,6.9,0.0,0.0,0.0
2018,4,8,19,15,0.0,0.0,0.65,6.8,0.0,0.0,0.0
2018,4,8,19,30,0.0,0.0,0.6,6.7,0.0,0.0,0.0
2018,4,8,19,45,0.0,0.0,0.6,6.55,0.0,0.0,0.0
2018,4,8,20,0,0.0,0.0,0.6,6.4,0.0,0.0,0.0
2018,4,8,20,15,0.0,0.0,0.6,6.1,0.0,0.0,0.0
2018,4,8,20,30,0.0,0.0,0.6,5.8,0.0,0.0,0.0
2018,4,8,20,45,0.0,0.0,0.6,5.5,0.0,0.0,0.0
2018,4,8,21,0,0.0,0.0,0.6,5.2,0.0,0.0,0.0
2018,4,8,21,15,0.0,0.0,0.6,4.95,0.0,0.0,0.0
2018,4,8,21,30,0.0,0.0,0.6,4.7,0.0,0.0,0.0
2018,4,8,21,45,0.0,0.0,0.6,4.45,0.0,0.0,0.0
2018,4,8,22,0,0.0,0.0,0.6,4.2,0.0,0.0,0.0
2018,4,8,22,15,0.0,0.0,0.6,4.1,0.0,0.0,0.0
2018,4,8,22,30,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2018,4,8,22,45,0.0,0.0,0.65,3.85,0.0,0.0,0.0
2018,4,8,23,0,0.0,0.0,0.7,3.7,0.0,0.0,0.0
2018,4,8,23,15,0.0,0.0,0.7,3.6,0.0,0.0,0.0
2018,4,8,23,30,0.0,0.0,0.7,3.5,0.0,0.0,0.0
2018,4,8,23,45,0.0,0.0,0.7,3.4,0.0,0.0,0.0
2018,4,9,0,0,0.0,0.0,0.7,3.3,0.0,0.0,0.0
2018,4,9,0,15,0.0,0.0,0.7,3.2,0.0,0.0,0.0
2018,4,9,0,30,0.0,0.0,0.7,3.1,0.0,0.0,0.0
2018,4,9,0,45,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2018,4,9,1,0,0.0,0.0,0.7,2.9,0.0,0.0,0.0
2018,4,9,1,15,0.0,0.0,0.7,2.75,0.0,0.0,0.0
2018,4,9,1,30,0.0,0.0,0.7,2.6,0.0,0.0,0.0
2018,4,9,1,45,0.0,0.0,0.75,2.45,0.0,0.0,0.0
2018,4,9,2,0,0.0,0.0,0.8,2.3,0.0,0.0,0.0
2018,4,9,2,15,0.0,0.0,0.75,2.2,0.0,0.0,0.0
2018,4,9,2,30,0.0,0.0,0.7,2.1,0.0,0.0,0.0
2018,4,9,2,45,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2018,4,9,3,0,0.0,0.0,0.7,1.9,0.0,0.0,0.0
2018,4,9,3,15,0.0,0.0,0.7,1.85,0.0,0.0,0.0
2018,4,9,3,30,0.0,0.0,0.7,1.8,0.0,0.0,0.0
2018,4,9,3,45,0.0,0.0,0.7,1.8,0.0,0.0,0.0
2018,4,9,4,0,0.0,0.0,0.7,1.8,0.0,0.0,0.0
2018,4,9,4,15,0.0,0.0,0.7,1.9,0.0,0.0,0.0
2018,4,9,4,30,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2018,4,9,4,45,0.0,0.0,0.7,2.15,0.0,0.0,0.0
2018,4,9,5,0,0.0,0.0,0.7,2.3,0.0,0.0,0.0
2018,4,9,5,15,0.0,0.0,0.6,2.55,0.0,0.0,0.0
2018,4,9,5,30,0.0,0.0,0.5,2.8,0.0,0.0,0.0
2018,4,9,5,45,0.0,1.5,0.45,3.1,1.5,0.0,0.0
2018,4,9,6,0,0.0,3.0,0.4,3.4,3.0,2.56,0.0
2018,4,9,6,15,0.0,13.0,0.4,3.8,13.0,10.71,0.0
2018,4,9,6,30,0.0,23.0,0.4,4.2,23.0,18.98,10.5
2018,4,9,6,45,1.0,38.5,0.4,4.65,38.5,32.54,22.94
2018,4,9,7,0,2.0,54.0,0.4,5.1,54.0,47.44,36.39
2018,4,9,7,15,14.0,62.0,0.55,5.75,66.0,67.44,54.4
2018,4,9,7,30,26.0,70.0,0.7,6.4,78.0,83.91,69.07
2018,4,9,7,45,123.5,118.5,0.9,7.05,168.5,228.89,195.23
2018,4,9,8,0,221.0,167.0,1.1,7.7,259.0,388.01,325.8
2018,4,9,8,15,224.0,183.5,1.25,8.25,287.0,415.55,345.46
2018,4,9,8,30,227.0,200.0,1.4,8.8,315.0,442.42,365.22
2018,4,9,8,45,158.0,225.0,1.5,9.35,309.0,392.22,322.14
2018,4,9,9,0,89.0,250.0,1.6,9.9,303.0,336.44,274.67
2018,4,9,9,15,135.0,269.0,1.6,10.3,356.0,421.18,341.59
2018,4,9,9,30,181.0,288.0,1.6,10.7,409.0,487.01,391.51
2018,4,9,9,45,428.0,244.0,1.65,11.1,552.0,727.48,574.48
2018,4,9,10,0,675.0,200.0,1.7,11.5,695.0,939.12,722.77
2018,4,9,10,15,621.5,217.5,1.65,11.85,689.0,903.63,693.05
2018,4,9,10,30,568.0,235.0,1.6,12.2,683.0,864.25,662.63
2018,4,9,10,45,346.0,304.5,1.55,12.5,580.0,679.28,526.08
2018,4,9,11,0,124.0,374.0,1.5,12.8,477.0,502.99,391.11
2018,4,9,11,15,415.0,295.0,1.45,13.1,650.0,741.76,572.05
2018,4,9,11,30,706.0,216.0,1.4,13.4,823.0,939.38,708.43
2018,4,9,11,45,766.0,198.0,1.35,13.65,863.5,958.51,716.68
2018,4,9,12,0,826.0,180.0,1.3,13.9,904.0,964.44,718.61
2018,4,9,12,15,654.0,262.0,1.25,14.1,836.0,866.92,650.41
2018,4,9,12,30,482.0,344.0,1.2,14.3,768.0,763.11,575.37
2018,4,9,12,45,389.0,367.0,1.15,14.45,707.5,671.21,509.89
2018,4,9,13,0,296.0,390.0,1.1,14.6,647.0,596.15,454.76
2018,4,9,13,15,300.5,356.0,1.1,14.7,613.0,549.21,421.91
2018,4,9,13,30,305.0,322.0,1.1,14.8,579.0,502.05,387.97
2018,4,9,13,45,282.0,336.0,1.05,14.9,569.0,477.52,368.81
2018,4,9,14,0,259.0,350.0,1.0,15.0,559.0,453.73,349.94
2018,4,9,14,15,165.5,336.0,1.0,14.95,467.5,368.73,285.66
2018,4,9,14,30,72.0,322.0,1.0,14.9,376.0,296.34,230.71
2018,4,9,14,45,69.0,296.0,1.0,14.8,346.0,266.78,208.29
2018,4,9,15,0,66.0,270.0,1.0,14.7,316.0,238.17,186.07
2018,4,9,15,15,99.0,270.0,0.95,14.55,334.0,239.83,186.41
2018,4,9,15,30,132.0,270.0,0.9,14.4,352.0,233.07,179.42
2018,4,9,15,45,133.0,240.0,0.9,14.25,317.0,199.01,152.18
2018,4,9,16,0,134.0,210.0,0.9,14.1,282.0,165.66,126.36
2018,4,9,16,15,138.5,188.5,0.8,13.9,256.5,138.21,107.41
2018,4,9,16,30,143.0,167.0,0.7,13.7,231.0,119.49,99.54
2018,4,9,16,45,354.5,137.0,0.65,13.45,269.5,94.15,77.95
2018,4,9,17,0,566.0,107.0,0.6,13.2,308.0,80.28,66.09
2018,4,9,17,15,358.5,96.5,0.55,12.7,216.5,69.69,56.96
2018,4,9,17,30,151.0,86.0,0.5,12.2,125.0,63.7,51.68
2018,4,9,17,45,76.0,63.5,0.45,11.7,83.0,49.4,38.71
2018,4,9,18,0,1.0,41.0,0.4,11.2,41.0,33.46,24.08
2018,4,9,18,15,2.0,26.5,0.4,11.2,26.5,21.83,12.77
2018,4,9,18,30,3.0,12.0,0.4,11.2,12.0,9.89,0.0
2018,4,9,18,45,1.5,6.0,0.4,10.55,6.0,5.12,0.0
2018,4,9,19,0,0.0,0.0,0.4,9.9,0.0,0.0,0.0
2018,4,9,19,15,0.0,0.0,0.4,9.7,0.0,0.0,0.0
2018,4,9,19,30,0.0,0.0,0.4,9.5,0.0,0.0,0.0
2018,4,9,19,45,0.0,0.0,0.4,9.3,0.0,0.0,0.0
2018,4,9,20,0,0.0,0.0,0.4,9.1,0.0,0.0,0.0
2018,4,9,20,15,0.0,0.0,0.35,8.95,0.0,0.0,0.0
2018,4,9,20,30,0.0,0.0,0.3,8.8,0.0,0.0,0.0
2018,4,9,20,45,0.0,0.0,0.3,8.6,0.0,0.0,0.0
2018,4,9,21,0,0.0,0.0,0.3,8.4,0.0,0.0,0.0
2018,4,9,21,15,0.0,0.0,0.25,8.25,0.0,0.0,0.0
2018,4,9,21,30,0.0,0.0,0.2,8.1,0.0,0.0,0.0
2018,4,9,21,45,0.0,0.0,0.2,8.0,0.0,0.0,0.0
2018,4,9,22,0,0.0,0.0,0.2,7.9,0.0,0.0,0.0
2018,4,9,22,15,0.0,0.0,0.2,7.8,0.0,0.0,0.0
2018,4,9,22,30,0.0,0.0,0.2,7.7,0.0,0.0,0.0
2018,4,9,22,45,0.0,0.0,0.25,7.65,0.0,0.0,0.0
2018,4,9,23,0,0.0,0.0,0.3,7.6,0.0,0.0,0.0
2018,4,9,23,15,0.0,0.0,0.3,7.5,0.0,0.0,0.0
2018,4,9,23,30,0.0,0.0,0.3,7.4,0.0,0.0,0.0
2018,4,9,23,45,0.0,0.0,0.3,7.35,0.0,0.0,0.0
2018,4,10,0,0,0.0,0.0,0.3,7.3,0.0,0.0,0.0
2018,4,10,0,15,0.0,0.0,0.4,7.1,0.0,0.0,0.0
2018,4,10,0,30,0.0,0.0,0.5,6.9,0.0,0.0,0.0
2018,4,10,0,45,0.0,0.0,0.6,6.7,0.0,0.0,0.0
2018,4,10,1,0,0.0,0.0,0.7,6.5,0.0,0.0,0.0
2018,4,10,1,15,0.0,0.0,0.8,6.4,0.0,0.0,0.0
2018,4,10,1,30,0.0,0.0,0.9,6.3,0.0,0.0,0.0
2018,4,10,1,45,0.0,0.0,1.0,6.2,0.0,0.0,0.0
2018,4,10,2,0,0.0,0.0,1.1,6.1,0.0,0.0,0.0
2018,4,10,2,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2018,4,10,2,30,0.0,0.0,1.3,5.9,0.0,0.0,0.0
2018,4,10,2,45,0.0,0.0,1.4,5.75,0.0,0.0,0.0
2018,4,10,3,0,0.0,0.0,1.5,5.6,0.0,0.0,0.0
2018,4,10,3,15,0.0,0.0,1.55,5.5,0.0,0.0,0.0
2018,4,10,3,30,0.0,0.0,1.6,5.4,0.0,0.0,0.0
2018,4,10,3,45,0.0,0.0,1.6,5.25,0.0,0.0,0.0
2018,4,10,4,0,0.0,0.0,1.6,5.1,0.0,0.0,0.0
2018,4,10,4,15,0.0,0.0,1.6,4.95,0.0,0.0,0.0
2018,4,10,4,30,0.0,0.0,1.6,4.8,0.0,0.0,0.0
2018,4,10,4,45,0.0,0.0,1.55,4.6,0.0,0.0,0.0
2018,4,10,5,0,0.0,0.0,1.5,4.4,0.0,0.0,0.0
2018,4,10,5,15,0.0,0.0,1.6,4.4,0.0,0.0,0.0
2018,4,10,5,30,0.0,0.0,1.7,4.4,0.0,0.0,0.0
2018,4,10,5,45,2.0,2.0,1.75,4.45,2.0,0.0,0.0
2018,4,10,6,0,4.0,4.0,1.8,4.5,4.0,5.11,0.0
2018,4,10,6,15,8.0,12.0,1.9,4.9,12.5,13.98,2.29
2018,4,10,6,30,12.0,20.0,2.0,5.3,21.0,23.36,14.34
2018,4,10,6,45,74.5,43.5,2.1,5.7,59.0,95.02,78.27
2018,4,10,7,0,137.0,67.0,2.2,6.1,97.0,178.88,152.91
2018,4,10,7,15,111.0,90.0,2.25,6.7,118.5,180.83,154.57
2018,4,10,7,30,85.0,113.0,2.3,7.3,140.0,191.8,163.13
2018,4,10,7,45,158.5,136.0,2.4,7.9,198.5,277.83,237.15
2018,4,10,8,0,232.0,159.0,2.5,8.5,257.0,386.35,326.81
2018,4,10,8,15,237.0,185.5,2.45,9.05,296.5,428.52,358.42
2018,4,10,8,30,242.0,212.0,2.4,9.6,336.0,469.67,388.7
2018,4,10,8,45,327.0,219.5,2.4,10.1,404.5,561.01,459.82
2018,4,10,9,0,412.0,227.0,2.4,10.6,473.0,676.21,545.67
2018,4,10,9,15,526.0,209.5,2.3,11.05,547.5,774.87,617.15
2018,4,10,9,30,640.0,192.0,2.2,11.5,622.0,883.85,692.18
2018,4,10,9,45,760.0,159.0,2.15,11.95,698.5,974.68,750.72
2018,4,10,10,0,880.0,126.0,2.1,12.4,775.0,1055.85,800.98
2018,4,10,10,15,864.0,139.0,2.05,12.75,799.5,1055.78,796.81
2018,4,10,10,30,848.0,152.0,2.0,13.1,824.0,1051.14,790.81
2018,4,10,10,45,881.0,142.5,1.95,13.45,859.5,1068.03,799.18
2018,4,10,11,0,914.0,133.0,1.9,13.8,895.0,1066.86,795.55
2018,4,10,11,15,918.0,134.5,1.85,14.1,913.5,1057.96,787.43
2018,4,10,11,30,922.0,136.0,1.8,14.4,932.0,1045.01,776.93
2018,4,10,11,45,925.5,137.0,1.75,14.7,943.5,1027.07,763.4
2018,4,10,12,0,929.0,138.0,1.7,15.0,955.0,1005.2,747.5
2018,4,10,12,15,929.0,138.0,1.65,15.2,956.0,975.42,726.86
2018,4,10,12,30,929.0,138.0,1.6,15.4,957.0,942.16,704.05
2018,4,10,12,45,926.0,139.0,1.6,15.6,950.0,903.95,678.63
2018,4,10,13,0,923.0,140.0,1.6,15.8,943.0,862.73,651.1
2018,4,10,13,15,918.5,139.0,1.55,15.9,927.0,815.9,619.1
2018,4,10,13,30,914.0,138.0,1.5,16.0,911.0,766.64,583.24
2018,4,10,13,45,905.5,137.5,1.45,16.1,886.5,712.98,543.47
2018,4,10,14,0,897.0,137.0,1.4,16.2,862.0,660.72,503.59
2018,4,10,14,15,886.0,136.0,1.3,16.2,830.0,601.13,457.19
2018,4,10,14,30,875.0,135.0,1.2,16.2,798.0,540.79,408.91
2018,4,10,14,45,862.0,132.5,1.1,16.25,759.5,477.92,357.25
2018,4,10,15,0,849.0,130.0,1.0,16.3,721.0,415.14,304.22
2018,4,10,15,15,832.5,127.0,0.9,16.2,677.0,351.31,249.52
2018,4,10,15,30,816.0,124.0,0.8,16.1,633.0,288.59,195.47
2018,4,10,15,45,793.5,121.0,0.7,16.0,584.5,220.6,139.34
2018,4,10,16,0,771.0,118.0,0.6,15.9,536.0,159.88,94.78
2018,4,10,16,15,741.0,113.5,0.55,15.7,483.5,100.5,64.79
2018,4,10,16,30,711.0,109.0,0.5,15.5,431.0,78.4,63.41
2018,4,10,16,45,669.5,102.5,0.45,15.25,376.0,75.31,61.05
2018,4,10,17,0,628.0,96.0,0.4,15.0,321.0,72.13,58.5
2018,4,10,17,15,570.5,88.0,0.5,14.25,266.5,67.54,54.72
2018,4,10,17,30,513.0,80.0,0.6,13.5,212.0,62.88,50.69
2018,4,10,17,45,427.5,68.5,0.7,12.75,161.0,51.96,40.83
2018,4,10,18,0,342.0,57.0,0.8,12.0,110.0,43.57,32.91
2018,4,10,18,15,227.5,40.5,0.8,12.0,70.0,31.2,20.7
2018,4,10,18,30,113.0,24.0,0.8,12.0,30.0,18.63,0.0
2018,4,10,18,45,56.5,12.0,0.9,10.6,15.0,10.24,0.0
2018,4,10,19,0,0.0,0.0,1.0,9.2,0.0,0.0,0.0
2018,4,10,19,15,0.0,0.0,0.95,8.85,0.0,0.0,0.0
2018,4,10,19,30,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2018,4,10,19,45,0.0,0.0,0.9,8.1,0.0,0.0,0.0
2018,4,10,20,0,0.0,0.0,0.9,7.7,0.0,0.0,0.0
2018,4,10,20,15,0.0,0.0,0.85,7.5,0.0,0.0,0.0
2018,4,10,20,30,0.0,0.0,0.8,7.3,0.0,0.0,0.0
2018,4,10,20,45,0.0,0.0,0.8,7.05,0.0,0.0,0.0
2018,4,10,21,0,0.0,0.0,0.8,6.8,0.0,0.0,0.0
2018,4,10,21,15,0.0,0.0,0.8,6.6,0.0,0.0,0.0
2018,4,10,21,30,0.0,0.0,0.8,6.4,0.0,0.0,0.0
2018,4,10,21,45,0.0,0.0,0.8,6.2,0.0,0.0,0.0
2018,4,10,22,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2018,4,10,22,15,0.0,0.0,0.8,5.9,0.0,0.0,0.0
2018,4,10,22,30,0.0,0.0,0.8,5.8,0.0,0.0,0.0
2018,4,10,22,45,0.0,0.0,0.8,5.65,0.0,0.0,0.0
2018,4,10,23,0,0.0,0.0,0.8,5.5,0.0,0.0,0.0
2018,4,10,23,15,0.0,0.0,0.8,5.4,0.0,0.0,0.0
2018,4,10,23,30,0.0,0.0,0.8,5.3,0.0,0.0,0.0
2018,4,10,23,45,0.0,0.0,0.8,5.15,0.0,0.0,0.0
2018,4,11,0,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2018,4,11,0,15,0.0,0.0,0.85,4.85,0.0,0.0,0.0
2018,4,11,0,30,0.0,0.0,0.9,4.7,0.0,0.0,0.0
2018,4,11,0,45,0.0,0.0,0.9,4.55,0.0,0.0,0.0
2018,4,11,1,0,0.0,0.0,0.9,4.4,0.0,0.0,0.0
2018,4,11,1,15,0.0,0.0,0.95,4.3,0.0,0.0,0.0
2018,4,11,1,30,0.0,0.0,1.0,4.2,0.0,0.0,0.0
2018,4,11,1,45,0.0,0.0,1.0,4.1,0.0,0.0,0.0
2018,4,11,2,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2018,4,11,2,15,0.0,0.0,1.0,3.95,0.0,0.0,0.0
2018,4,11,2,30,0.0,0.0,1.0,3.9,0.0,0.0,0.0
2018,4,11,2,45,0.0,0.0,0.95,3.9,0.0,0.0,0.0
2018,4,11,3,0,0.0,0.0,0.9,3.9,0.0,0.0,0.0
2018,4,11,3,15,0.0,0.0,0.9,3.85,0.0,0.0,0.0
2018,4,11,3,30,0.0,0.0,0.9,3.8,0.0,0.0,0.0
2018,4,11,3,45,0.0,0.0,0.9,3.8,0.0,0.0,0.0
2018,4,11,4,0,0.0,0.0,0.9,3.8,0.0,0.0,0.0
2018,4,11,4,15,0.0,0.0,0.9,3.8,0.0,0.0,0.0
2018,4,11,4,30,0.0,0.0,0.9,3.8,0.0,0.0,0.0
2018,4,11,4,45,0.0,0.0,0.9,3.8,0.0,0.0,0.0
2018,4,11,5,0,0.0,0.0,0.9,3.8,0.0,0.0,0.0
2018,4,11,5,15,0.0,0.0,0.95,3.9,0.0,0.0,0.0
2018,4,11,5,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2018,4,11,5,45,0.5,4.0,1.05,4.1,4.0,0.0,0.0
2018,4,11,6,0,1.0,8.0,1.1,4.2,8.0,7.25,0.0
2018,4,11,6,15,16.0,25.5,1.1,4.65,27.5,36.03,17.63
2018,4,11,6,30,31.0,43.0,1.1,5.1,47.0,64.54,49.63
2018,4,11,6,45,62.0,64.0,1.1,5.5,76.5,117.1,96.94
2018,4,11,7,0,93.0,85.0,1.1,5.9,106.0,162.73,137.81
2018,4,11,7,15,59.0,94.5,1.05,6.5,109.0,137.53,115.84
2018,4,11,7,30,25.0,104.0,1.0,7.1,112.0,121.8,101.29
2018,4,11,7,45,12.5,98.0,0.95,7.7,102.0,94.79,77.36
2018,4,11,8,0,0.0,92.0,0.9,8.3,92.0,77.84,61.99
2018,4,11,8,15,83.0,144.0,0.85,8.8,187.0,227.14,190.15
2018,4,11,8,30,166.0,196.0,0.8,9.3,282.0,362.63,299.4
2018,4,11,8,45,158.5,219.0,0.75,9.8,307.5,384.19,312.99
2018,4,11,9,0,151.0,242.0,0.7,10.3,333.0,404.42,326.2
2018,4,11,9,15,155.0,267.0,0.75,10.6,366.0,436.82,349.6
2018,4,11,9,30,159.0,292.0,0.8,10.9,399.0,468.33,371.9
2018,4,11,9,45,312.5,285.5,0.85,11.25,511.5,634.49,496.79
2018,4,11,10,0,466.0,279.0,0.9,11.6,624.0,802.8,614.85
2018,4,11,10,15,514.5,275.5,1.0,11.9,672.0,847.33,643.64
2018,4,11,10,30,563.0,272.0,1.1,12.2,720.0,889.43,672.2
2018,4,11,10,45,687.0,232.0,1.2,12.5,795.5,973.65,729.99
2018,4,11,11,0,811.0,192.0,1.3,12.8,871.0,1036.36,769.83
2018,4,11,11,15,820.5,191.0,1.35,13.1,890.0,1030.87,764.76
2018,4,11,11,30,830.0,190.0,1.4,13.4,909.0,1021.36,758.18
2018,4,11,11,45,838.0,187.0,1.45,13.65,920.0,1004.52,747.12
2018,4,11,12,0,846.0,184.0,1.5,13.9,931.0,983.78,733.64
2018,4,11,12,15,855.0,179.0,1.5,14.15,934.5,958.23,716.31
2018,4,11,12,30,864.0,174.0,1.5,14.4,938.0,928.87,696.54
2018,4,11,12,45,775.0,210.5,1.5,14.65,892.0,858.8,648.61
2018,4,11,13,0,686.0,247.0,1.5,14.9,846.0,784.5,595.53
2018,4,11,13,15,716.0,227.5,1.45,15.1,843.5,753.46,573.67
2018,4,11,13,30,746.0,208.0,1.4,15.3,841.0,717.83,547.58
2018,4,11,13,45,778.5,189.5,1.35,15.5,834.5,680.04,519.28
2018,4,11,14,0,811.0,171.0,1.3,15.7,828.0,636.98,486.28
2018,4,11,14,15,783.5,173.5,1.25,15.8,789.5,575.06,438.44
2018,4,11,14,30,756.0,176.0,1.2,15.9,751.0,513.98,390.15
2018,4,11,14,45,784.0,157.0,1.15,16.0,728.0,460.75,345.94
2018,4,11,15,0,812.0,138.0,1.1,16.1,705.0,406.83,299.23
2018,4,11,15,15,818.5,127.0,1.1,16.05,669.0,345.81,246.33
2018,4,11,15,30,825.0,116.0,1.1,16.0,633.0,283.19,191.52
2018,4,11,15,45,805.5,112.0,1.1,16.0,585.0,220.16,138.94
2018,4,11,16,0,786.0,108.0,1.1,16.0,537.0,159.19,94.04
2018,4,11,16,15,760.0,102.5,1.05,15.75,484.5,92.58,58.46
2018,4,11,16,30,734.0,97.0,1.0,15.5,432.0,70.14,56.26
2018,4,11,16,45,697.5,91.5,1.0,15.3,378.0,67.47,54.2
2018,4,11,17,0,661.0,86.0,1.0,15.1,324.0,64.73,51.99
2018,4,11,17,15,607.5,78.5,0.95,14.15,270.0,60.22,48.27
2018,4,11,17,30,554.0,71.0,0.9,13.2,216.0,55.61,44.3
2018,4,11,17,45,474.0,61.5,0.9,12.3,165.0,49.07,38.36
2018,4,11,18,0,394.0,52.0,0.9,11.4,114.0,42.45,32.05
2018,4,11,18,15,271.0,38.5,0.9,11.4,73.5,29.81,19.73
2018,4,11,18,30,148.0,25.0,0.9,11.4,33.0,19.44,0.0
2018,4,11,18,45,74.0,12.5,1.0,10.3,16.5,10.67,0.0
2018,4,11,19,0,0.0,0.0,1.1,9.2,0.0,0.0,0.0
2018,4,11,19,15,0.0,0.0,1.1,8.95,0.0,0.0,0.0
2018,4,11,19,30,0.0,0.0,1.1,8.7,0.0,0.0,0.0
2018,4,11,19,45,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2018,4,11,20,0,0.0,0.0,1.1,8.3,0.0,0.0,0.0
2018,4,11,20,15,0.0,0.0,1.1,8.1,0.0,0.0,0.0
2018,4,11,20,30,0.0,0.0,1.1,7.9,0.0,0.0,0.0
2018,4,11,20,45,0.0,0.0,1.1,7.7,0.0,0.0,0.0
2018,4,11,21,0,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2018,4,11,21,15,0.0,0.0,1.1,7.4,0.0,0.0,0.0
2018,4,11,21,30,0.0,0.0,1.1,7.3,0.0,0.0,0.0
2018,4,11,21,45,0.0,0.0,1.1,7.2,0.0,0.0,0.0
2018,4,11,22,0,0.0,0.0,1.1,7.1,0.0,0.0,0.0
2018,4,11,22,15,0.0,0.0,1.15,7.05,0.0,0.0,0.0
2018,4,11,22,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2018,4,11,22,45,0.0,0.0,1.2,6.95,0.0,0.0,0.0
2018,4,11,23,0,0.0,0.0,1.2,6.9,0.0,0.0,0.0
2018,4,11,23,15,0.0,0.0,1.15,6.85,0.0,0.0,0.0
2018,4,11,23,30,0.0,0.0,1.1,6.8,0.0,0.0,0.0
2018,4,11,23,45,0.0,0.0,1.1,6.7,0.0,0.0,0.0
2018,4,12,0,0,0.0,0.0,1.1,6.6,0.0,0.0,0.0
2018,4,12,0,15,0.0,0.0,1.05,6.45,0.0,0.0,0.0
2018,4,12,0,30,0.0,0.0,1.0,6.3,0.0,0.0,0.0
2018,4,12,0,45,0.0,0.0,1.0,6.1,0.0,0.0,0.0
2018,4,12,1,0,0.0,0.0,1.0,5.9,0.0,0.0,0.0
2018,4,12,1,15,0.0,0.0,1.0,5.8,0.0,0.0,0.0
2018,4,12,1,30,0.0,0.0,1.0,5.7,0.0,0.0,0.0
2018,4,12,1,45,0.0,0.0,1.0,5.55,0.0,0.0,0.0
2018,4,12,2,0,0.0,0.0,1.0,5.4,0.0,0.0,0.0
2018,4,12,2,15,0.0,0.0,1.0,5.35,0.0,0.0,0.0
2018,4,12,2,30,0.0,0.0,1.0,5.3,0.0,0.0,0.0
2018,4,12,2,45,0.0,0.0,1.0,5.2,0.0,0.0,0.0
2018,4,12,3,0,0.0,0.0,1.0,5.1,0.0,0.0,0.0
2018,4,12,3,15,0.0,0.0,1.0,5.1,0.0,0.0,0.0
2018,4,12,3,30,0.0,0.0,1.0,5.1,0.0,0.0,0.0
2018,4,12,3,45,0.0,0.0,1.0,5.1,0.0,0.0,0.0
2018,4,12,4,0,0.0,0.0,1.0,5.1,0.0,0.0,0.0
2018,4,12,4,15,0.0,0.0,1.0,5.15,0.0,0.0,0.0
2018,4,12,4,30,0.0,0.0,1.0,5.2,0.0,0.0,0.0
2018,4,12,4,45,0.0,0.0,1.0,5.25,0.0,0.0,0.0
2018,4,12,5,0,0.0,0.0,1.0,5.3,0.0,0.0,0.0
2018,4,12,5,15,0.0,0.0,1.05,5.6,0.0,0.0,0.0
2018,4,12,5,30,0.0,0.0,1.1,5.9,0.0,0.0,0.0
2018,4,12,5,45,0.5,3.5,1.2,6.25,3.5,0.0,0.0
2018,4,12,6,0,1.0,7.0,1.3,6.6,7.0,6.4,0.0
2018,4,12,6,15,0.5,21.5,1.45,6.95,21.5,18.5,7.19
2018,4,12,6,30,0.0,36.0,1.6,7.3,36.0,31.82,21.39
2018,4,12,6,45,15.5,59.0,1.7,7.7,62.5,70.77,55.95
2018,4,12,7,0,31.0,82.0,1.8,8.1,89.0,106.02,87.29
2018,4,12,7,15,58.0,102.0,1.9,8.7,119.5,146.02,122.5
2018,4,12,7,30,85.0,122.0,2.0,9.3,150.0,202.17,170.55
2018,4,12,7,45,143.0,148.0,2.1,9.9,205.0,279.61,235.88
2018,4,12,8,0,201.0,174.0,2.2,10.5,260.0,361.0,302.42
2018,4,12,8,15,409.0,159.0,2.35,11.45,362.5,563.19,464.69
2018,4,12,8,30,617.0,144.0,2.5,12.4,465.0,753.01,606.88
2018,4,12,8,45,682.5,139.5,2.7,13.35,526.0,826.48,656.04
2018,4,12,9,0,748.0,135.0,2.9,14.3,587.0,899.77,704.85
2018,4,12,9,15,766.5,138.5,3.0,15.1,631.0,936.31,726.54
2018,4,12,9,30,785.0,142.0,3.1,15.9,675.0,970.06,746.4
2018,4,12,9,45,799.0,144.5,3.25,16.65,714.0,987.66,755.6
2018,4,12,10,0,813.0,147.0,3.4,17.4,753.0,1009.42,767.82
2018,4,12,10,15,823.0,150.0,3.5,17.9,785.5,1024.02,775.51
2018,4,12,10,30,833.0,153.0,3.6,18.4,818.0,1034.79,780.77
2018,4,12,10,45,839.5,155.5,3.65,18.9,843.5,1037.56,780.42
2018,4,12,11,0,846.0,158.0,3.7,19.4,869.0,1036.34,777.62
2018,4,12,11,15,850.0,159.5,3.75,19.7,886.5,1027.6,770.56
2018,4,12,11,30,854.0,161.0,3.8,20.0,904.0,1014.94,761.05
2018,4,12,11,45,855.0,162.0,3.85,20.3,912.5,995.04,746.82
2018,4,12,12,0,856.0,163.0,3.9,20.6,921.0,971.46,730.25
2018,4,12,12,15,866.0,156.5,3.9,20.75,924.5,945.16,712.0
2018,4,12,12,30,876.0,150.0,3.9,20.9,928.0,904.12,683.68
2018,4,12,12,45,887.5,142.0,3.95,21.1,925.0,871.72,661.47
2018,4,12,13,0,899.0,134.0,4.0,21.3,922.0,835.58,636.49
2018,4,12,13,15,895.0,134.0,3.95,21.35,907.0,791.11,605.25
2018,4,12,13,30,891.0,134.0,3.9,21.4,892.0,744.24,570.23
2018,4,12,13,45,885.0,132.0,3.9,21.5,868.5,692.22,530.84
2018,4,12,14,0,879.0,130.0,3.9,21.6,845.0,638.46,489.16
2018,4,12,14,15,869.0,129.5,3.85,21.55,814.5,583.43,445.47
2018,4,12,14,30,859.0,129.0,3.8,21.5,784.0,525.15,398.1
2018,4,12,14,45,844.5,127.5,3.75,21.45,746.0,463.6,346.92
2018,4,12,15,0,830.0,126.0,3.7,21.4,708.0,402.34,294.59
2018,4,12,15,15,812.5,123.5,3.65,21.25,664.5,339.97,240.64
2018,4,12,15,30,795.0,121.0,3.6,21.1,621.0,278.86,187.67
2018,4,12,15,45,771.5,118.0,3.5,20.95,573.0,217.9,137.13
2018,4,12,16,0,748.0,115.0,3.4,20.8,525.0,153.16,89.57
2018,4,12,16,15,718.0,110.0,3.2,20.4,473.0,95.17,60.81
2018,4,12,16,30,688.0,105.0,3.0,20.0,421.0,75.02,59.47
2018,4,12,16,45,647.0,99.5,2.85,19.65,367.5,72.59,57.68
2018,4,12,17,0,606.0,94.0,2.7,19.3,314.0,70.12,55.79
2018,4,12,17,15,550.5,86.0,2.55,18.6,261.0,65.52,52.02
2018,4,12,17,30,495.0,78.0,2.4,17.9,208.0,60.81,48.0
2018,4,12,17,45,415.0,67.0,2.25,17.2,159.0,50.75,39.05
2018,4,12,18,0,335.0,56.0,2.1,16.5,110.0,42.75,31.63
2018,4,12,18,15,228.0,40.0,2.1,16.5,70.5,30.79,20.18
2018,4,12,18,30,121.0,24.0,2.1,16.5,31.0,18.62,0.2
2018,4,12,18,45,60.5,12.0,2.1,15.7,15.5,10.24,0.0
2018,4,12,19,0,0.0,0.0,2.1,14.9,0.0,0.0,0.0
2018,4,12,19,15,0.0,0.0,2.1,14.7,0.0,0.0,0.0
2018,4,12,19,30,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2018,4,12,19,45,0.0,0.0,2.1,14.25,0.0,0.0,0.0
2018,4,12,20,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2018,4,12,20,15,0.0,0.0,2.05,13.75,0.0,0.0,0.0
2018,4,12,20,30,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2018,4,12,20,45,0.0,0.0,1.95,13.2,0.0,0.0,0.0
2018,4,12,21,0,0.0,0.0,1.9,12.9,0.0,0.0,0.0
2018,4,12,21,15,0.0,0.0,1.9,12.7,0.0,0.0,0.0
2018,4,12,21,30,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2018,4,12,21,45,0.0,0.0,1.85,12.3,0.0,0.0,0.0
2018,4,12,22,0,0.0,0.0,1.8,12.1,0.0,0.0,0.0
2018,4,12,22,15,0.0,0.0,1.8,11.9,0.0,0.0,0.0
2018,4,12,22,30,0.0,0.0,1.8,11.7,0.0,0.0,0.0
2018,4,12,22,45,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2018,4,12,23,0,0.0,0.0,1.8,11.3,0.0,0.0,0.0
2018,4,12,23,15,0.0,0.0,1.75,11.15,0.0,0.0,0.0
2018,4,12,23,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2018,4,12,23,45,0.0,0.0,1.65,10.8,0.0,0.0,0.0
2018,4,13,0,0,0.0,0.0,1.6,10.6,0.0,0.0,0.0
2018,4,13,0,15,0.0,0.0,1.6,10.45,0.0,0.0,0.0
2018,4,13,0,30,0.0,0.0,1.6,10.3,0.0,0.0,0.0
2018,4,13,0,45,0.0,0.0,1.55,10.1,0.0,0.0,0.0
2018,4,13,1,0,0.0,0.0,1.5,9.9,0.0,0.0,0.0
2018,4,13,1,15,0.0,0.0,1.5,9.8,0.0,0.0,0.0
2018,4,13,1,30,0.0,0.0,1.5,9.7,0.0,0.0,0.0
2018,4,13,1,45,0.0,0.0,1.5,9.6,0.0,0.0,0.0
2018,4,13,2,0,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2018,4,13,2,15,0.0,0.0,1.5,9.45,0.0,0.0,0.0
2018,4,13,2,30,0.0,0.0,1.5,9.4,0.0,0.0,0.0
2018,4,13,2,45,0.0,0.0,1.55,9.3,0.0,0.0,0.0
2018,4,13,3,0,0.0,0.0,1.6,9.2,0.0,0.0,0.0
2018,4,13,3,15,0.0,0.0,1.55,9.1,0.0,0.0,0.0
2018,4,13,3,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2018,4,13,3,45,0.0,0.0,1.5,8.95,0.0,0.0,0.0
2018,4,13,4,0,0.0,0.0,1.5,8.9,0.0,0.0,0.0
2018,4,13,4,15,0.0,0.0,1.5,8.8,0.0,0.0,0.0
2018,4,13,4,30,0.0,0.0,1.5,8.7,0.0,0.0,0.0
2018,4,13,4,45,0.0,0.0,1.45,8.65,0.0,0.0,0.0
2018,4,13,5,0,0.0,0.0,1.4,8.6,0.0,0.0,0.0
2018,4,13,5,15,0.0,0.0,1.5,8.9,0.0,0.0,0.0
2018,4,13,5,30,0.0,0.0,1.6,9.2,0.0,0.0,0.0
2018,4,13,5,45,34.0,7.5,1.7,9.5,8.5,0.0,0.0
2018,4,13,6,0,68.0,15.0,1.8,9.8,17.0,41.75,0.0
2018,4,13,6,15,185.0,31.5,1.95,10.55,52.5,154.41,105.3
2018,4,13,6,30,302.0,48.0,2.1,11.3,88.0,248.24,201.11
2018,4,13,6,45,396.0,59.5,2.3,12.0,137.0,332.35,275.98
2018,4,13,7,0,490.0,71.0,2.5,12.7,186.0,430.33,359.3
2018,4,13,7,15,552.0,78.5,2.6,13.5,239.0,507.94,422.77
2018,4,13,7,30,614.0,86.0,2.7,14.3,292.0,589.2,486.35
2018,4,13,7,45,657.0,92.0,2.8,15.1,346.5,657.02,535.72
2018,4,13,8,0,700.0,98.0,2.9,15.9,401.0,725.88,584.17
2018,4,13,8,15,730.0,103.0,3.0,16.6,453.5,782.86,622.63
2018,4,13,8,30,760.0,108.0,3.1,17.3,506.0,838.98,659.58
2018,4,13,8,45,781.0,111.5,3.15,17.95,554.5,877.99,683.44
2018,4,13,9,0,802.0,115.0,3.2,18.6,603.0,920.65,709.6
2018,4,13,9,15,817.0,119.5,3.2,19.15,647.5,956.04,730.24
2018,4,13,9,30,832.0,124.0,3.2,19.7,692.0,988.33,748.58
2018,4,13,9,45,842.5,127.0,3.25,20.2,730.0,1011.08,760.95
2018,4,13,10,0,853.0,130.0,3.3,20.7,768.0,1030.2,770.97
2018,4,13,10,15,844.0,140.5,3.35,21.1,794.5,1034.01,771.23
2018,4,13,10,30,835.0,151.0,3.4,21.5,821.0,1033.57,768.95
2018,4,13,10,45,848.0,149.0,3.4,21.9,847.5,1038.08,769.77
2018,4,13,11,0,861.0,147.0,3.4,22.3,874.0,1038.56,768.03
2018,4,13,11,15,765.0,202.5,3.4,22.55,858.0,995.11,737.86
2018,4,13,11,30,669.0,258.0,3.4,22.8,842.0,939.09,698.66
2018,4,13,11,45,627.5,282.0,3.4,23.05,834.5,902.11,671.77
2018,4,13,12,0,586.0,306.0,3.4,23.3,827.0,862.38,642.81
2018,4,13,12,15,566.5,318.0,3.4,23.5,822.0,832.56,621.22
2018,4,13,12,30,547.0,330.0,3.4,23.7,817.0,800.99,598.27
2018,4,13,12,45,531.0,332.0,3.4,23.85,802.0,762.04,570.47
2018,4,13,13,0,515.0,334.0,3.4,24.0,787.0,722.18,541.82
2018,4,13,13,15,554.5,310.0,3.4,24.1,790.0,700.61,526.92
2018,4,13,13,30,594.0,286.0,3.4,24.2,793.0,674.33,508.1
2018,4,13,13,45,688.5,229.0,3.4,24.25,802.0,652.5,492.76
2018,4,13,14,0,783.0,172.0,3.4,24.3,811.0,618.25,467.3
2018,4,13,14,15,664.5,217.0,3.4,24.25,745.5,543.88,410.12
2018,4,13,14,30,546.0,262.0,3.4,24.2,680.0,477.34,358.59
2018,4,13,14,45,575.0,235.5,3.35,24.15,657.0,430.46,320.58
2018,4,13,15,0,604.0,209.0,3.3,24.1,634.0,381.05,279.06
2018,4,13,15,15,649.0,181.0,3.2,23.9,612.5,330.05,234.62
2018,4,13,15,30,694.0,153.0,3.1,23.7,591.0,273.23,184.73
2018,4,13,15,45,682.5,144.5,3.0,23.55,548.0,215.6,137.47
2018,4,13,16,0,671.0,136.0,2.9,23.4,505.0,159.24,96.54
2018,4,13,16,15,628.5,132.5,2.75,23.0,452.0,106.81,71.38
2018,4,13,16,30,586.0,129.0,2.6,22.6,399.0,90.85,72.26
2018,4,13,16,45,566.5,117.5,2.45,22.25,352.5,84.96,67.61
2018,4,13,17,0,547.0,106.0,2.3,21.9,306.0,78.68,62.52
2018,4,13,17,15,497.0,95.5,2.15,21.25,255.0,70.07,55.37
2018,4,13,17,30,447.0,85.0,2.0,20.6,204.0,63.14,49.48
2018,4,13,17,45,376.0,72.0,1.8,19.95,156.5,54.08,41.5
2018,4,13,18,0,305.0,59.0,1.6,19.3,109.0,44.8,33.04
2018,4,13,18,15,207.0,42.0,1.6,19.3,70.5,32.2,21.21
2018,4,13,18,30,109.0,25.0,1.6,19.3,32.0,19.35,2.22
2018,4,13,18,45,54.5,12.5,1.55,18.45,16.0,10.67,0.0
2018,4,13,19,0,0.0,0.0,1.5,17.6,0.0,0.0,0.0
2018,4,13,19,15,0.0,0.0,1.5,17.4,0.0,0.0,0.0
2018,4,13,19,30,0.0,0.0,1.5,17.2,0.0,0.0,0.0
2018,4,13,19,45,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2018,4,13,20,0,0.0,0.0,1.5,16.8,0.0,0.0,0.0
2018,4,13,20,15,0.0,0.0,1.5,16.65,0.0,0.0,0.0
2018,4,13,20,30,0.0,0.0,1.5,16.5,0.0,0.0,0.0
2018,4,13,20,45,0.0,0.0,1.5,16.35,0.0,0.0,0.0
2018,4,13,21,0,0.0,0.0,1.5,16.2,0.0,0.0,0.0
2018,4,13,21,15,0.0,0.0,1.5,16.05,0.0,0.0,0.0
2018,4,13,21,30,0.0,0.0,1.5,15.9,0.0,0.0,0.0
2018,4,13,21,45,0.0,0.0,1.5,15.7,0.0,0.0,0.0
2018,4,13,22,0,0.0,0.0,1.5,15.5,0.0,0.0,0.0
2018,4,13,22,15,0.0,0.0,1.55,15.35,0.0,0.0,0.0
2018,4,13,22,30,0.0,0.0,1.6,15.2,0.0,0.0,0.0
2018,4,13,22,45,0.0,0.0,1.65,15.05,0.0,0.0,0.0
2018,4,13,23,0,0.0,0.0,1.7,14.9,0.0,0.0,0.0
2018,4,13,23,15,0.0,0.0,1.75,14.75,0.0,0.0,0.0
2018,4,13,23,30,0.0,0.0,1.8,14.6,0.0,0.0,0.0
2018,4,13,23,45,0.0,0.0,1.85,14.45,0.0,0.0,0.0
2018,4,14,0,0,0.0,0.0,1.9,14.3,0.0,0.0,0.0
2018,4,14,0,15,0.0,0.0,1.85,14.1,0.0,0.0,0.0
2018,4,14,0,30,0.0,0.0,1.8,13.9,0.0,0.0,0.0
2018,4,14,0,45,0.0,0.0,1.8,13.75,0.0,0.0,0.0
2018,4,14,1,0,0.0,0.0,1.8,13.6,0.0,0.0,0.0
2018,4,14,1,15,0.0,0.0,1.75,13.45,0.0,0.0,0.0
2018,4,14,1,30,0.0,0.0,1.7,13.3,0.0,0.0,0.0
2018,4,14,1,45,0.0,0.0,1.65,13.2,0.0,0.0,0.0
2018,4,14,2,0,0.0,0.0,1.6,13.1,0.0,0.0,0.0
2018,4,14,2,15,0.0,0.0,1.65,13.05,0.0,0.0,0.0
2018,4,14,2,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2018,4,14,2,45,0.0,0.0,1.7,12.95,0.0,0.0,0.0
2018,4,14,3,0,0.0,0.0,1.7,12.9,0.0,0.0,0.0
2018,4,14,3,15,0.0,0.0,1.65,12.8,0.0,0.0,0.0
2018,4,14,3,30,0.0,0.0,1.6,12.7,0.0,0.0,0.0
2018,4,14,3,45,0.0,0.0,1.6,12.65,0.0,0.0,0.0
2018,4,14,4,0,0.0,0.0,1.6,12.6,0.0,0.0,0.0
2018,4,14,4,15,0.0,0.0,1.55,12.6,0.0,0.0,0.0
2018,4,14,4,30,0.0,0.0,1.5,12.6,0.0,0.0,0.0
2018,4,14,4,45,0.0,0.0,1.45,12.55,0.0,0.0,0.0
2018,4,14,5,0,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2018,4,14,5,15,0.0,0.0,1.5,12.8,0.0,0.0,0.0
2018,4,14,5,30,0.0,0.0,1.6,13.1,0.0,0.0,0.0
2018,4,14,5,45,8.5,6.5,1.65,13.4,7.0,0.0,0.0
2018,4,14,6,0,17.0,13.0,1.7,13.7,14.0,18.34,0.0
2018,4,14,6,15,108.0,33.5,1.9,14.2,47.5,110.92,76.46
2018,4,14,6,30,199.0,54.0,2.1,14.7,81.0,189.62,151.69
2018,4,14,6,45,263.5,69.0,2.25,15.2,122.0,265.44,217.95
2018,4,14,7,0,328.0,84.0,2.4,15.7,163.0,337.65,279.67
2018,4,14,7,15,399.5,95.5,2.55,16.3,215.0,416.27,344.55
2018,4,14,7,30,471.0,107.0,2.7,16.9,267.0,500.64,411.61
2018,4,14,7,45,517.0,117.0,2.8,17.5,320.0,568.09,462.88
2018,4,14,8,0,563.0,127.0,2.9,18.1,373.0,644.96,519.4
2018,4,14,8,15,532.0,148.5,2.95,18.7,404.0,655.84,524.02
2018,4,14,8,30,501.0,170.0,3.0,19.3,435.0,669.44,530.62
2018,4,14,8,45,495.5,189.5,3.05,19.85,472.0,699.94,549.93
2018,4,14,9,0,490.0,209.0,3.1,20.4,509.0,727.69,566.82
2018,4,14,9,15,470.5,233.5,3.15,20.9,538.5,744.52,575.45
2018,4,14,9,30,451.0,258.0,3.2,21.4,568.0,757.85,581.64
2018,4,14,9,45,443.0,277.5,3.25,21.9,596.0,774.09,590.28
2018,4,14,10,0,435.0,297.0,3.3,22.4,624.0,787.53,596.93
2018,4,14,10,15,456.5,304.0,3.4,22.8,660.0,815.25,614.93
