Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,4,14,10,30,478.0,311.0,3.5,23.2,696.0,840.52,631.04
2018,4,14,10,45,505.5,309.0,3.55,23.55,727.0,860.0,643.33
2018,4,14,11,0,533.0,307.0,3.6,23.9,758.0,876.48,653.61
2018,4,14,11,15,610.5,270.0,3.65,24.05,797.0,907.95,676.18
2018,4,14,11,30,688.0,233.0,3.7,24.2,836.0,932.08,693.52
2018,4,14,11,45,499.0,293.5,3.75,24.4,733.0,787.57,589.75
2018,4,14,12,0,310.0,354.0,3.8,24.6,630.0,638.03,480.57
2018,4,14,12,15,266.0,357.0,3.75,24.65,594.0,586.57,443.06
2018,4,14,12,30,222.0,360.0,3.7,24.7,558.0,536.5,405.76
2018,4,14,12,45,288.0,345.5,3.7,24.75,600.5,562.7,426.16
2018,4,14,13,0,354.0,331.0,3.7,24.8,643.0,592.47,448.2
2018,4,14,13,15,454.0,309.5,3.65,24.8,702.5,624.67,472.12
2018,4,14,13,30,554.0,288.0,3.6,24.8,762.0,646.98,488.15
2018,4,14,13,45,446.0,328.0,3.55,24.8,703.5,575.71,434.18
2018,4,14,14,0,338.0,368.0,3.5,24.8,645.0,509.87,384.39
2018,4,14,14,15,389.0,319.5,3.4,24.75,627.0,473.04,356.95
2018,4,14,14,30,440.0,271.0,3.3,24.7,609.0,432.48,325.34
2018,4,14,14,45,422.0,267.0,3.25,24.6,578.5,389.03,290.7
2018,4,14,15,0,404.0,263.0,3.2,24.5,548.0,347.07,256.68
2018,4,14,15,15,395.0,246.5,3.05,24.35,511.5,300.61,218.74
2018,4,14,15,30,386.0,230.0,2.9,24.2,475.0,255.29,181.68
2018,4,14,15,45,492.0,188.5,2.75,24.05,476.0,213.42,143.44
2018,4,14,16,0,598.0,147.0,2.6,23.9,477.0,158.83,98.9
2018,4,14,16,15,621.5,128.5,2.4,23.55,443.0,102.81,68.44
2018,4,14,16,30,645.0,110.0,2.2,23.2,409.0,77.74,60.96
2018,4,14,16,45,606.0,102.5,2.0,22.85,356.5,74.07,58.15
2018,4,14,17,0,567.0,95.0,1.8,22.5,304.0,70.24,55.13
2018,4,14,17,15,525.0,83.0,1.65,21.85,252.5,62.68,48.87
2018,4,14,17,30,483.0,71.0,1.5,21.2,201.0,54.76,42.12
2018,4,14,17,45,432.5,59.5,1.35,20.55,156.5,46.83,35.15
2018,4,14,18,0,382.0,48.0,1.2,19.9,112.0,38.58,27.67
2018,4,14,18,15,273.5,36.5,1.2,19.9,74.0,28.27,17.99
2018,4,14,18,30,165.0,25.0,1.2,19.9,36.0,19.44,3.76
2018,4,14,18,45,82.5,12.5,1.15,19.1,18.0,10.67,0.0
2018,4,14,19,0,0.0,0.0,1.1,18.3,0.0,0.0,0.0
2018,4,14,19,15,0.0,0.0,1.1,18.15,0.0,0.0,0.0
2018,4,14,19,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2018,4,14,19,45,0.0,0.0,1.1,17.85,0.0,0.0,0.0
2018,4,14,20,0,0.0,0.0,1.1,17.7,0.0,0.0,0.0
2018,4,14,20,15,0.0,0.0,1.15,17.6,0.0,0.0,0.0
2018,4,14,20,30,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2018,4,14,20,45,0.0,0.0,1.2,17.4,0.0,0.0,0.0
2018,4,14,21,0,0.0,0.0,1.2,17.3,0.0,0.0,0.0
2018,4,14,21,15,0.0,0.0,1.3,17.2,0.0,0.0,0.0
2018,4,14,21,30,0.0,0.0,1.4,17.1,0.0,0.0,0.0
2018,4,14,21,45,0.0,0.0,1.5,17.05,0.0,0.0,0.0
2018,4,14,22,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2018,4,14,22,15,0.0,0.0,1.7,16.85,0.0,0.0,0.0
2018,4,14,22,30,0.0,0.0,1.8,16.7,0.0,0.0,0.0
2018,4,14,22,45,0.0,0.0,1.9,16.6,0.0,0.0,0.0
2018,4,14,23,0,0.0,0.0,2.0,16.5,0.0,0.0,0.0
2018,4,14,23,15,0.0,0.0,1.95,16.3,0.0,0.0,0.0
2018,4,14,23,30,0.0,0.0,1.9,16.1,0.0,0.0,0.0
2018,4,14,23,45,0.0,0.0,1.85,15.9,0.0,0.0,0.0
2018,4,15,0,0,0.0,0.0,1.8,15.7,0.0,0.0,0.0
2018,4,15,0,15,0.0,0.0,1.75,15.6,0.0,0.0,0.0
2018,4,15,0,30,0.0,0.0,1.7,15.5,0.0,0.0,0.0
2018,4,15,0,45,0.0,0.0,1.6,15.4,0.0,0.0,0.0
2018,4,15,1,0,0.0,0.0,1.5,15.3,0.0,0.0,0.0
2018,4,15,1,15,0.0,0.0,1.45,15.3,0.0,0.0,0.0
2018,4,15,1,30,0.0,0.0,1.4,15.3,0.0,0.0,0.0
2018,4,15,1,45,0.0,0.0,1.4,15.3,0.0,0.0,0.0
2018,4,15,2,0,0.0,0.0,1.4,15.3,0.0,0.0,0.0
2018,4,15,2,15,0.0,0.0,1.4,15.35,0.0,0.0,0.0
2018,4,15,2,30,0.0,0.0,1.4,15.4,0.0,0.0,0.0
2018,4,15,2,45,0.0,0.0,1.4,15.45,0.0,0.0,0.0
2018,4,15,3,0,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2018,4,15,3,15,0.0,0.0,1.4,15.65,0.0,0.0,0.0
2018,4,15,3,30,0.0,0.0,1.4,15.8,0.0,0.0,0.0
2018,4,15,3,45,0.0,0.0,1.45,15.9,0.0,0.0,0.0
2018,4,15,4,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2018,4,15,4,15,0.0,0.0,1.55,16.1,0.0,0.0,0.0
2018,4,15,4,30,0.0,0.0,1.6,16.2,0.0,0.0,0.0
2018,4,15,4,45,0.0,0.0,1.6,16.3,0.0,0.0,0.0
2018,4,15,5,0,0.0,0.0,1.6,16.4,0.0,0.0,0.0
2018,4,15,5,15,0.0,0.0,1.65,16.6,0.0,0.0,0.0
2018,4,15,5,30,0.0,0.0,1.7,16.8,0.0,0.0,0.0
2018,4,15,5,45,3.5,4.5,1.7,16.95,4.5,0.0,0.0
2018,4,15,6,0,7.0,9.0,1.7,17.1,9.0,10.67,0.0
2018,4,15,6,15,9.5,18.0,1.8,17.4,19.0,19.82,9.36
2018,4,15,6,30,12.0,27.0,1.9,17.7,29.0,29.73,19.07
2018,4,15,6,45,6.0,37.0,1.95,18.0,38.0,34.14,23.16
2018,4,15,7,0,0.0,47.0,2.0,18.3,47.0,38.88,27.23
2018,4,15,7,15,46.0,86.0,2.15,18.65,102.0,115.8,92.9
2018,4,15,7,30,92.0,125.0,2.3,19.0,157.0,209.2,170.48
2018,4,15,7,45,70.5,133.5,2.4,19.3,160.5,187.91,152.02
2018,4,15,8,0,49.0,142.0,2.5,19.6,164.0,179.23,143.81
2018,4,15,8,15,27.5,141.5,2.6,20.05,154.0,159.27,126.28
2018,4,15,8,30,6.0,141.0,2.7,20.5,144.0,127.87,99.48
2018,4,15,8,45,52.0,197.0,2.8,20.9,228.5,239.86,190.12
2018,4,15,9,0,98.0,253.0,2.9,21.3,313.0,344.48,271.7
2018,4,15,9,15,123.0,288.5,2.9,21.7,369.5,427.57,333.62
2018,4,15,9,30,148.0,324.0,2.9,22.1,426.0,490.76,379.38
2018,4,15,9,45,114.5,334.5,2.95,22.45,416.0,466.84,358.98
2018,4,15,10,0,81.0,345.0,3.0,22.8,406.0,420.5,322.6
2018,4,15,10,15,126.5,365.5,3.05,22.95,465.5,506.27,386.53
2018,4,15,10,30,172.0,386.0,3.1,23.1,525.0,569.95,432.76
2018,4,15,10,45,163.0,393.5,3.15,23.3,528.5,563.54,426.67
2018,4,15,11,0,154.0,401.0,3.2,23.5,532.0,556.3,420.44
2018,4,15,11,15,116.5,407.0,3.3,23.55,507.0,518.73,391.85
2018,4,15,11,30,79.0,413.0,3.4,23.6,482.0,463.64,350.61
2018,4,15,11,45,85.0,422.0,3.5,23.65,497.0,472.38,357.2
2018,4,15,12,0,91.0,431.0,3.6,23.7,512.0,480.13,362.83
2018,4,15,12,15,83.0,416.0,3.65,23.75,490.0,451.5,341.61
2018,4,15,12,30,75.0,401.0,3.7,23.8,468.0,423.57,320.95
2018,4,15,12,45,48.5,356.5,3.8,23.85,399.5,354.52,269.27
2018,4,15,13,0,22.0,312.0,3.9,23.9,331.0,281.15,213.7
2018,4,15,13,15,22.0,296.0,3.9,23.85,315.0,271.26,206.5
2018,4,15,13,30,22.0,280.0,3.9,23.8,299.0,253.89,193.44
2018,4,15,13,45,14.0,225.0,3.9,23.75,237.0,196.39,149.35
2018,4,15,14,0,6.0,170.0,3.9,23.7,175.0,144.92,109.47
2018,4,15,14,15,9.0,199.5,3.9,23.6,206.5,169.83,129.18
2018,4,15,14,30,12.0,229.0,3.9,23.5,238.0,193.64,147.86
2018,4,15,14,45,6.0,167.5,3.9,23.4,172.0,140.49,106.53
2018,4,15,15,0,0.0,106.0,3.9,23.3,106.0,88.12,65.35
2018,4,15,15,15,0.0,98.5,3.85,23.1,98.5,81.95,60.66
2018,4,15,15,30,0.0,91.0,3.8,22.9,91.0,75.74,55.89
2018,4,15,15,45,0.0,63.5,3.8,22.7,63.5,52.72,37.44
2018,4,15,16,0,0.0,36.0,3.8,22.5,36.0,29.8,18.86
2018,4,15,16,15,0.0,29.0,3.8,22.2,29.0,23.97,14.17
2018,4,15,16,30,0.0,22.0,3.8,21.9,22.0,18.16,10.1
2018,4,15,16,45,0.0,18.5,3.8,21.6,18.5,15.26,7.64
2018,4,15,17,0,0.0,15.0,3.8,21.3,15.0,12.35,5.15
2018,4,15,17,15,0.0,12.5,3.9,21.05,12.5,10.28,3.37
2018,4,15,17,30,0.0,10.0,4.0,20.8,10.0,8.22,1.56
2018,4,15,17,45,0.0,8.5,4.05,20.5,8.5,6.98,0.45
2018,4,15,18,0,0.0,7.0,4.1,20.2,7.0,5.74,0.0
2018,4,15,18,15,0.0,5.5,4.1,20.2,5.5,4.51,0.0
2018,4,15,18,30,0.0,4.0,4.1,20.2,4.0,3.28,0.0
2018,4,15,18,45,0.0,2.0,4.25,20.0,2.0,1.71,0.0
2018,4,15,19,0,0.0,0.0,4.4,19.8,0.0,0.0,0.0
2018,4,15,19,15,0.0,0.0,4.3,19.8,0.0,0.0,0.0
2018,4,15,19,30,0.0,0.0,4.2,19.8,0.0,0.0,0.0
2018,4,15,19,45,0.0,0.0,4.1,19.75,0.0,0.0,0.0
2018,4,15,20,0,0.0,0.0,4.0,19.7,0.0,0.0,0.0
2018,4,15,20,15,0.0,0.0,3.9,19.5,0.0,0.0,0.0
2018,4,15,20,30,0.0,0.0,3.8,19.3,0.0,0.0,0.0
2018,4,15,20,45,0.0,0.0,3.65,19.15,0.0,0.0,0.0
2018,4,15,21,0,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2018,4,15,21,15,0.0,0.0,3.05,18.45,0.0,0.0,0.0
2018,4,15,21,30,0.0,0.0,2.6,17.9,0.0,0.0,0.0
2018,4,15,21,45,0.0,0.0,2.15,17.35,0.0,0.0,0.0
2018,4,15,22,0,0.0,0.0,1.7,16.8,0.0,0.0,0.0
2018,4,15,22,15,0.0,0.0,1.65,16.35,0.0,0.0,0.0
2018,4,15,22,30,0.0,0.0,1.6,15.9,0.0,0.0,0.0
2018,4,15,22,45,0.0,0.0,1.6,15.45,0.0,0.0,0.0
2018,4,15,23,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2018,4,15,23,15,0.0,0.0,1.65,14.65,0.0,0.0,0.0
2018,4,15,23,30,0.0,0.0,1.7,14.3,0.0,0.0,0.0
2018,4,15,23,45,0.0,0.0,1.75,13.95,0.0,0.0,0.0
2018,4,16,0,0,0.0,0.0,1.8,13.6,0.0,0.0,0.0
2018,4,16,0,15,0.0,0.0,1.85,13.25,0.0,0.0,0.0
2018,4,16,0,30,0.0,0.0,1.9,12.9,0.0,0.0,0.0
2018,4,16,0,45,0.0,0.0,1.95,12.55,0.0,0.0,0.0
2018,4,16,1,0,0.0,0.0,2.0,12.2,0.0,0.0,0.0
2018,4,16,1,15,0.0,0.0,2.1,11.95,0.0,0.0,0.0
2018,4,16,1,30,0.0,0.0,2.2,11.7,0.0,0.0,0.0
2018,4,16,1,45,0.0,0.0,2.3,11.4,0.0,0.0,0.0
2018,4,16,2,0,0.0,0.0,2.4,11.1,0.0,0.0,0.0
2018,4,16,2,15,0.0,0.0,2.45,10.9,0.0,0.0,0.0
2018,4,16,2,30,0.0,0.0,2.5,10.7,0.0,0.0,0.0
2018,4,16,2,45,0.0,0.0,2.55,10.45,0.0,0.0,0.0
2018,4,16,3,0,0.0,0.0,2.6,10.2,0.0,0.0,0.0
2018,4,16,3,15,0.0,0.0,2.6,9.95,0.0,0.0,0.0
2018,4,16,3,30,0.0,0.0,2.6,9.7,0.0,0.0,0.0
2018,4,16,3,45,0.0,0.0,2.6,9.45,0.0,0.0,0.0
2018,4,16,4,0,0.0,0.0,2.6,9.2,0.0,0.0,0.0
2018,4,16,4,15,0.0,0.0,2.5,8.9,0.0,0.0,0.0
2018,4,16,4,30,0.0,0.0,2.4,8.6,0.0,0.0,0.0
2018,4,16,4,45,0.0,0.0,2.35,8.3,0.0,0.0,0.0
2018,4,16,5,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2018,4,16,5,15,0.0,0.0,2.3,7.95,0.0,0.0,0.0
2018,4,16,5,30,0.0,0.0,2.3,7.9,0.0,0.0,0.0
2018,4,16,5,45,0.0,3.0,2.3,7.8,3.0,2.56,0.0
2018,4,16,6,0,0.0,6.0,2.3,7.7,6.0,4.92,0.0
2018,4,16,6,15,0.0,14.0,2.45,7.95,14.0,11.52,3.53
2018,4,16,6,30,0.0,22.0,2.6,8.2,22.0,18.13,9.89
2018,4,16,6,45,0.0,36.5,2.75,8.5,36.5,30.15,20.6
2018,4,16,7,0,0.0,51.0,2.9,8.8,51.0,42.21,31.28
2018,4,16,7,15,8.0,79.5,3.05,9.2,82.5,74.64,59.72
2018,4,16,7,30,16.0,108.0,3.2,9.6,114.0,108.39,88.89
2018,4,16,7,45,231.5,126.0,3.3,10.0,228.5,335.17,285.38
2018,4,16,8,0,447.0,144.0,3.4,10.4,343.0,561.02,469.55
2018,4,16,8,15,340.5,186.0,3.45,10.75,348.0,514.16,427.12
2018,4,16,8,30,234.0,228.0,3.5,11.1,353.0,458.21,378.5
2018,4,16,8,45,384.5,214.5,3.5,11.45,442.5,603.82,494.62
2018,4,16,9,0,535.0,201.0,3.5,11.8,532.0,759.88,612.55
2018,4,16,9,15,661.0,173.0,3.5,12.1,611.5,869.71,690.86
2018,4,16,9,30,787.0,145.0,3.5,12.4,691.0,964.23,754.99
2018,4,16,9,45,500.5,201.5,3.5,12.7,555.5,747.05,594.11
2018,4,16,10,0,214.0,258.0,3.5,13.0,420.0,500.37,401.11
2018,4,16,10,15,130.0,266.0,3.5,13.2,365.5,402.47,323.14
2018,4,16,10,30,46.0,274.0,3.5,13.4,311.0,304.41,242.81
2018,4,16,10,45,152.5,299.0,3.5,13.65,428.0,453.57,362.29
2018,4,16,11,0,259.0,324.0,3.5,13.9,545.0,599.48,473.74
2018,4,16,11,15,420.5,302.0,3.5,14.05,669.0,746.64,584.21
2018,4,16,11,30,582.0,280.0,3.5,14.2,793.0,871.36,674.85
2018,4,16,11,45,434.5,329.0,3.5,14.35,714.0,758.46,588.85
2018,4,16,12,0,287.0,378.0,3.5,14.5,635.0,638.07,497.48
2018,4,16,12,15,209.5,392.5,3.55,14.55,580.5,554.94,434.43
2018,4,16,12,30,132.0,407.0,3.6,14.6,526.0,489.61,383.37
2018,4,16,12,45,154.0,416.5,3.6,14.7,554.0,505.38,395.72
2018,4,16,13,0,176.0,426.0,3.6,14.8,582.0,518.33,405.44
2018,4,16,13,15,247.0,397.0,3.65,14.75,612.0,537.97,421.68
2018,4,16,13,30,318.0,368.0,3.7,14.7,642.0,543.11,426.58
2018,4,16,13,45,213.0,335.5,3.7,14.65,517.0,426.27,336.29
2018,4,16,14,0,108.0,303.0,3.7,14.6,392.0,318.63,251.92
2018,4,16,14,15,68.0,282.0,3.75,14.45,337.5,268.14,212.18
2018,4,16,14,30,28.0,261.0,3.8,14.3,283.0,225.88,178.74
2018,4,16,14,45,40.5,258.0,3.8,14.15,288.0,224.23,177.58
2018,4,16,15,0,53.0,255.0,3.8,14.0,293.0,220.83,174.68
2018,4,16,15,15,33.0,205.0,3.8,13.75,228.0,172.12,135.91
2018,4,16,15,30,13.0,155.0,3.8,13.5,163.0,129.2,101.77
2018,4,16,15,45,29.0,162.0,3.75,13.25,178.5,131.77,103.55
2018,4,16,16,0,45.0,169.0,3.7,13.0,194.0,133.93,105.25
2018,4,16,16,15,23.0,126.0,3.65,12.65,138.5,98.83,77.87
2018,4,16,16,30,1.0,83.0,3.6,12.3,83.0,68.92,55.89
2018,4,16,16,45,0.5,67.5,3.55,11.9,67.5,55.96,44.64
2018,4,16,17,0,0.0,52.0,3.5,11.5,52.0,43.02,33.24
2018,4,16,17,15,0.0,44.5,3.4,11.0,44.5,36.78,27.74
2018,4,16,17,30,0.0,37.0,3.3,10.5,37.0,30.54,22.14
2018,4,16,17,45,0.0,30.5,3.2,9.95,30.5,25.15,17.19
2018,4,16,18,0,0.0,24.0,3.1,9.4,24.0,19.78,12.15
2018,4,16,18,15,6.0,16.5,3.1,9.4,17.0,13.95,6.55
2018,4,16,18,30,12.0,9.0,3.1,9.4,10.0,7.75,0.0
2018,4,16,18,45,12.0,5.5,2.95,8.45,6.0,4.69,0.0
2018,4,16,19,0,12.0,2.0,2.8,7.5,2.0,0.0,0.0
2018,4,16,19,15,6.0,1.0,2.8,7.1,1.0,0.0,0.0
2018,4,16,19,30,0.0,0.0,2.8,6.7,0.0,0.0,0.0
2018,4,16,19,45,0.0,0.0,2.75,6.35,0.0,0.0,0.0
2018,4,16,20,0,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2018,4,16,20,15,0.0,0.0,2.75,5.65,0.0,0.0,0.0
2018,4,16,20,30,0.0,0.0,2.8,5.3,0.0,0.0,0.0
2018,4,16,20,45,0.0,0.0,2.8,4.95,0.0,0.0,0.0
2018,4,16,21,0,0.0,0.0,2.8,4.6,0.0,0.0,0.0
2018,4,16,21,15,0.0,0.0,2.75,4.3,0.0,0.0,0.0
2018,4,16,21,30,0.0,0.0,2.7,4.0,0.0,0.0,0.0
2018,4,16,21,45,0.0,0.0,2.7,3.7,0.0,0.0,0.0
2018,4,16,22,0,0.0,0.0,2.7,3.4,0.0,0.0,0.0
2018,4,16,22,15,0.0,0.0,2.55,3.15,0.0,0.0,0.0
2018,4,16,22,30,0.0,0.0,2.4,2.9,0.0,0.0,0.0
2018,4,16,22,45,0.0,0.0,2.3,2.65,0.0,0.0,0.0
2018,4,16,23,0,0.0,0.0,2.2,2.4,0.0,0.0,0.0
2018,4,16,23,15,0.0,0.0,2.1,2.2,0.0,0.0,0.0
2018,4,16,23,30,0.0,0.0,2.0,2.0,0.0,0.0,0.0
2018,4,16,23,45,0.0,0.0,1.85,1.8,0.0,0.0,0.0
2018,4,17,0,0,0.0,0.0,1.7,1.6,0.0,0.0,0.0
2018,4,17,0,15,0.0,0.0,1.6,1.45,0.0,0.0,0.0
2018,4,17,0,30,0.0,0.0,1.5,1.3,0.0,0.0,0.0
2018,4,17,0,45,0.0,0.0,1.45,1.15,0.0,0.0,0.0
2018,4,17,1,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2018,4,17,1,15,0.0,0.0,1.35,0.9,0.0,0.0,0.0
2018,4,17,1,30,0.0,0.0,1.3,0.8,0.0,0.0,0.0
2018,4,17,1,45,0.0,0.0,1.25,0.7,0.0,0.0,0.0
2018,4,17,2,0,0.0,0.0,1.2,0.6,0.0,0.0,0.0
2018,4,17,2,15,0.0,0.0,1.2,0.5,0.0,0.0,0.0
2018,4,17,2,30,0.0,0.0,1.2,0.4,0.0,0.0,0.0
2018,4,17,2,45,0.0,0.0,1.15,0.3,0.0,0.0,0.0
2018,4,17,3,0,0.0,0.0,1.1,0.2,0.0,0.0,0.0
2018,4,17,3,15,0.0,0.0,1.1,0.1,0.0,0.0,0.0
2018,4,17,3,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2018,4,17,3,45,0.0,0.0,1.05,-0.05,0.0,0.0,0.0
2018,4,17,4,0,0.0,0.0,1.0,-0.1,0.0,0.0,0.0
2018,4,17,4,15,0.0,0.0,1.05,-0.2,0.0,0.0,0.0
2018,4,17,4,30,0.0,0.0,1.1,-0.3,0.0,0.0,0.0
2018,4,17,4,45,0.0,0.0,1.1,-0.35,0.0,0.0,0.0
2018,4,17,5,0,0.0,0.0,1.1,-0.4,0.0,0.0,0.0
2018,4,17,5,15,0.0,0.0,1.3,-0.1,0.0,0.0,0.0
2018,4,17,5,30,0.0,0.0,1.5,0.2,0.0,0.0,0.0
2018,4,17,5,45,0.0,4.5,1.65,0.5,4.5,3.84,0.0
2018,4,17,6,0,0.0,9.0,1.8,0.8,9.0,7.4,0.0
2018,4,17,6,15,0.0,22.0,2.0,1.35,22.0,18.16,9.39
2018,4,17,6,30,0.0,35.0,2.2,1.9,35.0,28.94,19.75
2018,4,17,6,45,2.0,48.5,2.4,2.45,49.0,42.16,31.88
2018,4,17,7,0,4.0,62.0,2.6,3.0,63.0,55.47,43.94
2018,4,17,7,15,10.5,82.5,2.65,3.5,86.0,79.29,65.21
2018,4,17,7,30,17.0,103.0,2.7,4.0,109.0,103.57,86.54
2018,4,17,7,45,37.5,135.0,2.8,4.5,151.0,162.8,138.19
2018,4,17,8,0,58.0,167.0,2.9,5.0,193.0,214.9,182.54
2018,4,17,8,15,69.0,182.0,2.9,5.5,216.5,239.92,202.98
2018,4,17,8,30,80.0,197.0,2.9,6.0,240.0,265.56,223.68
2018,4,17,8,45,265.5,204.5,2.95,6.55,366.5,481.7,403.91
2018,4,17,9,0,451.0,212.0,3.0,7.1,493.0,691.81,568.11
2018,4,17,9,15,620.0,181.5,3.0,7.6,597.0,838.26,676.5
2018,4,17,9,30,789.0,151.0,3.0,8.1,701.0,979.76,774.27
2018,4,17,9,45,837.0,142.0,3.0,8.6,754.0,1018.12,796.68
2018,4,17,10,0,885.0,133.0,3.0,9.1,807.0,1061.38,823.23
2018,4,17,10,15,909.5,128.5,3.05,9.65,846.0,1068.87,825.38
2018,4,17,10,30,934.0,124.0,3.1,10.2,885.0,1086.09,834.66
2018,4,17,10,45,940.5,123.5,3.15,10.7,909.5,1085.28,831.86
2018,4,17,11,0,947.0,123.0,3.2,11.2,934.0,1080.34,826.61
2018,4,17,11,15,952.5,122.5,3.3,11.65,951.5,1070.24,818.68
2018,4,17,11,30,958.0,122.0,3.4,12.1,969.0,1056.0,808.09
2018,4,17,11,45,962.5,120.5,3.5,12.6,979.0,1035.74,793.35
2018,4,17,12,0,967.0,119.0,3.6,13.1,989.0,1011.48,775.97
2018,4,17,12,15,966.0,120.0,3.7,13.5,990.0,980.77,754.45
2018,4,17,12,30,965.0,121.0,3.8,13.9,991.0,946.51,730.44
2018,4,17,12,45,961.5,121.0,3.9,14.3,982.0,905.92,701.87
2018,4,17,13,0,958.0,121.0,4.0,14.7,973.0,862.33,671.02
2018,4,17,13,15,952.0,121.0,4.0,15.0,955.5,814.1,636.4
2018,4,17,13,30,946.0,121.0,4.0,15.3,938.0,763.51,597.54
2018,4,17,13,45,939.5,120.5,4.05,15.6,914.0,710.03,555.81
2018,4,17,14,0,933.0,120.0,4.1,15.9,890.0,654.69,511.61
2018,4,17,14,15,924.0,119.0,4.1,16.05,858.5,596.01,463.8
2018,4,17,14,30,915.0,118.0,4.1,16.2,827.0,536.24,413.73
2018,4,17,14,45,901.5,116.0,4.05,16.35,787.0,473.02,359.5
2018,4,17,15,0,888.0,114.0,4.0,16.5,747.0,409.79,303.91
2018,4,17,15,15,871.5,112.0,3.9,16.55,702.5,341.97,243.99
2018,4,17,15,30,855.0,110.0,3.8,16.6,658.0,278.24,187.47
2018,4,17,15,45,832.5,107.0,3.7,16.65,608.0,214.1,133.48
2018,4,17,16,0,810.0,104.0,3.6,16.7,558.0,152.37,88.59
2018,4,17,16,15,782.0,100.0,3.4,16.5,504.5,92.4,60.72
2018,4,17,16,30,754.0,96.0,3.2,16.3,451.0,69.19,55.23
2018,4,17,16,45,715.5,91.0,3.0,16.15,396.0,66.81,53.39
2018,4,17,17,0,677.0,86.0,2.8,16.0,341.0,64.37,51.45
2018,4,17,17,15,624.0,79.5,2.6,15.4,286.0,60.6,48.35
2018,4,17,17,30,571.0,73.0,2.4,14.8,231.0,56.78,45.08
2018,4,17,17,45,492.5,64.0,2.15,14.2,179.0,50.69,39.58
2018,4,17,18,0,414.0,55.0,1.9,13.6,127.0,44.52,33.76
2018,4,17,18,15,298.5,42.5,1.9,13.6,85.0,32.83,22.67
2018,4,17,18,30,183.0,30.0,1.9,13.6,43.0,23.28,9.62
2018,4,17,18,45,95.0,16.0,1.65,12.5,22.5,13.66,0.0
2018,4,17,19,0,7.0,2.0,1.4,11.4,2.0,0.0,0.0
2018,4,17,19,15,3.5,1.0,1.35,11.1,1.0,0.0,0.0
2018,4,17,19,30,0.0,0.0,1.3,10.8,0.0,0.0,0.0
2018,4,17,19,45,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2018,4,17,20,0,0.0,0.0,1.1,10.2,0.0,0.0,0.0
2018,4,17,20,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2018,4,17,20,30,0.0,0.0,1.0,9.8,0.0,0.0,0.0
2018,4,17,20,45,0.0,0.0,0.95,9.65,0.0,0.0,0.0
2018,4,17,21,0,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2018,4,17,21,15,0.0,0.0,0.9,9.35,0.0,0.0,0.0
2018,4,17,21,30,0.0,0.0,0.9,9.2,0.0,0.0,0.0
2018,4,17,21,45,0.0,0.0,0.85,9.1,0.0,0.0,0.0
2018,4,17,22,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2018,4,17,22,15,0.0,0.0,0.8,8.9,0.0,0.0,0.0
2018,4,17,22,30,0.0,0.0,0.8,8.8,0.0,0.0,0.0
2018,4,17,22,45,0.0,0.0,0.75,8.75,0.0,0.0,0.0
2018,4,17,23,0,0.0,0.0,0.7,8.7,0.0,0.0,0.0
2018,4,17,23,15,0.0,0.0,0.7,8.65,0.0,0.0,0.0
2018,4,17,23,30,0.0,0.0,0.7,8.6,0.0,0.0,0.0
2018,4,17,23,45,0.0,0.0,0.7,8.55,0.0,0.0,0.0
2018,4,18,0,0,0.0,0.0,0.7,8.5,0.0,0.0,0.0
2018,4,18,0,15,0.0,0.0,0.65,8.5,0.0,0.0,0.0
2018,4,18,0,30,0.0,0.0,0.6,8.5,0.0,0.0,0.0
2018,4,18,0,45,0.0,0.0,0.6,8.5,0.0,0.0,0.0
2018,4,18,1,0,0.0,0.0,0.6,8.5,0.0,0.0,0.0
2018,4,18,1,15,0.0,0.0,0.55,8.5,0.0,0.0,0.0
2018,4,18,1,30,0.0,0.0,0.5,8.5,0.0,0.0,0.0
2018,4,18,1,45,0.0,0.0,0.45,8.5,0.0,0.0,0.0
2018,4,18,2,0,0.0,0.0,0.4,8.5,0.0,0.0,0.0
2018,4,18,2,15,0.0,0.0,0.4,8.45,0.0,0.0,0.0
2018,4,18,2,30,0.0,0.0,0.4,8.4,0.0,0.0,0.0
2018,4,18,2,45,0.0,0.0,0.4,8.3,0.0,0.0,0.0
2018,4,18,3,0,0.0,0.0,0.4,8.2,0.0,0.0,0.0
2018,4,18,3,15,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2018,4,18,3,30,0.0,0.0,0.4,7.8,0.0,0.0,0.0
2018,4,18,3,45,0.0,0.0,0.4,7.6,0.0,0.0,0.0
2018,4,18,4,0,0.0,0.0,0.4,7.4,0.0,0.0,0.0
2018,4,18,4,15,0.0,0.0,0.4,7.2,0.0,0.0,0.0
2018,4,18,4,30,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2018,4,18,4,45,0.0,0.0,0.4,6.8,0.0,0.0,0.0
2018,4,18,5,0,0.0,0.0,0.4,6.6,0.0,0.0,0.0
2018,4,18,5,15,0.0,0.0,0.4,6.9,0.0,0.0,0.0
2018,4,18,5,30,0.0,0.0,0.4,7.2,0.0,0.0,0.0
2018,4,18,5,45,49.0,11.5,0.4,7.55,14.0,28.04,0.0
2018,4,18,6,0,98.0,23.0,0.4,7.9,28.0,78.78,0.0
2018,4,18,6,15,191.0,39.5,0.45,8.55,64.0,167.28,129.1
2018,4,18,6,30,284.0,56.0,0.5,9.2,100.0,246.26,201.38
2018,4,18,6,45,371.0,68.5,0.55,9.85,149.0,326.94,270.95
2018,4,18,7,0,458.0,81.0,0.6,10.5,198.0,416.34,344.73
2018,4,18,7,15,477.0,91.5,0.65,11.25,238.5,463.54,381.92
2018,4,18,7,30,496.0,102.0,0.7,12.0,279.0,511.24,418.01
2018,4,18,7,45,446.0,129.5,0.7,12.75,307.5,525.32,425.36
2018,4,18,8,0,396.0,157.0,0.7,13.5,336.0,532.83,427.43
2018,4,18,8,15,528.0,146.0,0.8,14.25,415.0,647.05,512.41
2018,4,18,8,30,660.0,135.0,0.9,15.0,494.0,778.29,602.5
2018,4,18,8,45,705.0,135.0,1.05,15.7,549.5,838.08,640.55
2018,4,18,9,0,750.0,135.0,1.2,16.4,605.0,896.99,678.23
2018,4,18,9,15,774.5,134.5,1.3,17.1,649.5,927.37,695.62
2018,4,18,9,30,799.0,134.0,1.4,17.8,694.0,962.37,716.29
2018,4,18,9,45,795.0,143.5,1.55,18.5,726.0,976.85,724.12
2018,4,18,10,0,791.0,153.0,1.7,19.2,758.0,987.39,729.65
2018,4,18,10,15,824.5,143.5,1.8,19.85,797.0,1011.82,743.7
2018,4,18,10,30,858.0,134.0,1.9,20.5,836.0,1032.35,755.05
2018,4,18,10,45,862.5,136.5,2.05,21.15,860.0,1018.97,745.37
2018,4,18,11,0,867.0,139.0,2.2,21.8,884.0,1015.46,742.43
2018,4,18,11,15,870.0,140.0,2.3,22.25,900.0,1005.13,735.01
2018,4,18,11,30,873.0,141.0,2.4,22.7,916.0,991.02,725.27
2018,4,18,11,45,873.5,143.0,2.5,23.15,925.0,971.76,712.25
2018,4,18,12,0,874.0,145.0,2.6,23.6,934.0,948.93,696.94
2018,4,18,12,15,876.0,143.5,2.65,23.9,935.0,920.86,678.16
2018,4,18,12,30,878.0,142.0,2.7,24.2,936.0,889.49,657.2
2018,4,18,12,45,879.0,140.0,2.8,24.5,929.5,853.68,633.54
2018,4,18,13,0,880.0,138.0,2.9,24.8,923.0,814.9,607.68
2018,4,18,13,15,825.5,165.5,3.0,24.95,892.0,765.04,572.42
2018,4,18,13,30,771.0,193.0,3.1,25.1,861.0,711.01,532.89
2018,4,18,13,45,805.5,168.5,3.15,25.25,850.5,667.31,501.19
2018,4,18,14,0,840.0,144.0,3.2,25.4,840.0,620.91,466.25
2018,4,18,14,15,830.0,143.5,3.25,25.35,810.5,565.63,423.56
2018,4,18,14,30,820.0,143.0,3.3,25.3,781.0,509.64,379.03
2018,4,18,14,45,820.0,135.0,3.3,25.25,747.5,451.33,331.22
2018,4,18,15,0,820.0,127.0,3.3,25.2,714.0,391.81,281.0
2018,4,18,15,15,804.5,124.5,3.25,25.0,672.0,331.07,229.24
2018,4,18,15,30,789.0,122.0,3.2,24.8,630.0,271.36,178.39
2018,4,18,15,45,769.0,118.5,3.2,24.55,583.0,211.47,129.9
2018,4,18,16,0,749.0,115.0,3.2,24.3,536.0,147.27,84.29
2018,4,18,16,15,722.5,110.0,3.15,23.85,485.5,89.9,58.14
2018,4,18,16,30,696.0,105.0,3.1,23.4,435.0,74.48,58.13
2018,4,18,16,45,660.0,99.5,3.05,22.9,382.5,72.11,56.44
2018,4,18,17,0,624.0,94.0,3.0,22.4,330.0,69.66,54.64
2018,4,18,17,15,570.5,86.5,3.0,21.8,276.5,65.43,51.25
2018,4,18,17,30,517.0,79.0,3.0,21.2,223.0,61.11,47.64
2018,4,18,17,45,440.0,69.0,3.0,20.55,173.0,54.45,41.8
2018,4,18,18,0,363.0,59.0,3.0,19.9,123.0,44.96,33.26
2018,4,18,18,15,259.0,44.5,3.0,19.9,82.5,34.16,23.2
2018,4,18,18,30,155.0,30.0,3.0,19.9,42.0,23.2,9.99
2018,4,18,18,45,80.5,16.0,3.15,19.2,22.0,13.66,0.0
2018,4,18,19,0,6.0,2.0,3.3,18.5,2.0,0.0,0.0
2018,4,18,19,15,3.0,1.0,3.3,18.35,1.0,0.0,0.0
2018,4,18,19,30,0.0,0.0,3.3,18.2,0.0,0.0,0.0
2018,4,18,19,45,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2018,4,18,20,0,0.0,0.0,3.3,17.8,0.0,0.0,0.0
2018,4,18,20,15,0.0,0.0,3.25,17.65,0.0,0.0,0.0
2018,4,18,20,30,0.0,0.0,3.2,17.5,0.0,0.0,0.0
2018,4,18,20,45,0.0,0.0,3.2,17.4,0.0,0.0,0.0
2018,4,18,21,0,0.0,0.0,3.2,17.3,0.0,0.0,0.0
2018,4,18,21,15,0.0,0.0,3.15,17.2,0.0,0.0,0.0
2018,4,18,21,30,0.0,0.0,3.1,17.1,0.0,0.0,0.0
2018,4,18,21,45,0.0,0.0,3.05,17.0,0.0,0.0,0.0
2018,4,18,22,0,0.0,0.0,3.0,16.9,0.0,0.0,0.0
2018,4,18,22,15,0.0,0.0,2.95,16.75,0.0,0.0,0.0
2018,4,18,22,30,0.0,0.0,2.9,16.6,0.0,0.0,0.0
2018,4,18,22,45,0.0,0.0,2.8,16.5,0.0,0.0,0.0
2018,4,18,23,0,0.0,0.0,2.7,16.4,0.0,0.0,0.0
2018,4,18,23,15,0.0,0.0,2.6,16.25,0.0,0.0,0.0
2018,4,18,23,30,0.0,0.0,2.5,16.1,0.0,0.0,0.0
2018,4,18,23,45,0.0,0.0,2.4,15.95,0.0,0.0,0.0
2018,4,19,0,0,0.0,0.0,2.3,15.8,0.0,0.0,0.0
2018,4,19,0,15,0.0,0.0,2.15,15.65,0.0,0.0,0.0
2018,4,19,0,30,0.0,0.0,2.0,15.5,0.0,0.0,0.0
2018,4,19,0,45,0.0,0.0,1.9,15.3,0.0,0.0,0.0
2018,4,19,1,0,0.0,0.0,1.8,15.1,0.0,0.0,0.0
2018,4,19,1,15,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2018,4,19,1,30,0.0,0.0,1.8,14.9,0.0,0.0,0.0
2018,4,19,1,45,0.0,0.0,1.85,14.85,0.0,0.0,0.0
2018,4,19,2,0,0.0,0.0,1.9,14.8,0.0,0.0,0.0
2018,4,19,2,15,0.0,0.0,1.9,14.7,0.0,0.0,0.0
2018,4,19,2,30,0.0,0.0,1.9,14.6,0.0,0.0,0.0
2018,4,19,2,45,0.0,0.0,1.95,14.55,0.0,0.0,0.0
2018,4,19,3,0,0.0,0.0,2.0,14.5,0.0,0.0,0.0
2018,4,19,3,15,0.0,0.0,2.0,14.45,0.0,0.0,0.0
2018,4,19,3,30,0.0,0.0,2.0,14.4,0.0,0.0,0.0
2018,4,19,3,45,0.0,0.0,2.0,14.4,0.0,0.0,0.0
2018,4,19,4,0,0.0,0.0,2.0,14.4,0.0,0.0,0.0
2018,4,19,4,15,0.0,0.0,2.0,14.45,0.0,0.0,0.0
2018,4,19,4,30,0.0,0.0,2.0,14.5,0.0,0.0,0.0
2018,4,19,4,45,0.0,0.0,2.0,14.55,0.0,0.0,0.0
2018,4,19,5,0,0.0,0.0,2.0,14.6,0.0,0.0,0.0
2018,4,19,5,15,0.0,0.0,2.15,14.7,0.0,0.0,0.0
2018,4,19,5,30,0.0,0.0,2.3,14.8,0.0,0.0,0.0
2018,4,19,5,45,11.0,7.0,2.45,14.95,7.5,10.06,0.0
2018,4,19,6,0,22.0,14.0,2.6,15.1,15.0,25.65,0.0
2018,4,19,6,15,26.5,28.5,2.7,15.25,31.5,40.38,26.94
2018,4,19,6,30,31.0,43.0,2.8,15.4,48.0,58.5,43.73
2018,4,19,6,45,42.5,63.5,2.95,15.5,73.0,88.45,70.01
2018,4,19,7,0,54.0,84.0,3.1,15.6,98.0,118.93,96.5
2018,4,19,7,15,40.5,84.5,3.15,15.8,96.5,108.83,87.89
2018,4,19,7,30,27.0,85.0,3.2,16.0,95.0,99.03,79.19
2018,4,19,7,45,177.5,109.0,3.25,16.15,189.0,270.43,225.13
2018,4,19,8,0,328.0,133.0,3.3,16.3,283.0,448.24,369.31
2018,4,19,8,15,487.0,137.0,3.4,16.55,388.5,600.45,488.15
2018,4,19,8,30,646.0,141.0,3.5,16.8,494.0,771.81,614.4
2018,4,19,8,45,685.5,144.0,3.55,17.05,549.0,829.59,652.89
2018,4,19,9,0,725.0,147.0,3.6,17.3,604.0,886.33,690.75
2018,4,19,9,15,785.5,137.0,3.7,17.5,663.5,939.78,726.15
2018,4,19,9,30,846.0,127.0,3.8,17.7,723.0,999.84,765.69
2018,4,19,9,45,857.5,129.5,3.9,17.85,761.5,1022.69,779.45
2018,4,19,10,0,869.0,132.0,4.0,18.0,800.0,1041.86,791.1
2018,4,19,10,15,879.0,133.5,4.05,18.0,832.5,1054.58,798.6
2018,4,19,10,30,889.0,135.0,4.1,18.0,865.0,1049.52,794.26
2018,4,19,10,45,896.5,136.0,4.2,18.0,890.5,1051.17,795.12
2018,4,19,11,0,904.0,137.0,4.3,18.0,916.0,1048.8,793.34
2018,4,19,11,15,909.5,137.5,4.3,17.9,934.0,1039.93,786.97
2018,4,19,11,30,915.0,138.0,4.3,17.8,952.0,1027.06,778.06
2018,4,19,11,45,918.5,137.5,4.3,17.7,961.5,1007.4,764.67
2018,4,19,12,0,922.0,137.0,4.3,17.6,971.0,983.96,748.79
2018,4,19,12,15,923.0,136.5,4.3,17.45,972.0,954.6,729.01
2018,4,19,12,30,924.0,136.0,4.3,17.3,973.0,921.81,706.84
2018,4,19,12,45,923.5,135.0,4.3,17.15,966.0,884.04,681.07
2018,4,19,13,0,923.0,134.0,4.3,17.0,959.0,843.24,653.08
2018,4,19,13,15,921.5,132.5,4.25,16.8,944.5,798.39,621.36
2018,4,19,13,30,920.0,131.0,4.2,16.6,930.0,750.93,585.72
2018,4,19,13,45,916.0,129.0,4.15,16.4,907.0,699.02,545.92
2018,4,19,14,0,912.0,127.0,4.1,16.2,884.0,645.12,503.53
2018,4,19,14,15,904.0,125.5,4.05,16.0,853.5,587.72,457.2
2018,4,19,14,30,896.0,124.0,4.0,15.8,823.0,529.19,408.53
2018,4,19,14,45,887.5,121.5,3.95,15.6,786.5,468.81,356.9
2018,4,19,15,0,879.0,119.0,3.9,15.4,750.0,404.97,301.09
2018,4,19,15,15,864.0,116.5,3.85,15.1,706.0,340.88,244.27
2018,4,19,15,30,849.0,114.0,3.8,14.8,662.0,277.69,188.24
2018,4,19,15,45,830.5,111.0,3.7,14.5,614.5,214.72,135.07
2018,4,19,16,0,812.0,108.0,3.6,14.2,567.0,153.65,90.7
2018,4,19,16,15,784.0,104.5,3.55,13.8,514.0,94.1,63.76
2018,4,19,16,30,756.0,101.0,3.5,13.4,461.0,72.46,58.74
2018,4,19,16,45,719.5,97.0,3.45,12.95,407.0,70.96,57.74
2018,4,19,17,0,683.0,93.0,3.4,12.5,353.0,69.46,56.7
2018,4,19,17,15,629.5,86.5,3.25,11.95,297.5,65.9,53.76
2018,4,19,17,30,576.0,80.0,3.1,11.4,242.0,62.3,50.66
2018,4,19,17,45,496.0,70.5,3.0,10.8,189.0,55.98,44.91
2018,4,19,18,0,416.0,61.0,2.9,10.2,136.0,46.68,36.22
2018,4,19,18,15,304.5,47.0,2.9,10.2,92.0,36.18,26.07
2018,4,19,18,30,193.0,33.0,2.9,10.2,48.0,25.57,12.97
2018,4,19,18,45,101.0,17.5,2.7,9.15,25.0,14.94,0.0
2018,4,19,19,0,9.0,2.0,2.5,8.1,2.0,0.0,0.0
2018,4,19,19,15,4.5,1.0,2.5,7.75,1.0,0.0,0.0
2018,4,19,19,30,0.0,0.0,2.5,7.4,0.0,0.0,0.0
2018,4,19,19,45,0.0,0.0,2.5,7.1,0.0,0.0,0.0
2018,4,19,20,0,0.0,0.0,2.5,6.8,0.0,0.0,0.0
2018,4,19,20,15,0.0,0.0,2.4,6.55,0.0,0.0,0.0
2018,4,19,20,30,0.0,0.0,2.3,6.3,0.0,0.0,0.0
2018,4,19,20,45,0.0,0.0,2.25,6.05,0.0,0.0,0.0
2018,4,19,21,0,0.0,0.0,2.2,5.8,0.0,0.0,0.0
2018,4,19,21,15,0.0,0.0,2.15,5.55,0.0,0.0,0.0
2018,4,19,21,30,0.0,0.0,2.1,5.3,0.0,0.0,0.0
2018,4,19,21,45,0.0,0.0,2.0,5.1,0.0,0.0,0.0
2018,4,19,22,0,0.0,0.0,1.9,4.9,0.0,0.0,0.0
2018,4,19,22,15,0.0,0.0,1.8,4.75,0.0,0.0,0.0
2018,4,19,22,30,0.0,0.0,1.7,4.6,0.0,0.0,0.0
2018,4,19,22,45,0.0,0.0,1.6,4.4,0.0,0.0,0.0
2018,4,19,23,0,0.0,0.0,1.5,4.2,0.0,0.0,0.0
2018,4,19,23,15,0.0,0.0,1.4,4.05,0.0,0.0,0.0
2018,4,19,23,30,0.0,0.0,1.3,3.9,0.0,0.0,0.0
2018,4,19,23,45,0.0,0.0,1.15,3.7,0.0,0.0,0.0
2018,4,20,0,0,0.0,0.0,1.0,3.5,0.0,0.0,0.0
2018,4,20,0,15,0.0,0.0,0.95,3.25,0.0,0.0,0.0
2018,4,20,0,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2018,4,20,0,45,0.0,0.0,0.8,2.8,0.0,0.0,0.0
2018,4,20,1,0,0.0,0.0,0.7,2.6,0.0,0.0,0.0
2018,4,20,1,15,0.0,0.0,0.7,2.45,0.0,0.0,0.0
2018,4,20,1,30,0.0,0.0,0.7,2.3,0.0,0.0,0.0
2018,4,20,1,45,0.0,0.0,0.7,2.15,0.0,0.0,0.0
2018,4,20,2,0,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2018,4,20,2,15,0.0,0.0,0.7,1.9,0.0,0.0,0.0
2018,4,20,2,30,0.0,0.0,0.7,1.8,0.0,0.0,0.0
2018,4,20,2,45,0.0,0.0,0.7,1.7,0.0,0.0,0.0
2018,4,20,3,0,0.0,0.0,0.7,1.6,0.0,0.0,0.0
2018,4,20,3,15,0.0,0.0,0.7,1.55,0.0,0.0,0.0
2018,4,20,3,30,0.0,0.0,0.7,1.5,0.0,0.0,0.0
2018,4,20,3,45,0.0,0.0,0.75,1.5,0.0,0.0,0.0
2018,4,20,4,0,0.0,0.0,0.8,1.5,0.0,0.0,0.0
2018,4,20,4,15,0.0,0.0,0.85,1.5,0.0,0.0,0.0
2018,4,20,4,30,0.0,0.0,0.9,1.5,0.0,0.0,0.0
2018,4,20,4,45,0.0,0.0,0.9,1.45,0.0,0.0,0.0
2018,4,20,5,0,0.0,0.0,0.9,1.4,0.0,0.0,0.0
2018,4,20,5,15,0.0,0.0,1.05,1.9,0.0,0.0,0.0
2018,4,20,5,30,0.0,0.0,1.2,2.4,0.0,0.0,0.0
2018,4,20,5,45,85.0,13.5,1.35,2.9,18.5,43.15,0.0
2018,4,20,6,0,170.0,27.0,1.5,3.4,37.0,123.08,41.36
2018,4,20,6,15,305.5,40.0,1.65,4.15,81.0,220.75,177.57
2018,4,20,6,30,441.0,53.0,1.8,4.9,125.0,327.74,275.02
2018,4,20,6,45,528.0,61.5,2.0,5.7,179.0,415.24,352.44
2018,4,20,7,0,615.0,70.0,2.2,6.5,233.0,509.82,432.63
2018,4,20,7,15,673.0,76.0,2.3,7.1,290.5,587.94,496.21
2018,4,20,7,30,731.0,82.0,2.4,7.7,348.0,669.17,558.53
2018,4,20,7,45,773.5,86.0,2.55,8.3,407.0,733.47,605.25
2018,4,20,8,0,816.0,90.0,2.7,8.9,466.0,803.67,655.11
2018,4,20,8,15,843.0,93.5,2.65,9.3,521.0,859.93,692.37
2018,4,20,8,30,870.0,97.0,2.6,9.7,576.0,914.64,727.61
2018,4,20,8,45,890.5,99.5,2.55,10.15,627.5,960.25,755.43
2018,4,20,9,0,911.0,102.0,2.5,10.6,679.0,1003.2,780.92
2018,4,20,9,15,924.0,105.0,2.4,11.0,725.0,1025.28,791.29
2018,4,20,9,30,937.0,108.0,2.3,11.4,771.0,1054.67,806.69
2018,4,20,9,45,946.5,111.0,2.25,11.85,811.0,1076.89,817.51
2018,4,20,10,0,956.0,114.0,2.2,12.3,851.0,1095.14,825.74
2018,4,20,10,15,961.5,115.0,2.1,12.75,882.0,1103.11,826.59
2018,4,20,10,30,967.0,116.0,2.0,13.2,913.0,1106.89,824.9
2018,4,20,10,45,971.5,116.5,1.9,13.6,937.0,1104.89,819.78
2018,4,20,11,0,976.0,117.0,1.8,14.0,961.0,1098.64,812.14
2018,4,20,11,15,979.5,117.5,1.75,14.35,978.5,1087.16,802.31
2018,4,20,11,30,983.0,118.0,1.7,14.7,996.0,1071.46,790.01
2018,4,20,11,45,985.5,118.0,1.6,15.05,1005.5,1050.19,773.53
2018,4,20,12,0,988.0,118.0,1.5,15.4,1015.0,1024.9,754.67
2018,4,20,12,15,987.0,119.0,1.45,15.7,1015.5,993.53,733.01
2018,4,20,12,30,986.0,120.0,1.4,16.0,1016.0,958.56,709.12
2018,4,20,12,45,980.0,120.5,1.35,16.25,1005.0,915.64,680.18
2018,4,20,13,0,974.0,121.0,1.3,16.5,994.0,869.85,649.31
2018,4,20,13,15,969.5,120.0,1.3,16.65,977.0,821.24,617.22
2018,4,20,13,30,965.0,119.0,1.3,16.8,960.0,770.12,580.77
2018,4,20,13,45,959.0,118.5,1.25,16.95,936.0,716.16,540.84
2018,4,20,14,0,953.0,118.0,1.2,17.1,912.0,660.27,498.45
2018,4,20,14,15,946.5,116.0,1.2,17.15,880.5,601.21,453.09
2018,4,20,14,30,940.0,114.0,1.2,17.2,849.0,540.78,405.09
2018,4,20,14,45,930.0,111.0,1.15,17.25,810.0,477.03,352.65
2018,4,20,15,0,920.0,108.0,1.1,17.3,771.0,412.86,298.28
2018,4,20,15,15,905.5,105.5,1.1,17.25,725.5,347.59,242.26
2018,4,20,15,30,891.0,103.0,1.1,17.2,680.0,277.62,182.47
2018,4,20,15,45,874.0,99.0,1.05,17.15,630.5,211.67,128.14
2018,4,20,16,0,857.0,95.0,1.0,17.1,581.0,147.39,82.47
2018,4,20,16,15,833.5,91.5,0.95,16.9,528.0,85.21,55.35
2018,4,20,16,30,810.0,88.0,0.9,16.7,475.0,70.2,55.95
2018,4,20,16,45,777.5,83.0,0.8,16.55,419.5,67.35,53.73
2018,4,20,17,0,745.0,78.0,0.7,16.4,364.0,64.42,51.37
2018,4,20,17,15,698.5,73.0,0.7,15.65,308.5,56.15,44.37
2018,4,20,17,30,652.0,68.0,0.7,14.9,253.0,53.23,41.95
2018,4,20,17,45,581.5,60.0,0.7,14.15,199.0,47.72,37.04
2018,4,20,18,0,511.0,52.0,0.7,13.4,145.0,42.14,31.83
2018,4,20,18,15,391.5,42.0,0.7,13.4,99.5,34.57,24.44
2018,4,20,18,30,272.0,32.0,0.7,13.4,54.0,27.01,14.48
2018,4,20,18,45,144.0,17.5,0.8,12.35,28.5,14.94,0.0
2018,4,20,19,0,16.0,3.0,0.9,11.3,3.0,0.0,0.0
2018,4,20,19,15,8.0,1.5,0.9,11.0,1.5,0.0,0.0
2018,4,20,19,30,0.0,0.0,0.9,10.7,0.0,0.0,0.0
2018,4,20,19,45,0.0,0.0,0.95,10.45,0.0,0.0,0.0
2018,4,20,20,0,0.0,0.0,1.0,10.2,0.0,0.0,0.0
2018,4,20,20,15,0.0,0.0,1.0,9.85,0.0,0.0,0.0
2018,4,20,20,30,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2018,4,20,20,45,0.0,0.0,1.0,9.2,0.0,0.0,0.0
2018,4,20,21,0,0.0,0.0,1.0,8.9,0.0,0.0,0.0
2018,4,20,21,15,0.0,0.0,1.0,8.6,0.0,0.0,0.0
2018,4,20,21,30,0.0,0.0,1.0,8.3,0.0,0.0,0.0
2018,4,20,21,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2018,4,20,22,0,0.0,0.0,1.0,7.7,0.0,0.0,0.0
2018,4,20,22,15,0.0,0.0,1.0,7.4,0.0,0.0,0.0
2018,4,20,22,30,0.0,0.0,1.0,7.1,0.0,0.0,0.0
2018,4,20,22,45,0.0,0.0,1.05,6.8,0.0,0.0,0.0
2018,4,20,23,0,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2018,4,20,23,15,0.0,0.0,1.1,6.25,0.0,0.0,0.0
2018,4,20,23,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2018,4,20,23,45,0.0,0.0,1.1,5.75,0.0,0.0,0.0
2018,4,21,0,0,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2018,4,21,0,15,0.0,0.0,1.1,5.3,0.0,0.0,0.0
2018,4,21,0,30,0.0,0.0,1.1,5.1,0.0,0.0,0.0
2018,4,21,0,45,0.0,0.0,1.15,4.9,0.0,0.0,0.0
2018,4,21,1,0,0.0,0.0,1.2,4.7,0.0,0.0,0.0
2018,4,21,1,15,0.0,0.0,1.2,4.45,0.0,0.0,0.0
2018,4,21,1,30,0.0,0.0,1.2,4.2,0.0,0.0,0.0
2018,4,21,1,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2018,4,21,2,0,0.0,0.0,1.2,3.8,0.0,0.0,0.0
2018,4,21,2,15,0.0,0.0,1.2,3.65,0.0,0.0,0.0
2018,4,21,2,30,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2018,4,21,2,45,0.0,0.0,1.2,3.3,0.0,0.0,0.0
2018,4,21,3,0,0.0,0.0,1.2,3.1,0.0,0.0,0.0
2018,4,21,3,15,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2018,4,21,3,30,0.0,0.0,1.1,2.9,0.0,0.0,0.0
2018,4,21,3,45,0.0,0.0,1.1,2.8,0.0,0.0,0.0
2018,4,21,4,0,0.0,0.0,1.1,2.7,0.0,0.0,0.0
2018,4,21,4,15,0.0,0.0,1.1,2.6,0.0,0.0,0.0
2018,4,21,4,30,0.0,0.0,1.1,2.5,0.0,0.0,0.0
2018,4,21,4,45,0.0,0.0,1.1,2.45,0.0,0.0,0.0
2018,4,21,5,0,0.0,0.0,1.1,2.4,0.0,0.0,0.0
2018,4,21,5,15,0.0,0.0,1.2,2.85,0.0,0.0,0.0
2018,4,21,5,30,0.0,0.0,1.3,3.3,0.0,0.0,0.0
2018,4,21,5,45,101.0,13.0,1.45,3.8,19.5,48.68,0.0
2018,4,21,6,0,202.0,26.0,1.6,4.3,39.0,136.31,61.96
2018,4,21,6,15,328.0,38.0,1.6,5.0,82.5,230.61,186.02
2018,4,21,6,30,454.0,50.0,1.6,5.7,126.0,332.2,278.01
2018,4,21,6,45,532.0,58.0,1.6,6.45,178.0,413.78,349.54
2018,4,21,7,0,610.0,66.0,1.6,7.2,230.0,501.76,422.97
2018,4,21,7,15,660.0,73.0,1.65,8.15,285.5,574.94,480.97
2018,4,21,7,30,710.0,80.0,1.7,9.1,341.0,650.68,537.28
2018,4,21,7,45,745.0,84.5,1.75,10.1,396.0,713.53,580.82
2018,4,21,8,0,780.0,89.0,1.8,11.1,451.0,772.33,619.92
2018,4,21,8,15,805.5,93.0,1.75,11.85,504.0,826.46,654.03
2018,4,21,8,30,831.0,97.0,1.7,12.6,557.0,879.1,686.01
2018,4,21,8,45,850.0,100.5,1.7,13.35,607.0,923.31,711.9
2018,4,21,9,0,869.0,104.0,1.7,14.1,657.0,964.95,735.6
2018,4,21,9,15,882.5,106.0,1.6,14.55,701.0,985.36,744.14
2018,4,21,9,30,896.0,108.0,1.5,15.0,745.0,1013.36,757.77
2018,4,21,9,45,905.0,110.5,1.4,15.45,783.0,1033.95,766.22
2018,4,21,10,0,914.0,113.0,1.3,15.9,821.0,1050.77,772.19
2018,4,21,10,15,921.0,116.0,1.2,16.2,853.5,1062.17,775.12
2018,4,21,10,30,928.0,119.0,1.1,16.5,886.0,1069.5,775.54
2018,4,21,10,45,932.5,120.0,1.05,16.85,910.0,1068.11,771.54
2018,4,21,11,0,937.0,121.0,1.0,17.2,934.0,1062.61,765.27
2018,4,21,11,15,938.5,122.5,0.9,17.45,950.0,1050.57,754.34
2018,4,21,11,30,940.0,124.0,0.8,17.7,966.0,1034.51,741.14
2018,4,21,11,45,941.0,125.0,0.75,18.0,974.5,1013.57,726.12
2018,4,21,12,0,942.0,126.0,0.7,18.3,983.0,988.84,708.93
2018,4,21,12,15,943.0,124.5,0.65,18.45,983.0,958.14,688.56
2018,4,21,12,30,944.0,123.0,0.6,18.6,983.0,923.97,666.11
2018,4,21,12,45,944.5,120.5,0.55,18.8,975.5,885.17,640.63
2018,4,21,13,0,945.0,118.0,0.5,19.0,968.0,843.23,613.13
2018,4,21,13,15,940.0,118.5,0.45,19.1,952.0,796.88,582.71
2018,4,21,13,30,935.0,119.0,0.4,19.2,936.0,748.11,548.43
2018,4,21,13,45,926.5,119.5,0.3,19.3,911.0,694.93,509.66
2018,4,21,14,0,918.0,120.0,0.2,19.4,886.0,640.12,468.97
2018,4,21,14,15,908.5,119.0,0.2,19.35,854.5,582.22,426.43
2018,4,21,14,30,899.0,118.0,0.2,19.3,823.0,523.34,381.58
2018,4,21,14,45,886.0,117.0,0.2,19.3,785.0,462.31,333.43
2018,4,21,15,0,873.0,116.0,0.2,19.3,747.0,398.01,281.29
2018,4,21,15,15,857.0,114.0,0.25,19.15,703.0,334.61,228.95
2018,4,21,15,30,841.0,112.0,0.3,19.0,659.0,272.21,176.97
2018,4,21,15,45,818.5,110.0,0.35,18.9,610.0,210.06,127.42
2018,4,21,16,0,796.0,108.0,0.4,18.8,561.0,150.32,86.34
2018,4,21,16,15,768.0,104.0,0.45,18.6,508.5,91.63,61.31
2018,4,21,16,30,740.0,100.0,0.5,18.4,456.0,71.37,56.52
2018,4,21,16,45,702.0,96.0,0.5,18.2,402.0,69.84,55.5
2018,4,21,17,0,664.0,92.0,0.5,18.0,348.0,68.31,54.4
2018,4,21,17,15,570.5,85.5,0.55,17.3,282.0,64.34,51.23
2018,4,21,17,30,477.0,79.0,0.6,16.6,216.0,60.44,47.98
2018,4,21,17,45,308.5,59.0,0.7,15.85,140.5,44.08,33.56
2018,4,21,18,0,140.0,39.0,0.8,15.1,65.0,29.11,20.14
2018,4,21,18,15,127.5,30.0,0.8,15.1,48.0,22.79,14.13
2018,4,21,18,30,115.0,21.0,0.8,15.1,31.0,16.22,6.69
2018,4,21,18,45,67.5,12.5,0.85,13.8,17.5,10.67,0.0
2018,4,21,19,0,20.0,4.0,0.9,12.5,4.0,0.0,0.0
2018,4,21,19,15,10.0,2.0,0.9,12.1,2.0,0.0,0.0
2018,4,21,19,30,0.0,0.0,0.9,11.7,0.0,0.0,0.0
2018,4,21,19,45,0.0,0.0,0.9,11.3,0.0,0.0,0.0
2018,4,21,20,0,0.0,0.0,0.9,10.9,0.0,0.0,0.0
2018,4,21,20,15,0.0,0.0,0.9,10.7,0.0,0.0,0.0
2018,4,21,20,30,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2018,4,21,20,45,0.0,0.0,0.9,10.25,0.0,0.0,0.0
2018,4,21,21,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2018,4,21,21,15,0.0,0.0,0.9,9.85,0.0,0.0,0.0
2018,4,21,21,30,0.0,0.0,0.9,9.7,0.0,0.0,0.0
2018,4,21,21,45,0.0,0.0,0.95,9.55,0.0,0.0,0.0
2018,4,21,22,0,0.0,0.0,1.0,9.4,0.0,0.0,0.0
2018,4,21,22,15,0.0,0.0,1.0,9.2,0.0,0.0,0.0
2018,4,21,22,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2018,4,21,22,45,0.0,0.0,1.05,8.85,0.0,0.0,0.0
2018,4,21,23,0,0.0,0.0,1.1,8.7,0.0,0.0,0.0
2018,4,21,23,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2018,4,21,23,30,0.0,0.0,1.1,8.3,0.0,0.0,0.0
2018,4,21,23,45,0.0,0.0,1.1,8.1,0.0,0.0,0.0
2018,4,22,0,0,0.0,0.0,1.1,7.9,0.0,0.0,0.0
2018,4,22,0,15,0.0,0.0,1.1,7.7,0.0,0.0,0.0
2018,4,22,0,30,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2018,4,22,0,45,0.0,0.0,1.1,7.35,0.0,0.0,0.0
2018,4,22,1,0,0.0,0.0,1.1,7.2,0.0,0.0,0.0
2018,4,22,1,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2018,4,22,1,30,0.0,0.0,1.1,6.8,0.0,0.0,0.0
2018,4,22,1,45,0.0,0.0,1.05,6.65,0.0,0.0,0.0
2018,4,22,2,0,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2018,4,22,2,15,0.0,0.0,1.0,6.35,0.0,0.0,0.0
2018,4,22,2,30,0.0,0.0,1.0,6.2,0.0,0.0,0.0
2018,4,22,2,45,0.0,0.0,0.95,6.05,0.0,0.0,0.0
2018,4,22,3,0,0.0,0.0,0.9,5.9,0.0,0.0,0.0
2018,4,22,3,15,0.0,0.0,0.9,5.85,0.0,0.0,0.0
2018,4,22,3,30,0.0,0.0,0.9,5.8,0.0,0.0,0.0
2018,4,22,3,45,0.0,0.0,0.85,5.7,0.0,0.0,0.0
2018,4,22,4,0,0.0,0.0,0.8,5.6,0.0,0.0,0.0
2018,4,22,4,15,0.0,0.0,0.75,5.6,0.0,0.0,0.0
2018,4,22,4,30,0.0,0.0,0.7,5.6,0.0,0.0,0.0
2018,4,22,4,45,0.0,0.0,0.7,5.6,0.0,0.0,0.0
2018,4,22,5,0,0.0,0.0,0.7,5.6,0.0,0.0,0.0
2018,4,22,5,15,3.0,1.0,0.7,6.1,1.0,0.0,0.0
2018,4,22,5,30,6.0,2.0,0.7,6.6,2.0,0.0,0.0
2018,4,22,5,45,65.5,12.5,0.75,7.05,17.0,35.04,0.0
2018,4,22,6,0,125.0,23.0,0.8,7.5,32.0,99.36,51.62
2018,4,22,6,15,132.0,30.0,0.75,8.15,46.5,120.93,95.39
2018,4,22,6,30,139.0,37.0,0.7,8.8,61.0,138.43,113.79
2018,4,22,6,45,246.5,60.5,0.7,9.4,120.5,240.26,201.83
2018,4,22,7,0,354.0,84.0,0.7,10.0,180.0,350.85,293.78
2018,4,22,7,15,432.0,93.5,0.75,10.95,236.5,432.77,359.04
2018,4,22,7,30,510.0,103.0,0.8,11.9,293.0,520.81,426.44
2018,4,22,7,45,516.5,119.5,0.9,12.9,337.0,566.49,458.54
2018,4,22,8,0,523.0,136.0,1.0,13.9,381.0,610.7,488.86
2018,4,22,8,15,412.0,182.5,1.1,14.7,389.0,586.38,465.79
2018,4,22,8,30,301.0,229.0,1.2,15.5,397.0,533.39,422.21
2018,4,22,8,45,333.0,242.5,1.3,16.25,443.5,584.1,458.81
2018,4,22,9,0,365.0,256.0,1.4,17.0,490.0,635.04,493.88
2018,4,22,9,15,397.0,266.5,1.4,17.35,536.5,682.36,525.73
2018,4,22,9,30,429.0,277.0,1.4,17.7,583.0,749.05,569.96
2018,4,22,9,45,366.5,314.5,1.45,18.05,585.5,710.39,539.34
2018,4,22,10,0,304.0,352.0,1.5,18.4,588.0,687.9,520.59
2018,4,22,10,15,315.0,363.0,1.5,18.5,616.0,707.74,533.63
2018,4,22,10,30,326.0,374.0,1.5,18.6,644.0,725.81,544.98
2018,4,22,10,45,357.0,376.5,1.5,18.65,680.5,753.03,563.33
2018,4,22,11,0,388.0,379.0,1.5,18.7,717.0,777.98,579.89
2018,4,22,11,15,331.5,407.5,1.45,18.65,700.0,741.05,551.8
2018,4,22,11,30,275.0,436.0,1.4,18.6,683.0,703.14,523.64
2018,4,22,11,45,217.0,446.5,1.4,18.6,642.5,631.06,472.49
2018,4,22,12,0,159.0,457.0,1.4,18.6,602.0,576.65,433.04
2018,4,22,12,15,147.5,458.0,1.4,18.6,592.5,556.28,418.57
2018,4,22,12,30,136.0,459.0,1.4,18.6,583.0,535.79,403.71
2018,4,22,12,45,124.0,452.5,1.4,18.6,565.0,508.31,383.87
2018,4,22,13,0,112.0,446.0,1.4,18.6,547.0,473.59,358.81
2018,4,22,13,15,222.0,419.5,1.45,18.55,615.5,526.97,400.05
2018,4,22,13,30,332.0,393.0,1.5,18.5,684.0,567.1,430.03
2018,4,22,13,45,318.5,391.0,1.5,18.5,664.0,532.77,404.2
2018,4,22,14,0,305.0,389.0,1.5,18.5,644.0,498.91,378.97
2018,4,22,14,15,237.0,385.5,1.5,18.35,579.5,435.86,332.08
2018,4,22,14,30,169.0,382.0,1.5,18.2,515.0,381.04,291.19
2018,4,22,14,45,167.5,363.0,1.55,18.1,489.5,349.76,267.47
2018,4,22,15,0,166.0,344.0,1.6,18.0,464.0,318.83,243.44
2018,4,22,15,15,152.0,322.0,1.5,17.75,427.0,282.73,215.4
2018,4,22,15,30,138.0,300.0,1.4,17.5,390.0,248.73,189.07
2018,4,22,15,45,173.5,274.5,1.3,17.3,379.0,222.64,167.19
2018,4,22,16,0,209.0,249.0,1.2,17.1,368.0,192.53,143.63
2018,4,22,16,15,118.5,213.5,1.1,16.65,280.0,149.36,116.39
2018,4,22,16,30,28.0,178.0,1.0,16.2,192.0,130.45,107.78
2018,4,22,16,45,21.5,156.5,0.85,15.8,166.5,121.09,100.3
2018,4,22,17,0,15.0,135.0,0.7,15.4,141.0,105.17,86.99
2018,4,22,17,15,10.0,110.5,0.75,14.95,114.0,87.08,71.63
2018,4,22,17,30,5.0,86.0,0.8,14.5,87.0,68.73,55.69
2018,4,22,17,45,2.5,66.0,0.8,14.1,66.5,53.34,42.03
2018,4,22,18,0,0.0,46.0,0.8,13.7,46.0,37.76,27.95
2018,4,22,18,15,0.0,31.5,0.8,13.7,31.5,26.04,17.09
2018,4,22,18,30,0.0,17.0,0.8,13.7,17.0,14.01,5.3
2018,4,22,18,45,1.5,9.5,0.9,13.35,9.5,8.11,0.0
2018,4,22,19,0,3.0,2.0,1.0,13.0,2.0,0.0,0.0
2018,4,22,19,15,1.5,1.0,1.0,13.0,1.0,0.0,0.0
2018,4,22,19,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2018,4,22,19,45,0.0,0.0,1.05,12.95,0.0,0.0,0.0
2018,4,22,20,0,0.0,0.0,1.1,12.9,0.0,0.0,0.0
2018,4,22,20,15,0.0,0.0,1.15,12.9,0.0,0.0,0.0
2018,4,22,20,30,0.0,0.0,1.2,12.9,0.0,0.0,0.0
2018,4,22,20,45,0.0,0.0,1.25,12.9,0.0,0.0,0.0
2018,4,22,21,0,0.0,0.0,1.3,12.9,0.0,0.0,0.0
2018,4,22,21,15,0.0,0.0,1.35,12.85,0.0,0.0,0.0
2018,4,22,21,30,0.0,0.0,1.4,12.8,0.0,0.0,0.0
2018,4,22,21,45,0.0,0.0,1.4,12.7,0.0,0.0,0.0
2018,4,22,22,0,0.0,0.0,1.4,12.6,0.0,0.0,0.0
2018,4,22,22,15,0.0,0.0,1.35,12.45,0.0,0.0,0.0
2018,4,22,22,30,0.0,0.0,1.3,12.3,0.0,0.0,0.0
2018,4,22,22,45,0.0,0.0,1.3,12.1,0.0,0.0,0.0
2018,4,22,23,0,0.0,0.0,1.3,11.9,0.0,0.0,0.0
2018,4,22,23,15,0.0,0.0,1.25,11.7,0.0,0.0,0.0
2018,4,22,23,30,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2018,4,22,23,45,0.0,0.0,1.15,11.3,0.0,0.0,0.0
2018,4,23,0,0,0.0,0.0,1.1,11.1,0.0,0.0,0.0
2018,4,23,0,15,0.0,0.0,1.05,10.9,0.0,0.0,0.0
2018,4,23,0,30,0.0,0.0,1.0,10.7,0.0,0.0,0.0
2018,4,23,0,45,0.0,0.0,0.95,10.45,0.0,0.0,0.0
2018,4,23,1,0,0.0,0.0,0.9,10.2,0.0,0.0,0.0
2018,4,23,1,15,0.0,0.0,0.9,9.95,0.0,0.0,0.0
2018,4,23,1,30,0.0,0.0,0.9,9.7,0.0,0.0,0.0
2018,4,23,1,45,0.0,0.0,0.9,9.45,0.0,0.0,0.0
2018,4,23,2,0,0.0,0.0,0.9,9.2,0.0,0.0,0.0
2018,4,23,2,15,0.0,0.0,0.95,9.05,0.0,0.0,0.0
2018,4,23,2,30,0.0,0.0,1.0,8.9,0.0,0.0,0.0
2018,4,23,2,45,0.0,0.0,1.05,8.75,0.0,0.0,0.0
2018,4,23,3,0,0.0,0.0,1.1,8.6,0.0,0.0,0.0
2018,4,23,3,15,0.0,0.0,1.15,8.5,0.0,0.0,0.0
2018,4,23,3,30,0.0,0.0,1.2,8.4,0.0,0.0,0.0
2018,4,23,3,45,0.0,0.0,1.25,8.35,0.0,0.0,0.0
2018,4,23,4,0,0.0,0.0,1.3,8.3,0.0,0.0,0.0
2018,4,23,4,15,0.0,0.0,1.35,8.3,0.0,0.0,0.0
2018,4,23,4,30,0.0,0.0,1.4,8.3,0.0,0.0,0.0
2018,4,23,4,45,0.0,0.0,1.45,8.3,0.0,0.0,0.0
2018,4,23,5,0,0.0,0.0,1.5,8.3,0.0,0.0,0.0
2018,4,23,5,15,1.0,0.0,1.6,8.55,0.0,0.0,0.0
2018,4,23,5,30,2.0,0.0,1.7,8.8,0.0,0.0,0.0
2018,4,23,5,45,2.0,3.5,1.8,9.1,3.5,3.73,0.0
2018,4,23,6,0,2.0,7.0,1.9,9.4,7.0,6.6,0.0
2018,4,23,6,15,1.0,11.5,2.0,9.75,11.5,9.93,2.7
2018,4,23,6,30,0.0,16.0,2.1,10.1,16.0,13.16,5.69
2018,4,23,6,45,0.0,23.5,2.2,10.5,23.5,19.35,11.19
2018,4,23,7,0,0.0,31.0,2.3,10.9,31.0,25.57,16.64
2018,4,23,7,15,2.0,45.5,2.4,11.3,46.5,39.0,28.32
2018,4,23,7,30,4.0,60.0,2.5,11.7,62.0,52.66,40.04
2018,4,23,7,45,8.0,97.0,2.65,12.1,101.0,88.74,70.76
2018,4,23,8,0,12.0,134.0,2.8,12.5,140.0,127.07,102.78
2018,4,23,8,15,7.5,142.0,2.85,12.9,146.0,130.05,104.51
2018,4,23,8,30,3.0,150.0,2.9,13.3,152.0,132.84,106.12
2018,4,23,8,45,1.5,117.0,2.95,13.7,118.0,100.22,78.57
2018,4,23,9,0,0.0,84.0,3.0,14.1,84.0,69.89,53.0
2018,4,23,9,15,0.0,81.5,3.1,14.65,81.5,67.84,51.06
2018,4,23,9,30,0.0,79.0,3.2,15.2,79.0,65.79,49.12
2018,4,23,9,45,12.5,154.5,3.25,15.7,164.5,144.12,113.46
2018,4,23,10,0,25.0,230.0,3.3,16.2,250.0,240.05,190.0
2018,4,23,10,15,45.0,296.0,3.25,16.35,333.0,325.37,256.65
2018,4,23,10,30,65.0,362.0,3.2,16.5,416.0,410.76,321.66
2018,4,23,10,45,37.5,283.5,3.15,16.65,315.0,301.01,235.94
2018,4,23,11,0,10.0,205.0,3.1,16.8,214.0,185.48,144.45
2018,4,23,11,15,6.5,168.0,3.0,16.7,174.0,149.05,115.5
2018,4,23,11,30,3.0,131.0,2.9,16.6,134.0,113.41,86.82
2018,4,23,11,45,1.5,110.5,2.8,16.5,112.0,94.34,71.41
2018,4,23,12,0,0.0,90.0,2.7,16.4,90.0,75.49,56.12
2018,4,23,12,15,9.0,166.5,2.6,16.35,174.5,148.51,115.24
2018,4,23,12,30,18.0,243.0,2.5,16.3,259.0,228.63,178.65
2018,4,23,12,45,18.0,264.0,2.45,16.25,280.0,237.73,185.49
2018,4,23,13,0,18.0,285.0,2.4,16.2,301.0,253.92,198.06
2018,4,23,13,15,13.5,247.0,2.45,16.1,259.0,216.78,169.08
2018,4,23,13,30,9.0,209.0,2.5,16.0,217.0,180.6,140.71
2018,4,23,13,45,5.0,152.5,2.55,15.9,157.0,130.29,100.72
2018,4,23,14,0,1.0,96.0,2.6,15.8,97.0,80.74,60.76
2018,4,23,14,15,1.0,98.5,2.7,15.7,99.5,82.7,62.52
2018,4,23,14,30,1.0,101.0,2.8,15.6,102.0,84.65,64.24
2018,4,23,14,45,10.0,144.0,2.9,15.55,151.5,123.1,95.63
2018,4,23,15,0,19.0,187.0,3.0,15.5,201.0,157.02,122.99
2018,4,23,15,15,57.5,226.0,3.05,15.4,264.5,193.47,151.27
2018,4,23,15,30,96.0,265.0,3.1,15.3,328.0,221.56,172.13
2018,4,23,15,45,55.0,194.5,3.15,15.25,230.0,157.98,122.66
2018,4,23,16,0,14.0,124.0,3.2,15.2,132.0,102.48,79.51
2018,4,23,16,15,7.0,84.0,3.15,15.0,88.0,69.99,53.3
2018,4,23,16,30,0.0,44.0,3.1,14.8,44.0,36.41,26.65
2018,4,23,16,45,0.0,35.0,3.05,14.65,35.0,28.92,20.14
2018,4,23,17,0,0.0,26.0,3.0,14.5,26.0,21.45,13.56
2018,4,23,17,15,0.0,22.0,2.95,14.3,22.0,18.13,10.64
2018,4,23,17,30,0.0,18.0,2.9,14.1,18.0,14.82,7.68
2018,4,23,17,45,0.0,14.5,2.9,13.95,14.5,11.92,5.06
2018,4,23,18,0,0.0,11.0,2.9,13.8,11.0,9.03,2.4
2018,4,23,18,15,0.0,8.0,2.9,13.8,8.0,6.56,0.08
2018,4,23,18,30,0.0,5.0,2.9,13.8,5.0,4.1,0.0
2018,4,23,18,45,0.0,3.0,2.95,13.55,3.0,2.56,0.0
2018,4,23,19,0,0.0,1.0,3.0,13.3,1.0,0.0,0.0
2018,4,23,19,15,0.0,0.5,2.95,13.25,0.5,0.0,0.0
2018,4,23,19,30,0.0,0.0,2.9,13.2,0.0,0.0,0.0
2018,4,23,19,45,0.0,0.0,2.9,13.2,0.0,0.0,0.0
2018,4,23,20,0,0.0,0.0,2.9,13.2,0.0,0.0,0.0
2018,4,23,20,15,0.0,0.0,2.85,13.15,0.0,0.0,0.0
2018,4,23,20,30,0.0,0.0,2.8,13.1,0.0,0.0,0.0
2018,4,23,20,45,0.0,0.0,2.8,13.05,0.0,0.0,0.0
2018,4,23,21,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2018,4,23,21,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2018,4,23,21,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2018,4,23,21,45,0.0,0.0,3.0,12.95,0.0,0.0,0.0
2018,4,23,22,0,0.0,0.0,3.1,12.9,0.0,0.0,0.0
2018,4,23,22,15,0.0,0.0,3.1,12.9,0.0,0.0,0.0
2018,4,23,22,30,0.0,0.0,3.1,12.9,0.0,0.0,0.0
2018,4,23,22,45,0.0,0.0,3.15,12.85,0.0,0.0,0.0
2018,4,23,23,0,0.0,0.0,3.2,12.8,0.0,0.0,0.0
2018,4,23,23,15,0.0,0.0,3.2,12.75,0.0,0.0,0.0
2018,4,23,23,30,0.0,0.0,3.2,12.7,0.0,0.0,0.0
2018,4,23,23,45,0.0,0.0,3.15,12.65,0.0,0.0,0.0
2018,4,24,0,0,0.0,0.0,3.1,12.6,0.0,0.0,0.0
2018,4,24,0,15,0.0,0.0,3.1,12.55,0.0,0.0,0.0
2018,4,24,0,30,0.0,0.0,3.1,12.5,0.0,0.0,0.0
2018,4,24,0,45,0.0,0.0,3.1,12.5,0.0,0.0,0.0
2018,4,24,1,0,0.0,0.0,3.1,12.5,0.0,0.0,0.0
2018,4,24,1,15,0.0,0.0,3.05,12.45,0.0,0.0,0.0
2018,4,24,1,30,0.0,0.0,3.0,12.4,0.0,0.0,0.0
2018,4,24,1,45,0.0,0.0,2.95,12.4,0.0,0.0,0.0
2018,4,24,2,0,0.0,0.0,2.9,12.4,0.0,0.0,0.0
2018,4,24,2,15,0.0,0.0,2.9,12.4,0.0,0.0,0.0
2018,4,24,2,30,0.0,0.0,2.9,12.4,0.0,0.0,0.0
2018,4,24,2,45,0.0,0.0,2.85,12.4,0.0,0.0,0.0
2018,4,24,3,0,0.0,0.0,2.8,12.4,0.0,0.0,0.0
2018,4,24,3,15,0.0,0.0,2.85,12.4,0.0,0.0,0.0
2018,4,24,3,30,0.0,0.0,2.9,12.4,0.0,0.0,0.0
2018,4,24,3,45,0.0,0.0,2.9,12.45,0.0,0.0,0.0
2018,4,24,4,0,0.0,0.0,2.9,12.5,0.0,0.0,0.0
2018,4,24,4,15,0.0,0.0,2.95,12.55,0.0,0.0,0.0
2018,4,24,4,30,0.0,0.0,3.0,12.6,0.0,0.0,0.0
2018,4,24,4,45,0.0,0.0,3.05,12.65,0.0,0.0,0.0
2018,4,24,5,0,0.0,0.0,3.1,12.7,0.0,0.0,0.0
2018,4,24,5,15,0.0,0.5,3.15,12.75,0.5,0.0,0.0
2018,4,24,5,30,0.0,1.0,3.2,12.8,1.0,0.0,0.0
2018,4,24,5,45,0.0,7.0,3.25,12.9,7.0,5.97,0.0
2018,4,24,6,0,0.0,13.0,3.3,13.0,13.0,10.7,1.6
2018,4,24,6,15,0.0,22.0,3.35,13.1,22.0,18.14,9.43
2018,4,24,6,30,0.0,31.0,3.4,13.2,31.0,25.59,16.15
2018,4,24,6,45,0.0,31.5,3.4,13.3,31.5,25.98,16.71
2018,4,24,7,0,0.0,32.0,3.4,13.4,32.0,26.4,17.14
2018,4,24,7,15,0.0,31.5,3.45,13.55,31.5,25.99,16.77
2018,4,24,7,30,0.0,31.0,3.5,13.7,31.0,25.59,16.37
2018,4,24,7,45,0.0,49.5,3.6,13.8,49.5,40.96,29.44
2018,4,24,8,0,0.0,68.0,3.7,13.9,68.0,56.39,42.4
2018,4,24,8,15,0.0,64.5,3.65,14.05,64.5,53.49,39.76
2018,4,24,8,30,0.0,61.0,3.6,14.2,61.0,50.61,37.16
2018,4,24,8,45,0.0,60.5,3.6,14.3,60.5,50.22,36.69
2018,4,24,9,0,0.0,60.0,3.6,14.4,60.0,49.84,36.24
2018,4,24,9,15,0.0,85.5,3.6,14.55,85.5,71.19,53.86
2018,4,24,9,30,0.0,111.0,3.6,14.7,111.0,93.17,71.82
2018,4,24,9,45,0.5,112.5,3.6,14.8,113.0,94.99,73.12
2018,4,24,10,0,1.0,114.0,3.6,14.9,115.0,96.82,74.47
2018,4,24,10,15,3.5,146.5,3.55,15.05,149.5,127.8,99.63
2018,4,24,10,30,6.0,179.0,3.5,15.2,184.0,158.98,124.65
