Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,4,24,10,45,5.5,173.0,3.5,15.35,177.5,152.92,119.48
2018,4,24,11,0,5.0,167.0,3.5,15.5,171.0,146.92,114.46
2018,4,24,11,15,3.0,134.5,3.5,15.7,137.0,116.53,89.74
2018,4,24,11,30,1.0,102.0,3.5,15.9,103.0,86.65,65.38
2018,4,24,11,45,0.5,96.5,3.55,16.05,97.0,81.49,61.12
2018,4,24,12,0,0.0,91.0,3.6,16.2,91.0,76.35,56.87
2018,4,24,12,15,0.0,86.5,3.55,16.35,86.5,72.52,53.73
2018,4,24,12,30,0.0,82.0,3.5,16.5,82.0,68.7,50.6
2018,4,24,12,45,0.0,95.5,3.45,16.65,95.5,80.04,59.78
2018,4,24,13,0,0.0,109.0,3.4,16.8,109.0,91.32,68.89
2018,4,24,13,15,0.0,110.5,3.35,16.85,110.5,92.48,69.85
2018,4,24,13,30,0.0,112.0,3.3,16.9,112.0,93.63,70.82
2018,4,24,13,45,0.5,116.5,3.2,17.0,117.0,97.58,74.06
2018,4,24,14,0,1.0,121.0,3.1,17.1,122.0,101.44,77.24
2018,4,24,14,15,0.5,110.0,3.05,17.15,110.5,91.93,69.62
2018,4,24,14,30,0.0,99.0,3.0,17.2,99.0,82.54,62.1
2018,4,24,14,45,0.0,101.5,2.9,17.25,101.5,84.54,63.84
2018,4,24,15,0,0.0,104.0,2.8,17.3,104.0,86.5,65.57
2018,4,24,15,15,0.0,99.0,2.75,17.3,99.0,82.37,62.35
2018,4,24,15,30,0.0,94.0,2.7,17.3,94.0,78.27,59.16
2018,4,24,15,45,0.0,87.0,2.6,17.3,87.0,72.37,54.48
2018,4,24,16,0,0.0,80.0,2.5,17.3,80.0,66.48,49.79
2018,4,24,16,15,0.0,61.0,2.45,17.2,61.0,50.58,36.77
2018,4,24,16,30,0.0,42.0,2.4,17.1,42.0,34.75,24.94
2018,4,24,16,45,17.0,53.0,2.35,16.95,59.5,44.36,33.52
2018,4,24,17,0,34.0,64.0,2.3,16.8,77.0,53.0,41.26
2018,4,24,17,15,40.0,85.0,2.2,16.55,98.5,67.99,54.61
2018,4,24,17,30,46.0,106.0,2.1,16.3,120.0,80.67,65.83
2018,4,24,17,45,24.5,84.0,2.05,16.05,91.5,64.83,51.81
2018,4,24,18,0,3.0,62.0,2.0,15.8,63.0,49.37,37.89
2018,4,24,18,15,1.5,44.0,2.0,15.8,44.5,35.37,25.02
2018,4,24,18,30,0.0,26.0,2.0,15.8,26.0,21.27,11.33
2018,4,24,18,45,0.5,14.5,1.85,15.3,14.5,12.38,0.0
2018,4,24,19,0,1.0,3.0,1.7,14.8,3.0,2.56,0.0
2018,4,24,19,15,0.5,1.5,1.65,14.7,1.5,0.0,0.0
2018,4,24,19,30,0.0,0.0,1.6,14.6,0.0,0.0,0.0
2018,4,24,19,45,0.0,0.0,1.55,14.5,0.0,0.0,0.0
2018,4,24,20,0,0.0,0.0,1.5,14.4,0.0,0.0,0.0
2018,4,24,20,15,0.0,0.0,1.45,14.3,0.0,0.0,0.0
2018,4,24,20,30,0.0,0.0,1.4,14.2,0.0,0.0,0.0
2018,4,24,20,45,0.0,0.0,1.3,14.05,0.0,0.0,0.0
2018,4,24,21,0,0.0,0.0,1.2,13.9,0.0,0.0,0.0
2018,4,24,21,15,0.0,0.0,1.15,13.85,0.0,0.0,0.0
2018,4,24,21,30,0.0,0.0,1.1,13.8,0.0,0.0,0.0
2018,4,24,21,45,0.0,0.0,1.05,13.7,0.0,0.0,0.0
2018,4,24,22,0,0.0,0.0,1.0,13.6,0.0,0.0,0.0
2018,4,24,22,15,0.0,0.0,0.95,13.5,0.0,0.0,0.0
2018,4,24,22,30,0.0,0.0,0.9,13.4,0.0,0.0,0.0
2018,4,24,22,45,0.0,0.0,0.85,13.3,0.0,0.0,0.0
2018,4,24,23,0,0.0,0.0,0.8,13.2,0.0,0.0,0.0
2018,4,24,23,15,0.0,0.0,0.75,13.1,0.0,0.0,0.0
2018,4,24,23,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2018,4,24,23,45,0.0,0.0,0.7,12.9,0.0,0.0,0.0
2018,4,25,0,0,0.0,0.0,0.7,12.8,0.0,0.0,0.0
2018,4,25,0,15,0.0,0.0,0.7,12.7,0.0,0.0,0.0
2018,4,25,0,30,0.0,0.0,0.7,12.6,0.0,0.0,0.0
2018,4,25,0,45,0.0,0.0,0.65,12.55,0.0,0.0,0.0
2018,4,25,1,0,0.0,0.0,0.6,12.5,0.0,0.0,0.0
2018,4,25,1,15,0.0,0.0,0.6,12.45,0.0,0.0,0.0
2018,4,25,1,30,0.0,0.0,0.6,12.4,0.0,0.0,0.0
2018,4,25,1,45,0.0,0.0,0.6,12.35,0.0,0.0,0.0
2018,4,25,2,0,0.0,0.0,0.6,12.3,0.0,0.0,0.0
2018,4,25,2,15,0.0,0.0,0.65,12.3,0.0,0.0,0.0
2018,4,25,2,30,0.0,0.0,0.7,12.3,0.0,0.0,0.0
2018,4,25,2,45,0.0,0.0,0.7,12.25,0.0,0.0,0.0
2018,4,25,3,0,0.0,0.0,0.7,12.2,0.0,0.0,0.0
2018,4,25,3,15,0.0,0.0,0.65,12.2,0.0,0.0,0.0
2018,4,25,3,30,0.0,0.0,0.6,12.2,0.0,0.0,0.0
2018,4,25,3,45,0.0,0.0,0.6,12.2,0.0,0.0,0.0
2018,4,25,4,0,0.0,0.0,0.6,12.2,0.0,0.0,0.0
2018,4,25,4,15,0.0,0.0,0.6,12.15,0.0,0.0,0.0
2018,4,25,4,30,0.0,0.0,0.6,12.1,0.0,0.0,0.0
2018,4,25,4,45,0.0,0.0,0.6,12.1,0.0,0.0,0.0
2018,4,25,5,0,0.0,0.0,0.6,12.1,0.0,0.0,0.0
2018,4,25,5,15,2.0,0.5,0.65,12.2,0.5,0.0,0.0
2018,4,25,5,30,4.0,1.0,0.7,12.3,1.0,0.0,0.0
2018,4,25,5,45,4.0,3.0,0.8,12.45,3.0,4.05,0.0
2018,4,25,6,0,4.0,5.0,0.9,12.6,5.0,5.93,0.0
2018,4,25,6,15,2.0,6.5,1.0,12.8,6.5,6.45,0.0
2018,4,25,6,30,0.0,8.0,1.1,13.0,8.0,6.57,0.0
2018,4,25,6,45,0.0,12.0,1.2,13.15,12.0,9.86,2.87
2018,4,25,7,0,0.0,16.0,1.3,13.3,16.0,13.16,5.76
2018,4,25,7,15,0.0,19.5,1.4,13.5,19.5,16.06,8.25
2018,4,25,7,30,0.0,23.0,1.5,13.7,23.0,18.97,10.71
2018,4,25,7,45,0.0,40.5,1.65,13.9,40.5,33.48,23.07
2018,4,25,8,0,0.0,58.0,1.8,14.1,58.0,48.05,35.32
2018,4,25,8,15,2.0,80.0,1.85,14.3,81.0,68.15,52.15
2018,4,25,8,30,4.0,102.0,1.9,14.5,104.0,89.06,69.42
2018,4,25,8,45,2.0,71.0,2.0,14.65,72.0,60.82,45.56
2018,4,25,9,0,0.0,40.0,2.1,14.8,40.0,33.18,22.25
2018,4,25,9,15,4.5,92.0,2.1,15.0,95.5,80.96,62.07
2018,4,25,9,30,9.0,144.0,2.1,15.2,151.0,131.23,103.1
2018,4,25,9,45,15.5,208.5,2.05,15.45,220.5,196.29,155.17
2018,4,25,10,0,22.0,273.0,2.0,15.7,290.0,262.61,206.92
2018,4,25,10,15,27.0,292.0,1.95,16.05,314.0,302.53,237.09
2018,4,25,10,30,32.0,311.0,1.9,16.4,338.0,324.57,253.23
2018,4,25,10,45,102.0,365.5,1.85,16.75,454.5,465.9,360.78
2018,4,25,11,0,172.0,420.0,1.8,17.1,571.0,585.17,447.14
2018,4,25,11,15,154.0,411.5,1.7,17.45,548.5,552.0,420.53
2018,4,25,11,30,136.0,403.0,1.6,17.8,526.0,518.91,395.17
2018,4,25,11,45,81.5,378.0,1.55,18.2,452.0,420.78,321.58
2018,4,25,12,0,27.0,353.0,1.5,18.6,378.0,342.51,261.68
2018,4,25,12,15,45.5,385.0,1.5,18.9,427.0,384.28,293.23
2018,4,25,12,30,64.0,417.0,1.5,19.2,476.0,423.67,321.91
2018,4,25,12,45,61.0,396.5,1.45,19.5,452.5,396.19,301.01
2018,4,25,13,0,58.0,376.0,1.4,19.8,429.0,369.39,280.97
2018,4,25,13,15,131.5,310.0,1.45,19.95,427.0,366.35,280.85
2018,4,25,13,30,205.0,244.0,1.5,20.1,425.0,353.25,272.57
2018,4,25,13,45,152.5,260.5,1.5,20.2,393.0,319.45,245.76
2018,4,25,14,0,100.0,277.0,1.5,20.3,361.0,289.04,221.79
2018,4,25,14,15,60.5,264.0,1.55,20.25,314.5,247.63,190.01
2018,4,25,14,30,21.0,251.0,1.6,20.2,268.0,214.64,164.81
2018,4,25,14,45,29.5,255.5,1.65,20.15,278.0,216.18,166.2
2018,4,25,15,0,38.0,260.0,1.7,20.1,288.0,217.6,167.24
2018,4,25,15,15,138.0,256.5,1.75,19.95,349.0,233.93,177.04
2018,4,25,15,30,238.0,253.0,1.8,19.8,410.0,234.06,172.61
2018,4,25,15,45,218.0,226.5,1.85,19.7,362.0,192.59,140.52
2018,4,25,16,0,198.0,200.0,1.9,19.6,314.0,154.39,112.81
2018,4,25,16,15,206.5,166.5,1.8,19.45,276.0,116.09,87.94
2018,4,25,16,30,215.0,133.0,1.7,19.3,238.0,93.28,75.09
2018,4,25,16,45,425.5,109.5,1.65,19.2,287.5,75.89,60.46
2018,4,25,17,0,636.0,86.0,1.6,19.1,337.0,63.24,49.74
2018,4,25,17,15,611.0,77.5,1.45,18.5,290.0,58.31,45.7
2018,4,25,17,30,586.0,69.0,1.3,17.9,243.0,53.1,41.3
2018,4,25,17,45,523.5,61.0,1.1,17.35,193.0,47.75,36.6
2018,4,25,18,0,461.0,53.0,0.9,16.8,143.0,42.31,31.61
2018,4,25,18,15,369.0,42.5,0.9,16.8,100.5,34.48,24.22
2018,4,25,18,30,277.0,32.0,0.9,16.8,58.0,26.5,15.69
2018,4,25,18,45,156.0,18.5,0.95,15.6,31.5,14.47,0.0
2018,4,25,19,0,35.0,5.0,1.0,14.4,5.0,4.27,0.0
2018,4,25,19,15,17.5,2.5,1.0,14.2,2.5,0.0,0.0
2018,4,25,19,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2018,4,25,19,45,0.0,0.0,1.05,13.85,0.0,0.0,0.0
2018,4,25,20,0,0.0,0.0,1.1,13.7,0.0,0.0,0.0
2018,4,25,20,15,0.0,0.0,1.05,13.55,0.0,0.0,0.0
2018,4,25,20,30,0.0,0.0,1.0,13.4,0.0,0.0,0.0
2018,4,25,20,45,0.0,0.0,1.0,13.3,0.0,0.0,0.0
2018,4,25,21,0,0.0,0.0,1.0,13.2,0.0,0.0,0.0
2018,4,25,21,15,0.0,0.0,0.95,13.05,0.0,0.0,0.0
2018,4,25,21,30,0.0,0.0,0.9,12.9,0.0,0.0,0.0
2018,4,25,21,45,0.0,0.0,0.9,12.75,0.0,0.0,0.0
2018,4,25,22,0,0.0,0.0,0.9,12.6,0.0,0.0,0.0
2018,4,25,22,15,0.0,0.0,0.9,12.4,0.0,0.0,0.0
2018,4,25,22,30,0.0,0.0,0.9,12.2,0.0,0.0,0.0
2018,4,25,22,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2018,4,25,23,0,0.0,0.0,0.8,11.8,0.0,0.0,0.0
2018,4,25,23,15,0.0,0.0,0.85,11.65,0.0,0.0,0.0
2018,4,25,23,30,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2018,4,25,23,45,0.0,0.0,0.9,11.35,0.0,0.0,0.0
2018,4,26,0,0,0.0,0.0,0.9,11.2,0.0,0.0,0.0
2018,4,26,0,15,0.0,0.0,0.9,11.1,0.0,0.0,0.0
2018,4,26,0,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2018,4,26,0,45,0.0,0.0,0.9,10.9,0.0,0.0,0.0
2018,4,26,1,0,0.0,0.0,0.9,10.8,0.0,0.0,0.0
2018,4,26,1,15,0.0,0.0,0.9,10.8,0.0,0.0,0.0
2018,4,26,1,30,0.0,0.0,0.9,10.8,0.0,0.0,0.0
2018,4,26,1,45,0.0,0.0,0.9,10.75,0.0,0.0,0.0
2018,4,26,2,0,0.0,0.0,0.9,10.7,0.0,0.0,0.0
2018,4,26,2,15,0.0,0.0,0.9,10.6,0.0,0.0,0.0
2018,4,26,2,30,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2018,4,26,2,45,0.0,0.0,0.9,10.4,0.0,0.0,0.0
2018,4,26,3,0,0.0,0.0,0.9,10.3,0.0,0.0,0.0
2018,4,26,3,15,0.0,0.0,0.9,10.25,0.0,0.0,0.0
2018,4,26,3,30,0.0,0.0,0.9,10.2,0.0,0.0,0.0
2018,4,26,3,45,0.0,0.0,0.9,10.15,0.0,0.0,0.0
2018,4,26,4,0,0.0,0.0,0.9,10.1,0.0,0.0,0.0
2018,4,26,4,15,0.0,0.0,0.9,10.05,0.0,0.0,0.0
2018,4,26,4,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2018,4,26,4,45,0.0,0.0,0.9,9.95,0.0,0.0,0.0
2018,4,26,5,0,0.0,0.0,0.9,9.9,0.0,0.0,0.0
2018,4,26,5,15,1.5,1.0,0.95,10.2,1.0,0.0,0.0
2018,4,26,5,30,3.0,2.0,1.0,10.5,2.0,0.0,0.0
2018,4,26,5,45,1.5,11.5,1.1,10.8,11.5,10.37,0.0
2018,4,26,6,0,0.0,21.0,1.2,11.1,21.0,17.34,7.26
2018,4,26,6,15,0.0,36.5,1.25,11.4,36.5,31.56,20.93
2018,4,26,6,30,0.0,52.0,1.3,11.7,52.0,45.57,33.43
2018,4,26,6,45,11.0,75.5,1.4,12.05,78.5,74.8,58.97
2018,4,26,7,0,22.0,99.0,1.5,12.4,105.0,113.37,92.15
2018,4,26,7,15,64.0,126.5,1.6,12.8,150.0,172.4,142.61
2018,4,26,7,30,106.0,154.0,1.7,13.2,195.0,248.87,206.13
2018,4,26,7,45,117.0,178.0,1.8,13.6,229.5,286.82,236.12
2018,4,26,8,0,128.0,202.0,1.9,14.0,264.0,325.03,265.82
2018,4,26,8,15,122.5,225.0,1.9,14.5,289.5,348.05,282.22
2018,4,26,8,30,117.0,248.0,1.9,15.0,315.0,370.04,297.57
2018,4,26,8,45,202.5,258.0,1.85,15.5,385.5,459.53,367.26
2018,4,26,9,0,288.0,268.0,1.8,16.0,456.0,572.65,451.25
2018,4,26,9,15,351.5,278.0,1.7,16.5,522.5,647.79,503.84
2018,4,26,9,30,415.0,288.0,1.6,17.0,589.0,742.88,568.39
2018,4,26,9,45,463.5,283.0,1.5,17.55,635.5,788.44,596.74
2018,4,26,10,0,512.0,278.0,1.4,18.1,682.0,832.47,623.74
2018,4,26,10,15,538.0,278.0,1.25,18.45,717.0,857.13,636.44
2018,4,26,10,30,564.0,278.0,1.1,18.8,752.0,879.14,647.19
2018,4,26,10,45,470.5,329.5,1.0,19.15,732.5,831.24,609.53
2018,4,26,11,0,377.0,381.0,0.9,19.5,713.0,764.59,560.71
2018,4,26,11,15,591.0,281.5,0.85,19.6,813.0,883.52,643.45
2018,4,26,11,30,805.0,182.0,0.8,19.7,913.0,967.44,696.02
2018,4,26,11,45,751.5,214.5,0.7,19.85,901.5,935.68,672.09
2018,4,26,12,0,698.0,247.0,0.6,20.0,890.0,893.23,642.28
2018,4,26,12,15,490.5,347.0,0.65,20.0,799.0,773.91,561.51
2018,4,26,12,30,283.0,447.0,0.7,20.0,708.0,655.45,479.49
2018,4,26,12,45,298.5,435.5,0.7,20.05,709.0,639.09,469.88
2018,4,26,13,0,314.0,424.0,0.7,20.1,710.0,620.79,457.61
2018,4,26,13,15,315.5,420.5,0.75,20.05,703.5,597.12,441.8
2018,4,26,13,30,317.0,417.0,0.8,20.0,697.0,572.38,424.98
2018,4,26,13,45,309.0,408.0,0.9,20.0,675.0,536.32,400.12
2018,4,26,14,0,301.0,399.0,1.0,20.0,653.0,500.51,374.89
2018,4,26,14,15,215.5,390.5,1.0,19.9,569.0,425.65,320.31
2018,4,26,14,30,130.0,382.0,1.0,19.8,485.0,360.67,272.83
2018,4,26,14,45,100.0,354.0,1.0,19.75,431.0,316.67,240.42
2018,4,26,15,0,70.0,326.0,1.0,19.7,377.0,275.26,209.73
2018,4,26,15,15,39.0,259.0,0.95,19.5,287.0,211.15,161.65
2018,4,26,15,30,8.0,192.0,0.9,19.3,197.0,155.97,120.1
2018,4,26,15,45,4.5,169.5,0.85,19.1,172.5,136.88,105.64
2018,4,26,16,0,1.0,147.0,0.8,18.9,148.0,118.48,91.49
2018,4,26,16,15,1.0,114.0,0.7,18.7,114.5,93.05,71.29
2018,4,26,16,30,1.0,81.0,0.6,18.5,81.0,67.27,52.93
2018,4,26,16,45,0.5,69.5,0.55,18.3,69.5,57.64,44.87
2018,4,26,17,0,0.0,58.0,0.5,18.1,58.0,48.02,36.69
2018,4,26,17,15,1.5,41.0,0.5,17.8,41.5,33.89,24.41
2018,4,26,17,30,3.0,24.0,0.5,17.5,25.0,19.8,12.0
2018,4,26,17,45,8.5,24.5,0.45,17.2,26.5,20.78,12.87
2018,4,26,18,0,14.0,25.0,0.4,16.9,28.0,21.22,13.14
2018,4,26,18,15,8.0,17.5,0.4,16.9,19.0,14.81,7.25
2018,4,26,18,30,2.0,10.0,0.4,16.9,10.0,8.22,1.06
2018,4,26,18,45,1.0,5.5,0.45,16.3,5.5,4.51,0.0
2018,4,26,19,0,0.0,1.0,0.5,15.7,1.0,0.85,0.0
2018,4,26,19,15,0.0,0.5,0.45,15.5,0.5,0.0,0.0
2018,4,26,19,30,0.0,0.0,0.4,15.3,0.0,0.0,0.0
2018,4,26,19,45,0.0,0.0,0.4,15.1,0.0,0.0,0.0
2018,4,26,20,0,0.0,0.0,0.4,14.9,0.0,0.0,0.0
2018,4,26,20,15,0.0,0.0,0.4,14.8,0.0,0.0,0.0
2018,4,26,20,30,0.0,0.0,0.4,14.7,0.0,0.0,0.0
2018,4,26,20,45,0.0,0.0,0.4,14.55,0.0,0.0,0.0
2018,4,26,21,0,0.0,0.0,0.4,14.4,0.0,0.0,0.0
2018,4,26,21,15,0.0,0.0,0.35,14.3,0.0,0.0,0.0
2018,4,26,21,30,0.0,0.0,0.3,14.2,0.0,0.0,0.0
2018,4,26,21,45,0.0,0.0,0.3,14.05,0.0,0.0,0.0
2018,4,26,22,0,0.0,0.0,0.3,13.9,0.0,0.0,0.0
2018,4,26,22,15,0.0,0.0,0.35,13.85,0.0,0.0,0.0
2018,4,26,22,30,0.0,0.0,0.4,13.8,0.0,0.0,0.0
2018,4,26,22,45,0.0,0.0,0.4,13.7,0.0,0.0,0.0
2018,4,26,23,0,0.0,0.0,0.4,13.6,0.0,0.0,0.0
2018,4,26,23,15,0.0,0.0,0.45,13.45,0.0,0.0,0.0
2018,4,26,23,30,0.0,0.0,0.5,13.3,0.0,0.0,0.0
2018,4,26,23,45,0.0,0.0,0.55,13.15,0.0,0.0,0.0
2018,4,27,0,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2018,4,27,0,15,0.0,0.0,0.6,12.9,0.0,0.0,0.0
2018,4,27,0,30,0.0,0.0,0.6,12.8,0.0,0.0,0.0
2018,4,27,0,45,0.0,0.0,0.65,12.7,0.0,0.0,0.0
2018,4,27,1,0,0.0,0.0,0.7,12.6,0.0,0.0,0.0
2018,4,27,1,15,0.0,0.0,0.8,12.6,0.0,0.0,0.0
2018,4,27,1,30,0.0,0.0,0.9,12.6,0.0,0.0,0.0
2018,4,27,1,45,0.0,0.0,0.95,12.6,0.0,0.0,0.0
2018,4,27,2,0,0.0,0.0,1.0,12.6,0.0,0.0,0.0
2018,4,27,2,15,0.0,0.0,1.1,12.7,0.0,0.0,0.0
2018,4,27,2,30,0.0,0.0,1.2,12.8,0.0,0.0,0.0
2018,4,27,2,45,0.0,0.0,1.3,12.85,0.0,0.0,0.0
2018,4,27,3,0,0.0,0.0,1.4,12.9,0.0,0.0,0.0
2018,4,27,3,15,0.0,0.0,1.35,12.8,0.0,0.0,0.0
2018,4,27,3,30,0.0,0.0,1.3,12.7,0.0,0.0,0.0
2018,4,27,3,45,0.0,0.0,1.25,12.6,0.0,0.0,0.0
2018,4,27,4,0,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2018,4,27,4,15,0.0,0.0,1.2,12.35,0.0,0.0,0.0
2018,4,27,4,30,0.0,0.0,1.2,12.2,0.0,0.0,0.0
2018,4,27,4,45,0.0,0.0,1.2,12.05,0.0,0.0,0.0
2018,4,27,5,0,0.0,0.0,1.2,11.9,0.0,0.0,0.0
2018,4,27,5,15,9.5,2.0,1.3,12.1,2.0,0.0,0.0
2018,4,27,5,30,19.0,4.0,1.4,12.3,4.0,0.0,0.0
2018,4,27,5,45,87.0,16.5,1.5,12.5,23.5,46.47,0.0
2018,4,27,6,0,155.0,29.0,1.6,12.7,43.0,124.37,87.34
2018,4,27,6,15,149.0,40.5,1.65,12.95,61.0,129.87,102.73
2018,4,27,6,30,143.0,52.0,1.7,13.2,79.0,146.29,119.38
2018,4,27,6,45,76.0,73.0,1.75,13.4,88.0,126.83,103.68
2018,4,27,7,0,9.0,94.0,1.8,13.6,97.0,90.44,71.96
2018,4,27,7,15,7.0,103.0,1.8,14.0,105.5,96.0,76.54
2018,4,27,7,30,5.0,112.0,1.8,14.4,114.0,101.79,81.04
2018,4,27,7,45,10.0,130.5,1.8,14.8,135.0,122.61,98.18
2018,4,27,8,0,15.0,149.0,1.8,15.2,156.0,143.75,115.29
2018,4,27,8,15,43.5,175.0,1.8,15.7,199.0,205.87,166.22
2018,4,27,8,30,72.0,201.0,1.8,16.2,242.0,258.44,208.16
2018,4,27,8,45,175.0,236.5,1.8,16.7,348.0,409.34,327.42
2018,4,27,9,0,278.0,272.0,1.8,17.2,454.0,566.91,444.97
2018,4,27,9,15,508.0,216.5,1.8,17.65,576.0,750.55,579.53
2018,4,27,9,30,738.0,161.0,1.8,18.1,698.0,929.99,700.31
2018,4,27,9,45,744.5,166.5,1.8,18.55,732.0,949.2,708.39
2018,4,27,10,0,751.0,172.0,1.8,19.0,766.0,965.02,716.1
2018,4,27,10,15,641.5,228.5,1.85,19.25,749.5,914.89,681.42
2018,4,27,10,30,532.0,285.0,1.9,19.5,733.0,853.19,636.64
2018,4,27,10,45,553.0,275.0,1.9,19.75,752.5,857.15,639.19
2018,4,27,11,0,574.0,265.0,1.9,20.0,772.0,863.04,642.28
2018,4,27,11,15,450.5,341.5,1.95,20.1,744.0,801.45,596.49
2018,4,27,11,30,327.0,418.0,2.0,20.2,716.0,729.49,543.84
2018,4,27,11,45,341.5,398.0,2.0,20.35,711.5,710.12,531.13
2018,4,27,12,0,356.0,378.0,2.0,20.5,707.0,689.04,516.73
2018,4,27,12,15,281.0,405.0,2.05,20.55,664.5,631.49,474.53
2018,4,27,12,30,206.0,432.0,2.1,20.6,622.0,566.35,426.84
2018,4,27,12,45,254.0,426.0,2.1,20.65,658.5,593.88,447.5
2018,4,27,13,0,302.0,420.0,2.1,20.7,695.0,607.11,457.2
2018,4,27,13,15,189.0,391.5,2.1,20.65,562.5,475.67,361.01
2018,4,27,13,30,76.0,363.0,2.1,20.6,430.0,356.68,272.1
2018,4,27,13,45,42.5,282.5,2.1,20.55,320.0,262.4,201.21
2018,4,27,14,0,9.0,202.0,2.1,20.5,210.0,172.52,131.88
2018,4,27,14,15,38.5,243.0,2.1,20.4,274.0,219.2,168.71
2018,4,27,14,30,68.0,284.0,2.1,20.3,338.0,259.91,199.86
2018,4,27,14,45,52.5,225.0,2.1,20.25,265.5,202.08,155.03
2018,4,27,15,0,37.0,166.0,2.1,20.2,193.0,146.78,111.9
2018,4,27,15,15,36.0,200.5,2.0,20.05,225.5,168.44,129.12
2018,4,27,15,30,35.0,235.0,1.9,19.9,258.0,187.51,144.22
2018,4,27,15,45,236.0,211.5,1.85,19.8,350.5,184.99,133.76
2018,4,27,16,0,437.0,188.0,1.8,19.7,443.0,161.21,109.38
2018,4,27,16,15,584.0,144.0,1.7,19.5,452.0,103.07,74.31
2018,4,27,16,30,731.0,100.0,1.6,19.3,461.0,70.73,55.74
2018,4,27,16,45,701.5,94.0,1.5,19.15,409.0,67.92,53.59
2018,4,27,17,0,672.0,88.0,1.4,19.0,357.0,64.95,51.24
2018,4,27,17,15,627.0,82.0,1.25,18.35,304.0,61.69,48.68
2018,4,27,17,30,582.0,76.0,1.1,17.7,251.0,58.37,45.96
2018,4,27,17,45,517.0,67.5,0.95,17.1,200.5,52.82,41.11
2018,4,27,18,0,452.0,59.0,0.8,16.5,150.0,47.16,35.95
2018,4,27,18,15,352.5,48.0,0.8,16.5,106.0,39.05,28.29
2018,4,27,18,30,253.0,37.0,0.8,16.5,62.0,28.65,17.88
2018,4,27,18,45,144.5,22.5,0.85,15.2,35.0,17.53,0.0
2018,4,27,19,0,36.0,8.0,0.9,13.9,8.0,6.83,0.0
2018,4,27,19,15,18.0,4.0,0.95,13.7,4.0,0.0,0.0
2018,4,27,19,30,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2018,4,27,19,45,0.0,0.0,1.0,13.35,0.0,0.0,0.0
2018,4,27,20,0,0.0,0.0,1.0,13.2,0.0,0.0,0.0
2018,4,27,20,15,0.0,0.0,1.05,13.1,0.0,0.0,0.0
2018,4,27,20,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2018,4,27,20,45,0.0,0.0,1.1,12.9,0.0,0.0,0.0
2018,4,27,21,0,0.0,0.0,1.1,12.8,0.0,0.0,0.0
2018,4,27,21,15,0.0,0.0,1.1,12.7,0.0,0.0,0.0
2018,4,27,21,30,0.0,0.0,1.1,12.6,0.0,0.0,0.0
2018,4,27,21,45,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2018,4,27,22,0,0.0,0.0,1.1,12.4,0.0,0.0,0.0
2018,4,27,22,15,0.0,0.0,1.1,12.3,0.0,0.0,0.0
2018,4,27,22,30,0.0,0.0,1.1,12.2,0.0,0.0,0.0
2018,4,27,22,45,0.0,0.0,1.05,12.05,0.0,0.0,0.0
2018,4,27,23,0,0.0,0.0,1.0,11.9,0.0,0.0,0.0
2018,4,27,23,15,0.0,0.0,1.0,11.7,0.0,0.0,0.0
2018,4,27,23,30,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2018,4,27,23,45,0.0,0.0,0.95,11.35,0.0,0.0,0.0
2018,4,28,0,0,0.0,0.0,0.9,11.2,0.0,0.0,0.0
2018,4,28,0,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2018,4,28,0,30,0.0,0.0,0.9,10.8,0.0,0.0,0.0
2018,4,28,0,45,0.0,0.0,0.85,10.6,0.0,0.0,0.0
2018,4,28,1,0,0.0,0.0,0.8,10.4,0.0,0.0,0.0
2018,4,28,1,15,0.0,0.0,0.8,10.25,0.0,0.0,0.0
2018,4,28,1,30,0.0,0.0,0.8,10.1,0.0,0.0,0.0
2018,4,28,1,45,0.0,0.0,0.8,9.95,0.0,0.0,0.0
2018,4,28,2,0,0.0,0.0,0.8,9.8,0.0,0.0,0.0
2018,4,28,2,15,0.0,0.0,0.8,9.65,0.0,0.0,0.0
2018,4,28,2,30,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2018,4,28,2,45,0.0,0.0,0.8,9.35,0.0,0.0,0.0
2018,4,28,3,0,0.0,0.0,0.8,9.2,0.0,0.0,0.0
2018,4,28,3,15,0.0,0.0,0.8,9.1,0.0,0.0,0.0
2018,4,28,3,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2018,4,28,3,45,0.0,0.0,0.8,8.9,0.0,0.0,0.0
2018,4,28,4,0,0.0,0.0,0.8,8.8,0.0,0.0,0.0
2018,4,28,4,15,0.0,0.0,0.8,8.7,0.0,0.0,0.0
2018,4,28,4,30,0.0,0.0,0.8,8.6,0.0,0.0,0.0
2018,4,28,4,45,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2018,4,28,5,0,0.0,0.0,0.8,8.4,0.0,0.0,0.0
2018,4,28,5,15,6.5,2.5,0.85,9.0,2.5,0.0,0.0
2018,4,28,5,30,13.0,5.0,0.9,9.6,5.0,4.27,0.0
2018,4,28,5,45,94.0,21.5,0.95,10.15,29.5,53.34,0.0
2018,4,28,6,0,175.0,38.0,1.0,10.7,54.0,145.19,105.47
2018,4,28,6,15,275.5,52.5,1.05,11.4,97.0,219.16,176.07
2018,4,28,6,30,376.0,67.0,1.1,12.1,140.0,304.97,250.39
2018,4,28,6,45,446.5,78.0,1.2,12.75,190.5,379.03,313.16
2018,4,28,7,0,517.0,89.0,1.3,13.4,241.0,464.08,382.06
2018,4,28,7,15,566.5,97.0,1.25,14.25,294.0,533.94,435.24
2018,4,28,7,30,616.0,105.0,1.2,15.1,347.0,606.21,487.71
2018,4,28,7,45,652.5,111.5,1.1,15.9,400.5,668.63,529.71
2018,4,28,8,0,689.0,118.0,1.0,16.7,454.0,731.43,569.38
2018,4,28,8,15,716.0,123.5,1.15,17.55,505.5,784.92,604.06
2018,4,28,8,30,743.0,129.0,1.3,18.4,557.0,837.27,637.35
2018,4,28,8,45,762.5,133.0,1.45,19.3,604.0,879.52,663.08
2018,4,28,9,0,782.0,137.0,1.6,20.2,651.0,919.49,687.04
2018,4,28,9,15,798.0,140.0,1.7,20.5,694.5,945.81,702.71
2018,4,28,9,30,814.0,143.0,1.8,20.8,738.0,975.78,720.91
2018,4,28,9,45,827.0,144.5,1.9,21.15,775.5,997.94,733.82
2018,4,28,10,0,840.0,146.0,2.0,21.5,813.0,1016.57,744.57
2018,4,28,10,15,847.0,149.0,2.1,21.7,843.5,1027.1,750.64
2018,4,28,10,30,854.0,152.0,2.2,21.9,874.0,1033.76,754.41
2018,4,28,10,45,860.0,154.5,2.3,22.1,898.5,1034.94,754.82
2018,4,28,11,0,866.0,157.0,2.4,22.3,923.0,1032.14,752.81
2018,4,28,11,15,870.0,158.0,2.45,22.4,939.5,1021.87,745.88
2018,4,28,11,30,874.0,159.0,2.5,22.5,956.0,1007.69,736.58
2018,4,28,11,45,875.5,158.5,2.6,22.65,963.0,985.87,722.76
2018,4,28,12,0,877.0,158.0,2.7,22.8,970.0,947.43,698.02
2018,4,28,12,15,884.5,152.5,2.7,22.9,972.0,920.42,680.13
2018,4,28,12,30,892.0,147.0,2.7,23.0,974.0,889.91,659.79
2018,4,28,12,45,900.5,140.0,2.75,23.05,969.0,855.5,637.27
2018,4,28,13,0,909.0,133.0,2.8,23.1,964.0,817.63,612.26
2018,4,28,13,15,904.0,132.5,2.8,23.1,947.0,772.02,580.44
2018,4,28,13,30,899.0,132.0,2.8,23.1,930.0,724.19,545.63
2018,4,28,13,45,891.5,131.5,2.8,23.1,906.0,672.77,507.39
2018,4,28,14,0,884.0,131.0,2.8,23.1,882.0,619.78,466.94
2018,4,28,14,15,875.5,129.5,2.8,23.05,851.5,564.17,423.46
2018,4,28,14,30,867.0,128.0,2.8,23.0,821.0,507.58,377.85
2018,4,28,14,45,829.0,134.0,2.75,22.95,772.0,442.18,324.57
2018,4,28,15,0,791.0,140.0,2.7,22.9,723.0,380.69,273.26
2018,4,28,15,15,800.5,130.0,2.6,22.75,691.0,323.71,223.64
2018,4,28,15,30,810.0,120.0,2.5,22.6,659.0,264.83,172.54
2018,4,28,15,45,773.0,122.0,2.45,22.45,606.5,205.98,125.94
2018,4,28,16,0,736.0,124.0,2.4,22.3,554.0,144.28,84.05
2018,4,28,16,15,708.0,119.0,2.2,21.95,503.0,88.56,61.16
2018,4,28,16,30,680.0,114.0,2.0,21.6,452.0,79.42,62.64
2018,4,28,16,45,659.0,106.5,1.85,21.25,404.0,76.09,60.11
2018,4,28,17,0,638.0,99.0,1.7,20.9,356.0,72.52,57.34
2018,4,28,17,15,586.5,92.5,1.6,20.2,302.5,69.2,54.79
2018,4,28,17,30,535.0,86.0,1.5,19.5,249.0,65.82,52.09
2018,4,28,17,45,461.5,77.5,1.4,18.8,198.5,58.12,45.44
2018,4,28,18,0,388.0,69.0,1.3,18.1,148.0,52.12,40.03
2018,4,28,18,15,294.0,55.0,1.3,18.1,104.5,41.9,30.56
2018,4,28,18,30,200.0,41.0,1.3,18.1,61.0,31.51,20.23
2018,4,28,18,45,112.5,24.5,1.2,17.2,34.5,19.02,0.0
2018,4,28,19,0,25.0,8.0,1.1,16.3,8.0,6.83,0.0
2018,4,28,19,15,12.5,4.0,1.2,16.25,4.0,0.0,0.0
2018,4,28,19,30,0.0,0.0,1.3,16.2,0.0,0.0,0.0
2018,4,28,19,45,0.0,0.0,1.4,16.15,0.0,0.0,0.0
2018,4,28,20,0,0.0,0.0,1.5,16.1,0.0,0.0,0.0
2018,4,28,20,15,0.0,0.0,1.7,15.85,0.0,0.0,0.0
2018,4,28,20,30,0.0,0.0,1.9,15.6,0.0,0.0,0.0
2018,4,28,20,45,0.0,0.0,2.05,15.4,0.0,0.0,0.0
2018,4,28,21,0,0.0,0.0,2.2,15.2,0.0,0.0,0.0
2018,4,28,21,15,0.0,0.0,2.25,14.8,0.0,0.0,0.0
2018,4,28,21,30,0.0,0.0,2.3,14.4,0.0,0.0,0.0
2018,4,28,21,45,0.0,0.0,2.3,14.05,0.0,0.0,0.0
2018,4,28,22,0,0.0,0.0,2.3,13.7,0.0,0.0,0.0
2018,4,28,22,15,0.0,0.0,2.2,13.25,0.0,0.0,0.0
2018,4,28,22,30,0.0,0.0,2.1,12.8,0.0,0.0,0.0
2018,4,28,22,45,0.0,0.0,2.0,12.4,0.0,0.0,0.0
2018,4,28,23,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2018,4,28,23,15,0.0,0.0,1.9,11.65,0.0,0.0,0.0
2018,4,28,23,30,0.0,0.0,1.9,11.3,0.0,0.0,0.0
2018,4,28,23,45,0.0,0.0,1.9,10.95,0.0,0.0,0.0
2018,4,29,0,0,0.0,0.0,1.9,10.6,0.0,0.0,0.0
2018,4,29,0,15,0.0,0.0,1.85,10.3,0.0,0.0,0.0
2018,4,29,0,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2018,4,29,0,45,0.0,0.0,1.75,9.7,0.0,0.0,0.0
2018,4,29,1,0,0.0,0.0,1.7,9.4,0.0,0.0,0.0
2018,4,29,1,15,0.0,0.0,1.65,9.1,0.0,0.0,0.0
2018,4,29,1,30,0.0,0.0,1.6,8.8,0.0,0.0,0.0
2018,4,29,1,45,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2018,4,29,2,0,0.0,0.0,1.4,8.2,0.0,0.0,0.0
2018,4,29,2,15,0.0,0.0,1.4,7.95,0.0,0.0,0.0
2018,4,29,2,30,0.0,0.0,1.4,7.7,0.0,0.0,0.0
2018,4,29,2,45,0.0,0.0,1.35,7.45,0.0,0.0,0.0
2018,4,29,3,0,0.0,0.0,1.3,7.2,0.0,0.0,0.0
2018,4,29,3,15,0.0,0.0,1.3,6.95,0.0,0.0,0.0
2018,4,29,3,30,0.0,0.0,1.3,6.7,0.0,0.0,0.0
2018,4,29,3,45,0.0,0.0,1.3,6.45,0.0,0.0,0.0
2018,4,29,4,0,0.0,0.0,1.3,6.2,0.0,0.0,0.0
2018,4,29,4,15,0.0,0.0,1.25,5.95,0.0,0.0,0.0
2018,4,29,4,30,0.0,0.0,1.2,5.7,0.0,0.0,0.0
2018,4,29,4,45,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2018,4,29,5,0,0.0,0.0,1.2,5.3,0.0,0.0,0.0
2018,4,29,5,15,19.0,3.0,1.35,5.65,3.0,0.0,0.0
2018,4,29,5,30,38.0,6.0,1.5,6.0,6.0,17.16,0.0
2018,4,29,5,45,170.0,21.0,1.65,6.3,35.5,99.65,0.0
2018,4,29,6,0,302.0,36.0,1.8,6.6,65.0,194.21,146.48
2018,4,29,6,15,412.0,46.0,2.05,7.1,112.0,278.82,228.89
2018,4,29,6,30,522.0,56.0,2.3,7.6,159.0,374.27,313.88
2018,4,29,6,45,592.5,63.5,2.5,8.05,213.5,453.86,383.4
2018,4,29,7,0,663.0,71.0,2.7,8.5,268.0,538.89,454.68
2018,4,29,7,15,709.0,76.0,2.8,8.95,324.0,608.79,510.86
2018,4,29,7,30,755.0,81.0,2.9,9.4,380.0,676.5,562.12
2018,4,29,7,45,787.5,85.5,3.0,9.8,436.0,738.88,607.25
2018,4,29,8,0,820.0,90.0,3.1,10.2,492.0,800.93,650.98
2018,4,29,8,15,843.5,93.0,3.1,10.65,545.0,852.81,685.47
2018,4,29,8,30,867.0,96.0,3.1,11.1,598.0,902.91,718.01
2018,4,29,8,45,884.5,99.0,3.05,11.5,648.0,945.43,744.27
2018,4,29,9,0,902.0,102.0,3.0,11.9,698.0,974.66,760.85
2018,4,29,9,15,916.0,104.0,3.0,12.3,743.0,1006.45,779.62
2018,4,29,9,30,930.0,106.0,3.0,12.7,788.0,1034.9,795.92
2018,4,29,9,45,941.5,106.5,2.95,13.1,827.0,1055.66,806.47
2018,4,29,10,0,953.0,107.0,2.9,13.5,866.0,1072.61,814.53
2018,4,29,10,15,960.5,108.5,2.85,13.85,898.0,1082.67,818.22
2018,4,29,10,30,968.0,110.0,2.8,14.2,930.0,1088.58,819.32
2018,4,29,10,45,971.5,110.0,2.75,14.55,952.5,1084.74,814.16
2018,4,29,11,0,975.0,110.0,2.7,14.9,975.0,1076.73,806.51
2018,4,29,11,15,978.5,110.0,2.65,15.15,991.5,1064.56,796.63
2018,4,29,11,30,982.0,110.0,2.6,15.4,1008.0,1048.25,784.22
2018,4,29,11,45,985.0,110.0,2.6,15.7,1017.5,1027.41,769.37
2018,4,29,12,0,988.0,110.0,2.6,16.0,1027.0,1002.61,752.02
2018,4,29,12,15,987.0,110.0,2.55,16.2,1026.5,970.45,729.63
2018,4,29,12,30,986.0,110.0,2.5,16.4,1026.0,934.79,704.96
2018,4,29,12,45,981.0,110.5,2.45,16.6,1015.5,893.04,676.14
2018,4,29,13,0,976.0,111.0,2.4,16.8,1005.0,848.43,645.28
2018,4,29,13,15,973.0,110.5,2.35,16.95,989.0,801.73,612.57
2018,4,29,13,30,970.0,110.0,2.3,17.1,973.0,752.42,575.68
2018,4,29,13,45,965.5,108.5,2.3,17.2,949.0,698.94,535.35
2018,4,29,14,0,961.0,107.0,2.3,17.3,925.0,643.43,492.36
2018,4,29,14,15,952.0,106.0,2.3,17.3,892.5,584.19,445.42
2018,4,29,14,30,943.0,105.0,2.3,17.3,860.0,523.86,396.09
2018,4,29,14,45,933.0,103.0,2.25,17.3,821.5,461.55,343.49
2018,4,29,15,0,923.0,101.0,2.2,17.3,783.0,398.81,289.09
2018,4,29,15,15,910.5,98.5,2.2,17.2,739.0,334.85,233.03
2018,4,29,15,30,898.0,96.0,2.2,17.1,695.0,271.31,177.56
2018,4,29,15,45,881.0,93.5,2.15,17.0,646.5,207.76,125.24
2018,4,29,16,0,864.0,91.0,2.1,16.9,598.0,138.14,76.18
2018,4,29,16,15,842.0,87.5,2.0,16.6,545.5,76.5,61.09
2018,4,29,16,30,820.0,84.0,1.9,16.3,493.0,66.83,53.05
2018,4,29,16,45,790.0,80.0,1.8,16.05,438.5,64.67,51.42
2018,4,29,17,0,760.0,76.0,1.7,15.8,384.0,62.43,49.7
2018,4,29,17,15,718.0,71.0,1.5,15.0,328.5,59.22,47.16
2018,4,29,17,30,676.0,66.0,1.3,14.2,273.0,51.34,40.37
2018,4,29,17,45,612.5,59.5,1.15,13.4,219.5,46.95,36.54
2018,4,29,18,0,549.0,53.0,1.0,12.6,166.0,42.53,32.47
2018,4,29,18,15,447.5,44.5,1.0,12.6,119.0,36.23,26.37
2018,4,29,18,30,346.0,36.0,1.0,12.6,72.0,29.96,19.64
2018,4,29,18,45,205.5,22.5,1.05,11.05,41.0,18.92,0.0
2018,4,29,19,0,65.0,9.0,1.1,9.5,10.0,7.68,0.0
2018,4,29,19,15,32.5,4.5,1.1,9.3,5.0,0.0,0.0
2018,4,29,19,30,0.0,0.0,1.1,9.1,0.0,0.0,0.0
2018,4,29,19,45,0.0,0.0,1.15,8.95,0.0,0.0,0.0
2018,4,29,20,0,0.0,0.0,1.2,8.8,0.0,0.0,0.0
2018,4,29,20,15,0.0,0.0,1.15,8.55,0.0,0.0,0.0
2018,4,29,20,30,0.0,0.0,1.1,8.3,0.0,0.0,0.0
2018,4,29,20,45,0.0,0.0,1.1,8.05,0.0,0.0,0.0
2018,4,29,21,0,0.0,0.0,1.1,7.8,0.0,0.0,0.0
2018,4,29,21,15,0.0,0.0,1.1,7.6,0.0,0.0,0.0
2018,4,29,21,30,0.0,0.0,1.1,7.4,0.0,0.0,0.0
2018,4,29,21,45,0.0,0.0,1.1,7.2,0.0,0.0,0.0
2018,4,29,22,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2018,4,29,22,15,0.0,0.0,1.05,6.8,0.0,0.0,0.0
2018,4,29,22,30,0.0,0.0,1.0,6.6,0.0,0.0,0.0
2018,4,29,22,45,0.0,0.0,1.0,6.4,0.0,0.0,0.0
2018,4,29,23,0,0.0,0.0,1.0,6.2,0.0,0.0,0.0
2018,4,29,23,15,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2018,4,29,23,30,0.0,0.0,0.9,5.8,0.0,0.0,0.0
2018,4,29,23,45,0.0,0.0,0.9,5.55,0.0,0.0,0.0
2018,4,30,0,0,0.0,0.0,0.9,5.3,0.0,0.0,0.0
2018,4,30,0,15,0.0,0.0,0.9,5.15,0.0,0.0,0.0
2018,4,30,0,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2018,4,30,0,45,0.0,0.0,0.85,4.8,0.0,0.0,0.0
2018,4,30,1,0,0.0,0.0,0.8,4.6,0.0,0.0,0.0
2018,4,30,1,15,0.0,0.0,0.8,4.45,0.0,0.0,0.0
2018,4,30,1,30,0.0,0.0,0.8,4.3,0.0,0.0,0.0
2018,4,30,1,45,0.0,0.0,0.8,4.2,0.0,0.0,0.0
2018,4,30,2,0,0.0,0.0,0.8,4.1,0.0,0.0,0.0
2018,4,30,2,15,0.0,0.0,0.8,3.95,0.0,0.0,0.0
2018,4,30,2,30,0.0,0.0,0.8,3.8,0.0,0.0,0.0
2018,4,30,2,45,0.0,0.0,0.75,3.7,0.0,0.0,0.0
2018,4,30,3,0,0.0,0.0,0.7,3.6,0.0,0.0,0.0
2018,4,30,3,15,0.0,0.0,0.7,3.45,0.0,0.0,0.0
2018,4,30,3,30,0.0,0.0,0.7,3.3,0.0,0.0,0.0
2018,4,30,3,45,0.0,0.0,0.7,3.2,0.0,0.0,0.0
2018,4,30,4,0,0.0,0.0,0.7,3.1,0.0,0.0,0.0
2018,4,30,4,15,0.0,0.0,0.7,3.05,0.0,0.0,0.0
2018,4,30,4,30,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2018,4,30,4,45,0.0,0.0,0.7,2.9,0.0,0.0,0.0
2018,4,30,5,0,0.0,0.0,0.7,2.8,0.0,0.0,0.0
2018,4,30,5,15,23.5,4.0,0.8,3.5,4.0,0.0,0.0
2018,4,30,5,30,47.0,8.0,0.9,4.2,8.0,21.7,0.0
2018,4,30,5,45,174.0,22.0,0.95,4.95,37.0,102.98,0.0
2018,4,30,6,0,301.0,36.0,1.0,5.7,66.0,194.08,148.3
2018,4,30,6,15,409.5,46.0,1.05,6.4,113.0,277.53,227.53
2018,4,30,6,30,518.0,56.0,1.1,7.1,160.0,371.86,309.95
2018,4,30,6,45,588.0,63.0,1.15,7.85,214.0,450.22,376.4
2018,4,30,7,0,658.0,70.0,1.2,8.6,268.0,533.97,444.09
2018,4,30,7,15,706.0,75.0,1.15,9.55,324.5,604.88,497.52
2018,4,30,7,30,754.0,80.0,1.1,10.5,381.0,674.05,545.81
2018,4,30,7,45,787.5,83.5,1.1,11.45,436.5,735.88,586.56
2018,4,30,8,0,821.0,87.0,1.1,12.4,492.0,797.44,625.63
2018,4,30,8,15,844.5,90.5,1.1,13.0,545.5,849.8,657.82
2018,4,30,8,30,868.0,94.0,1.1,13.6,599.0,900.43,688.07
2018,4,30,8,45,886.0,96.0,1.15,14.2,648.5,932.27,705.98
2018,4,30,9,0,904.0,98.0,1.2,14.8,698.0,970.84,728.41
2018,4,30,9,15,916.0,100.0,1.15,15.2,741.5,1000.75,743.57
2018,4,30,9,30,928.0,102.0,1.1,15.6,785.0,1027.24,756.43
2018,4,30,9,45,936.0,103.5,1.05,16.05,822.0,1045.62,763.91
2018,4,30,10,0,944.0,105.0,1.0,16.5,859.0,1060.13,769.05
2018,4,30,10,15,951.0,107.0,1.0,16.85,891.0,1070.19,772.89
2018,4,30,10,30,958.0,109.0,1.0,17.2,923.0,1076.11,774.36
2018,4,30,10,45,963.0,110.0,1.0,17.6,947.5,1074.82,771.42
2018,4,30,11,0,968.0,111.0,1.0,18.0,972.0,1069.34,766.16
2018,4,30,11,15,969.5,111.5,1.1,18.25,987.0,1055.78,758.64
2018,4,30,11,30,971.0,112.0,1.2,18.5,1002.0,1038.19,748.66
2018,4,30,11,45,971.0,113.0,1.25,18.8,1009.5,1015.71,734.54
2018,4,30,12,0,971.0,114.0,1.3,19.1,1017.0,989.44,718.05
2018,4,30,12,15,970.5,114.0,1.4,19.3,1017.0,958.16,699.37
2018,4,30,12,30,970.0,114.0,1.5,19.5,1017.0,923.42,678.21
2018,4,30,12,45,966.5,113.5,1.55,19.7,1007.0,882.54,652.1
2018,4,30,13,0,963.0,113.0,1.6,19.9,997.0,838.77,623.82
2018,4,30,13,15,959.5,113.0,1.65,20.0,981.0,792.72,593.35
2018,4,30,13,30,956.0,113.0,1.7,20.1,965.0,744.14,558.82
2018,4,30,13,45,948.5,112.0,1.75,20.25,939.5,689.91,519.2
2018,4,30,14,0,941.0,111.0,1.8,20.4,914.0,634.0,477.11
2018,4,30,14,15,933.0,110.0,1.8,20.45,882.5,576.37,432.23
2018,4,30,14,30,925.0,109.0,1.8,20.5,851.0,517.6,384.96
2018,4,30,14,45,915.0,107.0,1.8,20.5,813.5,456.36,334.37
2018,4,30,15,0,905.0,105.0,1.8,20.5,776.0,394.73,281.96
2018,4,30,15,15,891.5,102.0,1.8,20.5,731.5,331.26,227.28
2018,4,30,15,30,878.0,99.0,1.8,20.5,687.0,268.37,173.33
2018,4,30,15,45,861.5,96.0,1.75,20.45,639.0,198.97,117.27
2018,4,30,16,0,845.0,93.0,1.7,20.4,591.0,137.27,75.17
2018,4,30,16,15,823.0,90.0,1.6,20.1,539.5,77.28,60.87
2018,4,30,16,30,801.0,87.0,1.5,19.8,488.0,68.67,53.86
2018,4,30,16,45,771.0,82.5,1.4,19.5,434.0,66.23,52.04
2018,4,30,17,0,741.0,78.0,1.3,19.2,380.0,63.71,50.1
2018,4,30,17,15,698.0,73.0,1.2,18.3,325.0,55.55,43.31
2018,4,30,17,30,655.0,68.0,1.1,17.4,270.0,52.61,40.96
2018,4,30,17,45,590.5,61.0,1.0,16.5,217.0,47.91,36.92
2018,4,30,18,0,526.0,54.0,0.9,15.6,164.0,43.15,32.62
2018,4,30,18,15,425.0,45.0,0.9,15.6,117.5,36.48,26.28
2018,4,30,18,30,324.0,36.0,0.9,15.6,71.0,29.8,19.37
2018,4,30,18,45,191.0,22.5,1.0,14.15,40.5,18.8,0.0
2018,4,30,19,0,58.0,9.0,1.1,12.7,10.0,7.68,0.0
2018,4,30,19,15,29.0,4.5,1.05,12.5,5.0,0.0,0.0
2018,4,30,19,30,0.0,0.0,1.0,12.3,0.0,0.0,0.0
2018,4,30,19,45,0.0,0.0,1.0,12.05,0.0,0.0,0.0
2018,4,30,20,0,0.0,0.0,1.0,11.8,0.0,0.0,0.0
2018,4,30,20,15,0.0,0.0,1.0,11.65,0.0,0.0,0.0
2018,4,30,20,30,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2018,4,30,20,45,0.0,0.0,1.0,11.3,0.0,0.0,0.0
2018,4,30,21,0,0.0,0.0,1.0,11.1,0.0,0.0,0.0
2018,4,30,21,15,0.0,0.0,1.0,10.95,0.0,0.0,0.0
2018,4,30,21,30,0.0,0.0,1.0,10.8,0.0,0.0,0.0
2018,4,30,21,45,0.0,0.0,0.95,10.65,0.0,0.0,0.0
2018,4,30,22,0,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2018,4,30,22,15,0.0,0.0,0.9,10.3,0.0,0.0,0.0
2018,4,30,22,30,0.0,0.0,0.9,10.1,0.0,0.0,0.0
2018,4,30,22,45,0.0,0.0,0.9,9.95,0.0,0.0,0.0
2018,4,30,23,0,0.0,0.0,0.9,9.8,0.0,0.0,0.0
2018,4,30,23,15,0.0,0.0,0.9,9.6,0.0,0.0,0.0
2018,4,30,23,30,0.0,0.0,0.9,9.4,0.0,0.0,0.0
2018,4,30,23,45,0.0,0.0,0.85,9.2,0.0,0.0,0.0
2018,5,1,0,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2018,5,1,0,15,0.0,0.0,0.8,8.8,0.0,0.0,0.0
2018,5,1,0,30,0.0,0.0,0.8,8.6,0.0,0.0,0.0
2018,5,1,0,45,0.0,0.0,0.8,8.45,0.0,0.0,0.0
2018,5,1,1,0,0.0,0.0,0.8,8.3,0.0,0.0,0.0
2018,5,1,1,15,0.0,0.0,0.8,8.15,0.0,0.0,0.0
2018,5,1,1,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2018,5,1,1,45,0.0,0.0,0.8,7.85,0.0,0.0,0.0
2018,5,1,2,0,0.0,0.0,0.8,7.7,0.0,0.0,0.0
2018,5,1,2,15,0.0,0.0,0.8,7.55,0.0,0.0,0.0
2018,5,1,2,30,0.0,0.0,0.8,7.4,0.0,0.0,0.0
2018,5,1,2,45,0.0,0.0,0.8,7.3,0.0,0.0,0.0
2018,5,1,3,0,0.0,0.0,0.8,7.2,0.0,0.0,0.0
2018,5,1,3,15,0.0,0.0,0.8,7.1,0.0,0.0,0.0
2018,5,1,3,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2018,5,1,3,45,0.0,0.0,0.8,6.85,0.0,0.0,0.0
2018,5,1,4,0,0.0,0.0,0.8,6.7,0.0,0.0,0.0
2018,5,1,4,15,0.0,0.0,0.8,6.6,0.0,0.0,0.0
2018,5,1,4,30,0.0,0.0,0.8,6.5,0.0,0.0,0.0
2018,5,1,4,45,0.0,0.0,0.8,6.4,0.0,0.0,0.0
2018,5,1,5,0,0.0,0.0,0.8,6.3,0.0,0.0,0.0
2018,5,1,5,15,23.0,4.5,0.8,7.05,4.5,0.0,0.0
2018,5,1,5,30,46.0,9.0,0.8,7.8,9.0,22.23,0.0
2018,5,1,5,45,171.0,23.5,0.8,8.5,38.5,104.31,0.0
2018,5,1,6,0,296.0,38.0,0.8,9.2,68.0,193.31,147.1
2018,5,1,6,15,402.5,48.5,0.9,10.0,115.0,276.27,223.61
2018,5,1,6,30,509.0,59.0,1.0,10.8,162.0,369.77,303.95
2018,5,1,6,45,576.5,66.0,1.1,11.55,215.5,446.32,368.06
2018,5,1,7,0,644.0,73.0,1.2,12.3,269.0,527.92,433.35
2018,5,1,7,15,688.5,78.5,1.05,13.1,324.0,596.35,483.64
2018,5,1,7,30,733.0,84.0,0.9,13.9,379.0,666.61,531.51
2018,5,1,7,45,764.5,89.0,0.75,14.75,434.0,723.43,566.14
2018,5,1,8,0,796.0,94.0,0.6,15.6,489.0,784.2,601.66
2018,5,1,8,15,819.0,97.5,0.65,16.6,541.5,835.27,631.98
2018,5,1,8,30,842.0,101.0,0.7,17.6,594.0,884.61,660.51
2018,5,1,8,45,859.0,105.0,0.75,18.6,643.0,926.98,683.88
2018,5,1,9,0,876.0,109.0,0.8,19.6,692.0,966.66,705.19
2018,5,1,9,15,889.0,111.0,0.85,20.4,735.5,985.99,713.95
2018,5,1,9,30,902.0,113.0,0.9,21.2,779.0,1012.82,727.7
2018,5,1,9,45,910.0,115.5,0.9,22.0,816.0,1031.76,735.34
2018,5,1,10,0,918.0,118.0,0.9,22.8,853.0,1046.9,740.77
2018,5,1,10,15,925.5,119.5,0.85,23.2,884.5,1056.57,743.02
2018,5,1,10,30,933.0,121.0,0.8,23.6,916.0,1062.22,743.01
2018,5,1,10,45,938.0,121.5,0.75,24.0,939.5,1060.31,738.62
2018,5,1,11,0,943.0,122.0,0.7,24.4,963.0,1054.33,732.06
2018,5,1,11,15,944.5,123.0,0.75,24.6,978.0,1041.38,724.42
2018,5,1,11,30,946.0,124.0,0.8,24.8,993.0,1024.47,714.57
2018,5,1,11,45,947.5,125.0,0.9,25.0,1001.5,1003.68,703.45
2018,5,1,12,0,949.0,126.0,1.0,25.2,1010.0,979.12,689.91
2018,5,1,12,15,946.0,127.0,1.1,25.3,1008.5,947.0,671.77
2018,5,1,12,30,943.0,128.0,1.2,25.4,1007.0,911.65,651.36
2018,5,1,12,45,938.0,129.0,1.3,25.5,997.5,871.65,627.61
2018,5,1,13,0,933.0,130.0,1.4,25.6,988.0,828.95,601.67
2018,5,1,13,15,928.5,129.5,1.45,25.6,971.5,782.85,571.64
2018,5,1,13,30,924.0,129.0,1.5,25.6,955.0,734.43,538.39
2018,5,1,13,45,917.5,127.5,1.6,25.6,930.0,681.84,501.62
2018,5,1,14,0,911.0,126.0,1.7,25.6,905.0,627.56,462.29
2018,5,1,14,15,903.5,124.5,1.7,25.55,874.5,571.29,419.57
2018,5,1,14,30,896.0,123.0,1.7,25.5,844.0,513.89,374.54
2018,5,1,14,45,884.0,121.0,1.7,25.45,805.5,453.42,325.81
2018,5,1,15,0,872.0,119.0,1.7,25.4,767.0,389.2,272.92
2018,5,1,15,15,858.5,116.0,1.7,25.2,723.5,326.63,220.42
2018,5,1,15,30,845.0,113.0,1.7,25.0,680.0,264.8,168.65
2018,5,1,15,45,827.5,109.5,1.65,24.8,632.5,202.99,119.74
2018,5,1,16,0,810.0,106.0,1.6,24.6,585.0,142.96,79.7
2018,5,1,16,15,787.0,102.5,1.55,24.2,534.0,84.82,66.14
2018,5,1,16,30,764.0,99.0,1.5,23.8,483.0,76.87,59.88
2018,5,1,16,45,733.0,93.5,1.45,23.45,429.0,67.68,52.39
2018,5,1,17,0,702.0,88.0,1.4,23.1,375.0,65.0,50.38
2018,5,1,17,15,658.0,82.0,1.3,22.15,321.0,61.71,47.9
2018,5,1,17,30,614.0,76.0,1.2,21.2,267.0,58.33,45.25
2018,5,1,17,45,550.0,68.5,1.1,20.25,215.0,53.53,41.21
2018,5,1,18,0,486.0,61.0,1.0,19.3,163.0,48.68,36.91
2018,5,1,18,15,389.0,50.0,1.0,19.3,117.0,40.58,29.39
2018,5,1,18,30,292.0,39.0,1.0,19.3,71.0,30.24,19.49
2018,5,1,18,45,172.0,24.0,1.15,17.95,40.5,18.7,1.37
2018,5,1,19,0,52.0,9.0,1.3,16.6,10.0,7.68,0.0
2018,5,1,19,15,26.0,4.5,1.3,16.45,5.0,0.0,0.0
2018,5,1,19,30,0.0,0.0,1.3,16.3,0.0,0.0,0.0
2018,5,1,19,45,0.0,0.0,1.35,16.1,0.0,0.0,0.0
2018,5,1,20,0,0.0,0.0,1.4,15.9,0.0,0.0,0.0
2018,5,1,20,15,0.0,0.0,1.35,15.7,0.0,0.0,0.0
2018,5,1,20,30,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2018,5,1,20,45,0.0,0.0,1.3,15.3,0.0,0.0,0.0
2018,5,1,21,0,0.0,0.0,1.3,15.1,0.0,0.0,0.0
2018,5,1,21,15,0.0,0.0,1.3,14.95,0.0,0.0,0.0
2018,5,1,21,30,0.0,0.0,1.3,14.8,0.0,0.0,0.0
2018,5,1,21,45,0.0,0.0,1.3,14.65,0.0,0.0,0.0
2018,5,1,22,0,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2018,5,1,22,15,0.0,0.0,1.3,14.35,0.0,0.0,0.0
2018,5,1,22,30,0.0,0.0,1.3,14.2,0.0,0.0,0.0
2018,5,1,22,45,0.0,0.0,1.35,14.1,0.0,0.0,0.0
2018,5,1,23,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2018,5,1,23,15,0.0,0.0,1.35,13.85,0.0,0.0,0.0
2018,5,1,23,30,0.0,0.0,1.3,13.7,0.0,0.0,0.0
2018,5,1,23,45,0.0,0.0,1.3,13.55,0.0,0.0,0.0
2018,5,2,0,0,0.0,0.0,1.3,13.4,0.0,0.0,0.0
2018,5,2,0,15,0.0,0.0,1.3,13.25,0.0,0.0,0.0
2018,5,2,0,30,0.0,0.0,1.3,13.1,0.0,0.0,0.0
2018,5,2,0,45,0.0,0.0,1.25,12.9,0.0,0.0,0.0
2018,5,2,1,0,0.0,0.0,1.2,12.7,0.0,0.0,0.0
2018,5,2,1,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2018,5,2,1,30,0.0,0.0,1.2,12.3,0.0,0.0,0.0
2018,5,2,1,45,0.0,0.0,1.2,12.15,0.0,0.0,0.0
2018,5,2,2,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2018,5,2,2,15,0.0,0.0,1.2,11.85,0.0,0.0,0.0
2018,5,2,2,30,0.0,0.0,1.2,11.7,0.0,0.0,0.0
2018,5,2,2,45,0.0,0.0,1.15,11.55,0.0,0.0,0.0
2018,5,2,3,0,0.0,0.0,1.1,11.4,0.0,0.0,0.0
2018,5,2,3,15,0.0,0.0,1.1,11.3,0.0,0.0,0.0
2018,5,2,3,30,0.0,0.0,1.1,11.2,0.0,0.0,0.0
2018,5,2,3,45,0.0,0.0,1.1,11.05,0.0,0.0,0.0
2018,5,2,4,0,0.0,0.0,1.1,10.9,0.0,0.0,0.0
2018,5,2,4,15,0.0,0.0,1.05,10.8,0.0,0.0,0.0
2018,5,2,4,30,0.0,0.0,1.0,10.7,0.0,0.0,0.0
2018,5,2,4,45,0.0,0.0,1.0,10.6,0.0,0.0,0.0
2018,5,2,5,0,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2018,5,2,5,15,21.5,4.5,1.05,11.1,4.5,0.0,0.0
2018,5,2,5,30,43.0,9.0,1.1,11.7,9.0,21.26,0.0
2018,5,2,5,45,154.5,24.0,1.15,12.3,38.0,99.3,13.38
2018,5,2,6,0,266.0,39.0,1.2,12.9,67.0,182.9,138.59
2018,5,2,6,15,363.0,50.0,1.3,13.55,111.5,258.21,207.32
2018,5,2,6,30,460.0,61.0,1.4,14.2,156.0,344.89,281.75
2018,5,2,6,45,512.5,70.5,1.5,14.9,204.5,412.66,338.61
2018,5,2,7,0,565.0,80.0,1.6,15.6,253.0,484.27,396.12
2018,5,2,7,15,547.5,94.5,1.55,16.45,288.5,516.19,419.25
2018,5,2,7,30,530.0,109.0,1.5,17.3,324.0,544.67,438.57
2018,5,2,7,45,544.5,122.5,1.45,18.15,369.5,593.61,472.4
2018,5,2,8,0,559.0,136.0,1.4,19.0,415.0,641.6,504.03
2018,5,2,8,15,629.5,135.0,1.45,19.8,480.0,720.51,557.73
2018,5,2,8,30,700.0,134.0,1.5,20.6,545.0,801.04,609.89
2018,5,2,8,45,766.0,124.5,1.55,21.45,608.0,862.93,647.71
2018,5,2,9,0,832.0,115.0,1.6,22.3,671.0,931.2,688.94
2018,5,2,9,15,846.0,118.0,1.6,22.9,714.5,962.92,705.45
2018,5,2,9,30,860.0,121.0,1.6,23.5,758.0,991.45,720.16
2018,5,2,9,45,871.0,123.0,1.6,24.1,795.5,1000.12,722.21
2018,5,2,10,0,882.0,125.0,1.6,24.7,833.0,1017.24,729.94
2018,5,2,10,15,888.0,126.5,1.6,25.05,862.5,1025.16,732.56
2018,5,2,10,30,894.0,128.0,1.6,25.4,892.0,1029.21,733.01
2018,5,2,10,45,899.0,130.0,1.6,25.75,916.0,1028.85,730.9
2018,5,2,11,0,904.0,132.0,1.6,26.1,940.0,1024.51,726.52
2018,5,2,11,15,906.5,133.0,1.65,26.3,955.0,1012.85,718.93
2018,5,2,11,30,909.0,134.0,1.7,26.5,970.0,997.35,709.1
2018,5,2,11,45,910.0,134.5,1.75,26.65,978.0,976.25,695.98
2018,5,2,12,0,911.0,135.0,1.8,26.8,986.0,951.57,680.66
2018,5,2,12,15,910.5,135.5,1.9,26.9,986.0,922.14,662.97
2018,5,2,12,30,910.0,136.0,2.0,27.0,986.0,889.49,643.04
2018,5,2,12,45,906.5,136.0,2.05,27.05,977.0,850.96,618.71
2018,5,2,13,0,903.0,136.0,2.1,27.1,968.0,809.75,592.4
2018,5,2,13,15,899.0,135.5,2.15,27.05,952.0,765.27,562.45
2018,5,2,13,30,895.0,135.0,2.2,27.0,936.0,718.52,529.71
2018,5,2,13,45,889.5,133.5,2.25,27.0,912.5,667.96,493.29
2018,5,2,14,0,884.0,132.0,2.3,27.0,889.0,615.69,454.5
2018,5,2,14,15,875.0,130.0,2.3,26.9,857.5,559.73,411.79
2018,5,2,14,30,866.0,128.0,2.3,26.8,826.0,502.87,367.01
2018,5,2,14,45,855.0,125.5,2.3,26.7,789.0,441.82,317.77
2018,5,2,15,0,844.0,123.0,2.3,26.6,752.0,381.88,267.95
2018,5,2,15,15,830.5,120.0,2.25,26.4,709.5,321.07,216.72
2018,5,2,15,30,817.0,117.0,2.2,26.2,667.0,261.03,166.41
2018,5,2,15,45,799.0,114.0,2.15,26.0,620.5,201.34,119.31
2018,5,2,16,0,781.0,111.0,2.1,25.8,574.0,143.51,80.95
2018,5,2,16,15,752.0,108.0,2.0,25.4,522.0,80.43,62.17
2018,5,2,16,30,723.0,105.0,1.9,25.0,470.0,73.54,56.79
2018,5,2,16,45,686.5,100.0,1.8,24.6,416.0,71.48,55.36
2018,5,2,17,0,650.0,95.0,1.7,24.2,362.0,69.35,53.84
2018,5,2,17,15,616.5,87.0,1.6,23.45,312.0,64.93,50.39
2018,5,2,17,30,583.0,79.0,1.5,22.7,262.0,60.3,46.65
2018,5,2,17,45,453.0,74.5,1.4,21.95,200.5,57.59,44.42
2018,5,2,18,0,323.0,70.0,1.3,21.2,139.0,52.33,39.76
2018,5,2,18,15,271.0,54.0,1.3,21.2,101.0,40.96,29.49
2018,5,2,18,30,219.0,38.0,1.3,21.2,63.0,29.23,18.58
2018,5,2,18,45,133.5,23.5,1.25,20.0,36.5,18.24,2.61
2018,5,2,19,0,48.0,9.0,1.2,18.8,10.0,7.68,0.0
2018,5,2,19,15,24.0,4.5,1.25,18.6,5.0,0.0,0.0
2018,5,2,19,30,0.0,0.0,1.3,18.4,0.0,0.0,0.0
2018,5,2,19,45,0.0,0.0,1.3,18.25,0.0,0.0,0.0
2018,5,2,20,0,0.0,0.0,1.3,18.1,0.0,0.0,0.0
2018,5,2,20,15,0.0,0.0,1.3,17.9,0.0,0.0,0.0
2018,5,2,20,30,0.0,0.0,1.3,17.7,0.0,0.0,0.0
2018,5,2,20,45,0.0,0.0,1.3,17.55,0.0,0.0,0.0
2018,5,2,21,0,0.0,0.0,1.3,17.4,0.0,0.0,0.0
2018,5,2,21,15,0.0,0.0,1.35,17.2,0.0,0.0,0.0
2018,5,2,21,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2018,5,2,21,45,0.0,0.0,1.4,16.85,0.0,0.0,0.0
2018,5,2,22,0,0.0,0.0,1.4,16.7,0.0,0.0,0.0
2018,5,2,22,15,0.0,0.0,1.4,16.55,0.0,0.0,0.0
2018,5,2,22,30,0.0,0.0,1.4,16.4,0.0,0.0,0.0
2018,5,2,22,45,0.0,0.0,1.4,16.2,0.0,0.0,0.0
2018,5,2,23,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2018,5,2,23,15,0.0,0.0,1.35,15.8,0.0,0.0,0.0
2018,5,2,23,30,0.0,0.0,1.3,15.6,0.0,0.0,0.0
2018,5,2,23,45,0.0,0.0,1.25,15.4,0.0,0.0,0.0
2018,5,3,0,0,0.0,0.0,1.2,15.2,0.0,0.0,0.0
2018,5,3,0,15,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2018,5,3,0,30,0.0,0.0,1.1,14.8,0.0,0.0,0.0
2018,5,3,0,45,0.0,0.0,1.1,14.6,0.0,0.0,0.0
2018,5,3,1,0,0.0,0.0,1.1,14.4,0.0,0.0,0.0
2018,5,3,1,15,0.0,0.0,1.05,14.2,0.0,0.0,0.0
2018,5,3,1,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2018,5,3,1,45,0.0,0.0,1.0,13.85,0.0,0.0,0.0
2018,5,3,2,0,0.0,0.0,1.0,13.7,0.0,0.0,0.0
2018,5,3,2,15,0.0,0.0,1.0,13.6,0.0,0.0,0.0
2018,5,3,2,30,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2018,5,3,2,45,0.0,0.0,1.05,13.4,0.0,0.0,0.0
2018,5,3,3,0,0.0,0.0,1.1,13.3,0.0,0.0,0.0
2018,5,3,3,15,0.0,0.0,1.1,13.2,0.0,0.0,0.0
2018,5,3,3,30,0.0,0.0,1.1,13.1,0.0,0.0,0.0
2018,5,3,3,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2018,5,3,4,0,0.0,0.0,1.1,12.9,0.0,0.0,0.0
2018,5,3,4,15,0.0,0.0,1.15,12.85,0.0,0.0,0.0
2018,5,3,4,30,0.0,0.0,1.2,12.8,0.0,0.0,0.0
2018,5,3,4,45,0.0,0.0,1.2,12.75,0.0,0.0,0.0
2018,5,3,5,0,0.0,0.0,1.2,12.7,0.0,0.0,0.0
2018,5,3,5,15,6.5,3.5,1.4,13.15,3.5,0.0,0.0
2018,5,3,5,30,13.0,7.0,1.6,13.6,7.0,10.08,0.0
2018,5,3,5,45,118.5,23.5,1.75,14.1,35.5,85.66,22.03
2018,5,3,6,0,224.0,40.0,1.9,14.6,64.0,165.46,125.46
2018,5,3,6,15,335.5,50.5,1.95,15.15,109.5,243.08,194.95
2018,5,3,6,30,447.0,61.0,2.0,15.7,155.0,337.58,275.63
2018,5,3,6,45,512.5,69.0,2.1,16.3,205.5,410.66,336.96
2018,5,3,7,0,578.0,77.0,2.2,16.9,256.0,488.81,399.97
2018,5,3,7,15,622.0,83.0,2.3,17.6,308.5,554.31,450.55
2018,5,3,7,30,666.0,89.0,2.4,18.3,361.0,621.75,500.62
2018,5,3,7,45,653.0,104.5,2.5,19.0,401.0,657.48,524.29
2018,5,3,8,0,640.0,120.0,2.6,19.7,441.0,689.58,544.97
2018,5,3,8,15,612.5,142.5,2.6,20.35,475.5,713.34,558.83
2018,5,3,8,30,585.0,165.0,2.6,21.0,510.0,732.16,568.76
2018,5,3,8,45,619.0,168.0,2.6,21.6,559.5,782.26,601.36
2018,5,3,9,0,653.0,171.0,2.6,22.2,609.0,831.16,631.97
2018,5,3,9,15,581.5,215.0,2.55,22.7,623.5,820.1,619.79
2018,5,3,9,30,510.0,259.0,2.5,23.2,638.0,798.01,599.8
2018,5,3,9,45,507.0,276.5,2.45,23.75,669.0,816.93,609.68
2018,5,3,10,0,504.0,294.0,2.4,24.3,700.0,832.98,617.19
2018,5,3,10,15,487.5,314.5,2.4,24.7,719.0,835.74,616.24
2018,5,3,10,30,471.0,335.0,2.4,25.1,738.0,835.45,613.47
2018,5,3,10,45,480.5,346.0,2.4,25.45,767.0,848.69,620.63
2018,5,3,11,0,490.0,357.0,2.4,25.8,796.0,858.99,625.74
2018,5,3,11,15,568.5,318.0,2.4,26.05,836.0,885.01,643.79
2018,5,3,11,30,647.0,279.0,2.4,26.3,876.0,908.61,659.83
2018,5,3,11,45,760.0,212.0,2.4,26.5,919.0,930.37,674.87
2018,5,3,12,0,873.0,145.0,2.4,26.7,962.0,924.84,670.37
2018,5,3,12,15,805.5,189.0,2.45,26.8,943.0,889.03,647.14
2018,5,3,12,30,738.0,233.0,2.5,26.9,924.0,847.53,618.88
2018,5,3,12,45,752.0,222.5,2.5,27.0,921.5,816.29,597.84
2018,5,3,13,0,766.0,212.0,2.5,27.1,919.0,781.73,574.12
2018,5,3,13,15,752.0,215.5,2.55,27.1,900.0,735.89,542.27
2018,5,3,13,30,738.0,219.0,2.6,27.1,881.0,688.91,509.0
2018,5,3,13,45,759.0,200.5,2.6,27.1,866.5,644.85,477.23
2018,5,3,14,0,780.0,182.0,2.6,27.1,852.0,597.45,442.0
2018,5,3,14,15,814.0,156.0,2.6,27.0,833.5,548.33,404.43
2018,5,3,14,30,848.0,130.0,2.6,26.9,815.0,494.04,361.42
2018,5,3,14,45,838.5,127.0,2.6,26.8,779.0,435.48,313.8
2018,5,3,15,0,829.0,124.0,2.6,26.7,743.0,376.72,264.72
2018,5,3,15,15,816.0,121.0,2.6,26.55,701.5,317.04,214.29
2018,5,3,15,30,803.0,118.0,2.6,26.4,660.0,258.1,164.77
2018,5,3,15,45,753.5,124.0,2.55,26.2,604.5,201.24,121.17
2018,5,3,16,0,704.0,130.0,2.5,26.0,549.0,142.68,83.08
2018,5,3,16,15,704.5,117.5,2.4,25.65,505.5,85.11,66.02
2018,5,3,16,30,705.0,105.0,2.3,25.3,462.0,73.19,56.41
2018,5,3,16,45,686.0,97.5,2.15,24.95,414.0,69.66,53.73
2018,5,3,17,0,667.0,90.0,2.0,24.6,366.0,65.86,50.78
2018,5,3,17,15,591.5,88.0,1.85,23.95,307.5,65.33,50.62
2018,5,3,17,30,516.0,86.0,1.7,23.3,249.0,65.11,50.66
2018,5,3,17,45,395.0,79.0,1.5,22.65,190.0,58.51,45.08
2018,5,3,18,0,274.0,72.0,1.3,22.0,131.0,53.43,40.58
2018,5,3,18,15,258.5,55.5,1.3,22.0,99.0,41.98,30.28
2018,5,3,18,30,243.0,39.0,1.3,22.0,67.0,30.05,19.27
2018,5,3,18,45,147.5,25.0,1.3,20.75,39.5,19.41,4.39
2018,5,3,19,0,52.0,11.0,1.3,19.5,12.0,9.39,0.0
2018,5,3,19,15,26.0,5.5,1.3,19.3,6.0,0.0,0.0
2018,5,3,19,30,0.0,0.0,1.3,19.1,0.0,0.0,0.0
2018,5,3,19,45,0.0,0.0,1.35,18.95,0.0,0.0,0.0
2018,5,3,20,0,0.0,0.0,1.4,18.8,0.0,0.0,0.0
2018,5,3,20,15,0.0,0.0,1.4,18.6,0.0,0.0,0.0
2018,5,3,20,30,0.0,0.0,1.4,18.4,0.0,0.0,0.0
2018,5,3,20,45,0.0,0.0,1.4,18.25,0.0,0.0,0.0
2018,5,3,21,0,0.0,0.0,1.4,18.1,0.0,0.0,0.0
2018,5,3,21,15,0.0,0.0,1.45,17.95,0.0,0.0,0.0
2018,5,3,21,30,0.0,0.0,1.5,17.8,0.0,0.0,0.0
2018,5,3,21,45,0.0,0.0,1.5,17.6,0.0,0.0,0.0
2018,5,3,22,0,0.0,0.0,1.5,17.4,0.0,0.0,0.0
2018,5,3,22,15,0.0,0.0,1.5,17.2,0.0,0.0,0.0
2018,5,3,22,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2018,5,3,22,45,0.0,0.0,1.45,16.8,0.0,0.0,0.0
2018,5,3,23,0,0.0,0.0,1.4,16.6,0.0,0.0,0.0
2018,5,3,23,15,0.0,0.0,1.4,16.4,0.0,0.0,0.0
2018,5,3,23,30,0.0,0.0,1.4,16.2,0.0,0.0,0.0
2018,5,3,23,45,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2018,5,4,0,0,0.0,0.0,1.3,15.8,0.0,0.0,0.0
2018,5,4,0,15,0.0,0.0,1.3,15.55,0.0,0.0,0.0
2018,5,4,0,30,0.0,0.0,1.3,15.3,0.0,0.0,0.0
2018,5,4,0,45,0.0,0.0,1.3,15.1,0.0,0.0,0.0
2018,5,4,1,0,0.0,0.0,1.3,14.9,0.0,0.0,0.0
2018,5,4,1,15,0.0,0.0,1.3,14.7,0.0,0.0,0.0
2018,5,4,1,30,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2018,5,4,1,45,0.0,0.0,1.3,14.35,0.0,0.0,0.0
2018,5,4,2,0,0.0,0.0,1.3,14.2,0.0,0.0,0.0
2018,5,4,2,15,0.0,0.0,1.3,14.05,0.0,0.0,0.0
2018,5,4,2,30,0.0,0.0,1.3,13.9,0.0,0.0,0.0
2018,5,4,2,45,0.0,0.0,1.3,13.7,0.0,0.0,0.0
2018,5,4,3,0,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2018,5,4,3,15,0.0,0.0,1.3,13.35,0.0,0.0,0.0
2018,5,4,3,30,0.0,0.0,1.3,13.2,0.0,0.0,0.0
2018,5,4,3,45,0.0,0.0,1.25,13.05,0.0,0.0,0.0
2018,5,4,4,0,0.0,0.0,1.2,12.9,0.0,0.0,0.0
2018,5,4,4,15,0.0,0.0,1.25,12.8,0.0,0.0,0.0
2018,5,4,4,30,0.0,0.0,1.3,12.7,0.0,0.0,0.0
2018,5,4,4,45,0.0,0.0,1.3,12.65,0.0,0.0,0.0
2018,5,4,5,0,0.0,0.0,1.3,12.6,0.0,0.0,0.0
2018,5,4,5,15,26.5,4.5,1.5,13.05,5.0,0.0,0.0
2018,5,4,5,30,53.0,9.0,1.7,13.5,10.0,24.39,0.0
2018,5,4,5,45,167.5,24.0,1.85,14.0,40.5,105.08,38.66
2018,5,4,6,0,282.0,39.0,2.0,14.5,71.0,188.47,144.01
2018,5,4,6,15,372.5,50.0,2.1,15.1,115.5,262.61,210.92
2018,5,4,6,30,463.0,61.0,2.2,15.7,160.0,345.97,282.72
2018,5,4,6,45,523.0,69.5,2.3,16.3,210.5,417.03,342.46
2018,5,4,7,0,583.0,78.0,2.4,16.9,261.0,492.63,403.45
2018,5,4,7,15,626.0,84.5,2.5,17.6,313.5,558.19,454.11
2018,5,4,7,30,669.0,91.0,2.6,18.3,366.0,625.6,504.26
2018,5,4,7,45,699.5,96.5,2.75,19.0,418.5,683.46,544.61
2018,5,4,8,0,730.0,102.0,2.9,19.7,471.0,741.22,583.88
2018,5,4,8,15,753.5,106.0,2.9,20.35,521.0,786.25,612.42
2018,5,4,8,30,777.0,110.0,2.9,21.0,571.0,834.37,642.6
2018,5,4,8,45,794.0,114.0,2.9,21.6,617.5,874.75,666.89
2018,5,4,9,0,811.0,118.0,2.9,22.2,664.0,912.65,689.14
2018,5,4,9,15,825.0,120.5,2.9,22.75,706.0,943.26,706.33
2018,5,4,9,30,839.0,123.0,2.9,23.3,748.0,970.77,721.35
2018,5,4,9,45,839.0,130.0,2.85,23.8,781.0,986.21,728.06
2018,5,4,10,0,839.0,137.0,2.8,24.3,814.0,997.79,732.38
