Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,5,4,10,15,810.5,159.5,2.75,24.65,833.5,993.39,726.83
2018,5,4,10,30,782.0,182.0,2.7,25.0,853.0,983.99,718.35
2018,5,4,10,45,745.0,211.5,2.7,25.4,864.5,979.44,713.55
2018,5,4,11,0,708.0,241.0,2.7,25.8,876.0,961.48,700.13
2018,5,4,11,15,767.0,208.0,2.7,26.05,907.0,971.36,705.49
2018,5,4,11,30,826.0,175.0,2.7,26.3,938.0,968.5,702.44
2018,5,4,11,45,857.5,156.0,2.7,26.5,954.0,944.05,685.74
2018,5,4,12,0,889.0,137.0,2.7,26.7,970.0,930.64,676.5
2018,5,4,12,15,889.0,136.5,2.75,26.8,970.0,901.42,657.52
2018,5,4,12,30,889.0,136.0,2.8,26.9,970.0,869.08,636.54
2018,5,4,12,45,886.5,136.0,2.85,27.05,961.5,832.19,612.28
2018,5,4,13,0,884.0,136.0,2.9,27.2,953.0,792.63,586.07
2018,5,4,13,15,880.0,135.0,2.9,27.2,937.0,748.68,555.19
2018,5,4,13,30,876.0,134.0,2.9,27.2,921.0,702.54,521.86
2018,5,4,13,45,869.5,133.0,2.95,27.2,897.5,652.84,485.38
2018,5,4,14,0,863.0,132.0,3.0,27.2,874.0,601.57,446.7
2018,5,4,14,15,854.0,130.5,2.95,27.15,843.5,547.27,404.47
2018,5,4,14,30,845.0,129.0,2.9,27.1,813.0,492.12,360.35
2018,5,4,14,45,833.5,127.0,2.85,27.05,776.5,432.6,311.78
2018,5,4,15,0,822.0,125.0,2.8,27.0,740.0,374.31,262.93
2018,5,4,15,15,807.5,122.0,2.75,26.8,698.0,314.72,212.63
2018,5,4,15,30,793.0,119.0,2.7,26.6,656.0,256.06,163.47
2018,5,4,15,45,774.5,116.0,2.6,26.45,610.0,197.98,117.65
2018,5,4,16,0,756.0,113.0,2.5,26.3,564.0,141.83,80.56
2018,5,4,16,15,731.5,109.0,2.4,25.9,514.5,79.83,61.54
2018,5,4,16,30,707.0,105.0,2.3,25.5,465.0,73.13,56.31
2018,5,4,16,45,675.0,100.0,2.15,25.15,413.5,71.16,54.94
2018,5,4,17,0,643.0,95.0,2.0,24.8,362.0,69.09,53.47
2018,5,4,17,15,598.5,88.5,1.85,24.15,310.0,65.7,50.88
2018,5,4,17,30,554.0,82.0,1.7,23.5,258.0,62.2,48.12
2018,5,4,17,45,429.5,76.0,1.55,22.85,197.5,56.64,43.44
2018,5,4,18,0,305.0,70.0,1.4,22.2,137.0,52.15,39.47
2018,5,4,18,15,194.0,54.0,1.4,22.2,92.5,41.63,29.99
2018,5,4,18,30,83.0,38.0,1.4,22.2,48.0,29.44,18.82
2018,5,4,18,45,64.5,24.0,1.35,21.2,29.5,18.84,5.1
2018,5,4,19,0,46.0,10.0,1.3,20.2,11.0,8.54,0.0
2018,5,4,19,15,23.0,5.0,1.3,20.1,5.5,0.0,0.0
2018,5,4,19,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2018,5,4,19,45,0.0,0.0,1.25,19.9,0.0,0.0,0.0
2018,5,4,20,0,0.0,0.0,1.2,19.8,0.0,0.0,0.0
2018,5,4,20,15,0.0,0.0,1.2,19.7,0.0,0.0,0.0
2018,5,4,20,30,0.0,0.0,1.2,19.6,0.0,0.0,0.0
2018,5,4,20,45,0.0,0.0,1.15,19.5,0.0,0.0,0.0
2018,5,4,21,0,0.0,0.0,1.1,19.4,0.0,0.0,0.0
2018,5,4,21,15,0.0,0.0,1.05,19.25,0.0,0.0,0.0
2018,5,4,21,30,0.0,0.0,1.0,19.1,0.0,0.0,0.0
2018,5,4,21,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2018,5,4,22,0,0.0,0.0,1.0,18.9,0.0,0.0,0.0
2018,5,4,22,15,0.0,0.0,1.0,18.8,0.0,0.0,0.0
2018,5,4,22,30,0.0,0.0,1.0,18.7,0.0,0.0,0.0
2018,5,4,22,45,0.0,0.0,0.95,18.6,0.0,0.0,0.0
2018,5,4,23,0,0.0,0.0,0.9,18.5,0.0,0.0,0.0
2018,5,4,23,15,0.0,0.0,0.9,18.4,0.0,0.0,0.0
2018,5,4,23,30,0.0,0.0,0.9,18.3,0.0,0.0,0.0
2018,5,4,23,45,0.0,0.0,0.85,18.2,0.0,0.0,0.0
2018,5,5,0,0,0.0,0.0,0.8,18.1,0.0,0.0,0.0
2018,5,5,0,15,0.0,0.0,0.8,18.05,0.0,0.0,0.0
2018,5,5,0,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2018,5,5,0,45,0.0,0.0,0.75,17.95,0.0,0.0,0.0
2018,5,5,1,0,0.0,0.0,0.7,17.9,0.0,0.0,0.0
2018,5,5,1,15,0.0,0.0,0.65,17.85,0.0,0.0,0.0
2018,5,5,1,30,0.0,0.0,0.6,17.8,0.0,0.0,0.0
2018,5,5,1,45,0.0,0.0,0.6,17.75,0.0,0.0,0.0
2018,5,5,2,0,0.0,0.0,0.6,17.7,0.0,0.0,0.0
2018,5,5,2,15,0.0,0.0,0.6,17.65,0.0,0.0,0.0
2018,5,5,2,30,0.0,0.0,0.6,17.6,0.0,0.0,0.0
2018,5,5,2,45,0.0,0.0,0.55,17.5,0.0,0.0,0.0
2018,5,5,3,0,0.0,0.0,0.5,17.4,0.0,0.0,0.0
2018,5,5,3,15,0.0,0.0,0.5,17.3,0.0,0.0,0.0
2018,5,5,3,30,0.0,0.0,0.5,17.2,0.0,0.0,0.0
2018,5,5,3,45,0.0,0.0,0.5,17.1,0.0,0.0,0.0
2018,5,5,4,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2018,5,5,4,15,0.0,0.0,0.45,16.95,0.0,0.0,0.0
2018,5,5,4,30,0.0,0.0,0.4,16.9,0.0,0.0,0.0
2018,5,5,4,45,0.0,0.0,0.35,16.85,0.0,0.0,0.0
2018,5,5,5,0,0.0,0.0,0.3,16.8,0.0,0.0,0.0
2018,5,5,5,15,2.0,4.0,0.3,17.05,4.0,0.0,0.0
2018,5,5,5,30,4.0,8.0,0.3,17.3,8.0,8.09,0.0
2018,5,5,5,45,9.5,22.5,0.25,17.6,23.5,26.22,7.6
2018,5,5,6,0,15.0,37.0,0.2,17.9,39.0,44.22,30.05
2018,5,5,6,15,34.5,57.5,0.3,18.3,64.5,75.92,57.45
2018,5,5,6,30,54.0,78.0,0.4,18.7,90.0,108.84,85.59
2018,5,5,6,45,178.0,95.0,0.45,19.05,148.5,223.03,180.23
2018,5,5,7,0,302.0,112.0,0.5,19.4,207.0,329.79,265.75
2018,5,5,7,15,317.0,129.0,0.7,20.0,245.0,372.38,298.4
2018,5,5,7,30,332.0,146.0,0.9,20.6,283.0,415.36,330.9
2018,5,5,7,45,289.0,177.5,1.1,21.15,308.5,430.38,340.26
2018,5,5,8,0,246.0,209.0,1.3,21.7,334.0,440.48,345.66
2018,5,5,8,15,251.5,231.0,1.35,22.15,370.0,476.43,370.74
2018,5,5,8,30,257.0,253.0,1.4,22.6,406.0,511.53,394.53
2018,5,5,8,45,224.5,281.0,1.5,23.05,422.5,498.96,383.01
2018,5,5,9,0,192.0,309.0,1.6,23.5,439.0,501.74,382.68
2018,5,5,9,15,204.5,323.5,1.6,23.7,469.5,529.9,401.89
2018,5,5,9,30,217.0,338.0,1.6,23.9,500.0,557.5,420.32
2018,5,5,9,45,126.0,331.0,1.6,24.05,426.0,460.28,347.2
2018,5,5,10,0,35.0,324.0,1.6,24.2,352.0,341.83,257.71
2018,5,5,10,15,27.0,310.5,1.55,24.25,332.5,317.95,239.87
2018,5,5,10,30,19.0,297.0,1.5,24.3,313.0,278.15,209.74
2018,5,5,10,45,20.0,308.0,1.45,24.4,325.5,288.11,216.92
2018,5,5,11,0,21.0,319.0,1.4,24.5,338.0,297.87,223.72
2018,5,5,11,15,18.5,301.5,1.35,24.5,318.5,278.29,208.87
2018,5,5,11,30,16.0,284.0,1.3,24.5,299.0,259.08,194.42
2018,5,5,11,45,14.0,256.5,1.25,24.5,269.5,231.9,174.02
2018,5,5,12,0,12.0,229.0,1.2,24.5,240.0,205.22,153.92
2018,5,5,12,15,13.0,243.0,1.15,24.45,255.0,217.23,163.02
2018,5,5,12,30,14.0,257.0,1.1,24.4,270.0,228.93,171.73
2018,5,5,12,45,17.5,272.0,1.05,24.35,288.0,243.11,182.34
2018,5,5,13,0,21.0,287.0,1.0,24.3,306.0,261.63,196.11
2018,5,5,13,15,29.5,326.5,0.95,24.25,353.0,297.53,222.61
2018,5,5,13,30,38.0,366.0,0.9,24.2,400.0,331.13,246.98
2018,5,5,13,45,86.5,387.0,0.9,24.1,462.0,371.9,277.04
2018,5,5,14,0,135.0,408.0,0.9,24.0,524.0,406.43,301.78
2018,5,5,14,15,161.0,400.0,0.9,23.95,534.0,399.53,296.3
2018,5,5,14,30,187.0,392.0,0.9,23.9,544.0,389.45,288.38
2018,5,5,14,45,185.5,371.5,0.9,23.85,516.5,356.6,263.82
2018,5,5,15,0,184.0,351.0,0.9,23.8,489.0,324.13,239.28
2018,5,5,15,15,160.0,331.5,0.9,23.75,446.5,286.51,211.3
2018,5,5,15,30,136.0,312.0,0.9,23.7,404.0,252.05,185.92
2018,5,5,15,45,100.5,278.5,0.85,23.65,344.0,217.73,161.58
2018,5,5,16,0,65.0,245.0,0.8,23.6,284.0,182.47,137.06
2018,5,5,16,15,36.5,203.5,0.75,23.4,225.0,148.17,118.48
2018,5,5,16,30,8.0,162.0,0.7,23.2,166.0,126.87,101.51
2018,5,5,16,45,6.0,140.5,0.65,23.0,143.5,110.98,88.76
2018,5,5,17,0,4.0,119.0,0.6,22.8,121.0,94.9,75.65
2018,5,5,17,15,2.0,99.0,0.55,22.4,100.0,79.69,63.11
2018,5,5,17,30,0.0,79.0,0.5,22.0,79.0,64.29,50.18
2018,5,5,17,45,0.0,64.0,0.45,21.6,64.0,52.44,40.05
2018,5,5,18,0,0.0,49.0,0.4,21.2,49.0,40.5,29.62
2018,5,5,18,15,0.0,36.5,0.4,21.2,36.5,30.17,20.38
2018,5,5,18,30,0.0,24.0,0.4,21.2,24.0,19.8,10.98
2018,5,5,18,45,1.5,15.0,0.5,20.65,15.0,12.37,1.99
2018,5,5,19,0,3.0,6.0,0.6,20.1,6.0,5.12,0.0
2018,5,5,19,15,1.5,3.0,0.6,19.95,3.0,0.0,0.0
2018,5,5,19,30,0.0,0.0,0.6,19.8,0.0,0.0,0.0
2018,5,5,19,45,0.0,0.0,0.65,19.65,0.0,0.0,0.0
2018,5,5,20,0,0.0,0.0,0.7,19.5,0.0,0.0,0.0
2018,5,5,20,15,0.0,0.0,0.7,19.35,0.0,0.0,0.0
2018,5,5,20,30,0.0,0.0,0.7,19.2,0.0,0.0,0.0
2018,5,5,20,45,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2018,5,5,21,0,0.0,0.0,0.7,18.8,0.0,0.0,0.0
2018,5,5,21,15,0.0,0.0,0.75,18.6,0.0,0.0,0.0
2018,5,5,21,30,0.0,0.0,0.8,18.4,0.0,0.0,0.0
2018,5,5,21,45,0.0,0.0,0.8,18.2,0.0,0.0,0.0
2018,5,5,22,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2018,5,5,22,15,0.0,0.0,0.85,17.85,0.0,0.0,0.0
2018,5,5,22,30,0.0,0.0,0.9,17.7,0.0,0.0,0.0
2018,5,5,22,45,0.0,0.0,0.95,17.55,0.0,0.0,0.0
2018,5,5,23,0,0.0,0.0,1.0,17.4,0.0,0.0,0.0
2018,5,5,23,15,0.0,0.0,1.0,17.2,0.0,0.0,0.0
2018,5,5,23,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2018,5,5,23,45,0.0,0.0,1.0,16.85,0.0,0.0,0.0
2018,5,6,0,0,0.0,0.0,1.0,16.7,0.0,0.0,0.0
2018,5,6,0,15,0.0,0.0,1.0,16.55,0.0,0.0,0.0
2018,5,6,0,30,0.0,0.0,1.0,16.4,0.0,0.0,0.0
2018,5,6,0,45,0.0,0.0,0.95,16.3,0.0,0.0,0.0
2018,5,6,1,0,0.0,0.0,0.9,16.2,0.0,0.0,0.0
2018,5,6,1,15,0.0,0.0,0.9,16.1,0.0,0.0,0.0
2018,5,6,1,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2018,5,6,1,45,0.0,0.0,0.85,15.9,0.0,0.0,0.0
2018,5,6,2,0,0.0,0.0,0.8,15.8,0.0,0.0,0.0
2018,5,6,2,15,0.0,0.0,0.8,15.75,0.0,0.0,0.0
2018,5,6,2,30,0.0,0.0,0.8,15.7,0.0,0.0,0.0
2018,5,6,2,45,0.0,0.0,0.75,15.6,0.0,0.0,0.0
2018,5,6,3,0,0.0,0.0,0.7,15.5,0.0,0.0,0.0
2018,5,6,3,15,0.0,0.0,0.7,15.45,0.0,0.0,0.0
2018,5,6,3,30,0.0,0.0,0.7,15.4,0.0,0.0,0.0
2018,5,6,3,45,0.0,0.0,0.65,15.35,0.0,0.0,0.0
2018,5,6,4,0,0.0,0.0,0.6,15.3,0.0,0.0,0.0
2018,5,6,4,15,0.0,0.0,0.6,15.3,0.0,0.0,0.0
2018,5,6,4,30,0.0,0.0,0.6,15.3,0.0,0.0,0.0
2018,5,6,4,45,0.0,0.0,0.6,15.3,0.0,0.0,0.0
2018,5,6,5,0,0.0,0.0,0.6,15.3,0.0,0.0,0.0
2018,5,6,5,15,13.5,5.0,0.6,15.7,5.5,0.0,0.0
2018,5,6,5,30,27.0,10.0,0.6,16.1,11.0,17.03,0.0
2018,5,6,5,45,78.5,26.0,0.6,16.45,34.0,68.19,32.4
2018,5,6,6,0,130.0,42.0,0.6,16.8,57.0,116.08,87.3
2018,5,6,6,15,167.5,59.5,0.65,17.3,89.5,160.4,126.75
2018,5,6,6,30,205.0,77.0,0.7,17.8,122.0,208.51,168.09
2018,5,6,6,45,134.5,77.0,0.7,18.3,109.5,173.98,140.68
2018,5,6,7,0,64.0,77.0,0.7,18.8,97.0,122.05,97.57
2018,5,6,7,15,71.0,113.5,0.75,19.4,139.5,157.73,126.74
2018,5,6,7,30,78.0,150.0,0.8,20.0,182.0,204.17,163.43
2018,5,6,7,45,103.5,180.5,0.85,20.55,229.5,273.35,217.3
2018,5,6,8,0,129.0,211.0,0.9,21.1,277.0,330.09,260.0
2018,5,6,8,15,112.0,204.0,0.95,21.45,265.5,309.18,242.49
2018,5,6,8,30,95.0,197.0,1.0,21.8,254.0,287.75,225.03
2018,5,6,8,45,59.0,194.0,1.0,22.2,230.5,236.2,183.66
2018,5,6,9,0,23.0,191.0,1.0,22.6,207.0,199.68,153.64
2018,5,6,9,15,255.5,224.5,1.05,22.8,415.5,489.22,376.71
2018,5,6,9,30,488.0,258.0,1.1,23.0,624.0,772.49,573.59
2018,5,6,9,45,623.0,218.0,1.1,23.25,708.5,873.27,637.85
2018,5,6,10,0,758.0,178.0,1.1,23.5,793.0,966.41,694.6
2018,5,6,10,15,766.0,181.5,1.25,23.7,822.5,968.66,695.69
2018,5,6,10,30,774.0,185.0,1.4,23.9,852.0,976.23,701.34
2018,5,6,10,45,779.0,188.5,1.5,24.1,875.0,977.18,702.0
2018,5,6,11,0,784.0,192.0,1.6,24.3,898.0,974.43,700.47
2018,5,6,11,15,521.5,219.0,1.65,24.45,692.0,744.48,548.35
2018,5,6,11,30,259.0,246.0,1.7,24.6,486.0,505.04,379.1
2018,5,6,11,45,175.0,266.5,1.8,24.75,429.5,422.35,318.93
2018,5,6,12,0,91.0,287.0,1.9,24.9,373.0,347.74,262.19
2018,5,6,12,15,147.5,334.5,1.95,25.0,473.5,433.59,326.08
2018,5,6,12,30,204.0,382.0,2.0,25.1,574.0,521.92,389.21
2018,5,6,12,45,129.0,329.5,2.05,25.2,450.5,395.52,296.77
2018,5,6,13,0,54.0,277.0,2.1,25.3,327.0,277.73,208.99
2018,5,6,13,15,146.5,250.5,2.1,25.35,383.5,324.76,246.39
2018,5,6,13,30,239.0,224.0,2.1,25.4,440.0,357.67,271.72
2018,5,6,13,45,539.0,185.0,2.1,25.4,655.5,493.4,372.49
2018,5,6,14,0,839.0,146.0,2.1,25.4,871.0,598.61,445.01
2018,5,6,14,15,719.5,191.0,2.05,25.4,797.5,523.18,386.81
2018,5,6,14,30,600.0,236.0,2.0,25.4,724.0,457.7,336.68
2018,5,6,14,45,530.0,250.5,2.0,25.4,667.5,400.5,292.38
2018,5,6,15,0,460.0,265.0,2.0,25.4,611.0,349.36,252.53
2018,5,6,15,15,240.0,210.0,1.95,25.25,390.0,221.12,159.83
2018,5,6,15,30,20.0,155.0,1.9,25.1,169.0,127.1,94.66
2018,5,6,15,45,10.0,114.5,1.85,25.0,121.5,95.92,70.89
2018,5,6,16,0,0.0,74.0,1.8,24.9,74.0,61.48,44.1
2018,5,6,16,15,5.0,106.5,1.7,24.6,109.0,87.63,68.45
2018,5,6,16,30,10.0,139.0,1.6,24.3,144.0,110.99,88.27
2018,5,6,16,45,85.0,139.5,1.55,23.95,175.5,102.32,81.39
2018,5,6,17,0,160.0,140.0,1.5,23.6,207.0,103.13,82.49
2018,5,6,17,15,254.5,122.0,1.4,22.95,212.0,88.05,70.15
2018,5,6,17,30,349.0,104.0,1.3,22.3,217.0,74.38,58.79
2018,5,6,17,45,252.0,92.0,1.25,21.65,166.0,68.53,53.91
2018,5,6,18,0,155.0,80.0,1.2,21.0,115.0,59.55,46.08
2018,5,6,18,15,121.5,60.5,1.2,21.0,83.5,45.79,33.76
2018,5,6,18,30,88.0,41.0,1.2,21.0,52.0,31.63,20.9
2018,5,6,18,45,74.0,26.5,1.35,19.7,33.0,20.72,7.92
2018,5,6,19,0,60.0,12.0,1.5,18.4,14.0,10.24,0.0
2018,5,6,19,15,30.0,6.0,1.65,18.2,7.0,0.0,0.0
2018,5,6,19,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2018,5,6,19,45,0.0,0.0,1.95,17.8,0.0,0.0,0.0
2018,5,6,20,0,0.0,0.0,2.1,17.6,0.0,0.0,0.0
2018,5,6,20,15,0.0,0.0,2.0,17.35,0.0,0.0,0.0
2018,5,6,20,30,0.0,0.0,1.9,17.1,0.0,0.0,0.0
2018,5,6,20,45,0.0,0.0,1.85,16.85,0.0,0.0,0.0
2018,5,6,21,0,0.0,0.0,1.8,16.6,0.0,0.0,0.0
2018,5,6,21,15,0.0,0.0,1.65,16.35,0.0,0.0,0.0
2018,5,6,21,30,0.0,0.0,1.5,16.1,0.0,0.0,0.0
2018,5,6,21,45,0.0,0.0,1.35,15.8,0.0,0.0,0.0
2018,5,6,22,0,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2018,5,6,22,15,0.0,0.0,1.2,15.35,0.0,0.0,0.0
2018,5,6,22,30,0.0,0.0,1.2,15.2,0.0,0.0,0.0
2018,5,6,22,45,0.0,0.0,1.15,15.05,0.0,0.0,0.0
2018,5,6,23,0,0.0,0.0,1.1,14.9,0.0,0.0,0.0
2018,5,6,23,15,0.0,0.0,1.1,14.7,0.0,0.0,0.0
2018,5,6,23,30,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2018,5,6,23,45,0.0,0.0,1.1,14.35,0.0,0.0,0.0
2018,5,7,0,0,0.0,0.0,1.1,14.2,0.0,0.0,0.0
2018,5,7,0,15,0.0,0.0,1.05,14.05,0.0,0.0,0.0
2018,5,7,0,30,0.0,0.0,1.0,13.9,0.0,0.0,0.0
2018,5,7,0,45,0.0,0.0,1.0,13.7,0.0,0.0,0.0
2018,5,7,1,0,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2018,5,7,1,15,0.0,0.0,1.0,13.35,0.0,0.0,0.0
2018,5,7,1,30,0.0,0.0,1.0,13.2,0.0,0.0,0.0
2018,5,7,1,45,0.0,0.0,0.95,13.05,0.0,0.0,0.0
2018,5,7,2,0,0.0,0.0,0.9,12.9,0.0,0.0,0.0
2018,5,7,2,15,0.0,0.0,0.9,12.75,0.0,0.0,0.0
2018,5,7,2,30,0.0,0.0,0.9,12.6,0.0,0.0,0.0
2018,5,7,2,45,0.0,0.0,0.85,12.5,0.0,0.0,0.0
2018,5,7,3,0,0.0,0.0,0.8,12.4,0.0,0.0,0.0
2018,5,7,3,15,0.0,0.0,0.8,12.25,0.0,0.0,0.0
2018,5,7,3,30,0.0,0.0,0.8,12.1,0.0,0.0,0.0
2018,5,7,3,45,0.0,0.0,0.8,11.95,0.0,0.0,0.0
2018,5,7,4,0,0.0,0.0,0.8,11.8,0.0,0.0,0.0
2018,5,7,4,15,0.0,0.0,0.8,11.75,0.0,0.0,0.0
2018,5,7,4,30,0.0,0.0,0.8,11.7,0.0,0.0,0.0
2018,5,7,4,45,0.0,0.0,0.8,11.6,0.0,0.0,0.0
2018,5,7,5,0,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2018,5,7,5,15,19.5,6.0,1.0,11.95,6.5,0.0,0.0
2018,5,7,5,30,39.0,12.0,1.2,12.4,13.0,22.5,0.0
2018,5,7,5,45,125.5,29.5,1.4,12.85,43.0,91.38,49.94
2018,5,7,6,0,212.0,47.0,1.6,13.3,73.0,166.87,129.34
2018,5,7,6,15,283.0,61.5,1.7,13.8,113.5,229.13,185.14
2018,5,7,6,30,354.0,76.0,1.8,14.3,154.0,299.19,245.82
2018,5,7,6,45,430.5,87.0,1.9,14.85,207.5,375.35,309.74
2018,5,7,7,0,507.0,98.0,2.0,15.4,261.0,458.35,376.87
2018,5,7,7,15,552.5,106.5,2.1,16.0,313.5,529.41,431.94
2018,5,7,7,30,598.0,115.0,2.2,16.6,366.0,597.89,483.3
2018,5,7,7,45,630.0,122.0,2.35,17.2,417.0,655.94,525.42
2018,5,7,8,0,662.0,129.0,2.5,17.8,468.0,714.05,565.96
2018,5,7,8,15,601.0,156.5,2.5,18.2,488.0,714.8,562.98
2018,5,7,8,30,540.0,184.0,2.5,18.6,508.0,701.38,549.72
2018,5,7,8,45,520.5,209.5,2.55,19.0,542.0,725.34,564.23
2018,5,7,9,0,501.0,235.0,2.6,19.4,576.0,745.55,575.61
2018,5,7,9,15,612.5,207.5,2.6,19.75,650.0,837.87,640.54
2018,5,7,9,30,724.0,180.0,2.6,20.1,724.0,924.87,697.5
2018,5,7,9,45,768.0,170.0,2.6,20.45,772.0,963.08,720.03
2018,5,7,10,0,812.0,160.0,2.6,20.8,820.0,991.25,736.15
2018,5,7,10,15,814.5,165.0,2.55,21.05,848.0,998.76,738.51
2018,5,7,10,30,817.0,170.0,2.5,21.3,876.0,1002.48,738.69
2018,5,7,10,45,782.0,193.0,2.5,21.6,883.0,982.98,724.22
2018,5,7,11,0,747.0,216.0,2.5,21.9,890.0,970.44,714.68
2018,5,7,11,15,601.0,303.0,2.5,22.05,851.5,897.53,662.6
2018,5,7,11,30,455.0,390.0,2.5,22.2,813.0,824.44,608.99
2018,5,7,11,45,551.5,341.0,2.45,22.4,858.0,851.53,629.21
2018,5,7,12,0,648.0,292.0,2.4,22.6,903.0,872.34,643.99
2018,5,7,12,15,753.5,228.0,2.35,22.65,938.5,881.03,651.26
2018,5,7,12,30,859.0,164.0,2.3,22.7,974.0,874.51,646.88
2018,5,7,12,45,864.0,158.5,2.25,22.8,967.5,828.62,615.65
2018,5,7,13,0,869.0,153.0,2.2,22.9,961.0,791.07,589.88
2018,5,7,13,15,863.5,153.0,2.15,22.85,944.5,747.43,558.63
2018,5,7,13,30,858.0,153.0,2.1,22.8,928.0,707.01,528.86
2018,5,7,13,45,849.0,152.5,2.05,22.8,903.5,655.62,490.73
2018,5,7,14,0,840.0,152.0,2.0,22.8,879.0,602.99,450.78
2018,5,7,14,15,801.5,164.0,2.0,22.7,838.5,544.22,405.63
2018,5,7,14,30,763.0,176.0,2.0,22.6,798.0,485.14,359.21
2018,5,7,14,45,778.0,161.0,1.95,22.5,771.0,434.35,317.05
2018,5,7,15,0,793.0,146.0,1.9,22.4,744.0,378.31,269.5
2018,5,7,15,15,777.5,143.0,1.85,22.3,702.0,320.27,220.22
2018,5,7,15,30,762.0,140.0,1.8,22.2,660.0,257.4,167.72
2018,5,7,15,45,742.0,136.0,1.75,22.1,613.5,199.57,121.95
2018,5,7,16,0,722.0,132.0,1.7,22.0,567.0,143.92,84.83
2018,5,7,16,15,697.0,127.0,1.65,21.75,517.5,89.89,71.03
2018,5,7,16,30,672.0,122.0,1.6,21.5,468.0,83.81,66.28
2018,5,7,16,45,638.5,116.0,1.5,21.3,416.5,81.62,64.72
2018,5,7,17,0,605.0,110.0,1.4,21.1,365.0,79.32,63.03
2018,5,7,17,15,560.0,102.0,1.25,20.6,313.0,75.26,59.86
2018,5,7,17,30,515.0,94.0,1.1,20.1,261.0,71.04,56.45
2018,5,7,17,45,453.0,84.0,0.95,19.55,211.5,62.35,49.02
2018,5,7,18,0,391.0,74.0,0.8,19.0,162.0,55.48,42.97
2018,5,7,18,15,309.0,61.0,0.8,19.0,119.0,46.16,34.43
2018,5,7,18,30,227.0,48.0,0.8,19.0,76.0,36.67,25.43
2018,5,7,18,45,137.0,30.5,0.8,17.85,45.0,23.54,10.61
2018,5,7,19,0,47.0,13.0,0.8,16.7,14.0,11.1,0.0
2018,5,7,19,15,23.5,6.5,0.8,16.5,7.0,0.0,0.0
2018,5,7,19,30,0.0,0.0,0.8,16.3,0.0,0.0,0.0
2018,5,7,19,45,0.0,0.0,0.8,16.1,0.0,0.0,0.0
2018,5,7,20,0,0.0,0.0,0.8,15.9,0.0,0.0,0.0
2018,5,7,20,15,0.0,0.0,0.8,15.7,0.0,0.0,0.0
2018,5,7,20,30,0.0,0.0,0.8,15.5,0.0,0.0,0.0
2018,5,7,20,45,0.0,0.0,0.8,15.35,0.0,0.0,0.0
2018,5,7,21,0,0.0,0.0,0.8,15.2,0.0,0.0,0.0
2018,5,7,21,15,0.0,0.0,0.8,15.05,0.0,0.0,0.0
2018,5,7,21,30,0.0,0.0,0.8,14.9,0.0,0.0,0.0
2018,5,7,21,45,0.0,0.0,0.8,14.75,0.0,0.0,0.0
2018,5,7,22,0,0.0,0.0,0.8,14.6,0.0,0.0,0.0
2018,5,7,22,15,0.0,0.0,0.75,14.45,0.0,0.0,0.0
2018,5,7,22,30,0.0,0.0,0.7,14.3,0.0,0.0,0.0
2018,5,7,22,45,0.0,0.0,0.7,14.15,0.0,0.0,0.0
2018,5,7,23,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2018,5,7,23,15,0.0,0.0,0.7,13.8,0.0,0.0,0.0
2018,5,7,23,30,0.0,0.0,0.7,13.6,0.0,0.0,0.0
2018,5,7,23,45,0.0,0.0,0.65,13.45,0.0,0.0,0.0
2018,5,8,0,0,0.0,0.0,0.6,13.3,0.0,0.0,0.0
2018,5,8,0,15,0.0,0.0,0.6,13.2,0.0,0.0,0.0
2018,5,8,0,30,0.0,0.0,0.6,13.1,0.0,0.0,0.0
2018,5,8,0,45,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2018,5,8,1,0,0.0,0.0,0.7,12.9,0.0,0.0,0.0
2018,5,8,1,15,0.0,0.0,0.65,12.75,0.0,0.0,0.0
2018,5,8,1,30,0.0,0.0,0.6,12.6,0.0,0.0,0.0
2018,5,8,1,45,0.0,0.0,0.6,12.45,0.0,0.0,0.0
2018,5,8,2,0,0.0,0.0,0.6,12.3,0.0,0.0,0.0
2018,5,8,2,15,0.0,0.0,0.6,12.2,0.0,0.0,0.0
2018,5,8,2,30,0.0,0.0,0.6,12.1,0.0,0.0,0.0
2018,5,8,2,45,0.0,0.0,0.6,11.95,0.0,0.0,0.0
2018,5,8,3,0,0.0,0.0,0.6,11.8,0.0,0.0,0.0
2018,5,8,3,15,0.0,0.0,0.65,11.75,0.0,0.0,0.0
2018,5,8,3,30,0.0,0.0,0.7,11.7,0.0,0.0,0.0
2018,5,8,3,45,0.0,0.0,0.7,11.65,0.0,0.0,0.0
2018,5,8,4,0,0.0,0.0,0.7,11.6,0.0,0.0,0.0
2018,5,8,4,15,0.0,0.0,0.75,11.6,0.0,0.0,0.0
2018,5,8,4,30,0.0,0.0,0.8,11.6,0.0,0.0,0.0
2018,5,8,4,45,0.0,0.0,0.8,11.6,0.0,0.0,0.0
2018,5,8,5,0,0.0,0.0,0.8,11.6,0.0,0.0,0.0
2018,5,8,5,15,32.0,6.5,1.0,12.1,7.5,0.0,0.0
2018,5,8,5,30,64.0,13.0,1.2,12.6,15.0,31.19,0.0
2018,5,8,5,45,140.5,28.0,1.4,13.1,42.5,102.13,60.0
2018,5,8,6,0,217.0,43.0,1.6,13.6,70.0,163.36,126.72
2018,5,8,6,15,219.5,61.0,1.65,14.1,99.5,186.53,150.41
2018,5,8,6,30,222.0,79.0,1.7,14.6,129.0,219.14,179.92
2018,5,8,6,45,343.0,87.5,1.75,15.1,187.5,323.45,267.35
2018,5,8,7,0,464.0,96.0,1.8,15.6,246.0,427.68,351.93
2018,5,8,7,15,515.0,103.5,1.9,16.2,298.0,499.85,407.97
2018,5,8,7,30,566.0,111.0,2.0,16.8,350.0,569.45,460.46
2018,5,8,7,45,597.5,120.0,2.1,17.35,401.5,627.78,502.75
2018,5,8,8,0,629.0,129.0,2.2,17.9,453.0,686.32,543.86
2018,5,8,8,15,706.5,119.5,2.3,18.35,517.5,762.76,596.53
2018,5,8,8,30,784.0,110.0,2.4,18.8,582.0,836.35,645.68
2018,5,8,8,45,797.0,114.5,2.45,19.3,627.0,873.58,668.13
2018,5,8,9,0,810.0,119.0,2.5,19.8,672.0,908.12,688.81
2018,5,8,9,15,800.0,133.0,2.5,20.15,707.0,928.33,699.6
2018,5,8,9,30,790.0,147.0,2.5,20.5,742.0,944.3,707.68
2018,5,8,9,45,824.5,139.0,2.5,20.85,786.5,976.48,726.63
2018,5,8,10,0,859.0,131.0,2.5,21.2,831.0,992.58,734.71
2018,5,8,10,15,866.5,132.5,2.45,21.5,861.0,1001.61,738.0
2018,5,8,10,30,874.0,134.0,2.4,21.8,891.0,1006.88,739.01
2018,5,8,10,45,878.0,136.0,2.35,22.05,913.5,1005.39,735.92
2018,5,8,11,0,882.0,138.0,2.3,22.3,936.0,1000.05,730.55
2018,5,8,11,15,884.5,140.0,2.25,22.55,951.5,989.44,721.95
2018,5,8,11,30,887.0,142.0,2.2,22.8,967.0,975.07,711.11
2018,5,8,11,45,888.0,142.5,2.2,23.0,974.5,954.32,696.95
2018,5,8,12,0,889.0,143.0,2.2,23.2,982.0,930.12,680.67
2018,5,8,12,15,886.5,144.5,2.15,23.35,981.5,900.45,660.5
2018,5,8,12,30,884.0,146.0,2.1,23.5,981.0,867.79,638.43
2018,5,8,12,45,878.5,148.0,2.05,23.65,972.0,830.34,613.15
2018,5,8,13,0,873.0,150.0,2.0,23.8,963.0,790.45,585.85
2018,5,8,13,15,846.5,160.0,1.95,23.85,937.5,746.71,554.07
2018,5,8,13,30,820.0,170.0,1.9,23.9,912.0,694.8,516.35
2018,5,8,13,45,802.5,174.5,1.9,23.95,885.5,643.89,479.05
2018,5,8,14,0,785.0,179.0,1.9,24.0,859.0,592.58,440.48
2018,5,8,14,15,750.0,186.0,1.85,23.95,818.0,532.89,394.92
2018,5,8,14,30,715.0,193.0,1.8,23.9,777.0,475.57,350.09
2018,5,8,14,45,734.0,176.0,1.75,23.85,752.5,424.04,307.89
2018,5,8,15,0,753.0,159.0,1.7,23.8,728.0,369.6,262.02
2018,5,8,15,15,771.5,144.0,1.7,23.65,698.5,318.78,217.87
2018,5,8,15,30,790.0,129.0,1.7,23.5,669.0,260.63,168.12
2018,5,8,15,45,772.5,124.5,1.65,23.35,622.5,202.06,121.94
2018,5,8,16,0,755.0,120.0,1.6,23.2,576.0,138.42,78.91
2018,5,8,16,15,732.0,115.0,1.5,22.95,526.5,82.58,64.53
2018,5,8,16,30,709.0,110.0,1.4,22.7,477.0,76.15,59.47
2018,5,8,16,45,679.0,104.5,1.3,22.45,425.5,73.99,57.92
2018,5,8,17,0,649.0,99.0,1.2,22.2,374.0,71.71,56.24
2018,5,8,17,15,607.5,92.0,1.1,21.5,322.0,68.07,53.45
2018,5,8,17,30,566.0,85.0,1.0,20.8,270.0,64.3,50.47
2018,5,8,17,45,508.5,76.0,0.85,20.15,220.0,58.66,45.71
2018,5,8,18,0,451.0,67.0,0.7,19.5,170.0,52.85,40.62
2018,5,8,18,15,365.5,55.5,0.7,19.5,125.0,42.41,31.16
2018,5,8,18,30,280.0,44.0,0.7,19.5,80.0,33.85,23.08
2018,5,8,18,45,173.5,29.0,0.8,18.15,48.0,22.47,10.41
2018,5,8,19,0,67.0,14.0,0.9,16.8,16.0,11.95,0.0
2018,5,8,19,15,33.5,7.0,0.9,16.55,8.0,0.0,0.0
2018,5,8,19,30,0.0,0.0,0.9,16.3,0.0,0.0,0.0
2018,5,8,19,45,0.0,0.0,0.9,16.05,0.0,0.0,0.0
2018,5,8,20,0,0.0,0.0,0.9,15.8,0.0,0.0,0.0
2018,5,8,20,15,0.0,0.0,0.85,15.6,0.0,0.0,0.0
2018,5,8,20,30,0.0,0.0,0.8,15.4,0.0,0.0,0.0
2018,5,8,20,45,0.0,0.0,0.8,15.15,0.0,0.0,0.0
2018,5,8,21,0,0.0,0.0,0.8,14.9,0.0,0.0,0.0
2018,5,8,21,15,0.0,0.0,0.8,14.7,0.0,0.0,0.0
2018,5,8,21,30,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2018,5,8,21,45,0.0,0.0,0.8,14.3,0.0,0.0,0.0
2018,5,8,22,0,0.0,0.0,0.8,14.1,0.0,0.0,0.0
2018,5,8,22,15,0.0,0.0,0.8,13.9,0.0,0.0,0.0
2018,5,8,22,30,0.0,0.0,0.8,13.7,0.0,0.0,0.0
2018,5,8,22,45,0.0,0.0,0.8,13.55,0.0,0.0,0.0
2018,5,8,23,0,0.0,0.0,0.8,13.4,0.0,0.0,0.0
2018,5,8,23,15,0.0,0.0,0.8,13.3,0.0,0.0,0.0
2018,5,8,23,30,0.0,0.0,0.8,13.2,0.0,0.0,0.0
2018,5,8,23,45,0.0,0.0,0.8,13.1,0.0,0.0,0.0
2018,5,9,0,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2018,5,9,0,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2018,5,9,0,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2018,5,9,0,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2018,5,9,1,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2018,5,9,1,15,0.0,0.0,0.7,13.1,0.0,0.0,0.0
2018,5,9,1,30,0.0,0.0,0.6,13.2,0.0,0.0,0.0
2018,5,9,1,45,0.0,0.0,0.55,13.3,0.0,0.0,0.0
2018,5,9,2,0,0.0,0.0,0.5,13.4,0.0,0.0,0.0
2018,5,9,2,15,0.0,0.0,0.45,13.4,0.0,0.0,0.0
2018,5,9,2,30,0.0,0.0,0.4,13.4,0.0,0.0,0.0
2018,5,9,2,45,0.0,0.0,0.4,13.35,0.0,0.0,0.0
2018,5,9,3,0,0.0,0.0,0.4,13.3,0.0,0.0,0.0
2018,5,9,3,15,0.0,0.0,0.45,13.15,0.0,0.0,0.0
2018,5,9,3,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2018,5,9,3,45,0.0,0.0,0.5,12.8,0.0,0.0,0.0
2018,5,9,4,0,0.0,0.0,0.5,12.6,0.0,0.0,0.0
2018,5,9,4,15,0.0,0.0,0.55,12.45,0.0,0.0,0.0
2018,5,9,4,30,0.0,0.0,0.6,12.3,0.0,0.0,0.0
2018,5,9,4,45,0.0,0.0,0.6,12.2,0.0,0.0,0.0
2018,5,9,5,0,0.0,0.0,0.6,12.1,0.0,0.0,0.0
2018,5,9,5,15,37.0,7.0,0.6,12.55,8.0,0.0,0.0
2018,5,9,5,30,74.0,14.0,0.6,13.0,16.0,35.15,0.0
2018,5,9,5,45,183.0,29.0,0.6,13.5,48.5,119.71,74.13
2018,5,9,6,0,292.0,44.0,0.6,14.0,81.0,196.35,152.01
2018,5,9,6,15,377.0,55.0,0.6,14.65,126.0,265.75,212.63
2018,5,9,6,30,462.0,66.0,0.6,15.3,171.0,348.73,281.8
2018,5,9,6,45,521.5,74.0,0.6,16.0,221.5,418.61,338.04
2018,5,9,7,0,581.0,82.0,0.6,16.7,272.0,492.88,395.06
2018,5,9,7,15,623.0,88.5,0.55,17.35,324.5,557.28,441.66
2018,5,9,7,30,665.0,95.0,0.5,18.0,377.0,623.43,487.32
2018,5,9,7,45,696.5,100.0,0.5,18.7,429.0,680.95,524.46
2018,5,9,8,0,728.0,105.0,0.5,19.4,481.0,738.41,560.15
2018,5,9,8,15,750.5,109.5,0.5,19.9,531.0,787.2,589.32
2018,5,9,8,30,773.0,114.0,0.5,20.4,581.0,830.06,614.0
2018,5,9,8,45,790.5,117.0,0.5,20.9,627.0,869.34,635.93
2018,5,9,9,0,808.0,120.0,0.5,21.4,673.0,906.17,655.96
2018,5,9,9,15,823.5,122.0,0.5,21.8,715.5,937.3,672.4
2018,5,9,9,30,839.0,124.0,0.5,22.2,758.0,965.39,686.87
2018,5,9,9,45,852.5,125.0,0.45,22.55,795.5,974.91,688.92
2018,5,9,10,0,866.0,126.0,0.4,22.9,833.0,992.99,696.54
2018,5,9,10,15,873.5,127.5,0.4,23.2,863.0,1002.09,699.89
2018,5,9,10,30,881.0,129.0,0.4,23.5,893.0,1007.42,701.22
2018,5,9,10,45,885.5,130.5,0.35,23.8,915.5,1005.96,697.53
2018,5,9,11,0,890.0,132.0,0.3,24.1,938.0,1000.66,691.81
2018,5,9,11,15,892.5,133.0,0.3,24.35,953.0,989.12,683.82
2018,5,9,11,30,895.0,134.0,0.3,24.6,968.0,973.84,673.81
2018,5,9,11,45,896.0,135.0,0.3,24.8,976.0,953.53,661.05
2018,5,9,12,0,897.0,136.0,0.3,25.0,984.0,929.72,646.31
2018,5,9,12,15,899.0,134.0,0.35,25.1,984.0,900.84,629.76
2018,5,9,12,30,901.0,132.0,0.4,25.2,984.0,868.77,611.19
2018,5,9,12,45,902.0,130.0,0.4,25.35,977.0,832.82,589.03
2018,5,9,13,0,903.0,128.0,0.4,25.5,970.0,793.98,564.91
2018,5,9,13,15,898.0,128.0,0.45,25.55,954.0,749.73,536.64
2018,5,9,13,30,893.0,128.0,0.5,25.6,938.0,703.32,505.81
2018,5,9,13,45,885.0,128.0,0.55,25.65,914.0,653.1,471.38
2018,5,9,14,0,877.0,128.0,0.6,25.7,890.0,601.4,434.7
2018,5,9,14,15,868.0,127.0,0.65,25.65,859.5,547.19,395.04
2018,5,9,14,30,859.0,126.0,0.7,25.6,829.0,492.09,353.14
2018,5,9,14,45,847.5,124.5,0.75,25.55,792.5,434.98,308.21
2018,5,9,15,0,836.0,123.0,0.8,25.5,756.0,373.95,258.97
2018,5,9,15,15,822.0,120.5,0.8,25.35,714.0,314.5,209.82
2018,5,9,15,30,808.0,118.0,0.8,25.2,672.0,255.88,161.53
2018,5,9,15,45,790.0,115.0,0.85,25.1,626.0,197.38,116.18
2018,5,9,16,0,772.0,112.0,0.9,25.0,580.0,140.73,79.39
2018,5,9,16,15,749.0,108.0,0.85,24.9,530.5,85.35,66.22
2018,5,9,16,30,726.0,104.0,0.8,24.8,481.0,72.34,55.7
2018,5,9,16,45,696.0,99.0,0.75,24.65,429.5,70.35,54.28
2018,5,9,17,0,666.0,94.0,0.7,24.5,378.0,68.24,52.74
2018,5,9,17,15,625.0,88.0,0.7,23.9,326.0,65.19,50.45
2018,5,9,17,30,584.0,82.0,0.7,23.3,274.0,62.05,48.0
2018,5,9,17,45,526.5,74.0,0.65,22.7,224.0,57.1,43.88
2018,5,9,18,0,469.0,66.0,0.6,22.1,174.0,52.04,39.48
2018,5,9,18,15,385.5,55.0,0.6,22.1,128.5,44.15,32.31
2018,5,9,18,30,302.0,44.0,0.6,22.1,83.0,33.92,22.91
2018,5,9,18,45,193.5,29.5,0.7,20.65,50.5,22.88,11.03
2018,5,9,19,0,85.0,15.0,0.8,19.2,18.0,12.8,0.0
2018,5,9,19,15,42.5,7.5,0.8,18.8,9.0,0.0,0.0
2018,5,9,19,30,0.0,0.0,0.8,18.4,0.0,0.0,0.0
2018,5,9,19,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2018,5,9,20,0,0.0,0.0,0.8,17.6,0.0,0.0,0.0
2018,5,9,20,15,0.0,0.0,0.8,17.35,0.0,0.0,0.0
2018,5,9,20,30,0.0,0.0,0.8,17.1,0.0,0.0,0.0
2018,5,9,20,45,0.0,0.0,0.8,16.8,0.0,0.0,0.0
2018,5,9,21,0,0.0,0.0,0.8,16.5,0.0,0.0,0.0
2018,5,9,21,15,0.0,0.0,0.8,16.35,0.0,0.0,0.0
2018,5,9,21,30,0.0,0.0,0.8,16.2,0.0,0.0,0.0
2018,5,9,21,45,0.0,0.0,0.85,16.05,0.0,0.0,0.0
2018,5,9,22,0,0.0,0.0,0.9,15.9,0.0,0.0,0.0
2018,5,9,22,15,0.0,0.0,0.9,15.8,0.0,0.0,0.0
2018,5,9,22,30,0.0,0.0,0.9,15.7,0.0,0.0,0.0
2018,5,9,22,45,0.0,0.0,0.95,15.55,0.0,0.0,0.0
2018,5,9,23,0,0.0,0.0,1.0,15.4,0.0,0.0,0.0
2018,5,9,23,15,0.0,0.0,1.0,15.25,0.0,0.0,0.0
2018,5,9,23,30,0.0,0.0,1.0,15.1,0.0,0.0,0.0
2018,5,9,23,45,0.0,0.0,1.05,14.95,0.0,0.0,0.0
2018,5,10,0,0,0.0,0.0,1.1,14.8,0.0,0.0,0.0
2018,5,10,0,15,0.0,0.0,1.1,14.7,0.0,0.0,0.0
2018,5,10,0,30,0.0,0.0,1.1,14.6,0.0,0.0,0.0
2018,5,10,0,45,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2018,5,10,1,0,0.0,0.0,1.1,14.4,0.0,0.0,0.0
2018,5,10,1,15,0.0,0.0,1.1,14.35,0.0,0.0,0.0
2018,5,10,1,30,0.0,0.0,1.1,14.3,0.0,0.0,0.0
2018,5,10,1,45,0.0,0.0,1.1,14.2,0.0,0.0,0.0
2018,5,10,2,0,0.0,0.0,1.1,14.1,0.0,0.0,0.0
2018,5,10,2,15,0.0,0.0,1.1,14.1,0.0,0.0,0.0
2018,5,10,2,30,0.0,0.0,1.1,14.1,0.0,0.0,0.0
2018,5,10,2,45,0.0,0.0,1.1,14.05,0.0,0.0,0.0
2018,5,10,3,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2018,5,10,3,15,0.0,0.0,1.1,13.9,0.0,0.0,0.0
2018,5,10,3,30,0.0,0.0,1.1,13.8,0.0,0.0,0.0
2018,5,10,3,45,0.0,0.0,1.1,13.75,0.0,0.0,0.0
2018,5,10,4,0,0.0,0.0,1.1,13.7,0.0,0.0,0.0
2018,5,10,4,15,0.0,0.0,1.1,13.7,0.0,0.0,0.0
2018,5,10,4,30,0.0,0.0,1.1,13.7,0.0,0.0,0.0
2018,5,10,4,45,0.0,0.0,1.05,13.7,0.0,0.0,0.0
2018,5,10,5,0,0.0,0.0,1.0,13.7,0.0,0.0,0.0
2018,5,10,5,15,7.0,6.5,1.2,14.15,6.5,0.0,0.0
2018,5,10,5,30,14.0,13.0,1.4,14.6,13.0,15.48,0.0
2018,5,10,5,45,59.5,29.0,1.55,15.0,36.0,58.97,35.43
2018,5,10,6,0,105.0,45.0,1.7,15.4,59.0,107.04,81.73
2018,5,10,6,15,192.0,62.5,1.75,15.9,101.5,173.99,139.55
2018,5,10,6,30,279.0,80.0,1.8,16.4,144.0,261.76,213.76
2018,5,10,6,45,397.0,86.5,1.85,16.95,203.5,353.13,289.58
2018,5,10,7,0,515.0,93.0,1.9,17.5,263.0,461.64,376.26
2018,5,10,7,15,517.5,108.0,2.0,18.3,304.0,498.51,403.76
2018,5,10,7,30,520.0,123.0,2.1,19.1,345.0,540.03,433.9
2018,5,10,7,45,593.5,122.0,2.25,19.9,406.0,625.23,496.69
2018,5,10,8,0,667.0,121.0,2.4,20.7,467.0,706.48,553.69
2018,5,10,8,15,691.5,125.5,2.55,21.4,515.5,754.94,585.3
2018,5,10,8,30,716.0,130.0,2.7,22.1,564.0,802.21,615.75
2018,5,10,8,45,734.5,134.0,2.8,22.8,609.5,841.93,640.17
2018,5,10,9,0,753.0,138.0,2.9,23.5,655.0,879.48,662.82
2018,5,10,9,15,758.5,145.5,3.0,24.0,693.5,899.87,674.16
2018,5,10,9,30,764.0,153.0,3.1,24.5,732.0,923.03,687.51
2018,5,10,9,45,764.0,163.0,3.15,25.05,765.0,939.99,696.21
2018,5,10,10,0,764.0,173.0,3.2,25.6,798.0,953.27,702.55
2018,5,10,10,15,773.0,174.5,3.2,25.9,827.0,963.36,707.23
2018,5,10,10,30,782.0,176.0,3.2,26.2,856.0,969.89,709.69
2018,5,10,10,45,788.5,177.5,3.25,26.55,878.5,970.34,708.53
2018,5,10,11,0,795.0,179.0,3.3,26.9,901.0,967.11,705.15
2018,5,10,11,15,798.0,181.0,3.3,27.05,916.0,957.33,697.82
2018,5,10,11,30,801.0,183.0,3.3,27.2,931.0,943.96,688.31
2018,5,10,11,45,802.5,184.0,3.35,27.35,938.5,924.77,675.42
2018,5,10,12,0,804.0,185.0,3.4,27.5,946.0,902.25,660.41
2018,5,10,12,15,777.5,199.5,3.35,27.5,935.5,864.31,634.94
2018,5,10,12,30,751.0,214.0,3.3,27.5,925.0,831.64,612.1
2018,5,10,12,45,743.5,217.0,3.3,27.5,916.0,795.32,586.85
2018,5,10,13,0,736.0,220.0,3.3,27.5,907.0,756.97,559.86
2018,5,10,13,15,680.5,243.5,3.2,27.35,871.0,699.89,518.66
2018,5,10,13,30,625.0,267.0,3.1,27.2,835.0,644.56,478.27
2018,5,10,13,45,575.5,285.5,3.0,27.1,798.5,591.63,439.08
2018,5,10,14,0,526.0,304.0,2.9,27.0,762.0,543.31,402.66
2018,5,10,14,15,492.0,299.0,2.75,26.75,715.5,487.14,360.56
2018,5,10,14,30,458.0,294.0,2.6,26.5,669.0,433.81,319.92
2018,5,10,14,45,252.0,294.0,2.45,26.3,499.0,322.49,238.38
2018,5,10,15,0,46.0,294.0,2.3,26.1,329.0,242.47,181.66
2018,5,10,15,15,23.5,190.0,2.15,25.75,208.0,156.36,116.89
2018,5,10,15,30,1.0,86.0,2.0,25.4,87.0,71.82,51.83
2018,5,10,15,45,1.0,81.5,1.8,25.1,82.5,67.95,49.04
2018,5,10,16,0,1.0,77.0,1.6,24.8,78.0,64.08,46.16
2018,5,10,16,15,0.5,55.0,1.55,24.4,55.5,45.62,33.14
2018,5,10,16,30,0.0,33.0,1.5,24.0,33.0,27.3,17.73
2018,5,10,16,45,4.5,55.0,1.4,23.65,57.0,45.62,33.55
2018,5,10,17,0,9.0,77.0,1.3,23.3,81.0,64.01,49.44
2018,5,10,17,15,12.5,93.5,1.25,22.9,98.0,76.01,59.93
2018,5,10,17,30,16.0,110.0,1.2,22.5,115.0,86.57,69.16
2018,5,10,17,45,8.0,79.5,1.15,22.1,82.0,64.0,49.91
2018,5,10,18,0,0.0,49.0,1.1,21.7,49.0,40.55,29.63
2018,5,10,18,15,0.0,37.0,1.1,21.7,37.0,30.58,20.75
2018,5,10,18,30,0.0,25.0,1.1,21.7,25.0,20.62,11.79
2018,5,10,18,45,2.5,16.5,1.1,21.05,16.5,13.6,4.49
2018,5,10,19,0,5.0,8.0,1.1,20.4,8.0,6.83,0.0
2018,5,10,19,15,2.5,4.0,1.05,20.15,4.0,0.0,0.0
2018,5,10,19,30,0.0,0.0,1.0,19.9,0.0,0.0,0.0
2018,5,10,19,45,0.0,0.0,1.0,19.7,0.0,0.0,0.0
2018,5,10,20,0,0.0,0.0,1.0,19.5,0.0,0.0,0.0
2018,5,10,20,15,0.0,0.0,0.95,19.3,0.0,0.0,0.0
2018,5,10,20,30,0.0,0.0,0.9,19.1,0.0,0.0,0.0
2018,5,10,20,45,0.0,0.0,0.9,18.9,0.0,0.0,0.0
2018,5,10,21,0,0.0,0.0,0.9,18.7,0.0,0.0,0.0
2018,5,10,21,15,0.0,0.0,0.9,18.5,0.0,0.0,0.0
2018,5,10,21,30,0.0,0.0,0.9,18.3,0.0,0.0,0.0
2018,5,10,21,45,0.0,0.0,0.85,18.1,0.0,0.0,0.0
2018,5,10,22,0,0.0,0.0,0.8,17.9,0.0,0.0,0.0
2018,5,10,22,15,0.0,0.0,0.8,17.75,0.0,0.0,0.0
2018,5,10,22,30,0.0,0.0,0.8,17.6,0.0,0.0,0.0
2018,5,10,22,45,0.0,0.0,0.85,17.45,0.0,0.0,0.0
2018,5,10,23,0,0.0,0.0,0.9,17.3,0.0,0.0,0.0
2018,5,10,23,15,0.0,0.0,0.9,17.2,0.0,0.0,0.0
2018,5,10,23,30,0.0,0.0,0.9,17.1,0.0,0.0,0.0
2018,5,10,23,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2018,5,11,0,0,0.0,0.0,0.9,16.9,0.0,0.0,0.0
2018,5,11,0,15,0.0,0.0,0.9,16.75,0.0,0.0,0.0
2018,5,11,0,30,0.0,0.0,0.9,16.6,0.0,0.0,0.0
2018,5,11,0,45,0.0,0.0,0.9,16.45,0.0,0.0,0.0
2018,5,11,1,0,0.0,0.0,0.9,16.3,0.0,0.0,0.0
2018,5,11,1,15,0.0,0.0,0.9,16.15,0.0,0.0,0.0
2018,5,11,1,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2018,5,11,1,45,0.0,0.0,0.9,15.85,0.0,0.0,0.0
2018,5,11,2,0,0.0,0.0,0.9,15.7,0.0,0.0,0.0
2018,5,11,2,15,0.0,0.0,0.85,15.6,0.0,0.0,0.0
2018,5,11,2,30,0.0,0.0,0.8,15.5,0.0,0.0,0.0
2018,5,11,2,45,0.0,0.0,0.8,15.35,0.0,0.0,0.0
2018,5,11,3,0,0.0,0.0,0.8,15.2,0.0,0.0,0.0
2018,5,11,3,15,0.0,0.0,0.8,15.05,0.0,0.0,0.0
2018,5,11,3,30,0.0,0.0,0.8,14.9,0.0,0.0,0.0
2018,5,11,3,45,0.0,0.0,0.8,14.75,0.0,0.0,0.0
2018,5,11,4,0,0.0,0.0,0.8,14.6,0.0,0.0,0.0
2018,5,11,4,15,0.0,0.0,0.75,14.55,0.0,0.0,0.0
2018,5,11,4,30,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2018,5,11,4,45,0.0,0.0,0.7,14.45,0.0,0.0,0.0
2018,5,11,5,0,0.0,0.0,0.7,14.4,0.0,0.0,0.0
2018,5,11,5,15,50.5,8.0,0.8,14.95,10.0,0.0,0.0
2018,5,11,5,30,101.0,16.0,0.9,15.5,20.0,45.24,0.0
2018,5,11,5,45,129.5,29.5,1.0,16.05,42.0,101.16,65.67
2018,5,11,6,0,158.0,43.0,1.1,16.6,64.0,126.31,96.64
2018,5,11,6,15,307.0,52.5,1.05,17.1,116.0,227.47,181.79
2018,5,11,6,30,456.0,62.0,1.0,17.6,168.0,340.51,274.81
2018,5,11,6,45,505.0,73.0,1.0,18.05,218.0,406.7,328.32
2018,5,11,7,0,554.0,84.0,1.0,18.5,268.0,476.5,382.56
2018,5,11,7,15,602.0,90.0,0.9,19.3,321.5,543.07,430.9
2018,5,11,7,30,650.0,96.0,0.8,20.1,375.0,611.94,478.42
2018,5,11,7,45,677.0,102.0,0.75,20.85,425.0,666.4,513.24
2018,5,11,8,0,704.0,108.0,0.7,21.6,475.0,720.53,546.23
2018,5,11,8,15,726.5,112.0,0.85,22.65,523.5,767.78,575.66
2018,5,11,8,30,749.0,116.0,1.0,23.7,572.0,809.1,600.63
2018,5,11,8,45,766.5,119.5,1.15,24.8,617.0,848.16,623.63
2018,5,11,9,0,784.0,123.0,1.3,25.9,662.0,884.88,644.75
2018,5,11,9,15,801.0,123.5,1.35,26.3,703.5,915.21,661.95
2018,5,11,9,30,818.0,124.0,1.4,26.7,745.0,942.64,677.29
2018,5,11,9,45,832.0,123.5,1.45,27.15,781.0,962.93,687.98
2018,5,11,10,0,846.0,123.0,1.5,27.6,817.0,967.69,689.04
2018,5,11,10,15,853.5,124.5,1.5,27.85,846.5,976.73,692.93
2018,5,11,10,30,861.0,126.0,1.5,28.1,876.0,982.1,694.58
2018,5,11,10,45,866.5,126.5,1.55,28.3,898.0,980.79,693.1
2018,5,11,11,0,872.0,127.0,1.6,28.5,920.0,975.73,689.48
2018,5,11,11,15,874.5,128.5,1.65,28.65,935.0,965.01,682.6
2018,5,11,11,30,877.0,130.0,1.7,28.8,950.0,950.61,673.55
2018,5,11,11,45,878.0,130.0,1.7,28.95,957.0,929.9,660.01
2018,5,11,12,0,879.0,130.0,1.7,29.1,964.0,905.81,644.45
2018,5,11,12,15,875.0,133.0,1.75,29.15,963.0,876.79,626.57
2018,5,11,12,30,871.0,136.0,1.8,29.2,962.0,844.88,606.75
2018,5,11,12,45,864.0,138.5,1.8,29.25,952.5,807.47,582.76
2018,5,11,13,0,857.0,141.0,1.8,29.3,943.0,767.78,556.84
2018,5,11,13,15,851.0,141.5,1.8,29.25,927.0,725.13,527.49
2018,5,11,13,30,845.0,142.0,1.8,29.2,911.0,680.54,496.13
2018,5,11,13,45,836.0,142.5,1.8,29.2,887.5,632.36,461.38
2018,5,11,14,0,827.0,143.0,1.8,29.2,864.0,584.66,425.95
2018,5,11,14,15,816.5,142.5,1.75,29.1,834.0,531.42,385.57
2018,5,11,14,30,806.0,142.0,1.7,29.0,804.0,477.63,343.61
2018,5,11,14,45,792.0,140.5,1.7,28.9,767.5,421.4,298.84
2018,5,11,15,0,778.0,139.0,1.7,28.8,731.0,365.56,253.21
2018,5,11,15,15,596.0,191.5,1.6,28.65,630.0,298.25,203.47
2018,5,11,15,30,414.0,244.0,1.5,28.5,529.0,253.88,173.77
2018,5,11,15,45,372.5,241.0,1.45,28.3,484.5,220.11,149.61
2018,5,11,16,0,331.0,238.0,1.4,28.1,440.0,185.14,127.85
2018,5,11,16,15,228.0,226.0,1.35,27.85,359.5,148.43,116.79
2018,5,11,16,30,125.0,214.0,1.3,27.6,279.0,146.78,116.05
2018,5,11,16,45,200.0,190.0,1.25,27.35,281.5,133.85,106.01
2018,5,11,17,0,275.0,166.0,1.2,27.1,284.0,115.06,91.01
2018,5,11,17,15,150.0,139.0,1.1,26.5,202.0,101.71,80.44
2018,5,11,17,30,25.0,112.0,1.0,25.9,120.0,85.59,67.3
2018,5,11,17,45,12.5,89.0,0.9,25.3,93.0,70.76,54.97
2018,5,11,18,0,0.0,66.0,0.8,24.7,66.0,53.24,40.06
2018,5,11,18,15,0.0,49.5,0.8,24.7,49.5,40.28,28.7
2018,5,11,18,30,0.0,33.0,0.8,24.7,33.0,27.22,17.14
2018,5,11,18,45,2.5,21.5,0.85,23.75,21.5,17.76,7.71
2018,5,11,19,0,5.0,10.0,0.9,22.8,10.0,8.54,0.0
2018,5,11,19,15,2.5,5.0,0.95,22.6,5.0,0.0,0.0
2018,5,11,19,30,0.0,0.0,1.0,22.4,0.0,0.0,0.0
2018,5,11,19,45,0.0,0.0,1.0,22.2,0.0,0.0,0.0
2018,5,11,20,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2018,5,11,20,15,0.0,0.0,1.0,21.8,0.0,0.0,0.0
2018,5,11,20,30,0.0,0.0,1.0,21.6,0.0,0.0,0.0
2018,5,11,20,45,0.0,0.0,1.0,21.4,0.0,0.0,0.0
2018,5,11,21,0,0.0,0.0,1.0,21.2,0.0,0.0,0.0
2018,5,11,21,15,0.0,0.0,0.95,21.05,0.0,0.0,0.0
2018,5,11,21,30,0.0,0.0,0.9,20.9,0.0,0.0,0.0
2018,5,11,21,45,0.0,0.0,0.85,20.7,0.0,0.0,0.0
2018,5,11,22,0,0.0,0.0,0.8,20.5,0.0,0.0,0.0
2018,5,11,22,15,0.0,0.0,0.8,20.35,0.0,0.0,0.0
2018,5,11,22,30,0.0,0.0,0.8,20.2,0.0,0.0,0.0
2018,5,11,22,45,0.0,0.0,0.75,20.05,0.0,0.0,0.0
2018,5,11,23,0,0.0,0.0,0.7,19.9,0.0,0.0,0.0
2018,5,11,23,15,0.0,0.0,0.7,19.8,0.0,0.0,0.0
2018,5,11,23,30,0.0,0.0,0.7,19.7,0.0,0.0,0.0
2018,5,11,23,45,0.0,0.0,0.7,19.55,0.0,0.0,0.0
2018,5,12,0,0,0.0,0.0,0.7,19.4,0.0,0.0,0.0
2018,5,12,0,15,0.0,0.0,0.7,19.3,0.0,0.0,0.0
2018,5,12,0,30,0.0,0.0,0.7,19.2,0.0,0.0,0.0
2018,5,12,0,45,0.0,0.0,0.7,19.1,0.0,0.0,0.0
2018,5,12,1,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2018,5,12,1,15,0.0,0.0,0.7,18.9,0.0,0.0,0.0
2018,5,12,1,30,0.0,0.0,0.7,18.8,0.0,0.0,0.0
2018,5,12,1,45,0.0,0.0,0.65,18.7,0.0,0.0,0.0
2018,5,12,2,0,0.0,0.0,0.6,18.6,0.0,0.0,0.0
2018,5,12,2,15,0.0,0.0,0.6,18.5,0.0,0.0,0.0
2018,5,12,2,30,0.0,0.0,0.6,18.4,0.0,0.0,0.0
2018,5,12,2,45,0.0,0.0,0.6,18.3,0.0,0.0,0.0
2018,5,12,3,0,0.0,0.0,0.6,18.2,0.0,0.0,0.0
2018,5,12,3,15,0.0,0.0,0.6,18.1,0.0,0.0,0.0
2018,5,12,3,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2018,5,12,3,45,0.0,0.0,0.6,17.9,0.0,0.0,0.0
2018,5,12,4,0,0.0,0.0,0.6,17.8,0.0,0.0,0.0
2018,5,12,4,15,0.0,0.0,0.6,17.75,0.0,0.0,0.0
2018,5,12,4,30,0.0,0.0,0.6,17.7,0.0,0.0,0.0
2018,5,12,4,45,0.0,0.0,0.6,17.65,0.0,0.0,0.0
2018,5,12,5,0,0.0,0.0,0.6,17.6,0.0,0.0,0.0
2018,5,12,5,15,37.5,8.0,0.7,18.15,9.5,0.0,0.0
2018,5,12,5,30,75.0,16.0,0.8,18.7,19.0,37.07,0.0
2018,5,12,5,45,170.5,31.5,0.85,19.25,51.0,119.5,78.9
2018,5,12,6,0,266.0,47.0,0.9,19.8,83.0,187.32,142.89
2018,5,12,6,15,344.0,59.0,0.95,20.3,126.5,253.06,199.3
2018,5,12,6,30,422.0,71.0,1.0,20.8,170.0,327.11,260.76
2018,5,12,6,45,478.0,80.0,1.0,21.25,218.5,397.6,317.18
2018,5,12,7,0,534.0,89.0,1.0,21.7,267.0,468.46,371.66
2018,5,12,7,15,576.5,95.5,1.1,22.45,318.0,530.97,417.9
2018,5,12,7,30,619.0,102.0,1.2,23.2,369.0,595.31,463.86
2018,5,12,7,45,651.0,107.5,1.25,23.9,419.5,651.8,502.08
2018,5,12,8,0,683.0,113.0,1.3,24.6,470.0,708.38,538.5
2018,5,12,8,15,708.0,117.0,1.35,25.25,519.0,757.01,568.62
2018,5,12,8,30,733.0,121.0,1.4,25.9,568.0,804.45,597.38
2018,5,12,8,45,752.5,124.5,1.45,26.6,614.0,839.87,617.55
2018,5,12,9,0,772.0,128.0,1.5,27.3,660.0,878.07,639.36
2018,5,12,9,15,787.0,130.5,1.5,27.65,701.5,908.43,656.11
2018,5,12,9,30,802.0,133.0,1.5,28.0,743.0,935.88,670.93
2018,5,12,9,45,814.0,134.0,1.45,28.4,778.5,955.65,680.03
2018,5,12,10,0,826.0,135.0,1.4,28.8,814.0,972.04,687.06
2018,5,12,10,15,834.0,137.0,1.4,29.05,843.5,982.04,691.35
2018,5,12,10,30,842.0,139.0,1.4,29.3,873.0,974.95,685.28
2018,5,12,10,45,848.0,139.5,1.4,29.55,895.5,974.01,683.35
2018,5,12,11,0,854.0,140.0,1.4,29.8,918.0,969.38,679.21
2018,5,12,11,15,857.5,141.5,1.45,30.0,933.5,959.6,672.9
2018,5,12,11,30,861.0,143.0,1.5,30.2,949.0,946.18,664.47
2018,5,12,11,45,863.0,143.0,1.5,30.35,957.0,926.5,651.72
2018,5,12,12,0,865.0,143.0,1.5,30.5,965.0,903.47,636.99
2018,5,12,12,15,865.5,143.0,1.5,30.6,965.5,875.93,619.6
2018,5,12,12,30,866.0,143.0,1.5,30.7,966.0,845.38,600.31
2018,5,12,12,45,865.5,142.0,1.55,30.8,958.5,810.35,578.61
2018,5,12,13,0,865.0,141.0,1.6,30.9,951.0,772.65,554.69
2018,5,12,13,15,861.5,139.5,1.6,30.9,935.5,729.92,525.59
2018,5,12,13,30,858.0,138.0,1.6,30.9,920.0,685.05,494.39
2018,5,12,13,45,852.0,137.5,1.6,30.9,897.5,637.45,460.46
2018,5,12,14,0,846.0,137.0,1.6,30.9,875.0,588.27,424.45
2018,5,12,14,15,838.0,135.0,1.6,30.85,845.5,535.62,385.0
2018,5,12,14,30,830.0,133.0,1.6,30.8,816.0,480.73,342.68
2018,5,12,14,45,818.5,131.0,1.55,30.75,780.0,423.92,297.54
2018,5,12,15,0,807.0,129.0,1.5,30.7,744.0,367.16,251.3
2018,5,12,15,15,793.5,126.5,1.45,30.55,703.5,309.79,204.1
2018,5,12,15,30,780.0,124.0,1.4,30.4,663.0,253.22,157.95
2018,5,12,15,45,762.0,120.5,1.4,30.25,617.5,196.32,114.47
2018,5,12,16,0,744.0,117.0,1.4,30.1,572.0,141.29,79.31
2018,5,12,16,15,720.5,113.0,1.35,29.9,523.5,80.45,60.87
2018,5,12,16,30,697.0,109.0,1.3,29.7,475.0,74.95,56.7
2018,5,12,16,45,666.5,104.0,1.25,29.55,424.5,73.12,55.44
2018,5,12,17,0,636.0,99.0,1.2,29.4,374.0,71.19,54.07
2018,5,12,17,15,595.5,92.0,1.1,28.65,323.0,67.58,51.41
2018,5,12,17,30,555.0,85.0,1.0,27.9,272.0,63.83,48.54
2018,5,12,17,45,498.0,77.0,0.9,27.2,223.0,59.0,44.64
2018,5,12,18,0,441.0,69.0,0.8,26.5,174.0,54.07,40.47
2018,5,12,18,15,363.5,58.0,0.8,26.5,130.0,44.15,31.74
2018,5,12,18,30,286.0,47.0,0.8,26.5,86.0,36.05,24.32
2018,5,12,18,45,180.0,31.5,0.85,25.1,52.5,24.34,12.84
2018,5,12,19,0,74.0,16.0,0.9,23.7,19.0,13.66,0.0
2018,5,12,19,15,37.0,8.0,0.9,23.45,9.5,6.83,0.0
2018,5,12,19,30,0.0,0.0,0.9,23.2,0.0,0.0,0.0
2018,5,12,19,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2018,5,12,20,0,0.0,0.0,0.9,22.8,0.0,0.0,0.0
2018,5,12,20,15,0.0,0.0,0.9,22.6,0.0,0.0,0.0
2018,5,12,20,30,0.0,0.0,0.9,22.4,0.0,0.0,0.0
2018,5,12,20,45,0.0,0.0,0.9,22.2,0.0,0.0,0.0
2018,5,12,21,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2018,5,12,21,15,0.0,0.0,0.85,21.75,0.0,0.0,0.0
2018,5,12,21,30,0.0,0.0,0.8,21.5,0.0,0.0,0.0
2018,5,12,21,45,0.0,0.0,0.8,21.3,0.0,0.0,0.0
2018,5,12,22,0,0.0,0.0,0.8,21.1,0.0,0.0,0.0
2018,5,12,22,15,0.0,0.0,0.75,20.95,0.0,0.0,0.0
2018,5,12,22,30,0.0,0.0,0.7,20.8,0.0,0.0,0.0
2018,5,12,22,45,0.0,0.0,0.7,20.65,0.0,0.0,0.0
2018,5,12,23,0,0.0,0.0,0.7,20.5,0.0,0.0,0.0
2018,5,12,23,15,0.0,0.0,0.7,20.35,0.0,0.0,0.0
2018,5,12,23,30,0.0,0.0,0.7,20.2,0.0,0.0,0.0
2018,5,12,23,45,0.0,0.0,0.65,20.05,0.0,0.0,0.0
2018,5,13,0,0,0.0,0.0,0.6,19.9,0.0,0.0,0.0
2018,5,13,0,15,0.0,0.0,0.6,19.8,0.0,0.0,0.0
2018,5,13,0,30,0.0,0.0,0.6,19.7,0.0,0.0,0.0
2018,5,13,0,45,0.0,0.0,0.6,19.6,0.0,0.0,0.0
2018,5,13,1,0,0.0,0.0,0.6,19.5,0.0,0.0,0.0
2018,5,13,1,15,0.0,0.0,0.65,19.4,0.0,0.0,0.0
2018,5,13,1,30,0.0,0.0,0.7,19.3,0.0,0.0,0.0
2018,5,13,1,45,0.0,0.0,0.7,19.2,0.0,0.0,0.0
2018,5,13,2,0,0.0,0.0,0.7,19.1,0.0,0.0,0.0
2018,5,13,2,15,0.0,0.0,0.7,19.05,0.0,0.0,0.0
2018,5,13,2,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2018,5,13,2,45,0.0,0.0,0.7,18.9,0.0,0.0,0.0
2018,5,13,3,0,0.0,0.0,0.7,18.8,0.0,0.0,0.0
2018,5,13,3,15,0.0,0.0,0.7,18.7,0.0,0.0,0.0
2018,5,13,3,30,0.0,0.0,0.7,18.6,0.0,0.0,0.0
2018,5,13,3,45,0.0,0.0,0.65,18.5,0.0,0.0,0.0
2018,5,13,4,0,0.0,0.0,0.6,18.4,0.0,0.0,0.0
2018,5,13,4,15,0.0,0.0,0.6,18.35,0.0,0.0,0.0
2018,5,13,4,30,0.0,0.0,0.6,18.3,0.0,0.0,0.0
2018,5,13,4,45,0.0,0.0,0.6,18.25,0.0,0.0,0.0
2018,5,13,5,0,0.0,0.0,0.6,18.2,0.0,0.0,0.0
2018,5,13,5,15,27.0,8.0,0.65,18.6,9.0,6.83,0.0
2018,5,13,5,30,54.0,16.0,0.7,19.0,18.0,30.49,0.0
2018,5,13,5,45,134.0,34.0,0.8,19.45,49.5,100.96,67.23
2018,5,13,6,0,214.0,52.0,0.9,19.9,81.0,170.67,130.33
2018,5,13,6,15,284.0,66.0,0.9,20.3,122.5,231.9,182.71
2018,5,13,6,30,354.0,80.0,0.9,20.7,164.0,300.61,239.75
2018,5,13,6,45,404.0,91.5,0.95,21.15,210.0,361.35,288.85
2018,5,13,7,0,454.0,103.0,1.0,21.6,256.0,426.19,339.34
2018,5,13,7,15,523.5,106.5,1.0,22.35,311.5,505.65,398.31
2018,5,13,7,30,593.0,110.0,1.0,23.1,367.0,584.37,454.3
2018,5,13,7,45,630.5,114.0,1.05,23.9,418.0,642.46,493.58
2018,5,13,8,0,668.0,118.0,1.1,24.7,469.0,701.02,531.25
2018,5,13,8,15,671.5,129.5,1.2,25.45,511.5,739.55,554.73
2018,5,13,8,30,675.0,141.0,1.3,26.2,554.0,775.56,576.34
2018,5,13,8,45,693.5,146.0,1.4,26.95,598.5,815.19,600.06
2018,5,13,9,0,712.0,151.0,1.5,27.7,643.0,852.76,622.07
2018,5,13,9,15,749.5,145.0,1.45,28.05,691.0,887.3,641.09
2018,5,13,9,30,787.0,139.0,1.4,28.4,739.0,926.7,662.88
2018,5,13,9,45,797.0,142.5,1.3,28.8,774.5,946.99,671.41
2018,5,13,10,0,807.0,146.0,1.2,29.2,810.0,963.87,677.88
2018,5,13,10,15,815.5,147.5,1.15,29.5,839.5,973.66,681.05
2018,5,13,10,30,824.0,149.0,1.1,29.8,869.0,979.81,682.14
2018,5,13,10,45,831.0,149.5,1.0,30.1,891.5,979.75,678.7
2018,5,13,11,0,838.0,150.0,0.9,30.4,914.0,975.94,673.13
2018,5,13,11,15,841.5,150.5,0.95,30.6,929.0,951.29,658.18
2018,5,13,11,30,845.0,151.0,1.0,30.8,944.0,937.1,649.84
2018,5,13,11,45,846.5,152.0,1.0,31.0,951.5,918.05,637.61
2018,5,13,12,0,848.0,153.0,1.0,31.2,959.0,895.71,623.48
2018,5,13,12,15,846.5,154.0,1.1,31.25,959.0,867.64,607.68
2018,5,13,12,30,845.0,155.0,1.2,31.3,959.0,836.74,589.89
2018,5,13,12,45,841.5,156.0,1.25,31.35,951.0,801.57,568.53
2018,5,13,13,0,838.0,157.0,1.3,31.4,943.0,772.09,549.6
2018,5,13,13,15,835.0,155.5,1.35,31.4,928.0,729.25,521.24
2018,5,13,13,30,832.0,154.0,1.4,31.4,913.0,684.32,490.8
2018,5,13,13,45,747.0,194.0,1.45,31.4,863.0,621.58,446.6
2018,5,13,14,0,662.0,234.0,1.5,31.4,813.0,562.18,404.04
2018,5,13,14,15,685.0,213.0,1.5,31.3,794.5,516.76,370.7
2018,5,13,14,30,708.0,192.0,1.5,31.2,776.0,467.97,333.48
2018,5,13,14,45,712.0,180.0,1.5,31.1,745.5,415.09,292.06
2018,5,13,15,0,716.0,168.0,1.5,31.0,715.0,360.98,248.45
2018,5,13,15,15,703.0,162.5,1.5,30.85,675.0,305.79,203.7
2018,5,13,15,30,690.0,157.0,1.5,30.7,635.0,251.56,159.99
2018,5,13,15,45,713.0,138.5,1.45,30.55,603.5,194.98,115.33
2018,5,13,16,0,736.0,120.0,1.4,30.4,572.0,135.71,75.16
2018,5,13,16,15,715.5,115.0,1.35,30.2,524.0,81.55,61.69
2018,5,13,16,30,695.0,110.0,1.3,30.0,476.0,75.5,57.06
2018,5,13,16,45,668.5,103.5,1.3,29.85,426.0,72.72,55.03
2018,5,13,17,0,642.0,97.0,1.3,29.7,376.0,69.76,52.81
2018,5,13,17,15,603.5,90.5,1.15,28.95,325.5,66.48,50.42
2018,5,13,17,30,565.0,84.0,1.0,28.2,275.0,63.07,47.84
2018,5,13,17,45,511.5,75.5,0.9,27.4,226.0,57.83,43.61
2018,5,13,18,0,458.0,67.0,0.8,26.6,177.0,52.43,39.07
2018,5,13,18,15,380.0,56.5,0.8,26.6,132.5,45.03,32.49
2018,5,13,18,30,302.0,46.0,0.8,26.6,88.0,35.36,23.78
2018,5,13,18,45,198.5,31.5,0.85,25.3,54.5,24.37,13.1
2018,5,13,19,0,95.0,17.0,0.9,24.0,21.0,13.24,0.0
2018,5,13,19,15,47.5,8.5,0.9,23.85,10.5,7.26,0.0
2018,5,13,19,30,0.0,0.0,0.9,23.7,0.0,0.0,0.0
2018,5,13,19,45,0.0,0.0,0.9,23.6,0.0,0.0,0.0
2018,5,13,20,0,0.0,0.0,0.9,23.5,0.0,0.0,0.0
2018,5,13,20,15,0.0,0.0,0.9,23.3,0.0,0.0,0.0
2018,5,13,20,30,0.0,0.0,0.9,23.1,0.0,0.0,0.0
2018,5,13,20,45,0.0,0.0,0.9,22.95,0.0,0.0,0.0
2018,5,13,21,0,0.0,0.0,0.9,22.8,0.0,0.0,0.0
2018,5,13,21,15,0.0,0.0,0.9,22.45,0.0,0.0,0.0
2018,5,13,21,30,0.0,0.0,0.9,22.1,0.0,0.0,0.0
2018,5,13,21,45,0.0,0.0,0.9,21.8,0.0,0.0,0.0
2018,5,13,22,0,0.0,0.0,0.9,21.5,0.0,0.0,0.0
2018,5,13,22,15,0.0,0.0,0.85,21.25,0.0,0.0,0.0
2018,5,13,22,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2018,5,13,22,45,0.0,0.0,0.75,20.75,0.0,0.0,0.0
2018,5,13,23,0,0.0,0.0,0.7,20.5,0.0,0.0,0.0
2018,5,13,23,15,0.0,0.0,0.7,20.3,0.0,0.0,0.0
2018,5,13,23,30,0.0,0.0,0.7,20.1,0.0,0.0,0.0
2018,5,13,23,45,0.0,0.0,0.7,19.95,0.0,0.0,0.0
2018,5,14,0,0,0.0,0.0,0.7,19.8,0.0,0.0,0.0
2018,5,14,0,15,0.0,0.0,0.7,19.65,0.0,0.0,0.0
2018,5,14,0,30,0.0,0.0,0.7,19.5,0.0,0.0,0.0
2018,5,14,0,45,0.0,0.0,0.7,19.35,0.0,0.0,0.0
2018,5,14,1,0,0.0,0.0,0.7,19.2,0.0,0.0,0.0
2018,5,14,1,15,0.0,0.0,0.65,19.1,0.0,0.0,0.0
2018,5,14,1,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2018,5,14,1,45,0.0,0.0,0.6,18.85,0.0,0.0,0.0
2018,5,14,2,0,0.0,0.0,0.6,18.7,0.0,0.0,0.0
2018,5,14,2,15,0.0,0.0,0.6,18.55,0.0,0.0,0.0
2018,5,14,2,30,0.0,0.0,0.6,18.4,0.0,0.0,0.0
2018,5,14,2,45,0.0,0.0,0.6,18.25,0.0,0.0,0.0
2018,5,14,3,0,0.0,0.0,0.6,18.1,0.0,0.0,0.0
2018,5,14,3,15,0.0,0.0,0.6,17.95,0.0,0.0,0.0
2018,5,14,3,30,0.0,0.0,0.6,17.8,0.0,0.0,0.0
2018,5,14,3,45,0.0,0.0,0.55,17.7,0.0,0.0,0.0
2018,5,14,4,0,0.0,0.0,0.5,17.6,0.0,0.0,0.0
2018,5,14,4,15,0.0,0.0,0.5,17.55,0.0,0.0,0.0
2018,5,14,4,30,0.0,0.0,0.5,17.5,0.0,0.0,0.0
2018,5,14,4,45,0.0,0.0,0.5,17.45,0.0,0.0,0.0
2018,5,14,5,0,0.0,0.0,0.5,17.4,0.0,0.0,0.0
2018,5,14,5,15,29.5,8.0,0.6,17.95,9.5,6.83,0.0
2018,5,14,5,30,59.0,16.0,0.7,18.5,19.0,32.02,0.0
2018,5,14,5,45,124.0,31.5,0.85,19.05,46.0,92.48,62.18
2018,5,14,6,0,189.0,47.0,1.0,19.6,73.0,153.29,117.19
2018,5,14,6,15,218.0,64.5,1.0,20.15,107.0,187.01,147.52
2018,5,14,6,30,247.0,82.0,1.0,20.7,141.0,233.09,186.6
2018,5,14,6,45,316.5,95.0,1.0,21.25,190.0,313.21,251.27
2018,5,14,7,0,386.0,108.0,1.0,21.8,239.0,387.84,309.49
2018,5,14,7,15,390.5,128.0,1.0,22.55,279.5,431.38,341.14
2018,5,14,7,30,395.0,148.0,1.0,23.3,320.0,473.92,370.97
2018,5,14,7,45,409.5,167.0,1.05,24.05,364.5,521.93,404.18
2018,5,14,8,0,424.0,186.0,1.1,24.8,409.0,569.44,435.98
2018,5,14,8,15,423.5,207.0,1.1,25.5,448.5,605.68,458.45
2018,5,14,8,30,423.0,228.0,1.1,26.2,488.0,639.93,479.06
2018,5,14,8,45,430.5,244.5,1.05,26.95,526.5,674.62,499.18
