Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,5,14,9,0,438.0,261.0,1.0,27.7,565.0,707.58,517.6
2018,5,14,9,15,423.5,285.0,0.9,28.15,593.0,725.54,525.19
2018,5,14,9,30,409.0,309.0,0.8,28.6,621.0,740.51,530.8
2018,5,14,9,45,453.5,307.0,0.7,29.1,668.5,783.98,556.0
2018,5,14,10,0,498.0,305.0,0.6,29.6,716.0,825.85,579.04
2018,5,14,10,15,602.0,262.5,0.7,29.85,777.0,887.67,619.57
2018,5,14,10,30,706.0,220.0,0.8,30.1,838.0,943.78,655.14
2018,5,14,10,45,781.0,180.0,0.9,30.4,880.0,960.17,664.65
2018,5,14,11,0,856.0,140.0,1.0,30.7,922.0,968.68,669.98
2018,5,14,11,15,858.5,141.0,1.0,30.85,936.5,957.48,662.2
2018,5,14,11,30,861.0,142.0,1.0,31.0,951.0,942.69,652.6
2018,5,14,11,45,862.0,143.0,1.05,31.15,958.5,923.04,640.98
2018,5,14,12,0,863.0,144.0,1.1,31.3,966.0,900.06,627.34
2018,5,14,12,15,863.0,143.5,1.05,31.4,965.5,871.79,609.09
2018,5,14,12,30,863.0,143.0,1.0,31.5,965.0,840.58,589.06
2018,5,14,12,45,862.0,142.0,1.0,31.6,957.5,805.37,567.21
2018,5,14,13,0,861.0,141.0,1.0,31.7,950.0,767.57,543.21
2018,5,14,13,15,857.5,140.0,1.0,31.7,934.5,725.53,515.19
2018,5,14,13,30,854.0,139.0,1.0,31.7,919.0,681.37,485.1
2018,5,14,13,45,849.0,137.0,0.95,31.65,896.5,633.57,451.4
2018,5,14,14,0,844.0,135.0,0.9,31.6,874.0,584.16,415.69
2018,5,14,14,15,811.5,145.5,0.95,31.55,836.5,529.09,375.72
2018,5,14,14,30,779.0,156.0,1.0,31.5,799.0,474.4,334.82
2018,5,14,14,45,697.5,184.0,1.0,31.4,741.0,411.84,287.79
2018,5,14,15,0,616.0,212.0,1.0,31.3,683.0,359.22,247.64
2018,5,14,15,15,703.0,164.5,1.05,31.15,674.5,306.83,203.35
2018,5,14,15,30,790.0,117.0,1.1,31.0,666.0,249.64,154.14
2018,5,14,15,45,625.5,158.0,1.1,30.85,574.5,195.13,118.66
2018,5,14,16,0,461.0,199.0,1.1,30.7,483.0,164.68,106.44
2018,5,14,16,15,493.5,172.0,1.1,30.45,453.0,114.31,88.07
2018,5,14,16,30,526.0,145.0,1.1,30.2,423.0,96.95,74.48
2018,5,14,16,45,579.5,121.5,1.05,30.0,398.5,83.93,64.16
2018,5,14,17,0,633.0,98.0,1.0,29.8,374.0,70.27,53.17
2018,5,14,17,15,566.0,95.0,0.95,29.1,318.0,69.31,52.73
2018,5,14,17,30,499.0,92.0,0.9,28.4,262.0,68.53,52.37
2018,5,14,17,45,365.5,88.5,0.8,27.7,201.5,64.5,49.17
2018,5,14,18,0,232.0,85.0,0.7,27.0,141.0,63.54,48.38
2018,5,14,18,15,195.0,67.0,0.7,27.0,106.5,50.79,37.28
2018,5,14,18,30,158.0,49.0,0.7,27.0,72.0,37.71,25.72
2018,5,14,18,45,106.0,33.0,0.7,25.6,45.5,25.69,14.31
2018,5,14,19,0,54.0,17.0,0.7,24.2,19.0,13.48,0.0
2018,5,14,19,15,27.0,8.5,0.75,23.9,9.5,7.26,0.0
2018,5,14,19,30,0.0,0.0,0.8,23.6,0.0,0.0,0.0
2018,5,14,19,45,0.0,0.0,0.8,23.35,0.0,0.0,0.0
2018,5,14,20,0,0.0,0.0,0.8,23.1,0.0,0.0,0.0
2018,5,14,20,15,0.0,0.0,0.8,22.9,0.0,0.0,0.0
2018,5,14,20,30,0.0,0.0,0.8,22.7,0.0,0.0,0.0
2018,5,14,20,45,0.0,0.0,0.8,22.5,0.0,0.0,0.0
2018,5,14,21,0,0.0,0.0,0.8,22.3,0.0,0.0,0.0
2018,5,14,21,15,0.0,0.0,0.85,22.2,0.0,0.0,0.0
2018,5,14,21,30,0.0,0.0,0.9,22.1,0.0,0.0,0.0
2018,5,14,21,45,0.0,0.0,0.9,21.95,0.0,0.0,0.0
2018,5,14,22,0,0.0,0.0,0.9,21.8,0.0,0.0,0.0
2018,5,14,22,15,0.0,0.0,0.95,21.65,0.0,0.0,0.0
2018,5,14,22,30,0.0,0.0,1.0,21.5,0.0,0.0,0.0
2018,5,14,22,45,0.0,0.0,1.1,21.4,0.0,0.0,0.0
2018,5,14,23,0,0.0,0.0,1.2,21.3,0.0,0.0,0.0
2018,5,14,23,15,0.0,0.0,1.25,21.3,0.0,0.0,0.0
2018,5,14,23,30,0.0,0.0,1.3,21.3,0.0,0.0,0.0
2018,5,14,23,45,0.0,0.0,1.35,21.25,0.0,0.0,0.0
2018,5,15,0,0,0.0,0.0,1.4,21.2,0.0,0.0,0.0
2018,5,15,0,15,0.0,0.0,1.4,21.1,0.0,0.0,0.0
2018,5,15,0,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2018,5,15,0,45,0.0,0.0,1.4,20.85,0.0,0.0,0.0
2018,5,15,1,0,0.0,0.0,1.4,20.7,0.0,0.0,0.0
2018,5,15,1,15,0.0,0.0,1.35,20.55,0.0,0.0,0.0
2018,5,15,1,30,0.0,0.0,1.3,20.4,0.0,0.0,0.0
2018,5,15,1,45,0.0,0.0,1.25,20.25,0.0,0.0,0.0
2018,5,15,2,0,0.0,0.0,1.2,20.1,0.0,0.0,0.0
2018,5,15,2,15,0.0,0.0,1.15,19.95,0.0,0.0,0.0
2018,5,15,2,30,0.0,0.0,1.1,19.8,0.0,0.0,0.0
2018,5,15,2,45,0.0,0.0,1.05,19.7,0.0,0.0,0.0
2018,5,15,3,0,0.0,0.0,1.0,19.6,0.0,0.0,0.0
2018,5,15,3,15,0.0,0.0,1.0,19.5,0.0,0.0,0.0
2018,5,15,3,30,0.0,0.0,1.0,19.4,0.0,0.0,0.0
2018,5,15,3,45,0.0,0.0,1.0,19.3,0.0,0.0,0.0
2018,5,15,4,0,0.0,0.0,1.0,19.2,0.0,0.0,0.0
2018,5,15,4,15,0.0,0.0,1.0,19.15,0.0,0.0,0.0
2018,5,15,4,30,0.0,0.0,1.0,19.1,0.0,0.0,0.0
2018,5,15,4,45,0.0,0.0,1.05,19.1,0.0,0.0,0.0
2018,5,15,5,0,0.0,0.0,1.1,19.1,0.0,0.0,0.0
2018,5,15,5,15,0.0,5.5,1.25,19.45,5.5,4.69,0.0
2018,5,15,5,30,0.0,11.0,1.4,19.8,11.0,9.06,0.0
2018,5,15,5,45,1.0,26.0,1.55,20.15,26.0,22.59,11.5
2018,5,15,6,0,2.0,41.0,1.7,20.5,41.0,36.69,24.33
2018,5,15,6,15,5.0,49.5,1.85,21.0,50.5,44.58,31.37
2018,5,15,6,30,8.0,58.0,2.0,21.5,60.0,53.21,38.82
2018,5,15,6,45,10.5,80.5,2.15,21.95,83.5,75.84,57.66
2018,5,15,7,0,13.0,103.0,2.3,22.4,107.0,98.65,76.33
2018,5,15,7,15,15.5,118.0,2.4,22.85,124.0,114.02,88.61
2018,5,15,7,30,18.0,133.0,2.5,23.3,141.0,129.59,100.84
2018,5,15,7,45,80.0,171.5,2.6,23.75,213.0,226.53,179.24
2018,5,15,8,0,142.0,210.0,2.7,24.2,285.0,334.62,263.53
2018,5,15,8,15,224.0,232.0,2.7,24.55,363.5,447.3,348.99
2018,5,15,8,30,306.0,254.0,2.7,24.9,442.0,547.83,422.73
2018,5,15,8,45,366.0,260.5,2.75,25.2,502.5,614.85,470.39
2018,5,15,9,0,426.0,267.0,2.8,25.5,563.0,701.75,530.76
2018,5,15,9,15,463.0,268.5,2.8,25.7,608.0,744.92,559.34
2018,5,15,9,30,500.0,270.0,2.8,25.9,653.0,787.04,587.1
2018,5,15,9,45,631.5,217.5,2.8,26.15,724.0,870.42,644.86
2018,5,15,10,0,763.0,165.0,2.8,26.4,795.0,937.99,687.58
2018,5,15,10,15,791.5,155.5,2.8,26.6,830.0,955.9,697.16
2018,5,15,10,30,820.0,146.0,2.8,26.8,865.0,970.2,704.87
2018,5,15,10,45,824.5,148.5,2.8,26.95,887.0,969.81,703.31
2018,5,15,11,0,829.0,151.0,2.8,27.1,909.0,965.69,699.59
2018,5,15,11,15,832.5,151.5,2.8,27.2,923.5,941.13,682.89
2018,5,15,11,30,836.0,152.0,2.8,27.3,938.0,927.1,673.3
2018,5,15,11,45,784.5,185.5,2.85,27.4,928.0,903.35,657.7
2018,5,15,12,0,733.0,219.0,2.9,27.5,918.0,871.97,637.01
2018,5,15,12,15,538.5,324.5,2.85,27.5,838.0,772.59,565.25
2018,5,15,12,30,344.0,430.0,2.8,27.5,758.0,672.4,492.38
2018,5,15,12,45,352.5,428.0,2.8,27.5,762.0,657.06,482.26
2018,5,15,13,0,361.0,426.0,2.8,27.5,766.0,639.86,470.16
2018,5,15,13,15,368.5,415.5,2.75,27.4,757.5,613.25,451.46
2018,5,15,13,30,376.0,405.0,2.7,27.3,749.0,585.25,431.53
2018,5,15,13,45,334.5,408.0,2.65,27.2,708.5,536.52,396.13
2018,5,15,14,0,293.0,411.0,2.6,27.1,668.0,490.8,362.69
2018,5,15,14,15,205.0,399.5,2.5,26.85,576.5,417.29,309.2
2018,5,15,14,30,117.0,388.0,2.4,26.6,485.0,351.53,261.38
2018,5,15,14,45,75.0,343.0,2.3,26.35,404.0,294.76,219.98
2018,5,15,15,0,33.0,298.0,2.2,26.1,323.0,240.48,180.35
2018,5,15,15,15,22.0,256.0,2.1,25.8,272.5,209.06,157.26
2018,5,15,15,30,11.0,214.0,2.0,25.5,222.0,172.82,130.29
2018,5,15,15,45,9.0,184.0,1.85,25.15,190.0,148.38,111.92
2018,5,15,16,0,7.0,154.0,1.7,24.8,158.0,124.45,93.78
2018,5,15,16,15,3.5,92.5,1.55,24.55,94.5,76.92,59.33
2018,5,15,16,30,0.0,31.0,1.4,24.3,31.0,25.64,16.27
2018,5,15,16,45,0.0,28.0,1.3,24.0,28.0,23.14,14.24
2018,5,15,17,0,0.0,25.0,1.2,23.7,25.0,20.64,12.18
2018,5,15,17,15,0.0,37.0,1.05,23.45,37.0,30.56,20.84
2018,5,15,17,30,0.0,49.0,0.9,23.2,49.0,40.52,29.54
2018,5,15,17,45,21.0,49.0,0.8,22.9,54.0,40.96,29.98
2018,5,15,18,0,42.0,49.0,0.7,22.6,59.0,39.48,28.65
2018,5,15,18,15,21.0,33.5,0.7,22.6,38.5,28.34,18.82
2018,5,15,18,30,0.0,18.0,0.7,22.6,18.0,14.81,6.95
2018,5,15,18,45,2.5,12.5,0.6,22.1,12.5,10.28,2.55
2018,5,15,19,0,5.0,7.0,0.5,21.6,7.0,5.9,0.0
2018,5,15,19,15,2.5,3.5,0.45,21.5,3.5,2.99,0.0
2018,5,15,19,30,0.0,0.0,0.4,21.4,0.0,0.0,0.0
2018,5,15,19,45,0.0,0.0,0.35,21.3,0.0,0.0,0.0
2018,5,15,20,0,0.0,0.0,0.3,21.2,0.0,0.0,0.0
2018,5,15,20,15,0.0,0.0,0.3,21.05,0.0,0.0,0.0
2018,5,15,20,30,0.0,0.0,0.3,20.9,0.0,0.0,0.0
2018,5,15,20,45,0.0,0.0,0.3,20.8,0.0,0.0,0.0
2018,5,15,21,0,0.0,0.0,0.3,20.7,0.0,0.0,0.0
2018,5,15,21,15,0.0,0.0,0.3,20.6,0.0,0.0,0.0
2018,5,15,21,30,0.0,0.0,0.3,20.5,0.0,0.0,0.0
2018,5,15,21,45,0.0,0.0,0.35,20.35,0.0,0.0,0.0
2018,5,15,22,0,0.0,0.0,0.4,20.2,0.0,0.0,0.0
2018,5,15,22,15,0.0,0.0,0.4,20.15,0.0,0.0,0.0
2018,5,15,22,30,0.0,0.0,0.4,20.1,0.0,0.0,0.0
2018,5,15,22,45,0.0,0.0,0.4,20.05,0.0,0.0,0.0
2018,5,15,23,0,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2018,5,15,23,15,0.0,0.0,0.4,19.9,0.0,0.0,0.0
2018,5,15,23,30,0.0,0.0,0.4,19.8,0.0,0.0,0.0
2018,5,15,23,45,0.0,0.0,0.4,19.75,0.0,0.0,0.0
2018,5,16,0,0,0.0,0.0,0.4,19.7,0.0,0.0,0.0
2018,5,16,0,15,0.0,0.0,0.4,19.65,0.0,0.0,0.0
2018,5,16,0,30,0.0,0.0,0.4,19.6,0.0,0.0,0.0
2018,5,16,0,45,0.0,0.0,0.45,19.55,0.0,0.0,0.0
2018,5,16,1,0,0.0,0.0,0.5,19.5,0.0,0.0,0.0
2018,5,16,1,15,0.0,0.0,0.5,19.45,0.0,0.0,0.0
2018,5,16,1,30,0.0,0.0,0.5,19.4,0.0,0.0,0.0
2018,5,16,1,45,0.0,0.0,0.55,19.35,0.0,0.0,0.0
2018,5,16,2,0,0.0,0.0,0.6,19.3,0.0,0.0,0.0
2018,5,16,2,15,0.0,0.0,0.6,19.25,0.0,0.0,0.0
2018,5,16,2,30,0.0,0.0,0.6,19.2,0.0,0.0,0.0
2018,5,16,2,45,0.0,0.0,0.6,19.15,0.0,0.0,0.0
2018,5,16,3,0,0.0,0.0,0.6,19.1,0.0,0.0,0.0
2018,5,16,3,15,0.0,0.0,0.6,19.1,0.0,0.0,0.0
2018,5,16,3,30,0.0,0.0,0.6,19.1,0.0,0.0,0.0
2018,5,16,3,45,0.0,0.0,0.6,19.05,0.0,0.0,0.0
2018,5,16,4,0,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2018,5,16,4,15,0.0,0.0,0.65,19.0,0.0,0.0,0.0
2018,5,16,4,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2018,5,16,4,45,0.0,0.0,0.7,19.05,0.0,0.0,0.0
2018,5,16,5,0,0.0,0.0,0.7,19.1,0.0,0.0,0.0
2018,5,16,5,15,0.0,1.0,0.8,19.35,1.0,0.85,0.0
2018,5,16,5,30,0.0,2.0,0.9,19.6,2.0,1.64,0.0
2018,5,16,5,45,0.0,4.0,1.0,19.8,4.0,3.28,0.0
2018,5,16,6,0,0.0,6.0,1.1,20.0,6.0,4.92,0.0
2018,5,16,6,15,0.0,9.5,1.15,20.25,9.5,7.8,0.87
2018,5,16,6,30,0.0,13.0,1.2,20.5,13.0,10.69,3.35
2018,5,16,6,45,0.0,37.5,1.25,20.75,37.5,30.96,20.41
2018,5,16,7,0,0.0,62.0,1.3,21.0,62.0,51.36,37.37
2018,5,16,7,15,4.0,93.0,1.35,21.25,95.0,81.72,62.39
2018,5,16,7,30,8.0,124.0,1.4,21.5,128.0,113.38,88.01
2018,5,16,7,45,32.5,167.5,1.45,21.8,184.5,185.38,145.97
2018,5,16,8,0,57.0,211.0,1.5,22.1,241.0,251.23,197.43
2018,5,16,8,15,56.0,220.5,1.5,22.4,252.5,259.65,202.82
2018,5,16,8,30,55.0,230.0,1.5,22.7,264.0,268.06,208.38
2018,5,16,8,45,42.0,227.0,1.55,23.05,254.0,252.54,195.26
2018,5,16,9,0,29.0,224.0,1.6,23.4,244.0,236.77,182.07
2018,5,16,9,15,70.5,282.0,1.65,23.75,335.0,334.09,256.34
2018,5,16,9,30,112.0,340.0,1.7,24.1,426.0,451.71,342.29
2018,5,16,9,45,112.5,361.0,1.7,24.4,451.0,472.38,355.22
2018,5,16,10,0,113.0,382.0,1.7,24.7,476.0,492.13,367.99
2018,5,16,10,15,98.0,393.0,1.75,24.95,476.5,466.93,348.77
2018,5,16,10,30,83.0,404.0,1.8,25.2,477.0,460.08,342.8
2018,5,16,10,45,112.0,415.0,1.85,25.4,516.0,512.84,380.48
2018,5,16,11,0,141.0,426.0,1.9,25.6,555.0,546.06,403.74
2018,5,16,11,15,146.0,349.5,1.9,25.75,485.0,470.89,351.02
2018,5,16,11,30,151.0,273.0,1.9,25.9,415.0,408.79,307.36
2018,5,16,11,45,106.0,316.5,1.95,26.0,416.5,390.8,292.71
2018,5,16,12,0,61.0,360.0,2.0,26.1,418.0,372.87,277.94
2018,5,16,12,15,126.5,421.0,2.0,26.15,541.5,488.55,362.06
2018,5,16,12,30,192.0,482.0,2.0,26.2,665.0,585.22,429.61
2018,5,16,12,45,249.5,465.0,2.0,26.2,701.0,607.07,445.05
2018,5,16,13,0,307.0,448.0,2.0,26.2,737.0,617.22,452.69
2018,5,16,13,15,266.5,446.5,2.0,26.15,694.5,566.15,416.35
2018,5,16,13,30,226.0,445.0,2.0,26.1,652.0,516.9,381.33
2018,5,16,13,45,212.5,433.0,1.95,26.05,624.0,481.47,355.93
2018,5,16,14,0,199.0,421.0,1.9,26.0,596.0,447.13,330.98
2018,5,16,14,15,150.0,388.5,1.9,25.85,518.0,381.36,283.39
2018,5,16,14,30,101.0,356.0,1.9,25.7,440.0,321.59,239.87
2018,5,16,14,45,168.0,353.0,1.85,25.55,485.0,333.71,247.79
2018,5,16,15,0,235.0,350.0,1.8,25.4,530.0,337.48,248.04
2018,5,16,15,15,173.0,308.0,1.7,25.2,436.5,272.85,200.44
2018,5,16,15,30,111.0,266.0,1.6,25.0,343.0,216.69,159.85
2018,5,16,15,45,98.0,253.5,1.5,24.75,318.5,194.66,143.87
2018,5,16,16,0,85.0,241.0,1.4,24.5,294.0,181.98,135.85
2018,5,16,16,15,78.0,209.5,1.35,24.25,255.0,153.06,122.22
2018,5,16,16,30,71.0,178.0,1.3,24.0,216.0,132.42,105.82
2018,5,16,16,45,68.5,140.0,1.25,23.7,173.5,107.64,85.72
2018,5,16,17,0,66.0,102.0,1.2,23.4,131.0,77.63,60.86
2018,5,16,17,15,33.5,65.0,1.1,23.1,79.5,53.75,40.79
2018,5,16,17,30,1.0,28.0,1.0,22.8,28.0,23.1,14.47
2018,5,16,17,45,5.5,49.5,0.95,22.5,50.5,40.99,30.07
2018,5,16,18,0,10.0,71.0,0.9,22.2,73.0,57.14,43.94
2018,5,16,18,15,5.5,56.0,0.9,22.2,57.0,45.26,33.4
2018,5,16,18,30,1.0,41.0,0.9,22.2,41.0,33.34,22.7
2018,5,16,18,45,2.5,27.0,0.8,21.65,27.0,22.15,12.15
2018,5,16,19,0,4.0,13.0,0.7,21.1,13.0,10.99,0.0
2018,5,16,19,15,2.0,6.5,0.75,21.0,6.5,5.55,0.0
2018,5,16,19,30,0.0,0.0,0.8,20.9,0.0,0.0,0.0
2018,5,16,19,45,0.0,0.0,0.8,20.8,0.0,0.0,0.0
2018,5,16,20,0,0.0,0.0,0.8,20.7,0.0,0.0,0.0
2018,5,16,20,15,0.0,0.0,0.8,20.65,0.0,0.0,0.0
2018,5,16,20,30,0.0,0.0,0.8,20.6,0.0,0.0,0.0
2018,5,16,20,45,0.0,0.0,0.8,20.5,0.0,0.0,0.0
2018,5,16,21,0,0.0,0.0,0.8,20.4,0.0,0.0,0.0
2018,5,16,21,15,0.0,0.0,0.8,20.3,0.0,0.0,0.0
2018,5,16,21,30,0.0,0.0,0.8,20.2,0.0,0.0,0.0
2018,5,16,21,45,0.0,0.0,0.8,20.15,0.0,0.0,0.0
2018,5,16,22,0,0.0,0.0,0.8,20.1,0.0,0.0,0.0
2018,5,16,22,15,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2018,5,16,22,30,0.0,0.0,0.8,19.9,0.0,0.0,0.0
2018,5,16,22,45,0.0,0.0,0.8,19.85,0.0,0.0,0.0
2018,5,16,23,0,0.0,0.0,0.8,19.8,0.0,0.0,0.0
2018,5,16,23,15,0.0,0.0,0.8,19.7,0.0,0.0,0.0
2018,5,16,23,30,0.0,0.0,0.8,19.6,0.0,0.0,0.0
2018,5,16,23,45,0.0,0.0,0.8,19.55,0.0,0.0,0.0
2018,5,17,0,0,0.0,0.0,0.8,19.5,0.0,0.0,0.0
2018,5,17,0,15,0.0,0.0,0.8,19.4,0.0,0.0,0.0
2018,5,17,0,30,0.0,0.0,0.8,19.3,0.0,0.0,0.0
2018,5,17,0,45,0.0,0.0,0.8,19.2,0.0,0.0,0.0
2018,5,17,1,0,0.0,0.0,0.8,19.1,0.0,0.0,0.0
2018,5,17,1,15,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2018,5,17,1,30,0.0,0.0,0.8,18.9,0.0,0.0,0.0
2018,5,17,1,45,0.0,0.0,0.75,18.8,0.0,0.0,0.0
2018,5,17,2,0,0.0,0.0,0.7,18.7,0.0,0.0,0.0
2018,5,17,2,15,0.0,0.0,0.7,18.65,0.0,0.0,0.0
2018,5,17,2,30,0.0,0.0,0.7,18.6,0.0,0.0,0.0
2018,5,17,2,45,0.0,0.0,0.7,18.5,0.0,0.0,0.0
2018,5,17,3,0,0.0,0.0,0.7,18.4,0.0,0.0,0.0
2018,5,17,3,15,0.0,0.0,0.7,18.35,0.0,0.0,0.0
2018,5,17,3,30,0.0,0.0,0.7,18.3,0.0,0.0,0.0
2018,5,17,3,45,0.0,0.0,0.7,18.3,0.0,0.0,0.0
2018,5,17,4,0,0.0,0.0,0.7,18.3,0.0,0.0,0.0
2018,5,17,4,15,0.0,0.0,0.75,18.3,0.0,0.0,0.0
2018,5,17,4,30,0.0,0.0,0.8,18.3,0.0,0.0,0.0
2018,5,17,4,45,0.0,0.0,0.8,18.35,0.0,0.0,0.0
2018,5,17,5,0,0.0,0.0,0.8,18.4,0.0,0.0,0.0
2018,5,17,5,15,2.0,4.5,0.95,18.7,4.5,4.35,0.0
2018,5,17,5,30,4.0,9.0,1.1,19.0,9.0,8.83,0.0
2018,5,17,5,45,2.0,20.0,1.2,19.3,20.0,17.23,7.7
2018,5,17,6,0,0.0,31.0,1.3,19.6,31.0,25.61,15.44
2018,5,17,6,15,0.5,43.0,1.3,19.95,43.0,35.81,24.26
2018,5,17,6,30,1.0,55.0,1.3,20.3,55.0,46.4,33.29
2018,5,17,6,45,104.5,89.5,1.35,20.6,125.5,156.28,125.58
2018,5,17,7,0,208.0,124.0,1.4,20.9,196.0,277.17,223.8
2018,5,17,7,15,157.5,146.0,1.4,21.25,205.5,262.59,210.61
2018,5,17,7,30,107.0,168.0,1.4,21.6,215.0,255.17,203.01
2018,5,17,7,45,75.0,187.5,1.45,21.95,222.5,239.76,189.42
2018,5,17,8,0,43.0,207.0,1.5,22.3,230.0,235.2,184.12
2018,5,17,8,15,82.5,240.0,1.55,22.55,289.0,302.91,236.77
2018,5,17,8,30,122.0,273.0,1.6,22.8,348.0,389.88,302.12
2018,5,17,8,45,129.0,289.5,1.6,23.05,374.5,414.56,318.94
2018,5,17,9,0,136.0,306.0,1.6,23.3,401.0,438.96,335.71
2018,5,17,9,15,105.5,323.0,1.65,23.4,399.5,409.63,312.43
2018,5,17,9,30,75.0,340.0,1.7,23.5,398.0,397.06,301.58
2018,5,17,9,45,90.0,365.5,1.75,23.55,438.0,435.91,329.83
2018,5,17,10,0,105.0,391.0,1.8,23.6,478.0,474.28,357.13
2018,5,17,10,15,99.0,405.0,1.85,23.55,489.5,479.71,360.17
2018,5,17,10,30,93.0,419.0,1.9,23.5,501.0,484.49,363.0
2018,5,17,10,45,86.5,427.0,1.95,23.5,504.5,482.16,360.76
2018,5,17,11,0,80.0,435.0,2.0,23.5,508.0,479.37,358.3
2018,5,17,11,15,68.5,416.0,2.05,23.4,479.5,445.44,333.7
2018,5,17,11,30,57.0,397.0,2.1,23.3,451.0,412.19,309.56
2018,5,17,11,45,40.0,334.5,2.15,23.25,372.5,334.71,252.63
2018,5,17,12,0,23.0,272.0,2.2,23.2,294.0,259.94,196.72
2018,5,17,12,15,103.5,364.5,2.2,23.15,463.5,418.15,316.37
2018,5,17,12,30,184.0,457.0,2.2,23.1,633.0,556.44,415.91
2018,5,17,12,45,173.5,441.5,2.2,23.1,606.5,521.71,390.1
2018,5,17,13,0,163.0,426.0,2.2,23.1,580.0,487.64,365.66
2018,5,17,13,15,120.5,417.0,2.2,23.1,530.0,437.28,328.57
2018,5,17,13,30,78.0,408.0,2.2,23.1,480.0,388.41,292.39
2018,5,17,13,45,50.5,355.5,2.2,23.1,401.5,321.91,243.25
2018,5,17,14,0,23.0,303.0,2.2,23.1,323.0,259.41,196.5
2018,5,17,14,15,42.5,328.5,2.2,23.1,364.0,284.32,215.6
2018,5,17,14,30,62.0,354.0,2.2,23.1,405.0,305.52,231.29
2018,5,17,14,45,48.0,329.5,2.15,23.1,368.0,274.46,207.87
2018,5,17,15,0,34.0,305.0,2.1,23.1,331.0,245.53,186.27
2018,5,17,15,15,49.0,295.5,2.1,23.0,331.0,236.73,179.32
2018,5,17,15,30,64.0,286.0,2.1,22.9,331.0,225.95,170.59
2018,5,17,15,45,116.0,282.0,2.05,22.85,356.5,214.3,159.65
2018,5,17,16,0,168.0,278.0,2.0,22.8,382.0,202.06,149.7
2018,5,17,16,15,206.5,250.5,1.95,22.65,368.0,170.14,137.21
2018,5,17,16,30,245.0,223.0,1.9,22.5,354.0,145.92,117.79
2018,5,17,16,45,231.0,200.0,1.8,22.35,313.5,133.63,108.04
2018,5,17,17,0,217.0,177.0,1.7,22.2,273.0,120.72,97.64
2018,5,17,17,15,249.5,147.5,1.55,21.95,244.5,103.79,83.72
2018,5,17,17,30,282.0,118.0,1.4,21.7,216.0,85.85,68.71
2018,5,17,17,45,296.5,97.5,1.25,21.45,185.0,70.02,55.26
2018,5,17,18,0,311.0,77.0,1.1,21.2,154.0,56.73,43.76
2018,5,17,18,15,296.5,62.0,1.1,21.2,121.5,46.56,34.68
2018,5,17,18,30,282.0,47.0,1.1,21.2,89.0,35.95,25.05
2018,5,17,18,45,203.5,33.5,1.0,20.75,58.0,25.86,15.33
2018,5,17,19,0,125.0,20.0,0.9,20.3,27.0,15.57,0.0
2018,5,17,19,15,62.5,10.0,0.9,20.2,13.5,8.54,0.0
2018,5,17,19,30,0.0,0.0,0.9,20.1,0.0,0.0,0.0
2018,5,17,19,45,0.0,0.0,0.9,20.05,0.0,0.0,0.0
2018,5,17,20,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2018,5,17,20,15,0.0,0.0,0.9,19.95,0.0,0.0,0.0
2018,5,17,20,30,0.0,0.0,0.9,19.9,0.0,0.0,0.0
2018,5,17,20,45,0.0,0.0,0.85,19.85,0.0,0.0,0.0
2018,5,17,21,0,0.0,0.0,0.8,19.8,0.0,0.0,0.0
2018,5,17,21,15,0.0,0.0,0.75,19.8,0.0,0.0,0.0
2018,5,17,21,30,0.0,0.0,0.7,19.8,0.0,0.0,0.0
2018,5,17,21,45,0.0,0.0,0.65,19.8,0.0,0.0,0.0
2018,5,17,22,0,0.0,0.0,0.6,19.8,0.0,0.0,0.0
2018,5,17,22,15,0.0,0.0,0.6,19.8,0.0,0.0,0.0
2018,5,17,22,30,0.0,0.0,0.6,19.8,0.0,0.0,0.0
2018,5,17,22,45,0.0,0.0,0.55,19.8,0.0,0.0,0.0
2018,5,17,23,0,0.0,0.0,0.5,19.8,0.0,0.0,0.0
2018,5,17,23,15,0.0,0.0,0.5,19.8,0.0,0.0,0.0
2018,5,17,23,30,0.0,0.0,0.5,19.8,0.0,0.0,0.0
2018,5,17,23,45,0.0,0.0,0.5,19.8,0.0,0.0,0.0
2018,5,18,0,0,0.0,0.0,0.5,19.8,0.0,0.0,0.0
2018,5,18,0,15,0.0,0.0,0.5,19.8,0.0,0.0,0.0
2018,5,18,0,30,0.0,0.0,0.5,19.8,0.0,0.0,0.0
2018,5,18,0,45,0.0,0.0,0.5,19.8,0.0,0.0,0.0
2018,5,18,1,0,0.0,0.0,0.5,19.8,0.0,0.0,0.0
2018,5,18,1,15,0.0,0.0,0.55,19.8,0.0,0.0,0.0
2018,5,18,1,30,0.0,0.0,0.6,19.8,0.0,0.0,0.0
2018,5,18,1,45,0.0,0.0,0.7,19.8,0.0,0.0,0.0
2018,5,18,2,0,0.0,0.0,0.8,19.8,0.0,0.0,0.0
2018,5,18,2,15,0.0,0.0,0.85,19.85,0.0,0.0,0.0
2018,5,18,2,30,0.0,0.0,0.9,19.9,0.0,0.0,0.0
2018,5,18,2,45,0.0,0.0,0.95,19.95,0.0,0.0,0.0
2018,5,18,3,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2018,5,18,3,15,0.0,0.0,1.0,20.05,0.0,0.0,0.0
2018,5,18,3,30,0.0,0.0,1.0,20.1,0.0,0.0,0.0
2018,5,18,3,45,0.0,0.0,1.05,20.1,0.0,0.0,0.0
2018,5,18,4,0,0.0,0.0,1.1,20.1,0.0,0.0,0.0
2018,5,18,4,15,0.0,0.0,1.1,20.15,0.0,0.0,0.0
2018,5,18,4,30,0.0,0.0,1.1,20.2,0.0,0.0,0.0
2018,5,18,4,45,0.0,0.0,1.1,20.2,0.0,0.0,0.0
2018,5,18,5,0,0.0,0.0,1.1,20.2,0.0,0.0,0.0
2018,5,18,5,15,3.5,5.0,1.2,20.35,5.0,5.15,0.0
2018,5,18,5,30,7.0,10.0,1.3,20.5,10.0,10.61,0.0
2018,5,18,5,45,6.0,20.0,1.45,20.6,20.5,19.13,9.14
2018,5,18,6,0,5.0,30.0,1.6,20.7,31.0,26.9,16.41
2018,5,18,6,15,2.5,40.0,1.65,20.9,40.5,34.27,22.89
2018,5,18,6,30,0.0,50.0,1.7,21.1,50.0,41.38,28.98
2018,5,18,6,45,3.5,80.5,1.75,21.25,81.5,71.41,54.05
2018,5,18,7,0,7.0,111.0,1.8,21.4,113.0,102.58,79.68
2018,5,18,7,15,15.5,131.5,1.85,21.6,138.0,127.23,99.7
2018,5,18,7,30,24.0,152.0,1.9,21.8,163.0,152.53,119.95
2018,5,18,7,45,14.0,145.0,1.9,21.95,151.5,137.09,106.77
2018,5,18,8,0,4.0,138.0,1.9,22.1,140.0,121.81,93.79
2018,5,18,8,15,4.0,153.5,1.9,22.3,155.5,135.65,104.47
2018,5,18,8,30,4.0,169.0,1.9,22.5,171.0,149.47,114.97
2018,5,18,8,45,5.0,177.5,1.95,22.65,180.5,157.66,121.03
2018,5,18,9,0,6.0,186.0,2.0,22.8,190.0,165.91,127.14
2018,5,18,9,15,14.0,226.5,2.0,22.95,237.0,210.35,161.54
2018,5,18,9,30,22.0,267.0,2.0,23.1,284.0,255.16,195.56
2018,5,18,9,45,26.5,291.5,2.0,23.25,313.0,298.58,227.84
2018,5,18,10,0,31.0,316.0,2.0,23.4,342.0,325.74,247.56
2018,5,18,10,15,30.0,326.5,2.0,23.6,352.5,333.2,252.34
2018,5,18,10,30,29.0,337.0,2.0,23.8,363.0,340.37,257.0
2018,5,18,10,45,41.0,371.0,2.0,23.95,408.5,382.65,287.89
2018,5,18,11,0,53.0,405.0,2.0,24.1,454.0,423.92,317.45
2018,5,18,11,15,69.0,427.5,2.0,24.25,492.0,456.6,340.69
2018,5,18,11,30,85.0,450.0,2.0,24.4,530.0,487.81,362.67
2018,5,18,11,45,70.0,439.5,2.0,24.5,506.0,458.5,340.86
2018,5,18,12,0,55.0,429.0,2.0,24.6,482.0,429.81,319.79
2018,5,18,12,15,97.5,452.5,2.0,24.65,546.0,481.18,357.57
2018,5,18,12,30,140.0,476.0,2.0,24.7,610.0,536.46,396.91
2018,5,18,12,45,102.5,452.0,2.0,24.7,549.5,468.26,347.56
2018,5,18,13,0,65.0,428.0,2.0,24.7,489.0,411.16,306.21
2018,5,18,13,15,75.5,414.5,1.95,24.6,484.5,399.86,298.59
2018,5,18,13,30,86.0,401.0,1.9,24.5,480.0,387.77,290.07
2018,5,18,13,45,44.5,262.0,1.85,24.4,303.0,243.46,183.29
2018,5,18,14,0,3.0,123.0,1.8,24.3,126.0,104.11,76.66
2018,5,18,14,15,1.5,94.5,1.8,24.15,96.0,79.64,57.77
2018,5,18,14,30,0.0,66.0,1.8,24.0,66.0,55.08,38.46
2018,5,18,14,45,0.0,60.0,1.75,23.85,60.0,50.01,34.53
2018,5,18,15,0,0.0,54.0,1.7,23.7,54.0,44.96,30.59
2018,5,18,15,15,0.0,64.5,1.65,23.55,64.5,53.69,37.7
2018,5,18,15,30,0.0,75.0,1.6,23.4,75.0,62.42,44.83
2018,5,18,15,45,0.0,92.5,1.55,23.25,92.5,77.03,56.7
2018,5,18,16,0,0.0,110.0,1.5,23.1,110.0,90.7,67.86
2018,5,18,16,15,0.5,114.0,1.4,22.95,114.5,93.37,73.55
2018,5,18,16,30,1.0,118.0,1.3,22.8,119.0,95.96,76.0
2018,5,18,16,45,0.5,101.0,1.25,22.65,101.5,82.81,65.21
2018,5,18,17,0,0.0,84.0,1.2,22.5,84.0,69.5,54.18
2018,5,18,17,15,0.5,67.5,1.1,22.25,67.5,55.96,42.83
2018,5,18,17,30,1.0,51.0,1.0,22.0,51.0,42.2,31.12
2018,5,18,17,45,7.5,44.5,0.9,21.8,46.5,36.84,26.55
2018,5,18,18,0,14.0,38.0,0.8,21.6,42.0,32.15,22.44
2018,5,18,18,15,7.0,29.0,0.8,21.6,31.0,24.58,15.71
2018,5,18,18,30,0.0,20.0,0.8,21.6,20.0,16.47,8.45
2018,5,18,18,45,2.0,14.0,0.8,21.1,14.0,11.52,3.76
2018,5,18,19,0,4.0,8.0,0.8,20.6,8.0,6.75,0.0
2018,5,18,19,15,2.0,4.0,0.8,20.5,4.0,3.41,0.0
2018,5,18,19,30,0.0,0.0,0.8,20.4,0.0,0.0,0.0
2018,5,18,19,45,0.0,0.0,0.8,20.3,0.0,0.0,0.0
2018,5,18,20,0,0.0,0.0,0.8,20.2,0.0,0.0,0.0
2018,5,18,20,15,0.0,0.0,0.8,20.15,0.0,0.0,0.0
2018,5,18,20,30,0.0,0.0,0.8,20.1,0.0,0.0,0.0
2018,5,18,20,45,0.0,0.0,0.85,20.05,0.0,0.0,0.0
2018,5,18,21,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2018,5,18,21,15,0.0,0.0,0.9,19.95,0.0,0.0,0.0
2018,5,18,21,30,0.0,0.0,0.9,19.9,0.0,0.0,0.0
2018,5,18,21,45,0.0,0.0,0.9,19.85,0.0,0.0,0.0
2018,5,18,22,0,0.0,0.0,0.9,19.8,0.0,0.0,0.0
2018,5,18,22,15,0.0,0.0,0.95,19.75,0.0,0.0,0.0
2018,5,18,22,30,0.0,0.0,1.0,19.7,0.0,0.0,0.0
2018,5,18,22,45,0.0,0.0,1.05,19.7,0.0,0.0,0.0
2018,5,18,23,0,0.0,0.0,1.1,19.7,0.0,0.0,0.0
2018,5,18,23,15,0.0,0.0,1.15,19.7,0.0,0.0,0.0
2018,5,18,23,30,0.0,0.0,1.2,19.7,0.0,0.0,0.0
2018,5,18,23,45,0.0,0.0,1.25,19.65,0.0,0.0,0.0
2018,5,19,0,0,0.0,0.0,1.3,19.6,0.0,0.0,0.0
2018,5,19,0,15,0.0,0.0,1.35,19.6,0.0,0.0,0.0
2018,5,19,0,30,0.0,0.0,1.4,19.6,0.0,0.0,0.0
2018,5,19,0,45,0.0,0.0,1.4,19.6,0.0,0.0,0.0
2018,5,19,1,0,0.0,0.0,1.4,19.6,0.0,0.0,0.0
2018,5,19,1,15,0.0,0.0,1.45,19.6,0.0,0.0,0.0
2018,5,19,1,30,0.0,0.0,1.5,19.6,0.0,0.0,0.0
2018,5,19,1,45,0.0,0.0,1.5,19.55,0.0,0.0,0.0
2018,5,19,2,0,0.0,0.0,1.5,19.5,0.0,0.0,0.0
2018,5,19,2,15,0.0,0.0,1.5,19.5,0.0,0.0,0.0
2018,5,19,2,30,0.0,0.0,1.5,19.5,0.0,0.0,0.0
2018,5,19,2,45,0.0,0.0,1.5,19.5,0.0,0.0,0.0
2018,5,19,3,0,0.0,0.0,1.5,19.5,0.0,0.0,0.0
2018,5,19,3,15,0.0,0.0,1.4,19.45,0.0,0.0,0.0
2018,5,19,3,30,0.0,0.0,1.3,19.4,0.0,0.0,0.0
2018,5,19,3,45,0.0,0.0,1.25,19.35,0.0,0.0,0.0
2018,5,19,4,0,0.0,0.0,1.2,19.3,0.0,0.0,0.0
2018,5,19,4,15,0.0,0.0,1.15,19.3,0.0,0.0,0.0
2018,5,19,4,30,0.0,0.0,1.1,19.3,0.0,0.0,0.0
2018,5,19,4,45,0.0,0.0,1.1,19.3,0.0,0.0,0.0
2018,5,19,5,0,0.0,0.0,1.1,19.3,0.0,0.0,0.0
2018,5,19,5,15,3.0,6.0,1.15,19.45,6.0,5.88,0.0
2018,5,19,5,30,6.0,12.0,1.2,19.6,12.0,12.0,0.0
2018,5,19,5,45,3.0,22.0,1.2,19.7,22.0,19.26,9.41
2018,5,19,6,0,0.0,32.0,1.2,19.8,32.0,26.44,16.15
2018,5,19,6,15,0.0,41.5,1.25,19.95,41.5,34.32,23.04
2018,5,19,6,30,0.0,51.0,1.3,20.1,51.0,42.21,29.82
2018,5,19,6,45,19.0,82.5,1.35,20.25,89.0,88.1,68.39
2018,5,19,7,0,38.0,114.0,1.4,20.4,127.0,133.29,105.78
2018,5,19,7,15,25.0,123.5,1.45,20.6,132.5,133.98,105.7
2018,5,19,7,30,12.0,133.0,1.5,20.8,138.0,124.77,97.5
2018,5,19,7,45,39.5,171.5,1.5,21.0,192.0,194.35,153.71
2018,5,19,8,0,67.0,210.0,1.5,21.2,246.0,257.13,202.93
2018,5,19,8,15,38.5,173.0,1.55,21.4,194.0,194.01,151.91
2018,5,19,8,30,10.0,136.0,1.6,21.6,142.0,124.26,95.39
2018,5,19,8,45,5.0,100.0,1.65,21.85,103.0,87.96,65.97
2018,5,19,9,0,0.0,64.0,1.7,22.1,64.0,53.23,37.63
2018,5,19,9,15,3.5,111.5,1.75,22.35,114.0,96.8,72.58
2018,5,19,9,30,7.0,159.0,1.8,22.6,164.0,141.91,108.02
2018,5,19,9,45,19.0,240.5,1.85,22.85,256.0,226.84,173.79
2018,5,19,10,0,31.0,322.0,1.9,23.1,348.0,331.51,252.28
2018,5,19,10,15,41.0,349.5,1.9,23.3,385.0,366.52,277.4
2018,5,19,10,30,51.0,377.0,1.9,23.5,422.0,400.92,302.07
2018,5,19,10,45,85.5,412.0,1.95,23.65,489.5,465.52,349.19
2018,5,19,11,0,120.0,447.0,2.0,23.8,557.0,544.85,405.46
2018,5,19,11,15,148.0,449.0,2.0,23.95,587.0,566.6,420.45
2018,5,19,11,30,176.0,451.0,2.0,24.1,617.0,586.56,434.45
2018,5,19,11,45,361.5,383.0,2.05,24.25,728.0,693.38,512.89
2018,5,19,12,0,547.0,315.0,2.1,24.4,839.0,790.15,581.36
2018,5,19,12,15,456.0,362.0,2.15,24.5,799.0,731.6,538.4
2018,5,19,12,30,365.0,409.0,2.2,24.6,759.0,668.28,493.13
2018,5,19,12,45,418.5,373.0,2.2,24.65,771.0,664.46,491.75
2018,5,19,13,0,472.0,337.0,2.2,24.7,783.0,650.23,482.53
2018,5,19,13,15,337.5,393.0,2.25,24.7,709.5,570.75,424.25
2018,5,19,13,30,203.0,449.0,2.3,24.7,636.0,503.69,374.57
2018,5,19,13,45,287.0,385.5,2.3,24.7,642.5,488.32,364.78
2018,5,19,14,0,371.0,322.0,2.3,24.7,649.0,464.86,347.85
2018,5,19,14,15,374.0,328.5,2.35,24.6,649.0,444.16,331.47
2018,5,19,14,30,377.0,335.0,2.4,24.5,649.0,425.0,315.68
2018,5,19,14,45,341.0,336.0,2.4,24.4,611.0,383.65,283.65
2018,5,19,15,0,305.0,337.0,2.4,24.3,573.0,345.57,254.11
2018,5,19,15,15,277.0,326.5,2.4,24.2,532.0,305.72,223.28
2018,5,19,15,30,249.0,316.0,2.4,24.1,491.0,269.03,195.31
2018,5,19,15,45,277.0,286.0,2.4,23.95,468.5,232.36,166.08
2018,5,19,16,0,305.0,256.0,2.4,23.8,446.0,192.94,137.31
2018,5,19,16,15,284.5,233.5,2.35,23.65,399.5,153.84,123.4
2018,5,19,16,30,264.0,211.0,2.3,23.5,353.0,139.42,112.02
2018,5,19,16,45,360.0,169.0,2.25,23.35,342.0,110.96,88.72
2018,5,19,17,0,456.0,127.0,2.2,23.2,331.0,87.47,69.28
2018,5,19,17,15,397.0,122.0,2.1,22.95,283.5,84.92,67.44
2018,5,19,17,30,338.0,117.0,2.0,22.7,236.0,82.37,65.51
2018,5,19,17,45,292.0,101.0,1.9,22.5,191.5,74.9,59.23
2018,5,19,18,0,246.0,85.0,1.8,22.3,147.0,63.73,49.59
2018,5,19,18,15,237.5,68.5,1.8,22.3,117.0,52.18,39.36
2018,5,19,18,30,229.0,52.0,1.8,22.3,87.0,39.37,27.87
2018,5,19,18,45,171.5,36.5,1.55,21.75,57.5,28.0,17.22
2018,5,19,19,0,114.0,21.0,1.3,21.2,28.0,16.3,0.0
2018,5,19,19,15,57.0,10.5,1.3,21.1,14.0,8.96,0.0
2018,5,19,19,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2018,5,19,19,45,0.0,0.0,1.25,20.85,0.0,0.0,0.0
2018,5,19,20,0,0.0,0.0,1.2,20.7,0.0,0.0,0.0
2018,5,19,20,15,0.0,0.0,1.25,20.65,0.0,0.0,0.0
2018,5,19,20,30,0.0,0.0,1.3,20.6,0.0,0.0,0.0
2018,5,19,20,45,0.0,0.0,1.3,20.55,0.0,0.0,0.0
2018,5,19,21,0,0.0,0.0,1.3,20.5,0.0,0.0,0.0
2018,5,19,21,15,0.0,0.0,1.35,20.5,0.0,0.0,0.0
2018,5,19,21,30,0.0,0.0,1.4,20.5,0.0,0.0,0.0
2018,5,19,21,45,0.0,0.0,1.45,20.5,0.0,0.0,0.0
2018,5,19,22,0,0.0,0.0,1.5,20.5,0.0,0.0,0.0
2018,5,19,22,15,0.0,0.0,1.5,20.45,0.0,0.0,0.0
2018,5,19,22,30,0.0,0.0,1.5,20.4,0.0,0.0,0.0
2018,5,19,22,45,0.0,0.0,1.55,20.35,0.0,0.0,0.0
2018,5,19,23,0,0.0,0.0,1.6,20.3,0.0,0.0,0.0
2018,5,19,23,15,0.0,0.0,1.6,20.3,0.0,0.0,0.0
2018,5,19,23,30,0.0,0.0,1.6,20.3,0.0,0.0,0.0
2018,5,19,23,45,0.0,0.0,1.6,20.25,0.0,0.0,0.0
2018,5,20,0,0,0.0,0.0,1.6,20.2,0.0,0.0,0.0
2018,5,20,0,15,0.0,0.0,1.55,20.15,0.0,0.0,0.0
2018,5,20,0,30,0.0,0.0,1.5,20.1,0.0,0.0,0.0
2018,5,20,0,45,0.0,0.0,1.5,20.05,0.0,0.0,0.0
2018,5,20,1,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2018,5,20,1,15,0.0,0.0,1.45,19.95,0.0,0.0,0.0
2018,5,20,1,30,0.0,0.0,1.4,19.9,0.0,0.0,0.0
2018,5,20,1,45,0.0,0.0,1.4,19.85,0.0,0.0,0.0
2018,5,20,2,0,0.0,0.0,1.4,19.8,0.0,0.0,0.0
2018,5,20,2,15,0.0,0.0,1.4,19.75,0.0,0.0,0.0
2018,5,20,2,30,0.0,0.0,1.4,19.7,0.0,0.0,0.0
2018,5,20,2,45,0.0,0.0,1.4,19.65,0.0,0.0,0.0
2018,5,20,3,0,0.0,0.0,1.4,19.6,0.0,0.0,0.0
2018,5,20,3,15,0.0,0.0,1.4,19.55,0.0,0.0,0.0
2018,5,20,3,30,0.0,0.0,1.4,19.5,0.0,0.0,0.0
2018,5,20,3,45,0.0,0.0,1.35,19.45,0.0,0.0,0.0
2018,5,20,4,0,0.0,0.0,1.3,19.4,0.0,0.0,0.0
2018,5,20,4,15,0.0,0.0,1.3,19.4,0.0,0.0,0.0
2018,5,20,4,30,0.0,0.0,1.3,19.4,0.0,0.0,0.0
2018,5,20,4,45,0.0,0.0,1.3,19.4,0.0,0.0,0.0
2018,5,20,5,0,0.0,0.0,1.3,19.4,0.0,0.0,0.0
2018,5,20,5,15,21.5,8.0,1.4,19.65,9.0,12.24,0.0
2018,5,20,5,30,43.0,16.0,1.5,19.9,18.0,34.69,0.82
2018,5,20,5,45,39.0,32.0,1.6,20.15,35.5,51.71,34.39
2018,5,20,6,0,35.0,48.0,1.7,20.4,53.0,61.71,44.78
2018,5,20,6,15,64.0,64.0,1.75,20.75,78.0,100.59,77.79
2018,5,20,6,30,93.0,80.0,1.8,21.1,103.0,135.48,107.43
2018,5,20,6,45,182.5,99.5,1.85,21.45,158.5,223.72,180.4
2018,5,20,7,0,272.0,119.0,1.9,21.8,214.0,310.33,250.34
2018,5,20,7,15,170.5,146.5,1.9,22.25,209.5,270.68,216.77
2018,5,20,7,30,69.0,174.0,1.9,22.7,205.0,219.73,173.71
2018,5,20,7,45,112.5,200.0,1.9,23.15,257.5,295.97,233.58
2018,5,20,8,0,156.0,226.0,1.9,23.6,310.0,361.37,283.18
2018,5,20,8,15,169.0,251.0,1.8,24.0,349.5,402.49,312.46
2018,5,20,8,30,182.0,276.0,1.7,24.4,389.0,443.56,341.1
2018,5,20,8,45,259.0,281.5,1.65,24.8,456.0,538.28,409.53
2018,5,20,9,0,336.0,287.0,1.6,25.2,523.0,618.28,465.16
2018,5,20,9,15,303.0,320.5,1.55,25.45,542.5,627.22,467.62
2018,5,20,9,30,270.0,354.0,1.5,25.7,562.0,633.03,468.5
2018,5,20,9,45,284.5,368.5,1.45,26.0,597.0,661.83,486.5
2018,5,20,10,0,299.0,383.0,1.4,26.3,632.0,689.24,503.11
2018,5,20,10,15,355.5,375.5,1.4,26.5,681.5,733.39,532.6
2018,5,20,10,30,412.0,368.0,1.4,26.7,731.0,791.33,570.15
2018,5,20,10,45,493.5,335.0,1.35,26.9,781.0,831.91,596.37
2018,5,20,11,0,575.0,302.0,1.3,27.1,831.0,868.57,619.75
2018,5,20,11,15,673.0,247.5,1.35,27.2,876.5,899.54,641.39
2018,5,20,11,30,771.0,193.0,1.4,27.3,922.0,913.01,650.34
2018,5,20,11,45,780.0,187.5,1.4,27.45,930.5,895.46,638.43
2018,5,20,12,0,789.0,182.0,1.4,27.6,939.0,874.52,624.79
2018,5,20,12,15,765.0,196.0,1.4,27.6,930.0,839.26,602.38
2018,5,20,12,30,741.0,210.0,1.4,27.6,921.0,808.81,582.03
2018,5,20,12,45,626.5,274.5,1.45,27.65,872.5,742.05,535.87
2018,5,20,13,0,512.0,339.0,1.5,27.7,824.0,680.75,492.92
2018,5,20,13,15,493.5,347.5,1.5,27.7,808.5,645.32,468.47
2018,5,20,13,30,475.0,356.0,1.5,27.7,793.0,609.71,443.3
2018,5,20,13,45,480.5,343.5,1.5,27.65,776.5,572.9,417.38
2018,5,20,14,0,486.0,331.0,1.5,27.6,760.0,534.77,389.87
2018,5,20,14,15,490.5,312.5,1.5,27.5,733.5,490.51,357.41
2018,5,20,14,30,495.0,294.0,1.5,27.4,707.0,445.32,323.34
2018,5,20,14,45,491.0,286.0,1.5,27.3,681.0,403.33,290.61
2018,5,20,15,0,487.0,278.0,1.5,27.2,655.0,361.23,257.04
2018,5,20,15,15,509.5,253.0,1.45,27.0,628.5,315.03,219.23
2018,5,20,15,30,532.0,228.0,1.4,26.8,602.0,266.26,179.28
2018,5,20,15,45,481.5,226.5,1.4,26.6,548.5,219.12,145.09
2018,5,20,16,0,431.0,225.0,1.4,26.4,495.0,177.85,119.45
2018,5,20,16,15,415.0,208.5,1.35,26.1,451.0,134.48,106.14
2018,5,20,16,30,399.0,192.0,1.3,25.8,407.0,123.23,97.49
2018,5,20,16,45,348.5,175.5,1.25,25.45,350.0,120.99,96.13
2018,5,20,17,0,298.0,159.0,1.2,25.1,293.0,110.99,88.29
2018,5,20,17,15,171.5,136.0,1.2,24.75,211.0,100.51,79.95
2018,5,20,17,30,45.0,113.0,1.2,24.4,129.0,86.98,68.87
2018,5,20,17,45,38.0,99.0,1.15,24.0,111.0,76.52,60.2
2018,5,20,18,0,31.0,85.0,1.1,23.6,93.0,65.9,51.16
2018,5,20,18,15,21.0,67.0,1.1,23.6,72.0,52.52,39.45
2018,5,20,18,30,11.0,49.0,1.1,23.6,51.0,39.32,27.7
2018,5,20,18,45,7.0,33.0,1.15,23.05,34.0,26.71,16.17
2018,5,20,19,0,3.0,17.0,1.2,22.5,17.0,14.05,0.0
2018,5,20,19,15,1.5,8.5,1.2,22.4,8.5,7.26,0.0
2018,5,20,19,30,0.0,0.0,1.2,22.3,0.0,0.0,0.0
2018,5,20,19,45,0.0,0.0,1.2,22.2,0.0,0.0,0.0
2018,5,20,20,0,0.0,0.0,1.2,22.1,0.0,0.0,0.0
2018,5,20,20,15,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2018,5,20,20,30,0.0,0.0,1.1,21.9,0.0,0.0,0.0
2018,5,20,20,45,0.0,0.0,1.1,21.85,0.0,0.0,0.0
2018,5,20,21,0,0.0,0.0,1.1,21.8,0.0,0.0,0.0
2018,5,20,21,15,0.0,0.0,1.1,21.7,0.0,0.0,0.0
2018,5,20,21,30,0.0,0.0,1.1,21.6,0.0,0.0,0.0
2018,5,20,21,45,0.0,0.0,1.1,21.5,0.0,0.0,0.0
2018,5,20,22,0,0.0,0.0,1.1,21.4,0.0,0.0,0.0
2018,5,20,22,15,0.0,0.0,1.1,21.3,0.0,0.0,0.0
2018,5,20,22,30,0.0,0.0,1.1,21.2,0.0,0.0,0.0
2018,5,20,22,45,0.0,0.0,1.1,21.1,0.0,0.0,0.0
2018,5,20,23,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2018,5,20,23,15,0.0,0.0,1.05,20.9,0.0,0.0,0.0
2018,5,20,23,30,0.0,0.0,1.0,20.8,0.0,0.0,0.0
2018,5,20,23,45,0.0,0.0,0.95,20.7,0.0,0.0,0.0
2018,5,21,0,0,0.0,0.0,0.9,20.6,0.0,0.0,0.0
2018,5,21,0,15,0.0,0.0,0.9,20.5,0.0,0.0,0.0
2018,5,21,0,30,0.0,0.0,0.9,20.4,0.0,0.0,0.0
2018,5,21,0,45,0.0,0.0,0.85,20.3,0.0,0.0,0.0
2018,5,21,1,0,0.0,0.0,0.8,20.2,0.0,0.0,0.0
2018,5,21,1,15,0.0,0.0,0.75,20.05,0.0,0.0,0.0
2018,5,21,1,30,0.0,0.0,0.7,19.9,0.0,0.0,0.0
2018,5,21,1,45,0.0,0.0,0.65,19.8,0.0,0.0,0.0
2018,5,21,2,0,0.0,0.0,0.6,19.7,0.0,0.0,0.0
2018,5,21,2,15,0.0,0.0,0.6,19.6,0.0,0.0,0.0
2018,5,21,2,30,0.0,0.0,0.6,19.5,0.0,0.0,0.0
2018,5,21,2,45,0.0,0.0,0.55,19.4,0.0,0.0,0.0
2018,5,21,3,0,0.0,0.0,0.5,19.3,0.0,0.0,0.0
2018,5,21,3,15,0.0,0.0,0.5,19.2,0.0,0.0,0.0
2018,5,21,3,30,0.0,0.0,0.5,19.1,0.0,0.0,0.0
2018,5,21,3,45,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2018,5,21,4,0,0.0,0.0,0.5,18.9,0.0,0.0,0.0
2018,5,21,4,15,0.0,0.0,0.5,18.95,0.0,0.0,0.0
2018,5,21,4,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2018,5,21,4,45,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2018,5,21,5,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2018,5,21,5,15,0.5,7.0,0.65,19.4,7.0,6.1,0.0
2018,5,21,5,30,1.0,14.0,0.8,19.8,14.0,11.85,0.0
2018,5,21,5,45,1.0,26.5,0.95,20.25,26.5,22.3,11.94
2018,5,21,6,0,1.0,39.0,1.1,20.7,39.0,33.29,21.73
2018,5,21,6,15,5.5,54.5,1.15,21.1,56.0,49.37,35.42
2018,5,21,6,30,10.0,70.0,1.2,21.5,73.0,65.78,49.29
2018,5,21,6,45,45.5,102.0,1.2,21.9,117.5,125.05,98.5
2018,5,21,7,0,81.0,134.0,1.2,22.3,162.0,182.87,145.5
2018,5,21,7,15,68.5,151.0,1.25,22.75,177.5,193.69,153.27
2018,5,21,7,30,56.0,168.0,1.3,23.2,193.0,203.27,159.88
2018,5,21,7,45,55.5,191.5,1.35,23.65,219.0,228.01,178.42
2018,5,21,8,0,55.0,215.0,1.4,24.1,245.0,252.4,196.29
2018,5,21,8,15,124.0,246.0,1.4,24.4,321.0,358.92,277.9
2018,5,21,8,30,193.0,277.0,1.4,24.7,397.0,453.61,347.57
2018,5,21,8,45,153.5,298.0,1.45,25.05,398.0,443.6,337.24
2018,5,21,9,0,114.0,319.0,1.5,25.4,399.0,430.8,325.59
2018,5,21,9,15,76.5,299.5,1.5,25.65,354.5,356.29,269.5
2018,5,21,9,30,39.0,280.0,1.5,25.9,310.0,299.73,226.15
2018,5,21,9,45,35.0,287.0,1.5,26.15,315.0,301.56,226.93
2018,5,21,10,0,31.0,294.0,1.5,26.4,320.0,303.15,227.31
2018,5,21,10,15,40.0,332.0,1.45,26.55,366.5,347.62,259.44
2018,5,21,10,30,49.0,370.0,1.4,26.7,413.0,391.46,290.33
2018,5,21,10,45,136.5,406.5,1.35,26.8,531.0,525.56,386.41
2018,5,21,11,0,224.0,443.0,1.3,26.9,649.0,638.98,463.83
2018,5,21,11,15,237.0,455.0,1.25,26.85,676.5,654.84,472.86
2018,5,21,11,30,250.0,467.0,1.2,26.8,704.0,681.66,489.78
2018,5,21,11,45,228.5,475.0,1.15,26.8,693.0,645.62,464.4
2018,5,21,12,0,207.0,483.0,1.1,26.8,682.0,622.04,447.71
2018,5,21,12,15,193.5,484.5,1.1,26.65,670.5,599.26,432.33
2018,5,21,12,30,180.0,486.0,1.1,26.5,659.0,576.25,416.72
2018,5,21,12,45,187.0,480.5,1.05,26.4,659.0,563.31,407.96
2018,5,21,13,0,194.0,475.0,1.0,26.3,659.0,549.27,398.28
2018,5,21,13,15,237.0,460.0,0.95,26.25,681.0,551.62,400.24
2018,5,21,13,30,280.0,445.0,0.9,26.2,703.0,550.44,399.29
2018,5,21,13,45,253.0,438.5,0.85,26.15,667.5,507.35,368.66
2018,5,21,14,0,226.0,432.0,0.8,26.1,632.0,468.54,341.08
2018,5,21,14,15,166.0,406.0,0.8,26.05,550.5,400.68,293.2
2018,5,21,14,30,106.0,380.0,0.8,26.0,469.0,339.73,249.97
2018,5,21,14,45,65.0,308.5,0.75,25.95,362.5,265.79,196.67
2018,5,21,15,0,24.0,237.0,0.7,25.9,256.0,193.83,144.15
2018,5,21,15,15,12.0,154.5,0.7,25.75,164.0,129.74,96.11
2018,5,21,15,30,0.0,72.0,0.7,25.6,72.0,59.92,42.28
2018,5,21,15,45,0.0,65.5,0.65,25.4,65.5,54.45,38.18
2018,5,21,16,0,0.0,59.0,0.6,25.2,59.0,48.99,33.97
2018,5,21,16,15,0.0,74.0,0.65,24.95,74.0,61.47,46.34
2018,5,21,16,30,0.0,89.0,0.7,24.7,89.0,73.97,57.02
2018,5,21,16,45,0.0,61.5,0.7,24.45,61.5,50.98,37.87
2018,5,21,17,0,0.0,34.0,0.7,24.2,34.0,28.09,18.54
2018,5,21,17,15,0.0,23.5,0.65,23.9,23.5,19.38,11.14
2018,5,21,17,30,0.0,13.0,0.6,23.6,13.0,10.7,3.67
2018,5,21,17,45,0.0,11.0,0.55,23.25,11.0,9.05,2.25
2018,5,21,18,0,0.0,9.0,0.5,22.9,9.0,7.39,0.8
2018,5,21,18,15,0.0,7.5,0.5,22.9,7.5,6.16,0.0
2018,5,21,18,30,0.0,6.0,0.5,22.9,6.0,4.92,0.0
2018,5,21,18,45,0.0,4.5,0.5,22.25,4.5,3.69,0.0
2018,5,21,19,0,0.0,3.0,0.5,21.6,3.0,2.46,0.0
2018,5,21,19,15,0.0,1.5,0.5,21.5,1.5,1.28,0.0
2018,5,21,19,30,0.0,0.0,0.5,21.4,0.0,0.0,0.0
2018,5,21,19,45,0.0,0.0,0.5,21.25,0.0,0.0,0.0
2018,5,21,20,0,0.0,0.0,0.5,21.1,0.0,0.0,0.0
2018,5,21,20,15,0.0,0.0,0.5,21.05,0.0,0.0,0.0
2018,5,21,20,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2018,5,21,20,45,0.0,0.0,0.5,20.9,0.0,0.0,0.0
2018,5,21,21,0,0.0,0.0,0.5,20.8,0.0,0.0,0.0
2018,5,21,21,15,0.0,0.0,0.45,20.75,0.0,0.0,0.0
2018,5,21,21,30,0.0,0.0,0.4,20.7,0.0,0.0,0.0
2018,5,21,21,45,0.0,0.0,0.4,20.6,0.0,0.0,0.0
2018,5,21,22,0,0.0,0.0,0.4,20.5,0.0,0.0,0.0
2018,5,21,22,15,0.0,0.0,0.4,20.45,0.0,0.0,0.0
2018,5,21,22,30,0.0,0.0,0.4,20.4,0.0,0.0,0.0
2018,5,21,22,45,0.0,0.0,0.4,20.35,0.0,0.0,0.0
2018,5,21,23,0,0.0,0.0,0.4,20.3,0.0,0.0,0.0
2018,5,21,23,15,0.0,0.0,0.4,20.25,0.0,0.0,0.0
2018,5,21,23,30,0.0,0.0,0.4,20.2,0.0,0.0,0.0
2018,5,21,23,45,0.0,0.0,0.4,20.15,0.0,0.0,0.0
2018,5,22,0,0,0.0,0.0,0.4,20.1,0.0,0.0,0.0
2018,5,22,0,15,0.0,0.0,0.4,20.05,0.0,0.0,0.0
2018,5,22,0,30,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2018,5,22,0,45,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2018,5,22,1,0,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2018,5,22,1,15,0.0,0.0,0.4,19.9,0.0,0.0,0.0
2018,5,22,1,30,0.0,0.0,0.4,19.8,0.0,0.0,0.0
2018,5,22,1,45,0.0,0.0,0.4,19.75,0.0,0.0,0.0
2018,5,22,2,0,0.0,0.0,0.4,19.7,0.0,0.0,0.0
2018,5,22,2,15,0.0,0.0,0.45,19.6,0.0,0.0,0.0
2018,5,22,2,30,0.0,0.0,0.5,19.5,0.0,0.0,0.0
2018,5,22,2,45,0.0,0.0,0.5,19.45,0.0,0.0,0.0
2018,5,22,3,0,0.0,0.0,0.5,19.4,0.0,0.0,0.0
2018,5,22,3,15,0.0,0.0,0.5,19.3,0.0,0.0,0.0
2018,5,22,3,30,0.0,0.0,0.5,19.2,0.0,0.0,0.0
2018,5,22,3,45,0.0,0.0,0.55,19.1,0.0,0.0,0.0
2018,5,22,4,0,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2018,5,22,4,15,0.0,0.0,0.6,18.95,0.0,0.0,0.0
2018,5,22,4,30,0.0,0.0,0.6,18.9,0.0,0.0,0.0
2018,5,22,4,45,0.0,0.0,0.6,18.85,0.0,0.0,0.0
2018,5,22,5,0,0.0,0.0,0.6,18.8,0.0,0.0,0.0
2018,5,22,5,15,3.0,9.0,0.75,19.2,9.0,8.43,0.0
2018,5,22,5,30,6.0,18.0,0.9,19.6,18.0,18.31,0.54
2018,5,22,5,45,29.5,36.5,1.05,19.95,40.5,47.86,31.83
2018,5,22,6,0,53.0,55.0,1.2,20.3,63.0,84.89,63.63
2018,5,22,6,15,214.0,66.5,1.25,20.7,118.5,183.73,145.33
2018,5,22,6,30,375.0,78.0,1.3,21.1,174.0,304.43,243.67
2018,5,22,6,45,484.0,79.5,1.35,21.5,232.0,394.86,315.87
2018,5,22,7,0,593.0,81.0,1.4,21.9,290.0,490.1,389.57
2018,5,22,7,15,631.0,86.0,1.5,22.35,340.5,549.46,433.75
2018,5,22,7,30,669.0,91.0,1.6,22.8,391.0,610.17,477.74
2018,5,22,7,45,698.0,94.5,1.65,23.2,440.5,663.17,513.85
2018,5,22,8,0,727.0,98.0,1.7,23.6,490.0,712.79,546.31
2018,5,22,8,15,748.0,101.5,1.7,24.0,538.0,758.36,574.91
2018,5,22,8,30,769.0,105.0,1.7,24.4,586.0,802.39,601.9
2018,5,22,8,45,785.0,108.0,1.75,24.75,630.5,839.54,624.44
2018,5,22,9,0,801.0,111.0,1.8,25.1,675.0,874.3,645.21
2018,5,22,9,15,794.5,122.5,1.8,25.4,709.5,894.88,656.13
2018,5,22,9,30,788.0,134.0,1.8,25.7,744.0,911.57,664.65
2018,5,22,9,45,647.0,212.5,1.8,25.95,728.5,872.57,637.15
2018,5,22,10,0,506.0,291.0,1.8,26.2,713.0,811.58,591.92
2018,5,22,10,15,649.5,225.5,1.8,26.35,787.0,889.24,645.88
2018,5,22,10,30,793.0,160.0,1.8,26.5,861.0,949.86,683.06
2018,5,22,10,45,768.5,178.0,1.8,26.7,871.5,936.72,672.76
2018,5,22,11,0,744.0,196.0,1.8,26.9,882.0,919.66,660.88
2018,5,22,11,15,803.5,165.5,1.85,27.05,917.5,933.11,669.35
2018,5,22,11,30,863.0,135.0,1.9,27.2,953.0,929.11,666.44
2018,5,22,11,45,866.0,134.5,1.9,27.3,961.0,910.27,653.9
2018,5,22,12,0,869.0,134.0,1.9,27.4,969.0,888.09,639.41
2018,5,22,12,15,869.5,133.5,1.9,27.45,969.0,860.58,621.64
2018,5,22,12,30,870.0,133.0,1.9,27.5,969.0,830.14,601.96
2018,5,22,12,45,846.5,144.0,1.9,27.6,952.5,787.45,574.0
2018,5,22,13,0,823.0,155.0,1.9,27.7,936.0,751.12,548.87
2018,5,22,13,15,797.5,164.5,1.9,27.7,911.5,703.03,515.11
2018,5,22,13,30,772.0,174.0,1.9,27.7,887.0,654.52,480.46
2018,5,22,13,45,792.0,159.5,1.9,27.7,875.5,614.49,451.39
2018,5,22,14,0,812.0,145.0,1.9,27.7,864.0,570.81,418.66
2018,5,22,14,15,809.5,141.0,1.9,27.65,838.0,520.48,380.06
2018,5,22,14,30,807.0,137.0,1.9,27.6,812.0,468.85,339.27
2018,5,22,14,45,580.0,224.5,1.85,27.55,699.0,392.63,282.28
2018,5,22,15,0,353.0,312.0,1.8,27.5,586.0,344.2,247.89
2018,5,22,15,15,286.0,314.0,1.8,27.35,528.5,299.73,215.08
2018,5,22,15,30,219.0,316.0,1.8,27.2,471.0,270.06,194.3
2018,5,22,15,45,246.5,290.0,1.75,27.1,453.5,230.1,163.09
2018,5,22,16,0,274.0,264.0,1.7,27.0,436.0,194.94,137.76
2018,5,22,16,15,457.0,191.0,1.6,26.8,451.0,125.21,98.3
2018,5,22,16,30,640.0,118.0,1.5,26.6,466.0,79.13,60.8
2018,5,22,16,45,506.5,133.5,1.4,26.35,392.0,90.63,70.73
2018,5,22,17,0,373.0,149.0,1.3,26.1,318.0,100.31,79.11
2018,5,22,17,15,336.0,136.0,1.2,25.7,274.0,93.24,73.55
2018,5,22,17,30,299.0,123.0,1.1,25.3,230.0,89.2,70.47
2018,5,22,17,45,351.0,98.0,1.0,24.9,203.5,70.62,54.95
2018,5,22,18,0,403.0,73.0,0.9,24.5,177.0,54.44,41.21
2018,5,22,18,15,321.5,63.0,0.9,24.5,134.5,47.31,34.91
2018,5,22,18,30,240.0,53.0,0.9,24.5,92.0,40.1,28.31
2018,5,22,18,45,141.0,37.5,0.8,23.4,58.5,29.22,18.37
2018,5,22,19,0,42.0,22.0,0.7,22.3,25.0,17.68,2.97
2018,5,22,19,15,25.0,12.0,0.7,22.15,13.5,10.24,0.0
2018,5,22,19,30,8.0,2.0,0.7,22.0,2.0,0.0,0.0
2018,5,22,19,45,4.0,1.0,0.75,21.8,1.0,0.0,0.0
2018,5,22,20,0,0.0,0.0,0.8,21.6,0.0,0.0,0.0
2018,5,22,20,15,0.0,0.0,0.8,21.5,0.0,0.0,0.0
2018,5,22,20,30,0.0,0.0,0.8,21.4,0.0,0.0,0.0
2018,5,22,20,45,0.0,0.0,0.85,21.25,0.0,0.0,0.0
2018,5,22,21,0,0.0,0.0,0.9,21.1,0.0,0.0,0.0
2018,5,22,21,15,0.0,0.0,0.95,21.05,0.0,0.0,0.0
2018,5,22,21,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2018,5,22,21,45,0.0,0.0,1.05,20.95,0.0,0.0,0.0
2018,5,22,22,0,0.0,0.0,1.1,20.9,0.0,0.0,0.0
2018,5,22,22,15,0.0,0.0,1.1,20.8,0.0,0.0,0.0
2018,5,22,22,30,0.0,0.0,1.1,20.7,0.0,0.0,0.0
2018,5,22,22,45,0.0,0.0,1.15,20.6,0.0,0.0,0.0
2018,5,22,23,0,0.0,0.0,1.2,20.5,0.0,0.0,0.0
2018,5,22,23,15,0.0,0.0,1.2,20.45,0.0,0.0,0.0
2018,5,22,23,30,0.0,0.0,1.2,20.4,0.0,0.0,0.0
2018,5,22,23,45,0.0,0.0,1.25,20.3,0.0,0.0,0.0
2018,5,23,0,0,0.0,0.0,1.3,20.2,0.0,0.0,0.0
2018,5,23,0,15,0.0,0.0,1.3,20.15,0.0,0.0,0.0
2018,5,23,0,30,0.0,0.0,1.3,20.1,0.0,0.0,0.0
2018,5,23,0,45,0.0,0.0,1.3,20.05,0.0,0.0,0.0
2018,5,23,1,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2018,5,23,1,15,0.0,0.0,1.25,19.95,0.0,0.0,0.0
2018,5,23,1,30,0.0,0.0,1.2,19.9,0.0,0.0,0.0
2018,5,23,1,45,0.0,0.0,1.2,19.85,0.0,0.0,0.0
2018,5,23,2,0,0.0,0.0,1.2,19.8,0.0,0.0,0.0
2018,5,23,2,15,0.0,0.0,1.15,19.75,0.0,0.0,0.0
2018,5,23,2,30,0.0,0.0,1.1,19.7,0.0,0.0,0.0
2018,5,23,2,45,0.0,0.0,1.1,19.65,0.0,0.0,0.0
2018,5,23,3,0,0.0,0.0,1.1,19.6,0.0,0.0,0.0
2018,5,23,3,15,0.0,0.0,1.1,19.55,0.0,0.0,0.0
2018,5,23,3,30,0.0,0.0,1.1,19.5,0.0,0.0,0.0
2018,5,23,3,45,0.0,0.0,1.1,19.45,0.0,0.0,0.0
2018,5,23,4,0,0.0,0.0,1.1,19.4,0.0,0.0,0.0
2018,5,23,4,15,0.0,0.0,1.1,19.4,0.0,0.0,0.0
2018,5,23,4,30,0.0,0.0,1.1,19.4,0.0,0.0,0.0
2018,5,23,4,45,0.0,0.0,1.15,19.4,0.0,0.0,0.0
2018,5,23,5,0,0.0,0.0,1.2,19.4,0.0,0.0,0.0
2018,5,23,5,15,4.5,9.0,1.3,19.7,9.5,8.8,0.0
2018,5,23,5,30,9.0,18.0,1.4,20.0,19.0,19.11,1.8
2018,5,23,5,45,42.5,36.5,1.55,20.25,43.0,58.34,39.97
2018,5,23,6,0,76.0,55.0,1.7,20.5,67.0,94.24,71.09
2018,5,23,6,15,185.5,68.5,1.75,20.95,112.5,172.19,136.07
2018,5,23,6,30,295.0,82.0,1.8,21.4,158.0,266.04,213.4
2018,5,23,6,45,359.0,94.5,1.8,21.85,207.5,332.49,267.25
2018,5,23,7,0,423.0,107.0,1.8,22.3,257.0,404.44,323.82
2018,5,23,7,15,446.5,122.5,1.75,22.85,303.0,457.25,363.23
2018,5,23,7,30,470.0,138.0,1.7,23.4,349.0,510.72,401.78
2018,5,23,7,45,500.5,148.0,1.7,23.95,397.0,563.76,439.15
2018,5,23,8,0,531.0,158.0,1.7,24.5,445.0,617.37,475.82
2018,5,23,8,15,518.5,180.5,1.6,24.9,482.5,649.09,494.76
2018,5,23,8,30,506.0,203.0,1.5,25.3,520.0,677.65,511.08
2018,5,23,8,45,463.5,236.5,1.4,25.75,543.5,687.92,513.61
2018,5,23,9,0,421.0,270.0,1.3,26.2,567.0,693.25,512.81
2018,5,23,9,15,433.5,283.0,1.25,26.55,604.5,724.79,531.72
2018,5,23,9,30,446.0,296.0,1.2,26.9,642.0,754.52,548.84
2018,5,23,9,45,436.5,316.0,1.1,27.2,667.5,768.08,554.11
2018,5,23,10,0,427.0,336.0,1.0,27.5,693.0,778.9,557.67
2018,5,23,10,15,505.0,308.0,1.0,27.75,744.5,825.01,587.78
2018,5,23,10,30,583.0,280.0,1.0,28.0,796.0,871.75,617.27
2018,5,23,10,45,685.5,228.0,0.95,28.2,849.5,914.02,643.61
2018,5,23,11,0,788.0,176.0,0.9,28.4,903.0,941.7,658.16
2018,5,23,11,15,654.5,262.5,0.85,28.55,873.0,893.05,624.78
2018,5,23,11,30,521.0,349.0,0.8,28.7,843.0,831.83,581.91
2018,5,23,11,45,404.0,408.0,0.8,28.85,793.0,761.4,534.52
2018,5,23,12,0,287.0,467.0,0.8,29.0,743.0,686.24,483.52
2018,5,23,12,15,298.0,462.5,0.8,29.05,749.0,675.3,477.14
2018,5,23,12,30,309.0,458.0,0.8,29.1,755.0,662.51,468.81
2018,5,23,12,45,316.5,451.5,0.8,29.15,754.0,643.48,456.3
2018,5,23,13,0,324.0,445.0,0.8,29.2,753.0,623.01,442.75
2018,5,23,13,15,429.0,385.0,0.75,29.2,786.0,627.95,447.15
2018,5,23,13,30,534.0,325.0,0.7,29.2,819.0,622.43,443.65
2018,5,23,13,45,562.0,293.0,0.7,29.2,801.5,582.0,415.97
2018,5,23,14,0,590.0,261.0,0.7,29.2,784.0,536.67,384.36
2018,5,23,14,15,386.0,250.0,0.65,29.15,587.5,391.04,282.34
2018,5,23,14,30,182.0,239.0,0.6,29.1,391.0,267.14,194.19
2018,5,23,14,45,243.5,240.0,0.55,29.05,434.5,277.17,200.07
2018,5,23,15,0,305.0,241.0,0.5,29.0,478.0,275.1,195.28
2018,5,23,15,15,521.5,192.0,0.45,28.95,572.0,275.12,186.36
2018,5,23,15,30,738.0,143.0,0.4,28.9,666.0,250.61,156.85
2018,5,23,15,45,720.5,139.0,0.35,28.85,622.0,195.87,115.28
2018,5,23,16,0,703.0,135.0,0.3,28.8,578.0,142.95,81.44
2018,5,23,16,15,679.5,130.5,0.3,28.75,530.5,91.6,69.92
2018,5,23,16,30,656.0,126.0,0.3,28.7,483.0,84.61,64.63
2018,5,23,16,45,625.5,120.5,0.25,28.65,434.0,82.94,63.51
2018,5,23,17,0,595.0,115.0,0.2,28.6,385.0,81.17,62.29
2018,5,23,17,15,460.5,116.5,0.25,28.15,310.0,81.84,63.2
2018,5,23,17,30,326.0,118.0,0.3,27.7,235.0,82.69,64.22
2018,5,23,17,45,211.0,103.0,0.3,27.25,174.0,75.5,58.42
2018,5,23,18,0,96.0,88.0,0.3,26.8,113.0,66.83,51.22
2018,5,23,18,15,89.5,67.5,0.3,26.8,87.0,52.31,38.75
2018,5,23,18,30,83.0,47.0,0.3,26.8,61.0,37.36,25.76
2018,5,23,18,45,53.5,32.5,0.3,25.9,40.5,26.15,15.74
2018,5,23,19,0,24.0,18.0,0.3,25.0,20.0,14.8,2.23
2018,5,23,19,15,13.5,9.5,0.3,24.8,10.5,8.11,0.0
2018,5,23,19,30,3.0,1.0,0.3,24.6,1.0,0.0,0.0
2018,5,23,19,45,1.5,0.5,0.3,24.35,0.5,0.0,0.0
2018,5,23,20,0,0.0,0.0,0.3,24.1,0.0,0.0,0.0
2018,5,23,20,15,0.0,0.0,0.35,23.9,0.0,0.0,0.0
2018,5,23,20,30,0.0,0.0,0.4,23.7,0.0,0.0,0.0
2018,5,23,20,45,0.0,0.0,0.4,23.5,0.0,0.0,0.0
2018,5,23,21,0,0.0,0.0,0.4,23.3,0.0,0.0,0.0
2018,5,23,21,15,0.0,0.0,0.45,23.05,0.0,0.0,0.0
2018,5,23,21,30,0.0,0.0,0.5,22.8,0.0,0.0,0.0
2018,5,23,21,45,0.0,0.0,0.5,22.55,0.0,0.0,0.0
2018,5,23,22,0,0.0,0.0,0.5,22.3,0.0,0.0,0.0
2018,5,23,22,15,0.0,0.0,0.55,22.0,0.0,0.0,0.0
2018,5,23,22,30,0.0,0.0,0.6,21.7,0.0,0.0,0.0
2018,5,23,22,45,0.0,0.0,0.6,21.45,0.0,0.0,0.0
2018,5,23,23,0,0.0,0.0,0.6,21.2,0.0,0.0,0.0
2018,5,23,23,15,0.0,0.0,0.7,21.05,0.0,0.0,0.0
2018,5,23,23,30,0.0,0.0,0.8,20.9,0.0,0.0,0.0
2018,5,23,23,45,0.0,0.0,0.85,20.75,0.0,0.0,0.0
2018,5,24,0,0,0.0,0.0,0.9,20.6,0.0,0.0,0.0
2018,5,24,0,15,0.0,0.0,1.0,20.55,0.0,0.0,0.0
2018,5,24,0,30,0.0,0.0,1.1,20.5,0.0,0.0,0.0
2018,5,24,0,45,0.0,0.0,1.2,20.4,0.0,0.0,0.0
2018,5,24,1,0,0.0,0.0,1.3,20.3,0.0,0.0,0.0
2018,5,24,1,15,0.0,0.0,1.35,20.2,0.0,0.0,0.0
2018,5,24,1,30,0.0,0.0,1.4,20.1,0.0,0.0,0.0
2018,5,24,1,45,0.0,0.0,1.5,19.95,0.0,0.0,0.0
2018,5,24,2,0,0.0,0.0,1.6,19.8,0.0,0.0,0.0
2018,5,24,2,15,0.0,0.0,1.6,19.7,0.0,0.0,0.0
2018,5,24,2,30,0.0,0.0,1.6,19.6,0.0,0.0,0.0
2018,5,24,2,45,0.0,0.0,1.65,19.45,0.0,0.0,0.0
2018,5,24,3,0,0.0,0.0,1.7,19.3,0.0,0.0,0.0
2018,5,24,3,15,0.0,0.0,1.7,19.2,0.0,0.0,0.0
2018,5,24,3,30,0.0,0.0,1.7,19.1,0.0,0.0,0.0
2018,5,24,3,45,0.0,0.0,1.65,18.95,0.0,0.0,0.0
2018,5,24,4,0,0.0,0.0,1.6,18.8,0.0,0.0,0.0
2018,5,24,4,15,0.0,0.0,1.6,18.7,0.0,0.0,0.0
2018,5,24,4,30,0.0,0.0,1.6,18.6,0.0,0.0,0.0
2018,5,24,4,45,1.5,0.5,1.55,18.55,0.5,0.0,0.0
2018,5,24,5,0,3.0,1.0,1.5,18.5,1.0,0.0,0.0
2018,5,24,5,15,52.0,13.5,1.55,18.7,16.5,24.46,0.0
2018,5,24,5,30,101.0,26.0,1.6,18.9,32.0,66.61,22.53
2018,5,24,5,45,193.0,40.5,1.65,19.05,66.5,133.48,97.16
2018,5,24,6,0,285.0,55.0,1.7,19.2,101.0,199.06,154.35
2018,5,24,6,15,357.5,67.0,1.7,19.6,145.5,262.65,208.89
2018,5,24,6,30,430.0,79.0,1.7,20.0,190.0,333.62,268.06
