Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,6,3,4,45,5.0,1.0,0.65,18.55,1.0,0.0,0.0
2018,6,3,5,0,10.0,2.0,0.7,18.6,2.0,0.0,0.0
2018,6,3,5,15,97.0,14.5,0.85,19.0,21.5,35.72,0.0
2018,6,3,5,30,184.0,27.0,1.0,19.4,41.0,97.92,53.72
2018,6,3,5,45,282.0,38.5,1.2,19.75,78.0,158.72,116.33
2018,6,3,6,0,380.0,50.0,1.4,20.1,115.0,231.05,178.34
2018,6,3,6,15,449.5,58.0,1.4,20.6,160.0,294.84,232.69
2018,6,3,6,30,519.0,66.0,1.4,21.1,205.0,364.99,290.51
2018,6,3,6,45,568.0,72.0,1.4,21.6,254.0,427.08,340.11
2018,6,3,7,0,617.0,78.0,1.4,22.1,303.0,492.45,390.24
2018,6,3,7,15,653.5,83.0,1.5,22.8,353.5,551.14,433.67
2018,6,3,7,30,690.0,88.0,1.6,23.5,404.0,611.06,476.53
2018,6,3,7,45,718.0,91.0,1.65,24.2,454.0,660.4,509.49
2018,6,3,8,0,746.0,94.0,1.7,24.9,504.0,712.14,542.74
2018,6,3,8,15,766.5,97.5,1.75,25.35,552.0,757.55,571.38
2018,6,3,8,30,787.0,101.0,1.8,25.8,600.0,801.39,598.5
2018,6,3,8,45,803.0,104.0,1.8,26.2,645.0,838.83,620.58
2018,6,3,9,0,819.0,107.0,1.8,26.6,690.0,873.87,640.81
2018,6,3,9,15,830.5,109.5,1.8,26.9,730.0,891.51,649.76
2018,6,3,9,30,842.0,112.0,1.8,27.2,770.0,915.8,663.2
2018,6,3,9,45,850.0,115.0,1.8,27.45,805.0,934.1,672.81
2018,6,3,10,0,858.0,118.0,1.8,27.7,840.0,948.95,680.33
2018,6,3,10,15,863.5,120.5,1.8,27.85,868.5,957.35,684.11
2018,6,3,10,30,869.0,123.0,1.8,28.0,897.0,962.09,685.76
2018,6,3,10,45,871.5,125.5,1.8,28.2,918.5,960.25,683.28
2018,6,3,11,0,874.0,128.0,1.8,28.4,940.0,954.7,678.66
2018,6,3,11,15,825.0,155.0,1.75,28.55,931.5,933.17,663.66
2018,6,3,11,30,776.0,182.0,1.7,28.7,923.0,896.26,639.14
2018,6,3,11,45,759.5,194.5,1.7,28.85,925.0,872.53,623.74
2018,6,3,12,0,743.0,207.0,1.7,29.0,927.0,845.98,606.4
2018,6,3,12,15,741.5,211.0,1.7,29.05,930.0,830.1,595.67
2018,6,3,12,30,740.0,215.0,1.7,29.1,933.0,803.5,577.66
2018,6,3,12,45,701.0,227.0,1.65,29.2,903.0,752.16,542.27
2018,6,3,13,0,662.0,239.0,1.6,29.3,873.0,700.89,506.72
2018,6,3,13,15,690.0,225.5,1.55,29.3,877.5,676.17,489.57
2018,6,3,13,30,718.0,212.0,1.5,29.3,882.0,647.5,469.02
2018,6,3,13,45,650.5,235.0,1.45,29.3,831.5,585.8,424.63
2018,6,3,14,0,583.0,258.0,1.4,29.3,781.0,528.07,382.62
2018,6,3,14,15,649.5,222.5,1.35,29.25,788.0,499.12,360.31
2018,6,3,14,30,716.0,187.0,1.3,29.2,795.0,462.47,330.89
2018,6,3,14,45,598.0,222.5,1.25,29.15,716.0,397.46,282.0
2018,6,3,15,0,480.0,258.0,1.2,29.1,637.0,344.76,242.67
2018,6,3,15,15,568.0,216.5,1.15,29.05,643.0,305.68,208.39
2018,6,3,15,30,656.0,175.0,1.1,29.0,649.0,257.15,165.94
2018,6,3,15,45,661.0,164.5,1.05,28.9,616.5,206.67,126.47
2018,6,3,16,0,666.0,154.0,1.0,28.8,584.0,155.45,91.78
2018,6,3,16,15,577.0,164.5,1.0,28.7,516.5,114.6,78.34
2018,6,3,16,30,488.0,175.0,1.0,28.6,449.0,113.15,87.98
2018,6,3,16,45,502.5,157.5,0.95,28.5,416.5,104.78,81.47
2018,6,3,17,0,517.0,140.0,0.9,28.4,384.0,95.77,74.4
2018,6,3,17,15,469.0,131.0,0.85,27.95,332.5,90.89,70.77
2018,6,3,17,30,421.0,122.0,0.8,27.5,281.0,85.83,66.91
2018,6,3,17,45,304.5,111.5,0.7,27.1,217.5,81.89,63.86
2018,6,3,18,0,188.0,101.0,0.6,26.7,154.0,73.93,57.28
2018,6,3,18,15,131.0,82.5,0.6,26.7,116.0,62.83,47.76
2018,6,3,18,30,74.0,64.0,0.6,26.7,78.0,49.21,35.91
2018,6,3,18,45,47.5,44.5,0.6,25.75,52.5,34.9,23.42
2018,6,3,19,0,21.0,25.0,0.6,24.8,27.0,20.55,9.99
2018,6,3,19,15,12.0,13.5,0.6,24.55,14.5,11.52,0.0
2018,6,3,19,30,3.0,2.0,0.6,24.3,2.0,1.71,0.0
2018,6,3,19,45,1.5,1.0,0.6,24.05,1.0,0.0,0.0
2018,6,3,20,0,0.0,0.0,0.6,23.8,0.0,0.0,0.0
2018,6,3,20,15,0.0,0.0,0.6,23.65,0.0,0.0,0.0
2018,6,3,20,30,0.0,0.0,0.6,23.5,0.0,0.0,0.0
2018,6,3,20,45,0.0,0.0,0.6,23.3,0.0,0.0,0.0
2018,6,3,21,0,0.0,0.0,0.6,23.1,0.0,0.0,0.0
2018,6,3,21,15,0.0,0.0,0.65,22.95,0.0,0.0,0.0
2018,6,3,21,30,0.0,0.0,0.7,22.8,0.0,0.0,0.0
2018,6,3,21,45,0.0,0.0,0.7,22.65,0.0,0.0,0.0
2018,6,3,22,0,0.0,0.0,0.7,22.5,0.0,0.0,0.0
2018,6,3,22,15,0.0,0.0,0.8,22.35,0.0,0.0,0.0
2018,6,3,22,30,0.0,0.0,0.9,22.2,0.0,0.0,0.0
2018,6,3,22,45,0.0,0.0,1.0,22.05,0.0,0.0,0.0
2018,6,3,23,0,0.0,0.0,1.1,21.9,0.0,0.0,0.0
2018,6,3,23,15,0.0,0.0,1.2,21.65,0.0,0.0,0.0
2018,6,3,23,30,0.0,0.0,1.3,21.4,0.0,0.0,0.0
2018,6,3,23,45,0.0,0.0,1.35,21.2,0.0,0.0,0.0
2018,6,4,0,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2018,6,4,0,15,0.0,0.0,1.4,20.8,0.0,0.0,0.0
2018,6,4,0,30,0.0,0.0,1.4,20.6,0.0,0.0,0.0
2018,6,4,0,45,0.0,0.0,1.4,20.35,0.0,0.0,0.0
2018,6,4,1,0,0.0,0.0,1.4,20.1,0.0,0.0,0.0
2018,6,4,1,15,0.0,0.0,1.3,19.8,0.0,0.0,0.0
2018,6,4,1,30,0.0,0.0,1.2,19.5,0.0,0.0,0.0
2018,6,4,1,45,0.0,0.0,1.1,19.25,0.0,0.0,0.0
2018,6,4,2,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2018,6,4,2,15,0.0,0.0,0.95,18.7,0.0,0.0,0.0
2018,6,4,2,30,0.0,0.0,0.9,18.4,0.0,0.0,0.0
2018,6,4,2,45,0.0,0.0,0.85,18.1,0.0,0.0,0.0
2018,6,4,3,0,0.0,0.0,0.8,17.8,0.0,0.0,0.0
2018,6,4,3,15,0.0,0.0,0.8,17.55,0.0,0.0,0.0
2018,6,4,3,30,0.0,0.0,0.8,17.3,0.0,0.0,0.0
2018,6,4,3,45,0.0,0.0,0.8,17.1,0.0,0.0,0.0
2018,6,4,4,0,0.0,0.0,0.8,16.9,0.0,0.0,0.0
2018,6,4,4,15,0.0,0.0,0.8,16.9,0.0,0.0,0.0
2018,6,4,4,30,0.0,0.0,0.8,16.9,0.0,0.0,0.0
2018,6,4,4,45,5.5,1.0,0.85,16.9,1.0,0.0,0.0
2018,6,4,5,0,11.0,2.0,0.9,16.9,2.0,0.0,0.0
2018,6,4,5,15,107.0,16.0,1.05,17.25,23.5,39.32,0.0
2018,6,4,5,30,203.0,30.0,1.2,17.6,45.0,107.21,60.43
2018,6,4,5,45,311.0,40.5,1.4,17.95,84.0,172.43,127.54
2018,6,4,6,0,419.0,51.0,1.6,18.3,123.0,247.63,192.46
2018,6,4,6,15,491.5,59.5,1.6,18.75,171.0,315.47,250.65
2018,6,4,6,30,564.0,68.0,1.6,19.2,219.0,389.93,312.36
2018,6,4,6,45,614.0,74.5,1.6,19.7,271.0,455.46,364.91
2018,6,4,7,0,664.0,81.0,1.6,20.2,323.0,524.25,417.82
2018,6,4,7,15,699.5,86.0,1.65,20.8,375.5,584.45,462.35
2018,6,4,7,30,735.0,91.0,1.7,21.4,428.0,645.64,506.02
2018,6,4,7,45,760.0,95.0,1.75,22.0,479.0,695.41,539.29
2018,6,4,8,0,785.0,99.0,1.8,22.6,530.0,747.49,572.88
2018,6,4,8,15,803.5,103.5,1.85,23.0,579.5,793.71,602.11
2018,6,4,8,30,822.0,108.0,1.9,23.4,629.0,838.08,629.64
2018,6,4,8,45,836.5,111.0,1.9,23.8,674.5,875.14,651.37
2018,6,4,9,0,851.0,114.0,1.9,24.2,720.0,909.58,671.15
2018,6,4,9,15,865.0,115.5,1.85,24.45,762.0,928.65,680.53
2018,6,4,9,30,879.0,117.0,1.8,24.7,804.0,954.69,694.54
2018,6,4,9,45,890.5,116.5,1.75,25.0,839.5,973.08,703.31
2018,6,4,10,0,902.0,116.0,1.7,25.3,875.0,988.02,709.97
2018,6,4,10,15,908.0,117.5,1.65,25.5,904.5,996.12,712.64
2018,6,4,10,30,914.0,119.0,1.6,25.7,934.0,1000.42,713.1
2018,6,4,10,45,918.5,119.5,1.6,25.9,956.0,998.46,710.51
2018,6,4,11,0,923.0,120.0,1.6,26.1,978.0,992.67,705.73
2018,6,4,11,15,925.5,120.0,1.65,26.3,992.5,980.7,697.94
2018,6,4,11,30,928.0,120.0,1.7,26.5,1007.0,965.01,687.94
2018,6,4,11,45,929.5,119.5,1.75,26.65,1014.5,944.32,674.98
2018,6,4,12,0,931.0,119.0,1.8,26.8,1022.0,920.18,659.86
2018,6,4,12,15,932.0,118.5,1.8,26.9,1022.5,892.29,641.91
2018,6,4,12,30,933.0,118.0,1.8,27.0,1023.0,861.26,621.93
2018,6,4,12,45,933.0,116.0,1.85,27.1,1015.5,825.21,599.07
2018,6,4,13,0,933.0,114.0,1.9,27.2,1008.0,786.35,574.17
2018,6,4,13,15,931.0,112.0,1.9,27.2,993.0,743.4,544.35
2018,6,4,13,30,929.0,110.0,1.9,27.2,978.0,698.02,512.04
2018,6,4,13,45,925.5,108.0,1.9,27.25,956.0,649.48,476.57
2018,6,4,14,0,922.0,106.0,1.9,27.3,934.0,598.99,438.68
2018,6,4,14,15,916.5,104.5,1.9,27.25,905.5,546.12,398.07
2018,6,4,14,30,911.0,103.0,1.9,27.2,877.0,491.92,355.13
2018,6,4,14,45,903.5,100.0,1.9,27.15,841.5,434.71,308.65
2018,6,4,15,0,896.0,97.0,1.9,27.1,806.0,376.87,260.41
2018,6,4,15,15,886.0,95.5,1.85,27.0,766.5,319.02,211.4
2018,6,4,15,30,876.0,94.0,1.8,26.9,727.0,261.27,162.89
2018,6,4,15,45,863.0,91.5,1.75,26.85,682.5,202.71,116.57
2018,6,4,16,0,850.0,89.0,1.7,26.8,638.0,145.1,78.03
2018,6,4,16,15,832.5,86.0,1.65,26.6,589.5,88.18,55.16
2018,6,4,16,30,815.0,83.0,1.6,26.4,541.0,64.42,48.56
2018,6,4,16,45,792.0,79.5,1.5,26.2,490.5,62.72,47.38
2018,6,4,17,0,769.0,76.0,1.4,26.0,440.0,60.93,46.09
2018,6,4,17,15,737.5,72.5,1.25,25.45,388.5,58.95,44.7
2018,6,4,17,30,706.0,69.0,1.1,24.9,337.0,56.94,43.24
2018,6,4,17,45,662.0,64.0,1.0,24.4,285.5,53.56,40.54
2018,6,4,18,0,618.0,59.0,0.9,23.9,234.0,46.01,34.16
2018,6,4,18,15,553.0,53.0,0.9,23.9,186.0,41.87,30.49
2018,6,4,18,30,488.0,47.0,0.9,23.9,138.0,37.72,26.64
2018,6,4,18,45,388.5,38.5,0.85,22.2,97.0,31.29,20.82
2018,6,4,19,0,289.0,30.0,0.8,20.5,56.0,24.84,13.74
2018,6,4,19,15,164.0,18.0,0.85,20.2,31.0,15.01,0.0
2018,6,4,19,30,39.0,6.0,0.9,19.9,6.0,5.12,0.0
2018,6,4,19,45,19.5,3.0,0.95,19.55,3.0,0.0,0.0
2018,6,4,20,0,0.0,0.0,1.0,19.2,0.0,0.0,0.0
2018,6,4,20,15,0.0,0.0,1.05,19.05,0.0,0.0,0.0
2018,6,4,20,30,0.0,0.0,1.1,18.9,0.0,0.0,0.0
2018,6,4,20,45,0.0,0.0,1.1,18.7,0.0,0.0,0.0
2018,6,4,21,0,0.0,0.0,1.1,18.5,0.0,0.0,0.0
2018,6,4,21,15,0.0,0.0,1.15,18.35,0.0,0.0,0.0
2018,6,4,21,30,0.0,0.0,1.2,18.2,0.0,0.0,0.0
2018,6,4,21,45,0.0,0.0,1.25,18.05,0.0,0.0,0.0
2018,6,4,22,0,0.0,0.0,1.3,17.9,0.0,0.0,0.0
2018,6,4,22,15,0.0,0.0,1.3,17.75,0.0,0.0,0.0
2018,6,4,22,30,0.0,0.0,1.3,17.6,0.0,0.0,0.0
2018,6,4,22,45,0.0,0.0,1.3,17.45,0.0,0.0,0.0
2018,6,4,23,0,0.0,0.0,1.3,17.3,0.0,0.0,0.0
2018,6,4,23,15,0.0,0.0,1.3,17.2,0.0,0.0,0.0
2018,6,4,23,30,0.0,0.0,1.3,17.1,0.0,0.0,0.0
2018,6,4,23,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2018,6,5,0,0,0.0,0.0,1.3,16.9,0.0,0.0,0.0
2018,6,5,0,15,0.0,0.0,1.3,16.85,0.0,0.0,0.0
2018,6,5,0,30,0.0,0.0,1.3,16.8,0.0,0.0,0.0
2018,6,5,0,45,0.0,0.0,1.25,16.7,0.0,0.0,0.0
2018,6,5,1,0,0.0,0.0,1.2,16.6,0.0,0.0,0.0
2018,6,5,1,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2018,6,5,1,30,0.0,0.0,1.2,16.4,0.0,0.0,0.0
2018,6,5,1,45,0.0,0.0,1.15,16.25,0.0,0.0,0.0
2018,6,5,2,0,0.0,0.0,1.1,16.1,0.0,0.0,0.0
2018,6,5,2,15,0.0,0.0,1.1,15.95,0.0,0.0,0.0
2018,6,5,2,30,0.0,0.0,1.1,15.8,0.0,0.0,0.0
2018,6,5,2,45,0.0,0.0,1.05,15.7,0.0,0.0,0.0
2018,6,5,3,0,0.0,0.0,1.0,15.6,0.0,0.0,0.0
2018,6,5,3,15,0.0,0.0,0.95,15.45,0.0,0.0,0.0
2018,6,5,3,30,0.0,0.0,0.9,15.3,0.0,0.0,0.0
2018,6,5,3,45,0.0,0.0,0.9,15.2,0.0,0.0,0.0
2018,6,5,4,0,0.0,0.0,0.9,15.1,0.0,0.0,0.0
2018,6,5,4,15,0.0,0.0,0.85,15.15,0.0,0.0,0.0
2018,6,5,4,30,0.0,0.0,0.8,15.2,0.0,0.0,0.0
2018,6,5,4,45,0.5,0.5,0.75,15.3,0.5,0.0,0.0
2018,6,5,5,0,1.0,1.0,0.7,15.4,1.0,0.0,0.0
2018,6,5,5,15,0.5,7.5,0.75,15.75,7.5,6.52,0.0
2018,6,5,5,30,0.0,14.0,0.8,16.1,14.0,11.53,2.08
2018,6,5,5,45,2.0,28.5,0.85,16.5,29.0,24.26,14.23
2018,6,5,6,0,4.0,43.0,0.9,16.9,44.0,37.85,26.09
2018,6,5,6,15,46.0,65.5,0.85,17.15,78.0,83.01,64.39
2018,6,5,6,30,88.0,88.0,0.8,17.4,112.0,138.31,110.99
2018,6,5,6,45,150.5,110.0,0.75,17.65,161.0,201.08,163.08
2018,6,5,7,0,213.0,132.0,0.7,17.9,210.0,281.29,227.57
2018,6,5,7,15,154.5,155.0,0.65,18.25,216.0,263.87,211.95
2018,6,5,7,30,96.0,178.0,0.6,18.6,222.0,239.34,190.81
2018,6,5,7,45,284.0,180.0,0.55,18.95,331.5,411.25,325.83
2018,6,5,8,0,472.0,182.0,0.5,19.3,441.0,587.13,453.55
2018,6,5,8,15,508.0,187.5,0.55,19.9,489.5,638.09,486.22
2018,6,5,8,30,544.0,193.0,0.6,20.5,538.0,689.33,519.81
2018,6,5,8,45,471.0,236.5,0.65,21.1,551.0,684.96,512.44
2018,6,5,9,0,398.0,280.0,0.7,21.7,564.0,673.49,500.93
2018,6,5,9,15,401.0,298.5,0.75,22.1,598.5,701.12,518.28
2018,6,5,9,30,404.0,317.0,0.8,22.5,633.0,726.65,533.61
2018,6,5,9,45,426.0,324.0,0.8,22.9,670.5,756.79,551.81
2018,6,5,10,0,448.0,331.0,0.8,23.3,708.0,785.08,568.51
2018,6,5,10,15,473.0,336.0,0.8,23.6,746.5,812.16,584.58
2018,6,5,10,30,498.0,341.0,0.8,23.9,785.0,836.81,598.94
2018,6,5,10,45,656.0,261.5,0.8,24.15,862.0,907.47,646.17
2018,6,5,11,0,814.0,182.0,0.8,24.4,939.0,961.45,678.77
2018,6,5,11,15,819.5,180.5,0.8,24.65,953.5,951.1,670.47
2018,6,5,11,30,825.0,179.0,0.8,24.9,968.0,937.17,661.0
2018,6,5,11,45,618.5,301.0,0.8,25.1,895.5,849.59,602.48
2018,6,5,12,0,412.0,423.0,0.8,25.3,823.0,756.43,537.82
2018,6,5,12,15,376.0,436.5,0.8,25.45,801.5,712.57,509.1
2018,6,5,12,30,340.0,450.0,0.8,25.6,780.0,675.58,483.91
2018,6,5,12,45,375.5,433.5,0.8,25.7,795.5,669.28,480.36
2018,6,5,13,0,411.0,417.0,0.8,25.8,811.0,661.35,475.15
2018,6,5,13,15,501.5,364.0,0.85,25.8,837.5,657.57,474.23
2018,6,5,13,30,592.0,311.0,0.9,25.8,864.0,642.11,464.81
2018,6,5,13,45,624.0,284.0,1.0,25.8,855.5,606.98,441.03
2018,6,5,14,0,656.0,257.0,1.1,25.8,847.0,567.67,413.4
2018,6,5,14,15,595.0,279.0,1.1,25.65,801.0,513.55,373.59
2018,6,5,14,30,534.0,301.0,1.1,25.5,755.0,465.83,337.86
2018,6,5,14,45,492.5,302.5,1.15,25.35,708.0,414.24,299.13
2018,6,5,15,0,451.0,304.0,1.2,25.2,661.0,366.42,262.68
2018,6,5,15,15,571.5,237.0,1.2,25.1,666.0,322.3,223.86
2018,6,5,15,30,692.0,170.0,1.2,25.0,671.0,262.19,171.16
2018,6,5,15,45,759.0,134.0,1.2,24.9,652.0,208.93,126.27
2018,6,5,16,0,826.0,98.0,1.2,24.8,633.0,140.85,75.93
2018,6,5,16,15,808.0,95.0,1.15,24.75,585.0,84.7,52.6
2018,6,5,16,30,790.0,92.0,1.1,24.7,537.0,70.1,53.67
2018,6,5,16,45,767.5,87.5,1.1,24.6,486.5,67.97,52.11
2018,6,5,17,0,745.0,83.0,1.1,24.5,436.0,65.7,50.41
2018,6,5,17,15,713.5,78.0,1.05,24.05,384.5,62.8,48.24
2018,6,5,17,30,682.0,73.0,1.0,23.6,333.0,54.84,41.68
2018,6,5,17,45,638.5,68.0,0.95,23.1,282.5,51.88,39.32
2018,6,5,18,0,595.0,63.0,0.9,22.6,232.0,48.86,36.82
2018,6,5,18,15,531.0,56.0,0.9,22.6,184.5,44.07,32.57
2018,6,5,18,30,467.0,49.0,0.9,22.6,137.0,39.23,28.11
2018,6,5,18,45,370.0,40.0,0.9,21.05,96.5,32.47,21.96
2018,6,5,19,0,273.0,31.0,0.9,19.5,56.0,25.65,14.61
2018,6,5,19,15,154.5,18.5,0.95,19.25,31.0,14.47,0.0
2018,6,5,19,30,36.0,6.0,1.0,19.0,6.0,5.12,0.0
2018,6,5,19,45,18.0,3.0,1.05,18.7,3.0,0.0,0.0
2018,6,5,20,0,0.0,0.0,1.1,18.4,0.0,0.0,0.0
2018,6,5,20,15,0.0,0.0,1.1,18.25,0.0,0.0,0.0
2018,6,5,20,30,0.0,0.0,1.1,18.1,0.0,0.0,0.0
2018,6,5,20,45,0.0,0.0,1.1,17.95,0.0,0.0,0.0
2018,6,5,21,0,0.0,0.0,1.1,17.8,0.0,0.0,0.0
2018,6,5,21,15,0.0,0.0,1.1,17.7,0.0,0.0,0.0
2018,6,5,21,30,0.0,0.0,1.1,17.6,0.0,0.0,0.0
2018,6,5,21,45,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2018,6,5,22,0,0.0,0.0,1.1,17.4,0.0,0.0,0.0
2018,6,5,22,15,0.0,0.0,1.1,17.3,0.0,0.0,0.0
2018,6,5,22,30,0.0,0.0,1.1,17.2,0.0,0.0,0.0
2018,6,5,22,45,0.0,0.0,1.1,17.1,0.0,0.0,0.0
2018,6,5,23,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2018,6,5,23,15,0.0,0.0,1.05,16.9,0.0,0.0,0.0
2018,6,5,23,30,0.0,0.0,1.0,16.8,0.0,0.0,0.0
2018,6,5,23,45,0.0,0.0,1.0,16.7,0.0,0.0,0.0
2018,6,6,0,0,0.0,0.0,1.0,16.6,0.0,0.0,0.0
2018,6,6,0,15,0.0,0.0,0.95,16.45,0.0,0.0,0.0
2018,6,6,0,30,0.0,0.0,0.9,16.3,0.0,0.0,0.0
2018,6,6,0,45,0.0,0.0,0.85,16.2,0.0,0.0,0.0
2018,6,6,1,0,0.0,0.0,0.8,16.1,0.0,0.0,0.0
2018,6,6,1,15,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2018,6,6,1,30,0.0,0.0,0.8,15.9,0.0,0.0,0.0
2018,6,6,1,45,0.0,0.0,0.8,15.75,0.0,0.0,0.0
2018,6,6,2,0,0.0,0.0,0.8,15.6,0.0,0.0,0.0
2018,6,6,2,15,0.0,0.0,0.8,15.5,0.0,0.0,0.0
2018,6,6,2,30,0.0,0.0,0.8,15.4,0.0,0.0,0.0
2018,6,6,2,45,0.0,0.0,0.8,15.3,0.0,0.0,0.0
2018,6,6,3,0,0.0,0.0,0.8,15.2,0.0,0.0,0.0
2018,6,6,3,15,0.0,0.0,0.75,15.1,0.0,0.0,0.0
2018,6,6,3,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2018,6,6,3,45,0.0,0.0,0.7,14.95,0.0,0.0,0.0
2018,6,6,4,0,0.0,0.0,0.7,14.9,0.0,0.0,0.0
2018,6,6,4,15,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2018,6,6,4,30,0.0,0.0,0.7,15.1,0.0,0.0,0.0
2018,6,6,4,45,11.0,2.0,0.7,15.2,2.0,0.0,0.0
2018,6,6,5,0,22.0,4.0,0.7,15.3,4.0,0.0,0.0
2018,6,6,5,15,118.0,16.0,0.85,15.9,24.5,41.75,0.0
2018,6,6,5,30,214.0,28.0,1.0,16.5,45.0,107.63,61.87
2018,6,6,5,45,278.5,38.5,1.1,17.1,76.5,156.26,115.68
2018,6,6,6,0,343.0,49.0,1.2,17.7,108.0,213.53,166.17
2018,6,6,6,15,244.5,73.0,1.15,18.25,122.0,200.16,159.35
2018,6,6,6,30,146.0,97.0,1.1,18.8,136.0,178.72,143.39
2018,6,6,6,45,376.0,90.0,1.1,19.35,220.5,329.59,266.37
2018,6,6,7,0,606.0,83.0,1.1,19.9,305.0,489.18,390.07
2018,6,6,7,15,646.0,88.0,1.2,20.65,356.5,549.67,434.08
2018,6,6,7,30,686.0,93.0,1.3,21.4,408.0,611.69,478.52
2018,6,6,7,45,707.0,99.5,1.4,22.2,457.0,662.37,512.96
2018,6,6,8,0,728.0,106.0,1.5,23.0,506.0,712.25,545.15
2018,6,6,8,15,744.5,111.0,1.5,23.45,552.5,751.99,569.53
2018,6,6,8,30,761.0,116.0,1.5,23.9,599.0,793.44,594.68
2018,6,6,8,45,771.5,121.5,1.55,24.4,641.5,828.12,615.27
2018,6,6,9,0,782.0,127.0,1.6,24.9,684.0,860.18,633.97
2018,6,6,9,15,792.0,131.5,1.55,25.15,723.5,887.89,649.13
2018,6,6,9,30,802.0,136.0,1.5,25.4,763.0,912.58,662.22
2018,6,6,9,45,808.0,140.0,1.45,25.7,796.5,929.78,670.3
2018,6,6,10,0,814.0,144.0,1.4,26.0,830.0,943.56,676.26
2018,6,6,10,15,818.5,148.0,1.35,26.2,858.0,952.38,679.43
2018,6,6,10,30,823.0,152.0,1.3,26.4,886.0,957.57,680.45
2018,6,6,10,45,558.0,250.0,1.25,26.6,753.5,803.29,578.12
2018,6,6,11,0,293.0,348.0,1.2,26.8,621.0,620.17,450.79
2018,6,6,11,15,289.5,366.5,1.2,27.0,640.0,626.42,455.49
2018,6,6,11,30,286.0,385.0,1.2,27.2,659.0,630.7,457.18
2018,6,6,11,45,248.0,371.0,1.2,27.35,610.0,572.46,416.6
2018,6,6,12,0,210.0,357.0,1.2,27.5,561.0,515.06,376.59
2018,6,6,12,15,360.0,317.5,1.25,27.6,667.0,603.16,440.61
2018,6,6,12,30,510.0,278.0,1.3,27.7,773.0,670.74,488.0
2018,6,6,12,45,506.5,306.0,1.35,27.75,795.0,668.88,485.19
2018,6,6,13,0,503.0,334.0,1.4,27.8,817.0,663.05,480.34
2018,6,6,13,15,609.0,275.0,1.4,27.8,851.0,659.06,478.74
2018,6,6,13,30,715.0,216.0,1.4,27.8,885.0,648.61,471.89
2018,6,6,13,45,752.5,196.0,1.4,27.85,885.5,615.98,448.17
2018,6,6,14,0,790.0,176.0,1.4,27.9,886.0,580.7,421.76
2018,6,6,14,15,762.5,181.0,1.35,27.85,849.0,526.48,380.92
2018,6,6,14,30,735.0,186.0,1.3,27.8,812.0,470.79,338.27
2018,6,6,14,45,711.5,187.5,1.25,27.8,773.5,417.24,296.09
2018,6,6,15,0,688.0,189.0,1.2,27.8,735.0,365.17,254.19
2018,6,6,15,15,713.5,170.5,1.15,27.7,711.5,314.47,211.59
2018,6,6,15,30,739.0,152.0,1.1,27.6,688.0,260.49,166.28
2018,6,6,15,45,691.5,157.5,1.1,27.5,634.5,207.93,126.88
2018,6,6,16,0,644.0,163.0,1.1,27.4,581.0,160.69,96.88
2018,6,6,16,15,654.0,148.0,1.05,27.3,544.5,107.49,71.37
2018,6,6,16,30,664.0,133.0,1.0,27.2,508.0,88.17,67.98
2018,6,6,16,45,637.5,127.0,0.95,27.1,460.0,86.4,66.81
2018,6,6,17,0,611.0,121.0,0.9,27.0,412.0,84.47,65.48
2018,6,6,17,15,578.5,113.0,0.9,26.4,363.0,80.84,62.85
2018,6,6,17,30,546.0,105.0,0.9,25.8,314.0,77.0,59.98
2018,6,6,17,45,503.0,96.0,0.85,25.25,266.0,70.16,54.46
2018,6,6,18,0,460.0,87.0,0.8,24.7,218.0,64.35,49.68
2018,6,6,18,15,396.0,75.5,0.8,24.7,172.5,56.43,42.8
2018,6,6,18,30,332.0,64.0,0.8,24.7,127.0,48.33,35.55
2018,6,6,18,45,249.0,50.0,0.8,23.1,89.5,38.11,26.5
2018,6,6,19,0,166.0,36.0,0.8,21.5,52.0,27.68,16.2
2018,6,6,19,15,93.5,21.0,0.85,21.2,29.0,16.31,0.0
2018,6,6,19,30,21.0,6.0,0.9,20.9,6.0,5.12,0.0
2018,6,6,19,45,10.5,3.0,0.95,20.6,3.0,0.0,0.0
2018,6,6,20,0,0.0,0.0,1.0,20.3,0.0,0.0,0.0
2018,6,6,20,15,0.0,0.0,1.05,20.1,0.0,0.0,0.0
2018,6,6,20,30,0.0,0.0,1.1,19.9,0.0,0.0,0.0
2018,6,6,20,45,0.0,0.0,1.2,19.7,0.0,0.0,0.0
2018,6,6,21,0,0.0,0.0,1.3,19.5,0.0,0.0,0.0
2018,6,6,21,15,0.0,0.0,1.3,19.25,0.0,0.0,0.0
2018,6,6,21,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2018,6,6,21,45,0.0,0.0,1.35,18.8,0.0,0.0,0.0
2018,6,6,22,0,0.0,0.0,1.4,18.6,0.0,0.0,0.0
2018,6,6,22,15,0.0,0.0,1.4,18.4,0.0,0.0,0.0
2018,6,6,22,30,0.0,0.0,1.4,18.2,0.0,0.0,0.0
2018,6,6,22,45,0.0,0.0,1.4,18.05,0.0,0.0,0.0
2018,6,6,23,0,0.0,0.0,1.4,17.9,0.0,0.0,0.0
2018,6,6,23,15,0.0,0.0,1.4,17.75,0.0,0.0,0.0
2018,6,6,23,30,0.0,0.0,1.4,17.6,0.0,0.0,0.0
2018,6,6,23,45,0.0,0.0,1.4,17.4,0.0,0.0,0.0
2018,6,7,0,0,0.0,0.0,1.4,17.2,0.0,0.0,0.0
2018,6,7,0,15,0.0,0.0,1.4,17.1,0.0,0.0,0.0
2018,6,7,0,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2018,6,7,0,45,0.0,0.0,1.4,16.9,0.0,0.0,0.0
2018,6,7,1,0,0.0,0.0,1.4,16.8,0.0,0.0,0.0
2018,6,7,1,15,0.0,0.0,1.4,16.7,0.0,0.0,0.0
2018,6,7,1,30,0.0,0.0,1.4,16.6,0.0,0.0,0.0
2018,6,7,1,45,0.0,0.0,1.4,16.5,0.0,0.0,0.0
2018,6,7,2,0,0.0,0.0,1.4,16.4,0.0,0.0,0.0
2018,6,7,2,15,0.0,0.0,1.45,16.25,0.0,0.0,0.0
2018,6,7,2,30,0.0,0.0,1.5,16.1,0.0,0.0,0.0
2018,6,7,2,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2018,6,7,3,0,0.0,0.0,1.5,15.9,0.0,0.0,0.0
2018,6,7,3,15,0.0,0.0,1.45,15.8,0.0,0.0,0.0
2018,6,7,3,30,0.0,0.0,1.4,15.7,0.0,0.0,0.0
2018,6,7,3,45,0.0,0.0,1.4,15.6,0.0,0.0,0.0
2018,6,7,4,0,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2018,6,7,4,15,0.0,0.0,1.45,15.5,0.0,0.0,0.0
2018,6,7,4,30,0.0,0.0,1.5,15.5,0.0,0.0,0.0
2018,6,7,4,45,3.5,1.5,1.5,15.5,1.5,0.0,0.0
2018,6,7,5,0,7.0,3.0,1.5,15.5,3.0,0.0,0.0
2018,6,7,5,15,59.0,17.0,1.6,15.85,21.5,28.51,0.0
2018,6,7,5,30,111.0,31.0,1.7,16.2,40.0,74.97,42.72
2018,6,7,5,45,183.5,47.5,1.75,16.55,74.0,126.06,93.66
2018,6,7,6,0,256.0,64.0,1.8,16.9,108.0,191.34,149.97
2018,6,7,6,15,328.0,76.0,1.8,17.45,152.0,252.15,202.11
2018,6,7,6,30,400.0,88.0,1.8,18.0,196.0,320.21,259.01
2018,6,7,6,45,447.5,101.5,1.75,18.55,246.0,382.66,309.6
2018,6,7,7,0,495.0,115.0,1.7,19.1,296.0,448.71,361.11
2018,6,7,7,15,535.5,123.5,1.65,19.65,346.5,507.72,405.41
2018,6,7,7,30,576.0,132.0,1.6,20.2,397.0,575.46,454.39
2018,6,7,7,45,603.0,139.0,1.55,20.8,445.0,627.23,489.89
2018,6,7,8,0,630.0,146.0,1.5,21.4,493.0,678.78,524.14
2018,6,7,8,15,652.5,152.5,1.45,21.9,540.5,725.58,554.14
2018,6,7,8,30,675.0,159.0,1.4,22.4,588.0,771.19,582.19
2018,6,7,8,45,695.5,163.5,1.35,22.9,633.0,811.44,605.65
2018,6,7,9,0,716.0,168.0,1.3,23.4,678.0,849.76,627.36
2018,6,7,9,15,740.0,166.0,1.25,23.8,720.0,882.13,645.01
2018,6,7,9,30,764.0,164.0,1.2,24.2,762.0,905.14,656.42
2018,6,7,9,45,787.0,159.5,1.15,24.65,799.5,929.3,668.41
2018,6,7,10,0,810.0,155.0,1.1,25.1,837.0,950.36,678.29
2018,6,7,10,15,818.5,156.0,1.05,25.4,866.0,959.87,681.32
2018,6,7,10,30,827.0,157.0,1.0,25.7,895.0,965.81,682.35
2018,6,7,10,45,833.5,158.0,0.95,26.0,918.0,966.21,680.08
2018,6,7,11,0,840.0,159.0,0.9,26.3,941.0,962.91,675.72
2018,6,7,11,15,844.5,159.5,0.8,26.55,956.5,953.56,666.99
2018,6,7,11,30,849.0,160.0,0.7,26.8,972.0,940.56,656.21
2018,6,7,11,45,851.5,159.5,0.65,27.0,980.0,908.0,634.71
2018,6,7,12,0,854.0,159.0,0.6,27.2,988.0,886.04,620.05
2018,6,7,12,15,856.5,157.0,0.55,27.4,989.0,859.85,602.68
2018,6,7,12,30,859.0,155.0,0.5,27.6,990.0,830.79,583.64
2018,6,7,12,45,861.0,152.0,0.45,27.75,984.0,797.82,562.29
2018,6,7,13,0,863.0,149.0,0.4,27.9,978.0,762.19,538.34
2018,6,7,13,15,859.0,149.0,0.4,27.95,963.5,722.06,511.63
2018,6,7,13,30,855.0,149.0,0.4,28.0,949.0,679.85,482.94
2018,6,7,13,45,848.0,148.0,0.4,28.1,926.5,633.19,450.46
2018,6,7,14,0,841.0,147.0,0.4,28.2,904.0,585.08,416.07
2018,6,7,14,15,833.0,146.0,0.4,28.2,876.0,535.44,379.69
2018,6,7,14,30,825.0,145.0,0.4,28.2,848.0,483.38,340.43
2018,6,7,14,45,794.5,152.0,0.4,28.2,807.0,427.8,297.7
2018,6,7,15,0,764.0,159.0,0.4,28.2,766.0,374.23,255.49
2018,6,7,15,15,693.0,179.0,0.4,28.1,708.5,315.11,210.14
2018,6,7,15,30,622.0,199.0,0.4,28.0,651.0,267.78,174.32
2018,6,7,15,45,661.0,171.5,0.4,27.9,625.0,213.05,130.85
2018,6,7,16,0,700.0,144.0,0.4,27.8,599.0,153.96,88.92
2018,6,7,16,15,638.0,149.5,0.45,27.85,540.0,108.43,71.6
2018,6,7,16,30,576.0,155.0,0.5,27.9,481.0,101.47,78.54
2018,6,7,16,45,591.5,137.0,0.5,27.9,444.5,92.55,71.53
2018,6,7,17,0,607.0,119.0,0.5,27.9,408.0,82.91,63.86
2018,6,7,17,15,504.0,120.5,0.55,27.5,342.0,84.34,65.42
2018,6,7,17,30,401.0,122.0,0.6,27.1,276.0,85.44,66.65
2018,6,7,17,45,361.5,108.5,0.6,26.65,232.0,77.26,60.07
2018,6,7,18,0,322.0,95.0,0.6,26.2,188.0,68.74,53.04
2018,6,7,18,15,319.0,79.0,0.6,26.2,155.5,58.37,44.15
2018,6,7,18,30,316.0,63.0,0.6,26.2,123.0,47.49,34.63
2018,6,7,18,45,239.0,49.5,0.65,24.75,87.0,37.68,25.97
2018,6,7,19,0,162.0,36.0,0.7,23.3,51.0,27.66,16.18
2018,6,7,19,15,92.5,21.5,0.7,22.9,29.0,16.83,0.0
2018,6,7,19,30,23.0,7.0,0.7,22.5,7.0,5.97,0.0
2018,6,7,19,45,11.5,3.5,0.75,22.15,3.5,0.0,0.0
2018,6,7,20,0,0.0,0.0,0.8,21.8,0.0,0.0,0.0
2018,6,7,20,15,0.0,0.0,0.8,21.5,0.0,0.0,0.0
2018,6,7,20,30,0.0,0.0,0.8,21.2,0.0,0.0,0.0
2018,6,7,20,45,0.0,0.0,0.8,20.95,0.0,0.0,0.0
2018,6,7,21,0,0.0,0.0,0.8,20.7,0.0,0.0,0.0
2018,6,7,21,15,0.0,0.0,0.8,20.55,0.0,0.0,0.0
2018,6,7,21,30,0.0,0.0,0.8,20.4,0.0,0.0,0.0
2018,6,7,21,45,0.0,0.0,0.8,20.25,0.0,0.0,0.0
2018,6,7,22,0,0.0,0.0,0.8,20.1,0.0,0.0,0.0
2018,6,7,22,15,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2018,6,7,22,30,0.0,0.0,0.8,19.9,0.0,0.0,0.0
2018,6,7,22,45,0.0,0.0,0.8,19.8,0.0,0.0,0.0
2018,6,7,23,0,0.0,0.0,0.8,19.7,0.0,0.0,0.0
2018,6,7,23,15,0.0,0.0,0.75,19.65,0.0,0.0,0.0
2018,6,7,23,30,0.0,0.0,0.7,19.6,0.0,0.0,0.0
2018,6,7,23,45,0.0,0.0,0.7,19.55,0.0,0.0,0.0
2018,6,8,0,0,0.0,0.0,0.7,19.5,0.0,0.0,0.0
2018,6,8,0,15,0.0,0.0,0.65,19.45,0.0,0.0,0.0
2018,6,8,0,30,0.0,0.0,0.6,19.4,0.0,0.0,0.0
2018,6,8,0,45,0.0,0.0,0.55,19.35,0.0,0.0,0.0
2018,6,8,1,0,0.0,0.0,0.5,19.3,0.0,0.0,0.0
2018,6,8,1,15,0.0,0.0,0.5,19.25,0.0,0.0,0.0
2018,6,8,1,30,0.0,0.0,0.5,19.2,0.0,0.0,0.0
2018,6,8,1,45,0.0,0.0,0.5,19.15,0.0,0.0,0.0
2018,6,8,2,0,0.0,0.0,0.5,19.1,0.0,0.0,0.0
2018,6,8,2,15,0.0,0.0,0.5,19.1,0.0,0.0,0.0
2018,6,8,2,30,0.0,0.0,0.5,19.1,0.0,0.0,0.0
2018,6,8,2,45,0.0,0.0,0.5,19.05,0.0,0.0,0.0
2018,6,8,3,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2018,6,8,3,15,0.0,0.0,0.5,18.95,0.0,0.0,0.0
2018,6,8,3,30,0.0,0.0,0.5,18.9,0.0,0.0,0.0
2018,6,8,3,45,0.0,0.0,0.5,18.85,0.0,0.0,0.0
2018,6,8,4,0,0.0,0.0,0.5,18.8,0.0,0.0,0.0
2018,6,8,4,15,0.0,0.0,0.5,18.8,0.0,0.0,0.0
2018,6,8,4,30,0.0,0.0,0.5,18.8,0.0,0.0,0.0
2018,6,8,4,45,1.0,1.0,0.45,18.85,1.0,0.0,0.0
2018,6,8,5,0,2.0,2.0,0.4,18.9,2.0,0.0,0.0
2018,6,8,5,15,23.0,12.0,0.45,19.4,13.5,15.68,0.0
2018,6,8,5,30,44.0,22.0,0.5,19.9,25.0,37.33,18.59
2018,6,8,5,45,74.5,35.5,0.55,20.45,46.0,71.33,50.6
2018,6,8,6,0,105.0,49.0,0.6,21.0,67.0,102.24,77.32
2018,6,8,6,15,82.5,65.5,0.55,21.55,82.5,107.08,82.68
2018,6,8,6,30,60.0,82.0,0.5,22.1,98.0,107.98,83.96
2018,6,8,6,45,37.0,101.5,0.45,22.7,112.0,116.79,90.91
2018,6,8,7,0,14.0,121.0,0.4,23.3,126.0,115.23,88.94
2018,6,8,7,15,15.0,139.0,0.4,23.9,145.0,132.45,102.26
2018,6,8,7,30,16.0,157.0,0.4,24.5,164.0,149.69,115.25
2018,6,8,7,45,24.5,182.5,0.4,25.1,195.0,179.94,138.26
2018,6,8,8,0,33.0,208.0,0.4,25.7,226.0,223.93,171.15
2018,6,8,8,15,72.0,243.0,0.45,26.1,287.0,291.61,221.95
2018,6,8,8,30,111.0,278.0,0.5,26.5,348.0,377.73,284.37
2018,6,8,8,45,275.0,263.5,0.55,26.9,455.0,523.03,389.61
2018,6,8,9,0,439.0,249.0,0.6,27.3,562.0,677.42,494.88
2018,6,8,9,15,596.5,205.5,0.65,27.55,657.0,791.12,569.7
2018,6,8,9,30,754.0,162.0,0.7,27.8,752.0,893.2,632.77
2018,6,8,9,45,704.5,197.5,0.7,28.1,768.5,897.46,632.09
2018,6,8,10,0,655.0,233.0,0.7,28.4,785.0,888.89,624.4
2018,6,8,10,15,579.5,285.0,0.7,28.6,786.0,862.45,604.61
2018,6,8,10,30,504.0,337.0,0.7,28.8,787.0,837.36,585.8
2018,6,8,10,45,492.5,358.0,0.7,29.05,807.0,839.75,585.75
2018,6,8,11,0,481.0,379.0,0.7,29.3,827.0,839.18,583.59
2018,6,8,11,15,470.5,391.5,0.7,29.45,835.5,829.05,576.03
2018,6,8,11,30,460.0,404.0,0.7,29.6,844.0,816.41,567.1
2018,6,8,11,45,447.0,411.0,0.7,29.8,841.5,794.43,552.36
2018,6,8,12,0,434.0,418.0,0.7,30.0,839.0,770.56,536.53
2018,6,8,12,15,425.5,420.5,0.65,30.05,833.5,745.12,519.43
2018,6,8,12,30,417.0,423.0,0.6,30.1,828.0,718.27,501.39
2018,6,8,12,45,422.5,416.5,0.6,30.2,824.5,693.99,485.77
2018,6,8,13,0,428.0,410.0,0.6,30.3,821.0,668.09,468.86
2018,6,8,13,15,427.0,401.0,0.55,30.35,806.0,634.26,446.03
2018,6,8,13,30,426.0,392.0,0.5,30.4,791.0,599.59,422.41
2018,6,8,13,45,451.5,370.5,0.5,30.4,785.0,570.98,403.25
2018,6,8,14,0,477.0,349.0,0.5,30.4,779.0,539.43,381.38
2018,6,8,14,15,481.0,334.0,0.5,30.35,756.0,498.71,352.6
2018,6,8,14,30,485.0,319.0,0.5,30.3,733.0,457.04,322.38
2018,6,8,14,45,506.0,295.0,0.5,30.25,711.5,414.98,290.76
2018,6,8,15,0,527.0,271.0,0.5,30.2,690.0,370.42,256.22
2018,6,8,15,15,515.5,259.5,0.5,30.05,652.0,322.65,219.43
2018,6,8,15,30,504.0,248.0,0.5,29.9,614.0,275.95,183.5
2018,6,8,15,45,497.5,232.0,0.55,29.8,575.0,228.43,148.1
2018,6,8,16,0,491.0,216.0,0.6,29.7,536.0,181.81,116.85
2018,6,8,16,15,508.5,194.5,0.6,29.75,503.5,133.79,91.9
2018,6,8,16,30,526.0,173.0,0.6,29.8,471.0,112.26,86.59
2018,6,8,16,45,554.5,150.0,0.6,29.8,438.5,100.68,77.56
2018,6,8,17,0,583.0,127.0,0.6,29.8,406.0,88.24,67.69
2018,6,8,17,15,516.0,121.0,0.6,29.4,347.0,84.78,65.24
2018,6,8,17,30,449.0,115.0,0.6,29.0,288.0,81.29,62.67
2018,6,8,17,45,318.5,110.5,0.6,28.55,224.0,78.16,60.33
2018,6,8,18,0,188.0,106.0,0.6,28.1,160.0,77.18,59.67
2018,6,8,18,15,143.5,87.5,0.6,28.1,124.0,66.3,50.41
2018,6,8,18,30,99.0,69.0,0.6,28.1,88.0,52.81,38.76
2018,6,8,18,45,109.5,52.0,0.6,26.7,67.5,39.59,27.34
2018,6,8,19,0,120.0,35.0,0.6,25.3,47.0,27.18,15.75
2018,6,8,19,15,69.5,21.0,0.65,24.9,27.0,16.46,0.0
2018,6,8,19,30,19.0,7.0,0.7,24.5,7.0,5.97,0.0
2018,6,8,19,45,9.5,3.5,0.7,24.15,3.5,0.0,0.0
2018,6,8,20,0,0.0,0.0,0.7,23.8,0.0,0.0,0.0
2018,6,8,20,15,0.0,0.0,0.7,23.5,0.0,0.0,0.0
2018,6,8,20,30,0.0,0.0,0.7,23.2,0.0,0.0,0.0
2018,6,8,20,45,0.0,0.0,0.75,22.95,0.0,0.0,0.0
2018,6,8,21,0,0.0,0.0,0.8,22.7,0.0,0.0,0.0
2018,6,8,21,15,0.0,0.0,0.8,22.5,0.0,0.0,0.0
2018,6,8,21,30,0.0,0.0,0.8,22.3,0.0,0.0,0.0
2018,6,8,21,45,0.0,0.0,0.8,22.1,0.0,0.0,0.0
2018,6,8,22,0,0.0,0.0,0.8,21.9,0.0,0.0,0.0
2018,6,8,22,15,0.0,0.0,0.8,21.7,0.0,0.0,0.0
2018,6,8,22,30,0.0,0.0,0.8,21.5,0.0,0.0,0.0
2018,6,8,22,45,0.0,0.0,0.8,21.35,0.0,0.0,0.0
2018,6,8,23,0,0.0,0.0,0.8,21.2,0.0,0.0,0.0
2018,6,8,23,15,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2018,6,8,23,30,0.0,0.0,0.8,20.8,0.0,0.0,0.0
2018,6,8,23,45,0.0,0.0,0.8,20.65,0.0,0.0,0.0
2018,6,9,0,0,0.0,0.0,0.8,20.5,0.0,0.0,0.0
2018,6,9,0,15,0.0,0.0,0.8,20.35,0.0,0.0,0.0
2018,6,9,0,30,0.0,0.0,0.8,20.2,0.0,0.0,0.0
2018,6,9,0,45,0.0,0.0,0.8,20.05,0.0,0.0,0.0
2018,6,9,1,0,0.0,0.0,0.8,19.9,0.0,0.0,0.0
2018,6,9,1,15,0.0,0.0,0.75,19.75,0.0,0.0,0.0
2018,6,9,1,30,0.0,0.0,0.7,19.6,0.0,0.0,0.0
2018,6,9,1,45,0.0,0.0,0.7,19.5,0.0,0.0,0.0
2018,6,9,2,0,0.0,0.0,0.7,19.4,0.0,0.0,0.0
2018,6,9,2,15,0.0,0.0,0.7,19.25,0.0,0.0,0.0
2018,6,9,2,30,0.0,0.0,0.7,19.1,0.0,0.0,0.0
2018,6,9,2,45,0.0,0.0,0.65,19.0,0.0,0.0,0.0
2018,6,9,3,0,0.0,0.0,0.6,18.9,0.0,0.0,0.0
2018,6,9,3,15,0.0,0.0,0.6,18.8,0.0,0.0,0.0
2018,6,9,3,30,0.0,0.0,0.6,18.7,0.0,0.0,0.0
2018,6,9,3,45,0.0,0.0,0.6,18.6,0.0,0.0,0.0
2018,6,9,4,0,0.0,0.0,0.6,18.5,0.0,0.0,0.0
2018,6,9,4,15,0.0,0.0,0.6,18.65,0.0,0.0,0.0
2018,6,9,4,30,0.0,0.0,0.6,18.8,0.0,0.0,0.0
2018,6,9,4,45,4.5,1.5,0.6,18.9,1.5,0.0,0.0
2018,6,9,5,0,9.0,3.0,0.6,19.0,3.0,0.0,0.0
2018,6,9,5,15,29.5,15.5,0.7,19.6,17.5,20.17,0.0
2018,6,9,5,30,50.0,28.0,0.8,20.2,32.0,47.28,25.17
2018,6,9,5,45,95.0,44.5,0.9,20.75,58.5,90.35,65.3
2018,6,9,6,0,140.0,61.0,1.0,21.3,85.0,131.35,100.35
2018,6,9,6,15,206.0,77.0,1.0,21.9,125.5,186.21,146.15
2018,6,9,6,30,272.0,93.0,1.0,22.5,166.0,247.82,196.61
2018,6,9,6,45,366.5,99.0,1.05,23.1,220.0,332.96,264.26
2018,6,9,7,0,461.0,105.0,1.1,23.7,274.0,415.5,327.89
2018,6,9,7,15,482.0,119.5,1.1,24.25,319.5,466.71,365.26
2018,6,9,7,30,503.0,134.0,1.1,24.8,365.0,518.3,401.78
2018,6,9,7,45,492.0,154.5,1.1,25.4,402.5,552.71,424.19
2018,6,9,8,0,481.0,175.0,1.1,26.0,440.0,584.36,444.04
2018,6,9,8,15,495.0,189.5,1.05,26.45,483.5,627.22,471.48
2018,6,9,8,30,509.0,204.0,1.0,26.9,527.0,668.97,497.26
2018,6,9,8,45,517.5,217.5,0.95,27.35,566.5,703.51,517.47
2018,6,9,9,0,526.0,231.0,0.9,27.8,606.0,736.17,536.02
2018,6,9,9,15,509.0,254.0,0.9,28.1,634.0,753.23,544.36
2018,6,9,9,30,492.0,277.0,0.9,28.4,662.0,766.99,550.69
2018,6,9,9,45,486.0,295.5,0.85,28.75,690.0,783.44,558.26
2018,6,9,10,0,480.0,314.0,0.8,29.1,718.0,797.1,563.94
2018,6,9,10,15,450.0,340.0,0.8,29.3,729.5,792.3,558.46
2018,6,9,10,30,420.0,366.0,0.8,29.5,741.0,784.42,551.36
2018,6,9,10,45,385.0,394.0,0.75,29.7,744.5,758.06,532.12
2018,6,9,11,0,350.0,422.0,0.7,29.9,748.0,744.14,520.78
2018,6,9,11,15,344.5,432.5,0.7,30.0,757.5,739.14,516.82
2018,6,9,11,30,339.0,443.0,0.7,30.1,767.0,732.18,511.56
2018,6,9,11,45,362.5,436.0,0.65,30.25,785.5,733.2,511.5
2018,6,9,12,0,386.0,429.0,0.6,30.4,804.0,731.62,509.66
2018,6,9,12,15,397.5,425.5,0.6,30.45,812.0,720.31,502.29
2018,6,9,12,30,409.0,422.0,0.6,30.5,820.0,710.91,496.11
2018,6,9,12,45,455.0,394.5,0.55,30.6,834.5,701.5,489.96
2018,6,9,13,0,501.0,367.0,0.5,30.7,849.0,687.89,480.87
2018,6,9,13,15,597.0,302.5,0.5,30.7,868.5,671.92,471.86
2018,6,9,13,30,693.0,238.0,0.5,30.7,888.0,651.93,459.4
2018,6,9,13,45,723.5,216.0,0.45,30.65,881.0,615.4,433.91
2018,6,9,14,0,754.0,194.0,0.4,30.6,874.0,575.06,405.15
2018,6,9,14,15,656.0,234.5,0.4,30.5,813.0,512.2,360.63
2018,6,9,14,30,558.0,275.0,0.4,30.4,752.0,458.93,322.42
2018,6,9,14,45,491.5,293.5,0.35,30.3,701.0,408.5,285.53
2018,6,9,15,0,425.0,312.0,0.3,30.2,650.0,363.9,252.78
2018,6,9,15,15,504.5,262.5,0.3,30.05,644.0,321.9,218.47
2018,6,9,15,30,584.0,213.0,0.3,29.9,638.0,270.0,175.69
2018,6,9,15,45,366.0,223.0,0.25,29.8,483.5,202.3,133.57
2018,6,9,16,0,148.0,233.0,0.2,29.7,329.0,177.32,125.39
2018,6,9,16,15,131.0,226.5,0.2,29.65,307.0,158.62,115.43
2018,6,9,16,30,114.0,220.0,0.2,29.6,285.0,150.41,116.7
2018,6,9,16,45,75.5,163.5,0.2,29.55,205.0,123.39,95.59
2018,6,9,17,0,37.0,107.0,0.2,29.5,125.0,84.82,64.78
2018,6,9,17,15,49.5,103.0,0.25,29.1,124.0,81.78,62.76
2018,6,9,17,30,62.0,99.0,0.3,28.7,123.0,75.42,57.82
2018,6,9,17,45,153.0,97.5,0.3,28.25,145.0,71.28,54.64
2018,6,9,18,0,244.0,96.0,0.3,27.8,167.0,71.17,54.69
2018,6,9,18,15,219.0,81.5,0.3,27.8,136.0,61.13,46.14
2018,6,9,18,30,194.0,67.0,0.3,27.8,105.0,50.8,37.16
2018,6,9,18,45,141.5,50.5,0.35,26.7,74.0,38.71,26.65
2018,6,9,19,0,89.0,34.0,0.4,25.6,43.0,26.4,15.23
2018,6,9,19,15,49.5,20.0,0.4,25.25,24.5,15.73,0.0
2018,6,9,19,30,10.0,6.0,0.4,24.9,6.0,5.12,0.0
2018,6,9,19,45,5.0,3.0,0.45,24.6,3.0,0.0,0.0
2018,6,9,20,0,0.0,0.0,0.5,24.3,0.0,0.0,0.0
2018,6,9,20,15,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2018,6,9,20,30,0.0,0.0,0.5,23.7,0.0,0.0,0.0
2018,6,9,20,45,0.0,0.0,0.5,23.4,0.0,0.0,0.0
2018,6,9,21,0,0.0,0.0,0.5,23.1,0.0,0.0,0.0
2018,6,9,21,15,0.0,0.0,0.55,22.9,0.0,0.0,0.0
2018,6,9,21,30,0.0,0.0,0.6,22.7,0.0,0.0,0.0
2018,6,9,21,45,0.0,0.0,0.6,22.45,0.0,0.0,0.0
2018,6,9,22,0,0.0,0.0,0.6,22.2,0.0,0.0,0.0
2018,6,9,22,15,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2018,6,9,22,30,0.0,0.0,0.6,21.8,0.0,0.0,0.0
2018,6,9,22,45,0.0,0.0,0.6,21.65,0.0,0.0,0.0
2018,6,9,23,0,0.0,0.0,0.6,21.5,0.0,0.0,0.0
2018,6,9,23,15,0.0,0.0,0.6,21.3,0.0,0.0,0.0
2018,6,9,23,30,0.0,0.0,0.6,21.1,0.0,0.0,0.0
2018,6,9,23,45,0.0,0.0,0.6,20.95,0.0,0.0,0.0
2018,6,10,0,0,0.0,0.0,0.6,20.8,0.0,0.0,0.0
2018,6,10,0,15,0.0,0.0,0.6,20.65,0.0,0.0,0.0
2018,6,10,0,30,0.0,0.0,0.6,20.5,0.0,0.0,0.0
2018,6,10,0,45,0.0,0.0,0.6,20.35,0.0,0.0,0.0
2018,6,10,1,0,0.0,0.0,0.6,20.2,0.0,0.0,0.0
2018,6,10,1,15,0.0,0.0,0.6,20.1,0.0,0.0,0.0
2018,6,10,1,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2018,6,10,1,45,0.0,0.0,0.55,19.9,0.0,0.0,0.0
2018,6,10,2,0,0.0,0.0,0.5,19.8,0.0,0.0,0.0
2018,6,10,2,15,0.0,0.0,0.5,19.7,0.0,0.0,0.0
2018,6,10,2,30,0.0,0.0,0.5,19.6,0.0,0.0,0.0
2018,6,10,2,45,0.0,0.0,0.5,19.5,0.0,0.0,0.0
2018,6,10,3,0,0.0,0.0,0.5,19.4,0.0,0.0,0.0
2018,6,10,3,15,0.0,0.0,0.5,19.3,0.0,0.0,0.0
2018,6,10,3,30,0.0,0.0,0.5,19.2,0.0,0.0,0.0
2018,6,10,3,45,0.0,0.0,0.5,19.1,0.0,0.0,0.0
2018,6,10,4,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2018,6,10,4,15,0.0,0.0,0.5,19.15,0.0,0.0,0.0
2018,6,10,4,30,0.0,0.0,0.5,19.3,0.0,0.0,0.0
2018,6,10,4,45,5.0,1.5,0.5,19.4,1.5,0.0,0.0
2018,6,10,5,0,10.0,3.0,0.5,19.5,3.0,0.0,0.0
2018,6,10,5,15,65.0,17.0,0.6,19.95,21.5,29.75,0.0
2018,6,10,5,30,120.0,31.0,0.7,20.4,40.0,77.13,43.69
2018,6,10,5,45,197.5,46.5,0.8,20.9,75.0,136.06,99.45
2018,6,10,6,0,275.0,62.0,0.9,21.4,110.0,195.76,150.05
2018,6,10,6,15,339.5,74.5,0.9,21.95,153.0,254.51,199.27
2018,6,10,6,30,404.0,87.0,0.9,22.5,196.0,319.67,252.25
2018,6,10,6,45,454.0,97.0,0.95,23.1,243.5,379.7,299.68
2018,6,10,7,0,504.0,107.0,1.0,23.7,291.0,443.58,348.36
2018,6,10,7,15,541.5,114.5,1.0,24.25,339.5,506.57,394.24
2018,6,10,7,30,579.0,122.0,1.0,24.8,388.0,565.46,435.59
2018,6,10,7,45,608.0,128.0,1.05,25.35,436.0,617.52,471.14
2018,6,10,8,0,637.0,134.0,1.1,25.9,484.0,669.56,505.73
2018,6,10,8,15,659.0,139.5,1.1,26.35,530.5,714.99,534.42
2018,6,10,8,30,681.0,145.0,1.1,26.8,577.0,759.23,561.15
2018,6,10,8,45,697.5,149.5,1.1,27.2,620.0,796.11,582.63
2018,6,10,9,0,714.0,154.0,1.1,27.6,663.0,830.91,602.5
2018,6,10,9,15,725.0,159.0,1.15,27.9,701.5,858.91,618.71
2018,6,10,9,30,736.0,164.0,1.2,28.2,740.0,884.15,633.17
2018,6,10,9,45,742.5,169.5,1.2,28.45,773.0,895.59,638.32
2018,6,10,10,0,749.0,175.0,1.2,28.7,806.0,910.67,646.0
2018,6,10,10,15,755.5,178.0,1.25,28.8,833.5,920.0,651.21
2018,6,10,10,30,762.0,181.0,1.3,28.9,861.0,925.94,654.46
2018,6,10,10,45,760.0,187.5,1.35,29.05,880.5,923.65,652.58
2018,6,10,11,0,758.0,194.0,1.4,29.2,900.0,917.85,648.69
2018,6,10,11,15,719.0,220.0,1.4,29.2,898.5,901.85,638.25
2018,6,10,11,30,680.0,246.0,1.4,29.2,897.0,874.02,619.59
2018,6,10,11,45,728.5,220.0,1.45,29.2,923.0,874.14,621.21
2018,6,10,12,0,777.0,194.0,1.5,29.2,949.0,862.35,614.17
2018,6,10,12,15,739.5,212.5,1.5,29.15,931.5,828.18,591.83
2018,6,10,12,30,702.0,231.0,1.5,29.1,914.0,785.5,563.28
2018,6,10,12,45,646.0,262.0,1.5,29.0,887.0,737.95,530.92
2018,6,10,13,0,590.0,293.0,1.5,28.9,860.0,690.68,498.38
2018,6,10,13,15,569.5,308.0,1.45,28.8,849.0,660.52,477.0
2018,6,10,13,30,549.0,323.0,1.4,28.7,838.0,627.14,453.08
2018,6,10,13,45,656.5,252.0,1.4,28.65,854.0,602.91,436.96
2018,6,10,14,0,764.0,181.0,1.4,28.6,870.0,571.01,414.06
2018,6,10,14,15,603.0,251.0,1.35,28.55,784.5,497.98,360.16
2018,6,10,14,30,442.0,321.0,1.3,28.5,699.0,439.56,317.14
2018,6,10,14,45,444.0,311.0,1.3,28.45,677.5,402.06,288.29
2018,6,10,15,0,446.0,301.0,1.3,28.4,656.0,363.92,258.14
2018,6,10,15,15,266.0,284.5,1.25,28.35,493.5,276.31,196.76
2018,6,10,15,30,86.0,268.0,1.2,28.3,331.0,220.1,160.64
2018,6,10,15,45,185.5,248.0,1.2,28.25,372.5,206.48,146.58
2018,6,10,16,0,285.0,228.0,1.2,28.2,414.0,178.22,122.84
2018,6,10,16,15,409.5,192.5,1.15,28.05,437.5,129.84,90.7
2018,6,10,16,30,534.0,157.0,1.1,27.9,461.0,102.69,79.63
2018,6,10,16,45,467.0,152.5,1.05,27.75,400.5,100.78,78.43
2018,6,10,17,0,400.0,148.0,1.0,27.6,340.0,98.86,77.18
2018,6,10,17,15,464.5,126.5,0.95,27.25,325.0,87.62,68.22
2018,6,10,17,30,529.0,105.0,0.9,26.9,310.0,76.52,59.26
2018,6,10,17,45,418.5,101.5,0.8,26.6,249.0,72.96,56.5
2018,6,10,18,0,308.0,98.0,0.7,26.3,188.0,70.62,54.62
2018,6,10,18,15,249.0,82.5,0.7,26.3,146.0,62.02,47.23
2018,6,10,18,30,190.0,67.0,0.7,26.3,104.0,50.8,37.42
2018,6,10,18,45,147.0,51.0,0.7,25.45,74.5,39.1,27.14
2018,6,10,19,0,104.0,35.0,0.7,24.6,45.0,27.17,16.0
2018,6,10,19,15,60.0,20.5,0.7,24.45,25.5,16.12,0.0
2018,6,10,19,30,16.0,6.0,0.7,24.3,6.0,5.12,0.0
2018,6,10,19,45,8.0,3.0,0.75,24.2,3.0,0.0,0.0
2018,6,10,20,0,0.0,0.0,0.8,24.1,0.0,0.0,0.0
2018,6,10,20,15,0.0,0.0,0.8,23.95,0.0,0.0,0.0
2018,6,10,20,30,0.0,0.0,0.8,23.8,0.0,0.0,0.0
2018,6,10,20,45,0.0,0.0,0.8,23.65,0.0,0.0,0.0
2018,6,10,21,0,0.0,0.0,0.8,23.5,0.0,0.0,0.0
2018,6,10,21,15,0.0,0.0,0.75,23.3,0.0,0.0,0.0
2018,6,10,21,30,0.0,0.0,0.7,23.1,0.0,0.0,0.0
2018,6,10,21,45,0.0,0.0,0.7,22.9,0.0,0.0,0.0
2018,6,10,22,0,0.0,0.0,0.7,22.7,0.0,0.0,0.0
2018,6,10,22,15,0.0,0.0,0.7,22.55,0.0,0.0,0.0
2018,6,10,22,30,0.0,0.0,0.7,22.4,0.0,0.0,0.0
2018,6,10,22,45,0.0,0.0,0.7,22.2,0.0,0.0,0.0
2018,6,10,23,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2018,6,10,23,15,0.0,0.0,0.75,21.9,0.0,0.0,0.0
2018,6,10,23,30,0.0,0.0,0.8,21.8,0.0,0.0,0.0
2018,6,10,23,45,0.0,0.0,0.85,21.65,0.0,0.0,0.0
2018,6,11,0,0,0.0,0.0,0.9,21.5,0.0,0.0,0.0
2018,6,11,0,15,0.0,0.0,0.95,21.4,0.0,0.0,0.0
2018,6,11,0,30,0.0,0.0,1.0,21.3,0.0,0.0,0.0
2018,6,11,0,45,0.0,0.0,1.05,21.2,0.0,0.0,0.0
2018,6,11,1,0,0.0,0.0,1.1,21.1,0.0,0.0,0.0
2018,6,11,1,15,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2018,6,11,1,30,0.0,0.0,1.1,20.9,0.0,0.0,0.0
2018,6,11,1,45,0.0,0.0,1.15,20.85,0.0,0.0,0.0
2018,6,11,2,0,0.0,0.0,1.2,20.8,0.0,0.0,0.0
2018,6,11,2,15,0.0,0.0,1.1,20.7,0.0,0.0,0.0
2018,6,11,2,30,0.0,0.0,1.0,20.6,0.0,0.0,0.0
2018,6,11,2,45,0.0,0.0,0.95,20.5,0.0,0.0,0.0
2018,6,11,3,0,0.0,0.0,0.9,20.4,0.0,0.0,0.0
2018,6,11,3,15,0.0,0.0,0.85,20.3,0.0,0.0,0.0
2018,6,11,3,30,0.0,0.0,0.8,20.2,0.0,0.0,0.0
2018,6,11,3,45,0.0,0.0,0.7,20.15,0.0,0.0,0.0
2018,6,11,4,0,0.0,0.0,0.6,20.1,0.0,0.0,0.0
2018,6,11,4,15,0.0,0.0,0.55,20.1,0.0,0.0,0.0
2018,6,11,4,30,0.0,0.0,0.5,20.1,0.0,0.0,0.0
2018,6,11,4,45,6.0,1.5,0.5,20.1,1.5,0.0,0.0
2018,6,11,5,0,12.0,3.0,0.5,20.1,3.0,0.0,0.0
2018,6,11,5,15,24.0,13.5,0.55,20.3,15.0,17.13,0.0
2018,6,11,5,30,36.0,24.0,0.6,20.5,27.0,37.46,18.95
2018,6,11,5,45,46.5,41.5,0.65,20.7,48.0,62.59,44.01
2018,6,11,6,0,57.0,59.0,0.7,20.9,69.0,87.29,65.6
2018,6,11,6,15,161.0,76.5,0.7,21.15,117.0,164.35,129.04
2018,6,11,6,30,265.0,94.0,0.7,21.4,165.0,244.74,194.56
2018,6,11,6,45,391.5,97.0,0.75,21.65,227.5,343.94,273.45
2018,6,11,7,0,518.0,100.0,0.8,21.9,290.0,450.15,355.07
2018,6,11,7,15,519.5,115.0,0.85,22.45,330.0,485.27,380.22
2018,6,11,7,30,521.0,130.0,0.9,23.0,370.0,525.38,408.5
2018,6,11,7,45,455.5,164.5,0.95,23.6,392.0,535.35,412.8
2018,6,11,8,0,390.0,199.0,1.0,24.2,414.0,537.72,411.47
2018,6,11,8,15,392.5,221.0,1.05,24.6,454.0,575.74,436.92
2018,6,11,8,30,395.0,243.0,1.1,25.0,494.0,595.54,449.18
2018,6,11,8,45,478.5,229.0,1.15,25.35,555.0,680.54,507.89
2018,6,11,9,0,562.0,215.0,1.2,25.7,616.0,750.57,554.68
2018,6,11,9,15,641.0,192.5,1.15,25.9,674.5,817.0,597.24
2018,6,11,9,30,720.0,170.0,1.1,26.1,733.0,875.21,631.78
2018,6,11,9,45,724.0,177.0,1.1,26.3,765.0,892.84,640.64
2018,6,11,10,0,728.0,184.0,1.1,26.5,797.0,907.23,647.98
2018,6,11,10,15,714.5,199.0,1.1,26.6,818.5,909.84,648.26
2018,6,11,10,30,701.0,214.0,1.1,26.7,840.0,908.71,646.46
2018,6,11,10,45,591.5,278.0,1.1,26.85,815.5,859.05,611.59
2018,6,11,11,0,482.0,342.0,1.1,27.0,791.0,805.19,573.8
2018,6,11,11,15,416.5,385.5,1.1,27.05,778.0,773.01,551.08
2018,6,11,11,30,351.0,429.0,1.1,27.1,765.0,729.83,521.06
2018,6,11,11,45,276.5,449.0,1.1,27.15,715.0,668.33,478.88
2018,6,11,12,0,202.0,469.0,1.1,27.2,665.0,599.1,431.2
2018,6,11,12,15,160.0,467.5,1.05,27.15,623.0,550.77,397.73
2018,6,11,12,30,118.0,466.0,1.0,27.1,581.0,504.1,364.92
2018,6,11,12,45,155.5,431.0,1.0,27.1,581.5,493.01,358.67
2018,6,11,13,0,193.0,396.0,1.0,27.1,582.0,479.79,350.43
2018,6,11,13,15,242.5,419.5,0.9,27.05,649.5,520.34,378.09
2018,6,11,13,30,292.0,443.0,0.8,27.0,717.0,552.45,398.73
2018,6,11,13,45,283.0,435.5,0.75,26.9,696.0,519.69,375.21
2018,6,11,14,0,274.0,428.0,0.7,26.8,675.0,487.3,352.26
2018,6,11,14,15,174.0,373.0,0.65,26.65,528.0,379.81,276.82
2018,6,11,14,30,74.0,318.0,0.6,26.5,381.0,283.86,208.72
2018,6,11,14,45,39.0,240.5,0.55,26.3,273.5,205.93,152.23
2018,6,11,15,0,4.0,163.0,0.5,26.1,166.0,135.05,99.8
2018,6,11,15,15,3.0,152.0,0.6,25.8,154.0,125.46,93.05
2018,6,11,15,30,2.0,141.0,0.7,25.5,142.0,116.06,86.18
2018,6,11,15,45,1.0,116.0,0.8,25.2,116.5,95.92,70.83
2018,6,11,16,0,0.0,91.0,0.9,24.9,91.0,75.76,55.26
2018,6,11,16,15,11.0,125.0,1.0,24.6,131.5,102.36,76.53
2018,6,11,16,30,22.0,159.0,1.1,24.3,172.0,120.32,95.47
2018,6,11,16,45,44.0,157.5,1.15,23.95,180.0,119.16,94.94
2018,6,11,17,0,66.0,156.0,1.2,23.6,188.0,117.66,94.19
2018,6,11,17,15,112.0,154.5,1.25,23.3,201.0,111.49,89.47
2018,6,11,17,30,158.0,153.0,1.3,23.0,214.0,110.16,88.76
2018,6,11,17,45,94.0,129.0,1.3,22.7,164.0,94.12,75.47
2018,6,11,18,0,30.0,105.0,1.3,22.4,114.0,79.86,63.45
2018,6,11,18,15,15.0,83.0,1.3,22.4,87.5,65.45,50.98
2018,6,11,18,30,0.0,61.0,1.3,22.4,61.0,48.75,36.34
2018,6,11,18,45,0.0,44.0,1.3,21.85,44.0,35.52,24.57
2018,6,11,19,0,0.0,27.0,1.3,21.3,27.0,22.18,12.32
2018,6,11,19,15,1.0,16.0,1.35,21.05,16.0,13.22,0.0
2018,6,11,19,30,2.0,5.0,1.4,20.8,5.0,4.27,0.0
2018,6,11,19,45,1.0,2.5,1.45,20.6,2.5,0.0,0.0
2018,6,11,20,0,0.0,0.0,1.5,20.4,0.0,0.0,0.0
2018,6,11,20,15,0.0,0.0,1.6,20.2,0.0,0.0,0.0
2018,6,11,20,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2018,6,11,20,45,0.0,0.0,1.75,19.8,0.0,0.0,0.0
2018,6,11,21,0,0.0,0.0,1.8,19.6,0.0,0.0,0.0
2018,6,11,21,15,0.0,0.0,1.9,19.35,0.0,0.0,0.0
2018,6,11,21,30,0.0,0.0,2.0,19.1,0.0,0.0,0.0
2018,6,11,21,45,0.0,0.0,2.05,18.9,0.0,0.0,0.0
2018,6,11,22,0,0.0,0.0,2.1,18.7,0.0,0.0,0.0
2018,6,11,22,15,0.0,0.0,2.1,18.55,0.0,0.0,0.0
2018,6,11,22,30,0.0,0.0,2.1,18.4,0.0,0.0,0.0
2018,6,11,22,45,0.0,0.0,2.1,18.2,0.0,0.0,0.0
2018,6,11,23,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2018,6,11,23,15,0.0,0.0,2.1,17.85,0.0,0.0,0.0
2018,6,11,23,30,0.0,0.0,2.1,17.7,0.0,0.0,0.0
2018,6,11,23,45,0.0,0.0,2.05,17.6,0.0,0.0,0.0
2018,6,12,0,0,0.0,0.0,2.0,17.5,0.0,0.0,0.0
2018,6,12,0,15,0.0,0.0,2.0,17.4,0.0,0.0,0.0
2018,6,12,0,30,0.0,0.0,2.0,17.3,0.0,0.0,0.0
2018,6,12,0,45,0.0,0.0,1.95,17.2,0.0,0.0,0.0
2018,6,12,1,0,0.0,0.0,1.9,17.1,0.0,0.0,0.0
2018,6,12,1,15,0.0,0.0,1.85,17.0,0.0,0.0,0.0
2018,6,12,1,30,0.0,0.0,1.8,16.9,0.0,0.0,0.0
2018,6,12,1,45,0.0,0.0,1.75,16.85,0.0,0.0,0.0
2018,6,12,2,0,0.0,0.0,1.7,16.8,0.0,0.0,0.0
2018,6,12,2,15,0.0,0.0,1.7,16.75,0.0,0.0,0.0
2018,6,12,2,30,0.0,0.0,1.7,16.7,0.0,0.0,0.0
2018,6,12,2,45,0.0,0.0,1.65,16.65,0.0,0.0,0.0
2018,6,12,3,0,0.0,0.0,1.6,16.6,0.0,0.0,0.0
2018,6,12,3,15,0.0,0.0,1.55,16.55,0.0,0.0,0.0
2018,6,12,3,30,0.0,0.0,1.5,16.5,0.0,0.0,0.0
2018,6,12,3,45,0.0,0.0,1.45,16.5,0.0,0.0,0.0
2018,6,12,4,0,0.0,0.0,1.4,16.5,0.0,0.0,0.0
2018,6,12,4,15,0.0,0.0,1.45,16.5,0.0,0.0,0.0
2018,6,12,4,30,0.0,0.0,1.5,16.5,0.0,0.0,0.0
2018,6,12,4,45,0.0,0.0,1.5,16.5,0.0,0.0,0.0
2018,6,12,5,0,0.0,0.0,1.5,16.5,0.0,0.0,0.0
2018,6,12,5,15,0.0,2.0,1.6,16.6,2.0,1.71,0.0
2018,6,12,5,30,0.0,4.0,1.7,16.7,4.0,3.28,0.0
2018,6,12,5,45,0.0,12.0,1.75,16.8,12.0,9.86,2.44
2018,6,12,6,0,0.0,20.0,1.8,16.9,20.0,16.46,8.19
2018,6,12,6,15,1.0,39.5,1.85,17.05,40.0,33.1,22.42
2018,6,12,6,30,2.0,59.0,1.9,17.2,60.0,50.15,36.97
2018,6,12,6,45,2.0,65.0,1.95,17.4,66.0,55.08,41.12
2018,6,12,7,0,2.0,71.0,2.0,17.6,72.0,60.12,45.26
2018,6,12,7,15,1.0,63.0,1.95,17.95,63.5,52.85,38.95
2018,6,12,7,30,0.0,55.0,1.9,18.3,55.0,45.55,32.63
2018,6,12,7,45,0.0,57.5,1.9,18.6,57.5,47.65,34.22
2018,6,12,8,0,0.0,60.0,1.9,18.9,60.0,49.76,35.79
2018,6,12,8,15,0.0,54.0,1.85,19.35,54.0,44.79,31.49
2018,6,12,8,30,0.0,48.0,1.8,19.8,48.0,39.83,27.25
2018,6,12,8,45,3.0,99.0,1.75,20.2,101.0,85.22,64.17
2018,6,12,9,0,6.0,150.0,1.7,20.6,154.0,132.69,101.92
2018,6,12,9,15,7.5,178.5,1.65,20.95,184.0,159.4,122.55
2018,6,12,9,30,9.0,207.0,1.6,21.3,214.0,186.22,143.0
2018,6,12,9,45,8.5,199.5,1.55,21.7,206.5,178.75,136.6
2018,6,12,10,0,8.0,192.0,1.5,22.1,199.0,171.42,130.46
2018,6,12,10,15,5.0,157.0,1.45,22.35,161.5,137.76,103.91
2018,6,12,10,30,2.0,122.0,1.4,22.6,124.0,104.67,77.76
2018,6,12,10,45,1.0,110.5,1.35,22.9,111.5,93.92,69.15
2018,6,12,11,0,0.0,99.0,1.3,23.2,99.0,83.22,60.56
2018,6,12,11,15,0.0,96.5,1.25,23.45,96.5,81.14,58.83
2018,6,12,11,30,0.0,94.0,1.2,23.7,94.0,79.04,57.08
2018,6,12,11,45,0.0,91.0,1.2,23.95,91.0,76.51,55.02
2018,6,12,12,0,0.0,88.0,1.2,24.2,88.0,73.96,52.95
2018,6,12,12,15,2.5,119.0,1.15,24.35,121.5,102.17,75.01
2018,6,12,12,30,5.0,150.0,1.1,24.5,155.0,130.1,96.57
2018,6,12,12,45,4.5,146.0,1.1,24.65,150.5,125.96,93.24
2018,6,12,13,0,4.0,142.0,1.1,24.8,146.0,121.84,90.03
2018,6,12,13,15,12.5,226.5,1.1,24.9,238.5,197.4,147.82
2018,6,12,13,30,21.0,311.0,1.1,25.0,331.0,270.61,202.21
2018,6,12,13,45,53.0,361.5,1.1,25.1,410.0,326.33,242.99
2018,6,12,14,0,85.0,412.0,1.1,25.2,489.0,375.98,278.5
2018,6,12,14,15,88.5,404.0,1.05,25.2,482.0,362.42,268.13
2018,6,12,14,30,92.0,396.0,1.0,25.2,475.0,348.31,257.63
2018,6,12,14,45,67.5,354.5,1.0,25.15,411.0,299.36,222.19
2018,6,12,15,0,43.0,313.0,1.0,25.1,347.0,254.08,189.4
2018,6,12,15,15,26.5,257.5,1.0,25.0,278.0,205.07,153.4
2018,6,12,15,30,10.0,202.0,1.0,24.9,209.0,164.28,123.3
2018,6,12,15,45,5.0,158.5,1.0,24.85,162.0,129.31,96.84
2018,6,12,16,0,0.0,115.0,1.0,24.8,115.0,94.73,70.26
2018,6,12,16,15,0.0,125.0,1.0,24.6,125.0,101.95,76.33
2018,6,12,16,30,0.0,135.0,1.0,24.4,135.0,108.83,85.91
2018,6,12,16,45,0.0,127.5,1.0,24.2,127.5,102.81,81.26
2018,6,12,17,0,0.0,120.0,1.0,24.0,120.0,96.73,76.54
2018,6,12,17,15,0.0,85.0,0.95,23.7,85.0,70.19,54.5
2018,6,12,17,30,0.0,50.0,0.9,23.4,50.0,41.36,30.12
2018,6,12,17,45,0.0,37.0,0.85,23.1,37.0,30.55,20.92
2018,6,12,18,0,0.0,24.0,0.8,22.8,24.0,19.77,11.61
2018,6,12,18,15,47.0,22.5,0.8,22.8,32.0,17.83,9.88
2018,6,12,18,30,94.0,21.0,0.8,22.8,40.0,15.72,7.95
2018,6,12,18,45,107.5,24.5,0.65,21.85,40.0,18.55,10.21
2018,6,12,19,0,121.0,28.0,0.5,20.9,40.0,21.45,11.85
2018,6,12,19,15,63.5,15.0,0.5,20.6,21.0,12.09,0.0
2018,6,12,19,30,6.0,2.0,0.5,20.3,2.0,1.71,0.0
2018,6,12,19,45,3.0,1.0,0.45,20.05,1.0,0.0,0.0
2018,6,12,20,0,0.0,0.0,0.4,19.8,0.0,0.0,0.0
2018,6,12,20,15,0.0,0.0,0.4,19.65,0.0,0.0,0.0
2018,6,12,20,30,0.0,0.0,0.4,19.5,0.0,0.0,0.0
2018,6,12,20,45,0.0,0.0,0.4,19.35,0.0,0.0,0.0
2018,6,12,21,0,0.0,0.0,0.4,19.2,0.0,0.0,0.0
2018,6,12,21,15,0.0,0.0,0.4,19.1,0.0,0.0,0.0
2018,6,12,21,30,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2018,6,12,21,45,0.0,0.0,0.4,18.9,0.0,0.0,0.0
2018,6,12,22,0,0.0,0.0,0.4,18.8,0.0,0.0,0.0
2018,6,12,22,15,0.0,0.0,0.4,18.7,0.0,0.0,0.0
2018,6,12,22,30,0.0,0.0,0.4,18.6,0.0,0.0,0.0
2018,6,12,22,45,0.0,0.0,0.35,18.55,0.0,0.0,0.0
2018,6,12,23,0,0.0,0.0,0.3,18.5,0.0,0.0,0.0
2018,6,12,23,15,0.0,0.0,0.3,18.45,0.0,0.0,0.0
2018,6,12,23,30,0.0,0.0,0.3,18.4,0.0,0.0,0.0
2018,6,12,23,45,0.0,0.0,0.3,18.35,0.0,0.0,0.0
2018,6,13,0,0,0.0,0.0,0.3,18.3,0.0,0.0,0.0
2018,6,13,0,15,0.0,0.0,0.3,18.25,0.0,0.0,0.0
2018,6,13,0,30,0.0,0.0,0.3,18.2,0.0,0.0,0.0
2018,6,13,0,45,0.0,0.0,0.3,18.15,0.0,0.0,0.0
2018,6,13,1,0,0.0,0.0,0.3,18.1,0.0,0.0,0.0
2018,6,13,1,15,0.0,0.0,0.3,18.05,0.0,0.0,0.0
2018,6,13,1,30,0.0,0.0,0.3,18.0,0.0,0.0,0.0
2018,6,13,1,45,0.0,0.0,0.3,18.0,0.0,0.0,0.0
2018,6,13,2,0,0.0,0.0,0.3,18.0,0.0,0.0,0.0
2018,6,13,2,15,0.0,0.0,0.3,17.9,0.0,0.0,0.0
2018,6,13,2,30,0.0,0.0,0.3,17.8,0.0,0.0,0.0
2018,6,13,2,45,0.0,0.0,0.3,17.7,0.0,0.0,0.0
2018,6,13,3,0,0.0,0.0,0.3,17.6,0.0,0.0,0.0
