Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,6,13,3,15,0.0,0.0,0.35,17.5,0.0,0.0,0.0
2018,6,13,3,30,0.0,0.0,0.4,17.4,0.0,0.0,0.0
2018,6,13,3,45,0.0,0.0,0.45,17.35,0.0,0.0,0.0
2018,6,13,4,0,0.0,0.0,0.5,17.3,0.0,0.0,0.0
2018,6,13,4,15,0.0,0.0,0.55,17.4,0.0,0.0,0.0
2018,6,13,4,30,0.0,0.0,0.6,17.5,0.0,0.0,0.0
2018,6,13,4,45,2.0,1.0,0.65,17.65,1.0,0.0,0.0
2018,6,13,5,0,4.0,2.0,0.7,17.8,2.0,0.0,0.0
2018,6,13,5,15,2.0,8.0,0.9,18.3,8.0,7.29,0.0
2018,6,13,5,30,0.0,14.0,1.1,18.8,14.0,11.53,2.21
2018,6,13,5,45,13.5,27.0,1.3,19.35,29.5,28.21,17.06
2018,6,13,6,0,27.0,40.0,1.5,19.9,45.0,46.61,32.8
2018,6,13,6,15,50.5,63.0,1.6,20.4,75.5,81.7,62.42
2018,6,13,6,30,74.0,86.0,1.7,20.9,106.0,127.69,100.87
2018,6,13,6,45,96.0,115.5,1.75,21.45,147.0,175.07,139.72
2018,6,13,7,0,118.0,145.0,1.8,22.0,188.0,224.09,179.0
2018,6,13,7,15,170.0,162.5,1.8,22.4,235.0,280.68,223.98
2018,6,13,7,30,222.0,180.0,1.8,22.8,282.0,355.01,281.42
2018,6,13,7,45,323.0,179.0,1.85,23.25,346.5,436.13,343.67
2018,6,13,8,0,424.0,178.0,1.9,23.7,411.0,541.26,421.41
2018,6,13,8,15,242.0,215.5,1.9,24.1,351.0,430.58,334.09
2018,6,13,8,30,60.0,253.0,1.9,24.5,291.0,291.15,223.94
2018,6,13,8,45,64.0,277.5,1.9,24.85,320.5,319.5,244.99
2018,6,13,9,0,68.0,302.0,1.9,25.2,350.0,347.61,264.9
2018,6,13,9,15,114.0,332.5,1.9,25.55,419.0,437.45,330.85
2018,6,13,9,30,160.0,363.0,1.9,25.9,488.0,510.73,382.86
2018,6,13,9,45,303.5,337.5,1.9,26.25,588.5,635.89,472.72
2018,6,13,10,0,447.0,312.0,1.9,26.6,689.0,762.56,559.53
2018,6,13,10,15,610.5,242.5,1.9,26.85,776.5,853.32,621.27
2018,6,13,10,30,774.0,173.0,1.9,27.1,864.0,928.64,669.1
2018,6,13,10,45,781.0,174.0,1.9,27.4,886.5,929.85,667.58
2018,6,13,11,0,788.0,175.0,1.9,27.7,909.0,927.55,664.71
2018,6,13,11,15,772.5,186.0,1.9,27.9,915.5,910.13,652.59
2018,6,13,11,30,757.0,197.0,1.9,28.1,922.0,889.43,638.6
2018,6,13,11,45,742.0,207.5,1.9,28.3,923.5,865.73,622.75
2018,6,13,12,0,727.0,218.0,1.9,28.5,925.0,848.06,610.51
2018,6,13,12,15,773.5,191.5,1.9,28.65,944.0,831.39,599.78
2018,6,13,12,30,820.0,165.0,1.9,28.8,963.0,818.15,590.96
2018,6,13,12,45,829.5,156.0,1.9,28.9,959.0,776.78,563.76
2018,6,13,13,0,839.0,147.0,1.9,29.0,955.0,743.62,541.11
2018,6,13,13,15,835.5,146.5,1.9,29.0,941.0,704.8,513.93
2018,6,13,13,30,832.0,146.0,1.9,29.0,927.0,663.94,484.78
2018,6,13,13,45,826.5,145.0,1.9,29.0,906.5,619.61,452.51
2018,6,13,14,0,821.0,144.0,1.9,29.0,886.0,573.73,418.27
2018,6,13,14,15,814.5,141.5,1.9,28.95,858.5,524.88,381.03
2018,6,13,14,30,808.0,139.0,1.9,28.9,831.0,473.68,340.98
2018,6,13,14,45,799.0,136.5,1.9,28.8,798.0,420.74,298.56
2018,6,13,15,0,790.0,134.0,1.9,28.7,765.0,367.55,254.83
2018,6,13,15,15,777.5,131.5,1.9,28.55,727.0,313.36,209.79
2018,6,13,15,30,765.0,129.0,1.9,28.4,689.0,259.78,165.44
2018,6,13,15,45,749.0,126.0,1.85,28.25,646.5,206.14,123.23
2018,6,13,16,0,733.0,123.0,1.8,28.1,604.0,154.01,87.66
2018,6,13,16,15,645.5,138.0,1.75,27.9,538.5,104.59,66.82
2018,6,13,16,30,558.0,153.0,1.7,27.7,473.0,99.27,77.0
2018,6,13,16,45,516.0,146.5,1.65,27.5,421.0,97.72,76.06
2018,6,13,17,0,474.0,140.0,1.6,27.3,369.0,94.73,73.92
2018,6,13,17,15,507.0,120.0,1.5,26.95,340.0,83.86,65.22
2018,6,13,17,30,540.0,100.0,1.4,26.6,311.0,72.67,56.13
2018,6,13,17,45,465.0,95.0,1.25,26.25,258.0,68.94,53.21
2018,6,13,18,0,390.0,90.0,1.1,25.9,205.0,65.68,50.57
2018,6,13,18,15,253.5,79.0,1.1,25.9,148.0,59.74,45.42
2018,6,13,18,30,117.0,68.0,1.1,25.9,91.0,52.46,38.94
2018,6,13,18,45,84.5,50.5,0.95,24.9,64.5,39.46,27.56
2018,6,13,19,0,52.0,33.0,0.8,23.9,38.0,26.26,15.55
2018,6,13,19,15,30.5,19.5,0.8,23.7,22.0,15.74,0.0
2018,6,13,19,30,9.0,6.0,0.8,23.5,6.0,5.12,0.0
2018,6,13,19,45,4.5,3.0,0.8,23.3,3.0,0.0,0.0
2018,6,13,20,0,0.0,0.0,0.8,23.1,0.0,0.0,0.0
2018,6,13,20,15,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2018,6,13,20,30,0.0,0.0,0.8,22.9,0.0,0.0,0.0
2018,6,13,20,45,0.0,0.0,0.8,22.8,0.0,0.0,0.0
2018,6,13,21,0,0.0,0.0,0.8,22.7,0.0,0.0,0.0
2018,6,13,21,15,0.0,0.0,0.8,22.65,0.0,0.0,0.0
2018,6,13,21,30,0.0,0.0,0.8,22.6,0.0,0.0,0.0
2018,6,13,21,45,0.0,0.0,0.85,22.5,0.0,0.0,0.0
2018,6,13,22,0,0.0,0.0,0.9,22.4,0.0,0.0,0.0
2018,6,13,22,15,0.0,0.0,0.95,22.35,0.0,0.0,0.0
2018,6,13,22,30,0.0,0.0,1.0,22.3,0.0,0.0,0.0
2018,6,13,22,45,0.0,0.0,1.0,22.25,0.0,0.0,0.0
2018,6,13,23,0,0.0,0.0,1.0,22.2,0.0,0.0,0.0
2018,6,13,23,15,0.0,0.0,1.05,22.15,0.0,0.0,0.0
2018,6,13,23,30,0.0,0.0,1.1,22.1,0.0,0.0,0.0
2018,6,13,23,45,0.0,0.0,1.1,22.05,0.0,0.0,0.0
2018,6,14,0,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2018,6,14,0,15,0.0,0.0,1.1,21.95,0.0,0.0,0.0
2018,6,14,0,30,0.0,0.0,1.1,21.9,0.0,0.0,0.0
2018,6,14,0,45,0.0,0.0,1.1,21.8,0.0,0.0,0.0
2018,6,14,1,0,0.0,0.0,1.1,21.7,0.0,0.0,0.0
2018,6,14,1,15,0.0,0.0,1.05,21.65,0.0,0.0,0.0
2018,6,14,1,30,0.0,0.0,1.0,21.6,0.0,0.0,0.0
2018,6,14,1,45,0.0,0.0,1.0,21.5,0.0,0.0,0.0
2018,6,14,2,0,0.0,0.0,1.0,21.4,0.0,0.0,0.0
2018,6,14,2,15,0.0,0.0,1.0,21.35,0.0,0.0,0.0
2018,6,14,2,30,0.0,0.0,1.0,21.3,0.0,0.0,0.0
2018,6,14,2,45,0.0,0.0,0.95,21.2,0.0,0.0,0.0
2018,6,14,3,0,0.0,0.0,0.9,21.1,0.0,0.0,0.0
2018,6,14,3,15,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2018,6,14,3,30,0.0,0.0,0.8,20.9,0.0,0.0,0.0
2018,6,14,3,45,0.0,0.0,0.8,20.85,0.0,0.0,0.0
2018,6,14,4,0,0.0,0.0,0.8,20.8,0.0,0.0,0.0
2018,6,14,4,15,0.0,0.0,0.8,20.85,0.0,0.0,0.0
2018,6,14,4,30,0.0,0.0,0.8,20.9,0.0,0.0,0.0
2018,6,14,4,45,4.0,1.5,0.8,20.95,1.5,0.0,0.0
2018,6,14,5,0,8.0,3.0,0.8,21.0,3.0,0.0,0.0
2018,6,14,5,15,64.0,17.0,0.9,21.3,21.5,29.28,0.0
2018,6,14,5,30,120.0,31.0,1.0,21.6,40.0,76.46,42.95
2018,6,14,5,45,202.0,45.5,1.15,21.9,74.5,135.41,98.44
2018,6,14,6,0,284.0,60.0,1.3,22.2,109.0,195.79,149.66
2018,6,14,6,15,351.5,71.5,1.3,22.65,152.5,255.04,199.52
2018,6,14,6,30,419.0,83.0,1.3,23.1,196.0,321.02,253.54
2018,6,14,6,45,470.0,91.5,1.3,23.55,243.0,380.5,300.92
2018,6,14,7,0,521.0,100.0,1.3,24.0,290.0,450.34,354.32
2018,6,14,7,15,561.0,106.5,1.3,24.55,339.5,508.84,397.29
2018,6,14,7,30,601.0,113.0,1.3,25.1,389.0,568.99,439.99
2018,6,14,7,45,606.5,125.0,1.35,25.6,431.0,610.84,468.24
2018,6,14,8,0,612.0,137.0,1.4,26.1,473.0,650.95,494.61
2018,6,14,8,15,604.5,153.0,1.4,26.5,510.5,682.77,514.17
2018,6,14,8,30,597.0,169.0,1.4,26.9,548.0,711.57,531.28
2018,6,14,8,45,638.5,166.5,1.4,27.3,598.0,760.82,562.83
2018,6,14,9,0,680.0,164.0,1.4,27.7,648.0,809.22,592.14
2018,6,14,9,15,723.0,154.5,1.35,27.95,696.0,850.12,615.78
2018,6,14,9,30,766.0,145.0,1.3,28.2,744.0,883.96,634.54
2018,6,14,9,45,764.0,156.0,1.25,28.45,776.5,900.56,642.2
2018,6,14,10,0,762.0,167.0,1.2,28.7,809.0,913.53,647.75
2018,6,14,10,15,772.5,168.0,1.1,28.85,838.5,924.98,651.88
2018,6,14,10,30,783.0,169.0,1.0,29.0,868.0,933.04,653.89
2018,6,14,10,45,765.0,183.0,0.95,29.2,880.0,923.07,645.59
2018,6,14,11,0,747.0,197.0,0.9,29.4,892.0,909.4,635.37
2018,6,14,11,15,761.5,192.5,0.85,29.5,911.5,905.78,631.74
2018,6,14,11,30,776.0,188.0,0.8,29.6,931.0,898.59,625.89
2018,6,14,11,45,798.0,176.5,0.8,29.65,946.5,888.18,619.2
2018,6,14,12,0,820.0,165.0,0.8,29.7,962.0,873.91,610.25
2018,6,14,12,15,812.0,169.5,0.75,29.75,959.5,844.76,591.34
2018,6,14,12,30,804.0,174.0,0.7,29.8,957.0,813.1,571.05
2018,6,14,12,45,803.5,172.5,0.7,29.8,950.5,779.97,550.01
2018,6,14,13,0,803.0,171.0,0.7,29.8,944.0,744.44,526.79
2018,6,14,13,15,758.5,190.5,0.7,29.75,912.5,692.87,492.17
2018,6,14,13,30,714.0,210.0,0.7,29.7,881.0,644.56,459.14
2018,6,14,13,45,763.0,180.5,0.65,29.65,883.0,612.25,436.57
2018,6,14,14,0,812.0,151.0,0.6,29.6,885.0,576.01,410.13
2018,6,14,14,15,664.5,209.0,0.6,29.6,797.5,499.17,355.18
2018,6,14,14,30,517.0,267.0,0.6,29.6,710.0,436.32,309.97
2018,6,14,14,45,648.0,204.5,0.55,29.55,737.5,407.53,285.53
2018,6,14,15,0,779.0,142.0,0.5,29.5,765.0,370.25,252.18
2018,6,14,15,15,766.0,139.0,0.5,29.5,726.5,316.14,208.41
2018,6,14,15,30,753.0,136.0,0.5,29.5,688.0,262.73,165.37
2018,6,14,15,45,688.5,149.0,0.5,29.5,630.0,206.07,123.84
2018,6,14,16,0,624.0,162.0,0.5,29.5,572.0,162.21,96.69
2018,6,14,16,15,461.5,174.0,0.5,29.35,465.0,122.56,82.68
2018,6,14,16,30,299.0,186.0,0.5,29.2,358.0,124.78,96.84
2018,6,14,16,45,404.0,158.5,0.5,29.05,368.0,103.3,79.83
2018,6,14,17,0,509.0,131.0,0.5,28.9,378.0,89.52,68.95
2018,6,14,17,15,440.5,127.5,0.45,28.7,324.0,87.82,67.87
2018,6,14,17,30,372.0,124.0,0.4,28.5,270.0,86.18,66.78
2018,6,14,17,45,293.0,114.0,0.35,28.25,218.5,83.4,64.7
2018,6,14,18,0,214.0,104.0,0.3,28.0,167.0,76.14,58.77
2018,6,14,18,15,214.0,86.0,0.3,28.0,139.0,64.13,48.63
2018,6,14,18,30,214.0,68.0,0.3,28.0,111.0,51.66,37.9
2018,6,14,18,45,149.5,52.0,0.3,27.55,78.0,39.86,27.59
2018,6,14,19,0,85.0,36.0,0.3,27.1,45.0,27.88,16.65
2018,6,14,19,15,49.0,21.5,0.35,26.95,26.0,17.2,0.0
2018,6,14,19,30,13.0,7.0,0.4,26.8,7.0,5.97,0.0
2018,6,14,19,45,6.5,3.5,0.4,26.65,3.5,0.0,0.0
2018,6,14,20,0,0.0,0.0,0.4,26.5,0.0,0.0,0.0
2018,6,14,20,15,0.0,0.0,0.4,26.35,0.0,0.0,0.0
2018,6,14,20,30,0.0,0.0,0.4,26.2,0.0,0.0,0.0
2018,6,14,20,45,0.0,0.0,0.4,26.0,0.0,0.0,0.0
2018,6,14,21,0,0.0,0.0,0.4,25.8,0.0,0.0,0.0
2018,6,14,21,15,0.0,0.0,0.4,25.5,0.0,0.0,0.0
2018,6,14,21,30,0.0,0.0,0.4,25.2,0.0,0.0,0.0
2018,6,14,21,45,0.0,0.0,0.4,24.85,0.0,0.0,0.0
2018,6,14,22,0,0.0,0.0,0.4,24.5,0.0,0.0,0.0
2018,6,14,22,15,0.0,0.0,0.45,24.15,0.0,0.0,0.0
2018,6,14,22,30,0.0,0.0,0.5,23.8,0.0,0.0,0.0
2018,6,14,22,45,0.0,0.0,0.55,23.5,0.0,0.0,0.0
2018,6,14,23,0,0.0,0.0,0.6,23.2,0.0,0.0,0.0
2018,6,14,23,15,0.0,0.0,0.65,22.9,0.0,0.0,0.0
2018,6,14,23,30,0.0,0.0,0.7,22.6,0.0,0.0,0.0
2018,6,14,23,45,0.0,0.0,0.75,22.3,0.0,0.0,0.0
2018,6,15,0,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2018,6,15,0,15,0.0,0.0,0.9,21.75,0.0,0.0,0.0
2018,6,15,0,30,0.0,0.0,1.0,21.5,0.0,0.0,0.0
2018,6,15,0,45,0.0,0.0,1.1,21.25,0.0,0.0,0.0
2018,6,15,1,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2018,6,15,1,15,0.0,0.0,1.25,20.8,0.0,0.0,0.0
2018,6,15,1,30,0.0,0.0,1.3,20.6,0.0,0.0,0.0
2018,6,15,1,45,0.0,0.0,1.35,20.35,0.0,0.0,0.0
2018,6,15,2,0,0.0,0.0,1.4,20.1,0.0,0.0,0.0
2018,6,15,2,15,0.0,0.0,1.4,19.9,0.0,0.0,0.0
2018,6,15,2,30,0.0,0.0,1.4,19.7,0.0,0.0,0.0
2018,6,15,2,45,0.0,0.0,1.4,19.5,0.0,0.0,0.0
2018,6,15,3,0,0.0,0.0,1.4,19.3,0.0,0.0,0.0
2018,6,15,3,15,0.0,0.0,1.4,19.1,0.0,0.0,0.0
2018,6,15,3,30,0.0,0.0,1.4,18.9,0.0,0.0,0.0
2018,6,15,3,45,0.0,0.0,1.4,18.75,0.0,0.0,0.0
2018,6,15,4,0,0.0,0.0,1.4,18.6,0.0,0.0,0.0
2018,6,15,4,15,0.0,0.0,1.45,18.5,0.0,0.0,0.0
2018,6,15,4,30,0.0,0.0,1.5,18.4,0.0,0.0,0.0
2018,6,15,4,45,4.5,1.5,1.5,18.35,1.5,0.0,0.0
2018,6,15,5,0,9.0,3.0,1.5,18.3,3.0,0.0,0.0
2018,6,15,5,15,76.5,16.0,1.6,18.6,21.5,31.25,0.0
2018,6,15,5,30,144.0,29.0,1.7,18.9,40.0,86.42,49.47
2018,6,15,5,45,249.5,41.5,1.75,19.2,77.5,146.84,107.77
2018,6,15,6,0,355.0,54.0,1.8,19.5,115.0,217.07,167.73
2018,6,15,6,15,425.0,63.0,1.75,20.05,160.0,282.59,223.51
2018,6,15,6,30,495.0,72.0,1.7,20.6,205.0,352.16,281.07
2018,6,15,6,45,545.5,78.0,1.7,21.2,253.5,413.58,330.47
2018,6,15,7,0,596.0,84.0,1.7,21.8,302.0,478.41,380.62
2018,6,15,7,15,633.0,89.0,1.75,22.5,352.0,536.26,423.68
2018,6,15,7,30,670.0,94.0,1.8,23.2,402.0,595.43,466.22
2018,6,15,7,45,699.0,98.0,1.85,23.95,452.0,648.43,502.79
2018,6,15,8,0,728.0,102.0,1.9,24.7,502.0,698.24,534.94
2018,6,15,8,15,749.5,105.0,1.9,25.15,549.5,743.39,563.36
2018,6,15,8,30,771.0,108.0,1.9,25.6,597.0,787.09,590.25
2018,6,15,8,45,788.0,110.5,1.85,26.05,641.5,824.58,612.03
2018,6,15,9,0,805.0,113.0,1.8,26.5,686.0,859.8,631.94
2018,6,15,9,15,818.0,115.0,1.8,26.8,726.5,888.3,648.07
2018,6,15,9,30,831.0,117.0,1.8,27.1,767.0,903.36,655.44
2018,6,15,9,45,841.0,118.5,1.75,27.45,802.0,922.21,664.74
2018,6,15,10,0,851.0,120.0,1.7,27.8,837.0,937.76,671.85
2018,6,15,10,15,857.0,122.5,1.65,28.0,866.0,947.07,675.46
2018,6,15,10,30,863.0,125.0,1.6,28.2,895.0,952.77,676.92
2018,6,15,10,45,866.5,126.5,1.55,28.45,916.5,951.49,673.99
2018,6,15,11,0,870.0,128.0,1.5,28.7,938.0,946.55,668.97
2018,6,15,11,15,872.0,130.0,1.5,28.85,953.5,937.02,662.19
2018,6,15,11,30,874.0,132.0,1.5,29.0,969.0,923.91,653.31
2018,6,15,11,45,859.5,143.5,1.45,29.15,973.0,900.74,637.61
2018,6,15,12,0,845.0,155.0,1.4,29.3,977.0,874.42,620.08
2018,6,15,12,15,795.0,155.5,1.4,29.35,929.5,818.3,584.38
2018,6,15,12,30,745.0,156.0,1.4,29.4,882.0,750.15,540.63
2018,6,15,12,45,773.5,166.5,1.4,29.45,916.0,751.97,541.82
2018,6,15,13,0,802.0,177.0,1.4,29.5,950.0,748.9,538.52
2018,6,15,13,15,782.5,187.5,1.4,29.45,932.5,707.47,509.73
2018,6,15,13,30,763.0,198.0,1.4,29.4,915.0,665.14,480.12
2018,6,15,13,45,703.0,227.5,1.4,29.4,877.0,613.69,443.19
2018,6,15,14,0,643.0,257.0,1.4,29.4,839.0,562.8,406.19
2018,6,15,14,15,563.0,288.5,1.35,29.25,786.5,509.14,366.79
2018,6,15,14,30,483.0,320.0,1.3,29.1,734.0,458.84,329.61
2018,6,15,14,45,488.5,304.5,1.3,28.95,709.0,416.87,297.63
2018,6,15,15,0,494.0,289.0,1.3,28.8,684.0,373.93,264.0
2018,6,15,15,15,565.5,240.5,1.25,28.65,671.5,326.93,224.73
2018,6,15,15,30,637.0,192.0,1.2,28.5,659.0,270.02,176.97
2018,6,15,15,45,701.0,153.5,1.15,28.35,638.5,211.72,128.88
2018,6,15,16,0,765.0,115.0,1.1,28.2,618.0,153.02,85.17
2018,6,15,16,15,747.0,111.0,1.0,28.2,572.0,99.94,60.64
2018,6,15,16,30,729.0,107.0,0.9,28.2,526.0,79.09,60.18
2018,6,15,16,45,706.0,102.0,0.85,28.2,477.5,70.27,53.14
2018,6,15,17,0,683.0,97.0,0.8,28.2,429.0,68.34,51.74
2018,6,15,17,15,651.5,91.5,0.8,27.9,379.5,65.8,49.89
2018,6,15,17,30,620.0,86.0,0.8,27.6,330.0,63.14,47.89
2018,6,15,17,45,577.5,80.0,0.75,27.3,281.5,59.88,45.33
2018,6,15,18,0,535.0,74.0,0.7,27.0,233.0,56.54,42.6
2018,6,15,18,15,474.0,66.0,0.7,27.0,187.0,51.36,38.14
2018,6,15,18,30,413.0,58.0,0.7,27.0,141.0,46.07,33.4
2018,6,15,18,45,327.5,47.0,0.7,25.75,101.5,36.13,24.72
2018,6,15,19,0,242.0,36.0,0.7,24.5,62.0,27.84,16.88
2018,6,15,19,15,143.0,22.0,0.7,24.1,35.5,17.12,0.0
2018,6,15,19,30,44.0,8.0,0.7,23.7,9.0,6.83,0.0
2018,6,15,19,45,22.0,4.0,0.75,23.35,4.5,0.0,0.0
2018,6,15,20,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2018,6,15,20,15,0.0,0.0,0.8,22.75,0.0,0.0,0.0
2018,6,15,20,30,0.0,0.0,0.8,22.5,0.0,0.0,0.0
2018,6,15,20,45,0.0,0.0,0.85,22.25,0.0,0.0,0.0
2018,6,15,21,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2018,6,15,21,15,0.0,0.0,0.85,21.75,0.0,0.0,0.0
2018,6,15,21,30,0.0,0.0,0.8,21.5,0.0,0.0,0.0
2018,6,15,21,45,0.0,0.0,0.8,21.3,0.0,0.0,0.0
2018,6,15,22,0,0.0,0.0,0.8,21.1,0.0,0.0,0.0
2018,6,15,22,15,0.0,0.0,0.8,20.95,0.0,0.0,0.0
2018,6,15,22,30,0.0,0.0,0.8,20.8,0.0,0.0,0.0
2018,6,15,22,45,0.0,0.0,0.8,20.65,0.0,0.0,0.0
2018,6,15,23,0,0.0,0.0,0.8,20.5,0.0,0.0,0.0
2018,6,15,23,15,0.0,0.0,0.75,20.45,0.0,0.0,0.0
2018,6,15,23,30,0.0,0.0,0.7,20.4,0.0,0.0,0.0
2018,6,15,23,45,0.0,0.0,0.7,20.3,0.0,0.0,0.0
2018,6,16,0,0,0.0,0.0,0.7,20.2,0.0,0.0,0.0
2018,6,16,0,15,0.0,0.0,0.7,20.15,0.0,0.0,0.0
2018,6,16,0,30,0.0,0.0,0.7,20.1,0.0,0.0,0.0
2018,6,16,0,45,0.0,0.0,0.65,20.05,0.0,0.0,0.0
2018,6,16,1,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2018,6,16,1,15,0.0,0.0,0.6,19.95,0.0,0.0,0.0
2018,6,16,1,30,0.0,0.0,0.6,19.9,0.0,0.0,0.0
2018,6,16,1,45,0.0,0.0,0.55,19.85,0.0,0.0,0.0
2018,6,16,2,0,0.0,0.0,0.5,19.8,0.0,0.0,0.0
2018,6,16,2,15,0.0,0.0,0.5,19.8,0.0,0.0,0.0
2018,6,16,2,30,0.0,0.0,0.5,19.8,0.0,0.0,0.0
2018,6,16,2,45,0.0,0.0,0.45,19.75,0.0,0.0,0.0
2018,6,16,3,0,0.0,0.0,0.4,19.7,0.0,0.0,0.0
2018,6,16,3,15,0.0,0.0,0.4,19.7,0.0,0.0,0.0
2018,6,16,3,30,0.0,0.0,0.4,19.7,0.0,0.0,0.0
2018,6,16,3,45,0.0,0.0,0.4,19.7,0.0,0.0,0.0
2018,6,16,4,0,0.0,0.0,0.4,19.7,0.0,0.0,0.0
2018,6,16,4,15,0.0,0.0,0.4,19.7,0.0,0.0,0.0
2018,6,16,4,30,0.0,0.0,0.4,19.7,0.0,0.0,0.0
2018,6,16,4,45,3.0,1.0,0.35,19.75,1.0,0.0,0.0
2018,6,16,5,0,6.0,2.0,0.3,19.8,2.0,0.0,0.0
2018,6,16,5,15,8.0,6.5,0.3,20.25,7.0,7.38,0.0
2018,6,16,5,30,10.0,11.0,0.3,20.7,12.0,12.15,2.32
2018,6,16,5,45,25.0,22.0,0.3,21.2,26.0,31.08,19.06
2018,6,16,6,0,40.0,33.0,0.3,21.7,40.0,49.56,34.89
2018,6,16,6,15,53.5,52.0,0.35,22.4,64.5,77.66,58.55
2018,6,16,6,30,67.0,71.0,0.4,23.1,89.0,106.95,82.85
2018,6,16,6,45,116.5,101.5,0.45,23.8,141.0,170.3,134.18
2018,6,16,7,0,166.0,132.0,0.5,24.5,193.0,238.12,187.48
2018,6,16,7,15,269.0,146.5,0.45,25.0,262.5,339.51,265.11
2018,6,16,7,30,372.0,161.0,0.4,25.5,332.0,452.53,347.37
2018,6,16,7,45,315.5,191.5,0.4,26.0,348.0,443.48,337.54
2018,6,16,8,0,259.0,222.0,0.4,26.5,364.0,443.4,334.83
2018,6,16,8,15,202.5,246.5,0.35,26.95,364.0,415.58,312.09
2018,6,16,8,30,146.0,271.0,0.3,27.4,364.0,398.39,296.89
2018,6,16,8,45,165.5,293.0,0.25,27.8,405.5,440.3,325.3
2018,6,16,9,0,185.0,315.0,0.2,28.2,447.0,482.3,352.52
2018,6,16,9,15,212.0,337.0,0.2,28.55,496.5,530.93,384.25
2018,6,16,9,30,239.0,359.0,0.2,28.9,546.0,596.98,426.43
2018,6,16,9,45,302.5,360.0,0.2,29.25,607.5,657.42,465.07
2018,6,16,10,0,366.0,361.0,0.2,29.6,669.0,717.71,502.68
2018,6,16,10,15,381.5,367.0,0.25,29.85,698.0,736.5,513.39
2018,6,16,10,30,397.0,373.0,0.3,30.1,727.0,767.6,532.05
2018,6,16,10,45,377.5,393.5,0.35,30.35,737.0,749.33,519.43
2018,6,16,11,0,358.0,414.0,0.4,30.6,747.0,743.06,514.72
2018,6,16,11,15,470.5,361.5,0.4,30.75,807.0,800.83,552.6
2018,6,16,11,30,583.0,309.0,0.4,30.9,867.0,841.08,578.38
2018,6,16,11,45,696.5,243.5,0.4,31.05,916.5,867.0,595.48
2018,6,16,12,0,810.0,178.0,0.4,31.2,966.0,877.04,601.58
2018,6,16,12,15,807.5,180.0,0.4,31.3,966.0,850.43,585.0
2018,6,16,12,30,805.0,182.0,0.4,31.4,966.0,821.1,567.24
2018,6,16,12,45,800.5,183.0,0.4,31.45,958.5,786.88,545.62
2018,6,16,13,0,796.0,184.0,0.4,31.5,951.0,750.5,522.22
2018,6,16,13,15,782.0,188.5,0.4,31.55,933.0,708.27,494.54
2018,6,16,13,30,768.0,193.0,0.4,31.6,915.0,664.91,465.57
2018,6,16,13,45,772.0,186.0,0.4,31.6,898.0,622.77,436.98
2018,6,16,14,0,776.0,179.0,0.4,31.6,881.0,578.48,406.03
2018,6,16,14,15,767.5,177.0,0.4,31.55,854.0,529.62,371.04
2018,6,16,14,30,759.0,175.0,0.4,31.5,827.0,480.11,334.49
2018,6,16,14,45,718.5,184.0,0.35,31.45,781.5,421.77,290.79
2018,6,16,15,0,678.0,193.0,0.3,31.4,736.0,369.09,250.39
2018,6,16,15,15,555.0,215.5,0.3,31.25,645.5,305.99,205.05
2018,6,16,15,30,432.0,238.0,0.3,31.1,555.0,256.68,171.06
2018,6,16,15,45,386.5,213.5,0.3,31.0,484.0,202.01,132.01
2018,6,16,16,0,341.0,189.0,0.3,30.9,413.0,153.32,99.57
2018,6,16,16,15,354.5,182.5,0.25,30.95,400.5,124.02,84.46
2018,6,16,16,30,368.0,176.0,0.2,31.0,388.0,110.98,84.85
2018,6,16,16,45,429.5,162.5,0.2,31.1,388.0,106.07,81.22
2018,6,16,17,0,491.0,149.0,0.2,31.2,388.0,100.54,77.03
2018,6,16,17,15,491.0,135.0,0.2,30.75,351.0,93.26,71.56
2018,6,16,17,30,491.0,121.0,0.2,30.3,314.0,85.5,65.61
2018,6,16,17,45,373.0,113.0,0.2,29.9,247.5,80.15,61.5
2018,6,16,18,0,255.0,105.0,0.2,29.5,181.0,77.15,59.2
2018,6,16,18,15,179.5,87.0,0.2,29.5,135.5,64.55,48.64
2018,6,16,18,30,104.0,69.0,0.2,29.5,90.0,53.12,38.86
2018,6,16,18,45,103.0,53.0,0.25,28.45,69.0,41.29,28.68
2018,6,16,19,0,102.0,37.0,0.3,27.4,48.0,28.67,17.35
2018,6,16,19,15,61.0,22.5,0.35,27.05,28.0,17.66,0.64
2018,6,16,19,30,20.0,8.0,0.4,26.7,8.0,6.83,0.0
2018,6,16,19,45,10.0,4.0,0.45,26.35,4.0,0.0,0.0
2018,6,16,20,0,0.0,0.0,0.5,26.0,0.0,0.0,0.0
2018,6,16,20,15,0.0,0.0,0.55,25.65,0.0,0.0,0.0
2018,6,16,20,30,0.0,0.0,0.6,25.3,0.0,0.0,0.0
2018,6,16,20,45,0.0,0.0,0.6,24.95,0.0,0.0,0.0
2018,6,16,21,0,0.0,0.0,0.6,24.6,0.0,0.0,0.0
2018,6,16,21,15,0.0,0.0,0.65,24.3,0.0,0.0,0.0
2018,6,16,21,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2018,6,16,21,45,0.0,0.0,0.7,23.7,0.0,0.0,0.0
2018,6,16,22,0,0.0,0.0,0.7,23.4,0.0,0.0,0.0
2018,6,16,22,15,0.0,0.0,0.7,23.2,0.0,0.0,0.0
2018,6,16,22,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2018,6,16,22,45,0.0,0.0,0.7,22.75,0.0,0.0,0.0
2018,6,16,23,0,0.0,0.0,0.7,22.5,0.0,0.0,0.0
2018,6,16,23,15,0.0,0.0,0.7,22.4,0.0,0.0,0.0
2018,6,16,23,30,0.0,0.0,0.7,22.3,0.0,0.0,0.0
2018,6,16,23,45,0.0,0.0,0.7,22.15,0.0,0.0,0.0
2018,6,17,0,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2018,6,17,0,15,0.0,0.0,0.7,21.9,0.0,0.0,0.0
2018,6,17,0,30,0.0,0.0,0.7,21.8,0.0,0.0,0.0
2018,6,17,0,45,0.0,0.0,0.7,21.7,0.0,0.0,0.0
2018,6,17,1,0,0.0,0.0,0.7,21.6,0.0,0.0,0.0
2018,6,17,1,15,0.0,0.0,0.7,21.5,0.0,0.0,0.0
2018,6,17,1,30,0.0,0.0,0.7,21.4,0.0,0.0,0.0
2018,6,17,1,45,0.0,0.0,0.7,21.35,0.0,0.0,0.0
2018,6,17,2,0,0.0,0.0,0.7,21.3,0.0,0.0,0.0
2018,6,17,2,15,0.0,0.0,0.7,21.2,0.0,0.0,0.0
2018,6,17,2,30,0.0,0.0,0.7,21.1,0.0,0.0,0.0
2018,6,17,2,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2018,6,17,3,0,0.0,0.0,0.7,20.9,0.0,0.0,0.0
2018,6,17,3,15,0.0,0.0,0.65,20.8,0.0,0.0,0.0
2018,6,17,3,30,0.0,0.0,0.6,20.7,0.0,0.0,0.0
2018,6,17,3,45,0.0,0.0,0.6,20.6,0.0,0.0,0.0
2018,6,17,4,0,0.0,0.0,0.6,20.5,0.0,0.0,0.0
2018,6,17,4,15,0.0,0.0,0.6,20.6,0.0,0.0,0.0
2018,6,17,4,30,0.0,0.0,0.6,20.7,0.0,0.0,0.0
2018,6,17,4,45,4.0,1.5,0.6,20.85,1.5,0.0,0.0
2018,6,17,5,0,8.0,3.0,0.6,21.0,3.0,0.0,0.0
2018,6,17,5,15,62.0,16.5,0.65,21.45,21.0,28.23,0.0
2018,6,17,5,30,116.0,30.0,0.7,21.9,39.0,73.4,40.41
2018,6,17,5,45,195.0,45.5,0.8,22.35,73.5,132.33,95.73
2018,6,17,6,0,274.0,61.0,0.9,22.8,108.0,192.01,146.0
2018,6,17,6,15,341.0,73.0,0.9,23.4,151.0,250.88,195.02
2018,6,17,6,30,408.0,85.0,0.9,24.0,194.0,316.45,248.05
2018,6,17,6,45,460.5,93.0,0.9,24.6,241.0,375.55,294.47
2018,6,17,7,0,513.0,101.0,0.9,25.2,288.0,445.0,346.77
2018,6,17,7,15,552.5,108.0,0.95,25.9,337.0,503.32,389.08
2018,6,17,7,30,592.0,115.0,1.0,26.6,386.0,563.29,431.18
2018,6,17,7,45,623.0,120.0,1.05,27.3,435.0,616.1,466.85
2018,6,17,8,0,654.0,125.0,1.1,28.0,484.0,669.05,501.6
2018,6,17,8,15,677.0,129.5,1.1,28.5,530.5,714.75,529.82
2018,6,17,8,30,700.0,134.0,1.1,29.0,577.0,759.33,556.43
2018,6,17,8,45,717.5,137.5,1.1,29.5,620.5,796.59,577.72
2018,6,17,9,0,735.0,141.0,1.1,30.0,664.0,831.82,597.43
2018,6,17,9,15,748.5,144.5,1.05,30.3,703.5,855.8,609.51
2018,6,17,9,30,762.0,148.0,1.0,30.6,743.0,882.29,623.14
2018,6,17,9,45,772.5,150.5,1.0,30.95,777.5,902.02,633.06
2018,6,17,10,0,783.0,153.0,1.0,31.3,812.0,918.58,641.09
2018,6,17,10,15,791.0,154.5,0.95,31.55,840.5,928.46,644.52
2018,6,17,10,30,799.0,156.0,0.9,31.8,869.0,934.9,645.99
2018,6,17,10,45,805.0,157.5,0.85,32.05,891.5,935.93,644.3
2018,6,17,11,0,811.0,159.0,0.8,32.3,914.0,933.39,640.62
2018,6,17,11,15,815.0,160.5,0.7,32.5,930.0,925.41,633.01
2018,6,17,11,30,819.0,162.0,0.6,32.7,946.0,913.87,623.44
2018,6,17,11,45,821.0,162.0,0.5,32.9,954.0,895.67,610.03
2018,6,17,12,0,823.0,162.0,0.4,33.1,962.0,874.2,594.87
2018,6,17,12,15,824.5,161.0,0.4,33.2,963.5,848.3,579.28
2018,6,17,12,30,826.0,160.0,0.4,33.3,965.0,819.5,561.95
2018,6,17,12,45,819.5,162.5,0.35,33.45,957.0,784.73,539.71
2018,6,17,13,0,813.0,165.0,0.3,33.6,949.0,747.79,515.14
2018,6,17,13,15,795.5,173.0,0.35,33.6,931.0,705.66,488.53
2018,6,17,13,30,778.0,181.0,0.4,33.6,913.0,662.48,460.57
2018,6,17,13,45,768.5,182.0,0.45,33.65,891.5,618.02,431.0
2018,6,17,14,0,759.0,183.0,0.5,33.7,870.0,572.54,399.79
2018,6,17,14,15,748.5,181.0,0.55,33.65,841.5,523.52,365.33
2018,6,17,14,30,738.0,179.0,0.6,33.6,813.0,474.1,329.36
2018,6,17,14,45,753.0,162.5,0.7,33.55,787.5,424.0,291.66
2018,6,17,15,0,768.0,146.0,0.8,33.5,762.0,371.24,250.38
2018,6,17,15,15,753.5,144.5,0.8,33.45,724.0,318.44,208.2
2018,6,17,15,30,739.0,143.0,0.8,33.4,686.0,266.52,166.76
2018,6,17,15,45,721.0,140.0,0.85,33.35,643.0,207.31,121.92
2018,6,17,16,0,703.0,137.0,0.9,33.3,600.0,155.76,87.38
2018,6,17,16,15,680.5,133.5,0.9,33.25,554.5,105.67,64.1
2018,6,17,16,30,658.0,130.0,0.9,33.2,509.0,85.41,63.95
2018,6,17,16,45,629.5,125.5,0.9,33.1,461.5,84.56,63.56
2018,6,17,17,0,601.0,121.0,0.9,33.0,414.0,83.63,63.06
2018,6,17,17,15,566.5,114.0,0.85,32.55,365.5,80.73,61.05
2018,6,17,17,30,532.0,107.0,0.8,32.1,317.0,77.67,58.86
2018,6,17,17,45,487.5,98.0,0.8,31.65,269.5,71.13,53.74
2018,6,17,18,0,443.0,89.0,0.8,31.2,222.0,65.38,49.14
2018,6,17,18,15,384.0,78.5,0.8,31.2,178.0,58.29,43.17
2018,6,17,18,30,325.0,68.0,0.8,31.2,134.0,51.03,36.87
2018,6,17,18,45,227.0,53.5,0.7,30.0,93.5,40.47,27.8
2018,6,17,19,0,129.0,39.0,0.6,28.8,53.0,30.17,18.44
2018,6,17,19,15,76.0,23.5,0.6,28.5,30.5,18.41,1.42
2018,6,17,19,30,23.0,8.0,0.6,28.2,8.0,6.83,0.0
2018,6,17,19,45,11.5,4.0,0.65,27.85,4.0,0.0,0.0
2018,6,17,20,0,0.0,0.0,0.7,27.5,0.0,0.0,0.0
2018,6,17,20,15,0.0,0.0,0.7,27.25,0.0,0.0,0.0
2018,6,17,20,30,0.0,0.0,0.7,27.0,0.0,0.0,0.0
2018,6,17,20,45,0.0,0.0,0.7,26.8,0.0,0.0,0.0
2018,6,17,21,0,0.0,0.0,0.7,26.6,0.0,0.0,0.0
2018,6,17,21,15,0.0,0.0,0.7,26.4,0.0,0.0,0.0
2018,6,17,21,30,0.0,0.0,0.7,26.2,0.0,0.0,0.0
2018,6,17,21,45,0.0,0.0,0.75,26.0,0.0,0.0,0.0
2018,6,17,22,0,0.0,0.0,0.8,25.8,0.0,0.0,0.0
2018,6,17,22,15,0.0,0.0,0.8,25.6,0.0,0.0,0.0
2018,6,17,22,30,0.0,0.0,0.8,25.4,0.0,0.0,0.0
2018,6,17,22,45,0.0,0.0,0.8,25.2,0.0,0.0,0.0
2018,6,17,23,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2018,6,17,23,15,0.0,0.0,0.8,24.8,0.0,0.0,0.0
2018,6,17,23,30,0.0,0.0,0.8,24.6,0.0,0.0,0.0
2018,6,17,23,45,0.0,0.0,0.75,24.45,0.0,0.0,0.0
2018,6,18,0,0,0.0,0.0,0.7,24.3,0.0,0.0,0.0
2018,6,18,0,15,0.0,0.0,0.7,24.1,0.0,0.0,0.0
2018,6,18,0,30,0.0,0.0,0.7,23.9,0.0,0.0,0.0
2018,6,18,0,45,0.0,0.0,0.7,23.75,0.0,0.0,0.0
2018,6,18,1,0,0.0,0.0,0.7,23.6,0.0,0.0,0.0
2018,6,18,1,15,0.0,0.0,0.7,23.5,0.0,0.0,0.0
2018,6,18,1,30,0.0,0.0,0.7,23.4,0.0,0.0,0.0
2018,6,18,1,45,0.0,0.0,0.7,23.25,0.0,0.0,0.0
2018,6,18,2,0,0.0,0.0,0.7,23.1,0.0,0.0,0.0
2018,6,18,2,15,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2018,6,18,2,30,0.0,0.0,0.6,22.9,0.0,0.0,0.0
2018,6,18,2,45,0.0,0.0,0.6,22.75,0.0,0.0,0.0
2018,6,18,3,0,0.0,0.0,0.6,22.6,0.0,0.0,0.0
2018,6,18,3,15,0.0,0.0,0.6,22.5,0.0,0.0,0.0
2018,6,18,3,30,0.0,0.0,0.6,22.4,0.0,0.0,0.0
2018,6,18,3,45,0.0,0.0,0.6,22.3,0.0,0.0,0.0
2018,6,18,4,0,0.0,0.0,0.6,22.2,0.0,0.0,0.0
2018,6,18,4,15,0.0,0.0,0.65,22.25,0.0,0.0,0.0
2018,6,18,4,30,0.0,0.0,0.7,22.3,0.0,0.0,0.0
2018,6,18,4,45,5.5,1.5,0.75,22.35,1.5,0.0,0.0
2018,6,18,5,0,11.0,3.0,0.8,22.4,3.0,0.0,0.0
2018,6,18,5,15,73.0,16.0,0.9,22.8,21.0,30.25,0.0
2018,6,18,5,30,135.0,29.0,1.0,23.2,39.0,83.12,45.77
2018,6,18,5,45,198.0,43.5,1.1,23.55,71.0,130.82,94.04
2018,6,18,6,0,261.0,58.0,1.2,23.9,103.0,183.15,138.73
2018,6,18,6,15,339.5,69.0,1.15,24.5,147.5,245.34,190.26
2018,6,18,6,30,418.0,80.0,1.1,25.1,192.0,315.5,246.81
2018,6,18,6,45,470.0,89.0,1.05,25.7,240.0,375.91,294.09
2018,6,18,7,0,522.0,98.0,1.0,26.3,288.0,446.95,347.3
2018,6,18,7,15,536.0,110.0,1.1,27.05,331.0,494.16,381.36
2018,6,18,7,30,550.0,122.0,1.2,27.8,374.0,540.94,414.1
2018,6,18,7,45,600.5,123.5,1.3,28.55,428.0,602.85,457.09
2018,6,18,8,0,651.0,125.0,1.4,29.3,482.0,666.28,499.76
2018,6,18,8,15,670.0,131.5,1.4,29.75,528.0,710.88,527.47
2018,6,18,8,30,689.0,138.0,1.4,30.2,574.0,754.13,553.53
2018,6,18,8,45,603.0,184.5,1.45,30.65,586.0,746.97,545.43
2018,6,18,9,0,517.0,231.0,1.5,31.1,598.0,724.66,526.98
2018,6,18,9,15,475.5,264.5,1.45,31.45,617.5,730.24,527.29
2018,6,18,9,30,434.0,298.0,1.4,31.8,637.0,731.34,524.41
2018,6,18,9,45,419.5,323.0,1.35,32.1,663.0,745.43,530.84
2018,6,18,10,0,405.0,348.0,1.3,32.4,689.0,756.61,535.22
2018,6,18,10,15,558.5,280.5,1.3,32.65,768.5,835.32,587.95
2018,6,18,10,30,712.0,213.0,1.3,32.9,848.0,916.72,639.35
2018,6,18,10,45,744.0,198.5,1.25,33.1,877.0,926.16,642.29
2018,6,18,11,0,776.0,184.0,1.2,33.3,906.0,924.4,639.28
2018,6,18,11,15,727.0,221.0,1.15,33.5,906.5,909.52,628.49
2018,6,18,11,30,678.0,258.0,1.1,33.7,907.0,882.83,609.5
2018,6,18,11,45,615.0,301.0,1.1,33.85,894.0,845.19,584.1
2018,6,18,12,0,552.0,344.0,1.1,34.0,881.0,809.12,559.6
2018,6,18,12,15,665.0,269.0,1.1,34.05,916.5,815.81,566.46
2018,6,18,12,30,778.0,194.0,1.1,34.1,952.0,809.9,564.79
2018,6,18,12,45,757.0,204.5,1.1,34.2,938.5,771.42,539.24
2018,6,18,13,0,736.0,215.0,1.1,34.3,925.0,736.78,515.99
2018,6,18,13,15,686.0,240.0,1.1,34.3,894.5,687.03,482.5
2018,6,18,13,30,636.0,265.0,1.1,34.3,864.0,638.31,449.3
2018,6,18,13,45,651.0,249.0,1.1,34.35,850.0,599.95,423.08
2018,6,18,14,0,666.0,233.0,1.1,34.4,836.0,558.96,394.19
2018,6,18,14,15,695.0,210.5,1.05,34.3,823.0,517.63,364.02
2018,6,18,14,30,724.0,188.0,1.0,34.2,810.0,472.4,329.95
2018,6,18,14,45,723.0,180.0,1.0,34.15,780.5,421.83,291.26
2018,6,18,15,0,722.0,172.0,1.0,34.1,751.0,370.43,250.85
2018,6,18,15,15,726.5,160.5,1.0,34.0,718.5,317.51,208.39
2018,6,18,15,30,731.0,149.0,1.0,33.9,686.0,263.56,164.95
2018,6,18,15,45,691.5,152.5,1.0,33.8,636.0,211.4,126.04
2018,6,18,16,0,652.0,156.0,1.0,33.7,586.0,163.51,94.87
2018,6,18,16,15,524.5,176.0,1.0,33.65,505.5,128.42,83.8
2018,6,18,16,30,397.0,196.0,1.0,33.6,425.0,123.31,94.07
2018,6,18,16,45,403.5,179.0,1.0,33.5,393.5,115.7,88.37
2018,6,18,17,0,410.0,162.0,1.0,33.4,362.0,107.49,82.15
2018,6,18,17,15,376.5,148.0,0.95,32.95,316.0,100.1,76.64
2018,6,18,17,30,343.0,134.0,0.9,32.5,270.0,92.33,70.71
2018,6,18,17,45,385.0,112.5,0.9,32.0,244.5,79.88,60.84
2018,6,18,18,0,427.0,91.0,0.9,31.5,219.0,66.61,50.09
2018,6,18,18,15,340.0,80.0,0.9,31.5,170.0,59.02,43.72
2018,6,18,18,30,253.0,69.0,0.9,31.5,121.0,51.31,37.06
2018,6,18,18,45,198.0,54.5,0.8,29.95,88.0,41.85,28.96
2018,6,18,19,0,143.0,40.0,0.7,28.4,55.0,30.92,19.11
2018,6,18,19,15,75.0,23.5,0.75,28.0,31.0,18.42,1.93
2018,6,18,19,30,7.0,7.0,0.8,27.6,7.0,5.97,0.0
2018,6,18,19,45,3.5,3.5,0.8,27.25,3.5,0.0,0.0
2018,6,18,20,0,0.0,0.0,0.8,26.9,0.0,0.0,0.0
2018,6,18,20,15,0.0,0.0,0.8,26.65,0.0,0.0,0.0
2018,6,18,20,30,0.0,0.0,0.8,26.4,0.0,0.0,0.0
2018,6,18,20,45,0.0,0.0,0.85,26.15,0.0,0.0,0.0
2018,6,18,21,0,0.0,0.0,0.9,25.9,0.0,0.0,0.0
2018,6,18,21,15,0.0,0.0,0.9,25.8,0.0,0.0,0.0
2018,6,18,21,30,0.0,0.0,0.9,25.7,0.0,0.0,0.0
2018,6,18,21,45,0.0,0.0,0.9,25.55,0.0,0.0,0.0
2018,6,18,22,0,0.0,0.0,0.9,25.4,0.0,0.0,0.0
2018,6,18,22,15,0.0,0.0,0.9,25.35,0.0,0.0,0.0
2018,6,18,22,30,0.0,0.0,0.9,25.3,0.0,0.0,0.0
2018,6,18,22,45,0.0,0.0,0.9,25.2,0.0,0.0,0.0
2018,6,18,23,0,0.0,0.0,0.9,25.1,0.0,0.0,0.0
2018,6,18,23,15,0.0,0.0,0.9,24.95,0.0,0.0,0.0
2018,6,18,23,30,0.0,0.0,0.9,24.8,0.0,0.0,0.0
2018,6,18,23,45,0.0,0.0,0.9,24.65,0.0,0.0,0.0
2018,6,19,0,0,0.0,0.0,0.9,24.5,0.0,0.0,0.0
2018,6,19,0,15,0.0,0.0,0.9,24.35,0.0,0.0,0.0
2018,6,19,0,30,0.0,0.0,0.9,24.2,0.0,0.0,0.0
2018,6,19,0,45,0.0,0.0,0.9,24.1,0.0,0.0,0.0
2018,6,19,1,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2018,6,19,1,15,0.0,0.0,0.9,23.85,0.0,0.0,0.0
2018,6,19,1,30,0.0,0.0,0.9,23.7,0.0,0.0,0.0
2018,6,19,1,45,0.0,0.0,0.9,23.6,0.0,0.0,0.0
2018,6,19,2,0,0.0,0.0,0.9,23.5,0.0,0.0,0.0
2018,6,19,2,15,0.0,0.0,0.9,23.4,0.0,0.0,0.0
2018,6,19,2,30,0.0,0.0,0.9,23.3,0.0,0.0,0.0
2018,6,19,2,45,0.0,0.0,0.9,23.2,0.0,0.0,0.0
2018,6,19,3,0,0.0,0.0,0.9,23.1,0.0,0.0,0.0
2018,6,19,3,15,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2018,6,19,3,30,0.0,0.0,0.8,22.9,0.0,0.0,0.0
2018,6,19,3,45,0.0,0.0,0.8,22.8,0.0,0.0,0.0
2018,6,19,4,0,0.0,0.0,0.8,22.7,0.0,0.0,0.0
2018,6,19,4,15,0.0,0.0,0.8,22.8,0.0,0.0,0.0
2018,6,19,4,30,0.0,0.0,0.8,22.9,0.0,0.0,0.0
2018,6,19,4,45,7.5,1.5,0.8,23.0,1.5,0.0,0.0
2018,6,19,5,0,15.0,3.0,0.8,23.1,3.0,0.0,0.0
2018,6,19,5,15,91.0,16.0,0.95,23.55,22.5,34.26,0.0
2018,6,19,5,30,167.0,29.0,1.1,24.0,42.0,91.99,50.21
2018,6,19,5,45,257.0,41.5,1.2,24.45,77.5,148.44,106.18
2018,6,19,6,0,347.0,54.0,1.3,24.9,113.0,212.53,160.16
2018,6,19,6,15,414.0,63.0,1.3,25.55,157.0,275.9,212.85
2018,6,19,6,30,481.0,72.0,1.3,26.2,201.0,343.19,267.16
2018,6,19,6,45,529.0,79.5,1.3,26.85,249.0,404.02,314.74
2018,6,19,7,0,577.0,87.0,1.3,27.5,297.0,468.15,362.9
2018,6,19,7,15,612.5,93.0,1.45,28.2,346.0,525.33,404.78
2018,6,19,7,30,648.0,99.0,1.6,28.9,395.0,583.75,446.25
2018,6,19,7,45,675.0,104.0,1.8,29.6,444.0,635.64,482.15
2018,6,19,8,0,702.0,109.0,2.0,30.3,493.0,687.3,516.46
2018,6,19,8,15,723.5,112.5,1.95,30.65,540.0,732.21,544.14
2018,6,19,8,30,745.0,116.0,1.9,31.0,587.0,772.2,567.95
2018,6,19,8,45,761.5,119.0,1.9,31.4,631.0,809.25,589.69
2018,6,19,9,0,778.0,122.0,1.9,31.8,675.0,844.09,609.69
2018,6,19,9,15,790.0,125.0,1.85,32.1,714.5,872.37,625.0
2018,6,19,9,30,802.0,128.0,1.8,32.4,754.0,897.78,638.36
2018,6,19,9,45,810.0,131.0,1.75,32.75,788.0,916.38,647.2
2018,6,19,10,0,818.0,134.0,1.7,33.1,822.0,931.67,654.01
2018,6,19,10,15,825.0,135.5,1.7,33.3,850.5,928.74,650.54
2018,6,19,10,30,832.0,137.0,1.7,33.5,879.0,934.41,652.74
2018,6,19,10,45,836.5,139.0,1.7,33.75,901.0,934.64,651.45
2018,6,19,11,0,841.0,141.0,1.7,34.0,923.0,931.29,648.13
2018,6,19,11,15,843.5,142.5,1.7,34.2,938.5,922.07,641.45
2018,6,19,11,30,846.0,144.0,1.7,34.4,954.0,909.36,632.78
2018,6,19,11,45,847.0,144.5,1.7,34.55,962.0,891.07,620.9
2018,6,19,12,0,848.0,145.0,1.7,34.7,970.0,869.6,607.14
2018,6,19,12,15,844.0,148.0,1.75,34.8,970.0,842.96,590.78
2018,6,19,12,30,840.0,151.0,1.8,34.9,970.0,813.69,572.71
2018,6,19,12,45,833.0,154.5,1.8,34.95,962.0,780.05,551.44
2018,6,19,13,0,826.0,158.0,1.8,35.0,954.0,752.38,532.59
2018,6,19,13,15,822.0,157.5,1.8,35.0,940.5,712.43,505.5
2018,6,19,13,30,818.0,157.0,1.8,35.0,927.0,670.5,476.58
2018,6,19,13,45,811.0,156.5,1.8,35.0,906.0,624.94,444.51
2018,6,19,14,0,804.0,156.0,1.8,35.0,885.0,578.03,410.66
2018,6,19,14,15,751.5,176.5,1.8,34.9,841.5,522.77,370.23
2018,6,19,14,30,699.0,197.0,1.8,34.8,798.0,468.25,329.64
2018,6,19,14,45,649.5,209.5,1.8,34.7,751.0,414.32,288.86
2018,6,19,15,0,600.0,222.0,1.8,34.6,704.0,364.56,250.62
2018,6,19,15,15,670.0,183.0,1.75,34.45,696.5,317.67,211.13
2018,6,19,15,30,740.0,144.0,1.7,34.3,689.0,268.78,169.07
2018,6,19,15,45,705.0,147.0,1.7,34.15,640.5,210.63,125.26
2018,6,19,16,0,670.0,150.0,1.7,34.0,592.0,162.08,93.21
2018,6,19,16,15,667.0,139.5,1.65,33.8,552.5,110.21,67.17
2018,6,19,16,30,664.0,129.0,1.6,33.6,513.0,84.78,63.4
2018,6,19,16,45,637.5,124.0,1.55,33.35,465.5,83.58,62.76
2018,6,19,17,0,611.0,119.0,1.5,33.1,418.0,82.28,61.99
2018,6,19,17,15,577.5,112.0,1.4,32.65,369.5,79.33,59.92
2018,6,19,17,30,544.0,105.0,1.3,32.2,321.0,76.2,57.67
2018,6,19,17,45,500.0,97.0,1.2,31.7,273.5,72.04,54.5
2018,6,19,18,0,456.0,89.0,1.1,31.2,226.0,65.47,49.23
2018,6,19,18,15,396.5,78.0,1.1,31.2,181.0,58.01,42.95
2018,6,19,18,30,337.0,67.0,1.1,31.2,136.0,50.36,36.33
2018,6,19,18,45,260.0,53.5,0.9,29.55,98.0,40.6,28.0
2018,6,19,19,0,183.0,40.0,0.7,27.9,60.0,30.64,18.98
2018,6,19,19,15,106.0,24.5,0.7,27.55,35.0,19.21,2.7
2018,6,19,19,30,29.0,9.0,0.7,27.2,10.0,7.68,0.0
2018,6,19,19,45,14.5,4.5,0.7,26.85,5.0,0.0,0.0
2018,6,19,20,0,0.0,0.0,0.7,26.5,0.0,0.0,0.0
2018,6,19,20,15,0.0,0.0,0.75,26.35,0.0,0.0,0.0
2018,6,19,20,30,0.0,0.0,0.8,26.2,0.0,0.0,0.0
2018,6,19,20,45,0.0,0.0,0.8,26.05,0.0,0.0,0.0
2018,6,19,21,0,0.0,0.0,0.8,25.9,0.0,0.0,0.0
2018,6,19,21,15,0.0,0.0,0.8,25.8,0.0,0.0,0.0
2018,6,19,21,30,0.0,0.0,0.8,25.7,0.0,0.0,0.0
2018,6,19,21,45,0.0,0.0,0.85,25.55,0.0,0.0,0.0
2018,6,19,22,0,0.0,0.0,0.9,25.4,0.0,0.0,0.0
2018,6,19,22,15,0.0,0.0,0.9,25.25,0.0,0.0,0.0
2018,6,19,22,30,0.0,0.0,0.9,25.1,0.0,0.0,0.0
2018,6,19,22,45,0.0,0.0,0.9,24.95,0.0,0.0,0.0
2018,6,19,23,0,0.0,0.0,0.9,24.8,0.0,0.0,0.0
2018,6,19,23,15,0.0,0.0,0.9,24.65,0.0,0.0,0.0
2018,6,19,23,30,0.0,0.0,0.9,24.5,0.0,0.0,0.0
2018,6,19,23,45,0.0,0.0,0.9,24.35,0.0,0.0,0.0
2018,6,20,0,0,0.0,0.0,0.9,24.2,0.0,0.0,0.0
2018,6,20,0,15,0.0,0.0,0.9,24.05,0.0,0.0,0.0
2018,6,20,0,30,0.0,0.0,0.9,23.9,0.0,0.0,0.0
2018,6,20,0,45,0.0,0.0,0.9,23.75,0.0,0.0,0.0
2018,6,20,1,0,0.0,0.0,0.9,23.6,0.0,0.0,0.0
2018,6,20,1,15,0.0,0.0,0.85,23.5,0.0,0.0,0.0
2018,6,20,1,30,0.0,0.0,0.8,23.4,0.0,0.0,0.0
2018,6,20,1,45,0.0,0.0,0.8,23.25,0.0,0.0,0.0
2018,6,20,2,0,0.0,0.0,0.8,23.1,0.0,0.0,0.0
2018,6,20,2,15,0.0,0.0,0.75,23.0,0.0,0.0,0.0
2018,6,20,2,30,0.0,0.0,0.7,22.9,0.0,0.0,0.0
2018,6,20,2,45,0.0,0.0,0.7,22.8,0.0,0.0,0.0
2018,6,20,3,0,0.0,0.0,0.7,22.7,0.0,0.0,0.0
2018,6,20,3,15,0.0,0.0,0.7,22.6,0.0,0.0,0.0
2018,6,20,3,30,0.0,0.0,0.7,22.5,0.0,0.0,0.0
2018,6,20,3,45,0.0,0.0,0.65,22.4,0.0,0.0,0.0
2018,6,20,4,0,0.0,0.0,0.6,22.3,0.0,0.0,0.0
2018,6,20,4,15,0.0,0.0,0.65,22.4,0.0,0.0,0.0
2018,6,20,4,30,0.0,0.0,0.7,22.5,0.0,0.0,0.0
2018,6,20,4,45,3.0,1.0,0.75,22.6,1.0,0.0,0.0
2018,6,20,5,0,6.0,2.0,0.8,22.7,2.0,0.0,0.0
2018,6,20,5,15,65.0,16.0,0.85,23.05,20.5,28.32,0.0
2018,6,20,5,30,124.0,30.0,0.9,23.4,39.0,75.22,40.09
2018,6,20,5,45,207.5,44.0,1.0,23.75,73.5,134.31,96.33
2018,6,20,6,0,291.0,58.0,1.1,24.1,108.0,194.61,147.08
2018,6,20,6,15,359.0,69.0,1.15,24.75,151.0,253.58,196.23
2018,6,20,6,30,427.0,80.0,1.2,25.4,194.0,319.35,249.55
2018,6,20,6,45,477.5,88.5,1.2,26.05,241.0,378.75,296.25
2018,6,20,7,0,528.0,97.0,1.2,26.7,288.0,448.7,348.93
2018,6,20,7,15,566.5,103.0,1.3,27.35,336.5,505.85,390.81
2018,6,20,7,30,605.0,109.0,1.4,28.0,385.0,564.55,432.54
2018,6,20,7,45,634.5,114.0,1.45,28.65,433.5,616.7,468.01
2018,6,20,8,0,664.0,119.0,1.5,29.3,482.0,668.88,502.5
2018,6,20,8,15,687.5,122.5,1.45,29.7,528.5,714.21,530.29
2018,6,20,8,30,711.0,126.0,1.4,30.1,575.0,758.45,556.63
2018,6,20,8,45,729.5,129.0,1.35,30.5,619.0,791.93,575.32
2018,6,20,9,0,748.0,132.0,1.3,30.9,663.0,827.84,595.32
2018,6,20,9,15,759.5,135.5,1.3,31.2,701.5,855.62,610.62
2018,6,20,9,30,771.0,139.0,1.3,31.5,740.0,880.6,624.12
2018,6,20,9,45,779.0,142.5,1.3,31.8,774.0,899.31,633.65
2018,6,20,10,0,787.0,146.0,1.3,32.1,808.0,914.8,641.25
2018,6,20,10,15,795.5,148.0,1.3,32.3,837.0,925.87,646.47
2018,6,20,10,30,804.0,150.0,1.3,32.5,866.0,933.51,649.7
2018,6,20,10,45,729.0,192.0,1.3,32.75,854.0,897.17,625.86
2018,6,20,11,0,654.0,234.0,1.3,33.0,842.0,866.87,605.67
2018,6,20,11,15,372.5,264.5,1.3,33.1,612.0,619.52,441.88
2018,6,20,11,30,91.0,295.0,1.3,33.2,382.0,357.48,257.99
2018,6,20,11,45,57.0,257.0,1.35,33.35,311.5,277.27,201.44
2018,6,20,12,0,23.0,219.0,1.4,33.5,241.0,211.32,152.97
2018,6,20,12,15,173.5,279.0,1.4,33.55,448.0,403.17,293.77
2018,6,20,12,30,324.0,339.0,1.4,33.6,655.0,567.53,406.89
2018,6,20,12,45,337.0,359.0,1.4,33.6,686.0,577.75,411.94
2018,6,20,13,0,350.0,379.0,1.4,33.6,717.0,585.04,416.11
2018,6,20,13,15,422.5,339.5,1.4,33.6,741.5,585.66,417.17
2018,6,20,13,30,495.0,300.0,1.4,33.6,766.0,576.79,411.45
2018,6,20,13,45,442.5,309.5,1.4,33.55,719.5,522.76,373.5
2018,6,20,14,0,390.0,319.0,1.4,33.5,673.0,472.17,337.73
2018,6,20,14,15,217.5,301.0,1.4,33.35,497.5,346.48,249.35
2018,6,20,14,30,45.0,283.0,1.4,33.2,322.0,245.4,177.52
2018,6,20,14,45,46.0,264.0,1.35,33.1,302.5,226.59,164.15
2018,6,20,15,0,47.0,245.0,1.3,33.0,283.0,207.97,150.49
2018,6,20,15,15,302.0,216.5,1.3,32.8,440.5,237.89,165.24
2018,6,20,15,30,557.0,188.0,1.3,32.6,598.0,251.95,164.43
2018,6,20,15,45,629.5,162.0,1.25,32.4,599.0,208.67,127.55
2018,6,20,16,0,702.0,136.0,1.2,32.2,600.0,157.02,88.61
2018,6,20,16,15,683.5,131.0,1.15,32.0,555.5,106.19,63.9
2018,6,20,16,30,665.0,126.0,1.1,31.8,511.0,82.82,62.26
2018,6,20,16,45,559.5,133.0,1.05,31.55,436.5,88.43,67.15
2018,6,20,17,0,454.0,140.0,1.0,31.3,362.0,94.23,72.17
2018,6,20,17,15,321.5,142.0,0.95,30.95,290.5,100.94,78.0
2018,6,20,17,30,189.0,144.0,0.9,30.6,219.0,105.46,82.05
2018,6,20,17,45,260.5,120.5,0.85,30.25,208.0,87.22,67.34
2018,6,20,18,0,332.0,97.0,0.8,29.9,197.0,69.9,53.16
2018,6,20,18,15,263.5,84.0,0.8,29.9,154.0,63.2,47.52
2018,6,20,18,30,195.0,71.0,0.8,29.9,111.0,53.63,39.27
2018,6,20,18,45,148.5,54.5,0.7,28.8,80.0,41.64,28.97
2018,6,20,19,0,102.0,38.0,0.6,27.7,49.0,29.42,18.05
2018,6,20,19,15,66.5,23.5,0.6,27.45,29.5,18.43,2.73
2018,6,20,19,30,31.0,9.0,0.6,27.2,10.0,7.68,0.0
2018,6,20,19,45,15.5,4.5,0.6,26.95,5.0,0.0,0.0
2018,6,20,20,0,0.0,0.0,0.6,26.7,0.0,0.0,0.0
2018,6,20,20,15,0.0,0.0,0.6,26.45,0.0,0.0,0.0
2018,6,20,20,30,0.0,0.0,0.6,26.2,0.0,0.0,0.0
2018,6,20,20,45,0.0,0.0,0.65,26.0,0.0,0.0,0.0
2018,6,20,21,0,0.0,0.0,0.7,25.8,0.0,0.0,0.0
2018,6,20,21,15,0.0,0.0,0.7,25.65,0.0,0.0,0.0
2018,6,20,21,30,0.0,0.0,0.7,25.5,0.0,0.0,0.0
2018,6,20,21,45,0.0,0.0,0.7,25.35,0.0,0.0,0.0
2018,6,20,22,0,0.0,0.0,0.7,25.2,0.0,0.0,0.0
2018,6,20,22,15,0.0,0.0,0.75,25.05,0.0,0.0,0.0
2018,6,20,22,30,0.0,0.0,0.8,24.9,0.0,0.0,0.0
2018,6,20,22,45,0.0,0.0,0.8,24.8,0.0,0.0,0.0
2018,6,20,23,0,0.0,0.0,0.8,24.7,0.0,0.0,0.0
2018,6,20,23,15,0.0,0.0,0.8,24.6,0.0,0.0,0.0
2018,6,20,23,30,0.0,0.0,0.8,24.5,0.0,0.0,0.0
2018,6,20,23,45,0.0,0.0,0.8,24.4,0.0,0.0,0.0
2018,6,21,0,0,0.0,0.0,0.8,24.3,0.0,0.0,0.0
2018,6,21,0,15,0.0,0.0,0.8,24.2,0.0,0.0,0.0
2018,6,21,0,30,0.0,0.0,0.8,24.1,0.0,0.0,0.0
2018,6,21,0,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2018,6,21,1,0,0.0,0.0,0.8,23.9,0.0,0.0,0.0
2018,6,21,1,15,0.0,0.0,0.75,23.75,0.0,0.0,0.0
2018,6,21,1,30,0.0,0.0,0.7,23.6,0.0,0.0,0.0
2018,6,21,1,45,0.0,0.0,0.7,23.5,0.0,0.0,0.0
2018,6,21,2,0,0.0,0.0,0.7,23.4,0.0,0.0,0.0
2018,6,21,2,15,0.0,0.0,0.7,23.3,0.0,0.0,0.0
2018,6,21,2,30,0.0,0.0,0.7,23.2,0.0,0.0,0.0
2018,6,21,2,45,0.0,0.0,0.7,23.05,0.0,0.0,0.0
2018,6,21,3,0,0.0,0.0,0.7,22.9,0.0,0.0,0.0
2018,6,21,3,15,0.0,0.0,0.65,22.8,0.0,0.0,0.0
2018,6,21,3,30,0.0,0.0,0.6,22.7,0.0,0.0,0.0
2018,6,21,3,45,0.0,0.0,0.6,22.55,0.0,0.0,0.0
2018,6,21,4,0,0.0,0.0,0.6,22.4,0.0,0.0,0.0
2018,6,21,4,15,0.0,0.0,0.6,22.45,0.0,0.0,0.0
2018,6,21,4,30,0.0,0.0,0.6,22.5,0.0,0.0,0.0
2018,6,21,4,45,3.5,1.0,0.6,22.55,1.0,0.0,0.0
2018,6,21,5,0,7.0,2.0,0.6,22.6,2.0,0.0,0.0
2018,6,21,5,15,74.0,15.5,0.7,22.9,21.0,29.87,0.0
2018,6,21,5,30,141.0,29.0,0.8,23.2,40.0,84.08,44.86
2018,6,21,5,45,215.5,42.0,0.95,23.45,72.0,134.5,96.33
2018,6,21,6,0,290.0,55.0,1.1,23.7,104.0,190.52,144.08
2018,6,21,6,15,335.0,68.0,1.1,24.1,143.0,241.31,187.19
2018,6,21,6,30,380.0,81.0,1.1,24.5,182.0,296.44,232.55
2018,6,21,6,45,314.0,104.5,1.15,24.9,200.0,305.43,240.48
2018,6,21,7,0,248.0,128.0,1.2,25.3,218.0,294.02,231.6
2018,6,21,7,15,271.5,144.0,1.25,26.0,256.5,337.34,264.65
2018,6,21,7,30,295.0,160.0,1.3,26.7,295.0,381.95,297.45
2018,6,21,7,45,308.0,172.5,1.4,27.4,327.5,416.0,321.63
2018,6,21,8,0,321.0,185.0,1.5,28.1,360.0,450.04,345.31
2018,6,21,8,15,396.0,194.5,1.5,28.65,430.5,547.99,414.71
2018,6,21,8,30,471.0,204.0,1.5,29.2,501.0,632.59,472.19
2018,6,21,8,45,610.5,166.0,1.45,29.75,580.5,733.67,540.37
2018,6,21,9,0,750.0,128.0,1.4,30.3,660.0,825.15,596.81
2018,6,21,9,15,603.5,207.0,1.45,30.6,651.0,794.21,573.26
2018,6,21,9,30,457.0,286.0,1.5,30.9,642.0,740.38,533.24
2018,6,21,9,45,378.0,332.5,1.5,31.2,636.0,699.62,503.34
2018,6,21,10,0,299.0,379.0,1.5,31.5,630.0,672.37,481.82
2018,6,21,10,15,274.5,396.5,1.6,31.55,633.5,664.35,475.85
2018,6,21,10,30,250.0,414.0,1.7,31.6,637.0,654.43,468.45
2018,6,21,10,45,204.5,419.5,1.75,31.65,605.0,595.93,428.12
2018,6,21,11,0,159.0,425.0,1.8,31.7,573.0,553.03,397.99
2018,6,21,11,15,116.5,429.0,1.85,31.65,538.5,511.38,368.54
2018,6,21,11,30,74.0,433.0,1.9,31.6,504.0,456.87,329.95
2018,6,21,11,45,112.0,442.0,1.9,31.55,550.5,505.67,364.77
2018,6,21,12,0,150.0,451.0,1.9,31.5,597.0,538.61,387.8
2018,6,21,12,15,183.0,464.5,1.95,31.5,643.0,568.17,408.31
2018,6,21,12,30,216.0,478.0,2.0,31.5,689.0,594.36,426.35
2018,6,21,12,45,160.0,403.5,2.0,31.45,559.0,474.31,343.55
2018,6,21,13,0,104.0,329.0,2.0,31.4,429.0,359.66,262.84
2018,6,21,13,15,66.5,313.0,2.0,31.3,376.5,308.37,225.82
2018,6,21,13,30,29.0,297.0,2.0,31.2,324.0,265.23,194.1
2018,6,21,13,45,139.5,351.0,1.95,31.1,478.0,371.77,272.34
2018,6,21,14,0,250.0,405.0,1.9,31.0,632.0,459.22,333.5
2018,6,21,14,15,224.0,369.5,1.9,30.8,568.0,400.26,291.02
2018,6,21,14,30,198.0,334.0,1.9,30.6,504.0,344.6,251.01
2018,6,21,14,45,182.0,350.5,1.85,30.4,502.0,338.6,246.07
2018,6,21,15,0,166.0,367.0,1.8,30.2,500.0,327.55,237.42
2018,6,21,15,15,226.0,345.0,1.75,29.85,517.0,314.49,225.6
2018,6,21,15,30,286.0,323.0,1.7,29.5,534.0,286.26,201.82
2018,6,21,15,45,303.0,297.5,1.6,29.2,509.0,249.56,173.41
2018,6,21,16,0,320.0,272.0,1.5,28.9,484.0,211.31,145.71
2018,6,21,16,15,264.5,255.0,1.45,28.55,421.5,172.85,124.26
2018,6,21,16,30,209.0,238.0,1.4,28.2,359.0,161.76,127.3
2018,6,21,16,45,385.0,181.0,1.35,27.85,379.0,116.52,91.17
2018,6,21,17,0,561.0,124.0,1.3,27.5,399.0,85.0,65.7
2018,6,21,17,15,441.0,129.0,1.2,27.15,330.5,88.61,69.08
2018,6,21,17,30,321.0,134.0,1.1,26.8,262.0,96.26,75.78
2018,6,21,17,45,209.5,120.0,1.0,26.5,199.0,86.38,67.76
2018,6,21,18,0,98.0,106.0,0.9,26.2,136.0,79.19,61.88
2018,6,21,18,15,93.0,87.0,0.9,26.2,111.0,66.01,50.67
2018,6,21,18,30,88.0,68.0,0.9,26.2,86.0,52.49,38.97
2018,6,21,18,45,66.5,51.0,0.75,25.65,62.5,39.9,27.95
2018,6,21,19,0,45.0,34.0,0.6,25.1,39.0,27.1,16.44
2018,6,21,19,15,28.5,21.0,0.55,24.95,23.5,16.95,2.43
2018,6,21,19,30,12.0,8.0,0.5,24.8,8.0,6.83,0.0
2018,6,21,19,45,6.0,4.0,0.5,24.7,4.0,0.0,0.0
2018,6,21,20,0,0.0,0.0,0.5,24.6,0.0,0.0,0.0
2018,6,21,20,15,0.0,0.0,0.5,24.55,0.0,0.0,0.0
2018,6,21,20,30,0.0,0.0,0.5,24.5,0.0,0.0,0.0
2018,6,21,20,45,0.0,0.0,0.55,24.45,0.0,0.0,0.0
2018,6,21,21,0,0.0,0.0,0.6,24.4,0.0,0.0,0.0
2018,6,21,21,15,0.0,0.0,0.6,24.35,0.0,0.0,0.0
2018,6,21,21,30,0.0,0.0,0.6,24.3,0.0,0.0,0.0
2018,6,21,21,45,0.0,0.0,0.6,24.2,0.0,0.0,0.0
2018,6,21,22,0,0.0,0.0,0.6,24.1,0.0,0.0,0.0
2018,6,21,22,15,0.0,0.0,0.65,23.95,0.0,0.0,0.0
2018,6,21,22,30,0.0,0.0,0.7,23.8,0.0,0.0,0.0
2018,6,21,22,45,0.0,0.0,0.75,23.7,0.0,0.0,0.0
2018,6,21,23,0,0.0,0.0,0.8,23.6,0.0,0.0,0.0
2018,6,21,23,15,0.0,0.0,0.8,23.45,0.0,0.0,0.0
2018,6,21,23,30,0.0,0.0,0.8,23.3,0.0,0.0,0.0
2018,6,21,23,45,0.0,0.0,0.85,23.2,0.0,0.0,0.0
2018,6,22,0,0,0.0,0.0,0.9,23.1,0.0,0.0,0.0
2018,6,22,0,15,0.0,0.0,0.9,22.95,0.0,0.0,0.0
2018,6,22,0,30,0.0,0.0,0.9,22.8,0.0,0.0,0.0
2018,6,22,0,45,0.0,0.0,0.95,22.7,0.0,0.0,0.0
2018,6,22,1,0,0.0,0.0,1.0,22.6,0.0,0.0,0.0
2018,6,22,1,15,0.0,0.0,1.0,22.55,0.0,0.0,0.0
2018,6,22,1,30,0.0,0.0,1.0,22.5,0.0,0.0,0.0
2018,6,22,1,45,0.0,0.0,0.95,22.4,0.0,0.0,0.0
2018,6,22,2,0,0.0,0.0,0.9,22.3,0.0,0.0,0.0
2018,6,22,2,15,0.0,0.0,0.9,22.2,0.0,0.0,0.0
2018,6,22,2,30,0.0,0.0,0.9,22.1,0.0,0.0,0.0
2018,6,22,2,45,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2018,6,22,3,0,0.0,0.0,0.8,21.9,0.0,0.0,0.0
2018,6,22,3,15,0.0,0.0,0.8,21.85,0.0,0.0,0.0
2018,6,22,3,30,0.0,0.0,0.8,21.8,0.0,0.0,0.0
2018,6,22,3,45,0.0,0.0,0.8,21.75,0.0,0.0,0.0
2018,6,22,4,0,0.0,0.0,0.8,21.7,0.0,0.0,0.0
2018,6,22,4,15,0.0,0.0,0.85,21.8,0.0,0.0,0.0
2018,6,22,4,30,0.0,0.0,0.9,21.9,0.0,0.0,0.0
2018,6,22,4,45,5.5,1.0,1.0,21.95,1.0,0.0,0.0
2018,6,22,5,0,11.0,2.0,1.1,22.0,2.0,0.0,0.0
2018,6,22,5,15,99.5,15.0,1.2,22.3,22.0,35.09,0.0
2018,6,22,5,30,188.0,28.0,1.3,22.6,42.0,95.87,50.73
2018,6,22,5,45,286.5,38.5,1.4,22.9,78.0,154.2,110.52
2018,6,22,6,0,385.0,49.0,1.5,23.2,114.0,224.17,169.83
2018,6,22,6,15,453.5,57.0,1.4,23.55,158.5,286.53,222.55
2018,6,22,6,30,522.0,65.0,1.3,23.9,203.0,355.23,278.71
2018,6,22,6,45,525.5,73.5,1.25,24.25,238.0,394.31,310.38
2018,6,22,7,0,529.0,82.0,1.2,24.6,273.0,432.38,339.82
2018,6,22,7,15,538.5,92.0,1.1,25.15,312.0,474.88,370.61
2018,6,22,7,30,548.0,102.0,1.0,25.7,351.0,516.58,399.37
2018,6,22,7,45,569.5,109.0,0.95,26.2,394.5,562.72,430.7
2018,6,22,8,0,591.0,116.0,0.9,26.7,438.0,608.55,460.67
2018,6,22,8,15,614.5,126.5,0.9,27.2,488.5,659.27,493.39
2018,6,22,8,30,638.0,137.0,0.9,27.7,539.0,709.12,524.13
2018,6,22,8,45,681.0,135.5,0.95,28.15,593.0,761.32,556.44
2018,6,22,9,0,724.0,134.0,1.0,28.6,647.0,808.22,584.67
2018,6,22,9,15,777.0,121.5,1.05,28.95,701.5,856.19,613.42
2018,6,22,9,30,830.0,109.0,1.1,29.3,756.0,892.43,634.36
2018,6,22,9,45,835.0,113.5,1.2,29.6,790.0,910.11,644.54
2018,6,22,10,0,840.0,118.0,1.3,29.9,824.0,924.34,652.82
2018,6,22,10,15,845.5,120.0,1.35,30.1,852.0,933.02,657.3
2018,6,22,10,30,851.0,122.0,1.4,30.3,880.0,938.17,659.73
2018,6,22,10,45,828.0,136.5,1.45,30.5,889.5,924.58,650.65
2018,6,22,11,0,805.0,151.0,1.5,30.7,899.0,920.49,647.78
2018,6,22,11,15,739.5,190.0,1.55,30.85,886.5,883.88,624.6
2018,6,22,11,30,674.0,229.0,1.6,31.0,874.0,853.44,605.01
2018,6,22,11,45,582.5,286.0,1.7,31.15,847.0,804.44,571.67
2018,6,22,12,0,491.0,343.0,1.8,31.3,820.0,756.45,538.65
2018,6,22,12,15,463.0,355.0,1.8,31.4,805.5,723.02,515.93
2018,6,22,12,30,435.0,367.0,1.8,31.5,791.0,688.77,492.4
2018,6,22,12,45,539.0,310.5,1.85,31.55,832.5,700.15,502.21
2018,6,22,13,0,643.0,254.0,1.9,31.6,874.0,701.98,504.87
2018,6,22,13,15,699.5,218.0,1.95,31.6,884.0,680.61,490.92
2018,6,22,13,30,756.0,182.0,2.0,31.6,894.0,651.45,471.26
2018,6,22,13,45,729.5,190.5,2.0,31.65,865.5,603.51,436.65
2018,6,22,14,0,703.0,199.0,2.0,31.7,837.0,555.97,401.73
2018,6,22,14,15,545.5,238.0,2.05,31.6,724.0,464.09,335.59
2018,6,22,14,30,388.0,277.0,2.1,31.5,611.0,387.98,280.38
2018,6,22,14,45,449.0,255.0,2.1,31.45,627.0,369.74,264.62
2018,6,22,15,0,510.0,233.0,2.1,31.4,643.0,344.63,242.3
2018,6,22,15,15,459.0,236.0,2.05,31.3,591.5,296.95,205.4
2018,6,22,15,30,408.0,239.0,2.0,31.2,540.0,254.47,173.13
2018,6,22,15,45,408.0,227.0,2.0,31.05,512.5,216.64,143.75
2018,6,22,16,0,408.0,215.0,2.0,30.9,485.0,178.83,117.0
2018,6,22,16,15,449.5,193.5,1.95,30.75,471.0,137.43,92.53
2018,6,22,16,30,491.0,172.0,1.9,30.6,457.0,110.45,85.06
2018,6,22,16,45,494.0,157.5,1.85,30.45,422.0,103.82,80.05
2018,6,22,17,0,497.0,143.0,1.8,30.3,387.0,96.68,74.55
2018,6,22,17,15,372.5,138.5,1.7,29.9,310.0,93.82,72.59
2018,6,22,17,30,248.0,134.0,1.6,29.5,233.0,95.41,74.26
2018,6,22,17,45,322.0,114.5,1.5,29.15,224.0,80.51,62.16
2018,6,22,18,0,396.0,95.0,1.4,28.8,215.0,69.05,52.76
2018,6,22,18,15,368.0,81.5,1.4,28.8,176.5,60.24,45.3
2018,6,22,18,30,340.0,68.0,1.4,28.8,138.0,51.07,37.35
2018,6,22,18,45,226.5,53.5,1.25,27.7,95.0,40.42,28.12
2018,6,22,19,0,113.0,39.0,1.1,26.6,52.0,30.17,18.8
2018,6,22,19,15,62.5,24.0,1.1,26.3,30.5,18.79,3.52
2018,6,22,19,30,12.0,9.0,1.1,26.0,9.0,7.68,0.0
2018,6,22,19,45,6.0,4.5,1.1,25.7,4.5,0.0,0.0
2018,6,22,20,0,0.0,0.0,1.1,25.4,0.0,0.0,0.0
2018,6,22,20,15,0.0,0.0,1.15,25.15,0.0,0.0,0.0
2018,6,22,20,30,0.0,0.0,1.2,24.9,0.0,0.0,0.0
