Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,6,22,20,45,0.0,0.0,1.25,24.7,0.0,0.0,0.0
2018,6,22,21,0,0.0,0.0,1.3,24.5,0.0,0.0,0.0
2018,6,22,21,15,0.0,0.0,1.3,24.3,0.0,0.0,0.0
2018,6,22,21,30,0.0,0.0,1.3,24.1,0.0,0.0,0.0
2018,6,22,21,45,0.0,0.0,1.3,23.9,0.0,0.0,0.0
2018,6,22,22,0,0.0,0.0,1.3,23.7,0.0,0.0,0.0
2018,6,22,22,15,0.0,0.0,1.3,23.5,0.0,0.0,0.0
2018,6,22,22,30,0.0,0.0,1.3,23.3,0.0,0.0,0.0
2018,6,22,22,45,0.0,0.0,1.3,23.1,0.0,0.0,0.0
2018,6,22,23,0,0.0,0.0,1.3,22.9,0.0,0.0,0.0
2018,6,22,23,15,0.0,0.0,1.25,22.75,0.0,0.0,0.0
2018,6,22,23,30,0.0,0.0,1.2,22.6,0.0,0.0,0.0
2018,6,22,23,45,0.0,0.0,1.15,22.45,0.0,0.0,0.0
2018,6,23,0,0,0.0,0.0,1.1,22.3,0.0,0.0,0.0
2018,6,23,0,15,0.0,0.0,1.05,22.2,0.0,0.0,0.0
2018,6,23,0,30,0.0,0.0,1.0,22.1,0.0,0.0,0.0
2018,6,23,0,45,0.0,0.0,0.95,21.95,0.0,0.0,0.0
2018,6,23,1,0,0.0,0.0,0.9,21.8,0.0,0.0,0.0
2018,6,23,1,15,0.0,0.0,0.9,21.65,0.0,0.0,0.0
2018,6,23,1,30,0.0,0.0,0.9,21.5,0.0,0.0,0.0
2018,6,23,1,45,0.0,0.0,0.85,21.4,0.0,0.0,0.0
2018,6,23,2,0,0.0,0.0,0.8,21.3,0.0,0.0,0.0
2018,6,23,2,15,0.0,0.0,0.8,21.2,0.0,0.0,0.0
2018,6,23,2,30,0.0,0.0,0.8,21.1,0.0,0.0,0.0
2018,6,23,2,45,0.0,0.0,0.8,21.05,0.0,0.0,0.0
2018,6,23,3,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2018,6,23,3,15,0.0,0.0,0.8,20.95,0.0,0.0,0.0
2018,6,23,3,30,0.0,0.0,0.8,20.9,0.0,0.0,0.0
2018,6,23,3,45,0.0,0.0,0.75,20.85,0.0,0.0,0.0
2018,6,23,4,0,0.0,0.0,0.7,20.8,0.0,0.0,0.0
2018,6,23,4,15,0.0,0.0,0.8,20.95,0.0,0.0,0.0
2018,6,23,4,30,0.0,0.0,0.9,21.1,0.0,0.0,0.0
2018,6,23,4,45,4.0,1.0,1.05,21.2,1.0,0.0,0.0
2018,6,23,5,0,8.0,2.0,1.2,21.3,2.0,0.0,0.0
2018,6,23,5,15,83.5,15.0,1.4,21.65,21.0,31.44,0.0
2018,6,23,5,30,159.0,28.0,1.6,22.0,40.0,87.41,45.46
2018,6,23,5,45,246.5,39.5,1.75,22.35,73.5,141.69,101.76
2018,6,23,6,0,334.0,51.0,1.9,22.7,107.0,202.78,154.13
2018,6,23,6,15,406.5,60.0,2.15,23.2,151.5,268.11,209.49
2018,6,23,6,30,479.0,69.0,2.4,23.7,196.0,337.51,267.12
2018,6,23,6,45,525.5,77.0,2.6,24.2,243.5,397.79,316.16
2018,6,23,7,0,572.0,85.0,2.8,24.7,291.0,461.31,366.16
2018,6,23,7,15,609.0,90.0,2.9,25.1,340.0,518.07,409.49
2018,6,23,7,30,646.0,95.0,3.0,25.5,389.0,576.23,452.58
2018,6,23,7,45,411.0,136.5,3.05,25.9,331.5,467.99,367.53
2018,6,23,8,0,176.0,178.0,3.1,26.3,274.0,315.95,247.29
2018,6,23,8,15,182.0,212.0,3.05,26.55,319.0,361.47,281.34
2018,6,23,8,30,188.0,246.0,3.0,26.8,364.0,406.46,313.66
2018,6,23,8,45,167.5,285.0,3.0,27.05,396.0,433.18,331.21
2018,6,23,9,0,147.0,324.0,3.0,27.3,428.0,457.75,347.0
2018,6,23,9,15,230.0,313.5,2.95,27.65,487.5,540.01,407.17
2018,6,23,9,30,313.0,303.0,2.9,28.0,547.0,607.14,455.07
2018,6,23,9,45,208.0,337.0,2.85,28.35,502.0,527.82,394.29
2018,6,23,10,0,103.0,371.0,2.8,28.7,457.0,462.16,343.18
2018,6,23,10,15,366.0,305.0,2.75,29.05,628.0,677.04,500.34
2018,6,23,10,30,629.0,239.0,2.7,29.4,799.0,863.67,628.41
2018,6,23,10,45,482.0,282.5,2.7,29.7,718.0,756.42,551.2
2018,6,23,11,0,335.0,326.0,2.7,30.0,637.0,652.49,476.88
2018,6,23,11,15,350.0,329.0,2.7,30.2,659.0,660.32,482.31
2018,6,23,11,30,365.0,332.0,2.7,30.4,681.0,665.79,485.43
2018,6,23,11,45,614.5,234.5,2.65,30.6,829.0,787.52,571.98
2018,6,23,12,0,864.0,137.0,2.6,30.8,977.0,878.26,631.19
2018,6,23,12,15,866.0,136.0,2.6,30.95,979.0,853.29,613.73
2018,6,23,12,30,868.0,135.0,2.6,31.1,981.0,825.4,595.32
2018,6,23,12,45,868.5,133.5,2.6,31.2,975.5,793.14,574.13
2018,6,23,13,0,869.0,132.0,2.6,31.3,970.0,758.27,550.82
2018,6,23,13,15,857.0,135.5,2.55,31.35,952.5,715.94,520.74
2018,6,23,13,30,845.0,139.0,2.5,31.4,935.0,672.09,489.11
2018,6,23,13,45,842.0,136.5,2.45,31.4,915.0,628.0,456.86
2018,6,23,14,0,839.0,134.0,2.4,31.4,895.0,582.11,422.52
2018,6,23,14,15,844.5,126.0,2.35,31.35,872.5,534.93,386.43
2018,6,23,14,30,850.0,118.0,2.3,31.3,850.0,485.46,347.51
2018,6,23,14,45,843.0,115.0,2.3,31.2,817.5,432.37,305.03
2018,6,23,15,0,836.0,112.0,2.3,31.1,785.0,378.63,260.9
2018,6,23,15,15,826.0,110.0,2.25,31.0,747.5,324.27,215.53
2018,6,23,15,30,816.0,108.0,2.2,30.9,710.0,270.03,170.36
2018,6,23,15,45,803.5,105.0,2.15,30.8,668.0,207.46,120.9
2018,6,23,16,0,791.0,102.0,2.1,30.7,626.0,152.58,82.36
2018,6,23,16,15,774.5,98.0,2.05,30.5,580.0,98.04,55.35
2018,6,23,16,30,758.0,94.0,2.0,30.3,534.0,70.39,52.57
2018,6,23,16,45,737.0,90.5,1.95,30.1,486.5,69.09,51.76
2018,6,23,17,0,716.0,87.0,1.9,29.9,439.0,67.71,50.85
2018,6,23,17,15,687.0,82.0,1.75,29.55,389.5,59.53,44.31
2018,6,23,17,30,658.0,77.0,1.6,29.2,340.0,56.95,42.38
2018,6,23,17,45,619.0,71.5,1.45,28.8,291.0,53.8,39.92
2018,6,23,18,0,580.0,66.0,1.3,28.4,242.0,50.55,37.3
2018,6,23,18,15,521.5,59.5,1.3,28.4,195.5,46.28,33.65
2018,6,23,18,30,463.0,53.0,1.3,28.4,149.0,41.97,29.79
2018,6,23,18,45,351.5,44.5,1.05,26.85,106.0,35.66,24.28
2018,6,23,19,0,240.0,36.0,0.8,25.3,63.0,27.8,17.03
2018,6,23,19,15,138.5,22.5,0.8,25.0,36.5,17.47,3.13
2018,6,23,19,30,37.0,9.0,0.8,24.7,10.0,7.68,0.0
2018,6,23,19,45,18.5,4.5,0.8,24.4,5.0,0.0,0.0
2018,6,23,20,0,0.0,0.0,0.8,24.1,0.0,0.0,0.0
2018,6,23,20,15,0.0,0.0,0.8,23.95,0.0,0.0,0.0
2018,6,23,20,30,0.0,0.0,0.8,23.8,0.0,0.0,0.0
2018,6,23,20,45,0.0,0.0,0.8,23.7,0.0,0.0,0.0
2018,6,23,21,0,0.0,0.0,0.8,23.6,0.0,0.0,0.0
2018,6,23,21,15,0.0,0.0,0.8,23.45,0.0,0.0,0.0
2018,6,23,21,30,0.0,0.0,0.8,23.3,0.0,0.0,0.0
2018,6,23,21,45,0.0,0.0,0.8,23.2,0.0,0.0,0.0
2018,6,23,22,0,0.0,0.0,0.8,23.1,0.0,0.0,0.0
2018,6,23,22,15,0.0,0.0,0.85,23.05,0.0,0.0,0.0
2018,6,23,22,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2018,6,23,22,45,0.0,0.0,0.9,22.95,0.0,0.0,0.0
2018,6,23,23,0,0.0,0.0,0.9,22.9,0.0,0.0,0.0
2018,6,23,23,15,0.0,0.0,0.9,22.85,0.0,0.0,0.0
2018,6,23,23,30,0.0,0.0,0.9,22.8,0.0,0.0,0.0
2018,6,23,23,45,0.0,0.0,0.95,22.75,0.0,0.0,0.0
2018,6,24,0,0,0.0,0.0,1.0,22.7,0.0,0.0,0.0
2018,6,24,0,15,0.0,0.0,1.0,22.7,0.0,0.0,0.0
2018,6,24,0,30,0.0,0.0,1.0,22.7,0.0,0.0,0.0
2018,6,24,0,45,0.0,0.0,1.05,22.65,0.0,0.0,0.0
2018,6,24,1,0,0.0,0.0,1.1,22.6,0.0,0.0,0.0
2018,6,24,1,15,0.0,0.0,1.1,22.5,0.0,0.0,0.0
2018,6,24,1,30,0.0,0.0,1.1,22.4,0.0,0.0,0.0
2018,6,24,1,45,0.0,0.0,1.05,22.3,0.0,0.0,0.0
2018,6,24,2,0,0.0,0.0,1.0,22.2,0.0,0.0,0.0
2018,6,24,2,15,0.0,0.0,1.0,22.05,0.0,0.0,0.0
2018,6,24,2,30,0.0,0.0,1.0,21.9,0.0,0.0,0.0
2018,6,24,2,45,0.0,0.0,1.0,21.75,0.0,0.0,0.0
2018,6,24,3,0,0.0,0.0,1.0,21.6,0.0,0.0,0.0
2018,6,24,3,15,0.0,0.0,1.0,21.45,0.0,0.0,0.0
2018,6,24,3,30,0.0,0.0,1.0,21.3,0.0,0.0,0.0
2018,6,24,3,45,0.0,0.0,0.95,21.2,0.0,0.0,0.0
2018,6,24,4,0,0.0,0.0,0.9,21.1,0.0,0.0,0.0
2018,6,24,4,15,0.0,0.0,0.95,21.1,0.0,0.0,0.0
2018,6,24,4,30,0.0,0.0,1.0,21.1,0.0,0.0,0.0
2018,6,24,4,45,4.0,1.0,1.05,21.15,1.0,0.0,0.0
2018,6,24,5,0,8.0,2.0,1.1,21.2,2.0,0.0,0.0
2018,6,24,5,15,81.0,15.0,1.25,21.65,20.5,30.83,0.0
2018,6,24,5,30,154.0,28.0,1.4,22.1,39.0,85.72,43.66
2018,6,24,5,45,229.0,41.0,1.5,22.5,72.0,137.46,98.55
2018,6,24,6,0,304.0,54.0,1.6,22.9,105.0,194.27,147.41
2018,6,24,6,15,391.0,63.0,1.65,23.6,151.5,259.99,202.39
2018,6,24,6,30,478.0,72.0,1.7,24.3,198.0,339.77,267.17
2018,6,24,6,45,528.0,78.5,1.8,25.0,245.5,400.45,315.59
2018,6,24,7,0,578.0,85.0,1.9,25.7,293.0,464.58,364.98
2018,6,24,7,15,614.0,90.5,2.0,26.25,342.0,521.55,407.54
2018,6,24,7,30,650.0,96.0,2.1,26.8,391.0,579.83,449.71
2018,6,24,7,45,626.0,114.0,2.2,27.4,425.5,609.16,468.9
2018,6,24,8,0,602.0,132.0,2.3,28.0,460.0,634.11,484.52
2018,6,24,8,15,676.0,121.5,2.35,28.45,521.5,702.72,531.54
2018,6,24,8,30,750.0,111.0,2.4,28.9,583.0,769.55,574.84
2018,6,24,8,45,767.5,113.5,2.45,29.35,627.0,807.23,597.52
2018,6,24,9,0,785.0,116.0,2.5,29.8,671.0,842.75,618.71
2018,6,24,9,15,798.0,118.0,2.5,30.1,711.0,871.23,635.06
2018,6,24,9,30,811.0,120.0,2.5,30.4,751.0,896.88,649.51
2018,6,24,9,45,821.5,121.0,2.55,30.75,785.5,905.14,652.92
2018,6,24,10,0,832.0,122.0,2.6,31.1,820.0,920.91,661.43
2018,6,24,10,15,839.5,123.5,2.6,31.25,849.5,931.0,666.41
2018,6,24,10,30,847.0,125.0,2.6,31.4,879.0,937.6,669.29
2018,6,24,10,45,834.0,136.5,2.6,31.6,895.0,930.66,663.52
2018,6,24,11,0,821.0,148.0,2.6,31.8,911.0,919.83,655.52
2018,6,24,11,15,843.0,138.0,2.55,31.9,933.5,918.8,653.79
2018,6,24,11,30,865.0,128.0,2.5,32.0,956.0,914.03,649.69
2018,6,24,11,45,867.5,128.0,2.45,32.1,965.0,896.83,637.79
2018,6,24,12,0,870.0,128.0,2.4,32.2,974.0,876.31,623.94
2018,6,24,12,15,872.5,126.5,2.4,32.3,976.0,851.38,607.72
2018,6,24,12,30,875.0,125.0,2.4,32.4,978.0,823.47,589.59
2018,6,24,12,45,828.0,149.0,2.4,32.55,952.0,774.39,557.42
2018,6,24,13,0,781.0,173.0,2.4,32.7,926.0,734.23,529.22
2018,6,24,13,15,740.0,190.0,2.4,32.8,896.0,684.1,494.0
2018,6,24,13,30,699.0,207.0,2.4,32.9,866.0,637.13,460.39
2018,6,24,13,45,780.5,163.0,2.4,33.0,883.5,614.54,444.22
2018,6,24,14,0,862.0,119.0,2.4,33.1,901.0,584.65,421.7
2018,6,24,14,15,840.5,122.0,2.4,33.1,866.0,530.68,381.03
2018,6,24,14,30,819.0,125.0,2.4,33.1,831.0,476.99,339.62
2018,6,24,14,45,824.0,120.0,2.4,33.15,806.5,428.98,300.79
2018,6,24,15,0,829.0,115.0,2.4,33.2,782.0,379.04,259.37
2018,6,24,15,15,726.0,145.5,2.35,33.1,709.0,315.95,210.61
2018,6,24,15,30,623.0,176.0,2.3,33.0,636.0,261.18,169.39
2018,6,24,15,45,590.5,175.0,2.25,32.9,590.0,213.25,132.87
2018,6,24,16,0,558.0,174.0,2.2,32.8,544.0,168.95,102.85
2018,6,24,16,15,530.0,169.0,2.1,32.55,499.5,127.72,82.4
2018,6,24,16,30,502.0,164.0,2.0,32.3,455.0,105.83,80.75
2018,6,24,16,45,393.5,159.5,1.9,32.1,375.0,103.42,79.17
2018,6,24,17,0,285.0,155.0,1.8,31.9,295.0,107.81,83.08
2018,6,24,17,15,374.5,129.0,1.65,31.5,291.5,87.69,67.05
2018,6,24,17,30,464.0,103.0,1.5,31.1,288.0,73.16,55.43
2018,6,24,17,45,431.0,97.0,1.3,30.65,250.0,69.78,52.88
2018,6,24,18,0,398.0,91.0,1.1,30.2,212.0,66.28,50.13
2018,6,24,18,15,303.5,81.0,1.1,30.2,163.0,59.39,44.3
2018,6,24,18,30,209.0,71.0,1.1,30.2,114.0,53.74,39.33
2018,6,24,18,45,166.5,54.5,0.9,28.65,83.0,41.75,29.11
2018,6,24,19,0,124.0,38.0,0.7,27.1,52.0,29.52,18.27
2018,6,24,19,15,77.0,23.5,0.7,26.8,31.0,18.47,3.74
2018,6,24,19,30,30.0,9.0,0.7,26.5,10.0,7.68,0.0
2018,6,24,19,45,15.0,4.5,0.7,26.15,5.0,0.0,0.0
2018,6,24,20,0,0.0,0.0,0.7,25.8,0.0,0.0,0.0
2018,6,24,20,15,0.0,0.0,0.7,25.65,0.0,0.0,0.0
2018,6,24,20,30,0.0,0.0,0.7,25.5,0.0,0.0,0.0
2018,6,24,20,45,0.0,0.0,0.7,25.35,0.0,0.0,0.0
2018,6,24,21,0,0.0,0.0,0.7,25.2,0.0,0.0,0.0
2018,6,24,21,15,0.0,0.0,0.7,25.05,0.0,0.0,0.0
2018,6,24,21,30,0.0,0.0,0.7,24.9,0.0,0.0,0.0
2018,6,24,21,45,0.0,0.0,0.7,24.75,0.0,0.0,0.0
2018,6,24,22,0,0.0,0.0,0.7,24.6,0.0,0.0,0.0
2018,6,24,22,15,0.0,0.0,0.7,24.45,0.0,0.0,0.0
2018,6,24,22,30,0.0,0.0,0.7,24.3,0.0,0.0,0.0
2018,6,24,22,45,0.0,0.0,0.65,24.15,0.0,0.0,0.0
2018,6,24,23,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2018,6,24,23,15,0.0,0.0,0.6,23.9,0.0,0.0,0.0
2018,6,24,23,30,0.0,0.0,0.6,23.8,0.0,0.0,0.0
2018,6,24,23,45,0.0,0.0,0.6,23.7,0.0,0.0,0.0
2018,6,25,0,0,0.0,0.0,0.6,23.6,0.0,0.0,0.0
2018,6,25,0,15,0.0,0.0,0.6,23.45,0.0,0.0,0.0
2018,6,25,0,30,0.0,0.0,0.6,23.3,0.0,0.0,0.0
2018,6,25,0,45,0.0,0.0,0.6,23.2,0.0,0.0,0.0
2018,6,25,1,0,0.0,0.0,0.6,23.1,0.0,0.0,0.0
2018,6,25,1,15,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2018,6,25,1,30,0.0,0.0,0.7,22.9,0.0,0.0,0.0
2018,6,25,1,45,0.0,0.0,0.7,22.75,0.0,0.0,0.0
2018,6,25,2,0,0.0,0.0,0.7,22.6,0.0,0.0,0.0
2018,6,25,2,15,0.0,0.0,0.7,22.5,0.0,0.0,0.0
2018,6,25,2,30,0.0,0.0,0.7,22.4,0.0,0.0,0.0
2018,6,25,2,45,0.0,0.0,0.7,22.25,0.0,0.0,0.0
2018,6,25,3,0,0.0,0.0,0.7,22.1,0.0,0.0,0.0
2018,6,25,3,15,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2018,6,25,3,30,0.0,0.0,0.7,21.9,0.0,0.0,0.0
2018,6,25,3,45,0.0,0.0,0.65,21.8,0.0,0.0,0.0
2018,6,25,4,0,0.0,0.0,0.6,21.7,0.0,0.0,0.0
2018,6,25,4,15,0.0,0.0,0.65,21.75,0.0,0.0,0.0
2018,6,25,4,30,0.0,0.0,0.7,21.8,0.0,0.0,0.0
2018,6,25,4,45,3.0,1.0,0.7,21.85,1.0,0.0,0.0
2018,6,25,5,0,6.0,2.0,0.7,21.9,2.0,0.0,0.0
2018,6,25,5,15,10.0,10.5,0.75,22.2,11.0,11.18,0.0
2018,6,25,5,30,14.0,19.0,0.8,22.5,20.0,20.76,6.61
2018,6,25,5,45,33.5,35.0,0.85,22.8,40.0,44.34,29.04
2018,6,25,6,0,53.0,51.0,0.9,23.1,60.0,75.53,55.38
2018,6,25,6,15,105.0,72.0,0.9,23.6,97.0,123.75,95.25
2018,6,25,6,30,157.0,93.0,0.9,24.1,134.0,186.37,146.33
2018,6,25,6,45,114.5,110.5,0.9,24.6,144.0,178.94,140.52
2018,6,25,7,0,72.0,128.0,0.9,25.1,154.0,165.68,129.47
2018,6,25,7,15,41.5,129.0,0.9,25.6,144.5,147.81,114.49
2018,6,25,7,30,11.0,130.0,0.9,26.1,135.0,119.93,91.27
2018,6,25,7,45,10.5,144.0,0.9,26.65,149.0,132.19,100.47
2018,6,25,8,0,10.0,158.0,0.9,27.2,163.0,144.39,109.37
2018,6,25,8,15,9.0,170.5,0.85,27.5,175.5,154.72,116.76
2018,6,25,8,30,8.0,183.0,0.8,27.8,188.0,164.98,124.02
2018,6,25,8,45,21.0,217.5,0.75,28.15,232.0,207.79,156.26
2018,6,25,9,0,34.0,252.0,0.7,28.5,276.0,265.93,198.93
2018,6,25,9,15,91.5,289.5,0.75,28.6,359.5,355.0,264.69
2018,6,25,9,30,149.0,327.0,0.8,28.7,443.0,463.14,341.36
2018,6,25,9,45,313.0,313.5,0.85,28.85,571.5,619.53,450.87
2018,6,25,10,0,477.0,300.0,0.9,29.0,700.0,778.37,555.92
2018,6,25,10,15,430.5,331.0,0.9,29.0,701.5,763.63,542.38
2018,6,25,10,30,384.0,362.0,0.9,29.0,703.0,745.54,528.79
2018,6,25,10,45,409.5,368.5,0.95,29.0,741.0,770.16,545.15
2018,6,25,11,0,435.0,375.0,1.0,29.0,779.0,792.14,559.3
2018,6,25,11,15,317.5,389.5,1.0,29.0,687.0,674.04,480.16
2018,6,25,11,30,200.0,404.0,1.0,29.0,595.0,558.38,401.49
2018,6,25,11,45,121.0,409.0,1.0,29.0,525.0,484.2,349.69
2018,6,25,12,0,42.0,414.0,1.0,29.0,455.0,401.78,290.79
2018,6,25,12,15,48.5,426.0,1.0,29.0,473.5,413.0,299.2
2018,6,25,12,30,55.0,438.0,1.0,29.0,492.0,423.1,306.18
2018,6,25,12,45,72.5,438.0,0.95,29.05,508.5,430.35,311.25
2018,6,25,13,0,90.0,438.0,0.9,29.1,525.0,435.98,315.11
2018,6,25,13,15,53.5,344.5,0.9,29.15,396.0,325.56,237.23
2018,6,25,13,30,17.0,251.0,0.9,29.2,267.0,220.15,161.14
2018,6,25,13,45,14.5,242.5,0.9,29.25,256.0,209.33,153.61
2018,6,25,14,0,12.0,234.0,0.9,29.3,245.0,199.53,146.44
2018,6,25,14,15,23.5,275.5,0.95,29.25,296.0,234.04,172.11
2018,6,25,14,30,35.0,317.0,1.0,29.2,347.0,266.5,195.78
2018,6,25,14,45,61.0,340.0,1.0,29.2,390.0,287.96,210.93
2018,6,25,15,0,87.0,363.0,1.0,29.2,433.0,304.65,222.21
2018,6,25,15,15,120.5,342.0,1.0,29.1,434.0,283.08,205.31
2018,6,25,15,30,154.0,321.0,1.0,29.0,435.0,264.2,190.0
2018,6,25,15,45,338.0,262.5,1.0,28.85,492.5,235.85,161.46
2018,6,25,16,0,522.0,204.0,1.0,28.7,550.0,186.1,118.44
2018,6,25,16,15,568.0,175.0,0.95,28.5,526.5,132.58,86.21
2018,6,25,16,30,614.0,146.0,0.9,28.3,503.0,94.86,72.98
2018,6,25,16,45,602.5,136.0,0.8,28.05,460.0,90.99,70.19
2018,6,25,17,0,591.0,126.0,0.7,27.8,417.0,86.72,66.99
2018,6,25,17,15,442.5,134.5,0.65,27.5,339.0,92.1,71.78
2018,6,25,17,30,294.0,143.0,0.6,27.2,261.0,101.52,79.9
2018,6,25,17,45,173.0,124.0,0.5,26.9,191.0,92.2,72.39
2018,6,25,18,0,52.0,105.0,0.4,26.6,121.0,80.48,62.76
2018,6,25,18,15,26.0,78.5,0.4,26.6,86.5,61.66,46.88
2018,6,25,18,30,0.0,52.0,0.4,26.6,52.0,42.54,30.54
2018,6,25,18,45,0.0,38.5,0.35,25.95,38.5,31.73,21.12
2018,6,25,19,0,0.0,25.0,0.3,25.3,25.0,20.64,11.25
2018,6,25,19,15,1.5,15.5,0.3,25.0,15.5,12.79,1.01
2018,6,25,19,30,3.0,6.0,0.3,24.7,6.0,5.12,0.0
2018,6,25,19,45,1.5,3.0,0.35,24.4,3.0,0.0,0.0
2018,6,25,20,0,0.0,0.0,0.4,24.1,0.0,0.0,0.0
2018,6,25,20,15,0.0,0.0,0.45,23.9,0.0,0.0,0.0
2018,6,25,20,30,0.0,0.0,0.5,23.7,0.0,0.0,0.0
2018,6,25,20,45,0.0,0.0,0.5,23.5,0.0,0.0,0.0
2018,6,25,21,0,0.0,0.0,0.5,23.3,0.0,0.0,0.0
2018,6,25,21,15,0.0,0.0,0.5,23.2,0.0,0.0,0.0
2018,6,25,21,30,0.0,0.0,0.5,23.1,0.0,0.0,0.0
2018,6,25,21,45,0.0,0.0,0.55,22.95,0.0,0.0,0.0
2018,6,25,22,0,0.0,0.0,0.6,22.8,0.0,0.0,0.0
2018,6,25,22,15,0.0,0.0,0.55,22.7,0.0,0.0,0.0
2018,6,25,22,30,0.0,0.0,0.5,22.6,0.0,0.0,0.0
2018,6,25,22,45,0.0,0.0,0.5,22.5,0.0,0.0,0.0
2018,6,25,23,0,0.0,0.0,0.5,22.4,0.0,0.0,0.0
2018,6,25,23,15,0.0,0.0,0.5,22.3,0.0,0.0,0.0
2018,6,25,23,30,0.0,0.0,0.5,22.2,0.0,0.0,0.0
2018,6,25,23,45,0.0,0.0,0.5,22.1,0.0,0.0,0.0
2018,6,26,0,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2018,6,26,0,15,0.0,0.0,0.5,21.9,0.0,0.0,0.0
2018,6,26,0,30,0.0,0.0,0.5,21.8,0.0,0.0,0.0
2018,6,26,0,45,0.0,0.0,0.5,21.75,0.0,0.0,0.0
2018,6,26,1,0,0.0,0.0,0.5,21.7,0.0,0.0,0.0
2018,6,26,1,15,0.0,0.0,0.5,21.6,0.0,0.0,0.0
2018,6,26,1,30,0.0,0.0,0.5,21.5,0.0,0.0,0.0
2018,6,26,1,45,0.0,0.0,0.5,21.45,0.0,0.0,0.0
2018,6,26,2,0,0.0,0.0,0.5,21.4,0.0,0.0,0.0
2018,6,26,2,15,0.0,0.0,0.45,21.35,0.0,0.0,0.0
2018,6,26,2,30,0.0,0.0,0.4,21.3,0.0,0.0,0.0
2018,6,26,2,45,0.0,0.0,0.4,21.25,0.0,0.0,0.0
2018,6,26,3,0,0.0,0.0,0.4,21.2,0.0,0.0,0.0
2018,6,26,3,15,0.0,0.0,0.4,21.15,0.0,0.0,0.0
2018,6,26,3,30,0.0,0.0,0.4,21.1,0.0,0.0,0.0
2018,6,26,3,45,0.0,0.0,0.4,21.05,0.0,0.0,0.0
2018,6,26,4,0,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2018,6,26,4,15,0.0,0.0,0.45,21.0,0.0,0.0,0.0
2018,6,26,4,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2018,6,26,4,45,0.0,0.0,0.55,21.0,0.0,0.0,0.0
2018,6,26,5,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2018,6,26,5,15,0.0,1.5,0.7,21.15,1.5,1.28,0.0
2018,6,26,5,30,0.0,3.0,0.8,21.3,3.0,2.46,0.0
2018,6,26,5,45,0.0,5.5,0.9,21.4,5.5,4.51,0.0
2018,6,26,6,0,0.0,8.0,1.0,21.5,8.0,6.56,0.0
2018,6,26,6,15,0.0,12.5,1.0,21.7,12.5,10.27,2.93
2018,6,26,6,30,0.0,17.0,1.0,21.9,17.0,13.99,6.08
2018,6,26,6,45,0.0,32.5,1.05,22.05,32.5,26.81,16.82
2018,6,26,7,0,0.0,48.0,1.1,22.2,48.0,39.69,27.49
2018,6,26,7,15,0.0,49.5,1.1,22.4,49.5,40.95,28.41
2018,6,26,7,30,0.0,51.0,1.1,22.6,51.0,42.21,29.32
2018,6,26,7,45,0.0,82.5,1.15,22.8,82.5,68.52,50.66
2018,6,26,8,0,0.0,114.0,1.2,23.0,114.0,96.17,72.72
2018,6,26,8,15,0.0,127.5,1.2,23.3,127.5,107.99,81.77
2018,6,26,8,30,0.0,141.0,1.2,23.6,141.0,119.82,90.75
2018,6,26,8,45,9.0,187.0,1.2,23.9,193.5,169.05,129.2
2018,6,26,9,0,18.0,233.0,1.2,24.2,246.0,219.18,167.39
2018,6,26,9,15,13.5,213.0,1.25,24.5,223.0,196.14,148.94
2018,6,26,9,30,9.0,193.0,1.3,24.8,200.0,173.61,131.15
2018,6,26,9,45,5.0,156.5,1.35,25.1,160.5,137.38,102.8
2018,6,26,10,0,1.0,120.0,1.4,25.4,121.0,101.9,74.91
2018,6,26,10,15,1.0,122.0,1.5,25.7,123.0,103.67,76.15
2018,6,26,10,30,1.0,124.0,1.6,26.0,125.0,105.43,77.32
2018,6,26,10,45,0.5,119.5,1.65,26.25,120.0,101.13,73.8
2018,6,26,11,0,0.0,115.0,1.7,26.5,115.0,96.84,70.32
2018,6,26,11,15,0.5,120.0,1.75,26.65,120.5,101.59,73.92
2018,6,26,11,30,1.0,125.0,1.8,26.8,126.0,106.29,77.47
2018,6,26,11,45,2.0,132.5,1.85,26.9,134.5,113.5,82.98
2018,6,26,12,0,3.0,140.0,1.9,27.0,143.0,120.6,88.41
2018,6,26,12,15,4.5,152.5,1.95,27.0,157.0,132.22,97.34
2018,6,26,12,30,6.0,165.0,2.0,27.0,171.0,143.64,106.08
2018,6,26,12,45,5.5,163.0,2.0,27.0,168.5,141.08,104.09
2018,6,26,13,0,5.0,161.0,2.0,27.0,166.0,138.53,102.16
2018,6,26,13,15,3.0,135.5,2.0,26.85,138.5,115.42,84.49
2018,6,26,13,30,1.0,110.0,2.0,26.7,111.0,92.61,66.96
2018,6,26,13,45,0.5,97.5,2.0,26.55,98.0,81.79,58.67
2018,6,26,14,0,0.0,85.0,2.0,26.4,85.0,71.07,50.4
2018,6,26,14,15,0.0,82.5,1.95,26.15,82.5,68.98,48.89
2018,6,26,14,30,0.0,80.0,1.9,25.9,80.0,66.87,47.35
2018,6,26,14,45,0.0,88.0,1.8,25.6,88.0,73.5,52.72
2018,6,26,15,0,0.0,96.0,1.7,25.3,96.0,80.03,58.02
2018,6,26,15,15,0.0,88.0,1.7,25.05,88.0,73.41,52.96
2018,6,26,15,30,0.0,80.0,1.7,24.8,80.0,66.66,47.79
2018,6,26,15,45,0.0,79.0,1.65,24.5,79.0,65.77,47.27
2018,6,26,16,0,0.0,78.0,1.6,24.2,78.0,64.89,46.77
2018,6,26,16,15,0.0,68.0,1.65,23.95,68.0,56.49,40.21
2018,6,26,16,30,0.0,58.0,1.7,23.7,58.0,48.12,35.32
2018,6,26,16,45,0.0,51.5,1.75,23.45,51.5,42.68,30.87
2018,6,26,17,0,0.0,45.0,1.8,23.2,45.0,37.24,26.38
2018,6,26,17,15,144.0,66.0,1.8,22.95,123.5,49.01,36.63
2018,6,26,17,30,288.0,87.0,1.8,22.7,202.0,60.55,46.7
2018,6,26,17,45,229.5,92.5,1.8,22.5,176.0,68.68,53.84
2018,6,26,18,0,171.0,98.0,1.8,22.3,150.0,71.87,56.69
2018,6,26,18,15,90.0,79.0,1.8,22.3,106.0,60.85,47.13
2018,6,26,18,30,9.0,60.0,1.8,22.3,62.0,48.41,36.17
2018,6,26,18,45,4.5,40.5,1.65,21.85,41.5,33.24,22.8
2018,6,26,19,0,0.0,21.0,1.5,21.4,21.0,17.31,8.71
2018,6,26,19,15,0.5,13.0,1.45,21.25,13.0,10.71,0.07
2018,6,26,19,30,1.0,5.0,1.4,21.1,5.0,4.27,0.0
2018,6,26,19,45,0.5,2.5,1.35,21.0,2.5,0.0,0.0
2018,6,26,20,0,0.0,0.0,1.3,20.9,0.0,0.0,0.0
2018,6,26,20,15,0.0,0.0,1.25,20.85,0.0,0.0,0.0
2018,6,26,20,30,0.0,0.0,1.2,20.8,0.0,0.0,0.0
2018,6,26,20,45,0.0,0.0,1.15,20.75,0.0,0.0,0.0
2018,6,26,21,0,0.0,0.0,1.1,20.7,0.0,0.0,0.0
2018,6,26,21,15,0.0,0.0,1.0,20.7,0.0,0.0,0.0
2018,6,26,21,30,0.0,0.0,0.9,20.7,0.0,0.0,0.0
2018,6,26,21,45,0.0,0.0,0.85,20.65,0.0,0.0,0.0
2018,6,26,22,0,0.0,0.0,0.8,20.6,0.0,0.0,0.0
2018,6,26,22,15,0.0,0.0,0.8,20.55,0.0,0.0,0.0
2018,6,26,22,30,0.0,0.0,0.8,20.5,0.0,0.0,0.0
2018,6,26,22,45,0.0,0.0,0.75,20.5,0.0,0.0,0.0
2018,6,26,23,0,0.0,0.0,0.7,20.5,0.0,0.0,0.0
2018,6,26,23,15,0.0,0.0,0.65,20.45,0.0,0.0,0.0
2018,6,26,23,30,0.0,0.0,0.6,20.4,0.0,0.0,0.0
2018,6,26,23,45,0.0,0.0,0.6,20.35,0.0,0.0,0.0
2018,6,27,0,0,0.0,0.0,0.6,20.3,0.0,0.0,0.0
2018,6,27,0,15,0.0,0.0,0.6,20.25,0.0,0.0,0.0
2018,6,27,0,30,0.0,0.0,0.6,20.2,0.0,0.0,0.0
2018,6,27,0,45,0.0,0.0,0.6,20.1,0.0,0.0,0.0
2018,6,27,1,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2018,6,27,1,15,0.0,0.0,0.55,19.95,0.0,0.0,0.0
2018,6,27,1,30,0.0,0.0,0.5,19.9,0.0,0.0,0.0
2018,6,27,1,45,0.0,0.0,0.5,19.85,0.0,0.0,0.0
2018,6,27,2,0,0.0,0.0,0.5,19.8,0.0,0.0,0.0
2018,6,27,2,15,0.0,0.0,0.45,19.8,0.0,0.0,0.0
2018,6,27,2,30,0.0,0.0,0.4,19.8,0.0,0.0,0.0
2018,6,27,2,45,0.0,0.0,0.35,19.75,0.0,0.0,0.0
2018,6,27,3,0,0.0,0.0,0.3,19.7,0.0,0.0,0.0
2018,6,27,3,15,0.0,0.0,0.3,19.7,0.0,0.0,0.0
2018,6,27,3,30,0.0,0.0,0.3,19.7,0.0,0.0,0.0
2018,6,27,3,45,0.0,0.0,0.3,19.75,0.0,0.0,0.0
2018,6,27,4,0,0.0,0.0,0.3,19.8,0.0,0.0,0.0
2018,6,27,4,15,0.0,0.0,0.3,19.85,0.0,0.0,0.0
2018,6,27,4,30,0.0,0.0,0.3,19.9,0.0,0.0,0.0
2018,6,27,4,45,0.0,0.0,0.3,19.95,0.0,0.0,0.0
2018,6,27,5,0,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2018,6,27,5,15,0.0,4.5,0.45,20.35,4.5,3.84,0.0
2018,6,27,5,30,0.0,9.0,0.6,20.7,9.0,7.39,0.0
2018,6,27,5,45,0.0,16.5,0.75,21.05,16.5,13.58,5.24
2018,6,27,6,0,0.0,24.0,0.9,21.4,24.0,19.78,10.67
2018,6,27,6,15,3.5,45.5,0.9,21.85,46.5,39.21,26.97
2018,6,27,6,30,7.0,67.0,0.9,22.3,69.0,60.46,44.71
2018,6,27,6,45,23.5,90.0,0.95,22.75,98.0,96.6,74.55
2018,6,27,7,0,40.0,113.0,1.0,23.2,127.0,130.15,101.79
2018,6,27,7,15,38.5,134.0,0.95,23.5,149.5,151.28,118.3
2018,6,27,7,30,37.0,155.0,0.9,23.8,172.0,172.1,134.2
2018,6,27,7,45,43.5,172.5,0.9,24.15,194.5,194.74,151.44
2018,6,27,8,0,50.0,190.0,0.9,24.5,217.0,217.73,168.65
2018,6,27,8,15,100.5,228.0,0.9,24.8,289.0,313.1,241.46
2018,6,27,8,30,151.0,266.0,0.9,25.1,361.0,397.02,302.96
2018,6,27,8,45,92.5,266.0,0.95,25.4,325.5,332.08,252.42
2018,6,27,9,0,34.0,266.0,1.0,25.7,290.0,280.31,211.8
2018,6,27,9,15,48.0,261.0,1.05,26.05,297.0,286.86,216.81
2018,6,27,9,30,62.0,256.0,1.1,26.4,304.0,294.13,222.07
2018,6,27,9,45,51.0,283.0,1.2,26.7,323.5,309.81,232.54
2018,6,27,10,0,40.0,310.0,1.3,27.0,343.0,324.78,242.39
2018,6,27,10,15,41.0,327.0,1.35,27.25,362.0,340.7,253.34
2018,6,27,10,30,42.0,344.0,1.4,27.5,381.0,356.19,263.91
2018,6,27,10,45,49.0,345.5,1.45,27.7,390.0,362.0,267.86
2018,6,27,11,0,56.0,347.0,1.5,27.9,399.0,367.48,271.64
2018,6,27,11,15,59.0,382.5,1.55,28.0,438.0,400.61,294.92
2018,6,27,11,30,62.0,418.0,1.6,28.1,477.0,432.61,317.04
2018,6,27,11,45,69.5,437.5,1.6,28.25,504.5,452.58,330.59
2018,6,27,12,0,77.0,457.0,1.6,28.4,532.0,471.22,343.2
2018,6,27,12,15,198.0,416.0,1.6,28.4,609.0,539.63,393.71
2018,6,27,12,30,319.0,375.0,1.6,28.4,686.0,596.89,434.99
2018,6,27,12,45,408.5,361.5,1.6,28.35,757.0,643.25,467.11
2018,6,27,13,0,498.0,348.0,1.6,28.3,828.0,675.92,489.48
2018,6,27,13,15,464.5,367.0,1.55,28.2,810.0,639.75,463.3
2018,6,27,13,30,431.0,386.0,1.5,28.1,792.0,604.15,437.89
2018,6,27,13,45,447.0,362.0,1.45,28.0,775.0,568.29,412.88
2018,6,27,14,0,463.0,338.0,1.4,27.9,758.0,530.48,385.87
2018,6,27,14,15,514.0,294.0,1.4,27.9,747.5,494.16,359.33
2018,6,27,14,30,565.0,250.0,1.4,27.9,737.0,450.41,326.22
2018,6,27,14,45,528.0,247.5,1.4,27.9,689.0,399.08,286.96
2018,6,27,15,0,491.0,245.0,1.4,27.9,641.0,348.94,248.14
2018,6,27,15,15,326.5,277.5,1.4,27.85,535.5,294.26,209.38
2018,6,27,15,30,162.0,310.0,1.4,27.8,430.0,259.8,187.95
2018,6,27,15,45,163.0,296.5,1.45,27.8,411.0,235.86,169.87
2018,6,27,16,0,164.0,283.0,1.5,27.8,392.0,211.74,152.58
2018,6,27,16,15,155.5,257.0,1.5,27.65,354.5,180.25,132.18
2018,6,27,16,30,147.0,231.0,1.5,27.5,317.0,157.01,123.83
2018,6,27,16,45,175.0,215.0,1.5,27.4,308.0,148.33,117.32
2018,6,27,17,0,203.0,199.0,1.5,27.3,299.0,139.21,110.35
2018,6,27,17,15,112.5,161.0,1.4,27.0,215.5,115.53,91.36
2018,6,27,17,30,22.0,123.0,1.3,26.7,132.0,94.35,74.17
2018,6,27,17,45,67.5,113.5,1.2,26.4,135.0,87.54,68.78
2018,6,27,18,0,113.0,104.0,1.1,26.1,138.0,78.14,61.03
2018,6,27,18,15,127.5,87.5,1.1,26.1,119.5,66.65,51.26
2018,6,27,18,30,142.0,71.0,1.1,26.1,101.0,53.34,39.73
2018,6,27,18,45,149.5,54.5,0.9,25.1,78.5,41.69,29.55
2018,6,27,19,0,157.0,38.0,0.7,24.1,56.0,29.02,18.18
2018,6,27,19,15,93.5,23.5,0.75,23.95,33.0,18.52,4.21
2018,6,27,19,30,30.0,9.0,0.8,23.8,10.0,7.68,0.0
2018,6,27,19,45,15.0,4.5,0.85,23.65,5.0,0.0,0.0
2018,6,27,20,0,0.0,0.0,0.9,23.5,0.0,0.0,0.0
2018,6,27,20,15,0.0,0.0,1.0,23.4,0.0,0.0,0.0
2018,6,27,20,30,0.0,0.0,1.1,23.3,0.0,0.0,0.0
2018,6,27,20,45,0.0,0.0,1.15,23.25,0.0,0.0,0.0
2018,6,27,21,0,0.0,0.0,1.2,23.2,0.0,0.0,0.0
2018,6,27,21,15,0.0,0.0,1.25,23.15,0.0,0.0,0.0
2018,6,27,21,30,0.0,0.0,1.3,23.1,0.0,0.0,0.0
2018,6,27,21,45,0.0,0.0,1.35,23.05,0.0,0.0,0.0
2018,6,27,22,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2018,6,27,22,15,0.0,0.0,1.45,22.95,0.0,0.0,0.0
2018,6,27,22,30,0.0,0.0,1.5,22.9,0.0,0.0,0.0
2018,6,27,22,45,0.0,0.0,1.5,22.8,0.0,0.0,0.0
2018,6,27,23,0,0.0,0.0,1.5,22.7,0.0,0.0,0.0
2018,6,27,23,15,0.0,0.0,1.45,22.6,0.0,0.0,0.0
2018,6,27,23,30,0.0,0.0,1.4,22.5,0.0,0.0,0.0
2018,6,27,23,45,0.0,0.0,1.4,22.45,0.0,0.0,0.0
2018,6,28,0,0,0.0,0.0,1.4,22.4,0.0,0.0,0.0
2018,6,28,0,15,0.0,0.0,1.4,22.3,0.0,0.0,0.0
2018,6,28,0,30,0.0,0.0,1.4,22.2,0.0,0.0,0.0
2018,6,28,0,45,0.0,0.0,1.35,22.1,0.0,0.0,0.0
2018,6,28,1,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2018,6,28,1,15,0.0,0.0,1.3,21.95,0.0,0.0,0.0
2018,6,28,1,30,0.0,0.0,1.3,21.9,0.0,0.0,0.0
2018,6,28,1,45,0.0,0.0,1.3,21.8,0.0,0.0,0.0
2018,6,28,2,0,0.0,0.0,1.3,21.7,0.0,0.0,0.0
2018,6,28,2,15,0.0,0.0,1.25,21.6,0.0,0.0,0.0
2018,6,28,2,30,0.0,0.0,1.2,21.5,0.0,0.0,0.0
2018,6,28,2,45,0.0,0.0,1.15,21.4,0.0,0.0,0.0
2018,6,28,3,0,0.0,0.0,1.1,21.3,0.0,0.0,0.0
2018,6,28,3,15,0.0,0.0,1.05,21.2,0.0,0.0,0.0
2018,6,28,3,30,0.0,0.0,1.0,21.1,0.0,0.0,0.0
2018,6,28,3,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2018,6,28,4,0,0.0,0.0,1.0,20.9,0.0,0.0,0.0
2018,6,28,4,15,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2018,6,28,4,30,0.0,0.0,1.1,21.1,0.0,0.0,0.0
2018,6,28,4,45,5.5,1.0,1.15,21.2,1.0,0.0,0.0
2018,6,28,5,0,11.0,2.0,1.2,21.3,2.0,0.0,0.0
2018,6,28,5,15,100.0,13.5,1.3,21.65,20.0,33.49,0.0
2018,6,28,5,30,189.0,25.0,1.4,22.0,38.0,90.67,40.99
2018,6,28,5,45,189.5,38.0,1.55,22.3,60.0,120.22,85.42
2018,6,28,6,0,190.0,51.0,1.7,22.6,82.0,145.48,109.99
2018,6,28,6,15,263.5,65.5,1.7,23.1,125.0,205.12,160.0
2018,6,28,6,30,337.0,80.0,1.7,23.6,168.0,272.29,215.29
2018,6,28,6,45,438.0,83.0,1.75,24.05,223.0,348.48,276.68
2018,6,28,7,0,539.0,86.0,1.8,24.5,278.0,441.15,348.79
2018,6,28,7,15,560.0,96.5,1.85,25.1,323.5,492.24,386.71
2018,6,28,7,30,581.0,107.0,1.9,25.7,369.0,543.52,423.68
2018,6,28,7,45,570.0,126.0,1.95,26.3,408.0,580.37,448.49
2018,6,28,8,0,559.0,145.0,2.0,26.9,447.0,614.07,470.37
2018,6,28,8,15,565.5,159.5,1.95,27.4,489.5,654.14,496.12
2018,6,28,8,30,572.0,174.0,1.9,27.9,532.0,692.31,519.81
2018,6,28,8,45,504.5,214.0,1.9,28.35,547.0,683.86,509.97
2018,6,28,9,0,437.0,254.0,1.9,28.8,562.0,676.59,501.14
2018,6,28,9,15,350.0,304.5,1.85,29.15,560.5,639.8,471.78
2018,6,28,9,30,263.0,355.0,1.8,29.5,559.0,615.27,450.68
2018,6,28,9,45,210.0,376.0,1.75,29.8,543.5,569.99,416.95
2018,6,28,10,0,157.0,397.0,1.7,30.1,528.0,539.98,393.56
2018,6,28,10,15,158.0,414.5,1.7,30.25,550.5,555.85,403.68
2018,6,28,10,30,159.0,432.0,1.7,30.4,573.0,570.58,412.67
2018,6,28,10,45,376.0,353.0,1.65,30.6,698.5,724.9,520.65
2018,6,28,11,0,593.0,274.0,1.6,30.8,824.0,849.11,603.44
2018,6,28,11,15,582.5,291.5,1.6,30.9,840.0,843.35,597.16
2018,6,28,11,30,572.0,309.0,1.6,31.0,856.0,834.44,590.26
2018,6,28,11,45,430.0,389.0,1.55,31.05,802.5,763.05,539.73
2018,6,28,12,0,288.0,469.0,1.5,31.1,749.0,685.29,485.18
2018,6,28,12,15,339.0,450.0,1.5,31.1,780.0,696.21,493.92
2018,6,28,12,30,390.0,431.0,1.5,31.1,811.0,703.37,499.28
2018,6,28,12,45,503.0,358.0,1.45,31.1,845.0,714.58,508.33
2018,6,28,13,0,616.0,285.0,1.4,31.1,879.0,710.26,506.82
2018,6,28,13,15,563.0,314.5,1.4,31.1,852.0,668.09,477.15
2018,6,28,13,30,510.0,344.0,1.4,31.1,825.0,624.88,446.88
2018,6,28,13,45,488.5,344.0,1.35,31.1,796.5,580.9,416.04
2018,6,28,14,0,467.0,344.0,1.3,31.1,768.0,537.71,385.25
2018,6,28,14,15,593.0,266.5,1.25,31.0,788.5,512.98,367.23
2018,6,28,14,30,719.0,189.0,1.2,30.9,809.0,477.55,339.67
2018,6,28,14,45,647.0,213.5,1.2,30.85,755.0,421.91,297.56
2018,6,28,15,0,575.0,238.0,1.2,30.8,701.0,372.56,259.88
2018,6,28,15,15,435.0,282.5,1.15,30.7,623.0,323.84,224.78
2018,6,28,15,30,295.0,327.0,1.1,30.6,545.0,293.42,205.03
2018,6,28,15,45,247.5,311.5,1.05,30.5,487.0,250.85,175.02
2018,6,28,16,0,200.0,296.0,1.0,30.4,429.0,223.3,157.65
2018,6,28,16,15,230.0,264.5,0.95,30.3,406.5,188.43,134.78
2018,6,28,16,30,260.0,233.0,0.9,30.2,384.0,150.41,116.87
2018,6,28,16,45,321.5,204.5,0.85,30.1,374.5,136.63,106.36
2018,6,28,17,0,383.0,176.0,0.8,30.0,365.0,115.64,89.84
2018,6,28,17,15,336.5,162.0,0.75,29.7,314.5,113.31,88.4
2018,6,28,17,30,290.0,148.0,0.7,29.4,264.0,104.54,81.61
2018,6,28,17,45,202.5,132.5,0.65,29.1,208.0,94.16,73.37
2018,6,28,18,0,115.0,117.0,0.6,28.8,152.0,86.14,66.92
2018,6,28,18,15,98.0,96.0,0.6,28.8,122.0,71.76,54.88
2018,6,28,18,30,81.0,75.0,0.6,28.8,92.0,57.04,42.32
2018,6,28,18,45,59.5,57.0,0.6,27.9,67.5,43.91,31.02
2018,6,28,19,0,38.0,39.0,0.6,27.0,43.0,30.56,19.16
2018,6,28,19,15,24.5,24.0,0.65,26.7,26.0,19.3,4.55
2018,6,28,19,30,11.0,9.0,0.7,26.4,9.0,7.68,0.0
2018,6,28,19,45,5.5,4.5,0.7,26.15,4.5,0.0,0.0
2018,6,28,20,0,0.0,0.0,0.7,25.9,0.0,0.0,0.0
2018,6,28,20,15,0.0,0.0,0.7,25.65,0.0,0.0,0.0
2018,6,28,20,30,0.0,0.0,0.7,25.4,0.0,0.0,0.0
2018,6,28,20,45,0.0,0.0,0.7,25.15,0.0,0.0,0.0
2018,6,28,21,0,0.0,0.0,0.7,24.9,0.0,0.0,0.0
2018,6,28,21,15,0.0,0.0,0.7,24.65,0.0,0.0,0.0
2018,6,28,21,30,0.0,0.0,0.7,24.4,0.0,0.0,0.0
2018,6,28,21,45,0.0,0.0,0.7,24.2,0.0,0.0,0.0
2018,6,28,22,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2018,6,28,22,15,0.0,0.0,0.7,23.75,0.0,0.0,0.0
2018,6,28,22,30,0.0,0.0,0.7,23.5,0.0,0.0,0.0
2018,6,28,22,45,0.0,0.0,0.65,23.3,0.0,0.0,0.0
2018,6,28,23,0,0.0,0.0,0.6,23.1,0.0,0.0,0.0
2018,6,28,23,15,0.0,0.0,0.65,22.9,0.0,0.0,0.0
2018,6,28,23,30,0.0,0.0,0.7,22.7,0.0,0.0,0.0
2018,6,28,23,45,0.0,0.0,0.7,22.5,0.0,0.0,0.0
2018,6,29,0,0,0.0,0.0,0.7,22.3,0.0,0.0,0.0
2018,6,29,0,15,0.0,0.0,0.8,22.15,0.0,0.0,0.0
2018,6,29,0,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2018,6,29,0,45,0.0,0.0,0.95,21.8,0.0,0.0,0.0
2018,6,29,1,0,0.0,0.0,1.0,21.6,0.0,0.0,0.0
2018,6,29,1,15,0.0,0.0,1.05,21.5,0.0,0.0,0.0
2018,6,29,1,30,0.0,0.0,1.1,21.4,0.0,0.0,0.0
2018,6,29,1,45,0.0,0.0,1.2,21.25,0.0,0.0,0.0
2018,6,29,2,0,0.0,0.0,1.3,21.1,0.0,0.0,0.0
2018,6,29,2,15,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2018,6,29,2,30,0.0,0.0,1.4,20.9,0.0,0.0,0.0
2018,6,29,2,45,0.0,0.0,1.4,20.8,0.0,0.0,0.0
2018,6,29,3,0,0.0,0.0,1.4,20.7,0.0,0.0,0.0
2018,6,29,3,15,0.0,0.0,1.4,20.6,0.0,0.0,0.0
2018,6,29,3,30,0.0,0.0,1.4,20.5,0.0,0.0,0.0
2018,6,29,3,45,0.0,0.0,1.35,20.35,0.0,0.0,0.0
2018,6,29,4,0,0.0,0.0,1.3,20.2,0.0,0.0,0.0
2018,6,29,4,15,0.0,0.0,1.35,20.2,0.0,0.0,0.0
2018,6,29,4,30,0.0,0.0,1.4,20.2,0.0,0.0,0.0
2018,6,29,4,45,6.0,1.0,1.4,20.25,1.0,0.0,0.0
2018,6,29,5,0,12.0,2.0,1.4,20.3,2.0,0.0,0.0
2018,6,29,5,15,108.5,13.5,1.5,20.7,20.5,35.29,0.0
2018,6,29,5,30,205.0,25.0,1.6,21.1,39.0,95.31,41.61
2018,6,29,5,45,305.0,35.0,1.65,21.55,75.0,157.41,112.16
2018,6,29,6,0,405.0,45.0,1.7,22.0,111.0,226.03,171.31
2018,6,29,6,15,473.5,53.0,1.7,22.75,156.0,289.1,225.04
2018,6,29,6,30,542.0,61.0,1.7,23.5,201.0,358.61,282.28
2018,6,29,6,45,561.5,71.0,1.75,24.25,244.0,409.32,323.16
2018,6,29,7,0,581.0,81.0,1.8,25.0,287.0,460.61,362.71
2018,6,29,7,15,548.5,103.0,1.8,25.7,322.0,491.62,384.8
2018,6,29,7,30,516.0,125.0,1.8,26.4,357.0,510.38,396.97
2018,6,29,7,45,582.0,123.5,1.85,27.1,414.5,586.39,451.4
2018,6,29,8,0,648.0,122.0,1.9,27.8,472.0,657.94,500.71
2018,6,29,8,15,723.0,109.0,1.8,28.35,533.5,722.21,541.77
2018,6,29,8,30,798.0,96.0,1.7,28.9,595.0,792.38,585.01
2018,6,29,8,45,814.0,99.0,1.55,29.45,640.5,830.86,605.34
2018,6,29,9,0,830.0,102.0,1.4,30.0,686.0,857.89,617.88
2018,6,29,9,15,838.5,106.0,1.3,30.4,726.0,885.28,631.36
2018,6,29,9,30,847.0,110.0,1.2,30.8,766.0,909.56,642.56
2018,6,29,9,45,852.0,114.5,1.05,31.2,800.5,927.79,649.02
2018,6,29,10,0,857.0,119.0,0.9,31.6,835.0,942.52,653.11
2018,6,29,10,15,769.5,170.0,0.85,31.9,830.5,924.73,639.48
2018,6,29,10,30,682.0,221.0,0.8,32.2,826.0,898.16,621.09
2018,6,29,10,45,555.5,301.5,0.75,32.45,803.0,846.11,584.11
2018,6,29,11,0,429.0,382.0,0.7,32.7,780.0,794.28,547.19
2018,6,29,11,15,452.0,380.0,0.75,32.9,806.0,803.5,553.73
2018,6,29,11,30,475.0,378.0,0.8,33.1,832.0,809.78,557.72
2018,6,29,11,45,455.0,394.0,0.8,33.3,832.0,790.24,544.07
2018,6,29,12,0,435.0,410.0,0.8,33.5,832.0,768.68,529.49
2018,6,29,12,15,386.5,426.5,0.85,33.6,802.0,716.16,495.94
2018,6,29,12,30,338.0,443.0,0.9,33.7,772.0,671.83,467.26
2018,6,29,12,45,343.0,438.5,0.95,33.8,771.0,652.73,455.51
2018,6,29,13,0,348.0,434.0,1.0,33.9,770.0,632.23,442.4
2018,6,29,13,15,311.0,437.0,1.05,33.85,734.0,586.81,412.4
2018,6,29,13,30,274.0,440.0,1.1,33.8,698.0,543.37,383.47
2018,6,29,13,45,283.5,430.0,1.15,33.8,692.0,521.08,368.75
2018,6,29,14,0,293.0,420.0,1.2,33.8,686.0,497.5,352.59
2018,6,29,14,15,296.0,397.0,1.25,33.7,659.0,459.9,326.65
2018,6,29,14,30,299.0,374.0,1.3,33.6,632.0,422.09,299.97
2018,6,29,14,45,348.5,348.0,1.35,33.5,637.5,401.06,283.73
2018,6,29,15,0,398.0,322.0,1.4,33.4,643.0,369.46,258.81
2018,6,29,15,15,448.5,287.5,1.45,33.2,632.5,331.64,228.34
2018,6,29,15,30,499.0,253.0,1.5,33.0,622.0,288.24,192.87
2018,6,29,15,45,556.0,215.5,1.5,32.8,603.5,238.5,152.55
2018,6,29,16,0,613.0,178.0,1.5,32.6,585.0,180.77,109.09
2018,6,29,16,15,639.0,157.0,1.5,32.3,554.0,126.54,77.93
2018,6,29,16,30,665.0,136.0,1.5,32.0,523.0,89.07,67.26
2018,6,29,16,45,638.0,130.5,1.5,31.75,475.0,87.72,66.53
2018,6,29,17,0,611.0,125.0,1.5,31.5,427.0,86.24,65.63
2018,6,29,17,15,577.0,118.0,1.45,31.05,378.0,83.45,63.7
2018,6,29,17,30,543.0,111.0,1.4,30.6,329.0,80.5,61.6
2018,6,29,17,45,485.0,103.5,1.35,30.15,277.5,74.7,57.08
2018,6,29,18,0,427.0,96.0,1.3,29.7,226.0,69.97,53.32
2018,6,29,18,15,380.5,84.0,1.3,29.7,184.0,62.06,46.64
2018,6,29,18,30,334.0,72.0,1.3,29.7,142.0,53.9,39.56
2018,6,29,18,45,256.0,58.0,1.05,28.1,103.0,43.86,30.95
2018,6,29,19,0,178.0,44.0,0.8,26.5,64.0,33.6,21.67
2018,6,29,19,15,105.0,27.0,0.8,26.2,37.5,21.04,5.5
2018,6,29,19,30,32.0,10.0,0.8,25.9,11.0,8.54,0.0
2018,6,29,19,45,16.0,5.0,0.8,25.55,5.5,0.0,0.0
2018,6,29,20,0,0.0,0.0,0.8,25.2,0.0,0.0,0.0
2018,6,29,20,15,0.0,0.0,0.8,25.05,0.0,0.0,0.0
2018,6,29,20,30,0.0,0.0,0.8,24.9,0.0,0.0,0.0
2018,6,29,20,45,0.0,0.0,0.8,24.75,0.0,0.0,0.0
2018,6,29,21,0,0.0,0.0,0.8,24.6,0.0,0.0,0.0
2018,6,29,21,15,0.0,0.0,0.8,24.45,0.0,0.0,0.0
2018,6,29,21,30,0.0,0.0,0.8,24.3,0.0,0.0,0.0
2018,6,29,21,45,0.0,0.0,0.8,24.15,0.0,0.0,0.0
2018,6,29,22,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2018,6,29,22,15,0.0,0.0,0.8,23.9,0.0,0.0,0.0
2018,6,29,22,30,0.0,0.0,0.8,23.8,0.0,0.0,0.0
2018,6,29,22,45,0.0,0.0,0.8,23.7,0.0,0.0,0.0
2018,6,29,23,0,0.0,0.0,0.8,23.6,0.0,0.0,0.0
2018,6,29,23,15,0.0,0.0,0.8,23.5,0.0,0.0,0.0
2018,6,29,23,30,0.0,0.0,0.8,23.4,0.0,0.0,0.0
2018,6,29,23,45,0.0,0.0,0.8,23.3,0.0,0.0,0.0
2018,6,30,0,0,0.0,0.0,0.8,23.2,0.0,0.0,0.0
2018,6,30,0,15,0.0,0.0,0.8,23.1,0.0,0.0,0.0
2018,6,30,0,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2018,6,30,0,45,0.0,0.0,0.75,22.85,0.0,0.0,0.0
2018,6,30,1,0,0.0,0.0,0.7,22.7,0.0,0.0,0.0
2018,6,30,1,15,0.0,0.0,0.7,22.6,0.0,0.0,0.0
2018,6,30,1,30,0.0,0.0,0.7,22.5,0.0,0.0,0.0
2018,6,30,1,45,0.0,0.0,0.7,22.4,0.0,0.0,0.0
2018,6,30,2,0,0.0,0.0,0.7,22.3,0.0,0.0,0.0
2018,6,30,2,15,0.0,0.0,0.7,22.2,0.0,0.0,0.0
2018,6,30,2,30,0.0,0.0,0.7,22.1,0.0,0.0,0.0
2018,6,30,2,45,0.0,0.0,0.7,22.05,0.0,0.0,0.0
2018,6,30,3,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2018,6,30,3,15,0.0,0.0,0.7,21.9,0.0,0.0,0.0
2018,6,30,3,30,0.0,0.0,0.7,21.8,0.0,0.0,0.0
2018,6,30,3,45,0.0,0.0,0.7,21.7,0.0,0.0,0.0
2018,6,30,4,0,0.0,0.0,0.7,21.6,0.0,0.0,0.0
2018,6,30,4,15,0.0,0.0,0.7,21.7,0.0,0.0,0.0
2018,6,30,4,30,0.0,0.0,0.7,21.8,0.0,0.0,0.0
2018,6,30,4,45,1.5,0.5,0.75,21.9,0.5,0.0,0.0
2018,6,30,5,0,3.0,1.0,0.8,22.0,1.0,0.0,0.0
2018,6,30,5,15,21.0,12.0,0.9,22.4,13.5,14.83,0.0
2018,6,30,5,30,39.0,23.0,1.0,22.8,26.0,36.5,12.35
2018,6,30,5,45,65.5,39.5,1.05,23.2,48.5,66.89,45.77
2018,6,30,6,0,92.0,56.0,1.1,23.6,71.0,97.4,72.21
2018,6,30,6,15,132.0,75.0,1.05,24.3,104.5,139.66,107.47
2018,6,30,6,30,172.0,94.0,1.0,25.0,138.0,195.09,152.64
2018,6,30,6,45,280.5,104.0,0.9,25.65,195.0,273.28,214.83
2018,6,30,7,0,389.0,114.0,0.8,26.3,252.0,375.21,292.65
2018,6,30,7,15,459.5,118.5,0.75,27.0,306.0,443.99,342.84
2018,6,30,7,30,530.0,123.0,0.7,27.7,360.0,517.72,394.8
2018,6,30,7,45,551.5,133.5,0.65,28.4,406.5,574.47,431.93
2018,6,30,8,0,573.0,144.0,0.6,29.1,453.0,623.7,462.76
2018,6,30,8,15,634.0,139.5,0.6,29.55,511.0,688.26,504.66
2018,6,30,8,30,695.0,135.0,0.6,30.0,569.0,753.87,544.77
2018,6,30,8,45,724.5,134.5,0.55,30.45,616.5,797.38,568.55
2018,6,30,9,0,754.0,134.0,0.5,30.9,664.0,834.73,588.12
2018,6,30,9,15,663.5,184.5,0.55,31.2,671.0,826.17,581.05
2018,6,30,9,30,573.0,235.0,0.6,31.5,678.0,802.46,563.43
2018,6,30,9,45,528.5,270.0,0.6,31.85,693.5,795.98,556.62
2018,6,30,10,0,484.0,305.0,0.6,32.2,709.0,791.03,550.5
2018,6,30,10,15,465.0,329.5,0.6,32.5,729.0,796.22,551.52
2018,6,30,10,30,446.0,354.0,0.6,32.8,749.0,798.35,550.58
2018,6,30,10,45,439.5,369.5,0.65,33.05,767.5,801.09,551.42
2018,6,30,11,0,433.0,385.0,0.7,33.3,786.0,801.19,550.69
2018,6,30,11,15,399.0,405.5,0.7,33.5,780.5,766.48,527.54
2018,6,30,11,30,365.0,426.0,0.7,33.7,775.0,742.99,511.49
2018,6,30,11,45,438.0,392.0,0.7,33.9,814.5,773.82,531.77
2018,6,30,12,0,511.0,358.0,0.7,34.1,854.0,790.63,542.66
2018,6,30,12,15,511.5,359.0,0.7,34.25,856.5,771.12,529.64
2018,6,30,12,30,512.0,360.0,0.7,34.4,859.0,749.4,515.6
2018,6,30,12,45,491.5,368.5,0.7,34.55,845.0,715.42,493.39
2018,6,30,13,0,471.0,377.0,0.7,34.7,831.0,680.85,470.72
2018,6,30,13,15,532.5,336.0,0.7,34.7,843.0,665.05,461.53
2018,6,30,13,30,594.0,295.0,0.7,34.7,855.0,640.52,446.04
2018,6,30,13,45,593.5,280.5,0.7,34.75,830.0,595.74,416.0
2018,6,30,14,0,593.0,266.0,0.7,34.8,805.0,549.88,384.64
2018,6,30,14,15,513.0,292.0,0.7,34.75,748.0,494.01,345.58
2018,6,30,14,30,433.0,318.0,0.7,34.7,691.0,441.75,308.77
2018,6,30,14,45,467.5,292.0,0.7,34.65,681.0,407.28,282.98
2018,6,30,15,0,502.0,266.0,0.7,34.6,671.0,368.91,253.16
2018,6,30,15,15,433.0,269.5,0.75,34.45,606.5,315.69,214.77
2018,6,30,15,30,364.0,273.0,0.8,34.3,542.0,276.55,187.05
2018,6,30,15,45,544.0,203.0,0.8,34.15,578.0,228.99,144.51
2018,6,30,16,0,724.0,133.0,0.8,34.0,614.0,164.34,91.47
2018,6,30,16,15,710.5,127.0,0.8,33.8,570.5,111.6,64.04
2018,6,30,16,30,697.0,121.0,0.8,33.6,527.0,79.96,59.4
2018,6,30,16,45,668.0,117.0,0.85,33.4,478.0,79.14,59.07
2018,6,30,17,0,639.0,113.0,0.9,33.2,429.0,78.26,58.63
2018,6,30,17,15,604.0,108.0,0.85,32.7,380.0,76.53,57.56
2018,6,30,17,30,569.0,103.0,0.8,32.2,331.0,74.75,56.42
2018,6,30,17,45,522.0,95.5,0.8,31.7,282.0,70.85,53.48
2018,6,30,18,0,475.0,88.0,0.8,31.2,233.0,64.87,48.72
2018,6,30,18,15,415.5,78.0,0.8,31.2,187.5,58.09,43.02
2018,6,30,18,30,356.0,68.0,0.8,31.2,142.0,51.14,37.01
2018,6,30,18,45,276.0,55.0,0.7,29.65,103.0,41.74,28.98
2018,6,30,19,0,196.0,42.0,0.6,28.1,64.0,32.16,20.34
2018,6,30,19,15,111.0,25.5,0.6,27.75,37.0,19.71,4.71
2018,6,30,19,30,26.0,9.0,0.6,27.4,10.0,7.68,0.0
2018,6,30,19,45,13.0,4.5,0.6,27.1,5.0,0.0,0.0
2018,6,30,20,0,0.0,0.0,0.6,26.8,0.0,0.0,0.0
2018,6,30,20,15,0.0,0.0,0.6,26.6,0.0,0.0,0.0
2018,6,30,20,30,0.0,0.0,0.6,26.4,0.0,0.0,0.0
2018,6,30,20,45,0.0,0.0,0.6,26.2,0.0,0.0,0.0
2018,6,30,21,0,0.0,0.0,0.6,26.0,0.0,0.0,0.0
2018,6,30,21,15,0.0,0.0,0.6,25.85,0.0,0.0,0.0
2018,6,30,21,30,0.0,0.0,0.6,25.7,0.0,0.0,0.0
2018,6,30,21,45,0.0,0.0,0.6,25.55,0.0,0.0,0.0
2018,6,30,22,0,0.0,0.0,0.6,25.4,0.0,0.0,0.0
2018,6,30,22,15,0.0,0.0,0.6,25.25,0.0,0.0,0.0
2018,6,30,22,30,0.0,0.0,0.6,25.1,0.0,0.0,0.0
2018,6,30,22,45,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2018,6,30,23,0,0.0,0.0,0.6,24.9,0.0,0.0,0.0
2018,6,30,23,15,0.0,0.0,0.6,24.8,0.0,0.0,0.0
2018,6,30,23,30,0.0,0.0,0.6,24.7,0.0,0.0,0.0
2018,6,30,23,45,0.0,0.0,0.6,24.55,0.0,0.0,0.0
2018,7,1,0,0,0.0,0.0,0.6,24.4,0.0,0.0,0.0
2018,7,1,0,15,0.0,0.0,0.6,24.3,0.0,0.0,0.0
2018,7,1,0,30,0.0,0.0,0.6,24.2,0.0,0.0,0.0
2018,7,1,0,45,0.0,0.0,0.6,24.05,0.0,0.0,0.0
2018,7,1,1,0,0.0,0.0,0.6,23.9,0.0,0.0,0.0
2018,7,1,1,15,0.0,0.0,0.55,23.85,0.0,0.0,0.0
2018,7,1,1,30,0.0,0.0,0.5,23.8,0.0,0.0,0.0
2018,7,1,1,45,0.0,0.0,0.5,23.7,0.0,0.0,0.0
2018,7,1,2,0,0.0,0.0,0.5,23.6,0.0,0.0,0.0
2018,7,1,2,15,0.0,0.0,0.5,23.55,0.0,0.0,0.0
2018,7,1,2,30,0.0,0.0,0.5,23.5,0.0,0.0,0.0
2018,7,1,2,45,0.0,0.0,0.5,23.4,0.0,0.0,0.0
2018,7,1,3,0,0.0,0.0,0.5,23.3,0.0,0.0,0.0
2018,7,1,3,15,0.0,0.0,0.5,23.25,0.0,0.0,0.0
2018,7,1,3,30,0.0,0.0,0.5,23.2,0.0,0.0,0.0
2018,7,1,3,45,0.0,0.0,0.45,23.1,0.0,0.0,0.0
2018,7,1,4,0,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2018,7,1,4,15,0.0,0.0,0.4,23.1,0.0,0.0,0.0
2018,7,1,4,30,0.0,0.0,0.4,23.2,0.0,0.0,0.0
2018,7,1,4,45,2.5,0.5,0.4,23.25,0.5,0.0,0.0
2018,7,1,5,0,5.0,1.0,0.4,23.3,1.0,0.0,0.0
2018,7,1,5,15,66.5,13.5,0.45,23.7,17.5,26.01,0.0
2018,7,1,5,30,128.0,26.0,0.5,24.1,34.0,74.17,27.84
2018,7,1,5,45,219.0,39.0,0.5,24.5,68.0,131.29,91.8
2018,7,1,6,0,310.0,52.0,0.5,24.9,102.0,193.4,144.01
2018,7,1,6,15,381.0,62.0,0.45,25.6,145.0,253.16,193.23
2018,7,1,6,30,452.0,72.0,0.4,26.3,188.0,324.94,250.05
2018,7,1,6,45,505.0,79.0,0.35,26.95,235.5,386.57,297.17
2018,7,1,7,0,558.0,86.0,0.3,27.6,283.0,452.02,345.02
2018,7,1,7,15,595.5,92.5,0.35,28.15,332.5,510.33,386.61
2018,7,1,7,30,633.0,99.0,0.4,28.7,382.0,570.19,427.83
2018,7,1,7,45,661.5,103.5,0.45,29.25,430.5,622.31,462.38
2018,7,1,8,0,690.0,108.0,0.5,29.8,479.0,674.4,495.55
2018,7,1,8,15,711.0,112.5,0.55,30.15,526.0,720.06,523.48
2018,7,1,8,30,732.0,117.0,0.6,30.5,573.0,760.67,547.72
2018,7,1,8,45,748.0,120.5,0.7,30.85,616.5,798.0,570.35
2018,7,1,9,0,764.0,124.0,0.8,31.2,660.0,833.16,591.44
2018,7,1,9,15,776.0,127.5,0.85,31.45,700.0,862.26,608.06
2018,7,1,9,30,788.0,131.0,0.9,31.7,740.0,888.55,622.93
2018,7,1,9,45,796.5,133.5,0.95,31.95,774.0,907.5,633.28
2018,7,1,10,0,805.0,136.0,1.0,32.2,808.0,923.21,641.78
2018,7,1,10,15,811.5,138.5,1.05,32.35,837.0,933.64,647.42
2018,7,1,10,30,818.0,141.0,1.1,32.5,866.0,940.57,651.08
2018,7,1,10,45,822.5,143.0,1.15,32.65,888.5,928.57,643.34
2018,7,1,11,0,827.0,145.0,1.2,32.8,911.0,925.84,641.57
2018,7,1,11,15,829.5,147.0,1.2,32.95,927.0,917.71,635.74
2018,7,1,11,30,832.0,149.0,1.2,33.1,943.0,906.11,627.96
2018,7,1,11,45,756.5,194.0,1.25,33.2,921.5,873.05,607.85
2018,7,1,12,0,681.0,239.0,1.3,33.3,900.0,833.91,582.82
2018,7,1,12,15,723.0,215.0,1.3,33.35,918.0,824.2,577.45
2018,7,1,12,30,765.0,191.0,1.3,33.4,936.0,804.09,565.2
2018,7,1,12,45,709.0,220.5,1.3,33.4,908.0,760.91,535.93
2018,7,1,13,0,653.0,250.0,1.3,33.4,880.0,711.83,502.89
2018,7,1,13,15,614.0,266.5,1.3,33.4,852.5,665.26,471.45
2018,7,1,13,30,575.0,283.0,1.3,33.4,825.0,619.53,440.05
2018,7,1,13,45,687.5,217.5,1.3,33.35,852.0,606.13,431.55
2018,7,1,14,0,800.0,152.0,1.3,33.3,879.0,581.24,413.83
2018,7,1,14,15,800.0,146.0,1.3,33.2,854.5,532.93,378.38
2018,7,1,14,30,800.0,140.0,1.3,33.1,830.0,483.05,340.8
2018,7,1,14,45,720.5,168.5,1.25,33.0,772.0,424.83,296.71
2018,7,1,15,0,641.0,197.0,1.2,32.9,714.0,368.69,254.03
2018,7,1,15,15,633.0,190.5,1.2,32.8,680.0,319.97,215.2
2018,7,1,15,30,625.0,184.0,1.2,32.7,646.0,271.62,176.46
2018,7,1,15,45,670.5,156.5,1.2,32.55,625.5,219.09,133.62
2018,7,1,16,0,716.0,129.0,1.2,32.4,605.0,161.49,90.43
2018,7,1,16,15,714.0,119.0,1.2,32.2,564.5,107.38,61.03
2018,7,1,16,30,712.0,109.0,1.2,32.0,524.0,72.68,53.98
2018,7,1,16,45,528.0,124.5,1.2,31.8,417.0,81.92,61.8
2018,7,1,17,0,344.0,140.0,1.2,31.6,310.0,92.48,70.68
2018,7,1,17,15,370.5,122.0,1.1,31.2,286.5,83.08,63.32
2018,7,1,17,30,397.0,104.0,1.0,30.8,263.0,73.0,55.33
2018,7,1,17,45,425.5,92.5,0.9,30.4,241.5,66.66,50.32
2018,7,1,18,0,454.0,81.0,0.8,30.0,220.0,61.02,45.78
2018,7,1,18,15,429.0,70.5,0.8,30.0,182.0,54.38,40.17
2018,7,1,18,30,404.0,60.0,0.8,30.0,144.0,47.4,34.11
2018,7,1,18,45,316.0,49.0,0.7,28.8,104.0,37.51,25.6
2018,7,1,19,0,228.0,38.0,0.6,27.6,64.0,29.26,18.05
2018,7,1,19,15,141.5,24.5,0.6,27.35,38.0,19.01,4.31
2018,7,1,19,30,55.0,11.0,0.6,27.1,12.0,9.39,0.0
2018,7,1,19,45,27.5,5.5,0.65,26.8,6.0,0.0,0.0
2018,7,1,20,0,0.0,0.0,0.7,26.5,0.0,0.0,0.0
2018,7,1,20,15,0.0,0.0,0.7,26.4,0.0,0.0,0.0
2018,7,1,20,30,0.0,0.0,0.7,26.3,0.0,0.0,0.0
2018,7,1,20,45,0.0,0.0,0.7,26.15,0.0,0.0,0.0
2018,7,1,21,0,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2018,7,1,21,15,0.0,0.0,0.7,25.9,0.0,0.0,0.0
2018,7,1,21,30,0.0,0.0,0.7,25.8,0.0,0.0,0.0
2018,7,1,21,45,0.0,0.0,0.7,25.7,0.0,0.0,0.0
2018,7,1,22,0,0.0,0.0,0.7,25.6,0.0,0.0,0.0
2018,7,1,22,15,0.0,0.0,0.7,25.45,0.0,0.0,0.0
2018,7,1,22,30,0.0,0.0,0.7,25.3,0.0,0.0,0.0
2018,7,1,22,45,0.0,0.0,0.7,25.2,0.0,0.0,0.0
2018,7,1,23,0,0.0,0.0,0.7,25.1,0.0,0.0,0.0
2018,7,1,23,15,0.0,0.0,0.7,24.95,0.0,0.0,0.0
2018,7,1,23,30,0.0,0.0,0.7,24.8,0.0,0.0,0.0
2018,7,1,23,45,0.0,0.0,0.65,24.65,0.0,0.0,0.0
2018,7,2,0,0,0.0,0.0,0.6,24.5,0.0,0.0,0.0
2018,7,2,0,15,0.0,0.0,0.6,24.4,0.0,0.0,0.0
2018,7,2,0,30,0.0,0.0,0.6,24.3,0.0,0.0,0.0
2018,7,2,0,45,0.0,0.0,0.55,24.2,0.0,0.0,0.0
2018,7,2,1,0,0.0,0.0,0.5,24.1,0.0,0.0,0.0
2018,7,2,1,15,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2018,7,2,1,30,0.0,0.0,0.5,23.9,0.0,0.0,0.0
2018,7,2,1,45,0.0,0.0,0.5,23.8,0.0,0.0,0.0
2018,7,2,2,0,0.0,0.0,0.5,23.7,0.0,0.0,0.0
2018,7,2,2,15,0.0,0.0,0.5,23.6,0.0,0.0,0.0
2018,7,2,2,30,0.0,0.0,0.5,23.5,0.0,0.0,0.0
2018,7,2,2,45,0.0,0.0,0.45,23.45,0.0,0.0,0.0
2018,7,2,3,0,0.0,0.0,0.4,23.4,0.0,0.0,0.0
2018,7,2,3,15,0.0,0.0,0.4,23.3,0.0,0.0,0.0
2018,7,2,3,30,0.0,0.0,0.4,23.2,0.0,0.0,0.0
2018,7,2,3,45,0.0,0.0,0.4,23.15,0.0,0.0,0.0
2018,7,2,4,0,0.0,0.0,0.4,23.1,0.0,0.0,0.0
2018,7,2,4,15,0.0,0.0,0.4,23.15,0.0,0.0,0.0
2018,7,2,4,30,0.0,0.0,0.4,23.2,0.0,0.0,0.0
2018,7,2,4,45,3.0,0.5,0.4,23.3,0.5,0.0,0.0
2018,7,2,5,0,6.0,1.0,0.4,23.4,1.0,0.0,0.0
2018,7,2,5,15,6.0,4.5,0.45,23.7,4.5,5.14,0.0
2018,7,2,5,30,6.0,8.0,0.5,24.0,8.0,8.39,0.0
2018,7,2,5,45,3.0,14.0,0.6,24.3,14.0,12.51,4.12
2018,7,2,6,0,0.0,20.0,0.7,24.6,20.0,16.47,7.75
2018,7,2,6,15,0.0,30.0,0.7,25.0,30.0,24.74,14.71
2018,7,2,6,30,0.0,40.0,0.7,25.4,40.0,33.04,21.63
2018,7,2,6,45,0.5,55.5,0.7,25.8,55.5,46.22,32.43
2018,7,2,7,0,1.0,71.0,0.7,26.2,71.0,59.64,43.25
2018,7,2,7,15,34.5,123.0,0.65,26.65,138.0,137.29,105.82
2018,7,2,7,30,68.0,175.0,0.6,27.1,205.0,215.67,166.58
2018,7,2,7,45,131.5,197.5,0.6,27.55,265.0,300.09,230.52
2018,7,2,8,0,195.0,220.0,0.6,28.0,325.0,376.23,286.21
2018,7,2,8,15,382.5,194.5,0.55,28.45,424.5,536.8,401.63
2018,7,2,8,30,570.0,169.0,0.5,28.9,524.0,685.86,501.79
2018,7,2,8,45,468.0,218.0,0.4,29.4,524.0,657.08,475.25
2018,7,2,9,0,366.0,267.0,0.3,29.9,524.0,610.1,439.14
2018,7,2,9,15,241.0,313.5,0.3,30.2,487.0,551.14,395.8
2018,7,2,9,30,116.0,360.0,0.3,30.5,450.0,467.77,335.56
2018,7,2,9,45,128.5,380.5,0.25,30.75,484.5,499.11,356.3
2018,7,2,10,0,141.0,401.0,0.2,31.0,519.0,529.77,375.11
2018,7,2,10,15,244.5,386.5,0.3,31.2,599.5,628.03,441.74
2018,7,2,10,30,348.0,372.0,0.4,31.4,680.0,708.46,494.73
2018,7,2,10,45,559.0,274.0,0.45,31.55,784.5,827.4,572.91
2018,7,2,11,0,770.0,176.0,0.5,31.7,889.0,915.98,627.65
2018,7,2,11,15,754.5,186.0,0.55,31.8,895.0,898.68,616.24
2018,7,2,11,30,739.0,196.0,0.6,31.9,901.0,878.17,604.39
2018,7,2,11,45,532.5,303.5,0.6,31.95,814.0,780.21,540.07
2018,7,2,12,0,326.0,411.0,0.6,32.0,727.0,668.26,465.17
2018,7,2,12,15,235.0,437.0,0.6,32.0,665.0,598.73,419.21
2018,7,2,12,30,144.0,463.0,0.6,32.0,603.0,526.09,369.94
2018,7,2,12,45,138.5,461.5,0.6,32.05,595.5,509.06,358.98
2018,7,2,13,0,133.0,460.0,0.6,32.1,588.0,491.85,347.35
2018,7,2,13,15,152.0,459.5,0.6,32.1,604.0,492.68,348.22
2018,7,2,13,30,171.0,459.0,0.6,32.1,620.0,491.37,347.36
2018,7,2,13,45,233.5,435.0,0.6,32.1,650.0,495.38,350.52
2018,7,2,14,0,296.0,411.0,0.6,32.1,680.0,493.97,349.39
2018,7,2,14,15,250.0,396.5,0.6,32.1,619.0,437.03,309.94
2018,7,2,14,30,204.0,382.0,0.6,32.1,558.0,389.65,277.07
2018,7,2,14,45,130.5,356.0,0.6,32.05,467.0,324.12,231.65
2018,7,2,15,0,57.0,330.0,0.6,32.0,376.0,272.73,196.37
2018,7,2,15,15,130.5,324.5,0.6,31.9,423.0,276.42,197.3
2018,7,2,15,30,204.0,319.0,0.6,31.8,470.0,276.57,194.32
2018,7,2,15,45,401.5,246.5,0.6,31.7,521.0,232.41,153.9
2018,7,2,16,0,599.0,174.0,0.6,31.6,572.0,178.21,107.38
2018,7,2,16,15,640.5,148.0,0.55,31.55,545.5,122.47,74.04
2018,7,2,16,30,682.0,122.0,0.5,31.5,519.0,80.33,60.18
2018,7,2,16,45,656.5,117.0,0.5,31.4,471.5,78.95,59.39
2018,7,2,17,0,631.0,112.0,0.5,31.3,424.0,77.45,58.41
2018,7,2,17,15,598.0,106.0,0.5,30.95,375.5,75.02,56.72
