Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,7,2,17,30,565.0,100.0,0.5,30.6,327.0,72.46,54.9
2018,7,2,17,45,521.0,92.5,0.45,30.2,279.0,68.52,51.87
2018,7,2,18,0,477.0,85.0,0.4,29.8,231.0,64.43,48.63
2018,7,2,18,15,419.5,75.0,0.4,29.8,186.0,56.0,41.54
2018,7,2,18,30,362.0,65.0,0.4,29.8,141.0,49.01,35.48
2018,7,2,18,45,285.0,52.5,0.5,28.85,102.5,39.94,27.61
2018,7,2,19,0,208.0,40.0,0.6,27.9,64.0,30.7,19.18
2018,7,2,19,15,126.5,25.5,0.6,27.6,38.0,19.75,4.59
2018,7,2,19,30,45.0,11.0,0.6,27.3,12.0,9.39,0.0
2018,7,2,19,45,22.5,5.5,0.65,27.05,6.0,0.0,0.0
2018,7,2,20,0,0.0,0.0,0.7,26.8,0.0,0.0,0.0
2018,7,2,20,15,0.0,0.0,0.7,26.65,0.0,0.0,0.0
2018,7,2,20,30,0.0,0.0,0.7,26.5,0.0,0.0,0.0
2018,7,2,20,45,0.0,0.0,0.7,26.4,0.0,0.0,0.0
2018,7,2,21,0,0.0,0.0,0.7,26.3,0.0,0.0,0.0
2018,7,2,21,15,0.0,0.0,0.7,26.15,0.0,0.0,0.0
2018,7,2,21,30,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2018,7,2,21,45,0.0,0.0,0.7,25.9,0.0,0.0,0.0
2018,7,2,22,0,0.0,0.0,0.7,25.8,0.0,0.0,0.0
2018,7,2,22,15,0.0,0.0,0.7,25.75,0.0,0.0,0.0
2018,7,2,22,30,0.0,0.0,0.7,25.7,0.0,0.0,0.0
2018,7,2,22,45,0.0,0.0,0.7,25.6,0.0,0.0,0.0
2018,7,2,23,0,0.0,0.0,0.7,25.5,0.0,0.0,0.0
2018,7,2,23,15,0.0,0.0,0.7,25.4,0.0,0.0,0.0
2018,7,2,23,30,0.0,0.0,0.7,25.3,0.0,0.0,0.0
2018,7,2,23,45,0.0,0.0,0.7,25.15,0.0,0.0,0.0
2018,7,3,0,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2018,7,3,0,15,0.0,0.0,0.7,24.85,0.0,0.0,0.0
2018,7,3,0,30,0.0,0.0,0.7,24.7,0.0,0.0,0.0
2018,7,3,0,45,0.0,0.0,0.7,24.5,0.0,0.0,0.0
2018,7,3,1,0,0.0,0.0,0.7,24.3,0.0,0.0,0.0
2018,7,3,1,15,0.0,0.0,0.7,24.2,0.0,0.0,0.0
2018,7,3,1,30,0.0,0.0,0.7,24.1,0.0,0.0,0.0
2018,7,3,1,45,0.0,0.0,0.7,23.95,0.0,0.0,0.0
2018,7,3,2,0,0.0,0.0,0.7,23.8,0.0,0.0,0.0
2018,7,3,2,15,0.0,0.0,0.7,23.7,0.0,0.0,0.0
2018,7,3,2,30,0.0,0.0,0.7,23.6,0.0,0.0,0.0
2018,7,3,2,45,0.0,0.0,0.7,23.5,0.0,0.0,0.0
2018,7,3,3,0,0.0,0.0,0.7,23.4,0.0,0.0,0.0
2018,7,3,3,15,0.0,0.0,0.75,23.3,0.0,0.0,0.0
2018,7,3,3,30,0.0,0.0,0.8,23.2,0.0,0.0,0.0
2018,7,3,3,45,0.0,0.0,0.8,23.15,0.0,0.0,0.0
2018,7,3,4,0,0.0,0.0,0.8,23.1,0.0,0.0,0.0
2018,7,3,4,15,0.0,0.0,0.85,23.2,0.0,0.0,0.0
2018,7,3,4,30,0.0,0.0,0.9,23.3,0.0,0.0,0.0
2018,7,3,4,45,2.5,0.5,0.9,23.4,0.5,0.0,0.0
2018,7,3,5,0,5.0,1.0,0.9,23.5,1.0,0.0,0.0
2018,7,3,5,15,63.5,12.5,1.05,24.0,16.5,24.43,0.0
2018,7,3,5,30,122.0,24.0,1.2,24.5,32.0,69.6,21.36
2018,7,3,5,45,207.0,38.5,1.3,25.0,65.5,126.75,88.18
2018,7,3,6,0,292.0,53.0,1.4,25.5,99.0,187.48,139.85
2018,7,3,6,15,359.5,64.0,1.4,26.25,141.0,245.79,188.59
2018,7,3,6,30,427.0,75.0,1.4,27.0,183.0,310.99,241.52
2018,7,3,6,45,476.5,84.0,1.35,27.75,230.0,375.8,292.22
2018,7,3,7,0,526.0,93.0,1.3,28.5,277.0,440.1,340.53
2018,7,3,7,15,561.5,101.0,1.35,29.2,325.5,497.49,382.3
2018,7,3,7,30,597.0,109.0,1.4,29.9,374.0,556.32,423.63
2018,7,3,7,45,623.5,115.5,1.45,30.65,422.0,607.98,458.4
2018,7,3,8,0,650.0,122.0,1.5,31.4,470.0,659.54,492.06
2018,7,3,8,15,670.0,128.0,1.55,31.8,516.5,704.87,520.85
2018,7,3,8,30,690.0,134.0,1.6,32.2,563.0,748.97,547.97
2018,7,3,8,45,705.0,140.5,1.65,32.6,607.0,787.78,571.18
2018,7,3,9,0,720.0,147.0,1.7,33.0,651.0,824.5,592.77
2018,7,3,9,15,735.0,149.5,1.7,33.3,691.0,854.46,609.57
2018,7,3,9,30,750.0,152.0,1.7,33.6,731.0,875.97,620.91
2018,7,3,9,45,694.5,180.0,1.7,33.9,735.5,867.81,613.58
2018,7,3,10,0,639.0,208.0,1.7,34.2,740.0,848.15,599.37
2018,7,3,10,15,601.5,236.0,1.7,34.45,751.5,840.67,592.18
2018,7,3,10,30,564.0,264.0,1.7,34.7,763.0,828.92,582.28
2018,7,3,10,45,625.0,243.0,1.7,35.0,810.0,861.63,602.92
2018,7,3,11,0,686.0,222.0,1.7,35.3,857.0,890.39,620.3
2018,7,3,11,15,751.5,192.5,1.7,35.45,899.5,902.51,626.66
2018,7,3,11,30,817.0,163.0,1.7,35.6,942.0,919.96,636.52
2018,7,3,11,45,696.5,231.0,1.75,35.8,899.5,863.06,600.31
2018,7,3,12,0,576.0,299.0,1.8,36.0,857.0,795.83,555.16
2018,7,3,12,15,630.0,263.0,1.8,36.1,875.0,789.16,552.19
2018,7,3,12,30,684.0,227.0,1.8,36.2,893.0,777.14,545.13
2018,7,3,12,45,656.0,244.0,1.8,36.35,879.5,740.89,520.38
2018,7,3,13,0,628.0,261.0,1.8,36.5,866.0,703.65,494.95
2018,7,3,13,15,674.5,236.0,1.85,36.5,878.0,685.2,483.37
2018,7,3,13,30,721.0,211.0,1.9,36.5,890.0,661.49,467.62
2018,7,3,13,45,745.5,193.0,1.9,36.55,882.0,623.13,440.95
2018,7,3,14,0,770.0,175.0,1.9,36.6,874.0,583.65,412.67
2018,7,3,14,15,781.5,164.0,1.95,36.5,855.5,538.8,380.08
2018,7,3,14,30,793.0,153.0,2.0,36.4,837.0,491.29,344.41
2018,7,3,14,45,783.0,151.0,2.0,36.3,804.5,439.09,304.17
2018,7,3,15,0,773.0,149.0,2.0,36.2,772.0,386.73,262.73
2018,7,3,15,15,759.5,147.0,2.0,36.05,734.5,333.38,219.93
2018,7,3,15,30,746.0,145.0,2.0,35.9,697.0,280.75,177.57
2018,7,3,15,45,729.0,142.0,2.0,35.7,654.5,221.12,131.6
2018,7,3,16,0,712.0,139.0,2.0,35.5,612.0,168.82,95.02
2018,7,3,16,15,690.0,135.5,1.95,35.2,566.5,117.73,68.31
2018,7,3,16,30,668.0,132.0,1.9,34.9,521.0,86.51,64.42
2018,7,3,16,45,639.5,127.0,1.9,34.55,472.5,85.36,63.86
2018,7,3,17,0,611.0,122.0,1.9,34.2,424.0,84.12,63.18
2018,7,3,17,15,574.5,116.0,1.75,33.65,375.0,81.94,61.79
2018,7,3,17,30,538.0,110.0,1.6,33.1,326.0,79.67,60.28
2018,7,3,17,45,489.5,102.0,1.5,32.55,277.5,73.73,55.69
2018,7,3,18,0,441.0,94.0,1.4,32.0,229.0,68.72,51.75
2018,7,3,18,15,384.0,82.5,1.4,32.0,184.0,61.03,45.32
2018,7,3,18,30,327.0,71.0,1.4,32.0,139.0,53.13,38.52
2018,7,3,18,45,250.0,56.5,1.1,30.25,100.0,42.73,29.7
2018,7,3,19,0,173.0,42.0,0.8,28.5,61.0,32.09,20.22
2018,7,3,19,15,101.0,25.5,0.85,28.15,35.5,19.96,4.55
2018,7,3,19,30,29.0,9.0,0.9,27.8,10.0,7.68,0.0
2018,7,3,19,45,14.5,4.5,0.9,27.5,5.0,0.0,0.0
2018,7,3,20,0,0.0,0.0,0.9,27.2,0.0,0.0,0.0
2018,7,3,20,15,0.0,0.0,0.9,27.0,0.0,0.0,0.0
2018,7,3,20,30,0.0,0.0,0.9,26.8,0.0,0.0,0.0
2018,7,3,20,45,0.0,0.0,0.9,26.6,0.0,0.0,0.0
2018,7,3,21,0,0.0,0.0,0.9,26.4,0.0,0.0,0.0
2018,7,3,21,15,0.0,0.0,0.9,26.2,0.0,0.0,0.0
2018,7,3,21,30,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2018,7,3,21,45,0.0,0.0,0.85,25.75,0.0,0.0,0.0
2018,7,3,22,0,0.0,0.0,0.8,25.5,0.0,0.0,0.0
2018,7,3,22,15,0.0,0.0,0.8,25.3,0.0,0.0,0.0
2018,7,3,22,30,0.0,0.0,0.8,25.1,0.0,0.0,0.0
2018,7,3,22,45,0.0,0.0,0.8,24.85,0.0,0.0,0.0
2018,7,3,23,0,0.0,0.0,0.8,24.6,0.0,0.0,0.0
2018,7,3,23,15,0.0,0.0,0.75,24.45,0.0,0.0,0.0
2018,7,3,23,30,0.0,0.0,0.7,24.3,0.0,0.0,0.0
2018,7,3,23,45,0.0,0.0,0.65,24.1,0.0,0.0,0.0
2018,7,4,0,0,0.0,0.0,0.6,23.9,0.0,0.0,0.0
2018,7,4,0,15,0.0,0.0,0.6,23.7,0.0,0.0,0.0
2018,7,4,0,30,0.0,0.0,0.6,23.5,0.0,0.0,0.0
2018,7,4,0,45,0.0,0.0,0.55,23.35,0.0,0.0,0.0
2018,7,4,1,0,0.0,0.0,0.5,23.2,0.0,0.0,0.0
2018,7,4,1,15,0.0,0.0,0.55,23.15,0.0,0.0,0.0
2018,7,4,1,30,0.0,0.0,0.6,23.1,0.0,0.0,0.0
2018,7,4,1,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2018,7,4,2,0,0.0,0.0,0.6,22.9,0.0,0.0,0.0
2018,7,4,2,15,0.0,0.0,0.6,22.85,0.0,0.0,0.0
2018,7,4,2,30,0.0,0.0,0.6,22.8,0.0,0.0,0.0
2018,7,4,2,45,0.0,0.0,0.6,22.75,0.0,0.0,0.0
2018,7,4,3,0,0.0,0.0,0.6,22.7,0.0,0.0,0.0
2018,7,4,3,15,0.0,0.0,0.6,22.6,0.0,0.0,0.0
2018,7,4,3,30,0.0,0.0,0.6,22.5,0.0,0.0,0.0
2018,7,4,3,45,0.0,0.0,0.6,22.35,0.0,0.0,0.0
2018,7,4,4,0,0.0,0.0,0.6,22.2,0.0,0.0,0.0
2018,7,4,4,15,0.0,0.0,0.6,22.2,0.0,0.0,0.0
2018,7,4,4,30,0.0,0.0,0.6,22.2,0.0,0.0,0.0
2018,7,4,4,45,1.5,0.5,0.6,22.25,0.5,0.0,0.0
2018,7,4,5,0,3.0,1.0,0.6,22.3,1.0,0.0,0.0
2018,7,4,5,15,57.0,12.5,0.75,22.8,16.0,23.0,0.0
2018,7,4,5,30,111.0,24.0,0.9,23.3,31.0,66.35,17.74
2018,7,4,5,45,201.5,38.5,1.0,23.85,64.5,124.99,87.05
2018,7,4,6,0,292.0,53.0,1.1,24.4,98.0,187.48,140.19
2018,7,4,6,15,366.0,63.0,1.15,25.1,141.0,247.48,190.38
2018,7,4,6,30,440.0,73.0,1.2,25.8,184.0,315.1,245.42
2018,7,4,6,45,497.0,80.0,1.25,26.55,232.0,382.86,298.75
2018,7,4,7,0,554.0,87.0,1.3,27.3,280.0,450.44,350.05
2018,7,4,7,15,593.5,92.5,1.4,27.8,329.5,508.88,393.34
2018,7,4,7,30,633.0,98.0,1.5,28.3,379.0,569.0,436.5
2018,7,4,7,45,664.0,102.5,1.6,28.8,428.5,623.07,474.04
2018,7,4,8,0,695.0,107.0,1.7,29.3,478.0,677.29,510.25
2018,7,4,8,15,717.0,111.0,1.8,29.75,525.5,723.49,539.67
2018,7,4,8,30,739.0,115.0,1.9,30.2,573.0,764.81,565.37
2018,7,4,8,45,756.5,118.0,1.95,30.6,617.5,803.24,588.55
2018,7,4,9,0,774.0,121.0,2.0,31.0,662.0,839.55,610.07
2018,7,4,9,15,783.5,125.0,2.05,31.35,701.0,867.3,625.95
2018,7,4,9,30,793.0,129.0,2.1,31.7,740.0,892.11,639.94
2018,7,4,9,45,799.0,134.0,2.15,32.05,774.5,911.61,650.51
2018,7,4,10,0,805.0,139.0,2.2,32.4,809.0,927.74,659.03
2018,7,4,10,15,735.5,180.0,2.2,32.65,809.5,904.41,642.4
2018,7,4,10,30,666.0,221.0,2.2,32.9,810.0,885.43,629.03
2018,7,4,10,45,500.0,304.0,2.2,33.15,753.0,798.31,567.63
2018,7,4,11,0,334.0,387.0,2.2,33.4,696.0,698.81,497.76
2018,7,4,11,15,307.0,405.5,2.2,33.6,693.5,682.76,486.14
2018,7,4,11,30,280.0,424.0,2.2,33.8,691.0,665.23,472.99
2018,7,4,11,45,260.5,434.5,2.15,34.0,685.0,645.88,458.74
2018,7,4,12,0,241.0,445.0,2.1,34.2,679.0,625.54,443.89
2018,7,4,12,15,353.0,397.5,2.1,34.3,740.5,664.84,472.47
2018,7,4,12,30,465.0,350.0,2.1,34.4,802.0,705.24,500.58
2018,7,4,12,45,410.5,377.5,2.1,34.5,775.0,661.94,469.89
2018,7,4,13,0,356.0,405.0,2.1,34.6,748.0,617.04,438.6
2018,7,4,13,15,352.5,397.5,2.05,34.6,733.5,587.02,418.09
2018,7,4,13,30,349.0,390.0,2.0,34.6,719.0,556.52,396.9
2018,7,4,13,45,479.0,322.5,2.0,34.6,763.5,562.62,402.0
2018,7,4,14,0,609.0,255.0,2.0,34.6,808.0,553.7,395.5
2018,7,4,14,15,463.0,303.0,2.0,34.5,716.0,478.62,341.58
2018,7,4,14,30,317.0,351.0,2.0,34.4,624.0,416.45,297.14
2018,7,4,14,45,364.5,325.5,2.0,34.3,628.0,394.43,279.9
2018,7,4,15,0,412.0,300.0,2.0,34.2,632.0,362.3,254.22
2018,7,4,15,15,272.0,297.5,2.0,34.0,512.5,294.03,206.48
2018,7,4,15,30,132.0,295.0,2.0,33.8,393.0,244.93,174.31
2018,7,4,15,45,367.0,230.0,2.0,33.6,479.0,216.66,144.06
2018,7,4,16,0,602.0,165.0,2.0,33.4,565.0,173.64,103.76
2018,7,4,16,15,626.0,152.0,1.95,33.1,541.0,125.39,76.14
2018,7,4,16,30,650.0,139.0,1.9,32.8,517.0,90.77,68.44
2018,7,4,16,45,607.5,135.0,1.9,32.5,463.5,90.3,68.43
2018,7,4,17,0,565.0,131.0,1.9,32.2,410.0,89.83,68.39
2018,7,4,17,15,548.5,121.0,1.75,31.7,367.0,85.28,65.05
2018,7,4,17,30,532.0,111.0,1.6,31.2,324.0,80.37,61.36
2018,7,4,17,45,489.0,102.0,1.5,30.7,276.5,73.73,56.15
2018,7,4,18,0,446.0,93.0,1.4,30.2,229.0,68.07,51.63
2018,7,4,18,15,388.0,81.5,1.4,30.2,184.0,60.36,45.12
2018,7,4,18,30,330.0,70.0,1.4,30.2,139.0,52.43,38.26
2018,7,4,18,45,239.5,55.5,1.15,28.75,98.5,41.94,29.26
2018,7,4,19,0,149.0,41.0,0.9,27.3,58.0,31.7,20.01
2018,7,4,19,15,80.5,25.0,0.9,27.0,33.5,19.55,4.23
2018,7,4,19,30,12.0,9.0,0.9,26.7,9.0,7.68,0.0
2018,7,4,19,45,6.0,4.5,0.9,26.4,4.5,0.0,0.0
2018,7,4,20,0,0.0,0.0,0.9,26.1,0.0,0.0,0.0
2018,7,4,20,15,0.0,0.0,0.9,25.95,0.0,0.0,0.0
2018,7,4,20,30,0.0,0.0,0.9,25.8,0.0,0.0,0.0
2018,7,4,20,45,0.0,0.0,0.9,25.65,0.0,0.0,0.0
2018,7,4,21,0,0.0,0.0,0.9,25.5,0.0,0.0,0.0
2018,7,4,21,15,0.0,0.0,0.9,25.4,0.0,0.0,0.0
2018,7,4,21,30,0.0,0.0,0.9,25.3,0.0,0.0,0.0
2018,7,4,21,45,0.0,0.0,0.85,25.15,0.0,0.0,0.0
2018,7,4,22,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2018,7,4,22,15,0.0,0.0,0.8,24.9,0.0,0.0,0.0
2018,7,4,22,30,0.0,0.0,0.8,24.8,0.0,0.0,0.0
2018,7,4,22,45,0.0,0.0,0.8,24.7,0.0,0.0,0.0
2018,7,4,23,0,0.0,0.0,0.8,24.6,0.0,0.0,0.0
2018,7,4,23,15,0.0,0.0,0.75,24.5,0.0,0.0,0.0
2018,7,4,23,30,0.0,0.0,0.7,24.4,0.0,0.0,0.0
2018,7,4,23,45,0.0,0.0,0.7,24.3,0.0,0.0,0.0
2018,7,5,0,0,0.0,0.0,0.7,24.2,0.0,0.0,0.0
2018,7,5,0,15,0.0,0.0,0.7,24.15,0.0,0.0,0.0
2018,7,5,0,30,0.0,0.0,0.7,24.1,0.0,0.0,0.0
2018,7,5,0,45,0.0,0.0,0.65,24.0,0.0,0.0,0.0
2018,7,5,1,0,0.0,0.0,0.6,23.9,0.0,0.0,0.0
2018,7,5,1,15,0.0,0.0,0.6,23.8,0.0,0.0,0.0
2018,7,5,1,30,0.0,0.0,0.6,23.7,0.0,0.0,0.0
2018,7,5,1,45,0.0,0.0,0.55,23.6,0.0,0.0,0.0
2018,7,5,2,0,0.0,0.0,0.5,23.5,0.0,0.0,0.0
2018,7,5,2,15,0.0,0.0,0.5,23.4,0.0,0.0,0.0
2018,7,5,2,30,0.0,0.0,0.5,23.3,0.0,0.0,0.0
2018,7,5,2,45,0.0,0.0,0.5,23.25,0.0,0.0,0.0
2018,7,5,3,0,0.0,0.0,0.5,23.2,0.0,0.0,0.0
2018,7,5,3,15,0.0,0.0,0.5,23.1,0.0,0.0,0.0
2018,7,5,3,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2018,7,5,3,45,0.0,0.0,0.5,22.95,0.0,0.0,0.0
2018,7,5,4,0,0.0,0.0,0.5,22.9,0.0,0.0,0.0
2018,7,5,4,15,0.0,0.0,0.5,22.95,0.0,0.0,0.0
2018,7,5,4,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2018,7,5,4,45,0.0,0.0,0.55,23.1,0.0,0.0,0.0
2018,7,5,5,0,0.0,0.0,0.6,23.2,0.0,0.0,0.0
2018,7,5,5,15,52.0,11.5,0.65,23.7,14.5,21.04,0.0
2018,7,5,5,30,104.0,23.0,0.7,24.2,29.0,62.98,13.64
2018,7,5,5,45,198.5,37.0,0.75,24.7,62.5,122.24,84.4
2018,7,5,6,0,293.0,51.0,0.8,25.2,96.0,185.53,137.91
2018,7,5,6,15,366.5,61.5,0.85,25.7,139.0,245.94,188.26
2018,7,5,6,30,440.0,72.0,0.9,26.2,182.0,318.41,246.79
2018,7,5,6,45,494.5,79.0,0.9,26.75,229.5,380.37,295.45
2018,7,5,7,0,549.0,86.0,0.9,27.3,277.0,446.33,345.24
2018,7,5,7,15,541.5,98.5,0.9,27.7,312.0,481.9,370.78
2018,7,5,7,30,534.0,111.0,0.9,28.1,347.0,515.13,393.73
2018,7,5,7,45,298.0,145.5,0.9,28.5,280.0,378.71,290.69
2018,7,5,8,0,62.0,180.0,0.9,28.9,213.0,217.12,164.94
2018,7,5,8,15,78.0,201.0,0.9,29.3,246.5,252.16,191.67
2018,7,5,8,30,94.0,222.0,0.9,29.7,280.0,303.49,228.97
2018,7,5,8,45,235.0,241.5,0.9,30.1,402.0,463.4,345.97
2018,7,5,9,0,376.0,261.0,0.9,30.5,524.0,613.37,449.06
2018,7,5,9,15,327.0,302.5,0.9,30.85,541.0,618.49,447.72
2018,7,5,9,30,278.0,344.0,0.9,31.2,558.0,619.58,445.13
2018,7,5,9,45,258.5,364.5,0.85,31.55,571.0,623.19,444.89
2018,7,5,10,0,239.0,385.0,0.8,31.9,584.0,624.74,443.3
2018,7,5,10,15,253.0,398.0,0.8,32.2,615.5,648.74,457.89
2018,7,5,10,30,267.0,411.0,0.8,32.5,647.0,671.23,471.15
2018,7,5,10,45,255.0,426.5,0.75,32.8,657.0,669.73,467.79
2018,7,5,11,0,243.0,442.0,0.7,33.1,667.0,666.55,463.67
2018,7,5,11,15,219.5,454.5,0.65,33.3,660.5,634.39,441.28
2018,7,5,11,30,196.0,467.0,0.6,33.5,654.0,616.26,428.02
2018,7,5,11,45,149.5,459.5,0.55,33.75,603.0,558.48,388.65
2018,7,5,12,0,103.0,452.0,0.5,34.0,552.0,491.06,343.02
2018,7,5,12,15,163.0,456.5,0.45,34.1,615.0,548.27,381.69
2018,7,5,12,30,223.0,461.0,0.4,34.2,678.0,590.13,408.45
2018,7,5,12,45,177.0,458.0,0.4,34.3,629.5,537.41,372.76
2018,7,5,13,0,131.0,455.0,0.4,34.4,581.0,487.28,339.32
2018,7,5,13,15,190.0,419.5,0.35,34.45,599.5,488.56,341.27
2018,7,5,13,30,249.0,384.0,0.3,34.5,618.0,485.71,339.63
2018,7,5,13,45,524.5,268.5,0.3,34.55,748.5,547.59,382.78
2018,7,5,14,0,800.0,153.0,0.3,34.6,879.0,585.4,406.68
2018,7,5,14,15,734.0,164.0,0.3,34.5,815.0,515.69,357.88
2018,7,5,14,30,668.0,175.0,0.3,34.4,751.0,448.63,310.89
2018,7,5,14,45,401.5,244.5,0.3,34.35,587.0,349.45,242.83
2018,7,5,15,0,135.0,314.0,0.3,34.3,423.0,284.86,200.58
2018,7,5,15,15,317.5,265.5,0.3,34.1,505.0,286.75,197.04
2018,7,5,15,30,500.0,217.0,0.3,33.9,587.0,268.24,175.86
2018,7,5,15,45,605.5,174.5,0.35,33.7,595.5,222.15,136.72
2018,7,5,16,0,711.0,132.0,0.4,33.5,604.0,165.39,92.31
2018,7,5,16,15,668.0,132.0,0.4,33.25,550.0,115.37,66.81
2018,7,5,16,30,625.0,132.0,0.4,33.0,496.0,85.79,64.15
2018,7,5,16,45,439.5,139.5,0.45,32.75,384.0,91.86,69.42
2018,7,5,17,0,254.0,147.0,0.5,32.5,272.0,102.46,78.29
2018,7,5,17,15,153.0,124.5,0.5,32.1,197.5,87.72,66.73
2018,7,5,17,30,52.0,102.0,0.5,31.7,123.0,80.72,61.38
2018,7,5,17,45,158.0,102.0,0.55,31.3,152.5,74.21,56.32
2018,7,5,18,0,264.0,102.0,0.6,30.9,182.0,75.31,57.42
2018,7,5,18,15,300.0,83.0,0.6,30.9,158.0,60.76,45.28
2018,7,5,18,30,336.0,64.0,0.6,30.9,134.0,48.14,34.56
2018,7,5,18,45,278.5,51.5,0.55,29.5,99.0,39.18,26.88
2018,7,5,19,0,221.0,39.0,0.5,28.1,64.0,29.99,18.56
2018,7,5,19,15,133.5,25.0,0.55,27.7,38.0,19.38,3.91
2018,7,5,19,30,46.0,11.0,0.6,27.3,12.0,9.39,0.0
2018,7,5,19,45,23.0,5.5,0.6,26.9,6.0,0.0,0.0
2018,7,5,20,0,0.0,0.0,0.6,26.5,0.0,0.0,0.0
2018,7,5,20,15,0.0,0.0,0.65,26.25,0.0,0.0,0.0
2018,7,5,20,30,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2018,7,5,20,45,0.0,0.0,0.75,25.75,0.0,0.0,0.0
2018,7,5,21,0,0.0,0.0,0.8,25.5,0.0,0.0,0.0
2018,7,5,21,15,0.0,0.0,0.85,25.35,0.0,0.0,0.0
2018,7,5,21,30,0.0,0.0,0.9,25.2,0.0,0.0,0.0
2018,7,5,21,45,0.0,0.0,0.95,25.0,0.0,0.0,0.0
2018,7,5,22,0,0.0,0.0,1.0,24.8,0.0,0.0,0.0
2018,7,5,22,15,0.0,0.0,1.0,24.7,0.0,0.0,0.0
2018,7,5,22,30,0.0,0.0,1.0,24.6,0.0,0.0,0.0
2018,7,5,22,45,0.0,0.0,1.0,24.45,0.0,0.0,0.0
2018,7,5,23,0,0.0,0.0,1.0,24.3,0.0,0.0,0.0
2018,7,5,23,15,0.0,0.0,0.95,24.2,0.0,0.0,0.0
2018,7,5,23,30,0.0,0.0,0.9,24.1,0.0,0.0,0.0
2018,7,5,23,45,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2018,7,6,0,0,0.0,0.0,0.9,23.9,0.0,0.0,0.0
2018,7,6,0,15,0.0,0.0,0.9,23.85,0.0,0.0,0.0
2018,7,6,0,30,0.0,0.0,0.9,23.8,0.0,0.0,0.0
2018,7,6,0,45,0.0,0.0,0.85,23.7,0.0,0.0,0.0
2018,7,6,1,0,0.0,0.0,0.8,23.6,0.0,0.0,0.0
2018,7,6,1,15,0.0,0.0,0.8,23.5,0.0,0.0,0.0
2018,7,6,1,30,0.0,0.0,0.8,23.4,0.0,0.0,0.0
2018,7,6,1,45,0.0,0.0,0.8,23.35,0.0,0.0,0.0
2018,7,6,2,0,0.0,0.0,0.8,23.3,0.0,0.0,0.0
2018,7,6,2,15,0.0,0.0,0.8,23.25,0.0,0.0,0.0
2018,7,6,2,30,0.0,0.0,0.8,23.2,0.0,0.0,0.0
2018,7,6,2,45,0.0,0.0,0.8,23.1,0.0,0.0,0.0
2018,7,6,3,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2018,7,6,3,15,0.0,0.0,0.8,22.95,0.0,0.0,0.0
2018,7,6,3,30,0.0,0.0,0.8,22.9,0.0,0.0,0.0
2018,7,6,3,45,0.0,0.0,0.8,22.85,0.0,0.0,0.0
2018,7,6,4,0,0.0,0.0,0.8,22.8,0.0,0.0,0.0
2018,7,6,4,15,0.0,0.0,0.8,22.85,0.0,0.0,0.0
2018,7,6,4,30,0.0,0.0,0.8,22.9,0.0,0.0,0.0
2018,7,6,4,45,0.0,0.0,0.85,22.95,0.0,0.0,0.0
2018,7,6,5,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2018,7,6,5,15,46.5,10.5,1.0,23.3,13.0,18.98,0.0
2018,7,6,5,30,93.0,21.0,1.1,23.6,26.0,57.29,8.96
2018,7,6,5,45,158.5,35.5,1.15,23.9,55.0,107.24,73.86
2018,7,6,6,0,224.0,50.0,1.2,24.2,84.0,157.64,117.71
2018,7,6,6,15,245.5,66.0,1.25,24.75,116.5,197.57,152.31
2018,7,6,6,30,267.0,82.0,1.3,25.3,149.0,239.43,187.42
2018,7,6,6,45,264.0,104.0,1.3,25.85,182.5,264.52,208.15
2018,7,6,7,0,261.0,126.0,1.3,26.4,216.0,299.37,235.27
2018,7,6,7,15,286.0,144.5,1.35,27.05,258.0,347.15,271.49
2018,7,6,7,30,311.0,163.0,1.4,27.7,300.0,396.31,307.59
2018,7,6,7,45,316.5,184.0,1.4,28.35,338.0,435.12,334.54
2018,7,6,8,0,322.0,205.0,1.4,29.0,376.0,473.16,360.21
2018,7,6,8,15,287.5,227.5,1.35,29.5,391.0,479.82,362.06
2018,7,6,8,30,253.0,250.0,1.3,30.0,406.0,482.87,361.41
2018,7,6,8,45,222.0,267.0,1.25,30.5,411.5,479.74,356.51
2018,7,6,9,0,191.0,284.0,1.2,31.0,417.0,456.44,337.74
2018,7,6,9,15,192.5,315.5,1.15,31.3,456.5,492.53,361.33
2018,7,6,9,30,194.0,347.0,1.1,31.6,496.0,527.41,383.21
2018,7,6,9,45,221.5,364.0,1.1,31.85,542.0,570.47,411.49
2018,7,6,10,0,249.0,381.0,1.1,32.1,588.0,630.54,450.22
2018,7,6,10,15,231.5,394.0,1.05,32.3,592.0,624.66,443.78
2018,7,6,10,30,214.0,407.0,1.0,32.5,596.0,600.47,426.2
2018,7,6,10,45,285.0,407.5,1.0,32.7,666.5,680.13,478.97
2018,7,6,11,0,356.0,408.0,1.0,32.9,737.0,740.86,517.6
2018,7,6,11,15,325.0,425.5,1.0,33.0,730.0,719.56,501.83
2018,7,6,11,30,294.0,443.0,1.0,33.1,723.0,696.82,486.02
2018,7,6,11,45,260.0,452.5,1.05,33.2,702.0,662.93,463.58
2018,7,6,12,0,226.0,462.0,1.1,33.3,681.0,619.06,434.66
2018,7,6,12,15,153.0,444.0,1.05,33.25,592.5,529.13,373.81
2018,7,6,12,30,80.0,426.0,1.0,33.2,504.0,435.05,309.19
2018,7,6,12,45,67.0,367.0,1.0,33.2,432.0,367.32,263.18
2018,7,6,13,0,54.0,308.0,1.0,33.2,360.0,301.97,217.67
2018,7,6,13,15,27.0,197.0,0.95,33.1,223.0,185.52,133.92
2018,7,6,13,30,0.0,86.0,0.9,33.0,86.0,71.99,49.36
2018,7,6,13,45,0.0,83.0,0.9,32.85,83.0,69.45,47.67
2018,7,6,14,0,0.0,80.0,0.9,32.7,80.0,66.93,45.84
2018,7,6,14,15,0.0,75.0,0.85,32.55,75.0,62.73,42.72
2018,7,6,14,30,0.0,70.0,0.8,32.4,70.0,58.48,39.57
2018,7,6,14,45,0.0,65.5,0.75,32.2,65.5,54.66,36.74
2018,7,6,15,0,0.0,61.0,0.7,32.0,61.0,50.85,33.91
2018,7,6,15,15,0.0,57.0,0.65,31.65,57.0,47.47,31.42
2018,7,6,15,30,0.0,53.0,0.6,31.3,53.0,44.09,28.93
2018,7,6,15,45,0.0,46.5,0.55,30.95,46.5,38.63,24.79
2018,7,6,16,0,0.0,40.0,0.5,30.6,40.0,33.19,20.64
2018,7,6,16,15,0.0,35.0,0.5,30.25,35.0,29.01,17.44
2018,7,6,16,30,0.0,30.0,0.5,29.9,30.0,24.83,15.09
2018,7,6,16,45,0.0,26.0,0.45,29.5,26.0,21.5,12.4
2018,7,6,17,0,0.0,22.0,0.4,29.1,22.0,18.17,9.69
2018,7,6,17,15,0.0,19.0,0.4,28.65,19.0,15.68,7.66
2018,7,6,17,30,0.0,16.0,0.4,28.2,16.0,13.19,5.6
2018,7,6,17,45,0.0,13.5,0.4,27.7,13.5,11.11,3.88
2018,7,6,18,0,0.0,11.0,0.4,27.2,11.0,9.05,2.13
2018,7,6,18,15,0.0,9.5,0.4,27.2,9.5,7.81,1.05
2018,7,6,18,30,0.0,8.0,0.4,27.2,8.0,6.57,0.0
2018,7,6,18,45,0.0,6.5,0.5,26.3,6.5,5.33,0.0
2018,7,6,19,0,0.0,5.0,0.6,25.4,5.0,4.1,0.0
2018,7,6,19,15,0.5,3.5,0.7,25.15,3.5,2.87,0.0
2018,7,6,19,30,1.0,2.0,0.8,24.9,2.0,1.71,0.0
2018,7,6,19,45,0.5,1.0,0.9,24.7,1.0,0.0,0.0
2018,7,6,20,0,0.0,0.0,1.0,24.5,0.0,0.0,0.0
2018,7,6,20,15,0.0,0.0,1.05,24.35,0.0,0.0,0.0
2018,7,6,20,30,0.0,0.0,1.1,24.2,0.0,0.0,0.0
2018,7,6,20,45,0.0,0.0,1.2,24.1,0.0,0.0,0.0
2018,7,6,21,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2018,7,6,21,15,0.0,0.0,1.3,23.95,0.0,0.0,0.0
2018,7,6,21,30,0.0,0.0,1.3,23.9,0.0,0.0,0.0
2018,7,6,21,45,0.0,0.0,1.35,23.9,0.0,0.0,0.0
2018,7,6,22,0,0.0,0.0,1.4,23.9,0.0,0.0,0.0
2018,7,6,22,15,0.0,0.0,1.45,23.85,0.0,0.0,0.0
2018,7,6,22,30,0.0,0.0,1.5,23.8,0.0,0.0,0.0
2018,7,6,22,45,0.0,0.0,1.5,23.75,0.0,0.0,0.0
2018,7,6,23,0,0.0,0.0,1.5,23.7,0.0,0.0,0.0
2018,7,6,23,15,0.0,0.0,1.5,23.7,0.0,0.0,0.0
2018,7,6,23,30,0.0,0.0,1.5,23.7,0.0,0.0,0.0
2018,7,6,23,45,0.0,0.0,1.55,23.65,0.0,0.0,0.0
2018,7,7,0,0,0.0,0.0,1.6,23.6,0.0,0.0,0.0
2018,7,7,0,15,0.0,0.0,1.6,23.55,0.0,0.0,0.0
2018,7,7,0,30,0.0,0.0,1.6,23.5,0.0,0.0,0.0
2018,7,7,0,45,0.0,0.0,1.6,23.5,0.0,0.0,0.0
2018,7,7,1,0,0.0,0.0,1.6,23.5,0.0,0.0,0.0
2018,7,7,1,15,0.0,0.0,1.6,23.45,0.0,0.0,0.0
2018,7,7,1,30,0.0,0.0,1.6,23.4,0.0,0.0,0.0
2018,7,7,1,45,0.0,0.0,1.6,23.4,0.0,0.0,0.0
2018,7,7,2,0,0.0,0.0,1.6,23.4,0.0,0.0,0.0
2018,7,7,2,15,0.0,0.0,1.65,23.35,0.0,0.0,0.0
2018,7,7,2,30,0.0,0.0,1.7,23.3,0.0,0.0,0.0
2018,7,7,2,45,0.0,0.0,1.75,23.25,0.0,0.0,0.0
2018,7,7,3,0,0.0,0.0,1.8,23.2,0.0,0.0,0.0
2018,7,7,3,15,0.0,0.0,1.9,23.1,0.0,0.0,0.0
2018,7,7,3,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2018,7,7,3,45,0.0,0.0,2.1,22.95,0.0,0.0,0.0
2018,7,7,4,0,0.0,0.0,2.2,22.9,0.0,0.0,0.0
2018,7,7,4,15,0.0,0.0,2.3,22.7,0.0,0.0,0.0
2018,7,7,4,30,0.0,0.0,2.4,22.5,0.0,0.0,0.0
2018,7,7,4,45,0.0,0.0,2.55,22.35,0.0,0.0,0.0
2018,7,7,5,0,0.0,0.0,2.7,22.2,0.0,0.0,0.0
2018,7,7,5,15,0.0,5.5,2.8,22.05,5.5,4.69,0.0
2018,7,7,5,30,0.0,11.0,2.9,21.9,11.0,9.05,0.0
2018,7,7,5,45,0.0,25.0,3.0,21.75,25.0,20.65,10.43
2018,7,7,6,0,0.0,39.0,3.1,21.6,39.0,32.96,21.29
2018,7,7,6,15,1.0,56.0,3.1,21.55,56.0,48.75,34.76
2018,7,7,6,30,2.0,73.0,3.1,21.5,73.0,64.48,48.09
2018,7,7,6,45,3.0,79.5,3.15,21.45,80.0,69.77,52.61
2018,7,7,7,0,4.0,86.0,3.2,21.4,87.0,75.5,57.35
2018,7,7,7,15,4.5,97.0,3.25,21.5,98.5,85.41,65.37
2018,7,7,7,30,5.0,108.0,3.3,21.6,110.0,95.39,73.33
2018,7,7,7,45,2.5,86.5,3.35,21.7,87.5,73.79,55.33
2018,7,7,8,0,0.0,65.0,3.4,21.8,65.0,53.92,38.78
2018,7,7,8,15,1.0,69.5,3.4,22.15,70.0,58.51,42.37
2018,7,7,8,30,2.0,74.0,3.4,22.5,75.0,63.17,45.98
2018,7,7,8,45,21.5,166.0,3.45,22.85,181.0,170.49,132.21
2018,7,7,9,0,41.0,258.0,3.5,23.2,287.0,279.39,216.72
2018,7,7,9,15,47.5,290.5,3.5,23.6,325.5,317.48,244.77
2018,7,7,9,30,54.0,323.0,3.5,24.0,364.0,355.37,272.41
2018,7,7,9,45,75.0,346.0,3.5,24.4,406.5,396.8,302.88
2018,7,7,10,0,96.0,369.0,3.5,24.8,449.0,438.09,332.78
2018,7,7,10,15,152.5,398.5,3.5,25.15,530.5,536.99,404.84
2018,7,7,10,30,209.0,428.0,3.5,25.5,612.0,616.93,461.43
2018,7,7,10,45,241.5,433.5,3.45,25.85,652.0,664.67,493.72
2018,7,7,11,0,274.0,439.0,3.4,26.2,692.0,693.9,513.09
2018,7,7,11,15,219.0,450.5,3.35,26.5,655.0,630.96,466.69
2018,7,7,11,30,164.0,462.0,3.3,26.8,618.0,583.04,430.85
2018,7,7,11,45,186.5,466.5,3.25,27.1,645.5,598.94,441.82
2018,7,7,12,0,209.0,471.0,3.2,27.4,673.0,612.7,450.87
2018,7,7,12,15,293.0,453.5,3.15,27.6,737.5,665.07,488.16
2018,7,7,12,30,377.0,436.0,3.1,27.8,802.0,702.28,514.23
2018,7,7,12,45,443.0,398.0,3.0,28.0,826.0,706.26,516.98
2018,7,7,13,0,509.0,360.0,2.9,28.2,850.0,700.66,513.17
2018,7,7,13,15,679.5,250.5,2.9,28.3,895.5,703.87,517.87
2018,7,7,13,30,850.0,141.0,2.9,28.4,941.0,688.03,508.48
2018,7,7,13,45,848.5,139.0,2.85,28.5,923.0,645.04,476.26
2018,7,7,14,0,847.0,137.0,2.8,28.6,905.0,600.05,442.0
2018,7,7,14,15,821.0,147.0,2.8,28.55,873.5,549.75,403.36
2018,7,7,14,30,795.0,157.0,2.8,28.5,842.0,498.59,363.22
2018,7,7,14,45,800.5,147.0,2.75,28.45,814.0,446.59,321.19
2018,7,7,15,0,806.0,137.0,2.7,28.4,786.0,392.8,276.57
2018,7,7,15,15,804.0,129.5,2.7,28.25,750.5,336.96,229.71
2018,7,7,15,30,802.0,122.0,2.7,28.1,715.0,280.51,182.08
2018,7,7,15,45,784.0,120.5,2.7,27.95,671.5,224.99,137.07
2018,7,7,16,0,766.0,119.0,2.7,27.8,628.0,171.11,97.7
2018,7,7,16,15,636.0,148.5,2.65,27.55,550.0,125.27,77.15
2018,7,7,16,30,506.0,178.0,2.6,27.3,472.0,114.17,89.38
2018,7,7,16,45,509.5,159.5,2.55,27.0,433.0,105.2,82.4
2018,7,7,17,0,513.0,141.0,2.5,26.7,394.0,95.59,74.82
2018,7,7,17,15,390.0,144.0,2.35,26.2,324.0,97.52,76.86
2018,7,7,17,30,267.0,147.0,2.2,25.7,254.0,103.67,82.42
2018,7,7,17,45,353.5,116.0,2.1,25.25,236.5,81.81,64.32
2018,7,7,18,0,440.0,85.0,2.0,24.8,219.0,62.51,48.11
2018,7,7,18,15,435.5,72.5,2.0,24.8,184.0,54.37,41.1
2018,7,7,18,30,431.0,60.0,2.0,24.8,149.0,47.64,35.11
2018,7,7,18,45,336.0,48.5,1.65,23.45,106.5,37.25,25.99
2018,7,7,19,0,241.0,37.0,1.3,22.1,64.0,28.56,17.89
2018,7,7,19,15,150.5,24.0,1.3,21.85,38.0,18.65,3.24
2018,7,7,19,30,60.0,11.0,1.3,21.6,12.0,9.39,0.0
2018,7,7,19,45,30.0,5.5,1.35,21.3,6.0,0.0,0.0
2018,7,7,20,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2018,7,7,20,15,0.0,0.0,1.4,20.8,0.0,0.0,0.0
2018,7,7,20,30,0.0,0.0,1.4,20.6,0.0,0.0,0.0
2018,7,7,20,45,0.0,0.0,1.4,20.35,0.0,0.0,0.0
2018,7,7,21,0,0.0,0.0,1.4,20.1,0.0,0.0,0.0
2018,7,7,21,15,0.0,0.0,1.35,19.8,0.0,0.0,0.0
2018,7,7,21,30,0.0,0.0,1.3,19.5,0.0,0.0,0.0
2018,7,7,21,45,0.0,0.0,1.25,19.25,0.0,0.0,0.0
2018,7,7,22,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2018,7,7,22,15,0.0,0.0,1.15,18.75,0.0,0.0,0.0
2018,7,7,22,30,0.0,0.0,1.1,18.5,0.0,0.0,0.0
2018,7,7,22,45,0.0,0.0,1.1,18.3,0.0,0.0,0.0
2018,7,7,23,0,0.0,0.0,1.1,18.1,0.0,0.0,0.0
2018,7,7,23,15,0.0,0.0,1.1,17.95,0.0,0.0,0.0
2018,7,7,23,30,0.0,0.0,1.1,17.8,0.0,0.0,0.0
2018,7,7,23,45,0.0,0.0,1.1,17.65,0.0,0.0,0.0
2018,7,8,0,0,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2018,7,8,0,15,0.0,0.0,1.15,17.4,0.0,0.0,0.0
2018,7,8,0,30,0.0,0.0,1.2,17.3,0.0,0.0,0.0
2018,7,8,0,45,0.0,0.0,1.2,17.2,0.0,0.0,0.0
2018,7,8,1,0,0.0,0.0,1.2,17.1,0.0,0.0,0.0
2018,7,8,1,15,0.0,0.0,1.25,16.95,0.0,0.0,0.0
2018,7,8,1,30,0.0,0.0,1.3,16.8,0.0,0.0,0.0
2018,7,8,1,45,0.0,0.0,1.3,16.7,0.0,0.0,0.0
2018,7,8,2,0,0.0,0.0,1.3,16.6,0.0,0.0,0.0
2018,7,8,2,15,0.0,0.0,1.35,16.5,0.0,0.0,0.0
2018,7,8,2,30,0.0,0.0,1.4,16.4,0.0,0.0,0.0
2018,7,8,2,45,0.0,0.0,1.45,16.3,0.0,0.0,0.0
2018,7,8,3,0,0.0,0.0,1.5,16.2,0.0,0.0,0.0
2018,7,8,3,15,0.0,0.0,1.5,16.1,0.0,0.0,0.0
2018,7,8,3,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2018,7,8,3,45,0.0,0.0,1.5,15.85,0.0,0.0,0.0
2018,7,8,4,0,0.0,0.0,1.5,15.7,0.0,0.0,0.0
2018,7,8,4,15,0.0,0.0,1.55,15.7,0.0,0.0,0.0
2018,7,8,4,30,0.0,0.0,1.6,15.7,0.0,0.0,0.0
2018,7,8,4,45,0.0,0.0,1.65,15.65,0.0,0.0,0.0
2018,7,8,5,0,0.0,0.0,1.7,15.6,0.0,0.0,0.0
2018,7,8,5,15,81.5,11.0,1.8,15.95,15.5,26.9,0.0
2018,7,8,5,30,163.0,22.0,1.9,16.3,31.0,77.18,4.11
2018,7,8,5,45,281.0,33.0,2.05,16.6,67.5,146.34,103.36
2018,7,8,6,0,399.0,44.0,2.2,16.9,104.0,221.27,170.12
2018,7,8,6,15,478.5,51.5,2.35,17.45,150.0,288.43,229.03
2018,7,8,6,30,558.0,59.0,2.5,18.0,196.0,363.18,292.8
2018,7,8,6,45,614.0,63.0,2.6,18.55,246.5,428.09,346.97
2018,7,8,7,0,670.0,67.0,2.7,19.1,297.0,496.98,402.33
2018,7,8,7,15,707.0,71.0,2.7,19.7,349.0,555.2,447.14
2018,7,8,7,30,744.0,75.0,2.7,20.3,401.0,616.86,492.82
2018,7,8,7,45,772.5,78.0,2.7,20.9,453.0,671.94,531.04
2018,7,8,8,0,801.0,81.0,2.7,21.5,505.0,726.7,567.41
2018,7,8,8,15,821.5,83.5,2.7,22.05,554.5,773.76,597.49
2018,7,8,8,30,842.0,86.0,2.7,22.6,604.0,811.4,620.42
2018,7,8,8,45,858.0,87.5,2.65,23.15,650.5,849.53,643.03
2018,7,8,9,0,874.0,89.0,2.6,23.7,697.0,885.27,663.59
2018,7,8,9,15,886.0,90.5,2.55,24.2,739.0,914.71,679.74
2018,7,8,9,30,898.0,92.0,2.5,24.7,781.0,941.08,693.73
2018,7,8,9,45,907.0,94.0,2.5,25.2,818.0,961.9,704.43
2018,7,8,10,0,916.0,96.0,2.5,25.7,855.0,979.18,712.87
2018,7,8,10,15,922.5,96.5,2.45,26.1,885.5,988.83,716.24
2018,7,8,10,30,929.0,97.0,2.4,26.5,916.0,994.71,717.34
2018,7,8,10,45,934.0,98.0,2.35,26.9,940.5,995.81,715.53
2018,7,8,11,0,939.0,99.0,2.3,27.3,965.0,993.0,711.4
2018,7,8,11,15,942.0,100.5,2.25,27.65,982.5,984.88,704.2
2018,7,8,11,30,945.0,102.0,2.2,28.0,1000.0,972.86,694.72
2018,7,8,11,45,946.0,102.0,2.2,28.3,1009.0,953.82,681.6
2018,7,8,12,0,947.0,102.0,2.2,28.6,1018.0,931.18,666.32
2018,7,8,12,15,947.0,101.5,2.15,28.8,1019.5,903.8,647.88
2018,7,8,12,30,947.0,101.0,2.1,29.0,1021.0,873.18,627.42
2018,7,8,12,45,946.0,101.5,2.05,29.2,1016.0,839.53,605.02
2018,7,8,13,0,945.0,102.0,2.0,29.4,1011.0,802.97,580.69
2018,7,8,13,15,943.5,101.5,2.0,29.5,999.0,762.42,553.73
2018,7,8,13,30,942.0,101.0,2.0,29.6,987.0,719.28,523.2
2018,7,8,13,45,939.0,99.5,1.95,29.7,967.0,671.94,488.78
2018,7,8,14,0,936.0,98.0,1.9,29.8,947.0,622.48,452.03
2018,7,8,14,15,930.5,97.0,1.9,29.75,920.0,570.17,412.72
2018,7,8,14,30,925.0,96.0,1.9,29.7,893.0,516.38,371.05
2018,7,8,14,45,917.5,95.0,1.9,29.7,860.0,460.51,326.44
2018,7,8,15,0,910.0,94.0,1.9,29.7,827.0,403.84,279.9
2018,7,8,15,15,900.5,92.5,1.9,29.55,788.0,345.64,231.4
2018,7,8,15,30,891.0,91.0,1.9,29.4,749.0,287.37,182.56
2018,7,8,15,45,879.0,88.5,1.9,29.25,705.5,228.1,134.5
2018,7,8,16,0,867.0,86.0,1.9,29.1,662.0,169.57,91.72
2018,7,8,16,15,852.0,83.5,1.85,28.8,615.0,111.8,60.44
2018,7,8,16,30,837.0,81.0,1.8,28.5,568.0,72.23,54.48
2018,7,8,16,45,816.5,78.5,1.8,28.2,518.0,61.97,46.27
2018,7,8,17,0,796.0,76.0,1.8,27.9,468.0,60.88,45.6
2018,7,8,17,15,768.0,72.0,1.65,27.3,416.0,58.54,43.93
2018,7,8,17,30,740.0,68.0,1.5,26.7,364.0,56.12,42.15
2018,7,8,17,45,701.0,64.0,1.35,26.1,312.5,53.51,40.16
2018,7,8,18,0,662.0,60.0,1.2,25.5,261.0,50.87,38.07
2018,7,8,18,15,605.5,54.5,1.2,25.5,211.5,42.99,31.29
2018,7,8,18,30,549.0,49.0,1.2,25.5,162.0,39.23,27.87
2018,7,8,18,45,463.0,40.5,1.05,23.4,118.0,32.81,22.25
2018,7,8,19,0,377.0,32.0,0.9,21.3,74.0,26.31,16.09
2018,7,8,19,15,242.5,22.0,0.9,20.9,44.0,18.27,2.75
2018,7,8,19,30,108.0,12.0,0.9,20.5,14.0,10.24,0.0
2018,7,8,19,45,54.0,6.0,0.9,20.1,7.0,0.0,0.0
2018,7,8,20,0,0.0,0.0,0.9,19.7,0.0,0.0,0.0
2018,7,8,20,15,0.0,0.0,0.9,19.5,0.0,0.0,0.0
2018,7,8,20,30,0.0,0.0,0.9,19.3,0.0,0.0,0.0
2018,7,8,20,45,0.0,0.0,0.9,19.05,0.0,0.0,0.0
2018,7,8,21,0,0.0,0.0,0.9,18.8,0.0,0.0,0.0
2018,7,8,21,15,0.0,0.0,0.9,18.6,0.0,0.0,0.0
2018,7,8,21,30,0.0,0.0,0.9,18.4,0.0,0.0,0.0
2018,7,8,21,45,0.0,0.0,0.9,18.15,0.0,0.0,0.0
2018,7,8,22,0,0.0,0.0,0.9,17.9,0.0,0.0,0.0
2018,7,8,22,15,0.0,0.0,0.9,17.7,0.0,0.0,0.0
2018,7,8,22,30,0.0,0.0,0.9,17.5,0.0,0.0,0.0
2018,7,8,22,45,0.0,0.0,0.9,17.3,0.0,0.0,0.0
2018,7,8,23,0,0.0,0.0,0.9,17.1,0.0,0.0,0.0
2018,7,8,23,15,0.0,0.0,0.85,16.95,0.0,0.0,0.0
2018,7,8,23,30,0.0,0.0,0.8,16.8,0.0,0.0,0.0
2018,7,8,23,45,0.0,0.0,0.8,16.6,0.0,0.0,0.0
2018,7,9,0,0,0.0,0.0,0.8,16.4,0.0,0.0,0.0
2018,7,9,0,15,0.0,0.0,0.8,16.25,0.0,0.0,0.0
2018,7,9,0,30,0.0,0.0,0.8,16.1,0.0,0.0,0.0
2018,7,9,0,45,0.0,0.0,0.8,15.95,0.0,0.0,0.0
2018,7,9,1,0,0.0,0.0,0.8,15.8,0.0,0.0,0.0
2018,7,9,1,15,0.0,0.0,0.8,15.65,0.0,0.0,0.0
2018,7,9,1,30,0.0,0.0,0.8,15.5,0.0,0.0,0.0
2018,7,9,1,45,0.0,0.0,0.8,15.35,0.0,0.0,0.0
2018,7,9,2,0,0.0,0.0,0.8,15.2,0.0,0.0,0.0
2018,7,9,2,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2018,7,9,2,30,0.0,0.0,0.8,14.8,0.0,0.0,0.0
2018,7,9,2,45,0.0,0.0,0.8,14.65,0.0,0.0,0.0
2018,7,9,3,0,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2018,7,9,3,15,0.0,0.0,0.8,14.35,0.0,0.0,0.0
2018,7,9,3,30,0.0,0.0,0.8,14.2,0.0,0.0,0.0
2018,7,9,3,45,0.0,0.0,0.8,14.05,0.0,0.0,0.0
2018,7,9,4,0,0.0,0.0,0.8,13.9,0.0,0.0,0.0
2018,7,9,4,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2018,7,9,4,30,0.0,0.0,0.8,14.1,0.0,0.0,0.0
2018,7,9,4,45,0.0,0.0,0.8,14.2,0.0,0.0,0.0
2018,7,9,5,0,0.0,0.0,0.8,14.3,0.0,0.0,0.0
2018,7,9,5,15,110.0,10.5,1.0,15.05,16.5,32.57,0.0
2018,7,9,5,30,220.0,21.0,1.2,15.8,33.0,91.64,0.0
2018,7,9,5,45,343.5,30.5,1.35,16.6,71.0,164.62,115.41
2018,7,9,6,0,467.0,40.0,1.5,17.4,109.0,243.47,185.85
2018,7,9,6,15,541.5,46.5,1.5,18.25,156.5,310.73,244.42
2018,7,9,6,30,616.0,53.0,1.5,19.1,204.0,385.04,306.63
2018,7,9,6,45,665.5,58.0,1.5,19.95,255.5,448.27,357.95
2018,7,9,7,0,715.0,63.0,1.5,20.8,307.0,517.22,411.19
2018,7,9,7,15,748.0,67.0,1.55,21.55,359.5,577.15,455.75
2018,7,9,7,30,781.0,71.0,1.6,22.3,412.0,637.85,499.12
2018,7,9,7,45,805.5,74.5,1.65,23.05,464.0,692.14,535.0
2018,7,9,8,0,830.0,78.0,1.7,23.8,516.0,745.73,569.13
2018,7,9,8,15,849.0,80.5,1.7,24.35,566.0,785.38,592.85
2018,7,9,8,30,868.0,83.0,1.7,24.9,616.0,830.1,619.64
2018,7,9,8,45,882.5,84.5,1.7,25.45,662.5,867.76,641.14
2018,7,9,9,0,897.0,86.0,1.7,26.0,709.0,902.86,660.7
2018,7,9,9,15,905.5,89.5,1.7,26.5,751.0,931.91,676.23
2018,7,9,9,30,914.0,93.0,1.7,27.0,793.0,957.62,689.56
2018,7,9,9,45,919.0,96.5,1.7,27.45,829.0,976.54,698.68
2018,7,9,10,0,924.0,100.0,1.7,27.9,865.0,991.72,705.55
2018,7,9,10,15,930.0,101.0,1.65,28.3,895.5,1001.43,708.56
2018,7,9,10,30,936.0,102.0,1.6,28.7,926.0,1007.32,709.32
2018,7,9,10,45,941.0,103.0,1.55,29.05,950.5,1008.35,707.36
2018,7,9,11,0,946.0,104.0,1.5,29.4,975.0,1005.43,703.16
2018,7,9,11,15,949.0,104.5,1.45,29.7,992.5,996.2,695.4
2018,7,9,11,30,952.0,105.0,1.4,30.0,1010.0,983.08,685.47
2018,7,9,11,45,954.5,105.0,1.35,30.35,1020.0,965.23,672.67
2018,7,9,12,0,957.0,105.0,1.3,30.7,1030.0,943.68,657.77
2018,7,9,12,15,956.5,105.0,1.25,30.9,1031.5,916.0,639.62
2018,7,9,12,30,956.0,105.0,1.2,31.1,1033.0,885.06,619.54
2018,7,9,12,45,954.5,105.0,1.15,31.3,1027.0,850.23,597.07
2018,7,9,13,0,953.0,105.0,1.1,31.5,1021.0,812.5,572.75
2018,7,9,13,15,951.0,104.0,1.1,31.65,1008.0,770.82,546.04
2018,7,9,13,30,949.0,103.0,1.1,31.8,995.0,726.57,515.85
2018,7,9,13,45,945.5,102.0,1.05,31.9,975.0,678.96,482.29
2018,7,9,14,0,942.0,101.0,1.0,32.0,955.0,629.24,446.46
2018,7,9,14,15,936.0,100.0,1.0,32.0,927.5,576.3,407.96
2018,7,9,14,30,930.0,99.0,1.0,32.0,900.0,521.92,367.14
2018,7,9,14,45,922.0,97.5,0.95,32.0,865.5,465.11,322.97
2018,7,9,15,0,914.0,96.0,0.9,32.0,831.0,407.56,276.95
2018,7,9,15,15,904.5,93.5,0.9,31.9,791.5,348.34,228.97
2018,7,9,15,30,895.0,91.0,0.9,31.8,752.0,289.05,180.53
2018,7,9,15,45,882.5,89.0,0.9,31.7,708.0,229.75,133.43
2018,7,9,16,0,870.0,87.0,0.9,31.6,664.0,171.22,91.41
2018,7,9,16,15,853.0,84.5,0.85,31.5,616.0,113.07,60.3
2018,7,9,16,30,836.0,82.0,0.8,31.4,568.0,72.86,54.23
2018,7,9,16,45,814.0,79.5,0.8,31.25,517.5,62.62,46.15
2018,7,9,17,0,792.0,77.0,0.8,31.1,467.0,61.55,45.49
2018,7,9,17,15,763.5,73.5,0.75,30.45,415.0,59.61,44.18
2018,7,9,17,30,735.0,70.0,0.7,29.8,363.0,57.61,42.8
2018,7,9,17,45,695.0,65.5,0.65,29.2,311.0,54.66,40.56
2018,7,9,18,0,655.0,61.0,0.6,28.6,259.0,47.44,34.65
2018,7,9,18,15,597.5,55.0,0.6,28.6,209.5,43.34,31.14
2018,7,9,18,30,540.0,49.0,0.6,28.6,160.0,39.19,27.44
2018,7,9,18,45,450.5,41.5,0.7,27.15,116.5,33.62,22.52
2018,7,9,19,0,361.0,34.0,0.8,25.7,73.0,28.05,17.11
2018,7,9,19,15,229.0,22.5,0.8,25.35,43.0,18.73,2.37
2018,7,9,19,30,97.0,11.0,0.8,25.0,13.0,9.39,0.0
2018,7,9,19,45,48.5,5.5,0.85,24.65,6.5,0.0,0.0
2018,7,9,20,0,0.0,0.0,0.9,24.3,0.0,0.0,0.0
2018,7,9,20,15,0.0,0.0,0.85,24.15,0.0,0.0,0.0
2018,7,9,20,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2018,7,9,20,45,0.0,0.0,0.8,23.85,0.0,0.0,0.0
2018,7,9,21,0,0.0,0.0,0.8,23.7,0.0,0.0,0.0
2018,7,9,21,15,0.0,0.0,0.75,23.6,0.0,0.0,0.0
2018,7,9,21,30,0.0,0.0,0.7,23.5,0.0,0.0,0.0
2018,7,9,21,45,0.0,0.0,0.65,23.4,0.0,0.0,0.0
2018,7,9,22,0,0.0,0.0,0.6,23.3,0.0,0.0,0.0
2018,7,9,22,15,0.0,0.0,0.55,23.1,0.0,0.0,0.0
2018,7,9,22,30,0.0,0.0,0.5,22.9,0.0,0.0,0.0
2018,7,9,22,45,0.0,0.0,0.5,22.75,0.0,0.0,0.0
2018,7,9,23,0,0.0,0.0,0.5,22.6,0.0,0.0,0.0
2018,7,9,23,15,0.0,0.0,0.55,22.3,0.0,0.0,0.0
2018,7,9,23,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2018,7,9,23,45,0.0,0.0,0.65,21.65,0.0,0.0,0.0
2018,7,10,0,0,0.0,0.0,0.7,21.3,0.0,0.0,0.0
2018,7,10,0,15,0.0,0.0,0.75,20.95,0.0,0.0,0.0
2018,7,10,0,30,0.0,0.0,0.8,20.6,0.0,0.0,0.0
2018,7,10,0,45,0.0,0.0,0.85,20.25,0.0,0.0,0.0
2018,7,10,1,0,0.0,0.0,0.9,19.9,0.0,0.0,0.0
2018,7,10,1,15,0.0,0.0,0.9,19.6,0.0,0.0,0.0
2018,7,10,1,30,0.0,0.0,0.9,19.3,0.0,0.0,0.0
2018,7,10,1,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2018,7,10,2,0,0.0,0.0,0.9,18.7,0.0,0.0,0.0
2018,7,10,2,15,0.0,0.0,0.85,18.5,0.0,0.0,0.0
2018,7,10,2,30,0.0,0.0,0.8,18.3,0.0,0.0,0.0
2018,7,10,2,45,0.0,0.0,0.8,18.15,0.0,0.0,0.0
2018,7,10,3,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2018,7,10,3,15,0.0,0.0,0.75,17.9,0.0,0.0,0.0
2018,7,10,3,30,0.0,0.0,0.7,17.8,0.0,0.0,0.0
2018,7,10,3,45,0.0,0.0,0.7,17.75,0.0,0.0,0.0
2018,7,10,4,0,0.0,0.0,0.7,17.7,0.0,0.0,0.0
2018,7,10,4,15,0.0,0.0,0.7,17.85,0.0,0.0,0.0
2018,7,10,4,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2018,7,10,4,45,0.0,0.0,0.75,18.2,0.0,0.0,0.0
2018,7,10,5,0,0.0,0.0,0.8,18.4,0.0,0.0,0.0
2018,7,10,5,15,77.5,10.5,0.95,19.1,14.5,25.57,0.0
2018,7,10,5,30,155.0,21.0,1.1,19.8,29.0,73.31,0.0
2018,7,10,5,45,261.0,33.5,1.25,20.55,64.5,139.96,96.13
2018,7,10,6,0,367.0,46.0,1.4,21.3,100.0,210.58,158.53
2018,7,10,6,15,439.5,55.5,1.35,22.05,144.5,275.25,213.68
2018,7,10,6,30,512.0,65.0,1.3,22.8,189.0,346.87,272.66
2018,7,10,6,45,562.0,72.0,1.25,23.6,238.0,409.94,322.85
2018,7,10,7,0,612.0,79.0,1.2,24.4,287.0,476.54,373.42
2018,7,10,7,15,649.5,84.5,1.35,25.35,338.0,536.48,417.67
2018,7,10,7,30,687.0,90.0,1.5,26.3,389.0,597.86,461.38
2018,7,10,7,45,714.5,94.5,1.7,27.25,439.5,651.8,498.63
2018,7,10,8,0,742.0,99.0,1.9,28.2,490.0,702.39,531.38
2018,7,10,8,15,763.5,103.0,1.9,28.6,539.0,750.15,561.23
2018,7,10,8,30,785.0,107.0,1.9,29.0,588.0,796.48,589.5
2018,7,10,8,45,802.0,109.5,1.95,29.45,633.5,835.53,612.73
2018,7,10,9,0,819.0,112.0,2.0,29.9,679.0,872.3,634.23
2018,7,10,9,15,832.5,114.0,1.95,30.25,721.0,902.79,650.72
2018,7,10,9,30,846.0,116.0,1.9,30.6,763.0,919.76,658.43
2018,7,10,9,45,856.5,117.5,1.85,30.95,799.5,940.53,668.67
2018,7,10,10,0,867.0,119.0,1.8,31.3,836.0,957.98,676.73
2018,7,10,10,15,874.0,120.5,1.75,31.6,866.5,968.6,680.7
2018,7,10,10,30,881.0,122.0,1.7,31.9,897.0,975.58,682.54
2018,7,10,10,45,866.0,133.5,1.6,32.2,912.5,967.43,674.54
2018,7,10,11,0,851.0,145.0,1.5,32.5,928.0,955.23,664.35
2018,7,10,11,15,837.0,156.5,1.45,32.7,938.5,954.16,662.08
2018,7,10,11,30,823.0,168.0,1.4,32.9,949.0,936.24,649.48
2018,7,10,11,45,826.5,167.5,1.35,33.15,959.0,919.65,637.86
2018,7,10,12,0,830.0,167.0,1.3,33.4,969.0,899.65,624.23
2018,7,10,12,15,830.0,167.5,1.3,33.55,971.0,874.25,608.28
2018,7,10,12,30,830.0,168.0,1.3,33.7,973.0,845.87,590.52
2018,7,10,12,45,864.5,146.5,1.25,33.85,981.0,814.08,570.02
2018,7,10,13,0,899.0,125.0,1.2,34.0,989.0,789.21,553.91
2018,7,10,13,15,896.5,124.5,1.15,34.05,976.5,749.46,527.38
2018,7,10,13,30,894.0,124.0,1.1,34.1,964.0,707.33,498.42
2018,7,10,13,45,890.0,122.5,1.1,34.15,944.0,661.27,466.7
2018,7,10,14,0,886.0,121.0,1.1,34.2,924.0,613.31,432.81
2018,7,10,14,15,879.5,120.0,1.1,34.2,897.0,562.67,396.13
2018,7,10,14,30,873.0,119.0,1.1,34.2,870.0,510.76,357.35
2018,7,10,14,45,864.0,117.0,1.05,34.15,836.5,456.02,315.18
2018,7,10,15,0,855.0,115.0,1.0,34.1,803.0,400.74,271.42
2018,7,10,15,15,844.5,113.0,1.0,33.95,764.5,344.69,226.43
2018,7,10,15,30,834.0,111.0,1.0,33.8,726.0,288.74,181.15
2018,7,10,15,45,820.5,108.0,1.0,33.7,683.0,224.76,131.24
2018,7,10,16,0,807.0,105.0,1.0,33.6,640.0,168.11,90.79
2018,7,10,16,15,789.5,102.0,0.95,33.4,593.5,112.5,60.82
2018,7,10,16,30,772.0,99.0,0.9,33.2,547.0,74.03,54.76
2018,7,10,16,45,748.5,95.5,0.85,33.0,497.5,72.82,54.07
2018,7,10,17,0,725.0,92.0,0.8,32.8,448.0,71.53,53.27
2018,7,10,17,15,694.0,87.0,0.75,32.3,397.0,63.05,46.63
2018,7,10,17,30,663.0,82.0,0.7,31.8,346.0,60.58,44.87
2018,7,10,17,45,621.5,76.5,0.6,31.3,296.0,57.54,42.57
2018,7,10,18,0,580.0,71.0,0.5,30.8,246.0,54.43,40.12
2018,7,10,18,15,521.5,63.5,0.5,30.8,198.5,49.53,35.97
2018,7,10,18,30,463.0,56.0,0.5,30.8,151.0,44.53,31.58
2018,7,10,18,45,377.5,45.5,0.45,29.95,109.0,36.73,24.77
2018,7,10,19,0,292.0,35.0,0.4,29.1,67.0,28.75,17.34
2018,7,10,19,15,177.0,22.0,0.4,28.8,38.5,17.17,1.15
2018,7,10,19,30,62.0,9.0,0.4,28.5,10.0,7.68,0.0
2018,7,10,19,45,31.0,4.5,0.45,28.2,5.0,0.0,0.0
2018,7,10,20,0,0.0,0.0,0.5,27.9,0.0,0.0,0.0
2018,7,10,20,15,0.0,0.0,0.5,27.5,0.0,0.0,0.0
2018,7,10,20,30,0.0,0.0,0.5,27.1,0.0,0.0,0.0
2018,7,10,20,45,0.0,0.0,0.55,26.7,0.0,0.0,0.0
2018,7,10,21,0,0.0,0.0,0.6,26.3,0.0,0.0,0.0
2018,7,10,21,15,0.0,0.0,0.6,25.9,0.0,0.0,0.0
2018,7,10,21,30,0.0,0.0,0.6,25.5,0.0,0.0,0.0
2018,7,10,21,45,0.0,0.0,0.65,25.15,0.0,0.0,0.0
2018,7,10,22,0,0.0,0.0,0.7,24.8,0.0,0.0,0.0
2018,7,10,22,15,0.0,0.0,0.7,24.45,0.0,0.0,0.0
2018,7,10,22,30,0.0,0.0,0.7,24.1,0.0,0.0,0.0
2018,7,10,22,45,0.0,0.0,0.7,23.8,0.0,0.0,0.0
2018,7,10,23,0,0.0,0.0,0.7,23.5,0.0,0.0,0.0
2018,7,10,23,15,0.0,0.0,0.65,23.25,0.0,0.0,0.0
2018,7,10,23,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2018,7,10,23,45,0.0,0.0,0.6,22.75,0.0,0.0,0.0
2018,7,11,0,0,0.0,0.0,0.6,22.5,0.0,0.0,0.0
2018,7,11,0,15,0.0,0.0,0.6,22.35,0.0,0.0,0.0
2018,7,11,0,30,0.0,0.0,0.6,22.2,0.0,0.0,0.0
2018,7,11,0,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2018,7,11,1,0,0.0,0.0,0.6,21.8,0.0,0.0,0.0
2018,7,11,1,15,0.0,0.0,0.6,21.7,0.0,0.0,0.0
2018,7,11,1,30,0.0,0.0,0.6,21.6,0.0,0.0,0.0
2018,7,11,1,45,0.0,0.0,0.65,21.5,0.0,0.0,0.0
2018,7,11,2,0,0.0,0.0,0.7,21.4,0.0,0.0,0.0
2018,7,11,2,15,0.0,0.0,0.7,21.3,0.0,0.0,0.0
2018,7,11,2,30,0.0,0.0,0.7,21.2,0.0,0.0,0.0
2018,7,11,2,45,0.0,0.0,0.7,21.15,0.0,0.0,0.0
2018,7,11,3,0,0.0,0.0,0.7,21.1,0.0,0.0,0.0
2018,7,11,3,15,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2018,7,11,3,30,0.0,0.0,0.7,20.9,0.0,0.0,0.0
2018,7,11,3,45,0.0,0.0,0.7,20.85,0.0,0.0,0.0
2018,7,11,4,0,0.0,0.0,0.7,20.8,0.0,0.0,0.0
2018,7,11,4,15,0.0,0.0,0.75,20.9,0.0,0.0,0.0
2018,7,11,4,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2018,7,11,4,45,0.0,0.0,0.8,21.05,0.0,0.0,0.0
2018,7,11,5,0,0.0,0.0,0.8,21.1,0.0,0.0,0.0
2018,7,11,5,15,49.5,9.5,0.95,21.75,12.0,18.7,0.0
2018,7,11,5,30,99.0,19.0,1.1,22.4,24.0,55.45,0.0
2018,7,11,5,45,202.5,33.0,1.2,23.1,57.5,119.48,80.5
2018,7,11,6,0,306.0,47.0,1.3,23.8,91.0,186.29,138.74
2018,7,11,6,15,375.0,58.0,1.25,24.45,133.5,245.95,189.26
2018,7,11,6,30,444.0,69.0,1.2,25.1,176.0,317.25,247.47
2018,7,11,6,45,453.0,82.5,1.1,25.8,214.0,356.13,278.78
2018,7,11,7,0,462.0,96.0,1.0,26.5,252.0,399.34,311.62
2018,7,11,7,15,518.5,103.0,1.05,27.55,305.5,472.48,365.29
2018,7,11,7,30,575.0,110.0,1.1,28.6,359.0,543.24,415.03
2018,7,11,7,45,627.5,111.0,1.15,29.6,414.0,607.39,458.5
2018,7,11,8,0,680.0,112.0,1.2,30.6,469.0,673.29,501.47
2018,7,11,8,15,701.0,116.5,1.15,31.05,516.0,719.15,528.72
2018,7,11,8,30,722.0,121.0,1.1,31.5,563.0,763.78,554.6
2018,7,11,8,45,735.0,127.5,1.1,32.0,607.0,802.25,576.36
2018,7,11,9,0,748.0,134.0,1.1,32.5,651.0,833.48,593.2
2018,7,11,9,15,707.0,163.0,1.1,32.75,676.0,847.72,599.81
2018,7,11,9,30,666.0,192.0,1.1,33.0,701.0,851.02,599.81
2018,7,11,9,45,634.0,222.5,1.1,33.3,725.5,858.8,602.14
2018,7,11,10,0,602.0,253.0,1.1,33.6,750.0,861.62,600.95
2018,7,11,10,15,699.5,206.5,1.1,33.85,805.0,910.08,630.93
2018,7,11,10,30,797.0,160.0,1.1,34.1,860.0,946.71,651.1
2018,7,11,10,45,803.0,161.5,1.15,34.3,883.5,948.83,651.44
2018,7,11,11,0,809.0,163.0,1.2,34.5,907.0,947.35,650.13
2018,7,11,11,15,814.0,163.5,1.25,34.65,924.0,940.35,645.74
2018,7,11,11,30,819.0,164.0,1.3,34.8,941.0,929.77,639.32
2018,7,11,11,45,781.5,191.0,1.35,34.95,938.5,901.38,622.11
2018,7,11,12,0,744.0,218.0,1.4,35.1,936.0,878.7,608.52
2018,7,11,12,15,777.5,196.0,1.45,35.2,948.0,855.32,594.51
2018,7,11,12,30,811.0,174.0,1.5,35.3,960.0,836.45,583.26
2018,7,11,12,45,815.5,169.5,1.55,35.4,956.5,805.08,564.04
2018,7,11,13,0,820.0,165.0,1.6,35.5,953.0,770.92,542.04
2018,7,11,13,15,817.0,163.5,1.6,35.5,940.0,731.16,515.61
2018,7,11,13,30,814.0,162.0,1.6,35.5,927.0,689.33,487.28
2018,7,11,13,45,772.5,182.0,1.65,35.55,895.5,638.47,452.04
2018,7,11,14,0,731.0,202.0,1.7,35.6,864.0,589.12,417.09
2018,7,11,14,15,668.0,223.5,1.7,35.5,814.5,530.08,374.89
2018,7,11,14,30,605.0,245.0,1.7,35.4,765.0,475.36,335.05
2018,7,11,14,45,657.5,210.0,1.7,35.35,755.5,433.23,302.45
2018,7,11,15,0,710.0,175.0,1.7,35.3,746.0,384.86,263.66
2018,7,11,15,15,631.5,196.0,1.65,35.1,685.5,330.03,221.85
2018,7,11,15,30,553.0,217.0,1.6,34.9,625.0,284.34,187.51
2018,7,11,15,45,302.0,197.0,1.55,34.7,418.0,186.31,123.36
2018,7,11,16,0,51.0,177.0,1.5,34.5,211.0,142.1,101.11
2018,7,11,16,15,34.5,159.0,1.45,34.25,181.0,123.74,88.85
2018,7,11,16,30,18.0,141.0,1.4,34.0,151.0,108.46,82.19
2018,7,11,16,45,14.0,139.5,1.35,33.7,147.0,111.8,85.28
2018,7,11,17,0,10.0,138.0,1.3,33.4,143.0,109.86,84.12
2018,7,11,17,15,78.0,135.0,1.15,32.9,166.5,99.27,76.0
2018,7,11,17,30,146.0,132.0,1.0,32.4,190.0,97.7,75.13
2018,7,11,17,45,173.0,121.5,0.9,31.9,180.5,90.6,69.66
2018,7,11,18,0,200.0,111.0,0.8,31.4,171.0,80.53,61.59
2018,7,11,18,15,177.0,92.0,0.8,31.4,137.5,67.83,51.01
2018,7,11,18,30,154.0,73.0,0.8,31.4,104.0,54.71,39.87
2018,7,11,18,45,115.0,55.0,0.75,30.05,74.5,41.81,28.91
2018,7,11,19,0,76.0,37.0,0.7,28.7,45.0,29.18,17.67
2018,7,11,19,15,38.0,21.0,0.7,28.5,25.0,16.89,0.52
2018,7,11,19,30,0.0,5.0,0.7,28.3,5.0,4.27,0.0
2018,7,11,19,45,0.0,2.5,0.65,28.1,2.5,0.0,0.0
2018,7,11,20,0,0.0,0.0,0.6,27.9,0.0,0.0,0.0
2018,7,11,20,15,0.0,0.0,0.6,27.7,0.0,0.0,0.0
2018,7,11,20,30,0.0,0.0,0.6,27.5,0.0,0.0,0.0
2018,7,11,20,45,0.0,0.0,0.6,27.3,0.0,0.0,0.0
2018,7,11,21,0,0.0,0.0,0.6,27.1,0.0,0.0,0.0
2018,7,11,21,15,0.0,0.0,0.6,26.85,0.0,0.0,0.0
2018,7,11,21,30,0.0,0.0,0.6,26.6,0.0,0.0,0.0
2018,7,11,21,45,0.0,0.0,0.6,26.35,0.0,0.0,0.0
2018,7,11,22,0,0.0,0.0,0.6,26.1,0.0,0.0,0.0
2018,7,11,22,15,0.0,0.0,0.6,25.8,0.0,0.0,0.0
2018,7,11,22,30,0.0,0.0,0.6,25.5,0.0,0.0,0.0
2018,7,11,22,45,0.0,0.0,0.65,25.25,0.0,0.0,0.0
2018,7,11,23,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2018,7,11,23,15,0.0,0.0,0.8,24.8,0.0,0.0,0.0
2018,7,11,23,30,0.0,0.0,0.9,24.6,0.0,0.0,0.0
2018,7,11,23,45,0.0,0.0,0.95,24.4,0.0,0.0,0.0
2018,7,12,0,0,0.0,0.0,1.0,24.2,0.0,0.0,0.0
2018,7,12,0,15,0.0,0.0,1.05,24.05,0.0,0.0,0.0
2018,7,12,0,30,0.0,0.0,1.1,23.9,0.0,0.0,0.0
2018,7,12,0,45,0.0,0.0,1.15,23.7,0.0,0.0,0.0
2018,7,12,1,0,0.0,0.0,1.2,23.5,0.0,0.0,0.0
2018,7,12,1,15,0.0,0.0,1.25,23.4,0.0,0.0,0.0
2018,7,12,1,30,0.0,0.0,1.3,23.3,0.0,0.0,0.0
2018,7,12,1,45,0.0,0.0,1.35,23.15,0.0,0.0,0.0
2018,7,12,2,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2018,7,12,2,15,0.0,0.0,1.4,22.95,0.0,0.0,0.0
2018,7,12,2,30,0.0,0.0,1.4,22.9,0.0,0.0,0.0
2018,7,12,2,45,0.0,0.0,1.45,22.8,0.0,0.0,0.0
2018,7,12,3,0,0.0,0.0,1.5,22.7,0.0,0.0,0.0
2018,7,12,3,15,0.0,0.0,1.45,22.65,0.0,0.0,0.0
2018,7,12,3,30,0.0,0.0,1.4,22.6,0.0,0.0,0.0
2018,7,12,3,45,0.0,0.0,1.35,22.55,0.0,0.0,0.0
2018,7,12,4,0,0.0,0.0,1.3,22.5,0.0,0.0,0.0
2018,7,12,4,15,0.0,0.0,1.35,22.5,0.0,0.0,0.0
2018,7,12,4,30,0.0,0.0,1.4,22.5,0.0,0.0,0.0
2018,7,12,4,45,0.0,0.0,1.45,22.5,0.0,0.0,0.0
2018,7,12,5,0,0.0,0.0,1.5,22.5,0.0,0.0,0.0
2018,7,12,5,15,10.5,6.5,1.6,22.65,7.0,7.79,0.0
2018,7,12,5,30,21.0,13.0,1.7,22.8,14.0,19.19,0.0
2018,7,12,5,45,84.0,34.0,1.85,23.0,45.0,74.52,48.86
2018,7,12,6,0,147.0,55.0,2.0,23.2,76.0,126.99,94.52
2018,7,12,6,15,181.5,71.5,2.05,23.45,108.0,167.41,129.51
2018,7,12,6,30,216.0,88.0,2.1,23.7,140.0,211.45,166.89
2018,7,12,6,45,287.0,107.0,2.2,24.0,193.5,281.74,224.37
2018,7,12,7,0,358.0,126.0,2.3,24.3,247.0,370.5,294.63
2018,7,12,7,15,356.5,142.5,2.3,24.85,279.5,391.6,310.44
2018,7,12,7,30,355.0,159.0,2.3,25.4,312.0,423.54,333.79
2018,7,12,7,45,326.5,174.5,2.3,25.9,329.0,433.37,339.44
2018,7,12,8,0,298.0,190.0,2.3,26.4,346.0,439.81,342.27
2018,7,12,8,15,161.5,204.5,2.25,27.05,290.0,339.23,262.51
2018,7,12,8,30,25.0,219.0,2.2,27.7,234.0,214.36,162.95
2018,7,12,8,45,72.5,260.0,2.15,28.3,309.0,310.82,236.6
2018,7,12,9,0,120.0,301.0,2.1,28.9,384.0,413.08,311.14
2018,7,12,9,15,357.0,263.5,2.05,29.35,531.5,607.47,453.53
2018,7,12,9,30,594.0,226.0,2.0,29.8,679.0,818.74,597.33
2018,7,12,9,45,628.5,223.0,1.95,30.3,723.0,854.82,616.83
2018,7,12,10,0,663.0,220.0,1.9,30.8,767.0,888.54,636.04
2018,7,12,10,15,672.0,223.5,1.85,31.1,796.0,901.62,641.87
2018,7,12,10,30,681.0,227.0,1.8,31.4,825.0,911.53,645.84
2018,7,12,10,45,687.0,231.0,1.7,31.65,848.5,915.79,645.91
2018,7,12,11,0,693.0,235.0,1.6,31.9,872.0,916.69,643.88
2018,7,12,11,15,698.0,237.0,1.6,32.1,888.5,911.35,639.4
2018,7,12,11,30,703.0,239.0,1.6,32.3,905.0,902.64,632.94
2018,7,12,11,45,705.5,240.0,1.55,32.45,914.5,887.39,622.01
2018,7,12,12,0,708.0,241.0,1.5,32.6,924.0,868.98,609.17
2018,7,12,12,15,722.0,231.5,1.5,32.75,929.5,848.03,595.66
2018,7,12,12,30,736.0,222.0,1.5,32.9,935.0,823.8,579.95
2018,7,12,12,45,691.5,239.0,1.55,33.0,906.0,772.81,546.45
2018,7,12,13,0,647.0,256.0,1.6,33.1,877.0,721.8,512.61
2018,7,12,13,15,449.0,347.5,1.6,33.05,776.0,623.73,444.27
2018,7,12,13,30,251.0,439.0,1.6,33.0,675.0,534.07,380.91
2018,7,12,13,45,249.0,426.5,1.65,33.0,656.5,503.64,360.58
2018,7,12,14,0,247.0,414.0,1.7,33.0,638.0,473.17,339.46
2018,7,12,14,15,323.5,375.0,1.75,32.9,659.0,464.8,333.67
2018,7,12,14,30,400.0,336.0,1.8,32.8,680.0,446.11,319.46
2018,7,12,14,45,487.0,285.0,1.8,32.75,687.5,417.8,296.84
2018,7,12,15,0,574.0,234.0,1.8,32.7,695.0,378.56,264.64
2018,7,12,15,15,635.0,202.0,1.85,32.5,689.0,335.98,228.83
2018,7,12,15,30,696.0,170.0,1.9,32.3,683.0,286.17,186.44
2018,7,12,15,45,678.0,166.0,1.9,32.15,641.0,233.66,145.16
2018,7,12,16,0,660.0,162.0,1.9,32.0,599.0,182.98,108.76
