Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,7,12,16,15,638.5,157.0,1.9,31.75,554.0,133.45,81.17
2018,7,12,16,30,617.0,152.0,1.9,31.5,509.0,99.07,75.56
2018,7,12,16,45,589.0,145.5,1.9,31.25,461.5,97.51,74.68
2018,7,12,17,0,561.0,139.0,1.9,31.0,414.0,95.8,73.63
2018,7,12,17,15,528.0,129.5,1.8,30.55,365.5,90.08,69.33
2018,7,12,17,30,495.0,120.0,1.7,30.1,317.0,84.8,65.33
2018,7,12,17,45,452.0,109.5,1.6,29.65,269.5,78.51,60.39
2018,7,12,18,0,409.0,99.0,1.5,29.2,222.0,71.98,55.12
2018,7,12,18,15,351.0,86.0,1.5,29.2,177.5,63.35,47.81
2018,7,12,18,30,293.0,73.0,1.5,29.2,133.0,54.45,40.07
2018,7,12,18,45,222.5,57.0,1.2,27.65,95.0,43.04,30.23
2018,7,12,19,0,152.0,41.0,0.9,26.1,57.0,31.61,19.8
2018,7,12,19,15,87.5,24.5,0.95,25.75,32.5,19.12,0.73
2018,7,12,19,30,23.0,8.0,1.0,25.4,8.0,6.83,0.0
2018,7,12,19,45,11.5,4.0,1.0,25.1,4.0,0.0,0.0
2018,7,12,20,0,0.0,0.0,1.0,24.8,0.0,0.0,0.0
2018,7,12,20,15,0.0,0.0,1.0,24.6,0.0,0.0,0.0
2018,7,12,20,30,0.0,0.0,1.0,24.4,0.0,0.0,0.0
2018,7,12,20,45,0.0,0.0,1.0,24.15,0.0,0.0,0.0
2018,7,12,21,0,0.0,0.0,1.0,23.9,0.0,0.0,0.0
2018,7,12,21,15,0.0,0.0,0.95,23.7,0.0,0.0,0.0
2018,7,12,21,30,0.0,0.0,0.9,23.5,0.0,0.0,0.0
2018,7,12,21,45,0.0,0.0,0.9,23.3,0.0,0.0,0.0
2018,7,12,22,0,0.0,0.0,0.9,23.1,0.0,0.0,0.0
2018,7,12,22,15,0.0,0.0,0.9,22.95,0.0,0.0,0.0
2018,7,12,22,30,0.0,0.0,0.9,22.8,0.0,0.0,0.0
2018,7,12,22,45,0.0,0.0,0.85,22.6,0.0,0.0,0.0
2018,7,12,23,0,0.0,0.0,0.8,22.4,0.0,0.0,0.0
2018,7,12,23,15,0.0,0.0,0.8,22.25,0.0,0.0,0.0
2018,7,12,23,30,0.0,0.0,0.8,22.1,0.0,0.0,0.0
2018,7,12,23,45,0.0,0.0,0.8,21.9,0.0,0.0,0.0
2018,7,13,0,0,0.0,0.0,0.8,21.7,0.0,0.0,0.0
2018,7,13,0,15,0.0,0.0,0.8,21.55,0.0,0.0,0.0
2018,7,13,0,30,0.0,0.0,0.8,21.4,0.0,0.0,0.0
2018,7,13,0,45,0.0,0.0,0.75,21.25,0.0,0.0,0.0
2018,7,13,1,0,0.0,0.0,0.7,21.1,0.0,0.0,0.0
2018,7,13,1,15,0.0,0.0,0.7,20.95,0.0,0.0,0.0
2018,7,13,1,30,0.0,0.0,0.7,20.8,0.0,0.0,0.0
2018,7,13,1,45,0.0,0.0,0.7,20.65,0.0,0.0,0.0
2018,7,13,2,0,0.0,0.0,0.7,20.5,0.0,0.0,0.0
2018,7,13,2,15,0.0,0.0,0.75,20.4,0.0,0.0,0.0
2018,7,13,2,30,0.0,0.0,0.8,20.3,0.0,0.0,0.0
2018,7,13,2,45,0.0,0.0,0.8,20.2,0.0,0.0,0.0
2018,7,13,3,0,0.0,0.0,0.8,20.1,0.0,0.0,0.0
2018,7,13,3,15,0.0,0.0,0.85,20.05,0.0,0.0,0.0
2018,7,13,3,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2018,7,13,3,45,0.0,0.0,0.9,19.9,0.0,0.0,0.0
2018,7,13,4,0,0.0,0.0,0.9,19.8,0.0,0.0,0.0
2018,7,13,4,15,0.0,0.0,1.0,19.8,0.0,0.0,0.0
2018,7,13,4,30,0.0,0.0,1.1,19.8,0.0,0.0,0.0
2018,7,13,4,45,0.0,0.0,1.2,19.8,0.0,0.0,0.0
2018,7,13,5,0,0.0,0.0,1.3,19.8,0.0,0.0,0.0
2018,7,13,5,15,22.0,6.5,1.4,20.2,7.5,10.25,0.0
2018,7,13,5,30,44.0,13.0,1.5,20.6,15.0,28.27,0.0
2018,7,13,5,45,48.0,18.0,1.6,21.0,22.5,40.01,23.68
2018,7,13,6,0,52.0,23.0,1.7,21.4,30.0,48.71,33.44
2018,7,13,6,15,26.0,25.0,1.75,21.95,28.5,36.35,24.39
2018,7,13,6,30,0.0,27.0,1.8,22.5,27.0,22.25,12.9
2018,7,13,6,45,0.0,39.5,1.85,23.1,39.5,32.62,21.53
2018,7,13,7,0,0.0,52.0,1.9,23.7,52.0,43.02,30.05
2018,7,13,7,15,1.0,84.5,1.85,24.3,85.0,71.69,53.4
2018,7,13,7,30,2.0,117.0,1.8,24.9,118.0,102.08,77.64
2018,7,13,7,45,4.5,138.0,1.8,25.5,140.5,122.88,93.81
2018,7,13,8,0,7.0,159.0,1.8,26.1,163.0,143.86,109.85
2018,7,13,8,15,12.5,182.0,1.75,26.65,189.5,169.32,129.21
2018,7,13,8,30,18.0,205.0,1.7,27.2,216.0,195.07,148.46
2018,7,13,8,45,34.0,228.5,1.7,27.75,251.0,244.77,185.94
2018,7,13,9,0,50.0,252.0,1.7,28.3,286.0,282.23,213.41
2018,7,13,9,15,111.5,298.5,1.65,28.75,381.5,403.09,302.43
2018,7,13,9,30,173.0,345.0,1.6,29.2,477.0,508.38,376.44
2018,7,13,9,45,262.5,351.0,1.6,29.6,562.0,616.66,451.09
2018,7,13,10,0,352.0,357.0,1.6,30.0,647.0,707.47,511.6
2018,7,13,10,15,402.0,351.5,1.6,30.3,694.5,764.13,547.49
2018,7,13,10,30,452.0,346.0,1.6,30.6,742.0,803.98,572.44
2018,7,13,10,45,465.5,355.0,1.6,30.9,773.0,820.2,581.14
2018,7,13,11,0,479.0,364.0,1.6,31.2,804.0,833.67,588.3
2018,7,13,11,15,504.0,361.5,1.6,31.4,832.0,844.45,594.44
2018,7,13,11,30,529.0,359.0,1.6,31.6,860.0,852.06,598.59
2018,7,13,11,45,551.0,346.5,1.65,31.8,873.0,844.55,593.91
2018,7,13,12,0,573.0,334.0,1.7,32.0,886.0,833.81,587.29
2018,7,13,12,15,632.0,297.5,1.7,32.1,908.0,829.07,585.2
2018,7,13,12,30,691.0,261.0,1.7,32.2,930.0,821.47,581.01
2018,7,13,12,45,649.0,288.5,1.7,32.3,914.0,781.28,553.41
2018,7,13,13,0,607.0,316.0,1.7,32.4,898.0,740.45,525.45
2018,7,13,13,15,593.5,319.5,1.65,32.5,882.5,705.6,501.33
2018,7,13,13,30,580.0,323.0,1.6,32.6,867.0,666.66,474.21
2018,7,13,13,45,507.5,347.5,1.6,32.65,816.0,606.11,432.08
2018,7,13,14,0,435.0,372.0,1.6,32.7,765.0,549.9,392.56
2018,7,13,14,15,378.5,375.0,1.6,32.65,710.0,494.44,353.52
2018,7,13,14,30,322.0,378.0,1.6,32.6,655.0,442.55,316.57
2018,7,13,14,45,303.5,362.5,1.55,32.55,615.5,399.03,284.89
2018,7,13,15,0,285.0,347.0,1.5,32.5,576.0,357.48,254.18
2018,7,13,15,15,375.5,300.5,1.5,32.35,586.5,331.0,231.48
2018,7,13,15,30,466.0,254.0,1.5,32.2,597.0,288.36,195.42
2018,7,13,15,45,439.5,245.0,1.5,32.05,553.0,243.34,161.55
2018,7,13,16,0,413.0,236.0,1.5,31.9,509.0,201.41,132.23
2018,7,13,16,15,478.0,202.5,1.45,31.6,496.0,153.62,100.62
2018,7,13,16,30,543.0,169.0,1.4,31.3,483.0,109.6,84.02
2018,7,13,16,45,523.5,156.5,1.4,30.95,437.0,103.73,79.76
2018,7,13,17,0,504.0,144.0,1.4,30.6,391.0,97.47,75.07
2018,7,13,17,15,484.5,132.5,1.3,30.05,348.0,91.48,70.58
2018,7,13,17,30,465.0,121.0,1.2,29.5,305.0,85.14,65.74
2018,7,13,17,45,425.5,108.0,1.05,28.95,258.0,77.25,59.49
2018,7,13,18,0,386.0,95.0,0.9,28.4,211.0,69.03,52.81
2018,7,13,18,15,299.0,82.0,0.9,28.4,161.5,60.15,45.27
2018,7,13,18,30,212.0,69.0,0.9,28.4,112.0,52.35,38.44
2018,7,13,18,45,170.0,52.5,0.8,26.5,81.0,40.32,28.12
2018,7,13,19,0,128.0,36.0,0.7,24.6,50.0,28.03,17.02
2018,7,13,19,15,79.0,22.0,0.7,24.25,29.0,17.3,0.0
2018,7,13,19,30,30.0,8.0,0.7,23.9,8.0,6.83,0.0
2018,7,13,19,45,15.0,4.0,0.75,23.55,4.0,0.0,0.0
2018,7,13,20,0,0.0,0.0,0.8,23.2,0.0,0.0,0.0
2018,7,13,20,15,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2018,7,13,20,30,0.0,0.0,0.8,22.8,0.0,0.0,0.0
2018,7,13,20,45,0.0,0.0,0.8,22.6,0.0,0.0,0.0
2018,7,13,21,0,0.0,0.0,0.8,22.4,0.0,0.0,0.0
2018,7,13,21,15,0.0,0.0,0.75,22.2,0.0,0.0,0.0
2018,7,13,21,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2018,7,13,21,45,0.0,0.0,0.7,21.85,0.0,0.0,0.0
2018,7,13,22,0,0.0,0.0,0.7,21.7,0.0,0.0,0.0
2018,7,13,22,15,0.0,0.0,0.7,21.55,0.0,0.0,0.0
2018,7,13,22,30,0.0,0.0,0.7,21.4,0.0,0.0,0.0
2018,7,13,22,45,0.0,0.0,0.7,21.25,0.0,0.0,0.0
2018,7,13,23,0,0.0,0.0,0.7,21.1,0.0,0.0,0.0
2018,7,13,23,15,0.0,0.0,0.7,20.95,0.0,0.0,0.0
2018,7,13,23,30,0.0,0.0,0.7,20.8,0.0,0.0,0.0
2018,7,13,23,45,0.0,0.0,0.7,20.65,0.0,0.0,0.0
2018,7,14,0,0,0.0,0.0,0.7,20.5,0.0,0.0,0.0
2018,7,14,0,15,0.0,0.0,0.7,20.35,0.0,0.0,0.0
2018,7,14,0,30,0.0,0.0,0.7,20.2,0.0,0.0,0.0
2018,7,14,0,45,0.0,0.0,0.65,20.05,0.0,0.0,0.0
2018,7,14,1,0,0.0,0.0,0.6,19.9,0.0,0.0,0.0
2018,7,14,1,15,0.0,0.0,0.6,19.75,0.0,0.0,0.0
2018,7,14,1,30,0.0,0.0,0.6,19.6,0.0,0.0,0.0
2018,7,14,1,45,0.0,0.0,0.6,19.5,0.0,0.0,0.0
2018,7,14,2,0,0.0,0.0,0.6,19.4,0.0,0.0,0.0
2018,7,14,2,15,0.0,0.0,0.6,19.3,0.0,0.0,0.0
2018,7,14,2,30,0.0,0.0,0.6,19.2,0.0,0.0,0.0
2018,7,14,2,45,0.0,0.0,0.6,19.1,0.0,0.0,0.0
2018,7,14,3,0,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2018,7,14,3,15,0.0,0.0,0.6,18.9,0.0,0.0,0.0
2018,7,14,3,30,0.0,0.0,0.6,18.8,0.0,0.0,0.0
2018,7,14,3,45,0.0,0.0,0.6,18.7,0.0,0.0,0.0
2018,7,14,4,0,0.0,0.0,0.6,18.6,0.0,0.0,0.0
2018,7,14,4,15,0.0,0.0,0.65,18.65,0.0,0.0,0.0
2018,7,14,4,30,0.0,0.0,0.7,18.7,0.0,0.0,0.0
2018,7,14,4,45,0.0,0.0,0.75,18.75,0.0,0.0,0.0
2018,7,14,5,0,0.0,0.0,0.8,18.8,0.0,0.0,0.0
2018,7,14,5,15,24.5,8.5,0.9,19.3,9.5,12.49,0.0
2018,7,14,5,30,49.0,17.0,1.0,19.8,19.0,34.91,0.0
2018,7,14,5,45,123.0,35.5,1.05,20.3,50.0,90.41,59.5
2018,7,14,6,0,197.0,54.0,1.1,20.8,81.0,145.62,109.21
2018,7,14,6,15,269.5,68.5,1.1,21.6,122.5,212.05,164.92
2018,7,14,6,30,342.0,83.0,1.1,22.4,164.0,278.82,219.94
2018,7,14,6,45,401.0,94.0,1.1,23.25,211.0,341.39,270.09
2018,7,14,7,0,460.0,105.0,1.1,24.1,258.0,409.08,322.26
2018,7,14,7,15,463.0,118.5,1.0,24.8,295.0,447.98,350.23
2018,7,14,7,30,466.0,132.0,0.9,25.5,332.0,485.79,376.16
2018,7,14,7,45,527.5,136.5,0.8,26.2,390.0,555.2,424.24
2018,7,14,8,0,589.0,141.0,0.7,26.9,448.0,635.92,477.44
2018,7,14,8,15,627.5,144.0,0.7,27.45,500.0,691.68,512.81
2018,7,14,8,30,666.0,147.0,0.7,28.0,552.0,747.44,546.93
2018,7,14,8,45,685.0,152.0,0.7,28.5,596.5,788.02,570.02
2018,7,14,9,0,704.0,157.0,0.7,29.0,641.0,826.75,591.67
2018,7,14,9,15,726.5,157.0,0.7,29.4,683.5,861.11,610.45
2018,7,14,9,30,749.0,157.0,0.7,29.8,726.0,893.16,627.62
2018,7,14,9,45,770.5,154.0,0.75,30.2,764.5,912.26,637.61
2018,7,14,10,0,792.0,151.0,0.8,30.6,803.0,935.01,650.02
2018,7,14,10,15,801.5,152.5,0.75,30.85,833.5,947.68,654.79
2018,7,14,10,30,811.0,154.0,0.7,31.1,864.0,956.87,657.62
2018,7,14,10,45,758.0,185.5,0.7,31.4,864.0,931.85,640.92
2018,7,14,11,0,705.0,217.0,0.7,31.7,864.0,912.53,628.21
2018,7,14,11,15,649.5,250.5,0.7,31.95,855.0,880.47,606.87
2018,7,14,11,30,594.0,284.0,0.7,32.2,846.0,844.85,582.94
2018,7,14,11,45,566.5,297.5,0.7,32.45,838.0,814.73,563.17
2018,7,14,12,0,539.0,311.0,0.7,32.7,830.0,783.94,542.81
2018,7,14,12,15,673.0,242.5,0.65,32.85,892.5,817.9,565.67
2018,7,14,12,30,807.0,174.0,0.6,33.0,955.0,836.32,576.93
2018,7,14,12,45,820.0,165.5,0.6,33.15,955.5,808.37,559.24
2018,7,14,13,0,833.0,157.0,0.6,33.3,956.0,777.08,539.42
2018,7,14,13,15,740.5,202.5,0.6,33.35,906.0,710.93,495.55
2018,7,14,13,30,648.0,248.0,0.6,33.4,856.0,652.0,455.87
2018,7,14,13,45,511.5,319.5,0.6,33.5,793.0,588.01,411.64
2018,7,14,14,0,375.0,391.0,0.6,33.6,730.0,531.28,372.07
2018,7,14,14,15,494.0,312.5,0.6,33.55,745.0,508.62,357.01
2018,7,14,14,30,613.0,234.0,0.6,33.5,760.0,473.32,331.35
2018,7,14,14,45,494.5,270.5,0.6,33.45,684.5,411.94,287.46
2018,7,14,15,0,376.0,307.0,0.6,33.4,609.0,359.38,250.32
2018,7,14,15,15,397.5,287.5,0.6,33.3,592.5,324.13,222.94
2018,7,14,15,30,419.0,268.0,0.6,33.2,576.0,286.39,193.09
2018,7,14,15,45,498.0,225.5,0.6,33.05,570.0,242.16,156.53
2018,7,14,16,0,577.0,183.0,0.6,32.9,564.0,187.89,114.39
2018,7,14,16,15,538.0,182.0,0.6,32.65,516.5,145.3,91.83
2018,7,14,16,30,499.0,181.0,0.6,32.4,469.0,116.05,88.55
2018,7,14,16,45,586.5,141.5,0.6,32.15,450.0,94.79,71.96
2018,7,14,17,0,674.0,102.0,0.6,31.9,431.0,71.47,53.39
2018,7,14,17,15,617.5,100.0,0.6,31.35,375.5,71.25,53.58
2018,7,14,17,30,561.0,98.0,0.6,30.8,320.0,71.2,53.85
2018,7,14,17,45,545.0,86.5,0.6,30.3,276.5,64.43,48.48
2018,7,14,18,0,529.0,75.0,0.6,29.8,233.0,57.22,42.63
2018,7,14,18,15,471.5,67.0,0.6,29.8,187.5,52.12,38.3
2018,7,14,18,30,414.0,59.0,0.6,29.8,142.0,46.92,33.68
2018,7,14,18,45,327.0,47.5,0.6,27.95,101.5,36.5,24.76
2018,7,14,19,0,240.0,36.0,0.6,26.1,61.0,27.84,16.68
2018,7,14,19,15,140.5,22.0,0.6,25.65,35.0,17.12,0.0
2018,7,14,19,30,41.0,8.0,0.6,25.2,9.0,6.83,0.0
2018,7,14,19,45,20.5,4.0,0.65,24.8,4.5,0.0,0.0
2018,7,14,20,0,0.0,0.0,0.7,24.4,0.0,0.0,0.0
2018,7,14,20,15,0.0,0.0,0.7,24.15,0.0,0.0,0.0
2018,7,14,20,30,0.0,0.0,0.7,23.9,0.0,0.0,0.0
2018,7,14,20,45,0.0,0.0,0.75,23.6,0.0,0.0,0.0
2018,7,14,21,0,0.0,0.0,0.8,23.3,0.0,0.0,0.0
2018,7,14,21,15,0.0,0.0,0.8,23.05,0.0,0.0,0.0
2018,7,14,21,30,0.0,0.0,0.8,22.8,0.0,0.0,0.0
2018,7,14,21,45,0.0,0.0,0.8,22.55,0.0,0.0,0.0
2018,7,14,22,0,0.0,0.0,0.8,22.3,0.0,0.0,0.0
2018,7,14,22,15,0.0,0.0,0.85,22.05,0.0,0.0,0.0
2018,7,14,22,30,0.0,0.0,0.9,21.8,0.0,0.0,0.0
2018,7,14,22,45,0.0,0.0,0.9,21.6,0.0,0.0,0.0
2018,7,14,23,0,0.0,0.0,0.9,21.4,0.0,0.0,0.0
2018,7,14,23,15,0.0,0.0,0.9,21.25,0.0,0.0,0.0
2018,7,14,23,30,0.0,0.0,0.9,21.1,0.0,0.0,0.0
2018,7,14,23,45,0.0,0.0,0.9,20.9,0.0,0.0,0.0
2018,7,15,0,0,0.0,0.0,0.9,20.7,0.0,0.0,0.0
2018,7,15,0,15,0.0,0.0,0.9,20.6,0.0,0.0,0.0
2018,7,15,0,30,0.0,0.0,0.9,20.5,0.0,0.0,0.0
2018,7,15,0,45,0.0,0.0,0.9,20.35,0.0,0.0,0.0
2018,7,15,1,0,0.0,0.0,0.9,20.2,0.0,0.0,0.0
2018,7,15,1,15,0.0,0.0,0.85,20.1,0.0,0.0,0.0
2018,7,15,1,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2018,7,15,1,45,0.0,0.0,0.8,19.9,0.0,0.0,0.0
2018,7,15,2,0,0.0,0.0,0.8,19.8,0.0,0.0,0.0
2018,7,15,2,15,0.0,0.0,0.8,19.75,0.0,0.0,0.0
2018,7,15,2,30,0.0,0.0,0.8,19.7,0.0,0.0,0.0
2018,7,15,2,45,0.0,0.0,0.8,19.6,0.0,0.0,0.0
2018,7,15,3,0,0.0,0.0,0.8,19.5,0.0,0.0,0.0
2018,7,15,3,15,0.0,0.0,0.75,19.5,0.0,0.0,0.0
2018,7,15,3,30,0.0,0.0,0.7,19.5,0.0,0.0,0.0
2018,7,15,3,45,0.0,0.0,0.7,19.45,0.0,0.0,0.0
2018,7,15,4,0,0.0,0.0,0.7,19.4,0.0,0.0,0.0
2018,7,15,4,15,0.0,0.0,0.75,19.5,0.0,0.0,0.0
2018,7,15,4,30,0.0,0.0,0.8,19.6,0.0,0.0,0.0
2018,7,15,4,45,0.0,0.0,0.85,19.75,0.0,0.0,0.0
2018,7,15,5,0,0.0,0.0,0.9,19.9,0.0,0.0,0.0
2018,7,15,5,15,33.0,8.0,1.05,20.45,9.5,13.88,0.0
2018,7,15,5,30,66.0,16.0,1.2,21.0,19.0,31.42,0.0
2018,7,15,5,45,151.5,32.5,1.3,21.55,50.0,103.23,67.31
2018,7,15,6,0,237.0,49.0,1.4,22.1,81.0,162.89,121.66
2018,7,15,6,15,316.5,61.0,1.45,22.95,123.5,224.41,173.74
2018,7,15,6,30,396.0,73.0,1.5,23.8,166.0,294.44,231.55
2018,7,15,6,45,452.0,82.5,1.55,24.6,213.0,356.48,281.61
2018,7,15,7,0,508.0,92.0,1.6,25.4,260.0,429.31,337.92
2018,7,15,7,15,550.0,99.0,1.55,26.2,309.5,489.61,382.42
2018,7,15,7,30,592.0,106.0,1.5,27.0,359.0,551.95,426.6
2018,7,15,7,45,613.0,114.0,1.5,27.85,405.0,601.63,460.0
2018,7,15,8,0,634.0,122.0,1.5,28.7,451.0,650.85,491.96
2018,7,15,8,15,648.0,130.0,1.4,29.3,495.5,693.65,517.87
2018,7,15,8,30,662.0,138.0,1.3,29.9,540.0,734.9,541.56
2018,7,15,8,45,620.0,168.5,1.25,30.5,568.0,749.79,547.5
2018,7,15,9,0,578.0,199.0,1.2,31.1,596.0,758.49,548.77
2018,7,15,9,15,585.5,212.5,1.1,31.5,636.0,790.49,566.06
2018,7,15,9,30,593.0,226.0,1.0,31.9,676.0,819.94,580.99
2018,7,15,9,45,630.5,221.0,0.95,32.35,720.5,857.07,601.78
2018,7,15,10,0,668.0,216.0,0.9,32.8,765.0,891.84,620.46
2018,7,15,10,15,681.0,216.5,0.9,33.1,794.5,905.92,626.92
2018,7,15,10,30,694.0,217.0,0.9,33.4,824.0,916.86,631.77
2018,7,15,10,45,579.0,291.0,0.85,33.7,807.0,871.2,598.81
2018,7,15,11,0,464.0,365.0,0.8,34.0,790.0,822.02,563.85
2018,7,15,11,15,485.5,354.0,0.85,34.2,806.0,821.87,564.66
2018,7,15,11,30,507.0,343.0,0.9,34.4,822.0,818.84,563.13
2018,7,15,11,45,557.5,315.0,0.9,34.65,847.0,823.5,566.31
2018,7,15,12,0,608.0,287.0,0.9,34.9,872.0,824.26,566.93
2018,7,15,12,15,620.0,288.0,0.95,35.0,886.0,812.83,559.98
2018,7,15,12,30,632.0,289.0,1.0,35.1,900.0,798.25,551.08
2018,7,15,12,45,612.0,301.5,1.0,35.25,890.5,764.43,528.79
2018,7,15,13,0,592.0,314.0,1.0,35.4,881.0,729.49,505.75
2018,7,15,13,15,609.0,295.0,1.0,35.45,872.0,696.18,484.49
2018,7,15,13,30,626.0,276.0,1.0,35.5,863.0,660.04,460.88
2018,7,15,13,45,621.0,271.5,1.05,35.55,843.0,618.37,433.14
2018,7,15,14,0,616.0,267.0,1.1,35.6,823.0,575.75,404.02
2018,7,15,14,15,695.0,215.5,1.1,35.55,825.5,541.63,379.93
2018,7,15,14,30,774.0,164.0,1.1,35.5,828.0,500.54,349.39
2018,7,15,14,45,714.5,184.0,1.1,35.4,778.5,441.12,305.46
2018,7,15,15,0,655.0,204.0,1.1,35.3,729.0,388.51,265.75
2018,7,15,15,15,558.5,225.5,1.05,35.1,658.0,331.05,223.42
2018,7,15,15,30,462.0,247.0,1.0,34.9,587.0,283.71,189.34
2018,7,15,15,45,453.5,236.0,1.0,34.75,553.0,241.02,157.01
2018,7,15,16,0,445.0,225.0,1.0,34.6,519.0,199.28,127.53
2018,7,15,16,15,352.5,223.0,1.0,34.3,445.0,167.1,112.57
2018,7,15,16,30,260.0,221.0,1.0,34.0,371.0,143.94,110.1
2018,7,15,16,45,407.5,178.0,0.95,33.75,388.5,115.17,87.79
2018,7,15,17,0,555.0,135.0,0.9,33.5,406.0,92.98,70.42
2018,7,15,17,15,497.0,129.5,0.85,32.85,351.5,89.76,68.3
2018,7,15,17,30,439.0,124.0,0.8,32.2,297.0,86.88,66.36
2018,7,15,17,45,303.5,114.5,0.75,31.6,226.0,83.83,64.19
2018,7,15,18,0,168.0,105.0,0.7,31.0,155.0,76.39,58.27
2018,7,15,18,15,188.0,87.5,0.7,31.0,133.5,64.93,48.69
2018,7,15,18,30,208.0,70.0,0.7,31.0,112.0,52.98,38.47
2018,7,15,18,45,173.0,55.0,0.6,29.7,83.0,42.01,29.05
2018,7,15,19,0,138.0,40.0,0.5,28.4,54.0,30.81,18.75
2018,7,15,19,15,78.0,23.5,0.5,28.15,30.5,18.33,0.0
2018,7,15,19,30,18.0,7.0,0.5,27.9,7.0,5.97,0.0
2018,7,15,19,45,9.0,3.5,0.5,27.65,3.5,0.0,0.0
2018,7,15,20,0,0.0,0.0,0.5,27.4,0.0,0.0,0.0
2018,7,15,20,15,0.0,0.0,0.5,27.2,0.0,0.0,0.0
2018,7,15,20,30,0.0,0.0,0.5,27.0,0.0,0.0,0.0
2018,7,15,20,45,0.0,0.0,0.5,26.8,0.0,0.0,0.0
2018,7,15,21,0,0.0,0.0,0.5,26.6,0.0,0.0,0.0
2018,7,15,21,15,0.0,0.0,0.5,26.45,0.0,0.0,0.0
2018,7,15,21,30,0.0,0.0,0.5,26.3,0.0,0.0,0.0
2018,7,15,21,45,0.0,0.0,0.5,26.15,0.0,0.0,0.0
2018,7,15,22,0,0.0,0.0,0.5,26.0,0.0,0.0,0.0
2018,7,15,22,15,0.0,0.0,0.5,25.85,0.0,0.0,0.0
2018,7,15,22,30,0.0,0.0,0.5,25.7,0.0,0.0,0.0
2018,7,15,22,45,0.0,0.0,0.5,25.55,0.0,0.0,0.0
2018,7,15,23,0,0.0,0.0,0.5,25.4,0.0,0.0,0.0
2018,7,15,23,15,0.0,0.0,0.5,25.25,0.0,0.0,0.0
2018,7,15,23,30,0.0,0.0,0.5,25.1,0.0,0.0,0.0
2018,7,15,23,45,0.0,0.0,0.45,25.0,0.0,0.0,0.0
2018,7,16,0,0,0.0,0.0,0.4,24.9,0.0,0.0,0.0
2018,7,16,0,15,0.0,0.0,0.4,24.75,0.0,0.0,0.0
2018,7,16,0,30,0.0,0.0,0.4,24.6,0.0,0.0,0.0
2018,7,16,0,45,0.0,0.0,0.4,24.45,0.0,0.0,0.0
2018,7,16,1,0,0.0,0.0,0.4,24.3,0.0,0.0,0.0
2018,7,16,1,15,0.0,0.0,0.4,24.2,0.0,0.0,0.0
2018,7,16,1,30,0.0,0.0,0.4,24.1,0.0,0.0,0.0
2018,7,16,1,45,0.0,0.0,0.4,23.95,0.0,0.0,0.0
2018,7,16,2,0,0.0,0.0,0.4,23.8,0.0,0.0,0.0
2018,7,16,2,15,0.0,0.0,0.4,23.7,0.0,0.0,0.0
2018,7,16,2,30,0.0,0.0,0.4,23.6,0.0,0.0,0.0
2018,7,16,2,45,0.0,0.0,0.4,23.5,0.0,0.0,0.0
2018,7,16,3,0,0.0,0.0,0.4,23.4,0.0,0.0,0.0
2018,7,16,3,15,0.0,0.0,0.4,23.3,0.0,0.0,0.0
2018,7,16,3,30,0.0,0.0,0.4,23.2,0.0,0.0,0.0
2018,7,16,3,45,0.0,0.0,0.4,23.1,0.0,0.0,0.0
2018,7,16,4,0,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2018,7,16,4,15,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2018,7,16,4,30,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2018,7,16,4,45,0.0,0.0,0.4,22.95,0.0,0.0,0.0
2018,7,16,5,0,0.0,0.0,0.4,22.9,0.0,0.0,0.0
2018,7,16,5,15,0.0,1.5,0.45,23.0,1.5,1.28,0.0
2018,7,16,5,30,0.0,3.0,0.5,23.1,3.0,2.56,0.0
2018,7,16,5,45,0.0,5.0,0.55,23.25,5.0,4.1,0.0
2018,7,16,6,0,0.0,7.0,0.6,23.4,7.0,5.74,0.0
2018,7,16,6,15,0.0,9.0,0.6,23.7,9.0,7.39,0.44
2018,7,16,6,30,0.0,11.0,0.6,24.0,11.0,9.04,1.86
2018,7,16,6,45,0.0,23.5,0.65,24.25,23.5,19.36,10.46
2018,7,16,7,0,0.0,36.0,0.7,24.5,36.0,29.72,19.02
2018,7,16,7,15,0.5,56.0,0.8,25.1,56.0,46.68,32.83
2018,7,16,7,30,1.0,76.0,0.9,25.7,76.0,63.75,46.49
2018,7,16,7,45,4.0,113.0,0.95,26.3,115.0,99.09,74.56
2018,7,16,8,0,7.0,150.0,1.0,26.9,154.0,135.47,102.79
2018,7,16,8,15,77.5,205.0,1.05,27.35,252.0,257.89,198.34
2018,7,16,8,30,148.0,260.0,1.1,27.8,350.0,392.49,298.04
2018,7,16,8,45,152.5,285.5,1.2,28.3,384.5,425.73,320.01
2018,7,16,9,0,157.0,311.0,1.3,28.8,419.0,458.32,341.85
2018,7,16,9,15,159.5,329.5,1.35,29.1,445.0,480.86,356.46
2018,7,16,9,30,162.0,348.0,1.4,29.4,471.0,502.6,370.45
2018,7,16,9,45,128.0,361.0,1.5,29.7,461.0,483.22,354.96
2018,7,16,10,0,94.0,374.0,1.6,30.0,451.0,443.94,325.88
2018,7,16,10,15,106.0,396.5,1.7,30.25,486.5,475.85,348.15
2018,7,16,10,30,118.0,419.0,1.8,30.5,522.0,524.72,381.35
2018,7,16,10,45,169.5,434.0,1.9,30.8,586.5,584.75,422.92
2018,7,16,11,0,221.0,449.0,2.0,31.1,651.0,643.03,462.5
2018,7,16,11,15,220.5,458.0,2.05,31.25,663.0,644.14,462.23
2018,7,16,11,30,220.0,467.0,2.1,31.4,675.0,643.85,461.48
2018,7,16,11,45,228.0,470.0,2.15,31.55,687.5,644.28,461.55
2018,7,16,12,0,236.0,473.0,2.2,31.7,700.0,643.07,460.52
2018,7,16,12,15,254.0,464.5,2.2,31.85,709.5,647.32,463.19
2018,7,16,12,30,272.0,456.0,2.2,32.0,719.0,639.18,457.64
2018,7,16,12,45,242.5,464.5,2.25,32.1,698.0,605.61,434.2
2018,7,16,13,0,213.0,473.0,2.3,32.2,677.0,568.95,408.73
2018,7,16,13,15,321.5,413.5,2.35,32.3,717.0,585.43,422.17
2018,7,16,13,30,430.0,354.0,2.4,32.4,757.0,592.11,427.92
2018,7,16,13,45,523.0,302.5,2.4,32.55,782.0,583.65,422.1
2018,7,16,14,0,616.0,251.0,2.4,32.7,807.0,564.48,408.05
2018,7,16,14,15,596.0,247.0,2.4,32.7,772.0,513.64,370.65
2018,7,16,14,30,576.0,243.0,2.4,32.7,737.0,463.75,333.29
2018,7,16,14,45,509.0,255.5,2.4,32.75,679.5,408.58,291.71
2018,7,16,15,0,442.0,268.0,2.4,32.8,622.0,357.8,253.26
2018,7,16,15,15,525.0,225.5,2.4,32.7,625.5,322.43,222.71
2018,7,16,15,30,608.0,183.0,2.4,32.6,629.0,275.77,182.28
2018,7,16,15,45,459.5,182.5,2.4,32.5,508.0,207.95,134.91
2018,7,16,16,0,311.0,182.0,2.4,32.4,387.0,155.79,102.1
2018,7,16,16,15,167.0,149.5,2.35,32.15,258.5,111.03,76.36
2018,7,16,16,30,23.0,117.0,2.3,31.9,130.0,92.02,69.81
2018,7,16,16,45,25.0,132.0,2.3,31.65,145.0,102.22,78.44
2018,7,16,17,0,27.0,147.0,2.3,31.4,160.0,111.54,86.39
2018,7,16,17,15,83.5,132.0,2.15,30.9,166.0,97.42,75.29
2018,7,16,17,30,140.0,117.0,2.0,30.4,172.0,88.15,68.04
2018,7,16,17,45,276.5,102.5,1.9,29.95,191.0,75.78,58.07
2018,7,16,18,0,413.0,88.0,1.8,29.5,210.0,64.47,48.78
2018,7,16,18,15,362.5,75.0,1.8,29.5,167.0,55.7,41.34
2018,7,16,18,30,312.0,62.0,1.8,29.5,124.0,46.66,33.48
2018,7,16,18,45,259.0,49.0,1.55,28.05,90.5,37.33,25.38
2018,7,16,19,0,206.0,36.0,1.3,26.6,57.0,27.75,16.4
2018,7,16,19,15,115.0,21.5,1.35,26.35,32.0,16.7,0.0
2018,7,16,19,30,24.0,7.0,1.4,26.1,7.0,5.97,0.0
2018,7,16,19,45,12.0,3.5,1.45,25.9,3.5,0.0,0.0
2018,7,16,20,0,0.0,0.0,1.5,25.7,0.0,0.0,0.0
2018,7,16,20,15,0.0,0.0,1.45,25.5,0.0,0.0,0.0
2018,7,16,20,30,0.0,0.0,1.4,25.3,0.0,0.0,0.0
2018,7,16,20,45,0.0,0.0,1.4,25.1,0.0,0.0,0.0
2018,7,16,21,0,0.0,0.0,1.4,24.9,0.0,0.0,0.0
2018,7,16,21,15,0.0,0.0,1.4,24.75,0.0,0.0,0.0
2018,7,16,21,30,0.0,0.0,1.4,24.6,0.0,0.0,0.0
2018,7,16,21,45,0.0,0.0,1.35,24.45,0.0,0.0,0.0
2018,7,16,22,0,0.0,0.0,1.3,24.3,0.0,0.0,0.0
2018,7,16,22,15,0.0,0.0,1.3,24.2,0.0,0.0,0.0
2018,7,16,22,30,0.0,0.0,1.3,24.1,0.0,0.0,0.0
2018,7,16,22,45,0.0,0.0,1.25,24.0,0.0,0.0,0.0
2018,7,16,23,0,0.0,0.0,1.2,23.9,0.0,0.0,0.0
2018,7,16,23,15,0.0,0.0,1.2,23.8,0.0,0.0,0.0
2018,7,16,23,30,0.0,0.0,1.2,23.7,0.0,0.0,0.0
2018,7,16,23,45,0.0,0.0,1.15,23.65,0.0,0.0,0.0
2018,7,17,0,0,0.0,0.0,1.1,23.6,0.0,0.0,0.0
2018,7,17,0,15,0.0,0.0,1.1,23.5,0.0,0.0,0.0
2018,7,17,0,30,0.0,0.0,1.1,23.4,0.0,0.0,0.0
2018,7,17,0,45,0.0,0.0,1.05,23.3,0.0,0.0,0.0
2018,7,17,1,0,0.0,0.0,1.0,23.2,0.0,0.0,0.0
2018,7,17,1,15,0.0,0.0,0.95,23.15,0.0,0.0,0.0
2018,7,17,1,30,0.0,0.0,0.9,23.1,0.0,0.0,0.0
2018,7,17,1,45,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2018,7,17,2,0,0.0,0.0,0.8,22.9,0.0,0.0,0.0
2018,7,17,2,15,0.0,0.0,0.8,22.85,0.0,0.0,0.0
2018,7,17,2,30,0.0,0.0,0.8,22.8,0.0,0.0,0.0
2018,7,17,2,45,0.0,0.0,0.8,22.7,0.0,0.0,0.0
2018,7,17,3,0,0.0,0.0,0.8,22.6,0.0,0.0,0.0
2018,7,17,3,15,0.0,0.0,0.8,22.55,0.0,0.0,0.0
2018,7,17,3,30,0.0,0.0,0.8,22.5,0.0,0.0,0.0
2018,7,17,3,45,0.0,0.0,0.8,22.4,0.0,0.0,0.0
2018,7,17,4,0,0.0,0.0,0.8,22.3,0.0,0.0,0.0
2018,7,17,4,15,0.0,0.0,0.85,22.35,0.0,0.0,0.0
2018,7,17,4,30,0.0,0.0,0.9,22.4,0.0,0.0,0.0
2018,7,17,4,45,0.0,0.0,1.0,22.4,0.0,0.0,0.0
2018,7,17,5,0,0.0,0.0,1.1,22.4,0.0,0.0,0.0
2018,7,17,5,15,28.0,8.0,1.2,22.75,9.0,6.83,0.0
2018,7,17,5,30,56.0,16.0,1.3,23.1,18.0,28.73,0.0
2018,7,17,5,45,135.0,32.0,1.45,23.45,47.0,97.17,60.92
2018,7,17,6,0,214.0,48.0,1.6,23.8,76.0,153.36,113.46
2018,7,17,6,15,274.5,61.5,1.65,24.35,114.0,206.96,159.32
2018,7,17,6,30,335.0,75.0,1.7,24.9,152.0,267.05,209.45
2018,7,17,6,45,361.5,90.0,1.8,25.45,192.0,316.07,249.63
2018,7,17,7,0,388.0,105.0,1.9,26.0,232.0,366.97,289.85
2018,7,17,7,15,472.5,107.5,1.95,26.6,289.0,442.79,348.1
2018,7,17,7,30,557.0,110.0,2.0,27.2,346.0,532.89,414.66
2018,7,17,7,45,590.5,115.5,2.0,27.75,394.5,587.74,452.94
2018,7,17,8,0,624.0,121.0,2.0,28.3,443.0,643.12,490.6
2018,7,17,8,15,559.5,153.0,2.05,28.65,463.5,647.83,490.63
2018,7,17,8,30,495.0,185.0,2.1,29.0,484.0,637.97,480.81
2018,7,17,8,45,606.0,160.5,2.1,29.4,555.5,730.58,545.02
2018,7,17,9,0,717.0,136.0,2.1,29.8,627.0,817.35,600.41
2018,7,17,9,15,598.5,191.0,2.15,30.0,618.0,782.38,574.33
2018,7,17,9,30,480.0,246.0,2.2,30.2,609.0,730.32,535.56
2018,7,17,9,45,552.5,230.0,2.2,30.45,668.0,793.75,578.24
2018,7,17,10,0,625.0,214.0,2.2,30.7,727.0,850.55,614.93
2018,7,17,10,15,708.5,181.5,2.2,30.8,783.5,898.26,644.41
2018,7,17,10,30,792.0,149.0,2.2,30.9,840.0,936.53,667.29
2018,7,17,10,45,799.5,149.5,2.2,31.05,864.0,939.4,667.56
2018,7,17,11,0,807.0,150.0,2.2,31.2,888.0,938.71,666.03
2018,7,17,11,15,813.5,149.5,2.2,31.35,905.5,932.47,661.14
2018,7,17,11,30,820.0,149.0,2.2,31.5,923.0,909.49,645.79
2018,7,17,11,45,650.5,246.5,2.2,31.65,864.5,848.64,605.08
2018,7,17,12,0,481.0,344.0,2.2,31.8,806.0,765.05,546.05
2018,7,17,12,15,459.5,352.5,2.2,31.95,795.0,734.39,525.35
2018,7,17,12,30,438.0,361.0,2.2,32.1,784.0,702.6,503.36
2018,7,17,12,45,515.0,315.5,2.2,32.25,810.0,703.16,505.05
2018,7,17,13,0,592.0,270.0,2.2,32.4,836.0,696.36,501.28
2018,7,17,13,15,695.0,213.0,2.2,32.5,869.5,693.82,500.43
2018,7,17,13,30,798.0,156.0,2.2,32.6,903.0,679.46,490.99
2018,7,17,13,45,792.0,156.5,2.15,32.65,884.5,636.03,459.51
2018,7,17,14,0,786.0,157.0,2.1,32.7,866.0,591.1,426.47
2018,7,17,14,15,741.0,176.5,2.05,32.7,829.0,538.77,387.41
2018,7,17,14,30,696.0,196.0,2.0,32.7,792.0,486.91,348.07
2018,7,17,14,45,534.0,263.0,2.0,32.7,710.0,425.13,302.27
2018,7,17,15,0,372.0,330.0,2.0,32.7,628.0,379.55,269.22
2018,7,17,15,15,255.0,329.5,1.95,32.6,529.0,314.64,223.3
2018,7,17,15,30,138.0,329.0,1.9,32.5,430.0,270.27,193.66
2018,7,17,15,45,88.5,263.5,1.9,32.35,327.0,212.92,153.29
2018,7,17,16,0,39.0,198.0,1.9,32.2,224.0,155.02,112.46
2018,7,17,16,15,81.0,174.5,1.8,31.95,223.0,130.31,93.51
2018,7,17,16,30,123.0,151.0,1.7,31.7,222.0,110.11,84.41
2018,7,17,16,45,134.5,164.5,1.65,31.5,235.5,118.67,91.72
2018,7,17,17,0,146.0,178.0,1.6,31.3,249.0,126.45,98.39
2018,7,17,17,15,120.5,153.5,1.45,30.8,207.5,111.07,86.38
2018,7,17,17,30,95.0,129.0,1.3,30.3,166.0,95.17,73.78
2018,7,17,17,45,170.0,113.0,1.15,29.85,167.5,81.52,62.81
2018,7,17,18,0,245.0,97.0,1.0,29.4,169.0,71.85,54.93
2018,7,17,18,15,218.0,82.5,1.0,29.4,137.5,61.82,46.45
2018,7,17,18,30,191.0,68.0,1.0,29.4,106.0,51.5,37.51
2018,7,17,18,45,143.0,51.0,0.85,28.25,75.0,39.1,26.8
2018,7,17,19,0,95.0,34.0,0.7,27.1,44.0,26.45,15.26
2018,7,17,19,15,53.5,20.0,0.7,26.85,25.0,15.75,0.0
2018,7,17,19,30,12.0,6.0,0.7,26.6,6.0,5.12,0.0
2018,7,17,19,45,6.0,3.0,0.7,26.4,3.0,0.0,0.0
2018,7,17,20,0,0.0,0.0,0.7,26.2,0.0,0.0,0.0
2018,7,17,20,15,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2018,7,17,20,30,0.0,0.0,0.7,25.8,0.0,0.0,0.0
2018,7,17,20,45,0.0,0.0,0.7,25.65,0.0,0.0,0.0
2018,7,17,21,0,0.0,0.0,0.7,25.5,0.0,0.0,0.0
2018,7,17,21,15,0.0,0.0,0.7,25.35,0.0,0.0,0.0
2018,7,17,21,30,0.0,0.0,0.7,25.2,0.0,0.0,0.0
2018,7,17,21,45,0.0,0.0,0.7,25.05,0.0,0.0,0.0
2018,7,17,22,0,0.0,0.0,0.7,24.9,0.0,0.0,0.0
2018,7,17,22,15,0.0,0.0,0.7,24.8,0.0,0.0,0.0
2018,7,17,22,30,0.0,0.0,0.7,24.7,0.0,0.0,0.0
2018,7,17,22,45,0.0,0.0,0.7,24.55,0.0,0.0,0.0
2018,7,17,23,0,0.0,0.0,0.7,24.4,0.0,0.0,0.0
2018,7,17,23,15,0.0,0.0,0.75,24.3,0.0,0.0,0.0
2018,7,17,23,30,0.0,0.0,0.8,24.2,0.0,0.0,0.0
2018,7,17,23,45,0.0,0.0,0.85,24.05,0.0,0.0,0.0
2018,7,18,0,0,0.0,0.0,0.9,23.9,0.0,0.0,0.0
2018,7,18,0,15,0.0,0.0,1.0,23.8,0.0,0.0,0.0
2018,7,18,0,30,0.0,0.0,1.1,23.7,0.0,0.0,0.0
2018,7,18,0,45,0.0,0.0,1.15,23.55,0.0,0.0,0.0
2018,7,18,1,0,0.0,0.0,1.2,23.4,0.0,0.0,0.0
2018,7,18,1,15,0.0,0.0,1.3,23.25,0.0,0.0,0.0
2018,7,18,1,30,0.0,0.0,1.4,23.1,0.0,0.0,0.0
2018,7,18,1,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2018,7,18,2,0,0.0,0.0,1.5,22.9,0.0,0.0,0.0
2018,7,18,2,15,0.0,0.0,1.5,22.7,0.0,0.0,0.0
2018,7,18,2,30,0.0,0.0,1.5,22.5,0.0,0.0,0.0
2018,7,18,2,45,0.0,0.0,1.5,22.35,0.0,0.0,0.0
2018,7,18,3,0,0.0,0.0,1.5,22.2,0.0,0.0,0.0
2018,7,18,3,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2018,7,18,3,30,0.0,0.0,1.5,21.8,0.0,0.0,0.0
2018,7,18,3,45,0.0,0.0,1.45,21.6,0.0,0.0,0.0
2018,7,18,4,0,0.0,0.0,1.4,21.4,0.0,0.0,0.0
2018,7,18,4,15,0.0,0.0,1.45,21.3,0.0,0.0,0.0
2018,7,18,4,30,0.0,0.0,1.5,21.2,0.0,0.0,0.0
2018,7,18,4,45,0.0,0.0,1.5,21.1,0.0,0.0,0.0
2018,7,18,5,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2018,7,18,5,15,5.0,6.0,1.55,21.15,6.0,0.0,0.0
2018,7,18,5,30,10.0,12.0,1.6,21.3,12.0,12.93,0.0
2018,7,18,5,45,112.5,28.0,1.7,21.4,42.0,76.49,46.33
2018,7,18,6,0,215.0,44.0,1.8,21.5,72.0,149.18,111.16
2018,7,18,6,15,261.0,59.0,1.85,21.85,108.0,198.34,154.18
2018,7,18,6,30,307.0,74.0,1.9,22.2,144.0,252.3,200.19
2018,7,18,6,45,399.5,81.0,1.95,22.55,196.5,326.89,261.56
2018,7,18,7,0,492.0,88.0,2.0,22.9,249.0,416.49,332.75
2018,7,18,7,15,540.0,95.0,2.1,23.45,299.5,479.99,381.5
2018,7,18,7,30,588.0,102.0,2.2,24.0,350.0,546.14,430.78
2018,7,18,7,45,507.0,131.0,2.25,24.6,364.5,535.87,420.37
2018,7,18,8,0,426.0,160.0,2.3,25.2,379.0,525.05,409.34
2018,7,18,8,15,427.0,182.0,2.25,25.75,420.5,564.76,436.07
2018,7,18,8,30,428.0,204.0,2.2,26.3,462.0,602.59,460.45
2018,7,18,8,45,537.0,184.5,2.15,26.8,534.0,688.12,520.5
2018,7,18,9,0,646.0,165.0,2.1,27.3,606.0,786.57,586.06
2018,7,18,9,15,735.5,141.0,2.0,27.7,673.0,849.35,623.98
2018,7,18,9,30,825.0,117.0,1.9,28.1,740.0,918.59,665.22
2018,7,18,9,45,823.5,125.5,1.8,28.5,773.5,936.05,672.19
2018,7,18,10,0,822.0,134.0,1.7,28.9,807.0,949.74,677.22
2018,7,18,10,15,841.0,130.0,1.6,29.3,841.5,953.9,676.28
2018,7,18,10,30,860.0,126.0,1.5,29.7,876.0,967.14,681.13
2018,7,18,10,45,794.5,166.0,1.4,30.1,874.0,952.16,668.41
2018,7,18,11,0,729.0,206.0,1.3,30.5,872.0,928.65,650.89
2018,7,18,11,15,681.5,229.0,1.2,30.85,861.0,894.33,626.94
2018,7,18,11,30,634.0,252.0,1.1,31.2,850.0,856.97,600.12
2018,7,18,11,45,701.5,222.5,1.0,31.55,891.0,873.82,609.72
2018,7,18,12,0,769.0,193.0,0.9,31.9,932.0,877.62,609.31
2018,7,18,12,15,767.0,197.0,0.85,32.15,935.5,854.69,593.64
2018,7,18,12,30,765.0,201.0,0.8,32.4,939.0,828.93,576.53
2018,7,18,12,45,578.0,268.5,0.8,32.65,824.5,713.31,499.67
2018,7,18,13,0,391.0,336.0,0.8,32.9,710.0,600.62,423.66
2018,7,18,13,15,398.5,342.0,0.75,33.0,719.0,587.7,415.05
2018,7,18,13,30,406.0,348.0,0.7,33.1,728.0,572.69,403.95
2018,7,18,13,45,616.5,249.0,0.7,33.2,811.5,600.8,424.05
2018,7,18,14,0,827.0,150.0,0.7,33.3,895.0,610.34,429.66
2018,7,18,14,15,749.0,171.5,0.7,33.3,831.0,539.99,379.87
2018,7,18,14,30,671.0,193.0,0.7,33.3,767.0,473.41,332.42
2018,7,18,14,45,397.0,247.0,0.65,33.25,583.0,356.1,250.77
2018,7,18,15,0,123.0,301.0,0.6,33.2,399.0,274.52,195.66
2018,7,18,15,15,205.5,296.0,0.6,33.1,450.5,277.54,195.6
2018,7,18,15,30,288.0,291.0,0.6,33.0,502.0,276.38,190.83
2018,7,18,15,45,537.5,200.0,0.6,32.85,564.0,234.71,149.85
2018,7,18,16,0,787.0,109.0,0.6,32.7,626.0,172.24,94.49
2018,7,18,16,15,719.5,119.0,0.6,32.45,564.5,116.05,64.52
2018,7,18,16,30,652.0,129.0,0.6,32.2,503.0,84.8,63.67
2018,7,18,16,45,652.5,116.0,0.6,31.9,461.0,78.68,59.09
2018,7,18,17,0,653.0,103.0,0.6,31.6,419.0,72.03,53.96
2018,7,18,17,15,657.5,91.0,0.6,31.05,378.5,65.59,49.0
2018,7,18,17,30,662.0,79.0,0.6,30.5,338.0,58.64,43.54
2018,7,18,17,45,618.5,73.5,0.55,29.9,287.5,55.51,41.16
2018,7,18,18,0,575.0,68.0,0.5,29.3,237.0,52.31,38.62
2018,7,18,18,15,488.0,61.5,0.5,29.3,185.5,47.95,34.87
2018,7,18,18,30,401.0,55.0,0.5,29.3,134.0,43.64,30.99
2018,7,18,18,45,268.0,44.5,0.55,27.3,90.5,34.06,22.74
2018,7,18,19,0,135.0,34.0,0.6,25.3,47.0,26.54,15.39
2018,7,18,19,15,86.5,20.5,0.65,24.9,27.0,16.14,0.0
2018,7,18,19,30,38.0,7.0,0.7,24.5,7.0,5.97,0.0
2018,7,18,19,45,19.0,3.5,0.7,24.05,3.5,0.0,0.0
2018,7,18,20,0,0.0,0.0,0.7,23.6,0.0,0.0,0.0
2018,7,18,20,15,0.0,0.0,0.75,23.4,0.0,0.0,0.0
2018,7,18,20,30,0.0,0.0,0.8,23.2,0.0,0.0,0.0
2018,7,18,20,45,0.0,0.0,0.85,22.95,0.0,0.0,0.0
2018,7,18,21,0,0.0,0.0,0.9,22.7,0.0,0.0,0.0
2018,7,18,21,15,0.0,0.0,0.9,22.45,0.0,0.0,0.0
2018,7,18,21,30,0.0,0.0,0.9,22.2,0.0,0.0,0.0
2018,7,18,21,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2018,7,18,22,0,0.0,0.0,0.9,21.8,0.0,0.0,0.0
2018,7,18,22,15,0.0,0.0,0.9,21.6,0.0,0.0,0.0
2018,7,18,22,30,0.0,0.0,0.9,21.4,0.0,0.0,0.0
2018,7,18,22,45,0.0,0.0,0.9,21.15,0.0,0.0,0.0
2018,7,18,23,0,0.0,0.0,0.9,20.9,0.0,0.0,0.0
2018,7,18,23,15,0.0,0.0,0.9,20.75,0.0,0.0,0.0
2018,7,18,23,30,0.0,0.0,0.9,20.6,0.0,0.0,0.0
2018,7,18,23,45,0.0,0.0,0.9,20.45,0.0,0.0,0.0
2018,7,19,0,0,0.0,0.0,0.9,20.3,0.0,0.0,0.0
2018,7,19,0,15,0.0,0.0,0.95,20.15,0.0,0.0,0.0
2018,7,19,0,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2018,7,19,0,45,0.0,0.0,1.0,19.9,0.0,0.0,0.0
2018,7,19,1,0,0.0,0.0,1.0,19.8,0.0,0.0,0.0
2018,7,19,1,15,0.0,0.0,1.0,19.65,0.0,0.0,0.0
2018,7,19,1,30,0.0,0.0,1.0,19.5,0.0,0.0,0.0
2018,7,19,1,45,0.0,0.0,1.0,19.3,0.0,0.0,0.0
2018,7,19,2,0,0.0,0.0,1.0,19.1,0.0,0.0,0.0
2018,7,19,2,15,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2018,7,19,2,30,0.0,0.0,1.0,18.9,0.0,0.0,0.0
2018,7,19,2,45,0.0,0.0,1.0,18.75,0.0,0.0,0.0
2018,7,19,3,0,0.0,0.0,1.0,18.6,0.0,0.0,0.0
2018,7,19,3,15,0.0,0.0,1.0,18.5,0.0,0.0,0.0
2018,7,19,3,30,0.0,0.0,1.0,18.4,0.0,0.0,0.0
2018,7,19,3,45,0.0,0.0,1.05,18.3,0.0,0.0,0.0
2018,7,19,4,0,0.0,0.0,1.1,18.2,0.0,0.0,0.0
2018,7,19,4,15,0.0,0.0,1.15,18.2,0.0,0.0,0.0
2018,7,19,4,30,0.0,0.0,1.2,18.2,0.0,0.0,0.0
2018,7,19,4,45,0.0,0.0,1.25,18.2,0.0,0.0,0.0
2018,7,19,5,0,0.0,0.0,1.3,18.2,0.0,0.0,0.0
2018,7,19,5,15,42.5,7.5,1.35,18.65,9.0,0.0,0.0
2018,7,19,5,30,85.0,15.0,1.4,19.1,18.0,35.69,0.0
2018,7,19,5,45,186.5,29.0,1.5,19.55,49.0,109.62,67.13
2018,7,19,6,0,288.0,43.0,1.6,20.0,80.0,176.43,132.09
2018,7,19,6,15,334.0,55.5,1.6,20.9,117.0,226.71,176.63
2018,7,19,6,30,380.0,68.0,1.6,21.8,154.0,281.83,223.48
2018,7,19,6,45,443.5,78.0,1.65,22.7,203.5,347.87,277.35
2018,7,19,7,0,507.0,88.0,1.7,23.6,253.0,425.82,338.21
2018,7,19,7,15,537.5,96.5,1.8,24.45,298.5,480.4,379.31
2018,7,19,7,30,568.0,105.0,1.9,25.3,344.0,536.08,419.84
2018,7,19,7,45,632.5,105.5,2.0,26.15,404.0,608.58,471.68
2018,7,19,8,0,697.0,106.0,2.1,27.0,464.0,683.82,522.98
2018,7,19,8,15,737.5,105.5,2.05,27.5,518.0,736.98,556.37
2018,7,19,8,30,778.0,105.0,2.0,28.0,572.0,794.07,591.68
2018,7,19,8,45,745.5,126.0,1.9,28.5,602.5,815.33,601.67
2018,7,19,9,0,713.0,147.0,1.8,29.0,633.0,827.82,606.02
2018,7,19,9,15,741.5,146.5,1.75,29.35,680.0,867.5,629.03
2018,7,19,9,30,770.0,146.0,1.7,29.7,727.0,899.3,646.3
2018,7,19,9,45,778.5,151.5,1.65,30.1,764.0,921.91,657.44
2018,7,19,10,0,787.0,157.0,1.6,30.5,801.0,941.22,666.51
2018,7,19,10,15,807.0,153.5,1.55,30.75,835.5,959.05,675.05
2018,7,19,10,30,827.0,150.0,1.5,31.0,870.0,973.46,681.46
2018,7,19,10,45,823.5,158.0,1.4,31.3,892.0,973.24,678.1
2018,7,19,11,0,820.0,166.0,1.3,31.6,914.0,969.18,672.64
2018,7,19,11,15,817.5,171.5,1.3,31.85,929.5,959.91,665.8
2018,7,19,11,30,815.0,177.0,1.3,32.1,945.0,947.01,656.93
2018,7,19,11,45,843.0,160.5,1.25,32.3,962.5,937.97,649.98
2018,7,19,12,0,871.0,144.0,1.2,32.5,980.0,912.92,633.28
2018,7,19,12,15,879.0,139.5,1.2,32.65,985.0,890.33,619.18
2018,7,19,12,30,887.0,135.0,1.2,32.8,990.0,864.37,602.97
2018,7,19,12,45,879.0,139.0,1.2,32.95,982.5,829.25,581.03
2018,7,19,13,0,871.0,143.0,1.2,33.1,975.0,791.76,557.56
2018,7,19,13,15,869.5,141.0,1.2,33.1,962.5,752.16,531.73
2018,7,19,13,30,868.0,139.0,1.2,33.1,950.0,710.21,503.47
2018,7,19,13,45,846.0,146.5,1.2,33.15,923.0,660.14,468.84
2018,7,19,14,0,824.0,154.0,1.2,33.2,896.0,612.66,435.06
2018,7,19,14,15,764.5,179.5,1.25,33.15,852.0,555.21,394.04
2018,7,19,14,30,705.0,205.0,1.3,33.1,808.0,499.51,353.41
2018,7,19,14,45,565.0,257.0,1.3,33.0,728.0,433.94,305.77
2018,7,19,15,0,425.0,309.0,1.3,32.9,648.0,381.28,267.85
2018,7,19,15,15,365.5,312.5,1.3,32.75,594.0,338.32,236.31
2018,7,19,15,30,306.0,316.0,1.3,32.6,540.0,297.11,206.61
2018,7,19,15,45,240.5,302.0,1.35,32.45,471.5,250.37,174.23
2018,7,19,16,0,175.0,288.0,1.4,32.3,403.0,220.16,155.33
2018,7,19,16,15,218.5,260.5,1.4,32.0,393.0,189.76,134.43
2018,7,19,16,30,262.0,233.0,1.4,31.7,383.0,150.72,116.73
2018,7,19,16,45,247.0,214.0,1.4,31.35,345.0,141.05,109.65
2018,7,19,17,0,232.0,195.0,1.4,31.0,307.0,130.87,102.02
2018,7,19,17,15,195.0,174.5,1.25,30.4,261.5,124.15,97.15
2018,7,19,17,30,158.0,154.0,1.1,29.8,216.0,110.76,86.72
2018,7,19,17,45,155.5,128.0,1.0,29.15,181.5,94.15,73.44
2018,7,19,18,0,153.0,102.0,0.9,28.5,147.0,76.93,59.36
2018,7,19,18,15,142.5,84.5,0.9,28.5,120.0,64.49,48.84
2018,7,19,18,30,132.0,67.0,0.9,28.5,93.0,50.46,36.76
2018,7,19,18,45,84.0,49.5,0.8,26.55,64.0,38.64,26.59
2018,7,19,19,0,36.0,32.0,0.7,24.6,35.0,25.38,14.41
2018,7,19,19,15,25.0,18.5,0.7,24.25,20.0,14.87,0.0
2018,7,19,19,30,14.0,5.0,0.7,23.9,5.0,4.27,0.0
2018,7,19,19,45,7.0,2.5,0.75,23.55,2.5,0.0,0.0
2018,7,19,20,0,0.0,0.0,0.8,23.2,0.0,0.0,0.0
2018,7,19,20,15,0.0,0.0,0.85,22.95,0.0,0.0,0.0
2018,7,19,20,30,0.0,0.0,0.9,22.7,0.0,0.0,0.0
2018,7,19,20,45,0.0,0.0,0.9,22.5,0.0,0.0,0.0
2018,7,19,21,0,0.0,0.0,0.9,22.3,0.0,0.0,0.0
2018,7,19,21,15,0.0,0.0,0.95,22.1,0.0,0.0,0.0
2018,7,19,21,30,0.0,0.0,1.0,21.9,0.0,0.0,0.0
2018,7,19,21,45,0.0,0.0,1.0,21.75,0.0,0.0,0.0
2018,7,19,22,0,0.0,0.0,1.0,21.6,0.0,0.0,0.0
2018,7,19,22,15,0.0,0.0,1.0,21.45,0.0,0.0,0.0
2018,7,19,22,30,0.0,0.0,1.0,21.3,0.0,0.0,0.0
2018,7,19,22,45,0.0,0.0,1.0,21.15,0.0,0.0,0.0
2018,7,19,23,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2018,7,19,23,15,0.0,0.0,1.0,20.85,0.0,0.0,0.0
2018,7,19,23,30,0.0,0.0,1.0,20.7,0.0,0.0,0.0
2018,7,19,23,45,0.0,0.0,1.0,20.55,0.0,0.0,0.0
2018,7,20,0,0,0.0,0.0,1.0,20.4,0.0,0.0,0.0
2018,7,20,0,15,0.0,0.0,1.0,20.3,0.0,0.0,0.0
2018,7,20,0,30,0.0,0.0,1.0,20.2,0.0,0.0,0.0
2018,7,20,0,45,0.0,0.0,1.0,20.1,0.0,0.0,0.0
2018,7,20,1,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2018,7,20,1,15,0.0,0.0,1.0,19.95,0.0,0.0,0.0
2018,7,20,1,30,0.0,0.0,1.0,19.9,0.0,0.0,0.0
2018,7,20,1,45,0.0,0.0,1.0,19.85,0.0,0.0,0.0
2018,7,20,2,0,0.0,0.0,1.0,19.8,0.0,0.0,0.0
2018,7,20,2,15,0.0,0.0,1.0,19.75,0.0,0.0,0.0
2018,7,20,2,30,0.0,0.0,1.0,19.7,0.0,0.0,0.0
2018,7,20,2,45,0.0,0.0,1.0,19.7,0.0,0.0,0.0
2018,7,20,3,0,0.0,0.0,1.0,19.7,0.0,0.0,0.0
2018,7,20,3,15,0.0,0.0,0.95,19.65,0.0,0.0,0.0
2018,7,20,3,30,0.0,0.0,0.9,19.6,0.0,0.0,0.0
2018,7,20,3,45,0.0,0.0,0.9,19.6,0.0,0.0,0.0
2018,7,20,4,0,0.0,0.0,0.9,19.6,0.0,0.0,0.0
2018,7,20,4,15,0.0,0.0,0.9,19.7,0.0,0.0,0.0
2018,7,20,4,30,0.0,0.0,0.9,19.8,0.0,0.0,0.0
2018,7,20,4,45,0.0,0.0,0.95,19.85,0.0,0.0,0.0
2018,7,20,5,0,0.0,0.0,1.0,19.9,0.0,0.0,0.0
2018,7,20,5,15,2.5,1.5,1.1,20.35,1.5,0.0,0.0
2018,7,20,5,30,5.0,3.0,1.2,20.8,3.0,3.91,0.0
2018,7,20,5,45,5.0,4.5,1.25,21.2,5.0,5.89,0.0
2018,7,20,6,0,5.0,6.0,1.3,21.6,7.0,6.98,0.0
2018,7,20,6,15,2.5,8.5,1.45,22.3,9.0,8.27,1.17
2018,7,20,6,30,0.0,11.0,1.6,23.0,11.0,9.04,1.86
2018,7,20,6,45,0.5,29.5,1.7,23.65,29.5,24.6,14.83
2018,7,20,7,0,1.0,48.0,1.8,24.3,48.0,40.29,27.76
2018,7,20,7,15,8.0,91.0,1.9,24.85,94.0,82.59,62.36
2018,7,20,7,30,15.0,134.0,2.0,25.4,140.0,128.23,98.88
2018,7,20,7,45,108.0,172.5,2.05,25.9,227.0,259.36,203.68
2018,7,20,8,0,201.0,211.0,2.1,26.4,314.0,376.2,293.31
2018,7,20,8,15,178.5,236.0,2.1,26.8,334.0,390.31,301.35
2018,7,20,8,30,156.0,261.0,2.1,27.2,354.0,402.02,307.88
2018,7,20,8,45,148.5,284.0,2.15,27.6,378.5,422.38,321.18
2018,7,20,9,0,141.0,307.0,2.2,28.0,403.0,441.51,333.38
2018,7,20,9,15,228.0,317.0,2.2,28.35,483.5,532.32,399.41
2018,7,20,9,30,315.0,327.0,2.2,28.7,564.0,644.13,477.22
2018,7,20,9,45,332.5,336.5,2.2,29.1,598.0,672.23,494.26
2018,7,20,10,0,350.0,346.0,2.2,29.5,632.0,699.06,510.86
2018,7,20,10,15,485.0,301.0,2.2,29.8,713.5,800.39,580.08
2018,7,20,10,30,620.0,256.0,2.2,30.1,795.0,888.46,638.19
2018,7,20,10,45,626.5,256.5,2.2,30.4,814.5,890.07,636.96
2018,7,20,11,0,633.0,257.0,2.2,30.7,834.0,888.51,634.58
2018,7,20,11,15,624.0,267.0,2.15,30.95,845.0,877.88,625.72
2018,7,20,11,30,615.0,277.0,2.1,31.2,856.0,864.2,615.08
2018,7,20,11,45,452.0,363.0,2.1,31.45,791.0,775.97,552.79
2018,7,20,12,0,289.0,449.0,2.1,31.7,726.0,681.67,486.23
2018,7,20,12,15,318.0,439.0,2.1,31.8,744.5,682.71,487.84
2018,7,20,12,30,347.0,429.0,2.1,31.9,763.0,680.99,486.84
2018,7,20,12,45,425.0,390.0,2.1,32.05,797.0,696.36,498.11
2018,7,20,13,0,503.0,351.0,2.1,32.2,831.0,700.06,501.26
2018,7,20,13,15,416.0,384.5,2.05,32.25,778.0,635.74,455.78
2018,7,20,13,30,329.0,418.0,2.0,32.3,725.0,575.32,413.06
2018,7,20,13,45,268.0,416.5,1.95,32.3,663.0,512.54,369.09
2018,7,20,14,0,207.0,415.0,1.9,32.3,601.0,456.22,329.22
2018,7,20,14,15,186.5,407.0,1.9,32.2,571.0,422.11,305.13
2018,7,20,14,30,166.0,399.0,1.9,32.1,541.0,389.81,282.02
2018,7,20,14,45,243.0,364.0,1.85,31.95,562.5,377.55,272.23
2018,7,20,15,0,320.0,329.0,1.8,31.8,584.0,361.02,257.88
2018,7,20,15,15,317.5,320.0,1.8,31.55,562.5,328.78,232.88
2018,7,20,15,30,315.0,311.0,1.8,31.3,541.0,296.5,207.78
2018,7,20,15,45,313.5,286.5,1.75,31.05,503.5,254.92,176.15
2018,7,20,16,0,312.0,262.0,1.7,30.8,466.0,213.96,146.39
2018,7,20,16,15,364.0,230.0,1.7,30.55,451.0,172.86,118.58
2018,7,20,16,30,416.0,198.0,1.7,30.3,436.0,125.17,97.03
2018,7,20,16,45,471.5,166.0,1.7,30.05,412.0,109.07,84.48
2018,7,20,17,0,527.0,134.0,1.7,29.8,388.0,91.76,70.7
2018,7,20,17,15,453.0,129.0,1.6,29.4,329.5,89.06,68.86
2018,7,20,17,30,379.0,124.0,1.5,29.0,271.0,86.38,66.97
2018,7,20,17,45,280.5,115.0,1.4,28.55,215.0,83.92,65.2
2018,7,20,18,0,182.0,106.0,1.3,28.1,159.0,77.14,59.69
2018,7,20,18,15,134.0,87.0,1.3,28.1,122.0,65.96,50.17
2018,7,20,18,30,86.0,68.0,1.3,28.1,85.0,52.11,38.19
2018,7,20,18,45,76.5,50.0,1.05,26.65,61.5,38.89,26.75
2018,7,20,19,0,67.0,32.0,0.8,25.2,38.0,25.42,14.26
2018,7,20,19,15,43.5,19.0,0.9,24.95,22.0,15.2,0.0
2018,7,20,19,30,20.0,6.0,1.0,24.7,6.0,5.12,0.0
2018,7,20,19,45,10.0,3.0,1.05,24.4,3.0,0.0,0.0
2018,7,20,20,0,0.0,0.0,1.1,24.1,0.0,0.0,0.0
2018,7,20,20,15,0.0,0.0,1.15,23.95,0.0,0.0,0.0
2018,7,20,20,30,0.0,0.0,1.2,23.8,0.0,0.0,0.0
2018,7,20,20,45,0.0,0.0,1.3,23.6,0.0,0.0,0.0
2018,7,20,21,0,0.0,0.0,1.4,23.4,0.0,0.0,0.0
2018,7,20,21,15,0.0,0.0,1.35,23.15,0.0,0.0,0.0
2018,7,20,21,30,0.0,0.0,1.3,22.9,0.0,0.0,0.0
2018,7,20,21,45,0.0,0.0,1.3,22.65,0.0,0.0,0.0
2018,7,20,22,0,0.0,0.0,1.3,22.4,0.0,0.0,0.0
2018,7,20,22,15,0.0,0.0,1.15,22.15,0.0,0.0,0.0
2018,7,20,22,30,0.0,0.0,1.0,21.9,0.0,0.0,0.0
2018,7,20,22,45,0.0,0.0,0.9,21.65,0.0,0.0,0.0
2018,7,20,23,0,0.0,0.0,0.8,21.4,0.0,0.0,0.0
2018,7,20,23,15,0.0,0.0,0.7,21.2,0.0,0.0,0.0
2018,7,20,23,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2018,7,20,23,45,0.0,0.0,0.55,20.8,0.0,0.0,0.0
2018,7,21,0,0,0.0,0.0,0.5,20.6,0.0,0.0,0.0
2018,7,21,0,15,0.0,0.0,0.45,20.5,0.0,0.0,0.0
2018,7,21,0,30,0.0,0.0,0.4,20.4,0.0,0.0,0.0
2018,7,21,0,45,0.0,0.0,0.4,20.3,0.0,0.0,0.0
2018,7,21,1,0,0.0,0.0,0.4,20.2,0.0,0.0,0.0
2018,7,21,1,15,0.0,0.0,0.45,20.1,0.0,0.0,0.0
2018,7,21,1,30,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2018,7,21,1,45,0.0,0.0,0.5,19.95,0.0,0.0,0.0
2018,7,21,2,0,0.0,0.0,0.5,19.9,0.0,0.0,0.0
2018,7,21,2,15,0.0,0.0,0.5,19.85,0.0,0.0,0.0
2018,7,21,2,30,0.0,0.0,0.5,19.8,0.0,0.0,0.0
2018,7,21,2,45,0.0,0.0,0.5,19.7,0.0,0.0,0.0
2018,7,21,3,0,0.0,0.0,0.5,19.6,0.0,0.0,0.0
2018,7,21,3,15,0.0,0.0,0.5,19.55,0.0,0.0,0.0
2018,7,21,3,30,0.0,0.0,0.5,19.5,0.0,0.0,0.0
2018,7,21,3,45,0.0,0.0,0.55,19.4,0.0,0.0,0.0
2018,7,21,4,0,0.0,0.0,0.6,19.3,0.0,0.0,0.0
2018,7,21,4,15,0.0,0.0,0.65,19.3,0.0,0.0,0.0
2018,7,21,4,30,0.0,0.0,0.7,19.3,0.0,0.0,0.0
2018,7,21,4,45,0.0,0.0,0.75,19.35,0.0,0.0,0.0
2018,7,21,5,0,0.0,0.0,0.8,19.4,0.0,0.0,0.0
2018,7,21,5,15,20.0,6.0,0.9,19.8,6.5,0.0,0.0
2018,7,21,5,30,40.0,12.0,1.0,20.2,13.0,21.03,0.0
2018,7,21,5,45,56.5,27.0,1.1,20.55,32.0,50.98,27.04
2018,7,21,6,0,73.0,42.0,1.2,20.9,51.0,76.82,55.26
2018,7,21,6,15,142.5,60.0,1.1,21.55,88.0,138.45,106.76
2018,7,21,6,30,212.0,78.0,1.0,22.2,125.0,200.08,157.98
2018,7,21,6,45,352.0,82.0,0.95,22.85,184.5,303.1,240.98
2018,7,21,7,0,492.0,86.0,0.9,23.5,244.0,415.53,328.06
2018,7,21,7,15,472.0,103.0,0.9,24.0,276.5,439.14,344.95
2018,7,21,7,30,452.0,120.0,0.9,24.5,309.0,465.81,363.59
2018,7,21,7,45,261.0,154.0,0.85,25.05,266.5,365.8,284.98
2018,7,21,8,0,70.0,188.0,0.8,25.6,224.0,234.83,181.08
2018,7,21,8,15,84.5,223.5,0.7,26.15,271.0,284.96,218.74
2018,7,21,8,30,99.0,259.0,0.6,26.7,318.0,335.64,254.69
2018,7,21,8,45,86.5,273.5,0.55,27.3,328.0,340.09,255.62
2018,7,21,9,0,74.0,288.0,0.5,27.9,338.0,343.58,256.16
2018,7,21,9,15,77.5,298.5,0.5,28.35,354.0,356.7,264.53
2018,7,21,9,30,81.0,309.0,0.5,28.8,370.0,369.71,272.69
2018,7,21,9,45,53.0,286.5,0.5,29.25,327.0,318.97,234.72
2018,7,21,10,0,25.0,264.0,0.5,29.7,284.0,268.53,197.08
2018,7,21,10,15,46.0,326.5,0.6,30.0,365.5,349.14,255.25
2018,7,21,10,30,67.0,389.0,0.7,30.3,447.0,429.52,310.85
2018,7,21,10,45,55.5,382.0,0.75,30.65,431.0,408.38,294.73
2018,7,21,11,0,44.0,375.0,0.8,31.0,415.0,387.4,279.48
2018,7,21,11,15,83.0,418.0,0.95,31.2,495.5,462.44,332.56
2018,7,21,11,30,122.0,461.0,1.1,31.4,576.0,549.84,392.03
2018,7,21,11,45,153.0,460.5,1.25,31.6,606.0,569.97,405.98
2018,7,21,12,0,184.0,460.0,1.4,31.8,636.0,587.93,418.91
2018,7,21,12,15,183.0,464.5,1.45,31.85,640.0,580.18,413.48
2018,7,21,12,30,182.0,469.0,1.5,31.9,644.0,571.34,407.51
2018,7,21,12,45,132.5,450.0,1.55,32.0,577.0,502.48,360.01
2018,7,21,13,0,83.0,431.0,1.6,32.1,510.0,431.34,310.51
2018,7,21,13,15,129.0,418.5,1.55,32.1,539.5,450.56,324.98
2018,7,21,13,30,175.0,406.0,1.5,32.1,569.0,460.07,331.9
2018,7,21,13,45,371.0,344.5,1.4,32.05,680.5,523.55,377.27
2018,7,21,14,0,567.0,283.0,1.3,32.0,792.0,564.09,404.25
2018,7,21,14,15,431.0,322.5,1.25,31.9,703.0,487.12,348.86
2018,7,21,14,30,295.0,362.0,1.2,31.8,614.0,422.14,302.61
2018,7,21,14,45,302.0,336.5,1.15,31.65,585.5,383.83,274.67
2018,7,21,15,0,309.0,311.0,1.1,31.5,557.0,344.99,245.48
2018,7,21,15,15,529.5,219.5,1.05,31.35,616.0,322.05,221.8
2018,7,21,15,30,750.0,128.0,1.0,31.2,675.0,280.17,180.54
2018,7,21,15,45,787.0,108.5,1.0,31.0,651.5,224.37,134.19
2018,7,21,16,0,824.0,89.0,1.0,30.8,628.0,172.04,93.93
2018,7,21,16,15,805.5,87.0,1.0,30.6,581.0,107.38,55.93
2018,7,21,16,30,787.0,85.0,1.0,30.4,534.0,65.1,48.19
2018,7,21,16,45,750.5,84.0,1.05,30.2,480.0,65.04,48.42
2018,7,21,17,0,714.0,83.0,1.1,30.0,426.0,65.08,48.68
2018,7,21,17,15,695.0,77.0,1.0,29.55,379.0,61.64,46.1
2018,7,21,17,30,676.0,71.0,0.9,29.1,332.0,58.0,43.3
2018,7,21,17,45,632.5,66.5,0.85,28.65,282.0,50.59,37.26
2018,7,21,18,0,589.0,62.0,0.8,28.2,232.0,47.92,35.12
2018,7,21,18,15,527.5,55.0,0.8,28.2,184.5,43.15,30.99
2018,7,21,18,30,466.0,48.0,0.8,28.2,137.0,38.3,26.63
2018,7,21,18,45,372.0,39.0,0.75,27.0,96.5,31.54,20.61
2018,7,21,19,0,278.0,30.0,0.7,25.8,56.0,24.72,13.53
2018,7,21,19,15,156.0,17.5,0.7,25.55,30.5,14.49,0.0
2018,7,21,19,30,34.0,5.0,0.7,25.3,5.0,4.27,0.0
2018,7,21,19,45,17.0,2.5,0.65,25.05,2.5,0.0,0.0
2018,7,21,20,0,0.0,0.0,0.6,24.8,0.0,0.0,0.0
2018,7,21,20,15,0.0,0.0,0.6,24.55,0.0,0.0,0.0
2018,7,21,20,30,0.0,0.0,0.6,24.3,0.0,0.0,0.0
2018,7,21,20,45,0.0,0.0,0.6,24.05,0.0,0.0,0.0
2018,7,21,21,0,0.0,0.0,0.6,23.8,0.0,0.0,0.0
2018,7,21,21,15,0.0,0.0,0.65,23.5,0.0,0.0,0.0
2018,7,21,21,30,0.0,0.0,0.7,23.2,0.0,0.0,0.0
2018,7,21,21,45,0.0,0.0,0.7,22.9,0.0,0.0,0.0
2018,7,21,22,0,0.0,0.0,0.7,22.6,0.0,0.0,0.0
2018,7,21,22,15,0.0,0.0,0.75,22.5,0.0,0.0,0.0
2018,7,21,22,30,0.0,0.0,0.8,22.4,0.0,0.0,0.0
2018,7,21,22,45,0.0,0.0,0.85,22.3,0.0,0.0,0.0
2018,7,21,23,0,0.0,0.0,0.9,22.2,0.0,0.0,0.0
2018,7,21,23,15,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2018,7,21,23,30,0.0,0.0,0.9,21.8,0.0,0.0,0.0
2018,7,21,23,45,0.0,0.0,0.9,21.65,0.0,0.0,0.0
2018,7,22,0,0,0.0,0.0,0.9,21.5,0.0,0.0,0.0
2018,7,22,0,15,0.0,0.0,0.9,21.35,0.0,0.0,0.0
2018,7,22,0,30,0.0,0.0,0.9,21.2,0.0,0.0,0.0
2018,7,22,0,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2018,7,22,1,0,0.0,0.0,0.9,20.8,0.0,0.0,0.0
2018,7,22,1,15,0.0,0.0,0.9,20.75,0.0,0.0,0.0
2018,7,22,1,30,0.0,0.0,0.9,20.7,0.0,0.0,0.0
2018,7,22,1,45,0.0,0.0,0.85,20.6,0.0,0.0,0.0
2018,7,22,2,0,0.0,0.0,0.8,20.5,0.0,0.0,0.0
2018,7,22,2,15,0.0,0.0,0.8,20.45,0.0,0.0,0.0
2018,7,22,2,30,0.0,0.0,0.8,20.4,0.0,0.0,0.0
2018,7,22,2,45,0.0,0.0,0.75,20.35,0.0,0.0,0.0
2018,7,22,3,0,0.0,0.0,0.7,20.3,0.0,0.0,0.0
2018,7,22,3,15,0.0,0.0,0.65,20.25,0.0,0.0,0.0
2018,7,22,3,30,0.0,0.0,0.6,20.2,0.0,0.0,0.0
2018,7,22,3,45,0.0,0.0,0.55,20.2,0.0,0.0,0.0
2018,7,22,4,0,0.0,0.0,0.5,20.2,0.0,0.0,0.0
2018,7,22,4,15,0.0,0.0,0.5,20.25,0.0,0.0,0.0
2018,7,22,4,30,0.0,0.0,0.5,20.3,0.0,0.0,0.0
2018,7,22,4,45,0.0,0.0,0.5,20.3,0.0,0.0,0.0
2018,7,22,5,0,0.0,0.0,0.5,20.3,0.0,0.0,0.0
2018,7,22,5,15,0.0,3.0,0.55,20.45,3.0,0.0,0.0
2018,7,22,5,30,0.0,6.0,0.6,20.6,6.0,5.12,0.0
2018,7,22,5,45,0.0,17.0,0.7,20.75,17.0,14.02,3.29
2018,7,22,6,0,0.0,28.0,0.8,20.9,28.0,23.13,13.01
2018,7,22,6,15,0.0,39.0,0.8,21.2,39.0,32.26,21.01
2018,7,22,6,30,0.0,50.0,0.8,21.5,50.0,41.64,29.07
2018,7,22,6,45,1.0,54.0,0.8,21.8,54.5,45.25,32.19
2018,7,22,7,0,2.0,58.0,0.8,22.1,59.0,49.23,35.49
2018,7,22,7,15,1.0,62.5,0.8,22.55,63.0,52.42,37.97
2018,7,22,7,30,0.0,67.0,0.8,23.0,67.0,55.54,40.3
2018,7,22,7,45,0.0,92.0,0.8,23.45,92.0,77.06,57.58
2018,7,22,8,0,0.0,117.0,0.8,23.9,117.0,99.42,75.18
2018,7,22,8,15,4.5,147.5,0.8,24.3,150.0,130.73,99.72
2018,7,22,8,30,9.0,178.0,0.8,24.7,183.0,162.51,124.11
2018,7,22,8,45,6.5,174.0,0.8,25.15,178.0,155.93,118.22
2018,7,22,9,0,4.0,170.0,0.8,25.6,173.0,149.54,112.66
2018,7,22,9,15,4.5,172.0,0.8,26.25,175.5,151.47,113.6
2018,7,22,9,30,5.0,174.0,0.8,26.9,178.0,153.48,114.58
2018,7,22,9,45,15.5,225.5,0.75,27.55,238.0,209.9,156.94
2018,7,22,10,0,26.0,277.0,0.7,28.2,298.0,282.53,209.66
2018,7,22,10,15,35.0,301.5,0.75,28.6,331.0,313.93,231.65
2018,7,22,10,30,44.0,326.0,0.8,29.0,364.0,344.92,253.29
2018,7,22,10,45,29.0,285.5,0.8,29.4,311.0,289.21,212.16
2018,7,22,11,0,14.0,245.0,0.8,29.8,258.0,223.62,163.83
2018,7,22,11,15,16.5,262.5,0.85,30.05,278.0,240.84,176.52
2018,7,22,11,30,19.0,280.0,0.9,30.3,298.0,257.77,188.54
2018,7,22,11,45,13.0,226.5,0.9,30.5,239.0,204.56,149.32
2018,7,22,12,0,7.0,173.0,0.9,30.7,180.0,152.5,110.69
2018,7,22,12,15,17.0,227.5,0.95,30.8,244.0,213.93,156.49
