Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,8,1,10,45,205.5,324.0,2.25,27.0,506.0,536.26,400.01
2018,8,1,11,0,301.0,263.0,2.2,27.3,533.0,580.79,433.1
2018,8,1,11,15,219.5,322.5,2.2,27.55,521.5,536.67,398.28
2018,8,1,11,30,138.0,382.0,2.2,27.8,510.0,495.09,365.66
2018,8,1,11,45,142.5,412.0,2.15,28.0,545.5,520.73,382.96
2018,8,1,12,0,147.0,442.0,2.1,28.2,581.0,544.35,398.31
2018,8,1,12,15,197.0,435.5,2.1,28.35,622.0,572.49,418.51
2018,8,1,12,30,247.0,429.0,2.1,28.5,663.0,605.99,441.91
2018,8,1,12,45,384.0,354.5,2.1,28.6,716.5,643.85,470.57
2018,8,1,13,0,521.0,280.0,2.1,28.7,770.0,664.4,486.77
2018,8,1,13,15,628.0,223.5,2.1,28.75,806.0,667.74,490.11
2018,8,1,13,30,735.0,167.0,2.1,28.8,842.0,658.66,484.47
2018,8,1,13,45,760.5,153.5,2.1,28.85,838.5,625.83,460.48
2018,8,1,14,0,786.0,140.0,2.1,28.9,835.0,588.8,432.92
2018,8,1,14,15,808.5,127.0,2.05,28.9,823.0,546.03,400.17
2018,8,1,14,30,831.0,114.0,2.0,28.9,811.0,501.52,364.91
2018,8,1,14,45,686.5,154.5,2.0,28.9,714.5,419.61,303.0
2018,8,1,15,0,542.0,195.0,2.0,28.9,618.0,348.67,249.4
2018,8,1,15,15,614.5,165.5,1.9,28.75,622.0,312.69,217.27
2018,8,1,15,30,687.0,136.0,1.8,28.6,626.0,268.07,177.12
2018,8,1,15,45,611.5,145.0,1.75,28.45,560.5,213.26,135.13
2018,8,1,16,0,536.0,154.0,1.7,28.3,495.0,167.19,103.37
2018,8,1,16,15,457.0,160.0,1.6,28.1,434.5,129.13,83.64
2018,8,1,16,30,378.0,166.0,1.5,27.9,374.0,106.43,82.88
2018,8,1,16,45,245.0,157.0,1.35,27.65,287.0,108.2,84.74
2018,8,1,17,0,112.0,148.0,1.2,27.4,200.0,107.88,84.84
2018,8,1,17,15,62.5,107.0,1.1,27.05,135.5,84.44,65.73
2018,8,1,17,30,13.0,66.0,1.0,26.7,71.0,54.15,40.54
2018,8,1,17,45,8.5,52.5,0.9,26.35,55.5,43.52,31.66
2018,8,1,18,0,4.0,39.0,0.8,26.0,40.0,32.24,22.06
2018,8,1,18,15,2.0,33.5,0.8,26.0,34.0,27.66,18.03
2018,8,1,18,30,0.0,28.0,0.8,26.0,28.0,23.1,13.89
2018,8,1,18,45,2.5,20.0,0.65,25.1,20.0,16.49,7.92
2018,8,1,19,0,5.0,12.0,0.5,24.2,12.0,10.14,0.0
2018,8,1,19,15,5.0,6.5,0.5,24.1,6.5,5.55,0.0
2018,8,1,19,30,5.0,1.0,0.5,24.0,1.0,0.0,0.0
2018,8,1,19,45,2.5,0.5,0.5,23.85,0.5,0.0,0.0
2018,8,1,20,0,0.0,0.0,0.5,23.7,0.0,0.0,0.0
2018,8,1,20,15,0.0,0.0,0.55,23.6,0.0,0.0,0.0
2018,8,1,20,30,0.0,0.0,0.6,23.5,0.0,0.0,0.0
2018,8,1,20,45,0.0,0.0,0.65,23.45,0.0,0.0,0.0
2018,8,1,21,0,0.0,0.0,0.7,23.4,0.0,0.0,0.0
2018,8,1,21,15,0.0,0.0,0.75,23.35,0.0,0.0,0.0
2018,8,1,21,30,0.0,0.0,0.8,23.3,0.0,0.0,0.0
2018,8,1,21,45,0.0,0.0,0.85,23.25,0.0,0.0,0.0
2018,8,1,22,0,0.0,0.0,0.9,23.2,0.0,0.0,0.0
2018,8,1,22,15,0.0,0.0,0.9,23.15,0.0,0.0,0.0
2018,8,1,22,30,0.0,0.0,0.9,23.1,0.0,0.0,0.0
2018,8,1,22,45,0.0,0.0,0.9,23.1,0.0,0.0,0.0
2018,8,1,23,0,0.0,0.0,0.9,23.1,0.0,0.0,0.0
2018,8,1,23,15,0.0,0.0,0.9,23.05,0.0,0.0,0.0
2018,8,1,23,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2018,8,1,23,45,0.0,0.0,0.85,22.95,0.0,0.0,0.0
2018,8,2,0,0,0.0,0.0,0.8,22.9,0.0,0.0,0.0
2018,8,2,0,15,0.0,0.0,0.8,22.8,0.0,0.0,0.0
2018,8,2,0,30,0.0,0.0,0.8,22.7,0.0,0.0,0.0
2018,8,2,0,45,0.0,0.0,0.8,22.65,0.0,0.0,0.0
2018,8,2,1,0,0.0,0.0,0.8,22.6,0.0,0.0,0.0
2018,8,2,1,15,0.0,0.0,0.8,22.6,0.0,0.0,0.0
2018,8,2,1,30,0.0,0.0,0.8,22.6,0.0,0.0,0.0
2018,8,2,1,45,0.0,0.0,0.85,22.55,0.0,0.0,0.0
2018,8,2,2,0,0.0,0.0,0.9,22.5,0.0,0.0,0.0
2018,8,2,2,15,0.0,0.0,0.9,22.45,0.0,0.0,0.0
2018,8,2,2,30,0.0,0.0,0.9,22.4,0.0,0.0,0.0
2018,8,2,2,45,0.0,0.0,0.9,22.4,0.0,0.0,0.0
2018,8,2,3,0,0.0,0.0,0.9,22.4,0.0,0.0,0.0
2018,8,2,3,15,0.0,0.0,0.9,22.4,0.0,0.0,0.0
2018,8,2,3,30,0.0,0.0,0.9,22.4,0.0,0.0,0.0
2018,8,2,3,45,0.0,0.0,0.9,22.35,0.0,0.0,0.0
2018,8,2,4,0,0.0,0.0,0.9,22.3,0.0,0.0,0.0
2018,8,2,4,15,0.0,0.0,0.95,22.35,0.0,0.0,0.0
2018,8,2,4,30,0.0,0.0,1.0,22.4,0.0,0.0,0.0
2018,8,2,4,45,0.0,0.0,1.0,22.45,0.0,0.0,0.0
2018,8,2,5,0,0.0,0.0,1.0,22.5,0.0,0.0,0.0
2018,8,2,5,15,0.0,0.5,1.15,22.7,0.5,0.0,0.0
2018,8,2,5,30,0.0,1.0,1.3,22.9,1.0,0.85,0.0
2018,8,2,5,45,0.0,4.5,1.4,23.1,4.5,3.69,0.0
2018,8,2,6,0,0.0,8.0,1.5,23.3,8.0,6.56,0.0
2018,8,2,6,15,5.5,14.5,1.55,23.5,15.5,14.7,6.29
2018,8,2,6,30,11.0,21.0,1.6,23.7,23.0,23.29,13.65
2018,8,2,6,45,5.5,18.0,1.6,23.85,19.0,18.28,9.61
2018,8,2,7,0,0.0,15.0,1.6,24.0,15.0,12.34,4.62
2018,8,2,7,15,0.5,23.5,1.65,24.25,23.5,19.7,10.72
2018,8,2,7,30,1.0,32.0,1.7,24.5,32.0,27.12,16.81
2018,8,2,7,45,1.5,56.0,1.7,24.7,56.5,47.49,33.43
2018,8,2,8,0,2.0,80.0,1.7,24.9,81.0,68.0,49.9
2018,8,2,8,15,1.0,72.0,1.8,25.1,72.5,60.59,43.64
2018,8,2,8,30,0.0,64.0,1.9,25.3,64.0,53.12,37.41
2018,8,2,8,45,0.0,52.5,1.95,25.5,52.5,43.56,29.57
2018,8,2,9,0,0.0,41.0,2.0,25.7,41.0,34.02,21.79
2018,8,2,9,15,3.0,68.5,2.0,25.9,70.5,59.79,42.42
2018,8,2,9,30,6.0,96.0,2.0,26.1,100.0,85.83,62.97
2018,8,2,9,45,26.5,202.0,2.0,26.25,223.0,211.9,161.13
2018,8,2,10,0,47.0,308.0,2.0,26.4,346.0,336.87,254.36
2018,8,2,10,15,199.0,308.5,1.95,26.55,477.5,521.57,391.41
2018,8,2,10,30,351.0,309.0,1.9,26.7,609.0,687.31,507.65
2018,8,2,10,45,566.0,235.5,1.9,26.85,735.5,825.42,603.29
2018,8,2,11,0,781.0,162.0,1.9,27.0,862.0,944.81,679.9
2018,8,2,11,15,720.5,199.5,1.9,27.1,855.0,919.94,661.88
2018,8,2,11,30,660.0,237.0,1.9,27.2,848.0,884.16,637.85
2018,8,2,11,45,384.0,329.0,1.85,27.35,685.5,694.11,505.37
2018,8,2,12,0,108.0,421.0,1.8,27.5,523.0,490.12,358.58
2018,8,2,12,15,181.0,422.0,1.8,27.6,593.5,546.73,400.88
2018,8,2,12,30,254.0,423.0,1.8,27.7,664.0,607.27,443.22
2018,8,2,12,45,217.5,354.5,1.8,27.8,560.0,501.14,369.16
2018,8,2,13,0,181.0,286.0,1.8,27.9,456.0,398.64,296.74
2018,8,2,13,15,91.0,200.5,1.85,27.95,286.0,242.83,181.84
2018,8,2,13,30,1.0,115.0,1.9,28.0,116.0,96.87,69.8
2018,8,2,13,45,13.5,194.0,1.9,28.05,206.0,170.14,126.25
2018,8,2,14,0,26.0,273.0,1.9,28.1,296.0,240.89,179.31
2018,8,2,14,15,20.5,254.5,1.9,28.1,272.5,219.48,163.15
2018,8,2,14,30,15.0,236.0,1.9,28.1,249.0,200.62,149.15
2018,8,2,14,45,12.5,218.0,1.9,28.05,228.5,183.5,136.44
2018,8,2,15,0,10.0,200.0,1.9,28.0,208.0,166.83,124.03
2018,8,2,15,15,5.0,147.5,1.9,27.85,151.5,122.84,90.65
2018,8,2,15,30,0.0,95.0,1.9,27.7,95.0,79.15,57.06
2018,8,2,15,45,12.5,147.5,1.85,27.55,155.5,122.65,90.83
2018,8,2,16,0,25.0,200.0,1.8,27.4,216.0,154.69,115.4
2018,8,2,16,15,39.5,209.5,1.7,27.15,232.5,156.5,117.1
2018,8,2,16,30,54.0,219.0,1.6,26.9,249.0,156.42,124.07
2018,8,2,16,45,29.0,158.0,1.5,26.65,174.0,118.85,93.82
2018,8,2,17,0,4.0,97.0,1.4,26.4,99.0,79.52,61.6
2018,8,2,17,15,2.0,69.5,1.3,26.05,70.5,57.65,43.51
2018,8,2,17,30,0.0,42.0,1.2,25.7,42.0,34.7,24.17
2018,8,2,17,45,0.0,27.5,1.1,25.4,27.5,22.67,13.92
2018,8,2,18,0,0.0,13.0,1.0,25.1,13.0,10.69,3.59
2018,8,2,18,15,0.0,9.5,1.0,25.1,9.5,7.8,1.06
2018,8,2,18,30,0.0,6.0,1.0,25.1,6.0,4.92,0.0
2018,8,2,18,45,0.0,5.5,0.9,24.5,5.5,4.51,0.0
2018,8,2,19,0,0.0,5.0,0.8,23.9,5.0,4.1,0.0
2018,8,2,19,15,0.0,2.5,0.8,23.8,2.5,2.13,0.0
2018,8,2,19,30,0.0,0.0,0.8,23.7,0.0,0.0,0.0
2018,8,2,19,45,0.0,0.0,0.8,23.55,0.0,0.0,0.0
2018,8,2,20,0,0.0,0.0,0.8,23.4,0.0,0.0,0.0
2018,8,2,20,15,0.0,0.0,0.75,23.35,0.0,0.0,0.0
2018,8,2,20,30,0.0,0.0,0.7,23.3,0.0,0.0,0.0
2018,8,2,20,45,0.0,0.0,0.7,23.2,0.0,0.0,0.0
2018,8,2,21,0,0.0,0.0,0.7,23.1,0.0,0.0,0.0
2018,8,2,21,15,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2018,8,2,21,30,0.0,0.0,0.6,22.9,0.0,0.0,0.0
2018,8,2,21,45,0.0,0.0,0.55,22.85,0.0,0.0,0.0
2018,8,2,22,0,0.0,0.0,0.5,22.8,0.0,0.0,0.0
2018,8,2,22,15,0.0,0.0,0.5,22.7,0.0,0.0,0.0
2018,8,2,22,30,0.0,0.0,0.5,22.6,0.0,0.0,0.0
2018,8,2,22,45,0.0,0.0,0.45,22.5,0.0,0.0,0.0
2018,8,2,23,0,0.0,0.0,0.4,22.4,0.0,0.0,0.0
2018,8,2,23,15,0.0,0.0,0.4,22.35,0.0,0.0,0.0
2018,8,2,23,30,0.0,0.0,0.4,22.3,0.0,0.0,0.0
2018,8,2,23,45,0.0,0.0,0.45,22.25,0.0,0.0,0.0
2018,8,3,0,0,0.0,0.0,0.5,22.2,0.0,0.0,0.0
2018,8,3,0,15,0.0,0.0,0.5,22.1,0.0,0.0,0.0
2018,8,3,0,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2018,8,3,0,45,0.0,0.0,0.5,21.95,0.0,0.0,0.0
2018,8,3,1,0,0.0,0.0,0.5,21.9,0.0,0.0,0.0
2018,8,3,1,15,0.0,0.0,0.5,21.85,0.0,0.0,0.0
2018,8,3,1,30,0.0,0.0,0.5,21.8,0.0,0.0,0.0
2018,8,3,1,45,0.0,0.0,0.5,21.8,0.0,0.0,0.0
2018,8,3,2,0,0.0,0.0,0.5,21.8,0.0,0.0,0.0
2018,8,3,2,15,0.0,0.0,0.55,21.8,0.0,0.0,0.0
2018,8,3,2,30,0.0,0.0,0.6,21.8,0.0,0.0,0.0
2018,8,3,2,45,0.0,0.0,0.65,21.8,0.0,0.0,0.0
2018,8,3,3,0,0.0,0.0,0.7,21.8,0.0,0.0,0.0
2018,8,3,3,15,0.0,0.0,0.8,21.85,0.0,0.0,0.0
2018,8,3,3,30,0.0,0.0,0.9,21.9,0.0,0.0,0.0
2018,8,3,3,45,0.0,0.0,1.0,21.9,0.0,0.0,0.0
2018,8,3,4,0,0.0,0.0,1.1,21.9,0.0,0.0,0.0
2018,8,3,4,15,0.0,0.0,1.2,21.95,0.0,0.0,0.0
2018,8,3,4,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2018,8,3,4,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2018,8,3,5,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2018,8,3,5,15,0.0,0.5,1.45,22.1,0.5,0.0,0.0
2018,8,3,5,30,0.0,1.0,1.5,22.2,1.0,0.85,0.0
2018,8,3,5,45,0.0,5.5,1.6,22.25,5.5,4.51,0.0
2018,8,3,6,0,0.0,10.0,1.7,22.3,10.0,8.21,0.59
2018,8,3,6,15,0.0,17.0,1.75,22.4,17.0,13.99,5.74
2018,8,3,6,30,0.0,24.0,1.8,22.5,24.0,19.77,10.72
2018,8,3,6,45,0.0,24.5,1.85,22.6,24.5,20.18,11.18
2018,8,3,7,0,0.0,25.0,1.9,22.7,25.0,20.6,11.56
2018,8,3,7,15,0.0,38.5,2.0,22.8,38.5,31.8,20.86
2018,8,3,7,30,0.0,52.0,2.1,22.9,52.0,43.03,30.07
2018,8,3,7,45,0.0,72.0,2.15,23.0,72.0,59.72,43.65
2018,8,3,8,0,0.0,92.0,2.2,23.1,92.0,76.92,57.47
2018,8,3,8,15,2.5,113.0,2.25,23.2,114.5,97.68,74.09
2018,8,3,8,30,5.0,134.0,2.3,23.3,137.0,118.7,90.71
2018,8,3,8,45,5.5,157.5,2.4,23.4,161.0,140.45,107.65
2018,8,3,9,0,6.0,181.0,2.5,23.5,185.0,162.25,124.45
2018,8,3,9,15,14.0,206.5,2.55,23.65,216.5,192.94,148.28
2018,8,3,9,30,22.0,232.0,2.6,23.8,248.0,238.48,183.24
2018,8,3,9,45,14.5,212.0,2.7,23.9,223.0,197.49,150.89
2018,8,3,10,0,7.0,192.0,2.8,24.0,198.0,171.62,130.34
2018,8,3,10,15,8.5,195.5,2.85,24.15,203.0,175.95,133.52
2018,8,3,10,30,10.0,199.0,2.9,24.3,208.0,180.27,136.64
2018,8,3,10,45,5.5,156.5,2.9,24.45,161.5,138.15,103.62
2018,8,3,11,0,1.0,114.0,2.9,24.6,115.0,96.95,71.17
2018,8,3,11,15,10.0,189.0,2.95,24.75,198.5,170.51,128.6
2018,8,3,11,30,19.0,264.0,3.0,24.9,282.0,255.97,193.68
2018,8,3,11,45,122.5,332.0,3.0,25.1,447.5,427.41,323.65
2018,8,3,12,0,226.0,400.0,3.0,25.3,613.0,590.18,441.14
2018,8,3,12,15,299.5,361.5,3.0,25.4,644.5,606.62,453.61
2018,8,3,12,30,373.0,323.0,3.0,25.5,676.0,629.34,470.86
2018,8,3,12,45,263.0,364.5,3.0,25.6,612.5,547.57,409.8
2018,8,3,13,0,153.0,406.0,3.0,25.7,549.0,475.47,355.46
2018,8,3,13,15,134.0,400.0,3.05,25.75,524.0,444.24,332.72
2018,8,3,13,30,115.0,394.0,3.1,25.8,499.0,414.33,310.62
2018,8,3,13,45,117.0,387.5,3.1,25.85,492.5,399.04,299.4
2018,8,3,14,0,119.0,381.0,3.1,25.9,486.0,383.35,287.71
2018,8,3,14,15,79.0,343.5,3.05,25.9,412.5,320.93,241.2
2018,8,3,14,30,39.0,306.0,3.0,25.9,339.0,264.74,199.2
2018,8,3,14,45,24.5,233.0,2.95,25.9,253.5,197.95,148.84
2018,8,3,15,0,10.0,160.0,2.9,25.9,168.0,135.33,100.98
2018,8,3,15,15,59.5,173.5,2.85,25.8,216.0,154.81,115.1
2018,8,3,15,30,109.0,187.0,2.8,25.7,264.0,170.86,125.57
2018,8,3,15,45,295.0,194.5,2.7,25.6,385.0,194.44,135.79
2018,8,3,16,0,481.0,202.0,2.6,25.5,506.0,192.82,127.12
2018,8,3,16,15,279.5,196.5,2.55,25.35,370.0,148.09,104.78
2018,8,3,16,30,78.0,191.0,2.5,25.2,234.0,140.67,112.26
2018,8,3,16,45,39.5,123.5,2.4,25.05,145.0,96.43,75.93
2018,8,3,17,0,1.0,56.0,2.3,24.9,56.0,46.39,34.02
2018,8,3,17,15,0.5,40.0,2.2,24.65,40.0,33.06,22.8
2018,8,3,17,30,0.0,24.0,2.1,24.4,24.0,19.79,11.47
2018,8,3,17,45,6.0,19.5,2.0,24.15,21.0,16.55,8.71
2018,8,3,18,0,12.0,15.0,1.9,23.9,18.0,12.75,5.41
2018,8,3,18,15,26.0,21.0,1.9,23.9,25.5,17.78,9.69
2018,8,3,18,30,40.0,27.0,1.9,23.9,33.0,22.49,13.47
2018,8,3,18,45,24.5,20.5,1.8,23.5,24.0,17.12,8.39
2018,8,3,19,0,9.0,14.0,1.7,23.1,15.0,11.85,0.0
2018,8,3,19,15,4.5,7.0,1.65,23.0,7.5,5.97,0.0
2018,8,3,19,30,0.0,0.0,1.6,22.9,0.0,0.0,0.0
2018,8,3,19,45,0.0,0.0,1.6,22.8,0.0,0.0,0.0
2018,8,3,20,0,0.0,0.0,1.6,22.7,0.0,0.0,0.0
2018,8,3,20,15,0.0,0.0,1.5,22.65,0.0,0.0,0.0
2018,8,3,20,30,0.0,0.0,1.4,22.6,0.0,0.0,0.0
2018,8,3,20,45,0.0,0.0,1.35,22.5,0.0,0.0,0.0
2018,8,3,21,0,0.0,0.0,1.3,22.4,0.0,0.0,0.0
2018,8,3,21,15,0.0,0.0,1.3,22.35,0.0,0.0,0.0
2018,8,3,21,30,0.0,0.0,1.3,22.3,0.0,0.0,0.0
2018,8,3,21,45,0.0,0.0,1.25,22.25,0.0,0.0,0.0
2018,8,3,22,0,0.0,0.0,1.2,22.2,0.0,0.0,0.0
2018,8,3,22,15,0.0,0.0,1.15,22.15,0.0,0.0,0.0
2018,8,3,22,30,0.0,0.0,1.1,22.1,0.0,0.0,0.0
2018,8,3,22,45,0.0,0.0,1.05,22.05,0.0,0.0,0.0
2018,8,3,23,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2018,8,3,23,15,0.0,0.0,0.95,21.95,0.0,0.0,0.0
2018,8,3,23,30,0.0,0.0,0.9,21.9,0.0,0.0,0.0
2018,8,3,23,45,0.0,0.0,0.85,21.85,0.0,0.0,0.0
2018,8,4,0,0,0.0,0.0,0.8,21.8,0.0,0.0,0.0
2018,8,4,0,15,0.0,0.0,0.75,21.75,0.0,0.0,0.0
2018,8,4,0,30,0.0,0.0,0.7,21.7,0.0,0.0,0.0
2018,8,4,0,45,0.0,0.0,0.7,21.65,0.0,0.0,0.0
2018,8,4,1,0,0.0,0.0,0.7,21.6,0.0,0.0,0.0
2018,8,4,1,15,0.0,0.0,0.7,21.6,0.0,0.0,0.0
2018,8,4,1,30,0.0,0.0,0.7,21.6,0.0,0.0,0.0
2018,8,4,1,45,0.0,0.0,0.65,21.55,0.0,0.0,0.0
2018,8,4,2,0,0.0,0.0,0.6,21.5,0.0,0.0,0.0
2018,8,4,2,15,0.0,0.0,0.6,21.4,0.0,0.0,0.0
2018,8,4,2,30,0.0,0.0,0.6,21.3,0.0,0.0,0.0
2018,8,4,2,45,0.0,0.0,0.6,21.25,0.0,0.0,0.0
2018,8,4,3,0,0.0,0.0,0.6,21.2,0.0,0.0,0.0
2018,8,4,3,15,0.0,0.0,0.55,21.15,0.0,0.0,0.0
2018,8,4,3,30,0.0,0.0,0.5,21.1,0.0,0.0,0.0
2018,8,4,3,45,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2018,8,4,4,0,0.0,0.0,0.5,20.9,0.0,0.0,0.0
2018,8,4,4,15,0.0,0.0,0.45,20.9,0.0,0.0,0.0
2018,8,4,4,30,0.0,0.0,0.4,20.9,0.0,0.0,0.0
2018,8,4,4,45,0.0,0.0,0.4,20.85,0.0,0.0,0.0
2018,8,4,5,0,0.0,0.0,0.4,20.8,0.0,0.0,0.0
2018,8,4,5,15,10.0,2.5,0.4,21.1,2.5,0.0,0.0
2018,8,4,5,30,20.0,5.0,0.4,21.4,5.0,9.83,0.0
2018,8,4,5,45,101.0,20.0,0.45,21.7,28.5,66.51,0.0
2018,8,4,6,0,182.0,35.0,0.5,22.0,52.0,133.43,91.82
2018,8,4,6,15,237.5,44.5,0.55,22.3,81.0,177.79,135.28
2018,8,4,6,30,293.0,54.0,0.6,22.6,110.0,229.14,179.59
2018,8,4,6,45,146.5,50.0,0.6,22.95,78.0,143.15,112.95
2018,8,4,7,0,0.0,46.0,0.6,23.3,46.0,38.03,25.9
2018,8,4,7,15,0.0,55.5,0.55,23.8,55.5,45.94,32.46
2018,8,4,7,30,0.0,65.0,0.5,24.3,65.0,53.86,38.78
2018,8,4,7,45,0.0,76.5,0.45,24.85,76.5,63.48,46.35
2018,8,4,8,0,0.0,88.0,0.4,25.4,88.0,73.33,53.96
2018,8,4,8,15,0.0,99.5,0.4,25.75,99.5,83.4,61.68
2018,8,4,8,30,0.0,111.0,0.4,26.1,111.0,93.48,69.31
2018,8,4,8,45,0.0,122.5,0.4,26.45,122.5,103.57,76.86
2018,8,4,9,0,0.0,134.0,0.4,26.8,134.0,113.67,84.33
2018,8,4,9,15,6.0,180.0,0.45,27.0,184.5,160.84,120.5
2018,8,4,9,30,12.0,226.0,0.5,27.2,235.0,208.8,156.33
2018,8,4,9,45,14.5,245.0,0.5,27.35,256.5,228.27,170.2
2018,8,4,10,0,17.0,264.0,0.5,27.5,278.0,247.67,184.04
2018,8,4,10,15,44.0,320.0,0.5,27.7,357.0,344.76,254.52
2018,8,4,10,30,71.0,376.0,0.5,27.9,436.0,425.74,310.73
2018,8,4,10,45,115.5,406.5,0.5,28.1,508.0,515.64,371.96
2018,8,4,11,0,160.0,437.0,0.5,28.3,580.0,584.55,417.36
2018,8,4,11,15,420.0,325.0,0.5,28.45,710.5,751.14,531.33
2018,8,4,11,30,680.0,213.0,0.5,28.6,841.0,882.15,616.02
2018,8,4,11,45,767.0,173.5,0.5,28.8,889.0,899.31,623.82
2018,8,4,12,0,854.0,134.0,0.5,29.0,937.0,907.6,627.89
2018,8,4,12,15,849.0,137.5,0.5,29.1,938.0,880.64,610.99
2018,8,4,12,30,844.0,141.0,0.5,29.2,939.0,850.78,592.79
2018,8,4,12,45,836.0,145.5,0.5,29.3,932.0,816.6,571.85
2018,8,4,13,0,828.0,150.0,0.5,29.4,925.0,780.08,549.36
2018,8,4,13,15,825.0,149.5,0.55,29.45,912.5,741.19,525.02
2018,8,4,13,30,822.0,149.0,0.6,29.5,900.0,705.86,501.79
2018,8,4,13,45,816.5,148.0,0.6,29.5,880.0,659.32,470.08
2018,8,4,14,0,811.0,147.0,0.6,29.5,860.0,611.16,436.47
2018,8,4,14,15,804.0,145.0,0.6,29.4,833.5,559.98,399.93
2018,8,4,14,30,797.0,143.0,0.6,29.3,807.0,507.78,361.42
2018,8,4,14,45,787.0,140.5,0.65,29.25,773.5,453.12,320.11
2018,8,4,15,0,777.0,138.0,0.7,29.2,740.0,398.26,277.14
2018,8,4,15,15,764.0,135.0,0.65,29.15,701.5,342.12,231.68
2018,8,4,15,30,751.0,132.0,0.6,29.1,663.0,286.64,186.31
2018,8,4,15,45,734.0,128.5,0.6,29.05,619.5,230.93,142.0
2018,8,4,16,0,717.0,125.0,0.6,29.0,576.0,170.29,97.52
2018,8,4,16,15,678.5,126.0,0.6,29.15,525.5,118.91,69.22
2018,8,4,16,30,640.0,127.0,0.6,29.3,475.0,85.04,64.83
2018,8,4,16,45,627.0,117.0,0.55,29.45,430.0,80.56,61.42
2018,8,4,17,0,614.0,107.0,0.5,29.6,385.0,75.71,57.6
2018,8,4,17,15,576.0,100.5,0.5,29.15,335.5,72.76,55.49
2018,8,4,17,30,538.0,94.0,0.5,28.7,286.0,69.7,53.21
2018,8,4,17,45,486.5,85.0,0.5,28.3,237.0,64.42,48.96
2018,8,4,18,0,435.0,76.0,0.5,27.9,188.0,56.82,42.59
2018,8,4,18,15,365.5,64.5,0.5,27.9,144.0,48.69,35.51
2018,8,4,18,30,296.0,53.0,0.5,27.9,100.0,40.39,28.06
2018,8,4,18,45,204.5,37.5,0.55,26.9,64.5,28.84,17.56
2018,8,4,19,0,113.0,22.0,0.6,25.9,29.0,17.07,0.0
2018,8,4,19,15,56.5,11.0,0.65,25.65,14.5,9.39,0.0
2018,8,4,19,30,0.0,0.0,0.7,25.4,0.0,0.0,0.0
2018,8,4,19,45,0.0,0.0,0.7,25.1,0.0,0.0,0.0
2018,8,4,20,0,0.0,0.0,0.7,24.8,0.0,0.0,0.0
2018,8,4,20,15,0.0,0.0,0.7,24.6,0.0,0.0,0.0
2018,8,4,20,30,0.0,0.0,0.7,24.4,0.0,0.0,0.0
2018,8,4,20,45,0.0,0.0,0.65,24.2,0.0,0.0,0.0
2018,8,4,21,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2018,8,4,21,15,0.0,0.0,0.6,23.9,0.0,0.0,0.0
2018,8,4,21,30,0.0,0.0,0.6,23.8,0.0,0.0,0.0
2018,8,4,21,45,0.0,0.0,0.6,23.65,0.0,0.0,0.0
2018,8,4,22,0,0.0,0.0,0.6,23.5,0.0,0.0,0.0
2018,8,4,22,15,0.0,0.0,0.6,23.4,0.0,0.0,0.0
2018,8,4,22,30,0.0,0.0,0.6,23.3,0.0,0.0,0.0
2018,8,4,22,45,0.0,0.0,0.6,23.15,0.0,0.0,0.0
2018,8,4,23,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2018,8,4,23,15,0.0,0.0,0.6,22.9,0.0,0.0,0.0
2018,8,4,23,30,0.0,0.0,0.6,22.8,0.0,0.0,0.0
2018,8,4,23,45,0.0,0.0,0.55,22.7,0.0,0.0,0.0
2018,8,5,0,0,0.0,0.0,0.5,22.6,0.0,0.0,0.0
2018,8,5,0,15,0.0,0.0,0.5,22.5,0.0,0.0,0.0
2018,8,5,0,30,0.0,0.0,0.5,22.4,0.0,0.0,0.0
2018,8,5,0,45,0.0,0.0,0.5,22.3,0.0,0.0,0.0
2018,8,5,1,0,0.0,0.0,0.5,22.2,0.0,0.0,0.0
2018,8,5,1,15,0.0,0.0,0.5,22.1,0.0,0.0,0.0
2018,8,5,1,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2018,8,5,1,45,0.0,0.0,0.5,21.9,0.0,0.0,0.0
2018,8,5,2,0,0.0,0.0,0.5,21.8,0.0,0.0,0.0
2018,8,5,2,15,0.0,0.0,0.5,21.7,0.0,0.0,0.0
2018,8,5,2,30,0.0,0.0,0.5,21.6,0.0,0.0,0.0
2018,8,5,2,45,0.0,0.0,0.5,21.5,0.0,0.0,0.0
2018,8,5,3,0,0.0,0.0,0.5,21.4,0.0,0.0,0.0
2018,8,5,3,15,0.0,0.0,0.5,21.3,0.0,0.0,0.0
2018,8,5,3,30,0.0,0.0,0.5,21.2,0.0,0.0,0.0
2018,8,5,3,45,0.0,0.0,0.5,21.15,0.0,0.0,0.0
2018,8,5,4,0,0.0,0.0,0.5,21.1,0.0,0.0,0.0
2018,8,5,4,15,0.0,0.0,0.5,21.05,0.0,0.0,0.0
2018,8,5,4,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2018,8,5,4,45,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2018,8,5,5,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2018,8,5,5,15,9.5,2.0,0.55,21.4,2.0,0.0,0.0
2018,8,5,5,30,19.0,4.0,0.6,21.8,4.0,3.41,0.0
2018,8,5,5,45,97.0,18.5,0.65,22.2,26.5,48.27,0.0
2018,8,5,6,0,175.0,33.0,0.7,22.6,49.0,128.65,87.27
2018,8,5,6,15,253.5,47.0,0.7,22.95,86.5,188.94,143.49
2018,8,5,6,30,332.0,61.0,0.7,23.3,124.0,258.46,201.86
2018,8,5,6,45,397.0,72.0,0.65,23.7,170.5,324.93,256.04
2018,8,5,7,0,462.0,83.0,0.6,24.1,217.0,397.5,312.63
2018,8,5,7,15,516.0,90.0,0.65,24.75,268.0,470.57,367.25
2018,8,5,7,30,570.0,97.0,0.7,25.4,319.0,541.41,418.15
2018,8,5,7,45,606.5,102.5,0.7,26.05,369.0,600.19,458.04
2018,8,5,8,0,643.0,108.0,0.7,26.7,419.0,659.75,496.46
2018,8,5,8,15,669.5,113.0,0.75,27.1,468.0,710.82,528.61
2018,8,5,8,30,696.0,118.0,0.8,27.5,517.0,761.13,559.63
2018,8,5,8,45,717.0,121.0,0.8,27.95,562.5,803.05,583.73
2018,8,5,9,0,738.0,124.0,0.8,28.4,608.0,838.14,603.09
2018,8,5,9,15,756.5,126.0,0.8,28.7,651.0,872.73,622.29
2018,8,5,9,30,775.0,128.0,0.8,29.0,694.0,904.74,639.67
2018,8,5,9,45,792.0,127.5,0.75,29.35,732.0,929.73,651.51
2018,8,5,10,0,809.0,127.0,0.7,29.7,770.0,951.62,661.4
2018,8,5,10,15,818.5,128.5,0.7,29.95,801.5,964.99,667.42
2018,8,5,10,30,828.0,130.0,0.7,30.2,833.0,961.92,663.76
2018,8,5,10,45,835.0,131.0,0.65,30.45,858.0,965.02,663.16
2018,8,5,11,0,842.0,132.0,0.6,30.7,883.0,964.46,660.39
2018,8,5,11,15,847.0,132.5,0.55,30.9,900.5,957.79,654.28
2018,8,5,11,30,852.0,133.0,0.5,31.1,918.0,947.46,646.22
2018,8,5,11,45,855.0,133.0,0.45,31.25,928.5,931.18,634.94
2018,8,5,12,0,858.0,133.0,0.4,31.4,939.0,911.44,621.8
2018,8,5,12,15,856.0,134.5,0.4,31.5,940.5,885.23,606.01
2018,8,5,12,30,854.0,136.0,0.4,31.6,942.0,856.01,588.46
2018,8,5,12,45,849.0,138.5,0.4,31.7,936.0,822.31,568.15
2018,8,5,13,0,844.0,141.0,0.4,31.8,930.0,786.09,546.19
2018,8,5,13,15,842.0,140.0,0.4,31.8,917.5,746.93,521.74
2018,8,5,13,30,840.0,139.0,0.4,31.8,905.0,705.44,494.56
2018,8,5,13,45,836.0,137.5,0.4,31.85,885.5,660.08,464.07
2018,8,5,14,0,832.0,136.0,0.4,31.9,866.0,612.9,431.5
2018,8,5,14,15,825.5,134.0,0.4,31.85,839.5,562.33,395.81
2018,8,5,14,30,819.0,132.0,0.4,31.8,813.0,510.14,357.77
2018,8,5,14,45,810.0,129.5,0.45,31.7,779.5,454.72,316.6
2018,8,5,15,0,801.0,127.0,0.5,31.6,746.0,398.95,273.6
2018,8,5,15,15,789.0,124.0,0.5,31.7,707.5,341.72,227.87
2018,8,5,15,30,777.0,121.0,0.5,31.8,669.0,284.99,181.98
2018,8,5,15,45,761.0,118.0,0.5,31.85,625.5,228.24,137.17
2018,8,5,16,0,745.0,115.0,0.5,31.9,582.0,172.96,97.2
2018,8,5,16,15,724.0,111.0,0.5,31.9,535.0,111.67,61.71
2018,8,5,16,30,703.0,107.0,0.5,31.9,488.0,73.01,54.35
2018,8,5,16,45,675.5,102.0,0.5,31.85,438.5,71.17,53.14
2018,8,5,17,0,648.0,97.0,0.5,31.8,389.0,69.21,51.76
2018,8,5,17,15,610.5,91.0,0.5,31.25,338.5,66.31,49.68
2018,8,5,17,30,573.0,85.0,0.5,30.7,288.0,63.3,47.45
2018,8,5,17,45,522.0,77.5,0.55,30.1,239.0,58.9,43.98
2018,8,5,18,0,471.0,70.0,0.6,29.5,190.0,54.39,40.26
2018,8,5,18,15,399.5,59.5,0.6,29.5,145.0,47.12,33.92
2018,8,5,18,30,328.0,49.0,0.6,29.5,100.0,37.6,25.51
2018,8,5,18,45,229.5,35.5,0.6,28.45,64.5,27.43,16.16
2018,8,5,19,0,131.0,22.0,0.6,27.4,29.0,17.11,0.0
2018,8,5,19,15,65.5,11.0,0.55,27.15,14.5,9.39,0.0
2018,8,5,19,30,0.0,0.0,0.5,26.9,0.0,0.0,0.0
2018,8,5,19,45,0.0,0.0,0.5,26.6,0.0,0.0,0.0
2018,8,5,20,0,0.0,0.0,0.5,26.3,0.0,0.0,0.0
2018,8,5,20,15,0.0,0.0,0.5,26.05,0.0,0.0,0.0
2018,8,5,20,30,0.0,0.0,0.5,25.8,0.0,0.0,0.0
2018,8,5,20,45,0.0,0.0,0.5,25.55,0.0,0.0,0.0
2018,8,5,21,0,0.0,0.0,0.5,25.3,0.0,0.0,0.0
2018,8,5,21,15,0.0,0.0,0.5,25.1,0.0,0.0,0.0
2018,8,5,21,30,0.0,0.0,0.5,24.9,0.0,0.0,0.0
2018,8,5,21,45,0.0,0.0,0.5,24.7,0.0,0.0,0.0
2018,8,5,22,0,0.0,0.0,0.5,24.5,0.0,0.0,0.0
2018,8,5,22,15,0.0,0.0,0.45,24.35,0.0,0.0,0.0
2018,8,5,22,30,0.0,0.0,0.4,24.2,0.0,0.0,0.0
2018,8,5,22,45,0.0,0.0,0.35,24.05,0.0,0.0,0.0
2018,8,5,23,0,0.0,0.0,0.3,23.9,0.0,0.0,0.0
2018,8,5,23,15,0.0,0.0,0.3,23.7,0.0,0.0,0.0
2018,8,5,23,30,0.0,0.0,0.3,23.5,0.0,0.0,0.0
2018,8,5,23,45,0.0,0.0,0.3,23.3,0.0,0.0,0.0
2018,8,6,0,0,0.0,0.0,0.3,23.1,0.0,0.0,0.0
2018,8,6,0,15,0.0,0.0,0.35,22.9,0.0,0.0,0.0
2018,8,6,0,30,0.0,0.0,0.4,22.7,0.0,0.0,0.0
2018,8,6,0,45,0.0,0.0,0.4,22.5,0.0,0.0,0.0
2018,8,6,1,0,0.0,0.0,0.4,22.3,0.0,0.0,0.0
2018,8,6,1,15,0.0,0.0,0.45,22.15,0.0,0.0,0.0
2018,8,6,1,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2018,8,6,1,45,0.0,0.0,0.5,21.8,0.0,0.0,0.0
2018,8,6,2,0,0.0,0.0,0.5,21.6,0.0,0.0,0.0
2018,8,6,2,15,0.0,0.0,0.55,21.45,0.0,0.0,0.0
2018,8,6,2,30,0.0,0.0,0.6,21.3,0.0,0.0,0.0
2018,8,6,2,45,0.0,0.0,0.6,21.15,0.0,0.0,0.0
2018,8,6,3,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2018,8,6,3,15,0.0,0.0,0.6,20.9,0.0,0.0,0.0
2018,8,6,3,30,0.0,0.0,0.6,20.8,0.0,0.0,0.0
2018,8,6,3,45,0.0,0.0,0.6,20.7,0.0,0.0,0.0
2018,8,6,4,0,0.0,0.0,0.6,20.6,0.0,0.0,0.0
2018,8,6,4,15,0.0,0.0,0.6,20.55,0.0,0.0,0.0
2018,8,6,4,30,0.0,0.0,0.6,20.5,0.0,0.0,0.0
2018,8,6,4,45,0.0,0.0,0.6,20.45,0.0,0.0,0.0
2018,8,6,5,0,0.0,0.0,0.6,20.4,0.0,0.0,0.0
2018,8,6,5,15,12.0,2.0,0.75,20.85,2.0,0.0,0.0
2018,8,6,5,30,24.0,4.0,0.9,21.3,4.0,3.41,0.0
2018,8,6,5,45,113.5,18.0,1.0,21.75,27.0,53.48,0.0
2018,8,6,6,0,203.0,32.0,1.1,22.2,50.0,139.07,93.45
2018,8,6,6,15,291.5,45.0,1.05,22.6,89.5,204.2,155.5
2018,8,6,6,30,380.0,58.0,1.0,23.0,129.0,279.81,219.14
2018,8,6,6,45,443.5,67.5,0.95,23.4,176.0,351.24,277.51
2018,8,6,7,0,507.0,77.0,0.9,23.8,223.0,425.07,335.34
2018,8,6,7,15,552.5,84.5,0.8,24.55,273.0,489.58,382.75
2018,8,6,7,30,598.0,92.0,0.7,25.3,323.0,556.58,429.46
2018,8,6,7,45,632.0,97.0,0.6,26.05,373.0,614.05,467.01
2018,8,6,8,0,666.0,102.0,0.5,26.8,423.0,672.05,502.08
2018,8,6,8,15,691.0,107.0,0.55,27.45,472.0,722.72,533.05
2018,8,6,8,30,716.0,112.0,0.6,28.1,521.0,772.48,562.76
2018,8,6,8,45,735.0,116.0,0.6,28.75,567.0,809.73,582.97
2018,8,6,9,0,754.0,120.0,0.6,29.4,613.0,849.68,604.64
2018,8,6,9,15,769.0,122.5,0.6,29.7,654.5,881.9,621.92
2018,8,6,9,30,784.0,125.0,0.6,30.0,696.0,911.36,637.43
2018,8,6,9,45,795.0,128.0,0.6,30.3,733.0,934.53,649.01
2018,8,6,10,0,806.0,131.0,0.6,30.6,770.0,954.41,658.68
2018,8,6,10,15,814.0,133.0,0.6,30.75,800.5,966.8,664.32
2018,8,6,10,30,822.0,135.0,0.6,30.9,831.0,975.59,668.02
2018,8,6,10,45,827.5,137.0,0.65,31.1,855.5,964.81,661.16
2018,8,6,11,0,833.0,139.0,0.7,31.3,880.0,963.67,660.43
2018,8,6,11,15,812.5,150.5,0.7,31.4,885.5,956.72,655.46
2018,8,6,11,30,792.0,162.0,0.7,31.5,891.0,932.85,640.54
2018,8,6,11,45,759.5,180.5,0.75,31.6,886.0,901.17,622.06
2018,8,6,12,0,727.0,199.0,0.8,31.7,881.0,874.75,606.74
2018,8,6,12,15,765.0,182.5,0.8,31.7,901.5,861.3,598.69
2018,8,6,12,30,803.0,166.0,0.8,31.7,922.0,850.96,592.46
2018,8,6,12,45,642.0,257.0,0.85,31.7,859.5,773.94,542.26
2018,8,6,13,0,481.0,348.0,0.9,31.7,797.0,695.29,489.4
2018,8,6,13,15,465.0,348.0,0.9,31.65,777.0,655.76,463.89
2018,8,6,13,30,449.0,348.0,0.9,31.6,757.0,616.09,437.43
2018,8,6,13,45,507.0,314.5,0.9,31.55,766.5,597.97,425.81
2018,8,6,14,0,565.0,281.0,0.9,31.5,776.0,573.72,409.11
2018,8,6,14,15,471.0,316.0,0.9,31.35,720.0,512.93,366.1
2018,8,6,14,30,377.0,351.0,0.9,31.2,664.0,460.71,329.0
2018,8,6,14,45,288.0,356.0,0.85,31.1,589.0,397.37,284.08
2018,8,6,15,0,199.0,361.0,0.8,31.0,514.0,347.38,248.88
2018,8,6,15,15,142.5,329.5,0.8,30.9,436.0,289.91,208.43
2018,8,6,15,30,86.0,298.0,0.8,30.8,358.0,245.54,177.73
2018,8,6,15,45,46.0,216.0,0.8,30.65,248.0,173.93,126.45
2018,8,6,16,0,6.0,134.0,0.8,30.5,138.0,110.04,80.16
2018,8,6,16,15,20.0,126.0,0.7,30.4,137.0,100.07,72.56
2018,8,6,16,30,34.0,118.0,0.6,30.3,136.0,92.81,70.94
2018,8,6,16,45,181.5,136.5,0.55,30.15,219.0,94.91,72.96
2018,8,6,17,0,329.0,155.0,0.5,30.0,302.0,108.97,84.73
2018,8,6,17,15,269.0,138.0,0.5,29.55,248.0,98.14,76.25
2018,8,6,17,30,209.0,121.0,0.5,29.1,194.0,87.0,67.43
2018,8,6,17,45,181.0,103.5,0.5,28.65,159.5,75.54,58.13
2018,8,6,18,0,153.0,86.0,0.5,28.2,125.0,63.7,48.27
2018,8,6,18,15,138.0,69.0,0.5,28.2,98.0,51.91,38.09
2018,8,6,18,30,123.0,52.0,0.5,28.2,71.0,39.74,27.39
2018,8,6,18,45,82.0,35.0,0.5,27.2,45.5,27.13,15.87
2018,8,6,19,0,41.0,18.0,0.5,26.2,20.0,14.59,0.0
2018,8,6,19,15,20.5,9.0,0.5,26.0,10.0,7.68,0.0
2018,8,6,19,30,0.0,0.0,0.5,25.8,0.0,0.0,0.0
2018,8,6,19,45,0.0,0.0,0.5,25.6,0.0,0.0,0.0
2018,8,6,20,0,0.0,0.0,0.5,25.4,0.0,0.0,0.0
2018,8,6,20,15,0.0,0.0,0.5,25.2,0.0,0.0,0.0
2018,8,6,20,30,0.0,0.0,0.5,25.0,0.0,0.0,0.0
2018,8,6,20,45,0.0,0.0,0.5,24.8,0.0,0.0,0.0
2018,8,6,21,0,0.0,0.0,0.5,24.6,0.0,0.0,0.0
2018,8,6,21,15,0.0,0.0,0.5,24.4,0.0,0.0,0.0
2018,8,6,21,30,0.0,0.0,0.5,24.2,0.0,0.0,0.0
2018,8,6,21,45,0.0,0.0,0.55,24.0,0.0,0.0,0.0
2018,8,6,22,0,0.0,0.0,0.6,23.8,0.0,0.0,0.0
2018,8,6,22,15,0.0,0.0,0.6,23.65,0.0,0.0,0.0
2018,8,6,22,30,0.0,0.0,0.6,23.5,0.0,0.0,0.0
2018,8,6,22,45,0.0,0.0,0.6,23.35,0.0,0.0,0.0
2018,8,6,23,0,0.0,0.0,0.6,23.2,0.0,0.0,0.0
2018,8,6,23,15,0.0,0.0,0.6,23.1,0.0,0.0,0.0
2018,8,6,23,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2018,8,6,23,45,0.0,0.0,0.6,22.85,0.0,0.0,0.0
2018,8,7,0,0,0.0,0.0,0.6,22.7,0.0,0.0,0.0
2018,8,7,0,15,0.0,0.0,0.6,22.65,0.0,0.0,0.0
2018,8,7,0,30,0.0,0.0,0.6,22.6,0.0,0.0,0.0
2018,8,7,0,45,0.0,0.0,0.6,22.5,0.0,0.0,0.0
2018,8,7,1,0,0.0,0.0,0.6,22.4,0.0,0.0,0.0
2018,8,7,1,15,0.0,0.0,0.6,22.35,0.0,0.0,0.0
2018,8,7,1,30,0.0,0.0,0.6,22.3,0.0,0.0,0.0
2018,8,7,1,45,0.0,0.0,0.6,22.25,0.0,0.0,0.0
2018,8,7,2,0,0.0,0.0,0.6,22.2,0.0,0.0,0.0
2018,8,7,2,15,0.0,0.0,0.6,22.15,0.0,0.0,0.0
2018,8,7,2,30,0.0,0.0,0.6,22.1,0.0,0.0,0.0
2018,8,7,2,45,0.0,0.0,0.6,22.05,0.0,0.0,0.0
2018,8,7,3,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2018,8,7,3,15,0.0,0.0,0.6,21.95,0.0,0.0,0.0
2018,8,7,3,30,0.0,0.0,0.6,21.9,0.0,0.0,0.0
2018,8,7,3,45,0.0,0.0,0.6,21.85,0.0,0.0,0.0
2018,8,7,4,0,0.0,0.0,0.6,21.8,0.0,0.0,0.0
2018,8,7,4,15,0.0,0.0,0.6,21.75,0.0,0.0,0.0
2018,8,7,4,30,0.0,0.0,0.6,21.7,0.0,0.0,0.0
2018,8,7,4,45,0.0,0.0,0.6,21.65,0.0,0.0,0.0
2018,8,7,5,0,0.0,0.0,0.6,21.6,0.0,0.0,0.0
2018,8,7,5,15,9.5,2.0,0.75,21.85,2.0,0.0,0.0
2018,8,7,5,30,19.0,4.0,0.9,22.1,4.0,0.0,0.0
2018,8,7,5,45,100.5,17.5,1.0,22.35,25.5,48.78,0.0
2018,8,7,6,0,182.0,31.0,1.1,22.6,47.0,129.64,85.33
2018,8,7,6,15,269.0,44.5,1.1,23.0,85.5,194.08,147.38
2018,8,7,6,30,356.0,58.0,1.1,23.4,124.0,268.38,210.05
2018,8,7,6,45,419.5,68.0,1.1,23.8,170.0,334.21,264.48
2018,8,7,7,0,483.0,78.0,1.1,24.2,216.0,412.2,325.98
2018,8,7,7,15,530.0,85.5,1.1,24.8,265.5,476.69,374.62
2018,8,7,7,30,577.0,93.0,1.1,25.4,315.0,543.84,423.19
2018,8,7,7,45,612.0,99.0,1.15,26.05,365.0,602.43,463.92
2018,8,7,8,0,647.0,105.0,1.2,26.7,415.0,661.7,502.99
2018,8,7,8,15,673.5,109.5,1.2,27.15,463.5,712.41,534.78
2018,8,7,8,30,700.0,114.0,1.2,27.6,512.0,762.34,565.29
2018,8,7,8,45,720.5,117.0,1.2,28.1,557.5,803.98,589.51
2018,8,7,9,0,741.0,120.0,1.2,28.6,603.0,839.04,609.07
2018,8,7,9,15,762.5,119.5,1.15,28.9,646.0,873.77,628.0
2018,8,7,9,30,784.0,119.0,1.1,29.2,689.0,906.0,645.02
2018,8,7,9,45,804.5,116.5,1.1,29.5,728.0,932.25,658.89
2018,8,7,10,0,825.0,114.0,1.1,29.8,767.0,943.75,663.65
2018,8,7,10,15,832.5,116.0,1.15,30.0,797.5,955.73,670.07
2018,8,7,10,30,840.0,118.0,1.2,30.2,828.0,964.14,674.39
2018,8,7,10,45,846.0,119.0,1.2,30.4,852.5,966.39,674.28
2018,8,7,11,0,852.0,120.0,1.2,30.6,877.0,964.94,672.12
2018,8,7,11,15,855.5,121.5,1.25,30.75,894.5,957.83,667.59
2018,8,7,11,30,859.0,123.0,1.3,30.9,912.0,947.03,660.94
2018,8,7,11,45,860.5,124.0,1.35,31.0,922.0,930.25,650.83
2018,8,7,12,0,862.0,125.0,1.4,31.1,932.0,910.0,638.65
2018,8,7,12,15,861.5,126.0,1.45,31.15,934.0,884.61,623.39
2018,8,7,12,30,861.0,127.0,1.5,31.2,936.0,856.1,606.11
2018,8,7,12,45,846.5,133.0,1.5,31.25,925.0,817.43,581.71
2018,8,7,13,0,832.0,139.0,1.5,31.3,914.0,776.76,555.92
2018,8,7,13,15,841.0,132.5,1.55,31.25,906.5,741.59,533.66
2018,8,7,13,30,850.0,126.0,1.6,31.2,899.0,703.26,507.85
2018,8,7,13,45,845.0,125.0,1.6,31.2,878.5,657.17,475.44
2018,8,7,14,0,840.0,124.0,1.6,31.2,858.0,609.31,440.97
2018,8,7,14,15,832.5,123.0,1.6,31.1,831.0,558.51,403.58
2018,8,7,14,30,825.0,122.0,1.6,31.0,804.0,506.61,364.18
2018,8,7,14,45,815.0,120.5,1.6,30.9,771.0,452.36,321.8
2018,8,7,15,0,805.0,119.0,1.6,30.8,738.0,394.5,275.54
2018,8,7,15,15,792.0,117.0,1.55,30.65,699.0,337.42,228.7
2018,8,7,15,30,779.0,115.0,1.5,30.5,660.0,280.91,181.89
2018,8,7,15,45,736.0,120.5,1.45,30.35,608.5,225.11,137.88
2018,8,7,16,0,693.0,126.0,1.4,30.2,557.0,167.43,96.47
2018,8,7,16,15,546.0,143.5,1.35,30.0,466.0,121.93,75.51
2018,8,7,16,30,399.0,161.0,1.3,29.8,375.0,104.43,80.67
2018,8,7,16,45,206.5,102.0,1.2,29.55,212.0,73.37,55.54
2018,8,7,17,0,14.0,43.0,1.1,29.3,49.0,36.37,24.99
2018,8,7,17,15,17.5,47.5,1.05,28.85,54.0,40.03,28.26
2018,8,7,17,30,21.0,52.0,1.0,28.4,59.0,43.51,31.34
2018,8,7,17,45,53.0,62.0,0.9,27.95,76.0,49.27,36.32
2018,8,7,18,0,85.0,72.0,0.8,27.5,93.0,56.01,41.98
2018,8,7,18,15,91.5,59.0,0.8,27.5,77.0,46.33,33.52
2018,8,7,18,30,98.0,46.0,0.8,27.5,61.0,35.42,23.86
2018,8,7,18,45,71.0,31.0,0.75,26.5,39.5,24.22,13.43
2018,8,7,19,0,44.0,16.0,0.7,25.5,18.0,12.76,0.0
2018,8,7,19,15,22.0,8.0,0.7,25.35,9.0,6.83,0.0
2018,8,7,19,30,0.0,0.0,0.7,25.2,0.0,0.0,0.0
2018,8,7,19,45,0.0,0.0,0.7,25.05,0.0,0.0,0.0
2018,8,7,20,0,0.0,0.0,0.7,24.9,0.0,0.0,0.0
2018,8,7,20,15,0.0,0.0,0.7,24.75,0.0,0.0,0.0
2018,8,7,20,30,0.0,0.0,0.7,24.6,0.0,0.0,0.0
2018,8,7,20,45,0.0,0.0,0.7,24.45,0.0,0.0,0.0
2018,8,7,21,0,0.0,0.0,0.7,24.3,0.0,0.0,0.0
2018,8,7,21,15,0.0,0.0,0.7,24.15,0.0,0.0,0.0
2018,8,7,21,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2018,8,7,21,45,0.0,0.0,0.7,23.85,0.0,0.0,0.0
2018,8,7,22,0,0.0,0.0,0.7,23.7,0.0,0.0,0.0
2018,8,7,22,15,0.0,0.0,0.7,23.55,0.0,0.0,0.0
2018,8,7,22,30,0.0,0.0,0.7,23.4,0.0,0.0,0.0
2018,8,7,22,45,0.0,0.0,0.65,23.25,0.0,0.0,0.0
2018,8,7,23,0,0.0,0.0,0.6,23.1,0.0,0.0,0.0
2018,8,7,23,15,0.0,0.0,0.6,22.95,0.0,0.0,0.0
2018,8,7,23,30,0.0,0.0,0.6,22.8,0.0,0.0,0.0
2018,8,7,23,45,0.0,0.0,0.6,22.7,0.0,0.0,0.0
2018,8,8,0,0,0.0,0.0,0.6,22.6,0.0,0.0,0.0
2018,8,8,0,15,0.0,0.0,0.6,22.45,0.0,0.0,0.0
2018,8,8,0,30,0.0,0.0,0.6,22.3,0.0,0.0,0.0
2018,8,8,0,45,0.0,0.0,0.6,22.2,0.0,0.0,0.0
2018,8,8,1,0,0.0,0.0,0.6,22.1,0.0,0.0,0.0
2018,8,8,1,15,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2018,8,8,1,30,0.0,0.0,0.6,21.9,0.0,0.0,0.0
2018,8,8,1,45,0.0,0.0,0.6,21.8,0.0,0.0,0.0
2018,8,8,2,0,0.0,0.0,0.6,21.7,0.0,0.0,0.0
2018,8,8,2,15,0.0,0.0,0.6,21.6,0.0,0.0,0.0
2018,8,8,2,30,0.0,0.0,0.6,21.5,0.0,0.0,0.0
2018,8,8,2,45,0.0,0.0,0.6,21.4,0.0,0.0,0.0
2018,8,8,3,0,0.0,0.0,0.6,21.3,0.0,0.0,0.0
2018,8,8,3,15,0.0,0.0,0.6,21.2,0.0,0.0,0.0
2018,8,8,3,30,0.0,0.0,0.6,21.1,0.0,0.0,0.0
2018,8,8,3,45,0.0,0.0,0.6,21.05,0.0,0.0,0.0
2018,8,8,4,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2018,8,8,4,15,0.0,0.0,0.6,20.95,0.0,0.0,0.0
2018,8,8,4,30,0.0,0.0,0.6,20.9,0.0,0.0,0.0
2018,8,8,4,45,0.0,0.0,0.6,20.85,0.0,0.0,0.0
2018,8,8,5,0,0.0,0.0,0.6,20.8,0.0,0.0,0.0
2018,8,8,5,15,4.0,1.5,0.7,21.1,1.5,0.0,0.0
2018,8,8,5,30,8.0,3.0,0.8,21.4,3.0,0.0,0.0
2018,8,8,5,45,43.0,15.0,0.9,21.7,18.5,27.33,0.0
2018,8,8,6,0,78.0,27.0,1.0,22.0,34.0,72.62,45.07
2018,8,8,6,15,79.5,46.0,1.05,22.35,57.0,91.82,67.96
2018,8,8,6,30,81.0,65.0,1.1,22.7,80.0,116.88,90.19
2018,8,8,6,45,114.0,86.0,1.1,23.05,114.5,161.96,128.04
2018,8,8,7,0,147.0,107.0,1.1,23.4,149.0,209.9,167.37
2018,8,8,7,15,265.5,114.5,1.15,24.0,209.0,313.89,250.63
2018,8,8,7,30,384.0,122.0,1.2,24.6,269.0,433.39,342.11
2018,8,8,7,45,485.5,120.0,1.2,25.2,333.5,523.62,408.25
2018,8,8,8,0,587.0,118.0,1.2,25.8,398.0,630.06,483.18
2018,8,8,8,15,617.0,123.0,1.3,26.4,446.5,682.32,516.9
2018,8,8,8,30,647.0,128.0,1.4,27.0,495.0,734.16,549.97
2018,8,8,8,45,703.5,120.5,1.45,27.6,551.0,794.28,587.41
2018,8,8,9,0,760.0,113.0,1.5,28.2,607.0,849.98,620.99
2018,8,8,9,15,775.5,115.5,1.45,28.6,649.0,882.82,638.48
2018,8,8,9,30,791.0,118.0,1.4,29.0,691.0,912.93,654.17
2018,8,8,9,45,803.5,118.5,1.4,29.4,727.5,934.89,665.26
2018,8,8,10,0,816.0,119.0,1.4,29.8,764.0,941.52,666.84
2018,8,8,10,15,823.5,122.0,1.4,30.05,795.0,954.4,673.01
2018,8,8,10,30,831.0,125.0,1.4,30.3,826.0,963.69,676.96
2018,8,8,10,45,836.0,126.5,1.35,30.55,850.0,965.34,675.61
2018,8,8,11,0,841.0,128.0,1.3,30.8,874.0,963.3,672.21
2018,8,8,11,15,844.5,129.0,1.35,30.9,891.0,955.64,667.42
2018,8,8,11,30,848.0,130.0,1.4,31.0,908.0,944.35,660.54
2018,8,8,11,45,849.0,131.5,1.45,31.15,917.5,927.59,650.24
2018,8,8,12,0,850.0,133.0,1.5,31.3,927.0,907.4,637.88
2018,8,8,12,15,851.0,132.5,1.55,31.3,929.5,882.13,622.72
2018,8,8,12,30,852.0,132.0,1.6,31.3,932.0,853.73,605.54
2018,8,8,12,45,851.0,132.0,1.7,31.35,927.0,821.12,585.92
2018,8,8,13,0,850.0,132.0,1.8,31.4,922.0,785.76,564.27
2018,8,8,13,15,827.0,142.5,1.85,31.35,902.0,740.07,534.54
2018,8,8,13,30,804.0,153.0,1.9,31.3,882.0,699.53,506.46
2018,8,8,13,45,656.5,201.0,1.95,31.25,787.5,603.65,439.06
2018,8,8,14,0,509.0,249.0,2.0,31.2,693.0,515.91,376.36
2018,8,8,14,15,603.5,207.5,2.0,31.1,717.5,501.77,365.68
2018,8,8,14,30,698.0,166.0,2.0,31.0,742.0,477.03,345.53
2018,8,8,14,45,543.0,216.5,2.0,30.85,653.0,404.14,291.09
2018,8,8,15,0,388.0,267.0,2.0,30.7,564.0,345.67,248.04
2018,8,8,15,15,300.0,279.5,1.95,30.5,502.0,300.48,214.69
2018,8,8,15,30,212.0,292.0,1.9,30.3,440.0,267.89,191.79
2018,8,8,15,45,265.5,260.0,1.9,30.1,433.0,231.54,161.98
2018,8,8,16,0,319.0,228.0,1.9,29.9,426.0,195.21,133.09
2018,8,8,16,15,433.5,188.5,1.8,29.55,434.0,144.56,96.35
2018,8,8,16,30,548.0,149.0,1.7,29.2,442.0,99.54,76.92
2018,8,8,16,45,473.0,148.5,1.6,28.8,383.0,99.88,77.66
2018,8,8,17,0,398.0,148.0,1.5,28.4,324.0,100.39,78.49
2018,8,8,17,15,271.0,129.5,1.4,27.9,242.5,92.88,72.65
2018,8,8,17,30,144.0,111.0,1.3,27.4,161.0,83.66,65.28
2018,8,8,17,45,72.0,60.0,1.15,26.95,85.0,47.99,35.34
2018,8,8,18,0,0.0,9.0,1.0,26.5,9.0,7.39,0.69
2018,8,8,18,15,0.0,7.5,1.0,26.5,7.5,6.16,0.0
2018,8,8,18,30,0.0,6.0,1.0,26.5,6.0,4.92,0.0
2018,8,8,18,45,0.0,4.5,0.95,25.6,4.5,3.69,0.0
2018,8,8,19,0,0.0,3.0,0.9,24.7,3.0,2.46,0.0
2018,8,8,19,15,0.0,1.5,0.95,24.5,1.5,1.28,0.0
2018,8,8,19,30,0.0,0.0,1.0,24.3,0.0,0.0,0.0
2018,8,8,19,45,0.0,0.0,1.05,24.15,0.0,0.0,0.0
2018,8,8,20,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2018,8,8,20,15,0.0,0.0,1.15,23.85,0.0,0.0,0.0
2018,8,8,20,30,0.0,0.0,1.2,23.7,0.0,0.0,0.0
2018,8,8,20,45,0.0,0.0,1.25,23.55,0.0,0.0,0.0
2018,8,8,21,0,0.0,0.0,1.3,23.4,0.0,0.0,0.0
2018,8,8,21,15,0.0,0.0,1.3,23.3,0.0,0.0,0.0
2018,8,8,21,30,0.0,0.0,1.3,23.2,0.0,0.0,0.0
2018,8,8,21,45,0.0,0.0,1.3,23.05,0.0,0.0,0.0
2018,8,8,22,0,0.0,0.0,1.3,22.9,0.0,0.0,0.0
2018,8,8,22,15,0.0,0.0,1.3,22.85,0.0,0.0,0.0
2018,8,8,22,30,0.0,0.0,1.3,22.8,0.0,0.0,0.0
2018,8,8,22,45,0.0,0.0,1.3,22.7,0.0,0.0,0.0
2018,8,8,23,0,0.0,0.0,1.3,22.6,0.0,0.0,0.0
2018,8,8,23,15,0.0,0.0,1.25,22.55,0.0,0.0,0.0
2018,8,8,23,30,0.0,0.0,1.2,22.5,0.0,0.0,0.0
2018,8,8,23,45,0.0,0.0,1.2,22.4,0.0,0.0,0.0
2018,8,9,0,0,0.0,0.0,1.2,22.3,0.0,0.0,0.0
2018,8,9,0,15,0.0,0.0,1.15,22.25,0.0,0.0,0.0
2018,8,9,0,30,0.0,0.0,1.1,22.2,0.0,0.0,0.0
2018,8,9,0,45,0.0,0.0,1.1,22.1,0.0,0.0,0.0
2018,8,9,1,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2018,8,9,1,15,0.0,0.0,1.05,21.95,0.0,0.0,0.0
2018,8,9,1,30,0.0,0.0,1.0,21.9,0.0,0.0,0.0
2018,8,9,1,45,0.0,0.0,1.0,21.85,0.0,0.0,0.0
2018,8,9,2,0,0.0,0.0,1.0,21.8,0.0,0.0,0.0
2018,8,9,2,15,0.0,0.0,0.95,21.7,0.0,0.0,0.0
2018,8,9,2,30,0.0,0.0,0.9,21.6,0.0,0.0,0.0
2018,8,9,2,45,0.0,0.0,0.85,21.5,0.0,0.0,0.0
2018,8,9,3,0,0.0,0.0,0.8,21.4,0.0,0.0,0.0
2018,8,9,3,15,0.0,0.0,0.8,21.35,0.0,0.0,0.0
2018,8,9,3,30,0.0,0.0,0.8,21.3,0.0,0.0,0.0
2018,8,9,3,45,0.0,0.0,0.8,21.25,0.0,0.0,0.0
2018,8,9,4,0,0.0,0.0,0.8,21.2,0.0,0.0,0.0
2018,8,9,4,15,0.0,0.0,0.8,21.15,0.0,0.0,0.0
2018,8,9,4,30,0.0,0.0,0.8,21.1,0.0,0.0,0.0
2018,8,9,4,45,0.0,0.0,0.8,21.05,0.0,0.0,0.0
2018,8,9,5,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2018,8,9,5,15,13.5,2.5,0.95,21.25,2.0,0.0,0.0
2018,8,9,5,30,27.0,5.0,1.1,21.5,4.0,0.0,0.0
2018,8,9,5,45,112.5,16.5,1.25,21.75,24.0,52.21,0.0
2018,8,9,6,0,198.0,28.0,1.4,22.0,44.0,131.39,82.9
2018,8,9,6,15,299.0,38.5,1.45,22.35,82.5,204.35,155.44
2018,8,9,6,30,400.0,49.0,1.5,22.7,121.0,285.68,224.57
2018,8,9,6,45,464.0,57.5,1.55,23.1,168.0,354.18,281.83
2018,8,9,7,0,528.0,66.0,1.6,23.5,215.0,428.21,341.26
2018,8,9,7,15,539.0,80.0,1.65,24.0,259.0,478.35,379.68
2018,8,9,7,30,550.0,94.0,1.7,24.5,303.0,527.78,416.01
2018,8,9,7,45,480.0,127.5,1.75,25.05,329.5,529.23,414.39
2018,8,9,8,0,410.0,161.0,1.8,25.6,356.0,530.4,412.12
2018,8,9,8,15,371.0,192.5,1.8,26.05,384.0,529.51,408.88
2018,8,9,8,30,332.0,224.0,1.8,26.5,412.0,541.96,414.77
2018,8,9,8,45,366.0,237.0,1.8,26.95,460.5,594.61,450.86
2018,8,9,9,0,400.0,250.0,1.8,27.4,509.0,666.42,498.69
2018,8,9,9,15,446.5,250.0,1.75,27.7,557.5,717.94,532.16
2018,8,9,9,30,493.0,250.0,1.7,28.0,606.0,769.05,564.74
2018,8,9,9,45,591.5,217.5,1.7,28.35,667.5,842.97,613.39
2018,8,9,10,0,690.0,185.0,1.7,28.7,729.0,909.92,654.63
2018,8,9,10,15,614.5,237.5,1.65,28.95,736.5,890.38,638.26
2018,8,9,10,30,539.0,290.0,1.6,29.2,744.0,860.78,615.09
2018,8,9,10,45,628.0,249.0,1.55,29.45,793.5,907.62,645.47
2018,8,9,11,0,717.0,208.0,1.5,29.7,843.0,945.84,667.94
2018,8,9,11,15,760.5,181.5,1.45,29.85,867.0,940.56,662.56
2018,8,9,11,30,804.0,155.0,1.4,30.0,891.0,940.88,661.27
2018,8,9,11,45,643.0,231.5,1.4,30.2,824.5,853.04,604.62
2018,8,9,12,0,482.0,308.0,1.4,30.4,758.0,754.54,537.53
2018,8,9,12,15,621.5,245.0,1.35,30.45,826.5,802.67,571.76
2018,8,9,12,30,761.0,182.0,1.3,30.5,895.0,832.43,591.42
2018,8,9,12,45,703.0,214.5,1.3,30.6,870.0,789.02,561.74
2018,8,9,13,0,645.0,247.0,1.3,30.7,845.0,739.44,527.91
2018,8,9,13,15,494.0,324.5,1.3,30.65,778.5,659.85,472.49
2018,8,9,13,30,343.0,402.0,1.3,30.6,712.0,584.73,419.62
2018,8,9,13,45,385.0,377.0,1.3,30.6,718.0,567.82,408.77
2018,8,9,14,0,427.0,352.0,1.3,30.6,724.0,547.92,394.79
2018,8,9,14,15,401.0,351.5,1.3,30.5,692.0,502.73,362.56
2018,8,9,14,30,375.0,351.0,1.3,30.4,660.0,460.7,332.16
2018,8,9,14,45,441.5,307.0,1.3,30.3,655.5,427.32,306.75
2018,8,9,15,0,508.0,263.0,1.3,30.2,651.0,387.73,275.15
2018,8,9,15,15,619.0,201.5,1.25,30.1,649.5,341.65,235.83
2018,8,9,15,30,730.0,140.0,1.2,30.0,648.0,281.85,184.12
2018,8,9,15,45,693.5,142.0,1.15,29.9,599.0,226.34,140.49
2018,8,9,16,0,657.0,144.0,1.1,29.8,550.0,174.86,103.7
2018,8,9,16,15,646.0,134.5,1.1,29.6,506.0,121.39,72.8
2018,8,9,16,30,635.0,125.0,1.1,29.4,462.0,84.37,64.4
2018,8,9,16,45,628.0,112.5,1.1,29.2,417.5,78.15,59.62
2018,8,9,17,0,621.0,100.0,1.1,29.0,373.0,71.43,54.33
2018,8,9,17,15,578.5,93.5,1.0,28.45,321.5,68.23,51.97
2018,8,9,17,30,536.0,87.0,0.9,27.9,270.0,64.92,49.45
2018,8,9,17,45,492.5,77.0,0.85,27.3,223.0,58.72,44.39
2018,8,9,18,0,449.0,67.0,0.8,26.7,176.0,52.25,38.91
2018,8,9,18,15,366.5,57.0,0.8,26.7,131.5,43.4,31.12
2018,8,9,18,30,284.0,47.0,0.8,26.7,87.0,36.02,24.34
2018,8,9,18,45,172.5,31.0,0.8,25.5,52.5,23.92,12.78
2018,8,9,19,0,61.0,15.0,0.8,24.3,18.0,12.8,0.0
2018,8,9,19,15,30.5,7.5,0.85,24.1,9.0,6.4,0.0
2018,8,9,19,30,0.0,0.0,0.9,23.9,0.0,0.0,0.0
2018,8,9,19,45,0.0,0.0,0.95,23.75,0.0,0.0,0.0
2018,8,9,20,0,0.0,0.0,1.0,23.6,0.0,0.0,0.0
2018,8,9,20,15,0.0,0.0,1.0,23.5,0.0,0.0,0.0
2018,8,9,20,30,0.0,0.0,1.0,23.4,0.0,0.0,0.0
2018,8,9,20,45,0.0,0.0,1.0,23.25,0.0,0.0,0.0
2018,8,9,21,0,0.0,0.0,1.0,23.1,0.0,0.0,0.0
2018,8,9,21,15,0.0,0.0,1.0,22.95,0.0,0.0,0.0
2018,8,9,21,30,0.0,0.0,1.0,22.8,0.0,0.0,0.0
2018,8,9,21,45,0.0,0.0,1.0,22.7,0.0,0.0,0.0
2018,8,9,22,0,0.0,0.0,1.0,22.6,0.0,0.0,0.0
2018,8,9,22,15,0.0,0.0,0.95,22.45,0.0,0.0,0.0
2018,8,9,22,30,0.0,0.0,0.9,22.3,0.0,0.0,0.0
2018,8,9,22,45,0.0,0.0,0.85,22.2,0.0,0.0,0.0
2018,8,9,23,0,0.0,0.0,0.8,22.1,0.0,0.0,0.0
2018,8,9,23,15,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2018,8,9,23,30,0.0,0.0,0.8,21.9,0.0,0.0,0.0
2018,8,9,23,45,0.0,0.0,0.75,21.8,0.0,0.0,0.0
2018,8,10,0,0,0.0,0.0,0.7,21.7,0.0,0.0,0.0
2018,8,10,0,15,0.0,0.0,0.7,21.6,0.0,0.0,0.0
2018,8,10,0,30,0.0,0.0,0.7,21.5,0.0,0.0,0.0
2018,8,10,0,45,0.0,0.0,0.7,21.4,0.0,0.0,0.0
2018,8,10,1,0,0.0,0.0,0.7,21.3,0.0,0.0,0.0
2018,8,10,1,15,0.0,0.0,0.65,21.25,0.0,0.0,0.0
2018,8,10,1,30,0.0,0.0,0.6,21.2,0.0,0.0,0.0
2018,8,10,1,45,0.0,0.0,0.6,21.1,0.0,0.0,0.0
2018,8,10,2,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2018,8,10,2,15,0.0,0.0,0.65,20.9,0.0,0.0,0.0
2018,8,10,2,30,0.0,0.0,0.7,20.8,0.0,0.0,0.0
2018,8,10,2,45,0.0,0.0,0.7,20.75,0.0,0.0,0.0
2018,8,10,3,0,0.0,0.0,0.7,20.7,0.0,0.0,0.0
2018,8,10,3,15,0.0,0.0,0.7,20.6,0.0,0.0,0.0
2018,8,10,3,30,0.0,0.0,0.7,20.5,0.0,0.0,0.0
2018,8,10,3,45,0.0,0.0,0.75,20.4,0.0,0.0,0.0
2018,8,10,4,0,0.0,0.0,0.8,20.3,0.0,0.0,0.0
2018,8,10,4,15,0.0,0.0,0.8,20.25,0.0,0.0,0.0
2018,8,10,4,30,0.0,0.0,0.8,20.2,0.0,0.0,0.0
2018,8,10,4,45,0.0,0.0,0.85,20.15,0.0,0.0,0.0
2018,8,10,5,0,0.0,0.0,0.9,20.1,0.0,0.0,0.0
2018,8,10,5,15,5.0,1.0,1.05,20.4,1.0,0.0,0.0
2018,8,10,5,30,10.0,2.0,1.2,20.7,2.0,0.0,0.0
2018,8,10,5,45,92.0,15.5,1.35,21.0,22.5,44.51,0.0
2018,8,10,6,0,174.0,29.0,1.5,21.3,43.0,123.18,75.47
2018,8,10,6,15,266.0,42.5,1.5,21.8,81.5,192.34,146.33
2018,8,10,6,30,358.0,56.0,1.5,22.3,120.0,269.26,211.95
2018,8,10,6,45,424.5,66.0,1.45,22.75,166.5,341.77,272.12
2018,8,10,7,0,491.0,76.0,1.4,23.2,213.0,417.48,332.47
2018,8,10,7,15,538.5,83.0,1.45,23.9,262.5,482.38,382.11
2018,8,10,7,30,586.0,90.0,1.5,24.6,312.0,549.93,431.72
2018,8,10,7,45,621.0,96.0,1.55,25.25,362.5,609.07,473.27
2018,8,10,8,0,656.0,102.0,1.6,25.9,413.0,668.88,512.95
2018,8,10,8,15,681.5,107.0,1.65,26.35,462.0,719.81,545.73
2018,8,10,8,30,707.0,112.0,1.7,26.8,511.0,769.88,577.26
2018,8,10,8,45,726.5,116.5,1.7,27.25,557.0,812.72,602.85
2018,8,10,9,0,746.0,121.0,1.7,27.7,603.0,848.66,623.47
2018,8,10,9,15,736.0,135.0,1.6,28.0,638.0,875.71,637.33
2018,8,10,9,30,726.0,149.0,1.5,28.3,673.0,893.82,645.28
2018,8,10,9,45,741.5,152.0,1.45,28.55,711.5,913.47,654.98
2018,8,10,10,0,757.0,155.0,1.4,28.8,750.0,937.13,667.13
2018,8,10,10,15,699.0,193.0,1.3,29.05,760.0,929.92,659.14
2018,8,10,10,30,641.0,231.0,1.2,29.3,770.0,909.34,643.01
2018,8,10,10,45,615.5,254.5,1.05,29.55,784.5,901.74,633.85
2018,8,10,11,0,590.0,278.0,0.9,29.8,799.0,890.36,622.24
2018,8,10,11,15,645.5,252.5,0.85,29.95,833.0,909.11,633.45
2018,8,10,11,30,701.0,227.0,0.8,30.1,867.0,922.74,640.75
2018,8,10,11,45,740.5,204.0,0.75,30.2,887.0,918.54,636.51
2018,8,10,12,0,780.0,181.0,0.7,30.3,907.0,902.78,625.57
2018,8,10,12,15,774.5,185.0,0.65,30.4,907.5,875.97,608.13
2018,8,10,12,30,769.0,189.0,0.6,30.5,908.0,846.37,589.14
2018,8,10,12,45,803.0,166.0,0.55,30.55,913.0,822.83,574.08
2018,8,10,13,0,837.0,143.0,0.5,30.6,918.0,786.24,550.81
2018,8,10,13,15,833.5,142.5,0.5,30.6,905.0,746.2,525.58
2018,8,10,13,30,830.0,142.0,0.5,30.6,892.0,703.96,497.67
2018,8,10,13,45,824.0,141.5,0.45,30.55,871.5,658.06,466.09
2018,8,10,14,0,818.0,141.0,0.4,30.5,851.0,613.22,434.36
2018,8,10,14,15,810.0,139.0,0.4,30.4,823.0,560.66,397.25
2018,8,10,14,30,802.0,137.0,0.4,30.3,795.0,507.18,358.27
2018,8,10,14,45,791.5,135.0,0.4,30.2,761.5,451.94,316.65
2018,8,10,15,0,781.0,133.0,0.4,30.1,728.0,396.54,273.51
2018,8,10,15,15,768.5,129.5,0.4,30.05,689.0,339.47,227.96
2018,8,10,15,30,756.0,126.0,0.4,30.0,650.0,283.01,182.32
2018,8,10,15,45,739.5,122.5,0.4,29.95,606.5,226.65,137.79
2018,8,10,16,0,723.0,119.0,0.4,29.9,563.0,165.6,93.47
2018,8,10,16,15,701.0,114.5,0.4,29.9,516.0,110.91,63.11
2018,8,10,16,30,679.0,110.0,0.4,29.9,469.0,75.18,56.65
2018,8,10,16,45,639.0,107.0,0.4,29.95,417.0,74.64,56.49
2018,8,10,17,0,599.0,104.0,0.4,30.0,365.0,74.16,56.29
2018,8,10,17,15,504.5,103.0,0.4,29.4,303.0,74.67,57.05
2018,8,10,17,30,410.0,102.0,0.4,28.8,241.0,73.23,56.14
2018,8,10,17,45,273.0,93.5,0.45,28.25,179.5,69.77,53.43
2018,8,10,18,0,136.0,85.0,0.5,27.7,118.0,64.64,49.11
2018,8,10,18,15,119.0,65.5,0.5,27.7,89.0,50.56,36.92
2018,8,10,18,30,102.0,46.0,0.5,27.7,60.0,35.34,23.61
2018,8,10,18,45,93.5,31.5,0.5,26.8,40.0,24.52,12.8
2018,8,10,19,0,85.0,17.0,0.5,25.9,20.0,14.51,0.0
2018,8,10,19,15,42.5,8.5,0.5,25.8,10.0,0.0,0.0
2018,8,10,19,30,0.0,0.0,0.5,25.7,0.0,0.0,0.0
2018,8,10,19,45,0.0,0.0,0.5,25.55,0.0,0.0,0.0
2018,8,10,20,0,0.0,0.0,0.5,25.4,0.0,0.0,0.0
2018,8,10,20,15,0.0,0.0,0.5,25.3,0.0,0.0,0.0
2018,8,10,20,30,0.0,0.0,0.5,25.2,0.0,0.0,0.0
2018,8,10,20,45,0.0,0.0,0.5,25.1,0.0,0.0,0.0
2018,8,10,21,0,0.0,0.0,0.5,25.0,0.0,0.0,0.0
2018,8,10,21,15,0.0,0.0,0.5,24.85,0.0,0.0,0.0
2018,8,10,21,30,0.0,0.0,0.5,24.7,0.0,0.0,0.0
2018,8,10,21,45,0.0,0.0,0.5,24.55,0.0,0.0,0.0
2018,8,10,22,0,0.0,0.0,0.5,24.4,0.0,0.0,0.0
2018,8,10,22,15,0.0,0.0,0.45,24.3,0.0,0.0,0.0
2018,8,10,22,30,0.0,0.0,0.4,24.2,0.0,0.0,0.0
2018,8,10,22,45,0.0,0.0,0.4,24.05,0.0,0.0,0.0
2018,8,10,23,0,0.0,0.0,0.4,23.9,0.0,0.0,0.0
2018,8,10,23,15,0.0,0.0,0.4,23.8,0.0,0.0,0.0
2018,8,10,23,30,0.0,0.0,0.4,23.7,0.0,0.0,0.0
2018,8,10,23,45,0.0,0.0,0.4,23.55,0.0,0.0,0.0
2018,8,11,0,0,0.0,0.0,0.4,23.4,0.0,0.0,0.0
2018,8,11,0,15,0.0,0.0,0.4,23.25,0.0,0.0,0.0
2018,8,11,0,30,0.0,0.0,0.4,23.1,0.0,0.0,0.0
2018,8,11,0,45,0.0,0.0,0.45,22.95,0.0,0.0,0.0
2018,8,11,1,0,0.0,0.0,0.5,22.8,0.0,0.0,0.0
2018,8,11,1,15,0.0,0.0,0.45,22.7,0.0,0.0,0.0
2018,8,11,1,30,0.0,0.0,0.4,22.6,0.0,0.0,0.0
2018,8,11,1,45,0.0,0.0,0.4,22.5,0.0,0.0,0.0
2018,8,11,2,0,0.0,0.0,0.4,22.4,0.0,0.0,0.0
2018,8,11,2,15,0.0,0.0,0.4,22.35,0.0,0.0,0.0
2018,8,11,2,30,0.0,0.0,0.4,22.3,0.0,0.0,0.0
2018,8,11,2,45,0.0,0.0,0.4,22.2,0.0,0.0,0.0
2018,8,11,3,0,0.0,0.0,0.4,22.1,0.0,0.0,0.0
2018,8,11,3,15,0.0,0.0,0.45,22.0,0.0,0.0,0.0
2018,8,11,3,30,0.0,0.0,0.5,21.9,0.0,0.0,0.0
2018,8,11,3,45,0.0,0.0,0.5,21.8,0.0,0.0,0.0
2018,8,11,4,0,0.0,0.0,0.5,21.7,0.0,0.0,0.0
2018,8,11,4,15,0.0,0.0,0.45,21.6,0.0,0.0,0.0
2018,8,11,4,30,0.0,0.0,0.4,21.5,0.0,0.0,0.0
2018,8,11,4,45,0.0,0.0,0.4,21.4,0.0,0.0,0.0
2018,8,11,5,0,0.0,0.0,0.4,21.3,0.0,0.0,0.0
2018,8,11,5,15,3.0,1.0,0.45,21.6,1.0,0.0,0.0
2018,8,11,5,30,6.0,2.0,0.5,21.9,2.0,0.0,0.0
2018,8,11,5,45,67.0,15.5,0.5,22.15,20.5,36.09,0.0
2018,8,11,6,0,128.0,29.0,0.5,22.4,39.0,104.63,60.83
2018,8,11,6,15,157.5,43.5,0.5,22.75,65.0,134.43,100.49
2018,8,11,6,30,187.0,58.0,0.5,23.1,91.0,173.09,134.66
2018,8,11,6,45,254.0,74.5,0.5,23.5,135.5,251.8,198.93
2018,8,11,7,0,321.0,91.0,0.5,23.9,180.0,325.26,257.14
2018,8,11,7,15,422.0,97.5,0.45,24.4,240.5,415.48,325.87
2018,8,11,7,30,523.0,104.0,0.4,24.9,301.0,521.37,402.39
2018,8,11,7,45,559.0,111.5,0.4,25.45,350.5,580.72,442.31
2018,8,11,8,0,595.0,119.0,0.4,26.0,400.0,640.89,481.77
2018,8,11,8,15,573.0,136.5,0.35,26.4,432.0,664.0,493.55
2018,8,11,8,30,551.0,154.0,0.3,26.8,464.0,683.03,502.64
2018,8,11,8,45,552.0,169.0,0.25,27.2,502.5,707.36,515.6
2018,8,11,9,0,553.0,184.0,0.2,27.6,541.0,738.24,532.22
2018,8,11,9,15,570.5,187.5,0.25,27.9,577.5,778.54,556.46
2018,8,11,9,30,588.0,191.0,0.3,28.2,614.0,808.19,573.78
2018,8,11,9,45,572.0,208.0,0.35,28.45,637.5,816.73,577.23
2018,8,11,10,0,556.0,225.0,0.4,28.7,661.0,821.72,578.86
2018,8,11,10,15,449.0,265.5,0.5,28.9,627.0,751.11,532.03
2018,8,11,10,30,342.0,306.0,0.6,29.1,593.0,664.05,474.52
2018,8,11,10,45,386.5,300.0,0.7,29.25,633.5,716.84,510.79
2018,8,11,11,0,431.0,294.0,0.8,29.4,674.0,747.58,531.31
2018,8,11,11,15,445.0,305.5,0.85,29.45,705.0,763.01,540.83
2018,8,11,11,30,459.0,317.0,0.9,29.5,736.0,775.44,548.61
2018,8,11,11,45,502.5,299.0,0.95,29.5,762.0,784.25,555.38
2018,8,11,12,0,546.0,281.0,1.0,29.5,788.0,791.25,560.96
