Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,8,21,10,0,18.0,240.0,2.2,26.8,254.0,228.33,172.56
2018,8,21,10,15,17.0,246.0,2.25,27.05,259.5,232.1,174.9
2018,8,21,10,30,16.0,252.0,2.3,27.3,265.0,235.82,177.21
2018,8,21,10,45,23.5,290.5,2.3,27.6,310.5,295.25,221.25
2018,8,21,11,0,31.0,329.0,2.3,27.9,356.0,338.74,252.64
2018,8,21,11,15,32.5,342.0,2.35,28.1,370.5,350.13,260.39
2018,8,21,11,30,34.0,355.0,2.4,28.3,385.0,360.99,267.88
2018,8,21,11,45,70.0,395.0,2.4,28.5,458.0,429.97,318.14
2018,8,21,12,0,106.0,435.0,2.4,28.7,531.0,496.02,364.99
2018,8,21,12,15,80.5,402.0,2.4,28.9,475.0,434.7,320.32
2018,8,21,12,30,55.0,369.0,2.4,29.1,419.0,375.86,277.57
2018,8,21,12,45,43.5,363.5,2.45,29.25,403.0,355.89,262.94
2018,8,21,13,0,32.0,358.0,2.5,29.4,387.0,336.72,248.72
2018,8,21,13,15,63.5,367.5,2.5,29.45,423.5,363.3,268.78
2018,8,21,13,30,95.0,377.0,2.5,29.5,460.0,386.42,285.86
2018,8,21,13,45,167.5,376.5,2.5,29.5,519.0,428.2,316.7
2018,8,21,14,0,240.0,376.0,2.5,29.5,578.0,458.22,338.16
2018,8,21,14,15,151.5,331.5,2.5,29.45,457.5,354.74,262.69
2018,8,21,14,30,63.0,287.0,2.5,29.4,337.0,263.42,195.57
2018,8,21,14,45,123.0,270.0,2.5,29.3,362.0,268.59,199.17
2018,8,21,15,0,183.0,253.0,2.5,29.2,387.0,263.18,193.53
2018,8,21,15,15,261.5,235.0,2.45,29.05,414.5,257.67,186.19
2018,8,21,15,30,340.0,217.0,2.4,28.9,442.0,238.82,167.5
2018,8,21,15,45,400.5,181.5,2.4,28.7,428.0,197.86,132.48
2018,8,21,16,0,461.0,146.0,2.4,28.5,414.0,150.04,94.36
2018,8,21,16,15,398.5,156.5,2.25,28.25,373.5,118.74,80.09
2018,8,21,16,30,336.0,167.0,2.1,28.0,333.0,115.78,91.03
2018,8,21,16,45,227.5,119.0,1.95,27.7,225.5,85.22,66.1
2018,8,21,17,0,119.0,71.0,1.8,27.4,118.0,52.59,39.03
2018,8,21,17,15,64.0,52.0,1.6,26.95,77.0,42.13,30.36
2018,8,21,17,30,9.0,33.0,1.4,26.5,36.0,28.04,18.43
2018,8,21,17,45,4.5,33.5,1.25,26.0,35.0,27.67,18.13
2018,8,21,18,0,0.0,34.0,1.1,25.5,34.0,28.07,18.34
2018,8,21,18,15,7.0,24.5,1.1,25.5,25.0,20.75,11.8
2018,8,21,18,30,14.0,15.0,1.1,25.5,16.0,12.7,4.33
2018,8,21,18,45,15.5,9.5,1.1,24.8,10.0,8.07,0.0
2018,8,21,19,0,17.0,4.0,1.1,24.1,4.0,3.41,0.0
2018,8,21,19,15,8.5,2.0,1.15,24.0,2.0,0.0,0.0
2018,8,21,19,30,0.0,0.0,1.2,23.9,0.0,0.0,0.0
2018,8,21,19,45,0.0,0.0,1.25,23.8,0.0,0.0,0.0
2018,8,21,20,0,0.0,0.0,1.3,23.7,0.0,0.0,0.0
2018,8,21,20,15,0.0,0.0,1.35,23.65,0.0,0.0,0.0
2018,8,21,20,30,0.0,0.0,1.4,23.6,0.0,0.0,0.0
2018,8,21,20,45,0.0,0.0,1.45,23.5,0.0,0.0,0.0
2018,8,21,21,0,0.0,0.0,1.5,23.4,0.0,0.0,0.0
2018,8,21,21,15,0.0,0.0,1.6,23.35,0.0,0.0,0.0
2018,8,21,21,30,0.0,0.0,1.7,23.3,0.0,0.0,0.0
2018,8,21,21,45,0.0,0.0,1.75,23.25,0.0,0.0,0.0
2018,8,21,22,0,0.0,0.0,1.8,23.2,0.0,0.0,0.0
2018,8,21,22,15,0.0,0.0,1.85,23.15,0.0,0.0,0.0
2018,8,21,22,30,0.0,0.0,1.9,23.1,0.0,0.0,0.0
2018,8,21,22,45,0.0,0.0,1.9,23.1,0.0,0.0,0.0
2018,8,21,23,0,0.0,0.0,1.9,23.1,0.0,0.0,0.0
2018,8,21,23,15,0.0,0.0,1.85,23.05,0.0,0.0,0.0
2018,8,21,23,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2018,8,21,23,45,0.0,0.0,1.75,22.95,0.0,0.0,0.0
2018,8,22,0,0,0.0,0.0,1.7,22.9,0.0,0.0,0.0
2018,8,22,0,15,0.0,0.0,1.6,22.8,0.0,0.0,0.0
2018,8,22,0,30,0.0,0.0,1.5,22.7,0.0,0.0,0.0
2018,8,22,0,45,0.0,0.0,1.4,22.6,0.0,0.0,0.0
2018,8,22,1,0,0.0,0.0,1.3,22.5,0.0,0.0,0.0
2018,8,22,1,15,0.0,0.0,1.2,22.35,0.0,0.0,0.0
2018,8,22,1,30,0.0,0.0,1.1,22.2,0.0,0.0,0.0
2018,8,22,1,45,0.0,0.0,1.0,22.1,0.0,0.0,0.0
2018,8,22,2,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2018,8,22,2,15,0.0,0.0,0.85,21.8,0.0,0.0,0.0
2018,8,22,2,30,0.0,0.0,0.8,21.6,0.0,0.0,0.0
2018,8,22,2,45,0.0,0.0,0.75,21.45,0.0,0.0,0.0
2018,8,22,3,0,0.0,0.0,0.7,21.3,0.0,0.0,0.0
2018,8,22,3,15,0.0,0.0,0.7,21.2,0.0,0.0,0.0
2018,8,22,3,30,0.0,0.0,0.7,21.1,0.0,0.0,0.0
2018,8,22,3,45,0.0,0.0,0.7,20.95,0.0,0.0,0.0
2018,8,22,4,0,0.0,0.0,0.7,20.8,0.0,0.0,0.0
2018,8,22,4,15,0.0,0.0,0.7,20.7,0.0,0.0,0.0
2018,8,22,4,30,0.0,0.0,0.7,20.6,0.0,0.0,0.0
2018,8,22,4,45,0.0,0.0,0.7,20.5,0.0,0.0,0.0
2018,8,22,5,0,0.0,0.0,0.7,20.4,0.0,0.0,0.0
2018,8,22,5,15,0.0,0.0,0.85,20.65,0.0,0.0,0.0
2018,8,22,5,30,0.0,0.0,1.0,20.9,0.0,0.0,0.0
2018,8,22,5,45,68.0,9.0,1.15,21.1,12.5,31.96,0.0
2018,8,22,6,0,136.0,18.0,1.3,21.3,25.0,90.65,0.0
2018,8,22,6,15,251.5,31.0,1.35,21.65,62.0,182.36,132.71
2018,8,22,6,30,367.0,44.0,1.4,22.0,99.0,272.77,213.31
2018,8,22,6,45,442.5,53.5,1.45,22.35,146.0,348.76,277.65
2018,8,22,7,0,518.0,63.0,1.5,22.7,193.0,431.59,344.85
2018,8,22,7,15,568.0,69.5,1.55,23.25,243.5,499.54,397.65
2018,8,22,7,30,618.0,76.0,1.6,23.8,294.0,570.41,450.24
2018,8,22,7,45,653.0,81.5,1.65,24.3,345.0,630.84,492.03
2018,8,22,8,0,688.0,87.0,1.7,24.8,396.0,691.88,532.94
2018,8,22,8,15,712.0,91.5,1.75,25.3,444.5,738.35,562.49
2018,8,22,8,30,736.0,96.0,1.8,25.8,493.0,787.92,593.62
2018,8,22,8,45,752.5,101.0,1.85,26.3,539.0,829.7,618.83
2018,8,22,9,0,769.0,106.0,1.9,26.8,585.0,869.22,642.21
2018,8,22,9,15,771.0,115.0,1.9,27.15,624.5,896.87,657.4
2018,8,22,9,30,773.0,124.0,1.9,27.5,664.0,921.05,670.34
2018,8,22,9,45,744.0,146.5,1.9,27.8,689.5,925.51,670.7
2018,8,22,10,0,715.0,169.0,1.9,28.1,715.0,933.82,673.9
2018,8,22,10,15,555.0,247.0,1.9,28.3,681.5,848.95,615.52
2018,8,22,10,30,395.0,325.0,1.9,28.5,648.0,765.76,555.48
2018,8,22,10,45,298.5,372.0,1.9,28.7,620.5,693.86,504.37
2018,8,22,11,0,202.0,419.0,1.9,28.9,593.0,620.08,451.14
2018,8,22,11,15,236.0,418.5,1.9,29.05,625.5,645.52,469.15
2018,8,22,11,30,270.0,418.0,1.9,29.2,658.0,685.94,496.03
2018,8,22,11,45,204.5,411.5,1.9,29.3,594.5,589.91,428.98
2018,8,22,12,0,139.0,405.0,1.9,29.4,531.0,513.09,374.62
2018,8,22,12,15,165.5,415.0,1.85,29.4,565.5,536.74,391.69
2018,8,22,12,30,192.0,425.0,1.8,29.4,600.0,557.55,405.98
2018,8,22,12,45,200.5,420.0,1.8,29.4,601.5,546.94,398.58
2018,8,22,13,0,209.0,415.0,1.8,29.4,603.0,535.01,390.42
2018,8,22,13,15,173.0,382.5,1.75,29.35,536.5,465.14,341.13
2018,8,22,13,30,137.0,350.0,1.7,29.3,470.0,399.03,294.06
2018,8,22,13,45,235.5,323.0,1.7,29.25,523.0,431.83,319.09
2018,8,22,14,0,334.0,296.0,1.7,29.2,576.0,450.16,332.29
2018,8,22,14,15,168.0,203.0,1.65,29.05,344.0,261.86,194.67
2018,8,22,14,30,2.0,110.0,1.6,28.9,112.0,92.57,66.65
2018,8,22,14,45,38.5,180.0,1.55,28.8,208.5,163.6,121.3
2018,8,22,15,0,75.0,250.0,1.5,28.7,305.0,226.12,167.62
2018,8,22,15,15,175.5,248.0,1.5,28.5,366.0,244.7,178.5
2018,8,22,15,30,276.0,246.0,1.5,28.3,427.0,246.76,175.49
2018,8,22,15,45,259.0,241.5,1.45,28.15,402.0,217.05,152.67
2018,8,22,16,0,242.0,237.0,1.4,28.0,377.0,188.99,133.01
2018,8,22,16,15,267.0,213.5,1.3,27.75,355.0,153.5,110.17
2018,8,22,16,30,292.0,190.0,1.2,27.5,333.0,128.75,101.64
2018,8,22,16,45,181.0,145.5,1.15,27.25,231.0,101.29,79.5
2018,8,22,17,0,70.0,101.0,1.1,27.0,129.0,76.89,59.52
2018,8,22,17,15,35.0,70.0,1.0,26.5,84.0,57.21,43.22
2018,8,22,17,30,0.0,39.0,0.9,26.0,39.0,32.21,22.05
2018,8,22,17,45,0.0,31.0,0.8,25.45,31.0,25.57,16.37
2018,8,22,18,0,0.0,23.0,0.7,24.9,23.0,18.94,10.59
2018,8,22,18,15,0.0,16.0,0.7,24.9,16.0,13.16,5.43
2018,8,22,18,30,0.0,9.0,0.7,24.9,9.0,7.39,0.07
2018,8,22,18,45,0.0,5.0,0.7,24.0,5.0,4.27,0.0
2018,8,22,19,0,0.0,1.0,0.7,23.1,1.0,0.85,0.0
2018,8,22,19,15,0.0,0.5,0.75,22.95,0.5,0.0,0.0
2018,8,22,19,30,0.0,0.0,0.8,22.8,0.0,0.0,0.0
2018,8,22,19,45,0.0,0.0,0.85,22.65,0.0,0.0,0.0
2018,8,22,20,0,0.0,0.0,0.9,22.5,0.0,0.0,0.0
2018,8,22,20,15,0.0,0.0,1.0,22.3,0.0,0.0,0.0
2018,8,22,20,30,0.0,0.0,1.1,22.1,0.0,0.0,0.0
2018,8,22,20,45,0.0,0.0,1.2,21.9,0.0,0.0,0.0
2018,8,22,21,0,0.0,0.0,1.3,21.7,0.0,0.0,0.0
2018,8,22,21,15,0.0,0.0,1.3,21.5,0.0,0.0,0.0
2018,8,22,21,30,0.0,0.0,1.3,21.3,0.0,0.0,0.0
2018,8,22,21,45,0.0,0.0,1.35,21.05,0.0,0.0,0.0
2018,8,22,22,0,0.0,0.0,1.4,20.8,0.0,0.0,0.0
2018,8,22,22,15,0.0,0.0,1.4,20.55,0.0,0.0,0.0
2018,8,22,22,30,0.0,0.0,1.4,20.3,0.0,0.0,0.0
2018,8,22,22,45,0.0,0.0,1.35,20.1,0.0,0.0,0.0
2018,8,22,23,0,0.0,0.0,1.3,19.9,0.0,0.0,0.0
2018,8,22,23,15,0.0,0.0,1.3,19.65,0.0,0.0,0.0
2018,8,22,23,30,0.0,0.0,1.3,19.4,0.0,0.0,0.0
2018,8,22,23,45,0.0,0.0,1.25,19.2,0.0,0.0,0.0
2018,8,23,0,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2018,8,23,0,15,0.0,0.0,1.2,18.8,0.0,0.0,0.0
2018,8,23,0,30,0.0,0.0,1.2,18.6,0.0,0.0,0.0
2018,8,23,0,45,0.0,0.0,1.15,18.35,0.0,0.0,0.0
2018,8,23,1,0,0.0,0.0,1.1,18.1,0.0,0.0,0.0
2018,8,23,1,15,0.0,0.0,1.1,17.9,0.0,0.0,0.0
2018,8,23,1,30,0.0,0.0,1.1,17.7,0.0,0.0,0.0
2018,8,23,1,45,0.0,0.0,1.15,17.5,0.0,0.0,0.0
2018,8,23,2,0,0.0,0.0,1.2,17.3,0.0,0.0,0.0
2018,8,23,2,15,0.0,0.0,1.2,17.1,0.0,0.0,0.0
2018,8,23,2,30,0.0,0.0,1.2,16.9,0.0,0.0,0.0
2018,8,23,2,45,0.0,0.0,1.2,16.7,0.0,0.0,0.0
2018,8,23,3,0,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2018,8,23,3,15,0.0,0.0,1.2,16.3,0.0,0.0,0.0
2018,8,23,3,30,0.0,0.0,1.2,16.1,0.0,0.0,0.0
2018,8,23,3,45,0.0,0.0,1.2,15.9,0.0,0.0,0.0
2018,8,23,4,0,0.0,0.0,1.2,15.7,0.0,0.0,0.0
2018,8,23,4,15,0.0,0.0,1.2,15.55,0.0,0.0,0.0
2018,8,23,4,30,0.0,0.0,1.2,15.4,0.0,0.0,0.0
2018,8,23,4,45,0.0,0.0,1.15,15.2,0.0,0.0,0.0
2018,8,23,5,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2018,8,23,5,15,0.0,0.0,1.2,15.2,0.0,0.0,0.0
2018,8,23,5,30,0.0,0.0,1.3,15.4,0.0,0.0,0.0
2018,8,23,5,45,72.0,9.5,1.45,15.65,13.0,33.94,0.0
2018,8,23,6,0,144.0,19.0,1.6,15.9,26.0,95.43,0.0
2018,8,23,6,15,270.0,32.5,1.7,16.4,65.0,192.91,142.41
2018,8,23,6,30,396.0,46.0,1.8,16.9,104.0,290.75,231.97
2018,8,23,6,45,481.0,54.5,1.95,17.45,154.0,373.26,303.2
2018,8,23,7,0,566.0,63.0,2.1,18.0,204.0,463.18,377.62
2018,8,23,7,15,621.0,68.5,2.15,18.5,257.5,535.82,435.36
2018,8,23,7,30,676.0,74.0,2.2,19.0,311.0,611.62,492.4
2018,8,23,7,45,716.0,78.0,2.3,19.55,365.5,676.53,538.35
2018,8,23,8,0,756.0,82.0,2.4,20.1,420.0,738.53,580.77
2018,8,23,8,15,783.0,85.5,2.4,20.5,472.0,793.08,616.4
2018,8,23,8,30,810.0,89.0,2.4,20.9,524.0,846.43,650.33
2018,8,23,8,45,831.0,91.5,2.35,21.3,573.5,891.49,677.38
2018,8,23,9,0,852.0,94.0,2.3,21.7,623.0,934.26,702.38
2018,8,23,9,15,866.5,96.5,2.25,22.05,667.5,957.36,714.01
2018,8,23,9,30,881.0,99.0,2.2,22.4,712.0,987.77,730.56
2018,8,23,9,45,892.0,100.5,2.15,22.75,751.0,1010.22,741.69
2018,8,23,10,0,903.0,102.0,2.1,23.1,790.0,1029.06,750.53
2018,8,23,10,15,911.5,103.5,2.05,23.35,822.5,1041.59,755.69
2018,8,23,10,30,920.0,105.0,2.0,23.6,855.0,1050.17,758.47
2018,8,23,10,45,926.5,105.5,2.0,23.9,880.5,1051.61,757.44
2018,8,23,11,0,933.0,106.0,2.0,24.2,906.0,1048.98,754.06
2018,8,23,11,15,937.0,106.5,1.95,24.4,924.0,1039.76,746.38
2018,8,23,11,30,941.0,107.0,1.9,24.6,942.0,1026.49,736.37
2018,8,23,11,45,942.5,107.0,1.85,24.8,951.0,1006.33,722.2
2018,8,23,12,0,944.0,107.0,1.8,25.0,960.0,982.35,705.8
2018,8,23,12,15,944.5,106.5,1.8,25.1,961.5,953.27,687.16
2018,8,23,12,30,945.0,106.0,1.8,25.2,963.0,920.66,666.29
2018,8,23,12,45,943.5,106.0,1.75,25.3,956.5,883.46,641.86
2018,8,23,13,0,942.0,106.0,1.7,25.4,950.0,843.16,615.35
2018,8,23,13,15,938.5,105.0,1.7,25.45,934.5,797.53,585.79
2018,8,23,13,30,935.0,104.0,1.7,25.5,919.0,749.34,552.93
2018,8,23,13,45,930.5,103.0,1.65,25.5,897.0,698.15,516.07
2018,8,23,14,0,926.0,102.0,1.6,25.5,875.0,644.9,476.78
2018,8,23,14,15,919.0,101.0,1.6,25.45,845.5,588.46,434.42
2018,8,23,14,30,912.0,100.0,1.6,25.4,816.0,530.69,389.6
2018,8,23,14,45,902.0,98.0,1.55,25.35,779.0,469.76,340.73
2018,8,23,15,0,892.0,96.0,1.5,25.3,742.0,408.38,289.98
2018,8,23,15,15,879.5,93.5,1.45,25.15,700.0,345.66,237.15
2018,8,23,15,30,867.0,91.0,1.4,25.0,658.0,283.32,184.24
2018,8,23,15,45,851.5,88.0,1.4,24.85,611.0,220.72,132.9
2018,8,23,16,0,836.0,85.0,1.4,24.7,564.0,152.37,82.55
2018,8,23,16,15,814.5,81.5,1.35,24.45,513.5,91.35,51.14
2018,8,23,16,30,793.0,78.0,1.3,24.2,463.0,62.44,47.65
2018,8,23,16,45,763.5,74.5,1.2,23.9,410.5,60.52,46.29
2018,8,23,17,0,734.0,71.0,1.1,23.6,358.0,58.56,44.84
2018,8,23,17,15,692.5,65.5,1.0,22.8,304.0,54.84,41.91
2018,8,23,17,30,651.0,60.0,0.9,22.0,250.0,46.88,35.2
2018,8,23,17,45,588.5,53.5,0.85,21.2,198.5,42.37,31.33
2018,8,23,18,0,526.0,47.0,0.8,20.4,147.0,37.83,27.21
2018,8,23,18,15,424.5,38.5,0.8,20.4,102.5,31.42,21.13
2018,8,23,18,30,323.0,30.0,0.8,20.4,58.0,25.02,13.57
2018,8,23,18,45,184.0,18.0,0.8,19.2,31.5,15.36,0.0
2018,8,23,19,0,45.0,6.0,0.8,18.0,5.0,0.0,0.0
2018,8,23,19,15,22.5,3.0,0.8,17.8,2.5,0.0,0.0
2018,8,23,19,30,0.0,0.0,0.8,17.6,0.0,0.0,0.0
2018,8,23,19,45,0.0,0.0,0.8,17.4,0.0,0.0,0.0
2018,8,23,20,0,0.0,0.0,0.8,17.2,0.0,0.0,0.0
2018,8,23,20,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2018,8,23,20,30,0.0,0.0,0.8,16.8,0.0,0.0,0.0
2018,8,23,20,45,0.0,0.0,0.8,16.65,0.0,0.0,0.0
2018,8,23,21,0,0.0,0.0,0.8,16.5,0.0,0.0,0.0
2018,8,23,21,15,0.0,0.0,0.8,16.3,0.0,0.0,0.0
2018,8,23,21,30,0.0,0.0,0.8,16.1,0.0,0.0,0.0
2018,8,23,21,45,0.0,0.0,0.8,15.9,0.0,0.0,0.0
2018,8,23,22,0,0.0,0.0,0.8,15.7,0.0,0.0,0.0
2018,8,23,22,15,0.0,0.0,0.8,15.5,0.0,0.0,0.0
2018,8,23,22,30,0.0,0.0,0.8,15.3,0.0,0.0,0.0
2018,8,23,22,45,0.0,0.0,0.8,15.1,0.0,0.0,0.0
2018,8,23,23,0,0.0,0.0,0.8,14.9,0.0,0.0,0.0
2018,8,23,23,15,0.0,0.0,0.8,14.75,0.0,0.0,0.0
2018,8,23,23,30,0.0,0.0,0.8,14.6,0.0,0.0,0.0
2018,8,23,23,45,0.0,0.0,0.85,14.4,0.0,0.0,0.0
2018,8,24,0,0,0.0,0.0,0.9,14.2,0.0,0.0,0.0
2018,8,24,0,15,0.0,0.0,0.9,14.05,0.0,0.0,0.0
2018,8,24,0,30,0.0,0.0,0.9,13.9,0.0,0.0,0.0
2018,8,24,0,45,0.0,0.0,0.9,13.8,0.0,0.0,0.0
2018,8,24,1,0,0.0,0.0,0.9,13.7,0.0,0.0,0.0
2018,8,24,1,15,0.0,0.0,0.9,13.55,0.0,0.0,0.0
2018,8,24,1,30,0.0,0.0,0.9,13.4,0.0,0.0,0.0
2018,8,24,1,45,0.0,0.0,0.9,13.25,0.0,0.0,0.0
2018,8,24,2,0,0.0,0.0,0.9,13.1,0.0,0.0,0.0
2018,8,24,2,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2018,8,24,2,30,0.0,0.0,0.9,12.9,0.0,0.0,0.0
2018,8,24,2,45,0.0,0.0,0.9,12.8,0.0,0.0,0.0
2018,8,24,3,0,0.0,0.0,0.9,12.7,0.0,0.0,0.0
2018,8,24,3,15,0.0,0.0,0.85,12.6,0.0,0.0,0.0
2018,8,24,3,30,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2018,8,24,3,45,0.0,0.0,0.8,12.4,0.0,0.0,0.0
2018,8,24,4,0,0.0,0.0,0.8,12.3,0.0,0.0,0.0
2018,8,24,4,15,0.0,0.0,0.8,12.25,0.0,0.0,0.0
2018,8,24,4,30,0.0,0.0,0.8,12.2,0.0,0.0,0.0
2018,8,24,4,45,0.0,0.0,0.8,12.1,0.0,0.0,0.0
2018,8,24,5,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2018,8,24,5,15,0.0,0.0,0.9,12.55,0.0,0.0,0.0
2018,8,24,5,30,0.0,0.0,1.0,13.1,0.0,0.0,0.0
2018,8,24,5,45,82.5,9.5,1.1,13.6,13.0,8.11,0.0
2018,8,24,6,0,165.0,19.0,1.2,14.1,26.0,103.67,0.0
2018,8,24,6,15,296.5,31.0,1.25,14.75,65.5,204.84,150.6
2018,8,24,6,30,428.0,43.0,1.3,15.4,105.0,305.67,244.16
2018,8,24,6,45,506.5,51.0,1.3,16.1,154.5,385.27,312.65
2018,8,24,7,0,585.0,59.0,1.3,16.8,204.0,471.7,383.24
2018,8,24,7,15,636.0,65.0,1.3,17.65,257.0,543.02,438.47
2018,8,24,7,30,687.0,71.0,1.3,18.5,310.0,617.21,492.15
2018,8,24,7,45,722.0,76.0,1.25,19.35,363.5,676.14,531.1
2018,8,24,8,0,757.0,81.0,1.2,20.2,417.0,739.55,571.57
2018,8,24,8,15,782.5,85.0,1.3,20.85,469.0,793.47,606.04
2018,8,24,8,30,808.0,89.0,1.4,21.5,521.0,846.09,638.92
2018,8,24,8,45,827.0,91.5,1.5,22.1,569.5,889.26,664.97
2018,8,24,9,0,846.0,94.0,1.6,22.7,618.0,930.04,689.18
2018,8,24,9,15,861.0,96.5,1.6,23.05,662.5,953.43,701.17
2018,8,24,9,30,876.0,99.0,1.6,23.4,707.0,984.2,718.07
2018,8,24,9,45,886.5,100.5,1.6,23.7,745.0,1006.05,729.23
2018,8,24,10,0,897.0,102.0,1.6,24.0,783.0,1024.29,738.22
2018,8,24,10,15,905.5,103.5,1.6,24.25,815.5,1036.74,743.82
2018,8,24,10,30,914.0,105.0,1.6,24.5,848.0,1045.25,747.15
2018,8,24,10,45,919.5,106.0,1.55,24.75,873.0,1046.18,745.15
2018,8,24,11,0,925.0,107.0,1.5,25.0,898.0,1043.04,740.87
2018,8,24,11,15,928.0,107.0,1.45,25.2,914.5,1032.33,732.25
2018,8,24,11,30,931.0,107.0,1.4,25.4,931.0,1017.64,721.41
2018,8,24,11,45,933.0,107.5,1.35,25.65,941.0,998.57,707.9
2018,8,24,12,0,935.0,108.0,1.3,25.9,951.0,975.67,692.18
2018,8,24,12,15,935.0,108.5,1.25,26.0,952.5,947.24,673.55
2018,8,24,12,30,935.0,109.0,1.2,26.1,954.0,915.31,652.82
2018,8,24,12,45,934.0,107.5,1.2,26.25,946.5,877.35,628.88
2018,8,24,13,0,933.0,106.0,1.2,26.4,939.0,836.32,602.86
2018,8,24,13,15,908.5,117.5,1.25,26.45,918.0,786.4,571.65
2018,8,24,13,30,884.0,129.0,1.3,26.5,897.0,735.25,537.11
2018,8,24,13,45,897.5,117.0,1.3,26.55,880.0,688.59,504.45
2018,8,24,14,0,911.0,105.0,1.3,26.6,863.0,638.29,468.13
2018,8,24,14,15,901.5,104.0,1.25,26.55,832.0,581.16,425.44
2018,8,24,14,30,892.0,103.0,1.2,26.5,801.0,523.02,380.66
2018,8,24,14,45,880.0,102.5,1.2,26.45,764.5,463.45,333.6
2018,8,24,15,0,868.0,102.0,1.2,26.4,728.0,403.65,284.79
2018,8,24,15,15,854.0,99.5,1.2,26.25,685.5,341.77,233.35
2018,8,24,15,30,840.0,97.0,1.2,26.1,643.0,275.17,177.94
2018,8,24,15,45,821.5,95.0,1.2,26.0,596.5,213.55,127.88
2018,8,24,16,0,803.0,93.0,1.2,25.9,550.0,153.7,84.61
2018,8,24,16,15,780.0,89.5,1.15,25.65,500.0,94.61,54.69
2018,8,24,16,30,757.0,86.0,1.1,25.4,450.0,67.88,51.99
2018,8,24,16,45,726.0,81.0,1.05,25.15,397.5,65.07,49.9
2018,8,24,17,0,695.0,76.0,1.0,24.9,345.0,56.98,43.25
2018,8,24,17,15,649.5,70.5,0.9,24.15,292.0,53.72,40.72
2018,8,24,17,30,604.0,65.0,0.8,23.4,239.0,50.41,38.02
2018,8,24,17,45,537.0,58.0,0.75,22.7,188.5,45.7,33.97
2018,8,24,18,0,470.0,51.0,0.7,22.0,138.0,40.98,29.68
2018,8,24,18,15,367.0,40.5,0.7,22.0,95.0,33.06,22.27
2018,8,24,18,30,264.0,30.0,0.7,22.0,52.0,25.03,12.84
2018,8,24,18,45,147.0,17.5,0.75,21.05,28.0,14.94,0.0
2018,8,24,19,0,30.0,5.0,0.8,20.1,4.0,0.0,0.0
2018,8,24,19,15,15.0,2.5,0.8,19.85,2.0,0.0,0.0
2018,8,24,19,30,0.0,0.0,0.8,19.6,0.0,0.0,0.0
2018,8,24,19,45,0.0,0.0,0.8,19.35,0.0,0.0,0.0
2018,8,24,20,0,0.0,0.0,0.8,19.1,0.0,0.0,0.0
2018,8,24,20,15,0.0,0.0,0.8,18.9,0.0,0.0,0.0
2018,8,24,20,30,0.0,0.0,0.8,18.7,0.0,0.0,0.0
2018,8,24,20,45,0.0,0.0,0.8,18.5,0.0,0.0,0.0
2018,8,24,21,0,0.0,0.0,0.8,18.3,0.0,0.0,0.0
2018,8,24,21,15,0.0,0.0,0.8,18.2,0.0,0.0,0.0
2018,8,24,21,30,0.0,0.0,0.8,18.1,0.0,0.0,0.0
2018,8,24,21,45,0.0,0.0,0.8,17.95,0.0,0.0,0.0
2018,8,24,22,0,0.0,0.0,0.8,17.8,0.0,0.0,0.0
2018,8,24,22,15,0.0,0.0,0.8,17.7,0.0,0.0,0.0
2018,8,24,22,30,0.0,0.0,0.8,17.6,0.0,0.0,0.0
2018,8,24,22,45,0.0,0.0,0.8,17.45,0.0,0.0,0.0
2018,8,24,23,0,0.0,0.0,0.8,17.3,0.0,0.0,0.0
2018,8,24,23,15,0.0,0.0,0.75,17.2,0.0,0.0,0.0
2018,8,24,23,30,0.0,0.0,0.7,17.1,0.0,0.0,0.0
2018,8,24,23,45,0.0,0.0,0.7,16.95,0.0,0.0,0.0
2018,8,25,0,0,0.0,0.0,0.7,16.8,0.0,0.0,0.0
2018,8,25,0,15,0.0,0.0,0.7,16.7,0.0,0.0,0.0
2018,8,25,0,30,0.0,0.0,0.7,16.6,0.0,0.0,0.0
2018,8,25,0,45,0.0,0.0,0.7,16.55,0.0,0.0,0.0
2018,8,25,1,0,0.0,0.0,0.7,16.5,0.0,0.0,0.0
2018,8,25,1,15,0.0,0.0,0.7,16.4,0.0,0.0,0.0
2018,8,25,1,30,0.0,0.0,0.7,16.3,0.0,0.0,0.0
2018,8,25,1,45,0.0,0.0,0.7,16.2,0.0,0.0,0.0
2018,8,25,2,0,0.0,0.0,0.7,16.1,0.0,0.0,0.0
2018,8,25,2,15,0.0,0.0,0.7,15.95,0.0,0.0,0.0
2018,8,25,2,30,0.0,0.0,0.7,15.8,0.0,0.0,0.0
2018,8,25,2,45,0.0,0.0,0.7,15.7,0.0,0.0,0.0
2018,8,25,3,0,0.0,0.0,0.7,15.6,0.0,0.0,0.0
2018,8,25,3,15,0.0,0.0,0.7,15.55,0.0,0.0,0.0
2018,8,25,3,30,0.0,0.0,0.7,15.5,0.0,0.0,0.0
2018,8,25,3,45,0.0,0.0,0.65,15.4,0.0,0.0,0.0
2018,8,25,4,0,0.0,0.0,0.6,15.3,0.0,0.0,0.0
2018,8,25,4,15,0.0,0.0,0.6,15.25,0.0,0.0,0.0
2018,8,25,4,30,0.0,0.0,0.6,15.2,0.0,0.0,0.0
2018,8,25,4,45,0.0,0.0,0.6,15.15,0.0,0.0,0.0
2018,8,25,5,0,0.0,0.0,0.6,15.1,0.0,0.0,0.0
2018,8,25,5,15,0.0,0.0,0.6,15.5,0.0,0.0,0.0
2018,8,25,5,30,0.0,0.0,0.6,15.9,0.0,0.0,0.0
2018,8,25,5,45,50.5,9.5,0.65,16.35,11.5,8.11,0.0
2018,8,25,6,0,101.0,19.0,0.7,16.8,23.0,58.36,0.0
2018,8,25,6,15,212.5,34.5,0.7,17.3,59.5,170.12,121.87
2018,8,25,6,30,324.0,50.0,0.7,17.8,96.0,257.83,203.21
2018,8,25,6,45,404.5,60.5,0.65,18.35,143.0,336.23,269.37
2018,8,25,7,0,485.0,71.0,0.6,18.9,190.0,422.4,338.45
2018,8,25,7,15,539.5,79.5,0.55,19.85,241.5,495.0,393.09
2018,8,25,7,30,594.0,88.0,0.5,20.8,293.0,570.84,447.06
2018,8,25,7,45,500.5,106.0,0.4,21.7,298.5,536.65,417.65
2018,8,25,8,0,407.0,124.0,0.3,22.6,304.0,501.05,387.7
2018,8,25,8,15,281.0,170.5,0.3,23.15,302.0,442.29,341.03
2018,8,25,8,30,155.0,217.0,0.3,23.7,300.0,373.5,286.33
2018,8,25,8,45,210.5,240.5,0.3,24.25,364.0,452.8,344.06
2018,8,25,9,0,266.0,264.0,0.3,24.8,428.0,554.19,413.26
2018,8,25,9,15,310.0,266.5,0.3,25.1,471.0,602.08,444.27
2018,8,25,9,30,354.0,269.0,0.3,25.4,514.0,650.48,475.57
2018,8,25,9,45,373.5,287.0,0.3,25.7,558.5,691.59,500.53
2018,8,25,10,0,393.0,305.0,0.3,26.0,603.0,731.04,524.08
2018,8,25,10,15,533.5,259.0,0.3,26.25,681.5,843.18,596.47
2018,8,25,10,30,674.0,213.0,0.3,26.5,760.0,941.37,655.95
2018,8,25,10,45,646.0,234.5,0.3,26.75,771.5,928.97,645.17
2018,8,25,11,0,618.0,256.0,0.3,27.0,783.0,912.8,633.26
2018,8,25,11,15,577.0,279.5,0.35,27.2,779.5,882.27,613.62
2018,8,25,11,30,536.0,303.0,0.4,27.4,776.0,847.84,591.71
2018,8,25,11,45,659.0,243.5,0.4,27.55,831.5,894.12,622.84
2018,8,25,12,0,782.0,184.0,0.4,27.7,887.0,920.2,638.19
2018,8,25,12,15,803.5,172.5,0.4,27.85,896.0,901.98,626.26
2018,8,25,12,30,825.0,161.0,0.4,28.0,905.0,879.48,612.43
2018,8,25,12,45,739.5,200.5,0.4,28.1,863.5,816.68,573.08
2018,8,25,13,0,654.0,240.0,0.4,28.2,822.0,750.01,529.36
2018,8,25,13,15,558.5,270.5,0.35,28.25,762.0,670.41,476.03
2018,8,25,13,30,463.0,301.0,0.3,28.3,702.0,596.38,425.59
2018,8,25,13,45,563.5,258.5,0.3,28.3,734.0,596.94,427.08
2018,8,25,14,0,664.0,216.0,0.3,28.3,766.0,586.54,419.4
2018,8,25,14,15,763.0,164.5,0.35,28.25,775.5,556.73,398.22
2018,8,25,14,30,862.0,113.0,0.4,28.2,785.0,516.09,367.8
2018,8,25,14,45,852.0,110.5,0.4,28.15,749.0,457.3,322.64
2018,8,25,15,0,842.0,108.0,0.4,28.1,713.0,398.16,275.78
2018,8,25,15,15,827.5,105.5,0.4,27.95,671.0,333.39,223.76
2018,8,25,15,30,813.0,103.0,0.4,27.8,629.0,272.6,174.05
2018,8,25,15,45,793.5,100.5,0.35,27.65,582.5,212.0,125.93
2018,8,25,16,0,774.0,98.0,0.3,27.5,536.0,153.37,84.5
2018,8,25,16,15,749.0,94.0,0.25,27.45,486.0,95.62,55.96
2018,8,25,16,30,724.0,90.0,0.2,27.4,436.0,70.52,53.64
2018,8,25,16,45,691.0,85.0,0.2,27.3,384.0,62.08,46.88
2018,8,25,17,0,658.0,80.0,0.2,27.2,332.0,59.56,44.97
2018,8,25,17,15,612.5,73.5,0.25,26.5,280.0,55.71,41.97
2018,8,25,17,30,567.0,67.0,0.3,25.8,228.0,51.77,38.78
2018,8,25,17,45,501.0,59.0,0.35,25.15,179.0,46.39,34.17
2018,8,25,18,0,435.0,51.0,0.4,24.5,130.0,40.93,29.26
2018,8,25,18,15,332.0,40.0,0.4,24.5,88.5,32.63,21.57
2018,8,25,18,30,229.0,29.0,0.4,24.5,47.0,22.59,10.14
2018,8,25,18,45,121.5,15.5,0.55,23.15,24.5,13.23,0.0
2018,8,25,19,0,14.0,2.0,0.7,21.8,2.0,0.0,0.0
2018,8,25,19,15,7.0,1.0,0.7,21.4,1.0,0.0,0.0
2018,8,25,19,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2018,8,25,19,45,0.0,0.0,0.7,20.65,0.0,0.0,0.0
2018,8,25,20,0,0.0,0.0,0.7,20.3,0.0,0.0,0.0
2018,8,25,20,15,0.0,0.0,0.7,20.1,0.0,0.0,0.0
2018,8,25,20,30,0.0,0.0,0.7,19.9,0.0,0.0,0.0
2018,8,25,20,45,0.0,0.0,0.7,19.7,0.0,0.0,0.0
2018,8,25,21,0,0.0,0.0,0.7,19.5,0.0,0.0,0.0
2018,8,25,21,15,0.0,0.0,0.7,19.35,0.0,0.0,0.0
2018,8,25,21,30,0.0,0.0,0.7,19.2,0.0,0.0,0.0
2018,8,25,21,45,0.0,0.0,0.65,19.1,0.0,0.0,0.0
2018,8,25,22,0,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2018,8,25,22,15,0.0,0.0,0.65,18.85,0.0,0.0,0.0
2018,8,25,22,30,0.0,0.0,0.7,18.7,0.0,0.0,0.0
2018,8,25,22,45,0.0,0.0,0.7,18.6,0.0,0.0,0.0
2018,8,25,23,0,0.0,0.0,0.7,18.5,0.0,0.0,0.0
2018,8,25,23,15,0.0,0.0,0.7,18.4,0.0,0.0,0.0
2018,8,25,23,30,0.0,0.0,0.7,18.3,0.0,0.0,0.0
2018,8,25,23,45,0.0,0.0,0.7,18.25,0.0,0.0,0.0
2018,8,26,0,0,0.0,0.0,0.7,18.2,0.0,0.0,0.0
2018,8,26,0,15,0.0,0.0,0.7,18.2,0.0,0.0,0.0
2018,8,26,0,30,0.0,0.0,0.7,18.2,0.0,0.0,0.0
2018,8,26,0,45,0.0,0.0,0.7,18.2,0.0,0.0,0.0
2018,8,26,1,0,0.0,0.0,0.7,18.2,0.0,0.0,0.0
2018,8,26,1,15,0.0,0.0,0.7,18.2,0.0,0.0,0.0
2018,8,26,1,30,0.0,0.0,0.7,18.2,0.0,0.0,0.0
2018,8,26,1,45,0.0,0.0,0.65,18.2,0.0,0.0,0.0
2018,8,26,2,0,0.0,0.0,0.6,18.2,0.0,0.0,0.0
2018,8,26,2,15,0.0,0.0,0.6,18.15,0.0,0.0,0.0
2018,8,26,2,30,0.0,0.0,0.6,18.1,0.0,0.0,0.0
2018,8,26,2,45,0.0,0.0,0.55,18.05,0.0,0.0,0.0
2018,8,26,3,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2018,8,26,3,15,0.0,0.0,0.55,17.85,0.0,0.0,0.0
2018,8,26,3,30,0.0,0.0,0.6,17.7,0.0,0.0,0.0
2018,8,26,3,45,0.0,0.0,0.6,17.6,0.0,0.0,0.0
2018,8,26,4,0,0.0,0.0,0.6,17.5,0.0,0.0,0.0
2018,8,26,4,15,0.0,0.0,0.65,17.4,0.0,0.0,0.0
2018,8,26,4,30,0.0,0.0,0.7,17.3,0.0,0.0,0.0
2018,8,26,4,45,0.0,0.0,0.7,17.2,0.0,0.0,0.0
2018,8,26,5,0,0.0,0.0,0.7,17.1,0.0,0.0,0.0
2018,8,26,5,15,0.0,0.0,0.65,17.45,0.0,0.0,0.0
2018,8,26,5,30,0.0,0.0,0.6,17.8,0.0,0.0,0.0
2018,8,26,5,45,52.0,8.5,0.55,18.15,10.5,0.0,0.0
2018,8,26,6,0,104.0,17.0,0.5,18.5,21.0,58.07,0.0
2018,8,26,6,15,210.5,31.5,0.6,19.05,55.5,165.67,116.15
2018,8,26,6,30,317.0,46.0,0.7,19.6,90.0,249.62,195.3
2018,8,26,6,45,392.5,57.0,0.75,20.15,135.5,326.63,260.43
2018,8,26,7,0,468.0,68.0,0.8,20.7,181.0,409.37,327.35
2018,8,26,7,15,519.0,76.0,0.95,21.5,230.5,478.07,380.91
2018,8,26,7,30,570.0,84.0,1.1,22.3,280.0,549.78,434.51
2018,8,26,7,45,605.0,91.5,1.25,23.1,330.0,610.96,477.58
2018,8,26,8,0,640.0,99.0,1.4,23.9,380.0,672.83,519.47
2018,8,26,8,15,665.0,106.0,1.45,24.5,429.5,725.74,553.45
2018,8,26,8,30,690.0,113.0,1.5,25.1,479.0,777.74,586.0
2018,8,26,8,45,706.5,119.5,1.55,25.7,524.5,820.0,611.28
2018,8,26,9,0,723.0,126.0,1.6,26.3,570.0,860.14,634.8
2018,8,26,9,15,737.5,130.5,1.55,26.7,612.0,893.53,652.92
2018,8,26,9,30,752.0,135.0,1.5,27.1,654.0,917.61,664.84
2018,8,26,9,45,762.0,139.5,1.5,27.55,690.5,940.69,676.64
2018,8,26,10,0,772.0,144.0,1.5,28.0,727.0,960.42,686.31
2018,8,26,10,15,778.5,148.0,1.45,28.3,757.0,972.58,690.98
2018,8,26,10,30,785.0,152.0,1.4,28.6,787.0,981.09,693.53
2018,8,26,10,45,788.5,156.0,1.35,28.95,810.5,982.86,691.91
2018,8,26,11,0,792.0,160.0,1.3,29.3,834.0,980.88,688.17
2018,8,26,11,15,795.0,162.0,1.25,29.55,850.0,972.61,681.04
2018,8,26,11,30,798.0,164.0,1.2,29.8,866.0,960.67,671.87
2018,8,26,11,45,798.5,166.5,1.15,30.05,875.5,943.22,659.49
2018,8,26,12,0,799.0,169.0,1.1,30.3,885.0,922.29,645.15
2018,8,26,12,15,799.5,169.0,1.1,30.45,886.5,895.65,628.44
2018,8,26,12,30,800.0,169.0,1.1,30.6,888.0,865.87,609.81
2018,8,26,12,45,708.0,216.0,1.05,30.75,849.0,805.49,569.76
2018,8,26,13,0,616.0,263.0,1.0,30.9,810.0,740.46,525.28
2018,8,26,13,15,637.0,248.5,1.05,30.95,806.0,710.4,506.61
2018,8,26,13,30,658.0,234.0,1.1,31.0,802.0,676.78,484.62
2018,8,26,13,45,719.0,196.5,1.1,31.05,802.5,645.98,463.95
2018,8,26,14,0,780.0,159.0,1.1,31.1,803.0,607.55,437.07
2018,8,26,14,15,751.5,165.0,1.1,31.05,767.5,550.74,395.95
2018,8,26,14,30,723.0,171.0,1.1,31.0,732.0,493.55,353.57
2018,8,26,14,45,461.5,243.0,1.1,30.95,595.0,390.11,279.51
2018,8,26,15,0,200.0,315.0,1.1,30.9,458.0,316.55,228.62
2018,8,26,15,15,164.0,298.5,1.1,30.8,411.0,275.6,198.99
2018,8,26,15,30,128.0,282.0,1.1,30.7,364.0,239.26,172.86
2018,8,26,15,45,207.5,252.5,1.05,30.55,374.0,219.47,154.87
2018,8,26,16,0,287.0,223.0,1.0,30.4,384.0,184.1,126.29
2018,8,26,16,15,384.0,182.5,1.0,30.2,377.0,132.38,91.3
2018,8,26,16,30,481.0,142.0,1.0,30.0,370.0,96.48,74.43
2018,8,26,16,45,447.5,131.5,0.95,29.75,324.0,90.9,70.24
2018,8,26,17,0,414.0,121.0,0.9,29.5,278.0,85.06,65.71
2018,8,26,17,15,368.5,106.5,0.85,28.7,230.0,76.12,58.63
2018,8,26,17,30,323.0,92.0,0.8,27.9,182.0,66.83,51.06
2018,8,26,17,45,275.5,76.0,0.75,27.15,141.0,56.11,42.0
2018,8,26,18,0,228.0,60.0,0.7,26.4,100.0,45.0,32.35
2018,8,26,18,15,162.5,44.0,0.7,26.4,67.5,34.02,22.4
2018,8,26,18,30,97.0,28.0,0.7,26.4,35.0,21.85,8.51
2018,8,26,18,45,51.5,15.0,0.75,25.4,18.5,12.8,0.0
2018,8,26,19,0,6.0,2.0,0.8,24.4,2.0,0.0,0.0
2018,8,26,19,15,3.0,1.0,0.8,24.2,1.0,0.0,0.0
2018,8,26,19,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2018,8,26,19,45,0.0,0.0,0.8,23.8,0.0,0.0,0.0
2018,8,26,20,0,0.0,0.0,0.8,23.6,0.0,0.0,0.0
2018,8,26,20,15,0.0,0.0,0.8,23.4,0.0,0.0,0.0
2018,8,26,20,30,0.0,0.0,0.8,23.2,0.0,0.0,0.0
2018,8,26,20,45,0.0,0.0,0.8,23.05,0.0,0.0,0.0
2018,8,26,21,0,0.0,0.0,0.8,22.9,0.0,0.0,0.0
2018,8,26,21,15,0.0,0.0,0.8,22.75,0.0,0.0,0.0
2018,8,26,21,30,0.0,0.0,0.8,22.6,0.0,0.0,0.0
2018,8,26,21,45,0.0,0.0,0.75,22.45,0.0,0.0,0.0
2018,8,26,22,0,0.0,0.0,0.7,22.3,0.0,0.0,0.0
2018,8,26,22,15,0.0,0.0,0.7,22.2,0.0,0.0,0.0
2018,8,26,22,30,0.0,0.0,0.7,22.1,0.0,0.0,0.0
2018,8,26,22,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2018,8,26,23,0,0.0,0.0,0.7,21.9,0.0,0.0,0.0
2018,8,26,23,15,0.0,0.0,0.7,21.8,0.0,0.0,0.0
2018,8,26,23,30,0.0,0.0,0.7,21.7,0.0,0.0,0.0
2018,8,26,23,45,0.0,0.0,0.7,21.6,0.0,0.0,0.0
2018,8,27,0,0,0.0,0.0,0.7,21.5,0.0,0.0,0.0
2018,8,27,0,15,0.0,0.0,0.7,21.45,0.0,0.0,0.0
2018,8,27,0,30,0.0,0.0,0.7,21.4,0.0,0.0,0.0
2018,8,27,0,45,0.0,0.0,0.65,21.3,0.0,0.0,0.0
2018,8,27,1,0,0.0,0.0,0.6,21.2,0.0,0.0,0.0
2018,8,27,1,15,0.0,0.0,0.6,21.15,0.0,0.0,0.0
2018,8,27,1,30,0.0,0.0,0.6,21.1,0.0,0.0,0.0
2018,8,27,1,45,0.0,0.0,0.6,21.05,0.0,0.0,0.0
2018,8,27,2,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2018,8,27,2,15,0.0,0.0,0.6,20.95,0.0,0.0,0.0
2018,8,27,2,30,0.0,0.0,0.6,20.9,0.0,0.0,0.0
2018,8,27,2,45,0.0,0.0,0.6,20.85,0.0,0.0,0.0
2018,8,27,3,0,0.0,0.0,0.6,20.8,0.0,0.0,0.0
2018,8,27,3,15,0.0,0.0,0.6,20.75,0.0,0.0,0.0
2018,8,27,3,30,0.0,0.0,0.6,20.7,0.0,0.0,0.0
2018,8,27,3,45,0.0,0.0,0.55,20.65,0.0,0.0,0.0
2018,8,27,4,0,0.0,0.0,0.5,20.6,0.0,0.0,0.0
2018,8,27,4,15,0.0,0.0,0.5,20.5,0.0,0.0,0.0
2018,8,27,4,30,0.0,0.0,0.5,20.4,0.0,0.0,0.0
2018,8,27,4,45,0.0,0.0,0.5,20.35,0.0,0.0,0.0
2018,8,27,5,0,0.0,0.0,0.5,20.3,0.0,0.0,0.0
2018,8,27,5,15,0.0,0.0,0.55,20.65,0.0,0.0,0.0
2018,8,27,5,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2018,8,27,5,45,32.5,8.0,0.6,21.35,9.0,0.0,0.0
2018,8,27,6,0,65.0,16.0,0.6,21.7,18.0,40.98,0.0
2018,8,27,6,15,150.0,33.5,0.65,22.2,50.5,140.52,95.19
2018,8,27,6,30,235.0,51.0,0.7,22.7,83.0,213.64,164.79
2018,8,27,6,45,306.5,65.5,0.75,23.2,127.0,284.43,224.39
2018,8,27,7,0,378.0,80.0,0.8,23.7,171.0,362.59,287.48
2018,8,27,7,15,431.0,91.5,0.8,24.45,219.5,430.66,339.74
2018,8,27,7,30,484.0,103.0,0.8,25.2,268.0,502.67,392.48
2018,8,27,7,45,523.0,112.0,0.75,25.95,317.5,563.94,434.59
2018,8,27,8,0,562.0,121.0,0.7,26.7,367.0,635.04,481.4
2018,8,27,8,15,591.0,128.5,0.65,27.4,415.5,689.48,514.33
2018,8,27,8,30,620.0,136.0,0.6,28.1,464.0,743.37,545.81
2018,8,27,8,45,641.5,142.5,0.55,28.75,509.5,788.3,570.5
2018,8,27,9,0,663.0,149.0,0.5,29.4,555.0,831.5,593.44
2018,8,27,9,15,679.5,154.5,0.5,29.8,596.5,866.7,612.33
2018,8,27,9,30,696.0,160.0,0.5,30.2,638.0,899.35,629.49
2018,8,27,9,45,708.0,164.0,0.45,30.65,674.0,923.03,639.91
2018,8,27,10,0,720.0,168.0,0.4,31.1,710.0,943.58,648.46
2018,8,27,10,15,728.5,172.5,0.45,31.3,740.5,957.86,656.07
2018,8,27,10,30,737.0,177.0,0.5,31.5,771.0,968.64,661.81
2018,8,27,10,45,742.0,180.5,0.55,31.75,794.5,971.2,662.72
2018,8,27,11,0,747.0,184.0,0.6,32.0,818.0,970.12,661.72
2018,8,27,11,15,752.0,186.0,0.65,32.1,835.0,954.76,652.79
2018,8,27,11,30,757.0,188.0,0.7,32.2,852.0,945.07,647.5
2018,8,27,11,45,711.0,211.0,0.7,32.3,840.0,913.08,627.82
2018,8,27,12,0,665.0,234.0,0.7,32.4,828.0,869.96,600.91
2018,8,27,12,15,554.0,285.0,0.75,32.45,780.5,790.04,549.86
2018,8,27,12,30,443.0,336.0,0.8,32.5,733.0,716.82,502.13
2018,8,27,12,45,567.0,276.5,0.8,32.55,780.5,743.44,522.15
2018,8,27,13,0,691.0,217.0,0.8,32.6,828.0,759.28,533.64
2018,8,27,13,15,735.5,192.0,0.85,32.6,833.0,734.14,518.07
2018,8,27,13,30,780.0,167.0,0.9,32.6,838.0,701.28,497.36
2018,8,27,13,45,775.5,164.0,0.9,32.6,816.5,653.28,464.7
2018,8,27,14,0,771.0,161.0,0.9,32.6,795.0,603.73,430.18
2018,8,27,14,15,754.0,162.0,0.9,32.5,763.5,549.41,391.45
2018,8,27,14,30,737.0,163.0,0.9,32.4,732.0,493.52,350.45
2018,8,27,14,45,716.0,161.5,0.9,32.3,693.0,435.21,306.5
2018,8,27,15,0,695.0,160.0,0.9,32.2,654.0,378.19,262.2
2018,8,27,15,15,679.0,154.5,0.85,32.1,613.5,321.22,216.74
2018,8,27,15,30,663.0,149.0,0.8,32.0,573.0,265.59,172.07
2018,8,27,15,45,596.0,159.0,0.8,31.9,518.5,214.14,134.0
2018,8,27,16,0,529.0,169.0,0.8,31.8,464.0,169.55,105.32
2018,8,27,16,15,453.0,168.5,0.75,31.6,404.5,125.82,84.73
2018,8,27,16,30,377.0,168.0,0.7,31.4,345.0,111.73,86.3
2018,8,27,16,45,429.0,139.0,0.65,31.2,317.5,95.69,73.65
2018,8,27,17,0,481.0,110.0,0.6,31.0,290.0,78.57,59.9
2018,8,27,17,15,437.0,98.5,0.6,30.3,242.5,71.4,54.3
2018,8,27,17,30,393.0,87.0,0.6,29.6,195.0,63.98,48.28
2018,8,27,17,45,306.5,72.5,0.55,28.95,145.5,53.87,39.77
2018,8,27,18,0,220.0,58.0,0.5,28.3,96.0,43.55,30.81
2018,8,27,18,15,147.5,40.5,0.5,28.3,62.0,31.46,20.0
2018,8,27,18,30,75.0,23.0,0.5,28.3,28.0,18.15,4.89
2018,8,27,18,45,40.5,12.0,0.55,27.4,14.5,10.24,0.0
2018,8,27,19,0,6.0,1.0,0.6,26.5,1.0,0.0,0.0
2018,8,27,19,15,3.0,0.5,0.65,26.3,0.5,0.0,0.0
2018,8,27,19,30,0.0,0.0,0.7,26.1,0.0,0.0,0.0
2018,8,27,19,45,0.0,0.0,0.7,25.85,0.0,0.0,0.0
2018,8,27,20,0,0.0,0.0,0.7,25.6,0.0,0.0,0.0
2018,8,27,20,15,0.0,0.0,0.7,25.35,0.0,0.0,0.0
2018,8,27,20,30,0.0,0.0,0.7,25.1,0.0,0.0,0.0
2018,8,27,20,45,0.0,0.0,0.7,24.9,0.0,0.0,0.0
2018,8,27,21,0,0.0,0.0,0.7,24.7,0.0,0.0,0.0
2018,8,27,21,15,0.0,0.0,0.7,24.5,0.0,0.0,0.0
2018,8,27,21,30,0.0,0.0,0.7,24.3,0.0,0.0,0.0
2018,8,27,21,45,0.0,0.0,0.7,24.1,0.0,0.0,0.0
2018,8,27,22,0,0.0,0.0,0.7,23.9,0.0,0.0,0.0
2018,8,27,22,15,0.0,0.0,0.65,23.75,0.0,0.0,0.0
2018,8,27,22,30,0.0,0.0,0.6,23.6,0.0,0.0,0.0
2018,8,27,22,45,0.0,0.0,0.6,23.45,0.0,0.0,0.0
2018,8,27,23,0,0.0,0.0,0.6,23.3,0.0,0.0,0.0
2018,8,27,23,15,0.0,0.0,0.6,23.2,0.0,0.0,0.0
2018,8,27,23,30,0.0,0.0,0.6,23.1,0.0,0.0,0.0
2018,8,27,23,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2018,8,28,0,0,0.0,0.0,0.6,22.9,0.0,0.0,0.0
2018,8,28,0,15,0.0,0.0,0.6,22.8,0.0,0.0,0.0
2018,8,28,0,30,0.0,0.0,0.6,22.7,0.0,0.0,0.0
2018,8,28,0,45,0.0,0.0,0.6,22.6,0.0,0.0,0.0
2018,8,28,1,0,0.0,0.0,0.6,22.5,0.0,0.0,0.0
2018,8,28,1,15,0.0,0.0,0.55,22.4,0.0,0.0,0.0
2018,8,28,1,30,0.0,0.0,0.5,22.3,0.0,0.0,0.0
2018,8,28,1,45,0.0,0.0,0.5,22.2,0.0,0.0,0.0
2018,8,28,2,0,0.0,0.0,0.5,22.1,0.0,0.0,0.0
2018,8,28,2,15,0.0,0.0,0.5,22.05,0.0,0.0,0.0
2018,8,28,2,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2018,8,28,2,45,0.0,0.0,0.5,21.9,0.0,0.0,0.0
2018,8,28,3,0,0.0,0.0,0.5,21.8,0.0,0.0,0.0
2018,8,28,3,15,0.0,0.0,0.5,21.7,0.0,0.0,0.0
2018,8,28,3,30,0.0,0.0,0.5,21.6,0.0,0.0,0.0
2018,8,28,3,45,0.0,0.0,0.5,21.55,0.0,0.0,0.0
2018,8,28,4,0,0.0,0.0,0.5,21.5,0.0,0.0,0.0
2018,8,28,4,15,0.0,0.0,0.5,21.4,0.0,0.0,0.0
2018,8,28,4,30,0.0,0.0,0.5,21.3,0.0,0.0,0.0
2018,8,28,4,45,0.0,0.0,0.5,21.2,0.0,0.0,0.0
2018,8,28,5,0,0.0,0.0,0.5,21.1,0.0,0.0,0.0
2018,8,28,5,15,0.0,0.0,0.55,21.4,0.0,0.0,0.0
2018,8,28,5,30,0.0,0.0,0.6,21.7,0.0,0.0,0.0
2018,8,28,5,45,31.0,7.5,0.65,22.05,8.5,0.0,0.0
2018,8,28,6,0,62.0,15.0,0.7,22.4,17.0,38.97,0.0
2018,8,28,6,15,146.5,32.0,0.75,22.9,48.5,136.36,90.2
2018,8,28,6,30,231.0,49.0,0.8,23.4,80.0,209.74,161.25
2018,8,28,6,45,305.0,63.5,0.85,23.95,124.0,281.92,221.98
2018,8,28,7,0,379.0,78.0,0.9,24.5,168.0,361.75,286.35
2018,8,28,7,15,434.5,89.0,0.95,25.25,217.0,431.05,339.87
2018,8,28,7,30,490.0,100.0,1.0,26.0,266.0,504.54,394.14
2018,8,28,7,45,532.0,108.0,1.05,26.75,316.0,574.9,443.58
2018,8,28,8,0,574.0,116.0,1.1,27.5,366.0,640.63,487.66
2018,8,28,8,15,604.5,123.0,1.1,28.15,415.0,696.17,522.51
2018,8,28,8,30,635.0,130.0,1.1,28.8,464.0,751.23,556.03
2018,8,28,8,45,658.0,135.0,1.1,29.45,510.0,796.21,581.96
2018,8,28,9,0,681.0,140.0,1.1,30.1,556.0,839.5,606.3
2018,8,28,9,15,700.5,143.5,1.1,30.45,598.0,875.63,626.36
2018,8,28,9,30,720.0,147.0,1.1,30.8,640.0,909.28,644.67
2018,8,28,9,45,735.5,149.0,1.1,31.15,677.5,934.44,657.56
2018,8,28,10,0,751.0,151.0,1.1,31.5,715.0,948.94,663.95
2018,8,28,10,15,761.0,154.0,1.1,31.75,746.0,963.34,670.75
2018,8,28,10,30,771.0,157.0,1.1,32.0,777.0,974.17,675.46
2018,8,28,10,45,778.0,159.0,1.15,32.25,801.0,977.27,676.48
2018,8,28,11,0,785.0,161.0,1.2,32.5,825.0,976.64,675.47
2018,8,28,11,15,789.5,162.5,1.2,32.65,842.0,969.29,670.02
2018,8,28,11,30,794.0,164.0,1.2,32.8,859.0,958.24,662.54
2018,8,28,11,45,788.0,169.0,1.15,32.9,865.0,936.99,648.37
2018,8,28,12,0,782.0,174.0,1.1,33.0,871.0,912.52,632.44
2018,8,28,12,15,778.0,177.5,1.1,33.1,871.5,885.38,615.71
2018,8,28,12,30,774.0,181.0,1.1,33.2,872.0,855.31,597.18
2018,8,28,12,45,649.5,240.0,1.1,33.3,817.0,779.81,547.5
2018,8,28,13,0,525.0,299.0,1.1,33.4,762.0,699.97,493.85
2018,8,28,13,15,626.0,246.0,1.1,33.4,789.0,700.6,496.3
2018,8,28,13,30,727.0,193.0,1.1,33.4,816.0,689.58,489.76
2018,8,28,13,45,725.0,189.5,1.05,33.35,797.0,643.83,457.97
2018,8,28,14,0,723.0,186.0,1.0,33.3,778.0,596.44,424.59
2018,8,28,14,15,599.5,218.5,1.0,33.2,697.5,511.59,365.01
2018,8,28,14,30,476.0,251.0,1.0,33.1,617.0,436.53,311.63
2018,8,28,14,45,393.0,268.0,1.0,33.0,560.5,379.7,270.47
2018,8,28,15,0,310.0,285.0,1.0,32.9,504.0,332.37,236.06
2018,8,28,15,15,267.0,276.5,0.95,32.8,457.0,287.75,203.16
2018,8,28,15,30,224.0,268.0,0.9,32.7,410.0,252.36,177.4
2018,8,28,15,45,238.5,237.0,0.85,32.6,378.0,209.22,144.5
2018,8,28,16,0,253.0,206.0,0.8,32.5,346.0,169.19,115.32
2018,8,28,16,15,193.5,188.0,0.8,32.25,289.0,139.91,100.09
2018,8,28,16,30,134.0,170.0,0.8,32.0,232.0,121.35,93.86
2018,8,28,16,45,113.0,138.0,0.75,31.7,186.0,101.3,78.08
2018,8,28,17,0,92.0,106.0,0.7,31.4,140.0,80.25,61.2
2018,8,28,17,15,113.5,92.0,0.7,30.6,127.0,70.68,53.64
2018,8,28,17,30,135.0,78.0,0.7,29.8,114.0,58.25,43.45
2018,8,28,17,45,101.5,59.0,0.65,28.95,82.5,46.76,33.8
2018,8,28,18,0,68.0,40.0,0.6,28.1,51.0,32.4,21.51
2018,8,28,18,15,76.5,29.5,0.6,28.1,38.0,23.28,13.27
2018,8,28,18,30,85.0,19.0,0.6,28.1,25.0,14.69,1.59
2018,8,28,18,45,42.5,9.5,0.6,27.05,12.5,8.11,0.0
2018,8,28,19,0,0.0,0.0,0.6,26.0,0.0,0.0,0.0
2018,8,28,19,15,0.0,0.0,0.6,25.75,0.0,0.0,0.0
2018,8,28,19,30,0.0,0.0,0.6,25.5,0.0,0.0,0.0
2018,8,28,19,45,0.0,0.0,0.6,25.25,0.0,0.0,0.0
2018,8,28,20,0,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2018,8,28,20,15,0.0,0.0,0.6,24.8,0.0,0.0,0.0
2018,8,28,20,30,0.0,0.0,0.6,24.6,0.0,0.0,0.0
2018,8,28,20,45,0.0,0.0,0.6,24.4,0.0,0.0,0.0
2018,8,28,21,0,0.0,0.0,0.6,24.2,0.0,0.0,0.0
2018,8,28,21,15,0.0,0.0,0.65,24.05,0.0,0.0,0.0
2018,8,28,21,30,0.0,0.0,0.7,23.9,0.0,0.0,0.0
2018,8,28,21,45,0.0,0.0,0.7,23.7,0.0,0.0,0.0
2018,8,28,22,0,0.0,0.0,0.7,23.5,0.0,0.0,0.0
2018,8,28,22,15,0.0,0.0,0.7,23.4,0.0,0.0,0.0
2018,8,28,22,30,0.0,0.0,0.7,23.3,0.0,0.0,0.0
2018,8,28,22,45,0.0,0.0,0.75,23.15,0.0,0.0,0.0
2018,8,28,23,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2018,8,28,23,15,0.0,0.0,0.8,22.9,0.0,0.0,0.0
2018,8,28,23,30,0.0,0.0,0.8,22.8,0.0,0.0,0.0
2018,8,28,23,45,0.0,0.0,0.8,22.65,0.0,0.0,0.0
2018,8,29,0,0,0.0,0.0,0.8,22.5,0.0,0.0,0.0
2018,8,29,0,15,0.0,0.0,0.8,22.4,0.0,0.0,0.0
2018,8,29,0,30,0.0,0.0,0.8,22.3,0.0,0.0,0.0
2018,8,29,0,45,0.0,0.0,0.8,22.2,0.0,0.0,0.0
2018,8,29,1,0,0.0,0.0,0.8,22.1,0.0,0.0,0.0
2018,8,29,1,15,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2018,8,29,1,30,0.0,0.0,0.8,21.9,0.0,0.0,0.0
2018,8,29,1,45,0.0,0.0,0.8,21.8,0.0,0.0,0.0
2018,8,29,2,0,0.0,0.0,0.8,21.7,0.0,0.0,0.0
2018,8,29,2,15,0.0,0.0,0.8,21.6,0.0,0.0,0.0
2018,8,29,2,30,0.0,0.0,0.8,21.5,0.0,0.0,0.0
2018,8,29,2,45,0.0,0.0,0.75,21.4,0.0,0.0,0.0
2018,8,29,3,0,0.0,0.0,0.7,21.3,0.0,0.0,0.0
2018,8,29,3,15,0.0,0.0,0.7,21.2,0.0,0.0,0.0
2018,8,29,3,30,0.0,0.0,0.7,21.1,0.0,0.0,0.0
2018,8,29,3,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2018,8,29,4,0,0.0,0.0,0.7,20.9,0.0,0.0,0.0
2018,8,29,4,15,0.0,0.0,0.65,20.8,0.0,0.0,0.0
2018,8,29,4,30,0.0,0.0,0.6,20.7,0.0,0.0,0.0
2018,8,29,4,45,0.0,0.0,0.6,20.6,0.0,0.0,0.0
2018,8,29,5,0,0.0,0.0,0.6,20.5,0.0,0.0,0.0
2018,8,29,5,15,0.0,0.0,0.65,20.85,0.0,0.0,0.0
2018,8,29,5,30,0.0,0.0,0.7,21.2,0.0,0.0,0.0
2018,8,29,5,45,27.5,6.5,0.8,21.5,7.5,0.0,0.0
2018,8,29,6,0,55.0,13.0,0.9,21.8,15.0,34.4,0.0
2018,8,29,6,15,142.0,30.5,0.9,22.3,46.5,131.7,85.14
2018,8,29,6,30,229.0,48.0,0.9,22.8,78.0,208.24,160.36
2018,8,29,6,45,304.5,62.5,0.95,23.25,122.0,281.29,222.22
2018,8,29,7,0,380.0,77.0,1.0,23.7,166.0,362.17,287.9
2018,8,29,7,15,437.0,87.5,1.0,24.45,215.0,432.0,341.96
2018,8,29,7,30,494.0,98.0,1.0,25.2,264.0,506.16,396.73
2018,8,29,7,45,537.5,105.5,1.05,25.9,314.0,577.61,447.22
2018,8,29,8,0,581.0,113.0,1.1,26.6,364.0,644.24,491.98
2018,8,29,8,15,612.5,118.5,1.05,27.4,412.5,699.16,525.65
2018,8,29,8,30,644.0,124.0,1.0,28.2,461.0,753.61,557.84
2018,8,29,8,45,669.5,127.5,1.0,29.0,507.0,799.33,583.84
2018,8,29,9,0,695.0,131.0,1.0,29.8,553.0,843.45,608.24
2018,8,29,9,15,714.5,134.0,1.0,30.3,595.5,879.23,627.58
2018,8,29,9,30,734.0,137.0,1.0,30.8,638.0,912.51,645.16
2018,8,29,9,45,750.0,139.0,0.95,31.25,676.0,931.57,653.09
2018,8,29,10,0,766.0,141.0,0.9,31.7,714.0,954.41,663.44
2018,8,29,10,15,774.5,144.0,0.95,32.0,744.5,967.36,669.93
2018,8,29,10,30,783.0,147.0,1.0,32.3,775.0,976.71,674.47
2018,8,29,10,45,788.0,150.0,1.1,32.55,798.5,978.82,675.82
2018,8,29,11,0,793.0,153.0,1.2,32.8,822.0,977.19,675.05
2018,8,29,11,15,796.5,155.0,1.2,32.95,838.5,969.29,669.28
2018,8,29,11,30,800.0,157.0,1.2,33.1,855.0,957.69,661.48
2018,8,29,11,45,801.0,158.5,1.25,33.25,863.5,939.56,650.62
2018,8,29,12,0,802.0,160.0,1.3,33.4,872.0,917.96,637.72
2018,8,29,12,15,790.0,165.5,1.35,33.45,868.0,885.22,618.18
2018,8,29,12,30,778.0,171.0,1.4,33.5,864.0,849.91,596.97
2018,8,29,12,45,800.5,157.5,1.45,33.6,865.5,823.34,580.99
2018,8,29,13,0,823.0,144.0,1.5,33.7,867.0,792.44,562.04
2018,8,29,13,15,800.0,152.5,1.5,33.65,845.5,743.62,529.97
2018,8,29,13,30,777.0,161.0,1.5,33.6,824.0,693.97,496.35
2018,8,29,13,45,618.0,222.5,1.55,33.55,741.0,602.91,432.99
2018,8,29,14,0,459.0,284.0,1.6,33.5,658.0,519.27,373.95
2018,8,29,14,15,434.0,280.5,1.6,33.4,624.0,470.84,339.48
2018,8,29,14,30,409.0,277.0,1.6,33.3,590.0,424.3,305.42
2018,8,29,14,45,211.5,207.5,1.6,33.15,369.0,256.86,185.76
2018,8,29,15,0,14.0,138.0,1.6,33.0,148.0,118.16,85.08
2018,8,29,15,15,67.0,166.5,1.55,32.85,209.5,152.45,110.02
2018,8,29,15,30,120.0,195.0,1.5,32.7,271.0,178.25,127.26
2018,8,29,15,45,99.0,180.0,1.45,32.5,239.5,152.93,108.72
2018,8,29,16,0,78.0,165.0,1.4,32.3,208.0,130.58,93.24
2018,8,29,16,15,113.0,160.5,1.35,32.0,216.0,119.91,86.62
2018,8,29,16,30,148.0,156.0,1.3,31.7,224.0,113.22,87.64
2018,8,29,16,45,244.0,130.0,1.25,31.4,226.0,92.74,71.32
2018,8,29,17,0,340.0,104.0,1.2,31.1,228.0,73.23,55.57
2018,8,29,17,15,390.0,91.0,1.1,30.3,211.5,65.99,49.85
2018,8,29,17,30,440.0,78.0,1.0,29.5,195.0,58.16,43.45
2018,8,29,17,45,369.5,66.0,0.85,28.65,149.0,49.72,36.3
2018,8,29,18,0,299.0,54.0,0.7,27.8,103.0,41.09,28.73
2018,8,29,18,15,207.5,38.5,0.7,27.8,66.5,29.58,18.23
2018,8,29,18,30,116.0,23.0,0.7,27.8,30.0,17.83,0.91
2018,8,29,18,45,58.0,11.5,0.7,26.85,15.0,9.82,0.0
2018,8,29,19,0,0.0,0.0,0.7,25.9,0.0,0.0,0.0
2018,8,29,19,15,0.0,0.0,0.7,25.7,0.0,0.0,0.0
2018,8,29,19,30,0.0,0.0,0.7,25.5,0.0,0.0,0.0
2018,8,29,19,45,0.0,0.0,0.7,25.35,0.0,0.0,0.0
2018,8,29,20,0,0.0,0.0,0.7,25.2,0.0,0.0,0.0
2018,8,29,20,15,0.0,0.0,0.7,25.05,0.0,0.0,0.0
2018,8,29,20,30,0.0,0.0,0.7,24.9,0.0,0.0,0.0
2018,8,29,20,45,0.0,0.0,0.75,24.75,0.0,0.0,0.0
2018,8,29,21,0,0.0,0.0,0.8,24.6,0.0,0.0,0.0
2018,8,29,21,15,0.0,0.0,0.8,24.45,0.0,0.0,0.0
2018,8,29,21,30,0.0,0.0,0.8,24.3,0.0,0.0,0.0
2018,8,29,21,45,0.0,0.0,0.8,24.15,0.0,0.0,0.0
2018,8,29,22,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2018,8,29,22,15,0.0,0.0,0.8,23.85,0.0,0.0,0.0
2018,8,29,22,30,0.0,0.0,0.8,23.7,0.0,0.0,0.0
2018,8,29,22,45,0.0,0.0,0.8,23.6,0.0,0.0,0.0
2018,8,29,23,0,0.0,0.0,0.8,23.5,0.0,0.0,0.0
2018,8,29,23,15,0.0,0.0,0.8,23.35,0.0,0.0,0.0
2018,8,29,23,30,0.0,0.0,0.8,23.2,0.0,0.0,0.0
2018,8,29,23,45,0.0,0.0,0.8,23.1,0.0,0.0,0.0
2018,8,30,0,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2018,8,30,0,15,0.0,0.0,0.8,22.9,0.0,0.0,0.0
2018,8,30,0,30,0.0,0.0,0.8,22.8,0.0,0.0,0.0
2018,8,30,0,45,0.0,0.0,0.8,22.7,0.0,0.0,0.0
2018,8,30,1,0,0.0,0.0,0.8,22.6,0.0,0.0,0.0
2018,8,30,1,15,0.0,0.0,0.8,22.5,0.0,0.0,0.0
2018,8,30,1,30,0.0,0.0,0.8,22.4,0.0,0.0,0.0
2018,8,30,1,45,0.0,0.0,0.8,22.3,0.0,0.0,0.0
2018,8,30,2,0,0.0,0.0,0.8,22.2,0.0,0.0,0.0
2018,8,30,2,15,0.0,0.0,0.8,22.1,0.0,0.0,0.0
2018,8,30,2,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2018,8,30,2,45,0.0,0.0,0.8,21.95,0.0,0.0,0.0
2018,8,30,3,0,0.0,0.0,0.8,21.9,0.0,0.0,0.0
2018,8,30,3,15,0.0,0.0,0.75,21.8,0.0,0.0,0.0
2018,8,30,3,30,0.0,0.0,0.7,21.7,0.0,0.0,0.0
2018,8,30,3,45,0.0,0.0,0.7,21.6,0.0,0.0,0.0
2018,8,30,4,0,0.0,0.0,0.7,21.5,0.0,0.0,0.0
2018,8,30,4,15,0.0,0.0,0.7,21.45,0.0,0.0,0.0
2018,8,30,4,30,0.0,0.0,0.7,21.4,0.0,0.0,0.0
2018,8,30,4,45,0.0,0.0,0.65,21.3,0.0,0.0,0.0
2018,8,30,5,0,0.0,0.0,0.6,21.2,0.0,0.0,0.0
2018,8,30,5,15,0.0,0.0,0.65,21.5,0.0,0.0,0.0
2018,8,30,5,30,0.0,0.0,0.7,21.8,0.0,0.0,0.0
2018,8,30,5,45,37.5,6.5,0.75,22.05,7.5,0.0,0.0
2018,8,30,6,0,75.0,13.0,0.8,22.3,15.0,43.0,0.0
2018,8,30,6,15,181.5,28.5,0.8,22.7,48.0,147.49,92.84
2018,8,30,6,30,288.0,44.0,0.8,23.1,81.0,235.43,180.89
2018,8,30,6,45,369.5,54.5,0.85,23.55,125.5,310.08,244.28
2018,8,30,7,0,451.0,65.0,0.9,24.0,170.0,399.05,315.82
2018,8,30,7,15,508.5,73.0,0.9,24.7,220.0,471.69,371.42
2018,8,30,7,30,566.0,81.0,0.9,25.4,270.0,547.99,427.0
2018,8,30,7,45,608.5,86.5,0.95,26.15,321.0,612.61,470.95
2018,8,30,8,0,651.0,92.0,1.0,26.9,372.0,678.45,514.02
2018,8,30,8,15,680.0,96.5,1.0,27.7,421.5,732.14,546.64
2018,8,30,8,30,709.0,101.0,1.0,28.5,471.0,785.12,577.84
2018,8,30,8,45,731.5,104.0,1.0,29.3,517.5,824.24,599.1
2018,8,30,9,0,754.0,107.0,1.0,30.1,564.0,866.5,622.05
2018,8,30,9,15,765.5,112.5,0.95,30.6,605.5,898.73,638.11
2018,8,30,9,30,777.0,118.0,0.9,31.1,647.0,927.95,652.12
2018,8,30,9,45,743.0,141.0,0.8,31.6,670.0,927.81,647.1
2018,8,30,10,0,709.0,164.0,0.7,32.1,693.0,931.25,644.73
2018,8,30,10,15,522.0,253.5,0.75,32.4,652.0,830.41,579.59
2018,8,30,10,30,335.0,343.0,0.8,32.7,611.0,712.12,500.33
2018,8,30,10,45,559.5,249.5,0.85,32.95,713.0,860.97,600.4
2018,8,30,11,0,784.0,156.0,0.9,33.2,815.0,972.1,667.35
2018,8,30,11,15,763.5,170.5,0.95,33.35,823.0,953.13,654.42
2018,8,30,11,30,743.0,185.0,1.0,33.5,831.0,930.64,641.1
2018,8,30,11,45,784.0,165.0,1.05,33.65,853.5,930.42,641.35
2018,8,30,12,0,825.0,145.0,1.1,33.8,876.0,924.78,638.12
2018,8,30,12,15,755.5,176.5,1.1,33.8,846.5,865.16,601.53
2018,8,30,12,30,686.0,208.0,1.1,33.8,817.0,812.14,568.52
2018,8,30,12,45,403.0,243.0,1.15,33.8,600.0,576.61,412.58
2018,8,30,13,0,120.0,278.0,1.2,33.8,383.0,345.83,250.44
2018,8,30,13,15,60.5,189.5,1.2,33.7,242.5,214.71,156.61
2018,8,30,13,30,1.0,101.0,1.2,33.6,102.0,85.12,59.46
2018,8,30,13,45,2.0,112.0,1.2,33.55,113.5,94.82,67.09
2018,8,30,14,0,3.0,123.0,1.2,33.5,125.0,104.33,74.37
2018,8,30,14,15,62.5,144.5,1.2,33.35,192.0,156.76,114.34
2018,8,30,14,30,122.0,166.0,1.2,33.2,259.0,197.19,144.02
2018,8,30,14,45,146.5,190.0,1.2,33.05,296.5,215.93,156.83
2018,8,30,15,0,171.0,214.0,1.2,32.9,334.0,230.03,165.78
2018,8,30,15,15,330.0,201.5,1.15,32.85,415.0,250.69,175.42
2018,8,30,15,30,489.0,189.0,1.1,32.8,496.0,251.97,168.29
2018,8,30,15,45,550.0,163.5,1.05,32.7,484.0,207.4,130.77
2018,8,30,16,0,611.0,138.0,1.0,32.6,472.0,155.1,91.52
2018,8,30,16,15,603.5,127.0,0.95,32.25,430.0,102.42,65.36
2018,8,30,16,30,596.0,116.0,0.9,31.9,388.0,81.74,61.94
2018,8,30,16,45,557.5,108.5,0.9,31.55,338.5,78.3,59.47
2018,8,30,17,0,519.0,101.0,0.9,31.2,289.0,74.72,56.78
2018,8,30,17,15,468.5,91.0,0.85,30.55,239.5,66.79,50.45
2018,8,30,17,30,418.0,81.0,0.8,29.9,190.0,60.17,45.02
2018,8,30,17,45,348.5,68.0,0.75,29.25,144.5,51.08,37.3
2018,8,30,18,0,279.0,55.0,0.7,28.6,99.0,41.78,29.13
2018,8,30,18,15,190.0,38.5,0.7,28.6,63.5,29.55,17.94
2018,8,30,18,30,101.0,22.0,0.7,28.6,28.0,17.06,0.0
2018,8,30,18,45,50.5,11.0,0.7,28.05,14.0,9.39,0.0
2018,8,30,19,0,0.0,0.0,0.7,27.5,0.0,0.0,0.0
2018,8,30,19,15,0.0,0.0,0.7,27.4,0.0,0.0,0.0
2018,8,30,19,30,0.0,0.0,0.7,27.3,0.0,0.0,0.0
2018,8,30,19,45,0.0,0.0,0.7,27.15,0.0,0.0,0.0
2018,8,30,20,0,0.0,0.0,0.7,27.0,0.0,0.0,0.0
2018,8,30,20,15,0.0,0.0,0.65,26.85,0.0,0.0,0.0
2018,8,30,20,30,0.0,0.0,0.6,26.7,0.0,0.0,0.0
2018,8,30,20,45,0.0,0.0,0.55,26.55,0.0,0.0,0.0
2018,8,30,21,0,0.0,0.0,0.5,26.4,0.0,0.0,0.0
2018,8,30,21,15,0.0,0.0,0.45,26.25,0.0,0.0,0.0
2018,8,30,21,30,0.0,0.0,0.4,26.1,0.0,0.0,0.0
2018,8,30,21,45,0.0,0.0,0.35,25.95,0.0,0.0,0.0
2018,8,30,22,0,0.0,0.0,0.3,25.8,0.0,0.0,0.0
2018,8,30,22,15,0.0,0.0,0.3,25.6,0.0,0.0,0.0
2018,8,30,22,30,0.0,0.0,0.3,25.4,0.0,0.0,0.0
2018,8,30,22,45,0.0,0.0,0.25,25.15,0.0,0.0,0.0
2018,8,30,23,0,0.0,0.0,0.2,24.9,0.0,0.0,0.0
2018,8,30,23,15,0.0,0.0,0.25,24.65,0.0,0.0,0.0
2018,8,30,23,30,0.0,0.0,0.3,24.4,0.0,0.0,0.0
2018,8,30,23,45,0.0,0.0,0.3,24.2,0.0,0.0,0.0
2018,8,31,0,0,0.0,0.0,0.3,24.0,0.0,0.0,0.0
2018,8,31,0,15,0.0,0.0,0.3,23.8,0.0,0.0,0.0
2018,8,31,0,30,0.0,0.0,0.3,23.6,0.0,0.0,0.0
2018,8,31,0,45,0.0,0.0,0.3,23.4,0.0,0.0,0.0
2018,8,31,1,0,0.0,0.0,0.3,23.2,0.0,0.0,0.0
2018,8,31,1,15,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2018,8,31,1,30,0.0,0.0,0.3,22.8,0.0,0.0,0.0
2018,8,31,1,45,0.0,0.0,0.3,22.65,0.0,0.0,0.0
2018,8,31,2,0,0.0,0.0,0.3,22.5,0.0,0.0,0.0
2018,8,31,2,15,0.0,0.0,0.35,22.35,0.0,0.0,0.0
2018,8,31,2,30,0.0,0.0,0.4,22.2,0.0,0.0,0.0
2018,8,31,2,45,0.0,0.0,0.4,22.1,0.0,0.0,0.0
2018,8,31,3,0,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2018,8,31,3,15,0.0,0.0,0.45,21.9,0.0,0.0,0.0
2018,8,31,3,30,0.0,0.0,0.5,21.8,0.0,0.0,0.0
2018,8,31,3,45,0.0,0.0,0.5,21.7,0.0,0.0,0.0
2018,8,31,4,0,0.0,0.0,0.5,21.6,0.0,0.0,0.0
2018,8,31,4,15,0.0,0.0,0.5,21.5,0.0,0.0,0.0
2018,8,31,4,30,0.0,0.0,0.5,21.4,0.0,0.0,0.0
2018,8,31,4,45,0.0,0.0,0.5,21.3,0.0,0.0,0.0
2018,8,31,5,0,0.0,0.0,0.5,21.2,0.0,0.0,0.0
2018,8,31,5,15,0.0,0.0,0.6,21.4,0.0,0.0,0.0
2018,8,31,5,30,0.0,0.0,0.7,21.6,0.0,0.0,0.0
2018,8,31,5,45,12.0,5.0,0.75,21.75,5.5,0.0,0.0
2018,8,31,6,0,24.0,10.0,0.8,21.9,11.0,18.79,0.0
2018,8,31,6,15,109.5,28.0,0.8,22.4,41.0,101.33,60.21
2018,8,31,6,30,195.0,46.0,0.8,22.9,71.0,189.0,144.79
2018,8,31,6,45,294.5,59.5,0.8,23.4,117.5,273.32,215.49
2018,8,31,7,0,394.0,73.0,0.8,23.9,164.0,368.18,291.77
2018,8,31,7,15,448.0,84.0,0.7,24.75,212.5,437.41,344.25
