Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,8,31,7,30,502.0,95.0,0.6,25.6,261.0,510.65,396.78
2018,8,31,7,45,540.0,103.5,0.55,26.45,310.0,579.58,443.42
2018,8,31,8,0,578.0,112.0,0.5,27.3,359.0,642.96,483.51
2018,8,31,8,15,605.5,119.5,0.4,27.7,407.5,696.64,515.38
2018,8,31,8,30,633.0,127.0,0.3,28.1,456.0,749.65,545.61
2018,8,31,8,45,652.5,134.0,0.25,28.5,501.0,793.63,569.79
2018,8,31,9,0,672.0,141.0,0.2,28.9,546.0,835.74,592.32
2018,8,31,9,15,701.5,139.5,0.2,29.3,590.0,875.51,613.76
2018,8,31,9,30,731.0,138.0,0.2,29.7,634.0,913.07,633.54
2018,8,31,9,45,759.0,133.0,0.2,30.1,673.5,936.14,644.4
2018,8,31,10,0,787.0,128.0,0.2,30.5,713.0,963.29,657.86
2018,8,31,10,15,794.0,131.5,0.25,30.85,743.0,975.36,663.45
2018,8,31,10,30,801.0,135.0,0.3,31.2,773.0,983.75,667.29
2018,8,31,10,45,805.0,138.5,0.4,31.5,796.5,985.33,668.6
2018,8,31,11,0,809.0,142.0,0.5,31.8,820.0,983.12,667.94
2018,8,31,11,15,813.5,143.0,0.5,31.65,836.5,974.95,662.98
2018,8,31,11,30,818.0,144.0,0.5,31.5,853.0,963.03,656.0
2018,8,31,11,45,820.5,144.5,0.5,31.35,862.0,944.97,645.52
2018,8,31,12,0,823.0,145.0,0.5,31.2,871.0,923.35,633.05
2018,8,31,12,15,826.0,143.0,0.5,31.25,872.5,896.23,616.82
2018,8,31,12,30,829.0,141.0,0.5,31.3,874.0,855.62,592.39
2018,8,31,12,45,831.0,138.0,0.55,31.35,868.0,821.47,572.79
2018,8,31,13,0,833.0,135.0,0.6,31.4,862.0,784.41,551.02
2018,8,31,13,15,809.0,144.0,0.6,31.4,840.0,742.53,524.27
2018,8,31,13,30,785.0,153.0,0.6,31.4,818.0,692.31,490.85
2018,8,31,13,45,762.0,159.5,0.55,31.4,791.0,640.19,454.93
2018,8,31,14,0,739.0,166.0,0.5,31.4,764.0,588.1,418.21
2018,8,31,14,15,757.0,151.0,0.5,31.35,744.0,540.66,384.46
2018,8,31,14,30,775.0,136.0,0.5,31.3,724.0,489.78,346.83
2018,8,31,14,45,753.5,136.5,0.5,31.3,685.5,431.71,302.8
2018,8,31,15,0,732.0,137.0,0.5,31.3,647.0,371.41,255.97
2018,8,31,15,15,733.5,127.5,0.45,31.2,611.5,318.52,212.74
2018,8,31,15,30,735.0,118.0,0.4,31.1,576.0,261.26,165.97
2018,8,31,15,45,677.5,123.5,0.35,31.0,520.5,199.25,119.5
2018,8,31,16,0,620.0,129.0,0.3,30.9,465.0,148.78,86.7
2018,8,31,16,15,573.5,124.0,0.3,30.75,411.0,98.48,63.48
2018,8,31,16,30,527.0,119.0,0.3,30.6,357.0,83.25,63.44
2018,8,31,16,45,544.0,104.0,0.3,30.45,323.0,74.99,56.95
2018,8,31,17,0,561.0,89.0,0.3,30.3,289.0,66.11,49.82
2018,8,31,17,15,510.0,80.5,0.3,29.8,239.5,61.06,45.82
2018,8,31,17,30,459.0,72.0,0.3,29.3,190.0,55.87,41.53
2018,8,31,17,45,387.0,61.0,0.3,28.8,144.0,46.31,33.36
2018,8,31,18,0,315.0,50.0,0.3,28.3,98.0,38.29,26.23
2018,8,31,18,15,215.5,35.5,0.3,28.3,62.5,27.39,16.05
2018,8,31,18,30,116.0,21.0,0.3,28.3,27.0,16.33,0.0
2018,8,31,18,45,58.0,10.5,0.35,27.85,13.5,8.96,0.0
2018,8,31,19,0,0.0,0.0,0.4,27.4,0.0,0.0,0.0
2018,8,31,19,15,0.0,0.0,0.4,27.2,0.0,0.0,0.0
2018,8,31,19,30,0.0,0.0,0.4,27.0,0.0,0.0,0.0
2018,8,31,19,45,0.0,0.0,0.4,26.8,0.0,0.0,0.0
2018,8,31,20,0,0.0,0.0,0.4,26.6,0.0,0.0,0.0
2018,8,31,20,15,0.0,0.0,0.4,26.35,0.0,0.0,0.0
2018,8,31,20,30,0.0,0.0,0.4,26.1,0.0,0.0,0.0
2018,8,31,20,45,0.0,0.0,0.4,25.85,0.0,0.0,0.0
2018,8,31,21,0,0.0,0.0,0.4,25.6,0.0,0.0,0.0
2018,8,31,21,15,0.0,0.0,0.4,25.4,0.0,0.0,0.0
2018,8,31,21,30,0.0,0.0,0.4,25.2,0.0,0.0,0.0
2018,8,31,21,45,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2018,8,31,22,0,0.0,0.0,0.4,24.8,0.0,0.0,0.0
2018,8,31,22,15,0.0,0.0,0.4,24.65,0.0,0.0,0.0
2018,8,31,22,30,0.0,0.0,0.4,24.5,0.0,0.0,0.0
2018,8,31,22,45,0.0,0.0,0.4,24.4,0.0,0.0,0.0
2018,8,31,23,0,0.0,0.0,0.4,24.3,0.0,0.0,0.0
2018,8,31,23,15,0.0,0.0,0.4,24.2,0.0,0.0,0.0
2018,8,31,23,30,0.0,0.0,0.4,24.1,0.0,0.0,0.0
2018,8,31,23,45,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2018,9,1,0,0,0.0,0.0,0.4,23.9,0.0,0.0,0.0
2018,9,1,0,15,0.0,0.0,0.4,23.85,0.0,0.0,0.0
2018,9,1,0,30,0.0,0.0,0.4,23.8,0.0,0.0,0.0
2018,9,1,0,45,0.0,0.0,0.4,23.7,0.0,0.0,0.0
2018,9,1,1,0,0.0,0.0,0.4,23.6,0.0,0.0,0.0
2018,9,1,1,15,0.0,0.0,0.4,23.55,0.0,0.0,0.0
2018,9,1,1,30,0.0,0.0,0.4,23.5,0.0,0.0,0.0
2018,9,1,1,45,0.0,0.0,0.4,23.45,0.0,0.0,0.0
2018,9,1,2,0,0.0,0.0,0.4,23.4,0.0,0.0,0.0
2018,9,1,2,15,0.0,0.0,0.4,23.35,0.0,0.0,0.0
2018,9,1,2,30,0.0,0.0,0.4,23.3,0.0,0.0,0.0
2018,9,1,2,45,0.0,0.0,0.4,23.3,0.0,0.0,0.0
2018,9,1,3,0,0.0,0.0,0.4,23.3,0.0,0.0,0.0
2018,9,1,3,15,0.0,0.0,0.4,23.2,0.0,0.0,0.0
2018,9,1,3,30,0.0,0.0,0.4,23.1,0.0,0.0,0.0
2018,9,1,3,45,0.0,0.0,0.35,23.05,0.0,0.0,0.0
2018,9,1,4,0,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2018,9,1,4,15,0.0,0.0,0.35,22.85,0.0,0.0,0.0
2018,9,1,4,30,0.0,0.0,0.4,22.7,0.0,0.0,0.0
2018,9,1,4,45,0.0,0.0,0.4,22.6,0.0,0.0,0.0
2018,9,1,5,0,0.0,0.0,0.4,22.5,0.0,0.0,0.0
2018,9,1,5,15,0.0,0.0,0.45,22.55,0.0,0.0,0.0
2018,9,1,5,30,0.0,0.0,0.5,22.6,0.0,0.0,0.0
2018,9,1,5,45,27.5,6.0,0.5,22.65,6.5,0.0,0.0
2018,9,1,6,0,55.0,12.0,0.5,22.7,13.0,33.82,0.0
2018,9,1,6,15,137.0,27.5,0.6,22.95,41.5,124.07,71.06
2018,9,1,6,30,219.0,43.0,0.7,23.2,70.0,198.68,151.74
2018,9,1,6,45,282.0,57.5,0.75,23.45,110.5,264.13,208.0
2018,9,1,7,0,345.0,72.0,0.8,23.7,151.0,336.14,267.09
2018,9,1,7,15,431.0,81.0,0.75,24.15,205.5,422.77,334.6
2018,9,1,7,30,517.0,90.0,0.7,24.6,260.0,524.01,409.2
2018,9,1,7,45,521.5,104.0,0.6,25.1,301.0,566.62,436.78
2018,9,1,8,0,526.0,118.0,0.5,25.6,342.0,599.26,456.52
2018,9,1,8,15,538.5,132.0,0.5,26.15,386.5,645.01,485.37
2018,9,1,8,30,551.0,146.0,0.5,26.7,431.0,689.4,512.29
2018,9,1,8,45,631.0,134.5,0.5,27.25,490.5,775.47,565.94
2018,9,1,9,0,711.0,123.0,0.5,27.8,550.0,852.69,611.37
2018,9,1,9,15,729.5,125.5,0.55,28.1,592.0,887.12,630.41
2018,9,1,9,30,748.0,128.0,0.6,28.4,634.0,912.8,644.52
2018,9,1,9,45,763.0,130.0,0.65,28.7,671.0,937.85,658.35
2018,9,1,10,0,778.0,132.0,0.7,29.0,708.0,959.67,670.22
2018,9,1,10,15,787.0,134.5,0.7,29.15,738.5,972.53,676.13
2018,9,1,10,30,796.0,137.0,0.7,29.3,769.0,981.74,680.07
2018,9,1,10,45,802.0,139.0,0.75,29.5,792.5,983.64,680.69
2018,9,1,11,0,808.0,141.0,0.8,29.7,816.0,981.77,679.27
2018,9,1,11,15,812.0,142.5,0.8,29.8,832.5,973.58,673.49
2018,9,1,11,30,816.0,144.0,0.8,29.9,849.0,961.64,665.68
2018,9,1,11,45,817.5,144.5,0.85,30.05,857.5,942.59,654.51
2018,9,1,12,0,819.0,145.0,0.9,30.2,866.0,920.04,641.29
2018,9,1,12,15,815.0,148.0,0.85,30.25,866.0,891.63,623.04
2018,9,1,12,30,811.0,151.0,0.8,30.3,866.0,860.18,603.0
2018,9,1,12,45,803.0,155.0,0.8,30.35,858.0,823.53,580.49
2018,9,1,13,0,795.0,159.0,0.8,30.4,850.0,784.5,556.24
2018,9,1,13,15,791.5,157.0,0.75,30.4,835.0,741.29,527.34
2018,9,1,13,30,788.0,155.0,0.7,30.4,820.0,695.99,496.54
2018,9,1,13,45,674.5,194.5,0.7,30.4,753.0,615.3,441.0
2018,9,1,14,0,561.0,234.0,0.7,30.4,686.0,540.01,388.42
2018,9,1,14,15,372.5,280.0,0.65,30.4,575.5,437.49,315.79
2018,9,1,14,30,184.0,326.0,0.6,30.4,465.0,352.65,255.45
2018,9,1,14,45,176.0,321.5,0.6,30.35,449.0,329.05,238.46
2018,9,1,15,0,168.0,317.0,0.6,30.3,433.0,305.83,221.14
2018,9,1,15,15,110.0,263.5,0.6,30.25,337.5,234.95,170.35
2018,9,1,15,30,52.0,210.0,0.6,30.2,242.0,175.6,128.16
2018,9,1,15,45,29.5,160.0,0.6,30.15,178.0,130.54,95.22
2018,9,1,16,0,7.0,110.0,0.6,30.1,114.0,90.97,66.04
2018,9,1,16,15,3.5,65.0,0.6,29.65,67.0,54.01,37.55
2018,9,1,16,30,0.0,20.0,0.6,29.2,20.0,16.5,8.3
2018,9,1,16,45,0.0,18.0,0.65,28.8,18.0,14.84,6.97
2018,9,1,17,0,0.0,16.0,0.7,28.4,16.0,13.18,5.6
2018,9,1,17,15,0.0,12.5,0.65,27.8,12.5,10.28,3.16
2018,9,1,17,30,0.0,9.0,0.6,27.2,9.0,7.39,0.69
2018,9,1,17,45,0.0,7.5,0.55,26.6,7.5,6.16,0.0
2018,9,1,18,0,0.0,6.0,0.5,26.0,6.0,4.92,0.0
2018,9,1,18,15,0.0,4.5,0.5,26.0,4.5,3.69,0.0
2018,9,1,18,30,0.0,3.0,0.5,26.0,3.0,2.46,0.0
2018,9,1,18,45,0.0,1.5,0.5,25.3,1.5,1.28,0.0
2018,9,1,19,0,0.0,0.0,0.5,24.6,0.0,0.0,0.0
2018,9,1,19,15,0.0,0.0,0.5,24.4,0.0,0.0,0.0
2018,9,1,19,30,0.0,0.0,0.5,24.2,0.0,0.0,0.0
2018,9,1,19,45,0.0,0.0,0.5,23.95,0.0,0.0,0.0
2018,9,1,20,0,0.0,0.0,0.5,23.7,0.0,0.0,0.0
2018,9,1,20,15,0.0,0.0,0.5,23.55,0.0,0.0,0.0
2018,9,1,20,30,0.0,0.0,0.5,23.4,0.0,0.0,0.0
2018,9,1,20,45,0.0,0.0,0.5,23.25,0.0,0.0,0.0
2018,9,1,21,0,0.0,0.0,0.5,23.1,0.0,0.0,0.0
2018,9,1,21,15,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2018,9,1,21,30,0.0,0.0,0.5,22.9,0.0,0.0,0.0
2018,9,1,21,45,0.0,0.0,0.5,22.8,0.0,0.0,0.0
2018,9,1,22,0,0.0,0.0,0.5,22.7,0.0,0.0,0.0
2018,9,1,22,15,0.0,0.0,0.45,22.6,0.0,0.0,0.0
2018,9,1,22,30,0.0,0.0,0.4,22.5,0.0,0.0,0.0
2018,9,1,22,45,0.0,0.0,0.4,22.45,0.0,0.0,0.0
2018,9,1,23,0,0.0,0.0,0.4,22.4,0.0,0.0,0.0
2018,9,1,23,15,0.0,0.0,0.4,22.3,0.0,0.0,0.0
2018,9,1,23,30,0.0,0.0,0.4,22.2,0.0,0.0,0.0
2018,9,1,23,45,0.0,0.0,0.4,22.1,0.0,0.0,0.0
2018,9,2,0,0,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2018,9,2,0,15,0.0,0.0,0.4,21.95,0.0,0.0,0.0
2018,9,2,0,30,0.0,0.0,0.4,21.9,0.0,0.0,0.0
2018,9,2,0,45,0.0,0.0,0.4,21.8,0.0,0.0,0.0
2018,9,2,1,0,0.0,0.0,0.4,21.7,0.0,0.0,0.0
2018,9,2,1,15,0.0,0.0,0.4,21.6,0.0,0.0,0.0
2018,9,2,1,30,0.0,0.0,0.4,21.5,0.0,0.0,0.0
2018,9,2,1,45,0.0,0.0,0.4,21.45,0.0,0.0,0.0
2018,9,2,2,0,0.0,0.0,0.4,21.4,0.0,0.0,0.0
2018,9,2,2,15,0.0,0.0,0.4,21.3,0.0,0.0,0.0
2018,9,2,2,30,0.0,0.0,0.4,21.2,0.0,0.0,0.0
2018,9,2,2,45,0.0,0.0,0.4,21.1,0.0,0.0,0.0
2018,9,2,3,0,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2018,9,2,3,15,0.0,0.0,0.4,20.9,0.0,0.0,0.0
2018,9,2,3,30,0.0,0.0,0.4,20.8,0.0,0.0,0.0
2018,9,2,3,45,0.0,0.0,0.45,20.7,0.0,0.0,0.0
2018,9,2,4,0,0.0,0.0,0.5,20.6,0.0,0.0,0.0
2018,9,2,4,15,0.0,0.0,0.5,20.5,0.0,0.0,0.0
2018,9,2,4,30,0.0,0.0,0.5,20.4,0.0,0.0,0.0
2018,9,2,4,45,0.0,0.0,0.5,20.3,0.0,0.0,0.0
2018,9,2,5,0,0.0,0.0,0.5,20.2,0.0,0.0,0.0
2018,9,2,5,15,0.0,0.0,0.65,20.45,0.0,0.0,0.0
2018,9,2,5,30,0.0,0.0,0.8,20.7,0.0,0.0,0.0
2018,9,2,5,45,3.5,1.5,0.9,20.9,1.5,0.0,0.0
2018,9,2,6,0,7.0,3.0,1.0,21.1,3.0,5.57,0.0
2018,9,2,6,15,3.5,6.0,1.0,21.4,6.0,6.76,0.0
2018,9,2,6,30,0.0,9.0,1.0,21.7,9.0,7.39,0.29
2018,9,2,6,45,0.0,13.5,1.05,22.05,13.5,11.09,3.51
2018,9,2,7,0,0.0,18.0,1.1,22.4,18.0,14.81,6.7
2018,9,2,7,15,0.0,22.0,1.0,22.85,22.0,18.12,9.5
2018,9,2,7,30,0.0,26.0,0.9,23.3,26.0,21.43,12.24
2018,9,2,7,45,0.0,35.5,0.85,23.8,35.5,29.31,18.7
2018,9,2,8,0,0.0,45.0,0.8,24.3,45.0,37.21,25.08
2018,9,2,8,15,0.0,65.0,0.75,24.9,65.0,53.88,38.47
2018,9,2,8,30,0.0,85.0,0.7,25.5,85.0,70.62,51.67
2018,9,2,8,45,10.5,141.0,0.65,26.1,147.5,131.79,100.12
2018,9,2,9,0,21.0,197.0,0.6,26.7,210.0,195.69,148.91
2018,9,2,9,15,25.0,223.5,0.55,27.25,240.0,242.05,182.75
2018,9,2,9,30,29.0,250.0,0.5,27.8,270.0,272.77,204.27
2018,9,2,9,45,29.5,266.0,0.45,28.4,287.0,288.27,214.23
2018,9,2,10,0,30.0,282.0,0.4,29.0,304.0,303.51,223.95
2018,9,2,10,15,36.5,302.5,0.35,29.35,330.5,329.34,241.52
2018,9,2,10,30,43.0,323.0,0.3,29.7,357.0,354.72,258.41
2018,9,2,10,45,64.0,355.0,0.2,30.05,407.5,406.26,293.27
2018,9,2,11,0,85.0,387.0,0.1,30.4,458.0,456.65,326.16
2018,9,2,11,15,138.5,403.5,0.15,30.55,521.5,540.79,382.87
2018,9,2,11,30,192.0,420.0,0.2,30.7,585.0,601.9,422.97
2018,9,2,11,45,410.0,333.5,0.3,30.9,691.5,745.76,520.14
2018,9,2,12,0,628.0,247.0,0.4,31.1,798.0,851.13,589.23
2018,9,2,12,15,724.0,195.5,0.45,31.15,831.0,863.14,597.22
2018,9,2,12,30,820.0,144.0,0.5,31.2,864.0,861.32,596.76
2018,9,2,12,45,826.0,138.0,0.55,31.25,858.5,817.5,570.67
2018,9,2,13,0,832.0,132.0,0.6,31.3,853.0,780.94,549.3
2018,9,2,13,15,828.0,131.5,0.65,31.25,838.5,738.69,523.62
2018,9,2,13,30,824.0,131.0,0.7,31.2,824.0,694.26,494.76
2018,9,2,13,45,817.5,130.0,0.75,31.2,801.5,649.45,464.5
2018,9,2,14,0,811.0,129.0,0.8,31.2,779.0,598.22,428.97
2018,9,2,14,15,802.5,127.0,0.8,31.1,750.0,543.78,389.74
2018,9,2,14,30,794.0,125.0,0.8,31.0,721.0,488.55,348.55
2018,9,2,14,45,783.0,121.5,0.8,30.9,685.5,430.49,303.91
2018,9,2,15,0,772.0,118.0,0.8,30.8,650.0,372.48,257.81
2018,9,2,15,15,755.5,116.0,0.8,30.65,609.5,314.34,210.66
2018,9,2,15,30,739.0,114.0,0.8,30.5,569.0,257.4,164.23
2018,9,2,15,45,718.0,110.0,0.8,30.4,523.5,194.41,115.16
2018,9,2,16,0,697.0,106.0,0.8,30.3,478.0,138.31,76.78
2018,9,2,16,15,668.5,101.5,0.8,29.95,429.5,84.16,52.54
2018,9,2,16,30,640.0,97.0,0.8,29.6,381.0,69.37,52.43
2018,9,2,16,45,602.0,91.0,0.75,29.3,331.0,66.45,50.27
2018,9,2,17,0,564.0,85.0,0.7,29.0,281.0,63.45,47.96
2018,9,2,17,15,419.5,85.0,0.65,28.4,217.0,62.42,47.28
2018,9,2,17,30,275.0,85.0,0.6,27.8,153.0,62.17,47.08
2018,9,2,17,45,209.5,67.5,0.55,27.2,112.0,51.26,37.67
2018,9,2,18,0,144.0,50.0,0.5,26.6,71.0,38.37,26.35
2018,9,2,18,15,94.5,33.0,0.5,26.6,44.5,25.65,14.16
2018,9,2,18,30,45.0,16.0,0.5,26.6,18.0,13.66,0.0
2018,9,2,18,45,22.5,8.0,0.5,25.95,9.0,6.83,0.0
2018,9,2,19,0,0.0,0.0,0.5,25.3,0.0,0.0,0.0
2018,9,2,19,15,0.0,0.0,0.5,25.1,0.0,0.0,0.0
2018,9,2,19,30,0.0,0.0,0.5,24.9,0.0,0.0,0.0
2018,9,2,19,45,0.0,0.0,0.5,24.75,0.0,0.0,0.0
2018,9,2,20,0,0.0,0.0,0.5,24.6,0.0,0.0,0.0
2018,9,2,20,15,0.0,0.0,0.5,24.5,0.0,0.0,0.0
2018,9,2,20,30,0.0,0.0,0.5,24.4,0.0,0.0,0.0
2018,9,2,20,45,0.0,0.0,0.5,24.25,0.0,0.0,0.0
2018,9,2,21,0,0.0,0.0,0.5,24.1,0.0,0.0,0.0
2018,9,2,21,15,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2018,9,2,21,30,0.0,0.0,0.5,23.9,0.0,0.0,0.0
2018,9,2,21,45,0.0,0.0,0.5,23.75,0.0,0.0,0.0
2018,9,2,22,0,0.0,0.0,0.5,23.6,0.0,0.0,0.0
2018,9,2,22,15,0.0,0.0,0.5,23.55,0.0,0.0,0.0
2018,9,2,22,30,0.0,0.0,0.5,23.5,0.0,0.0,0.0
2018,9,2,22,45,0.0,0.0,0.5,23.4,0.0,0.0,0.0
2018,9,2,23,0,0.0,0.0,0.5,23.3,0.0,0.0,0.0
2018,9,2,23,15,0.0,0.0,0.5,23.25,0.0,0.0,0.0
2018,9,2,23,30,0.0,0.0,0.5,23.2,0.0,0.0,0.0
2018,9,2,23,45,0.0,0.0,0.5,23.15,0.0,0.0,0.0
2018,9,3,0,0,0.0,0.0,0.5,23.1,0.0,0.0,0.0
2018,9,3,0,15,0.0,0.0,0.5,23.05,0.0,0.0,0.0
2018,9,3,0,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2018,9,3,0,45,0.0,0.0,0.5,22.95,0.0,0.0,0.0
2018,9,3,1,0,0.0,0.0,0.5,22.9,0.0,0.0,0.0
2018,9,3,1,15,0.0,0.0,0.5,22.85,0.0,0.0,0.0
2018,9,3,1,30,0.0,0.0,0.5,22.8,0.0,0.0,0.0
2018,9,3,1,45,0.0,0.0,0.55,22.8,0.0,0.0,0.0
2018,9,3,2,0,0.0,0.0,0.6,22.8,0.0,0.0,0.0
2018,9,3,2,15,0.0,0.0,0.55,22.75,0.0,0.0,0.0
2018,9,3,2,30,0.0,0.0,0.5,22.7,0.0,0.0,0.0
2018,9,3,2,45,0.0,0.0,0.5,22.65,0.0,0.0,0.0
2018,9,3,3,0,0.0,0.0,0.5,22.6,0.0,0.0,0.0
2018,9,3,3,15,0.0,0.0,0.5,22.55,0.0,0.0,0.0
2018,9,3,3,30,0.0,0.0,0.5,22.5,0.0,0.0,0.0
2018,9,3,3,45,0.0,0.0,0.5,22.4,0.0,0.0,0.0
2018,9,3,4,0,0.0,0.0,0.5,22.3,0.0,0.0,0.0
2018,9,3,4,15,0.0,0.0,0.5,22.2,0.0,0.0,0.0
2018,9,3,4,30,0.0,0.0,0.5,22.1,0.0,0.0,0.0
2018,9,3,4,45,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2018,9,3,5,0,0.0,0.0,0.5,21.9,0.0,0.0,0.0
2018,9,3,5,15,0.0,0.0,0.55,22.05,0.0,0.0,0.0
2018,9,3,5,30,0.0,0.0,0.6,22.2,0.0,0.0,0.0
2018,9,3,5,45,36.0,6.0,0.65,22.4,6.5,0.0,0.0
2018,9,3,6,0,72.0,12.0,0.7,22.6,13.0,41.36,0.0
2018,9,3,6,15,184.0,25.5,0.8,22.9,44.0,143.6,72.52
2018,9,3,6,30,296.0,39.0,0.9,23.2,75.0,238.07,181.55
2018,9,3,6,45,381.5,49.5,1.05,23.55,119.5,318.93,251.09
2018,9,3,7,0,467.0,60.0,1.2,23.9,164.0,407.79,323.69
2018,9,3,7,15,525.0,67.0,1.15,24.35,213.5,480.49,380.15
2018,9,3,7,30,583.0,74.0,1.1,24.8,263.0,556.85,436.05
2018,9,3,7,45,623.5,79.5,1.05,25.3,314.0,620.6,479.24
2018,9,3,8,0,664.0,85.0,1.0,25.8,365.0,685.42,521.32
2018,9,3,8,15,692.0,90.0,1.0,26.25,414.5,739.31,554.95
2018,9,3,8,30,720.0,95.0,1.0,26.7,464.0,787.73,584.02
2018,9,3,8,45,741.0,98.5,0.95,27.15,510.0,831.36,608.56
2018,9,3,9,0,762.0,102.0,0.9,27.6,556.0,872.92,631.15
2018,9,3,9,15,775.5,106.5,0.85,27.9,598.0,905.98,648.23
2018,9,3,9,30,789.0,111.0,0.8,28.2,640.0,936.07,663.27
2018,9,3,9,45,798.0,114.5,0.75,28.55,676.0,957.27,672.53
2018,9,3,10,0,807.0,118.0,0.7,28.9,712.0,975.0,679.73
2018,9,3,10,15,794.5,129.5,0.65,29.2,735.0,976.34,677.24
2018,9,3,10,30,782.0,141.0,0.6,29.5,758.0,973.53,672.63
2018,9,3,10,45,809.5,133.5,0.55,29.75,789.5,986.69,677.9
2018,9,3,11,0,837.0,126.0,0.5,30.0,821.0,982.78,672.87
2018,9,3,11,15,796.0,148.0,0.55,30.2,819.5,964.72,662.15
2018,9,3,11,30,755.0,170.0,0.6,30.4,818.0,929.85,641.54
2018,9,3,11,45,597.5,244.0,0.6,30.55,760.5,841.58,585.95
2018,9,3,12,0,440.0,318.0,0.6,30.7,703.0,742.11,520.17
2018,9,3,12,15,478.5,299.5,0.6,30.8,718.5,739.31,520.02
2018,9,3,12,30,517.0,281.0,0.6,30.9,734.0,732.42,516.01
2018,9,3,12,45,664.0,213.0,0.65,31.0,789.5,768.61,542.2
2018,9,3,13,0,811.0,145.0,0.7,31.1,845.0,784.03,553.92
2018,9,3,13,15,807.0,144.0,0.7,31.15,830.0,740.7,525.27
2018,9,3,13,30,803.0,143.0,0.7,31.2,815.0,695.25,494.96
2018,9,3,13,45,717.5,179.0,0.7,31.2,767.5,629.03,449.24
2018,9,3,14,0,632.0,215.0,0.7,31.2,720.0,565.9,404.98
2018,9,3,14,15,687.0,181.5,0.7,31.15,711.0,526.79,377.13
2018,9,3,14,30,742.0,148.0,0.7,31.1,702.0,482.4,343.73
2018,9,3,14,45,768.0,129.5,0.65,31.05,678.5,430.16,302.82
2018,9,3,15,0,794.0,111.0,0.6,31.0,655.0,373.8,257.26
2018,9,3,15,15,779.5,108.0,0.6,31.0,614.0,314.11,208.88
2018,9,3,15,30,765.0,105.0,0.6,31.0,573.0,255.37,161.02
2018,9,3,15,45,745.0,101.5,0.6,31.0,527.5,196.53,115.18
2018,9,3,16,0,725.0,98.0,0.6,31.0,482.0,139.87,76.84
2018,9,3,16,15,698.0,93.5,0.6,30.8,433.0,78.59,48.3
2018,9,3,16,30,671.0,89.0,0.6,30.6,384.0,64.33,48.05
2018,9,3,16,45,633.5,83.0,0.6,30.35,333.0,61.16,45.66
2018,9,3,17,0,596.0,77.0,0.6,30.1,282.0,57.88,43.1
2018,9,3,17,15,542.5,70.0,0.6,29.55,232.0,53.6,39.66
2018,9,3,17,30,489.0,63.0,0.6,29.0,182.0,49.24,35.99
2018,9,3,17,45,393.5,53.5,0.6,28.5,134.0,42.48,30.1
2018,9,3,18,0,298.0,44.0,0.6,28.0,86.0,33.86,22.38
2018,9,3,18,15,173.5,28.5,0.6,28.0,50.5,22.04,10.87
2018,9,3,18,30,49.0,13.0,0.6,28.0,15.0,11.1,0.0
2018,9,3,18,45,24.5,6.5,0.65,27.5,7.5,0.0,0.0
2018,9,3,19,0,0.0,0.0,0.7,27.0,0.0,0.0,0.0
2018,9,3,19,15,0.0,0.0,0.65,26.8,0.0,0.0,0.0
2018,9,3,19,30,0.0,0.0,0.6,26.6,0.0,0.0,0.0
2018,9,3,19,45,0.0,0.0,0.6,26.45,0.0,0.0,0.0
2018,9,3,20,0,0.0,0.0,0.6,26.3,0.0,0.0,0.0
2018,9,3,20,15,0.0,0.0,0.6,26.15,0.0,0.0,0.0
2018,9,3,20,30,0.0,0.0,0.6,26.0,0.0,0.0,0.0
2018,9,3,20,45,0.0,0.0,0.6,25.8,0.0,0.0,0.0
2018,9,3,21,0,0.0,0.0,0.6,25.6,0.0,0.0,0.0
2018,9,3,21,15,0.0,0.0,0.6,25.5,0.0,0.0,0.0
2018,9,3,21,30,0.0,0.0,0.6,25.4,0.0,0.0,0.0
2018,9,3,21,45,0.0,0.0,0.6,25.25,0.0,0.0,0.0
2018,9,3,22,0,0.0,0.0,0.6,25.1,0.0,0.0,0.0
2018,9,3,22,15,0.0,0.0,0.6,24.95,0.0,0.0,0.0
2018,9,3,22,30,0.0,0.0,0.6,24.8,0.0,0.0,0.0
2018,9,3,22,45,0.0,0.0,0.55,24.65,0.0,0.0,0.0
2018,9,3,23,0,0.0,0.0,0.5,24.5,0.0,0.0,0.0
2018,9,3,23,15,0.0,0.0,0.5,24.35,0.0,0.0,0.0
2018,9,3,23,30,0.0,0.0,0.5,24.2,0.0,0.0,0.0
2018,9,3,23,45,0.0,0.0,0.5,24.1,0.0,0.0,0.0
2018,9,4,0,0,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2018,9,4,0,15,0.0,0.0,0.5,23.85,0.0,0.0,0.0
2018,9,4,0,30,0.0,0.0,0.5,23.7,0.0,0.0,0.0
2018,9,4,0,45,0.0,0.0,0.5,23.6,0.0,0.0,0.0
2018,9,4,1,0,0.0,0.0,0.5,23.5,0.0,0.0,0.0
2018,9,4,1,15,0.0,0.0,0.5,23.35,0.0,0.0,0.0
2018,9,4,1,30,0.0,0.0,0.5,23.2,0.0,0.0,0.0
2018,9,4,1,45,0.0,0.0,0.5,23.1,0.0,0.0,0.0
2018,9,4,2,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2018,9,4,2,15,0.0,0.0,0.5,22.9,0.0,0.0,0.0
2018,9,4,2,30,0.0,0.0,0.5,22.8,0.0,0.0,0.0
2018,9,4,2,45,0.0,0.0,0.5,22.7,0.0,0.0,0.0
2018,9,4,3,0,0.0,0.0,0.5,22.6,0.0,0.0,0.0
2018,9,4,3,15,0.0,0.0,0.5,22.55,0.0,0.0,0.0
2018,9,4,3,30,0.0,0.0,0.5,22.5,0.0,0.0,0.0
2018,9,4,3,45,0.0,0.0,0.5,22.4,0.0,0.0,0.0
2018,9,4,4,0,0.0,0.0,0.5,22.3,0.0,0.0,0.0
2018,9,4,4,15,0.0,0.0,0.5,22.2,0.0,0.0,0.0
2018,9,4,4,30,0.0,0.0,0.5,22.1,0.0,0.0,0.0
2018,9,4,4,45,0.0,0.0,0.55,22.05,0.0,0.0,0.0
2018,9,4,5,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2018,9,4,5,15,0.0,0.0,0.65,22.2,0.0,0.0,0.0
2018,9,4,5,30,0.0,0.0,0.7,22.4,0.0,0.0,0.0
2018,9,4,5,45,1.5,2.5,0.75,22.6,2.5,0.0,0.0
2018,9,4,6,0,3.0,5.0,0.8,22.8,5.0,5.57,0.0
2018,9,4,6,15,72.0,22.0,0.9,23.25,30.5,72.72,30.69
2018,9,4,6,30,141.0,39.0,1.0,23.7,56.0,139.94,105.33
2018,9,4,6,45,229.0,54.5,1.1,24.15,98.0,231.01,181.75
2018,9,4,7,0,317.0,70.0,1.2,24.6,140.0,318.21,253.21
2018,9,4,7,15,421.0,76.5,1.15,25.3,196.0,413.07,327.77
2018,9,4,7,30,525.0,83.0,1.1,26.0,252.0,525.31,411.25
2018,9,4,7,45,577.0,88.5,1.05,26.7,304.5,596.09,459.54
2018,9,4,8,0,629.0,94.0,1.0,27.4,357.0,668.85,506.94
2018,9,4,8,15,627.5,108.0,1.0,28.0,399.0,706.95,529.46
2018,9,4,8,30,626.0,122.0,1.0,28.6,441.0,742.2,549.81
2018,9,4,8,45,682.5,115.5,1.0,29.2,494.5,804.13,587.27
2018,9,4,9,0,739.0,109.0,1.0,29.8,548.0,860.3,619.62
2018,9,4,9,15,748.5,116.0,1.0,30.1,589.0,891.79,636.44
2018,9,4,9,30,758.0,123.0,1.0,30.4,630.0,920.2,651.47
2018,9,4,9,45,689.0,162.0,1.0,30.75,643.0,910.27,642.56
2018,9,4,10,0,620.0,201.0,1.0,31.1,656.0,886.39,625.63
2018,9,4,10,15,477.0,274.0,1.0,31.3,633.0,810.76,573.23
2018,9,4,10,30,334.0,347.0,1.0,31.5,610.0,719.26,510.18
2018,9,4,10,45,327.0,359.0,1.05,31.7,623.0,718.78,509.89
2018,9,4,11,0,320.0,371.0,1.1,31.9,636.0,716.42,507.5
2018,9,4,11,15,292.0,385.0,1.1,32.0,630.5,693.55,491.11
2018,9,4,11,30,264.0,399.0,1.1,32.1,625.0,669.57,474.23
2018,9,4,11,45,263.0,396.0,1.1,32.2,623.0,653.47,463.44
2018,9,4,12,0,262.0,393.0,1.1,32.3,621.0,636.18,451.81
2018,9,4,12,15,350.0,350.5,1.15,32.3,655.5,659.19,469.75
2018,9,4,12,30,438.0,308.0,1.2,32.3,690.0,689.97,491.83
2018,9,4,12,45,355.5,340.0,1.2,32.35,648.5,616.52,441.01
2018,9,4,13,0,273.0,372.0,1.2,32.4,607.0,560.12,401.59
2018,9,4,13,15,248.5,352.5,1.2,32.35,563.5,505.68,364.73
2018,9,4,13,30,224.0,333.0,1.2,32.3,520.0,453.36,328.69
2018,9,4,13,45,269.5,306.0,1.2,32.3,524.5,441.86,321.36
2018,9,4,14,0,315.0,279.0,1.2,32.3,529.0,425.88,310.04
2018,9,4,14,15,393.5,261.0,1.2,32.2,561.5,433.45,314.53
2018,9,4,14,30,472.0,243.0,1.2,32.1,594.0,427.11,307.93
2018,9,4,14,45,416.5,230.5,1.2,31.95,529.0,360.01,258.4
2018,9,4,15,0,361.0,218.0,1.2,31.8,464.0,299.31,213.21
2018,9,4,15,15,352.0,174.0,1.15,31.7,401.0,235.71,164.33
2018,9,4,15,30,343.0,130.0,1.1,31.6,338.0,174.22,116.36
2018,9,4,15,45,200.0,131.5,1.05,31.5,250.5,129.73,87.29
2018,9,4,16,0,57.0,133.0,1.0,31.4,163.0,109.85,78.63
2018,9,4,16,15,29.5,103.5,0.95,31.1,119.0,82.9,59.8
2018,9,4,16,30,2.0,74.0,0.9,30.8,75.0,61.41,45.62
2018,9,4,16,45,12.5,71.0,0.85,30.5,75.5,57.99,43.02
2018,9,4,17,0,23.0,68.0,0.8,30.2,76.0,55.56,41.16
2018,9,4,17,15,96.0,76.0,0.75,29.6,100.0,59.37,44.49
2018,9,4,17,30,169.0,84.0,0.7,29.0,124.0,62.41,46.99
2018,9,4,17,45,143.5,65.0,0.65,28.4,93.0,49.1,35.57
2018,9,4,18,0,118.0,46.0,0.6,27.8,62.0,35.37,23.56
2018,9,4,18,15,72.5,29.0,0.6,27.8,37.5,22.63,10.73
2018,9,4,18,30,27.0,12.0,0.6,27.8,13.0,10.24,0.0
2018,9,4,18,45,13.5,6.0,0.6,27.3,6.5,0.0,0.0
2018,9,4,19,0,0.0,0.0,0.6,26.8,0.0,0.0,0.0
2018,9,4,19,15,0.0,0.0,0.6,26.6,0.0,0.0,0.0
2018,9,4,19,30,0.0,0.0,0.6,26.4,0.0,0.0,0.0
2018,9,4,19,45,0.0,0.0,0.6,26.2,0.0,0.0,0.0
2018,9,4,20,0,0.0,0.0,0.6,26.0,0.0,0.0,0.0
2018,9,4,20,15,0.0,0.0,0.6,25.8,0.0,0.0,0.0
2018,9,4,20,30,0.0,0.0,0.6,25.6,0.0,0.0,0.0
2018,9,4,20,45,0.0,0.0,0.55,25.45,0.0,0.0,0.0
2018,9,4,21,0,0.0,0.0,0.5,25.3,0.0,0.0,0.0
2018,9,4,21,15,0.0,0.0,0.5,25.1,0.0,0.0,0.0
2018,9,4,21,30,0.0,0.0,0.5,24.9,0.0,0.0,0.0
2018,9,4,21,45,0.0,0.0,0.5,24.7,0.0,0.0,0.0
2018,9,4,22,0,0.0,0.0,0.5,24.5,0.0,0.0,0.0
2018,9,4,22,15,0.0,0.0,0.5,24.35,0.0,0.0,0.0
2018,9,4,22,30,0.0,0.0,0.5,24.2,0.0,0.0,0.0
2018,9,4,22,45,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2018,9,4,23,0,0.0,0.0,0.5,23.8,0.0,0.0,0.0
2018,9,4,23,15,0.0,0.0,0.5,23.7,0.0,0.0,0.0
2018,9,4,23,30,0.0,0.0,0.5,23.6,0.0,0.0,0.0
2018,9,4,23,45,0.0,0.0,0.5,23.5,0.0,0.0,0.0
2018,9,5,0,0,0.0,0.0,0.5,23.4,0.0,0.0,0.0
2018,9,5,0,15,0.0,0.0,0.55,23.35,0.0,0.0,0.0
2018,9,5,0,30,0.0,0.0,0.6,23.3,0.0,0.0,0.0
2018,9,5,0,45,0.0,0.0,0.6,23.3,0.0,0.0,0.0
2018,9,5,1,0,0.0,0.0,0.6,23.3,0.0,0.0,0.0
2018,9,5,1,15,0.0,0.0,0.55,23.3,0.0,0.0,0.0
2018,9,5,1,30,0.0,0.0,0.5,23.3,0.0,0.0,0.0
2018,9,5,1,45,0.0,0.0,0.5,23.3,0.0,0.0,0.0
2018,9,5,2,0,0.0,0.0,0.5,23.3,0.0,0.0,0.0
2018,9,5,2,15,0.0,0.0,0.45,23.35,0.0,0.0,0.0
2018,9,5,2,30,0.0,0.0,0.4,23.4,0.0,0.0,0.0
2018,9,5,2,45,0.0,0.0,0.4,23.4,0.0,0.0,0.0
2018,9,5,3,0,0.0,0.0,0.4,23.4,0.0,0.0,0.0
2018,9,5,3,15,0.0,0.0,0.35,23.35,0.0,0.0,0.0
2018,9,5,3,30,0.0,0.0,0.3,23.3,0.0,0.0,0.0
2018,9,5,3,45,0.0,0.0,0.3,23.25,0.0,0.0,0.0
2018,9,5,4,0,0.0,0.0,0.3,23.2,0.0,0.0,0.0
2018,9,5,4,15,0.0,0.0,0.35,23.1,0.0,0.0,0.0
2018,9,5,4,30,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2018,9,5,4,45,0.0,0.0,0.4,22.85,0.0,0.0,0.0
2018,9,5,5,0,0.0,0.0,0.4,22.7,0.0,0.0,0.0
2018,9,5,5,15,0.0,0.0,0.45,22.75,0.0,0.0,0.0
2018,9,5,5,30,0.0,0.0,0.5,22.8,0.0,0.0,0.0
2018,9,5,5,45,16.5,4.5,0.5,22.85,4.5,0.0,0.0
2018,9,5,6,0,33.0,9.0,0.5,22.9,9.0,22.06,0.0
2018,9,5,6,15,130.5,24.5,0.55,23.35,37.5,115.48,44.85
2018,9,5,6,30,228.0,40.0,0.6,23.8,66.0,203.22,153.21
2018,9,5,6,45,337.0,50.5,0.7,24.3,112.0,291.36,228.06
2018,9,5,7,0,446.0,61.0,0.8,24.8,158.0,397.04,312.74
2018,9,5,7,15,394.0,83.5,0.85,25.55,186.5,404.29,318.46
2018,9,5,7,30,342.0,106.0,0.9,26.3,215.0,410.1,321.88
2018,9,5,7,45,368.0,123.5,0.95,27.05,260.0,465.51,362.18
2018,9,5,8,0,394.0,141.0,1.0,27.8,305.0,521.61,401.09
2018,9,5,8,15,508.0,131.5,1.1,28.25,371.5,622.34,473.0
2018,9,5,8,30,622.0,122.0,1.2,28.7,438.0,739.69,551.16
2018,9,5,8,45,702.0,109.0,1.25,29.1,498.0,815.35,598.17
2018,9,5,9,0,782.0,96.0,1.3,29.5,558.0,887.02,641.72
2018,9,5,9,15,798.5,98.0,1.35,29.8,600.5,920.33,660.26
2018,9,5,9,30,815.0,100.0,1.4,30.1,643.0,950.73,677.28
2018,9,5,9,45,782.5,118.5,1.45,30.4,664.0,948.27,673.75
2018,9,5,10,0,750.0,137.0,1.5,30.7,685.0,940.5,667.43
2018,9,5,10,15,590.0,203.5,1.5,30.95,646.0,859.21,614.22
2018,9,5,10,30,430.0,270.0,1.5,31.2,607.0,755.78,542.58
2018,9,5,10,45,496.0,262.0,1.5,31.4,662.5,808.11,577.71
2018,9,5,11,0,562.0,254.0,1.5,31.6,718.0,862.86,612.11
2018,9,5,11,15,620.0,230.0,1.55,31.8,751.0,884.75,626.25
2018,9,5,11,30,678.0,206.0,1.6,32.0,784.0,901.16,636.52
2018,9,5,11,45,537.5,268.0,1.6,32.15,729.5,803.84,571.01
2018,9,5,12,0,397.0,330.0,1.6,32.3,675.0,714.61,509.63
2018,9,5,12,15,558.5,262.0,1.55,32.4,747.5,779.14,555.32
2018,9,5,12,30,720.0,194.0,1.5,32.5,820.0,829.29,589.18
2018,9,5,12,45,732.0,184.0,1.5,32.6,815.5,797.26,567.68
2018,9,5,13,0,744.0,174.0,1.5,32.7,811.0,758.05,542.1
2018,9,5,13,15,699.0,189.5,1.5,32.7,779.5,705.09,506.04
2018,9,5,13,30,654.0,205.0,1.5,32.7,748.0,649.19,467.6
2018,9,5,13,45,604.5,224.0,1.45,32.65,715.0,594.98,429.27
2018,9,5,14,0,555.0,243.0,1.4,32.6,682.0,541.58,390.93
2018,9,5,14,15,693.5,176.5,1.4,32.55,703.5,525.27,378.63
2018,9,5,14,30,832.0,110.0,1.4,32.5,725.0,492.57,352.43
2018,9,5,14,45,826.0,105.0,1.35,32.4,690.0,434.29,306.53
2018,9,5,15,0,820.0,100.0,1.3,32.3,655.0,372.23,256.64
2018,9,5,15,15,804.5,98.0,1.25,32.1,613.5,311.49,206.85
2018,9,5,15,30,789.0,96.0,1.2,31.9,572.0,251.75,157.77
2018,9,5,15,45,768.0,93.0,1.2,31.7,525.5,191.63,110.82
2018,9,5,16,0,747.0,90.0,1.2,31.5,479.0,133.78,71.94
2018,9,5,16,15,720.0,86.0,1.15,31.2,429.5,77.53,48.8
2018,9,5,16,30,693.0,82.0,1.1,30.9,380.0,60.03,44.49
2018,9,5,16,45,655.5,77.0,1.05,30.6,329.0,57.36,42.49
2018,9,5,17,0,618.0,72.0,1.0,30.3,278.0,54.63,40.37
2018,9,5,17,15,563.5,65.0,0.9,29.4,227.5,50.16,36.8
2018,9,5,17,30,509.0,58.0,0.8,28.5,177.0,45.61,32.99
2018,9,5,17,45,426.5,49.0,0.75,27.65,131.0,39.17,27.36
2018,9,5,18,0,344.0,40.0,0.7,26.8,85.0,32.66,21.35
2018,9,5,18,15,221.0,26.5,0.7,26.8,50.5,21.87,9.46
2018,9,5,18,30,98.0,13.0,0.7,26.8,16.0,11.1,0.0
2018,9,5,18,45,49.0,6.5,0.75,25.85,8.0,0.0,0.0
2018,9,5,19,0,0.0,0.0,0.8,24.9,0.0,0.0,0.0
2018,9,5,19,15,0.0,0.0,0.8,24.65,0.0,0.0,0.0
2018,9,5,19,30,0.0,0.0,0.8,24.4,0.0,0.0,0.0
2018,9,5,19,45,0.0,0.0,0.8,24.15,0.0,0.0,0.0
2018,9,5,20,0,0.0,0.0,0.8,23.9,0.0,0.0,0.0
2018,9,5,20,15,0.0,0.0,0.8,23.7,0.0,0.0,0.0
2018,9,5,20,30,0.0,0.0,0.8,23.5,0.0,0.0,0.0
2018,9,5,20,45,0.0,0.0,0.8,23.35,0.0,0.0,0.0
2018,9,5,21,0,0.0,0.0,0.8,23.2,0.0,0.0,0.0
2018,9,5,21,15,0.0,0.0,0.8,23.05,0.0,0.0,0.0
2018,9,5,21,30,0.0,0.0,0.8,22.9,0.0,0.0,0.0
2018,9,5,21,45,0.0,0.0,0.8,22.75,0.0,0.0,0.0
2018,9,5,22,0,0.0,0.0,0.8,22.6,0.0,0.0,0.0
2018,9,5,22,15,0.0,0.0,0.75,22.5,0.0,0.0,0.0
2018,9,5,22,30,0.0,0.0,0.7,22.4,0.0,0.0,0.0
2018,9,5,22,45,0.0,0.0,0.7,22.3,0.0,0.0,0.0
2018,9,5,23,0,0.0,0.0,0.7,22.2,0.0,0.0,0.0
2018,9,5,23,15,0.0,0.0,0.7,22.1,0.0,0.0,0.0
2018,9,5,23,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2018,9,5,23,45,0.0,0.0,0.7,21.9,0.0,0.0,0.0
2018,9,6,0,0,0.0,0.0,0.7,21.8,0.0,0.0,0.0
2018,9,6,0,15,0.0,0.0,0.7,21.75,0.0,0.0,0.0
2018,9,6,0,30,0.0,0.0,0.7,21.7,0.0,0.0,0.0
2018,9,6,0,45,0.0,0.0,0.7,21.6,0.0,0.0,0.0
2018,9,6,1,0,0.0,0.0,0.7,21.5,0.0,0.0,0.0
2018,9,6,1,15,0.0,0.0,0.7,21.5,0.0,0.0,0.0
2018,9,6,1,30,0.0,0.0,0.7,21.5,0.0,0.0,0.0
2018,9,6,1,45,0.0,0.0,0.7,21.45,0.0,0.0,0.0
2018,9,6,2,0,0.0,0.0,0.7,21.4,0.0,0.0,0.0
2018,9,6,2,15,0.0,0.0,0.7,21.35,0.0,0.0,0.0
2018,9,6,2,30,0.0,0.0,0.7,21.3,0.0,0.0,0.0
2018,9,6,2,45,0.0,0.0,0.7,21.25,0.0,0.0,0.0
2018,9,6,3,0,0.0,0.0,0.7,21.2,0.0,0.0,0.0
2018,9,6,3,15,0.0,0.0,0.7,21.15,0.0,0.0,0.0
2018,9,6,3,30,0.0,0.0,0.7,21.1,0.0,0.0,0.0
2018,9,6,3,45,0.0,0.0,0.7,21.05,0.0,0.0,0.0
2018,9,6,4,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2018,9,6,4,15,0.0,0.0,0.7,20.85,0.0,0.0,0.0
2018,9,6,4,30,0.0,0.0,0.7,20.7,0.0,0.0,0.0
2018,9,6,4,45,0.0,0.0,0.7,20.6,0.0,0.0,0.0
2018,9,6,5,0,0.0,0.0,0.7,20.5,0.0,0.0,0.0
2018,9,6,5,15,0.0,0.0,0.65,20.65,0.0,0.0,0.0
2018,9,6,5,30,0.0,0.0,0.6,20.8,0.0,0.0,0.0
2018,9,6,5,45,29.0,4.5,0.6,20.95,5.0,0.0,0.0
2018,9,6,6,0,58.0,9.0,0.6,21.1,10.0,33.06,0.0
2018,9,6,6,15,177.0,23.5,0.65,21.75,40.5,136.72,44.56
2018,9,6,6,30,296.0,38.0,0.7,22.4,71.0,238.85,180.78
2018,9,6,6,45,386.5,47.5,0.8,23.0,115.5,322.28,253.06
2018,9,6,7,0,477.0,57.0,0.9,23.6,160.0,413.87,327.37
2018,9,6,7,15,536.5,64.5,0.95,24.4,210.5,488.82,385.29
2018,9,6,7,30,596.0,72.0,1.0,25.2,261.0,567.61,442.45
2018,9,6,7,45,637.5,77.0,1.05,26.05,312.0,632.13,486.08
2018,9,6,8,0,679.0,82.0,1.1,26.9,363.0,697.72,528.74
2018,9,6,8,15,708.0,86.5,1.05,27.5,413.0,752.35,561.79
2018,9,6,8,30,737.0,91.0,1.0,28.1,463.0,801.77,590.26
2018,9,6,8,45,758.0,94.5,0.95,28.7,509.5,845.79,614.35
2018,9,6,9,0,779.0,98.0,0.9,29.3,556.0,887.67,636.43
2018,9,6,9,15,793.5,101.0,0.8,29.7,598.0,920.14,651.7
2018,9,6,9,30,808.0,104.0,0.7,30.1,640.0,949.62,664.81
2018,9,6,9,45,817.5,108.0,0.65,30.5,677.0,972.04,674.38
2018,9,6,10,0,827.0,112.0,0.6,30.9,714.0,990.91,681.84
2018,9,6,10,15,824.5,118.0,0.55,31.2,740.0,996.16,681.56
2018,9,6,10,30,822.0,124.0,0.5,31.5,766.0,997.48,679.29
2018,9,6,10,45,812.0,129.0,0.45,31.8,779.5,986.2,669.82
2018,9,6,11,0,802.0,134.0,0.4,32.1,793.0,971.23,658.56
2018,9,6,11,15,649.5,202.5,0.35,32.3,743.0,886.44,606.3
2018,9,6,11,30,497.0,271.0,0.3,32.5,693.0,785.07,540.9
2018,9,6,11,45,593.5,237.0,0.25,32.75,746.5,832.27,571.35
2018,9,6,12,0,690.0,203.0,0.2,33.0,800.0,867.12,591.41
2018,9,6,12,15,781.5,160.5,0.2,33.1,837.0,874.86,595.22
2018,9,6,12,30,873.0,118.0,0.2,33.2,874.0,872.7,593.61
2018,9,6,12,45,870.5,118.5,0.2,33.3,866.5,836.15,571.58
2018,9,6,13,0,868.0,119.0,0.2,33.4,859.0,796.79,548.16
2018,9,6,13,15,864.5,117.5,0.2,33.45,843.5,752.26,521.41
2018,9,6,13,30,861.0,116.0,0.2,33.5,828.0,705.42,491.09
2018,9,6,13,45,837.0,123.5,0.2,33.5,799.5,651.07,454.96
2018,9,6,14,0,813.0,131.0,0.2,33.5,771.0,599.14,419.36
2018,9,6,14,15,760.5,145.0,0.2,33.45,725.5,534.6,374.43
2018,9,6,14,30,708.0,159.0,0.2,33.4,680.0,471.93,329.7
2018,9,6,14,45,758.0,133.0,0.2,33.3,665.0,426.78,294.93
2018,9,6,15,0,808.0,107.0,0.2,33.2,650.0,372.87,251.82
2018,9,6,15,15,760.5,113.0,0.2,33.1,598.0,309.97,202.91
2018,9,6,15,30,713.0,119.0,0.2,33.0,546.0,247.19,154.42
2018,9,6,15,45,692.5,113.0,0.25,32.85,500.0,188.83,110.26
2018,9,6,16,0,672.0,107.0,0.3,32.7,454.0,132.85,73.35
2018,9,6,16,15,659.5,99.5,0.3,32.45,410.5,78.6,50.52
2018,9,6,16,30,647.0,92.0,0.3,32.2,367.0,66.61,49.58
2018,9,6,16,45,622.0,83.5,0.3,32.0,319.5,61.85,45.89
2018,9,6,17,0,597.0,75.0,0.3,31.8,272.0,56.82,41.89
2018,9,6,17,15,540.0,68.0,0.35,31.05,221.5,52.46,38.42
2018,9,6,17,30,483.0,61.0,0.4,30.3,171.0,48.04,34.71
2018,9,6,17,45,398.0,51.0,0.45,29.55,125.5,40.88,28.48
2018,9,6,18,0,313.0,41.0,0.5,28.8,80.0,33.61,21.81
2018,9,6,18,15,197.0,26.5,0.5,28.8,47.0,20.63,7.44
2018,9,6,18,30,81.0,12.0,0.5,28.8,14.0,10.24,0.0
2018,9,6,18,45,40.5,6.0,0.6,27.95,7.0,0.0,0.0
2018,9,6,19,0,0.0,0.0,0.7,27.1,0.0,0.0,0.0
2018,9,6,19,15,0.0,0.0,0.7,26.85,0.0,0.0,0.0
2018,9,6,19,30,0.0,0.0,0.7,26.6,0.0,0.0,0.0
2018,9,6,19,45,0.0,0.0,0.7,26.3,0.0,0.0,0.0
2018,9,6,20,0,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2018,9,6,20,15,0.0,0.0,0.7,25.8,0.0,0.0,0.0
2018,9,6,20,30,0.0,0.0,0.7,25.6,0.0,0.0,0.0
2018,9,6,20,45,0.0,0.0,0.7,25.35,0.0,0.0,0.0
2018,9,6,21,0,0.0,0.0,0.7,25.1,0.0,0.0,0.0
2018,9,6,21,15,0.0,0.0,0.65,24.95,0.0,0.0,0.0
2018,9,6,21,30,0.0,0.0,0.6,24.8,0.0,0.0,0.0
2018,9,6,21,45,0.0,0.0,0.6,24.6,0.0,0.0,0.0
2018,9,6,22,0,0.0,0.0,0.6,24.4,0.0,0.0,0.0
2018,9,6,22,15,0.0,0.0,0.6,24.25,0.0,0.0,0.0
2018,9,6,22,30,0.0,0.0,0.6,24.1,0.0,0.0,0.0
2018,9,6,22,45,0.0,0.0,0.6,23.95,0.0,0.0,0.0
2018,9,6,23,0,0.0,0.0,0.6,23.8,0.0,0.0,0.0
2018,9,6,23,15,0.0,0.0,0.6,23.6,0.0,0.0,0.0
2018,9,6,23,30,0.0,0.0,0.6,23.4,0.0,0.0,0.0
2018,9,6,23,45,0.0,0.0,0.6,23.25,0.0,0.0,0.0
2018,9,7,0,0,0.0,0.0,0.6,23.1,0.0,0.0,0.0
2018,9,7,0,15,0.0,0.0,0.6,22.95,0.0,0.0,0.0
2018,9,7,0,30,0.0,0.0,0.6,22.8,0.0,0.0,0.0
2018,9,7,0,45,0.0,0.0,0.55,22.65,0.0,0.0,0.0
2018,9,7,1,0,0.0,0.0,0.5,22.5,0.0,0.0,0.0
2018,9,7,1,15,0.0,0.0,0.5,22.4,0.0,0.0,0.0
2018,9,7,1,30,0.0,0.0,0.5,22.3,0.0,0.0,0.0
2018,9,7,1,45,0.0,0.0,0.5,22.15,0.0,0.0,0.0
2018,9,7,2,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2018,9,7,2,15,0.0,0.0,0.5,21.95,0.0,0.0,0.0
2018,9,7,2,30,0.0,0.0,0.5,21.9,0.0,0.0,0.0
2018,9,7,2,45,0.0,0.0,0.5,21.8,0.0,0.0,0.0
2018,9,7,3,0,0.0,0.0,0.5,21.7,0.0,0.0,0.0
2018,9,7,3,15,0.0,0.0,0.5,21.6,0.0,0.0,0.0
2018,9,7,3,30,0.0,0.0,0.5,21.5,0.0,0.0,0.0
2018,9,7,3,45,0.0,0.0,0.5,21.35,0.0,0.0,0.0
2018,9,7,4,0,0.0,0.0,0.5,21.2,0.0,0.0,0.0
2018,9,7,4,15,0.0,0.0,0.5,21.1,0.0,0.0,0.0
2018,9,7,4,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2018,9,7,4,45,0.0,0.0,0.55,20.9,0.0,0.0,0.0
2018,9,7,5,0,0.0,0.0,0.6,20.8,0.0,0.0,0.0
2018,9,7,5,15,0.0,0.0,0.6,21.05,0.0,0.0,0.0
2018,9,7,5,30,0.0,0.0,0.6,21.3,0.0,0.0,0.0
2018,9,7,5,45,24.5,4.5,0.6,21.5,4.5,0.0,0.0
2018,9,7,6,0,49.0,9.0,0.6,21.7,9.0,29.21,0.0
2018,9,7,6,15,157.0,23.5,0.65,22.35,38.0,126.69,29.61
2018,9,7,6,30,265.0,38.0,0.7,23.0,67.0,222.72,167.47
2018,9,7,6,45,321.5,50.0,0.8,23.65,104.5,283.38,222.18
2018,9,7,7,0,378.0,62.0,0.9,24.3,142.0,350.36,277.72
2018,9,7,7,15,336.5,79.0,0.8,25.15,165.5,359.8,284.91
2018,9,7,7,30,295.0,96.0,0.7,26.0,189.0,364.03,286.73
2018,9,7,7,45,453.0,96.0,0.6,26.9,268.0,500.71,388.4
2018,9,7,8,0,611.0,96.0,0.5,27.8,347.0,659.72,495.58
2018,9,7,8,15,542.5,128.0,0.45,28.4,372.5,650.21,483.75
2018,9,7,8,30,474.0,160.0,0.4,29.0,398.0,642.98,474.68
2018,9,7,8,45,522.0,164.0,0.3,29.65,450.0,704.58,512.38
2018,9,7,9,0,570.0,168.0,0.2,30.3,502.0,775.49,553.1
2018,9,7,9,15,669.0,145.0,0.25,30.65,565.5,857.74,602.04
2018,9,7,9,30,768.0,122.0,0.3,31.0,629.0,931.87,644.51
2018,9,7,9,45,770.5,129.5,0.35,31.35,663.5,950.47,653.17
2018,9,7,10,0,773.0,137.0,0.4,31.7,698.0,965.43,660.61
2018,9,7,10,15,533.5,221.5,0.4,31.95,616.5,813.52,565.55
2018,9,7,10,30,294.0,306.0,0.4,32.2,535.0,635.96,447.97
2018,9,7,10,45,253.0,332.0,0.45,32.45,533.5,616.89,435.72
2018,9,7,11,0,212.0,358.0,0.5,32.7,532.0,576.11,407.75
2018,9,7,11,15,222.0,351.5,0.5,32.85,537.0,591.26,417.52
2018,9,7,11,30,232.0,345.0,0.5,33.0,542.0,584.95,412.98
2018,9,7,11,45,322.5,344.0,0.55,33.15,620.5,659.15,463.08
2018,9,7,12,0,413.0,343.0,0.6,33.3,699.0,742.33,516.43
2018,9,7,12,15,512.0,298.0,0.6,33.35,739.5,768.94,534.08
2018,9,7,12,30,611.0,253.0,0.6,33.4,780.0,791.21,549.26
2018,9,7,12,45,457.0,318.0,0.65,33.5,710.0,691.77,483.26
2018,9,7,13,0,303.0,383.0,0.7,33.6,640.0,594.23,418.12
2018,9,7,13,15,380.5,348.0,0.7,33.55,665.0,599.35,423.71
2018,9,7,13,30,458.0,313.0,0.7,33.5,690.0,604.57,427.71
2018,9,7,13,45,432.5,316.5,0.75,33.5,664.5,560.33,397.65
2018,9,7,14,0,407.0,320.0,0.8,33.5,639.0,517.31,368.24
2018,9,7,14,15,466.0,279.5,0.8,33.4,631.0,486.08,346.48
2018,9,7,14,30,525.0,239.0,0.8,33.3,623.0,448.05,318.55
2018,9,7,14,45,444.0,247.5,0.85,33.15,561.0,383.45,271.96
2018,9,7,15,0,363.0,256.0,0.9,33.0,499.0,327.71,231.55
2018,9,7,15,15,424.0,215.0,0.9,32.85,480.5,285.34,197.11
2018,9,7,15,30,485.0,174.0,0.9,32.7,462.0,236.15,156.32
2018,9,7,15,45,522.5,157.5,0.9,32.6,444.5,193.39,121.62
2018,9,7,16,0,560.0,141.0,0.9,32.5,427.0,146.71,88.58
2018,9,7,16,15,577.0,123.5,0.85,32.15,391.5,92.82,63.14
2018,9,7,16,30,594.0,106.0,0.8,31.8,356.0,76.29,57.68
2018,9,7,16,45,514.5,102.0,0.8,31.45,297.5,74.8,56.74
2018,9,7,17,0,435.0,98.0,0.8,31.1,239.0,71.05,53.84
2018,9,7,17,15,377.0,84.5,0.75,30.25,190.5,62.1,46.59
2018,9,7,17,30,319.0,71.0,0.7,29.4,142.0,52.88,38.87
2018,9,7,17,45,274.5,56.0,0.65,28.6,105.5,42.36,29.78
2018,9,7,18,0,230.0,41.0,0.6,27.8,69.0,31.47,20.04
2018,9,7,18,15,140.5,26.0,0.6,27.8,40.5,20.15,5.73
2018,9,7,18,30,51.0,11.0,0.6,27.8,12.0,9.39,0.0
2018,9,7,18,45,25.5,5.5,0.6,27.05,6.0,0.0,0.0
2018,9,7,19,0,0.0,0.0,0.6,26.3,0.0,0.0,0.0
2018,9,7,19,15,0.0,0.0,0.6,26.1,0.0,0.0,0.0
2018,9,7,19,30,0.0,0.0,0.6,25.9,0.0,0.0,0.0
2018,9,7,19,45,0.0,0.0,0.6,25.65,0.0,0.0,0.0
2018,9,7,20,0,0.0,0.0,0.6,25.4,0.0,0.0,0.0
2018,9,7,20,15,0.0,0.0,0.6,25.25,0.0,0.0,0.0
2018,9,7,20,30,0.0,0.0,0.6,25.1,0.0,0.0,0.0
2018,9,7,20,45,0.0,0.0,0.6,24.95,0.0,0.0,0.0
2018,9,7,21,0,0.0,0.0,0.6,24.8,0.0,0.0,0.0
2018,9,7,21,15,0.0,0.0,0.55,24.6,0.0,0.0,0.0
2018,9,7,21,30,0.0,0.0,0.5,24.4,0.0,0.0,0.0
2018,9,7,21,45,0.0,0.0,0.5,24.25,0.0,0.0,0.0
2018,9,7,22,0,0.0,0.0,0.5,24.1,0.0,0.0,0.0
2018,9,7,22,15,0.0,0.0,0.5,23.95,0.0,0.0,0.0
2018,9,7,22,30,0.0,0.0,0.5,23.8,0.0,0.0,0.0
2018,9,7,22,45,0.0,0.0,0.5,23.65,0.0,0.0,0.0
2018,9,7,23,0,0.0,0.0,0.5,23.5,0.0,0.0,0.0
2018,9,7,23,15,0.0,0.0,0.5,23.35,0.0,0.0,0.0
2018,9,7,23,30,0.0,0.0,0.5,23.2,0.0,0.0,0.0
2018,9,7,23,45,0.0,0.0,0.5,23.05,0.0,0.0,0.0
2018,9,8,0,0,0.0,0.0,0.5,22.9,0.0,0.0,0.0
2018,9,8,0,15,0.0,0.0,0.5,22.75,0.0,0.0,0.0
2018,9,8,0,30,0.0,0.0,0.5,22.6,0.0,0.0,0.0
2018,9,8,0,45,0.0,0.0,0.45,22.45,0.0,0.0,0.0
2018,9,8,1,0,0.0,0.0,0.4,22.3,0.0,0.0,0.0
2018,9,8,1,15,0.0,0.0,0.4,22.2,0.0,0.0,0.0
2018,9,8,1,30,0.0,0.0,0.4,22.1,0.0,0.0,0.0
2018,9,8,1,45,0.0,0.0,0.4,21.95,0.0,0.0,0.0
2018,9,8,2,0,0.0,0.0,0.4,21.8,0.0,0.0,0.0
2018,9,8,2,15,0.0,0.0,0.4,21.7,0.0,0.0,0.0
2018,9,8,2,30,0.0,0.0,0.4,21.6,0.0,0.0,0.0
2018,9,8,2,45,0.0,0.0,0.35,21.5,0.0,0.0,0.0
2018,9,8,3,0,0.0,0.0,0.3,21.4,0.0,0.0,0.0
2018,9,8,3,15,0.0,0.0,0.3,21.35,0.0,0.0,0.0
2018,9,8,3,30,0.0,0.0,0.3,21.3,0.0,0.0,0.0
2018,9,8,3,45,0.0,0.0,0.3,21.2,0.0,0.0,0.0
2018,9,8,4,0,0.0,0.0,0.3,21.1,0.0,0.0,0.0
2018,9,8,4,15,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2018,9,8,4,30,0.0,0.0,0.3,20.9,0.0,0.0,0.0
2018,9,8,4,45,0.0,0.0,0.3,20.8,0.0,0.0,0.0
2018,9,8,5,0,0.0,0.0,0.3,20.7,0.0,0.0,0.0
2018,9,8,5,15,0.0,0.0,0.3,20.85,0.0,0.0,0.0
2018,9,8,5,30,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2018,9,8,5,45,19.0,4.0,0.3,21.15,4.0,0.0,0.0
2018,9,8,6,0,38.0,8.0,0.3,21.3,8.0,23.59,0.0
2018,9,8,6,15,132.0,23.5,0.35,21.7,35.5,114.09,13.84
2018,9,8,6,30,226.0,39.0,0.4,22.1,63.0,203.83,152.55
2018,9,8,6,45,312.0,52.0,0.45,22.5,106.0,281.54,220.62
2018,9,8,7,0,398.0,65.0,0.5,22.9,149.0,368.72,291.61
2018,9,8,7,15,446.0,76.0,0.5,23.7,195.0,434.33,342.31
2018,9,8,7,30,494.0,87.0,0.5,24.5,241.0,510.41,397.88
2018,9,8,7,45,432.0,113.5,0.5,25.25,266.0,507.16,392.41
2018,9,8,8,0,370.0,140.0,0.5,26.0,291.0,503.18,386.33
2018,9,8,8,15,339.5,169.0,0.5,26.75,321.5,503.62,383.89
2018,9,8,8,30,309.0,198.0,0.5,27.5,352.0,519.38,391.61
2018,9,8,8,45,301.5,221.5,0.5,28.25,384.5,546.28,407.29
2018,9,8,9,0,294.0,245.0,0.5,29.0,417.0,571.13,421.09
2018,9,8,9,15,290.0,267.0,0.5,29.4,447.0,595.62,435.12
2018,9,8,9,30,286.0,289.0,0.5,29.8,477.0,618.27,447.73
2018,9,8,9,45,282.5,308.0,0.5,30.25,503.0,636.11,457.07
2018,9,8,10,0,279.0,327.0,0.5,30.7,529.0,652.15,465.22
2018,9,8,10,15,285.0,341.5,0.5,30.9,555.5,671.04,476.0
2018,9,8,10,30,291.0,356.0,0.5,31.1,582.0,688.19,485.58
2018,9,8,10,45,290.5,368.5,0.5,31.35,600.0,694.73,488.18
2018,9,8,11,0,290.0,381.0,0.5,31.6,618.0,699.43,489.8
2018,9,8,11,15,274.0,393.5,0.5,31.8,621.0,686.94,480.32
2018,9,8,11,30,258.0,406.0,0.5,32.0,624.0,673.11,470.27
2018,9,8,11,45,249.5,408.5,0.5,32.15,621.0,655.2,458.13
2018,9,8,12,0,241.0,411.0,0.5,32.3,618.0,636.33,445.42
2018,9,8,12,15,201.5,414.0,0.5,32.35,587.0,575.03,404.78
2018,9,8,12,30,162.0,417.0,0.5,32.4,556.0,531.06,375.23
2018,9,8,12,45,197.0,414.0,0.5,32.45,581.5,544.57,385.17
2018,9,8,13,0,232.0,411.0,0.5,32.5,607.0,554.57,392.05
2018,9,8,13,15,198.5,400.5,0.5,32.5,566.0,503.87,357.59
2018,9,8,13,30,165.0,390.0,0.5,32.5,525.0,455.91,325.1
2018,9,8,13,45,148.5,380.5,0.5,32.5,499.5,422.66,302.46
2018,9,8,14,0,132.0,371.0,0.5,32.5,474.0,390.89,280.5
2018,9,8,14,15,140.5,356.5,0.55,32.4,462.0,369.99,266.38
2018,9,8,14,30,149.0,342.0,0.6,32.3,450.0,348.14,251.1
2018,9,8,14,45,102.0,305.0,0.6,32.2,377.5,285.86,206.98
2018,9,8,15,0,55.0,268.0,0.6,32.1,305.0,231.5,168.5
2018,9,8,15,15,48.5,236.0,0.6,31.95,267.0,199.11,145.11
2018,9,8,15,30,42.0,204.0,0.6,31.8,229.0,168.37,122.63
2018,9,8,15,45,28.5,178.5,0.65,31.6,195.0,142.66,104.19
2018,9,8,16,0,15.0,153.0,0.7,31.4,161.0,123.05,90.37
2018,9,8,16,15,98.0,146.0,0.65,31.05,187.5,107.75,83.24
2018,9,8,16,30,181.0,139.0,0.6,30.7,214.0,97.58,75.37
2018,9,8,16,45,198.0,128.0,0.6,30.35,200.0,91.25,70.53
2018,9,8,17,0,215.0,117.0,0.6,30.0,186.0,84.54,65.24
2018,9,8,17,15,143.5,99.0,0.6,29.2,141.5,74.34,56.97
2018,9,8,17,30,72.0,81.0,0.6,28.4,97.0,61.06,45.83
2018,9,8,17,45,51.0,60.5,0.6,27.6,70.0,47.07,33.77
2018,9,8,18,0,30.0,40.0,0.6,26.8,43.0,31.69,20.16
2018,9,8,18,15,17.0,23.0,0.6,26.8,24.5,18.52,2.91
2018,9,8,18,30,4.0,6.0,0.6,26.8,6.0,5.12,0.0
2018,9,8,18,45,2.0,3.0,0.65,26.0,3.0,0.0,0.0
2018,9,8,19,0,0.0,0.0,0.7,25.2,0.0,0.0,0.0
2018,9,8,19,15,0.0,0.0,0.75,25.0,0.0,0.0,0.0
2018,9,8,19,30,0.0,0.0,0.8,24.8,0.0,0.0,0.0
2018,9,8,19,45,0.0,0.0,0.85,24.6,0.0,0.0,0.0
2018,9,8,20,0,0.0,0.0,0.9,24.4,0.0,0.0,0.0
2018,9,8,20,15,0.0,0.0,1.0,24.25,0.0,0.0,0.0
2018,9,8,20,30,0.0,0.0,1.1,24.1,0.0,0.0,0.0
2018,9,8,20,45,0.0,0.0,1.15,23.9,0.0,0.0,0.0
2018,9,8,21,0,0.0,0.0,1.2,23.7,0.0,0.0,0.0
2018,9,8,21,15,0.0,0.0,1.2,23.5,0.0,0.0,0.0
2018,9,8,21,30,0.0,0.0,1.2,23.3,0.0,0.0,0.0
2018,9,8,21,45,0.0,0.0,1.25,23.1,0.0,0.0,0.0
2018,9,8,22,0,0.0,0.0,1.3,22.9,0.0,0.0,0.0
2018,9,8,22,15,0.0,0.0,1.3,22.75,0.0,0.0,0.0
2018,9,8,22,30,0.0,0.0,1.3,22.6,0.0,0.0,0.0
2018,9,8,22,45,0.0,0.0,1.25,22.4,0.0,0.0,0.0
2018,9,8,23,0,0.0,0.0,1.2,22.2,0.0,0.0,0.0
2018,9,8,23,15,0.0,0.0,1.15,22.1,0.0,0.0,0.0
2018,9,8,23,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2018,9,8,23,45,0.0,0.0,1.05,21.85,0.0,0.0,0.0
2018,9,9,0,0,0.0,0.0,1.0,21.7,0.0,0.0,0.0
2018,9,9,0,15,0.0,0.0,0.95,21.6,0.0,0.0,0.0
2018,9,9,0,30,0.0,0.0,0.9,21.5,0.0,0.0,0.0
2018,9,9,0,45,0.0,0.0,0.85,21.35,0.0,0.0,0.0
2018,9,9,1,0,0.0,0.0,0.8,21.2,0.0,0.0,0.0
2018,9,9,1,15,0.0,0.0,0.85,21.15,0.0,0.0,0.0
2018,9,9,1,30,0.0,0.0,0.9,21.1,0.0,0.0,0.0
2018,9,9,1,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2018,9,9,2,0,0.0,0.0,0.9,20.9,0.0,0.0,0.0
2018,9,9,2,15,0.0,0.0,0.95,20.8,0.0,0.0,0.0
2018,9,9,2,30,0.0,0.0,1.0,20.7,0.0,0.0,0.0
2018,9,9,2,45,0.0,0.0,1.0,20.65,0.0,0.0,0.0
2018,9,9,3,0,0.0,0.0,1.0,20.6,0.0,0.0,0.0
2018,9,9,3,15,0.0,0.0,1.05,20.5,0.0,0.0,0.0
2018,9,9,3,30,0.0,0.0,1.1,20.4,0.0,0.0,0.0
2018,9,9,3,45,0.0,0.0,1.15,20.35,0.0,0.0,0.0
2018,9,9,4,0,0.0,0.0,1.2,20.3,0.0,0.0,0.0
2018,9,9,4,15,0.0,0.0,1.2,20.25,0.0,0.0,0.0
2018,9,9,4,30,0.0,0.0,1.2,20.2,0.0,0.0,0.0
2018,9,9,4,45,0.0,0.0,1.2,20.15,0.0,0.0,0.0
2018,9,9,5,0,0.0,0.0,1.2,20.1,0.0,0.0,0.0
2018,9,9,5,15,0.0,0.0,1.25,20.1,0.0,0.0,0.0
2018,9,9,5,30,0.0,0.0,1.3,20.1,0.0,0.0,0.0
2018,9,9,5,45,3.5,2.5,1.35,20.15,2.5,0.0,0.0
2018,9,9,6,0,7.0,5.0,1.4,20.2,5.0,7.37,0.0
2018,9,9,6,15,9.0,16.5,1.45,20.45,17.0,20.37,0.0
2018,9,9,6,30,11.0,28.0,1.5,20.7,29.0,33.78,21.0
2018,9,9,6,45,11.5,47.5,1.5,20.95,49.0,50.68,36.16
2018,9,9,7,0,12.0,67.0,1.5,21.2,69.0,70.22,52.9
2018,9,9,7,15,15.5,84.5,1.45,21.6,88.5,89.02,68.78
2018,9,9,7,30,19.0,102.0,1.4,22.0,108.0,108.02,84.44
2018,9,9,7,45,32.5,126.0,1.4,22.45,138.5,154.65,122.39
2018,9,9,8,0,46.0,150.0,1.4,22.9,169.0,191.98,151.99
2018,9,9,8,15,28.5,121.0,1.3,23.4,133.0,140.73,109.86
2018,9,9,8,30,11.0,92.0,1.2,23.9,97.0,86.95,65.67
2018,9,9,8,45,5.5,90.0,1.15,24.4,92.5,80.04,59.61
2018,9,9,9,0,0.0,88.0,1.1,24.9,88.0,73.17,53.55
2018,9,9,9,15,0.0,108.5,1.05,25.4,108.5,91.22,67.62
2018,9,9,9,30,0.0,129.0,1.0,25.9,129.0,109.57,81.68
2018,9,9,9,45,3.5,161.5,0.95,26.35,164.0,142.61,107.11
2018,9,9,10,0,7.0,194.0,0.9,26.8,199.0,175.96,132.25
2018,9,9,10,15,8.0,200.0,0.85,27.2,206.0,181.93,136.19
2018,9,9,10,30,9.0,206.0,0.8,27.6,213.0,187.87,140.2
2018,9,9,10,45,5.0,144.5,0.8,27.95,148.5,127.71,94.07
2018,9,9,11,0,1.0,83.0,0.8,28.3,84.0,70.29,49.59
2018,9,9,11,15,1.5,96.0,0.8,28.5,97.5,81.85,58.58
2018,9,9,11,30,2.0,109.0,0.8,28.7,111.0,93.48,67.45
2018,9,9,11,45,2.5,111.0,0.8,28.95,113.5,95.61,68.97
2018,9,9,12,0,3.0,113.0,0.8,29.2,116.0,97.68,70.48
2018,9,9,12,15,2.0,112.5,0.8,29.3,114.5,96.22,69.27
2018,9,9,12,30,1.0,112.0,0.8,29.4,113.0,94.8,68.12
2018,9,9,12,45,4.0,152.5,0.8,29.5,156.0,131.61,96.25
2018,9,9,13,0,7.0,193.0,0.8,29.6,199.0,168.07,123.68
2018,9,9,13,15,9.0,206.0,0.75,29.65,213.5,179.79,132.34
2018,9,9,13,30,11.0,219.0,0.7,29.7,228.0,191.1,140.75
2018,9,9,13,45,10.5,217.5,0.7,29.7,226.0,188.24,138.67
2018,9,9,14,0,10.0,216.0,0.7,29.7,224.0,185.36,136.66
2018,9,9,14,15,15.5,229.5,0.7,29.6,241.0,197.83,146.2
2018,9,9,14,30,21.0,243.0,0.7,29.5,258.0,209.16,154.76
2018,9,9,14,45,27.0,249.5,0.7,29.4,268.0,213.06,157.74
2018,9,9,15,0,33.0,256.0,0.7,29.3,278.0,215.01,159.22
2018,9,9,15,15,29.0,236.5,0.75,29.1,255.0,193.87,143.78
2018,9,9,15,30,25.0,217.0,0.8,28.9,232.0,177.46,131.93
2018,9,9,15,45,16.5,191.0,0.8,28.7,200.5,153.37,114.32
2018,9,9,16,0,8.0,165.0,0.8,28.5,169.0,130.8,97.81
2018,9,9,16,15,4.5,145.5,0.8,28.15,147.5,114.35,89.74
2018,9,9,16,30,1.0,126.0,0.8,27.8,126.0,99.6,78.04
2018,9,9,16,45,0.5,101.0,0.8,27.5,101.0,80.99,62.89
2018,9,9,17,0,0.0,76.0,0.8,27.2,76.0,62.0,47.15
2018,9,9,17,15,178.0,67.0,0.8,26.5,105.0,51.05,38.0
2018,9,9,17,30,356.0,58.0,0.8,25.8,134.0,43.89,31.83
2018,9,9,17,45,291.0,48.0,0.75,25.15,98.5,36.64,25.34
2018,9,9,18,0,226.0,38.0,0.7,24.5,63.0,29.27,18.24
2018,9,9,18,15,120.0,21.5,0.7,24.5,34.0,16.69,0.0
2018,9,9,18,30,14.0,5.0,0.7,24.5,5.0,4.27,0.0
2018,9,9,18,45,7.0,2.5,0.85,23.65,2.5,0.0,0.0
2018,9,9,19,0,0.0,0.0,1.0,22.8,0.0,0.0,0.0
2018,9,9,19,15,0.0,0.0,1.15,22.6,0.0,0.0,0.0
2018,9,9,19,30,0.0,0.0,1.3,22.4,0.0,0.0,0.0
2018,9,9,19,45,0.0,0.0,1.4,22.15,0.0,0.0,0.0
2018,9,9,20,0,0.0,0.0,1.5,21.9,0.0,0.0,0.0
2018,9,9,20,15,0.0,0.0,1.55,21.65,0.0,0.0,0.0
2018,9,9,20,30,0.0,0.0,1.6,21.4,0.0,0.0,0.0
2018,9,9,20,45,0.0,0.0,1.65,21.15,0.0,0.0,0.0
2018,9,9,21,0,0.0,0.0,1.7,20.9,0.0,0.0,0.0
2018,9,9,21,15,0.0,0.0,1.65,20.75,0.0,0.0,0.0
2018,9,9,21,30,0.0,0.0,1.6,20.6,0.0,0.0,0.0
2018,9,9,21,45,0.0,0.0,1.55,20.45,0.0,0.0,0.0
2018,9,9,22,0,0.0,0.0,1.5,20.3,0.0,0.0,0.0
2018,9,9,22,15,0.0,0.0,1.45,20.25,0.0,0.0,0.0
2018,9,9,22,30,0.0,0.0,1.4,20.2,0.0,0.0,0.0
2018,9,9,22,45,0.0,0.0,1.35,20.1,0.0,0.0,0.0
2018,9,9,23,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2018,9,9,23,15,0.0,0.0,1.3,19.9,0.0,0.0,0.0
2018,9,9,23,30,0.0,0.0,1.3,19.8,0.0,0.0,0.0
2018,9,9,23,45,0.0,0.0,1.3,19.75,0.0,0.0,0.0
2018,9,10,0,0,0.0,0.0,1.3,19.7,0.0,0.0,0.0
2018,9,10,0,15,0.0,0.0,1.3,19.6,0.0,0.0,0.0
2018,9,10,0,30,0.0,0.0,1.3,19.5,0.0,0.0,0.0
2018,9,10,0,45,0.0,0.0,1.3,19.4,0.0,0.0,0.0
2018,9,10,1,0,0.0,0.0,1.3,19.3,0.0,0.0,0.0
2018,9,10,1,15,0.0,0.0,1.25,19.25,0.0,0.0,0.0
2018,9,10,1,30,0.0,0.0,1.2,19.2,0.0,0.0,0.0
2018,9,10,1,45,0.0,0.0,1.2,19.15,0.0,0.0,0.0
2018,9,10,2,0,0.0,0.0,1.2,19.1,0.0,0.0,0.0
2018,9,10,2,15,0.0,0.0,1.15,19.05,0.0,0.0,0.0
2018,9,10,2,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2018,9,10,2,45,0.0,0.0,1.05,18.95,0.0,0.0,0.0
2018,9,10,3,0,0.0,0.0,1.0,18.9,0.0,0.0,0.0
2018,9,10,3,15,0.0,0.0,1.0,18.9,0.0,0.0,0.0
2018,9,10,3,30,0.0,0.0,1.0,18.9,0.0,0.0,0.0
2018,9,10,3,45,0.0,0.0,0.95,18.85,0.0,0.0,0.0
2018,9,10,4,0,0.0,0.0,0.9,18.8,0.0,0.0,0.0
2018,9,10,4,15,0.0,0.0,0.95,18.75,0.0,0.0,0.0
2018,9,10,4,30,0.0,0.0,1.0,18.7,0.0,0.0,0.0
2018,9,10,4,45,0.0,0.0,1.0,18.65,0.0,0.0,0.0
2018,9,10,5,0,0.0,0.0,1.0,18.6,0.0,0.0,0.0
2018,9,10,5,15,0.0,0.0,1.05,18.6,0.0,0.0,0.0
2018,9,10,5,30,0.0,0.0,1.1,18.6,0.0,0.0,0.0
2018,9,10,5,45,2.5,2.0,1.15,18.6,2.0,0.0,0.0
2018,9,10,6,0,5.0,4.0,1.2,18.6,4.0,5.64,0.0
2018,9,10,6,15,2.5,11.5,1.25,18.85,11.5,10.72,0.0
2018,9,10,6,30,0.0,19.0,1.3,19.1,19.0,15.66,6.65
2018,9,10,6,45,21.5,31.0,1.3,19.35,35.5,40.57,28.31
2018,9,10,7,0,43.0,43.0,1.3,19.6,52.0,76.94,59.65
2018,9,10,7,15,21.5,56.0,1.3,20.1,60.5,67.02,51.17
2018,9,10,7,30,0.0,69.0,1.3,20.6,69.0,58.26,43.17
2018,9,10,7,45,0.0,72.5,1.25,21.1,72.5,60.51,44.9
2018,9,10,8,0,0.0,76.0,1.2,21.6,76.0,63.1,46.81
2018,9,10,8,15,0.0,70.0,1.2,22.25,70.0,58.05,42.37
2018,9,10,8,30,0.0,64.0,1.2,22.9,64.0,53.06,38.03
2018,9,10,8,45,0.0,76.5,1.15,23.55,76.5,63.52,46.28
2018,9,10,9,0,0.0,89.0,1.1,24.2,89.0,74.01,54.41
2018,9,10,9,15,0.5,111.5,1.1,24.8,112.0,94.43,70.38
2018,9,10,9,30,1.0,134.0,1.1,25.4,135.0,115.16,86.32
2018,9,10,9,45,2.0,150.5,1.1,26.0,152.0,130.98,98.23
2018,9,10,10,0,3.0,167.0,1.1,26.6,169.0,146.8,109.99
2018,9,10,10,15,2.5,158.0,1.1,27.0,160.0,137.7,102.55
2018,9,10,10,30,2.0,149.0,1.1,27.4,151.0,128.86,95.42
2018,9,10,10,45,3.5,162.0,1.1,27.8,165.0,141.81,105.14
