Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,9,20,13,0,698.0,187.0,0.6,30.1,745.0,734.31,523.12
2018,9,20,13,15,656.5,200.5,0.6,30.1,716.5,679.43,486.07
2018,9,20,13,30,615.0,214.0,0.6,30.1,688.0,625.6,449.53
2018,9,20,13,45,630.5,201.5,0.55,30.1,674.0,586.62,422.35
2018,9,20,14,0,646.0,189.0,0.5,30.1,660.0,544.66,392.14
2018,9,20,14,15,693.5,164.5,0.45,30.0,650.0,505.86,363.26
2018,9,20,14,30,741.0,140.0,0.4,29.9,640.0,460.64,328.3
2018,9,20,14,45,727.0,135.5,0.35,29.8,603.0,401.77,282.63
2018,9,20,15,0,713.0,131.0,0.3,29.7,566.0,343.55,236.27
2018,9,20,15,15,691.0,128.0,0.35,29.6,524.0,285.32,189.72
2018,9,20,15,30,669.0,125.0,0.4,29.5,482.0,229.22,145.04
2018,9,20,15,45,639.5,120.0,0.45,29.4,435.5,172.99,103.27
2018,9,20,16,0,610.0,115.0,0.5,29.3,389.0,120.46,71.44
2018,9,20,16,15,570.5,108.0,0.55,28.9,340.0,78.38,60.12
2018,9,20,16,30,531.0,101.0,0.6,28.5,291.0,75.06,57.72
2018,9,20,16,45,476.5,92.5,0.65,28.1,242.0,67.94,51.95
2018,9,20,17,0,422.0,84.0,0.7,27.7,193.0,62.34,47.28
2018,9,20,17,15,349.5,70.5,0.65,26.95,147.0,52.91,39.22
2018,9,20,17,30,277.0,57.0,0.6,26.2,101.0,43.25,30.67
2018,9,20,17,45,184.5,40.0,0.6,25.5,64.5,30.67,19.09
2018,9,20,18,0,92.0,23.0,0.6,24.8,28.0,17.98,0.0
2018,9,20,18,15,46.0,11.5,0.6,24.8,14.0,9.82,0.0
2018,9,20,18,30,0.0,0.0,0.6,24.8,0.0,0.0,0.0
2018,9,20,18,45,0.0,0.0,0.7,24.35,0.0,0.0,0.0
2018,9,20,19,0,0.0,0.0,0.8,23.9,0.0,0.0,0.0
2018,9,20,19,15,0.0,0.0,0.9,23.75,0.0,0.0,0.0
2018,9,20,19,30,0.0,0.0,1.0,23.6,0.0,0.0,0.0
2018,9,20,19,45,0.0,0.0,1.1,23.45,0.0,0.0,0.0
2018,9,20,20,0,0.0,0.0,1.2,23.3,0.0,0.0,0.0
2018,9,20,20,15,0.0,0.0,1.3,23.2,0.0,0.0,0.0
2018,9,20,20,30,0.0,0.0,1.4,23.1,0.0,0.0,0.0
2018,9,20,20,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2018,9,20,21,0,0.0,0.0,1.5,22.9,0.0,0.0,0.0
2018,9,20,21,15,0.0,0.0,1.55,22.8,0.0,0.0,0.0
2018,9,20,21,30,0.0,0.0,1.6,22.7,0.0,0.0,0.0
2018,9,20,21,45,0.0,0.0,1.6,22.65,0.0,0.0,0.0
2018,9,20,22,0,0.0,0.0,1.6,22.6,0.0,0.0,0.0
2018,9,20,22,15,0.0,0.0,1.6,22.5,0.0,0.0,0.0
2018,9,20,22,30,0.0,0.0,1.6,22.4,0.0,0.0,0.0
2018,9,20,22,45,0.0,0.0,1.55,22.3,0.0,0.0,0.0
2018,9,20,23,0,0.0,0.0,1.5,22.2,0.0,0.0,0.0
2018,9,20,23,15,0.0,0.0,1.45,22.1,0.0,0.0,0.0
2018,9,20,23,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2018,9,20,23,45,0.0,0.0,1.35,21.95,0.0,0.0,0.0
2018,9,21,0,0,0.0,0.0,1.3,21.9,0.0,0.0,0.0
2018,9,21,0,15,0.0,0.0,1.25,21.8,0.0,0.0,0.0
2018,9,21,0,30,0.0,0.0,1.2,21.7,0.0,0.0,0.0
2018,9,21,0,45,0.0,0.0,1.15,21.65,0.0,0.0,0.0
2018,9,21,1,0,0.0,0.0,1.1,21.6,0.0,0.0,0.0
2018,9,21,1,15,0.0,0.0,1.1,21.55,0.0,0.0,0.0
2018,9,21,1,30,0.0,0.0,1.1,21.5,0.0,0.0,0.0
2018,9,21,1,45,0.0,0.0,1.05,21.4,0.0,0.0,0.0
2018,9,21,2,0,0.0,0.0,1.0,21.3,0.0,0.0,0.0
2018,9,21,2,15,0.0,0.0,1.0,21.3,0.0,0.0,0.0
2018,9,21,2,30,0.0,0.0,1.0,21.3,0.0,0.0,0.0
2018,9,21,2,45,0.0,0.0,1.0,21.25,0.0,0.0,0.0
2018,9,21,3,0,0.0,0.0,1.0,21.2,0.0,0.0,0.0
2018,9,21,3,15,0.0,0.0,0.95,21.15,0.0,0.0,0.0
2018,9,21,3,30,0.0,0.0,0.9,21.1,0.0,0.0,0.0
2018,9,21,3,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2018,9,21,4,0,0.0,0.0,0.9,20.9,0.0,0.0,0.0
2018,9,21,4,15,0.0,0.0,0.85,20.85,0.0,0.0,0.0
2018,9,21,4,30,0.0,0.0,0.8,20.8,0.0,0.0,0.0
2018,9,21,4,45,0.0,0.0,0.75,20.7,0.0,0.0,0.0
2018,9,21,5,0,0.0,0.0,0.7,20.6,0.0,0.0,0.0
2018,9,21,5,15,0.0,0.0,0.75,20.65,0.0,0.0,0.0
2018,9,21,5,30,0.0,0.0,0.8,20.7,0.0,0.0,0.0
2018,9,21,5,45,1.0,0.5,0.8,20.8,0.5,0.0,0.0
2018,9,21,6,0,2.0,1.0,0.8,20.9,1.0,0.0,0.0
2018,9,21,6,15,44.0,15.5,0.95,21.3,18.5,35.93,0.0
2018,9,21,6,30,86.0,30.0,1.1,21.7,36.0,106.42,60.23
2018,9,21,6,45,165.0,49.5,1.3,22.15,74.0,187.86,145.42
2018,9,21,7,0,244.0,69.0,1.5,22.6,112.0,270.69,216.1
2018,9,21,7,15,168.5,68.0,1.55,23.05,102.5,218.14,175.65
2018,9,21,7,30,93.0,67.0,1.6,23.5,93.0,147.65,118.31
2018,9,21,7,45,46.5,87.0,1.65,23.95,100.0,122.39,96.46
2018,9,21,8,0,0.0,107.0,1.7,24.4,107.0,95.12,72.33
2018,9,21,8,15,26.5,130.5,1.7,24.8,143.0,153.23,119.74
2018,9,21,8,30,53.0,154.0,1.7,25.2,179.0,202.7,159.07
2018,9,21,8,45,174.5,170.0,1.7,25.6,263.5,352.84,277.75
2018,9,21,9,0,296.0,186.0,1.7,26.0,348.0,511.13,395.79
2018,9,21,9,15,273.0,201.0,1.7,26.35,359.5,509.27,390.93
2018,9,21,9,30,250.0,216.0,1.7,26.7,371.0,505.18,385.65
2018,9,21,9,45,474.0,191.0,1.7,27.0,507.0,726.72,544.68
2018,9,21,10,0,698.0,166.0,1.7,27.3,643.0,937.74,681.94
2018,9,21,10,15,691.0,175.5,1.7,27.55,665.0,940.1,679.2
2018,9,21,10,30,684.0,185.0,1.7,27.8,687.0,938.88,676.67
2018,9,21,10,45,713.0,179.5,1.7,28.0,717.5,954.33,685.09
2018,9,21,11,0,742.0,174.0,1.7,28.2,748.0,965.82,690.9
2018,9,21,11,15,747.5,175.0,1.65,28.35,763.0,957.1,683.61
2018,9,21,11,30,753.0,176.0,1.6,28.5,778.0,944.75,674.41
2018,9,21,11,45,756.0,176.5,1.6,28.65,785.5,925.91,661.91
2018,9,21,12,0,759.0,177.0,1.6,28.8,793.0,903.63,647.39
2018,9,21,12,15,763.0,174.0,1.6,28.85,792.5,868.9,625.19
2018,9,21,12,30,767.0,171.0,1.6,28.9,792.0,838.31,605.73
2018,9,21,12,45,771.0,166.0,1.6,28.95,784.5,802.77,582.92
2018,9,21,13,0,775.0,161.0,1.6,29.0,777.0,764.32,557.29
2018,9,21,13,15,769.5,159.5,1.55,29.0,760.0,719.41,526.16
2018,9,21,13,30,764.0,158.0,1.5,29.0,743.0,672.68,493.19
2018,9,21,13,45,756.0,155.5,1.5,28.95,719.0,622.86,457.75
2018,9,21,14,0,748.0,153.0,1.5,28.9,695.0,570.16,419.3
2018,9,21,14,15,678.0,168.0,1.5,28.8,642.5,500.2,367.48
2018,9,21,14,30,608.0,183.0,1.5,28.7,590.0,436.02,318.93
2018,9,21,14,45,611.5,171.0,1.45,28.55,560.5,385.18,278.43
2018,9,21,15,0,615.0,159.0,1.4,28.4,531.0,333.26,235.81
2018,9,21,15,15,570.0,154.0,1.35,28.2,479.0,273.23,187.85
2018,9,21,15,30,525.0,149.0,1.3,28.0,427.0,216.67,143.34
2018,9,21,15,45,449.5,147.5,1.3,27.8,369.5,165.9,107.12
2018,9,21,16,0,374.0,146.0,1.3,27.6,312.0,124.61,82.95
2018,9,21,16,15,395.5,128.5,1.2,27.3,285.0,89.19,69.67
2018,9,21,16,30,417.0,111.0,1.1,27.0,258.0,79.09,61.52
2018,9,21,16,45,317.5,91.5,1.05,26.65,192.5,65.92,50.59
2018,9,21,17,0,218.0,72.0,1.0,26.3,127.0,54.77,41.16
2018,9,21,17,15,239.0,64.0,0.9,25.8,111.5,47.61,34.91
2018,9,21,17,30,260.0,56.0,0.8,25.3,96.0,42.49,30.09
2018,9,21,17,45,168.0,38.0,0.75,24.75,60.0,29.15,17.65
2018,9,21,18,0,76.0,20.0,0.7,24.2,24.0,15.74,0.0
2018,9,21,18,15,38.0,10.0,0.7,24.2,12.0,8.54,0.0
2018,9,21,18,30,0.0,0.0,0.7,24.2,0.0,0.0,0.0
2018,9,21,18,45,0.0,0.0,0.75,23.8,0.0,0.0,0.0
2018,9,21,19,0,0.0,0.0,0.8,23.4,0.0,0.0,0.0
2018,9,21,19,15,0.0,0.0,0.85,23.25,0.0,0.0,0.0
2018,9,21,19,30,0.0,0.0,0.9,23.1,0.0,0.0,0.0
2018,9,21,19,45,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2018,9,21,20,0,0.0,0.0,1.0,22.9,0.0,0.0,0.0
2018,9,21,20,15,0.0,0.0,1.0,22.75,0.0,0.0,0.0
2018,9,21,20,30,0.0,0.0,1.0,22.6,0.0,0.0,0.0
2018,9,21,20,45,0.0,0.0,1.05,22.5,0.0,0.0,0.0
2018,9,21,21,0,0.0,0.0,1.1,22.4,0.0,0.0,0.0
2018,9,21,21,15,0.0,0.0,1.1,22.25,0.0,0.0,0.0
2018,9,21,21,30,0.0,0.0,1.1,22.1,0.0,0.0,0.0
2018,9,21,21,45,0.0,0.0,1.1,21.95,0.0,0.0,0.0
2018,9,21,22,0,0.0,0.0,1.1,21.8,0.0,0.0,0.0
2018,9,21,22,15,0.0,0.0,1.1,21.7,0.0,0.0,0.0
2018,9,21,22,30,0.0,0.0,1.1,21.6,0.0,0.0,0.0
2018,9,21,22,45,0.0,0.0,1.1,21.5,0.0,0.0,0.0
2018,9,21,23,0,0.0,0.0,1.1,21.4,0.0,0.0,0.0
2018,9,21,23,15,0.0,0.0,1.1,21.3,0.0,0.0,0.0
2018,9,21,23,30,0.0,0.0,1.1,21.2,0.0,0.0,0.0
2018,9,21,23,45,0.0,0.0,1.1,21.1,0.0,0.0,0.0
2018,9,22,0,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2018,9,22,0,15,0.0,0.0,1.1,20.95,0.0,0.0,0.0
2018,9,22,0,30,0.0,0.0,1.1,20.9,0.0,0.0,0.0
2018,9,22,0,45,0.0,0.0,1.15,20.85,0.0,0.0,0.0
2018,9,22,1,0,0.0,0.0,1.2,20.8,0.0,0.0,0.0
2018,9,22,1,15,0.0,0.0,1.2,20.7,0.0,0.0,0.0
2018,9,22,1,30,0.0,0.0,1.2,20.6,0.0,0.0,0.0
2018,9,22,1,45,0.0,0.0,1.2,20.55,0.0,0.0,0.0
2018,9,22,2,0,0.0,0.0,1.2,20.5,0.0,0.0,0.0
2018,9,22,2,15,0.0,0.0,1.15,20.4,0.0,0.0,0.0
2018,9,22,2,30,0.0,0.0,1.1,20.3,0.0,0.0,0.0
2018,9,22,2,45,0.0,0.0,1.1,20.25,0.0,0.0,0.0
2018,9,22,3,0,0.0,0.0,1.1,20.2,0.0,0.0,0.0
2018,9,22,3,15,0.0,0.0,1.05,20.1,0.0,0.0,0.0
2018,9,22,3,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2018,9,22,3,45,0.0,0.0,0.95,19.9,0.0,0.0,0.0
2018,9,22,4,0,0.0,0.0,0.9,19.8,0.0,0.0,0.0
2018,9,22,4,15,0.0,0.0,0.85,19.65,0.0,0.0,0.0
2018,9,22,4,30,0.0,0.0,0.8,19.5,0.0,0.0,0.0
2018,9,22,4,45,0.0,0.0,0.8,19.4,0.0,0.0,0.0
2018,9,22,5,0,0.0,0.0,0.8,19.3,0.0,0.0,0.0
2018,9,22,5,15,0.0,0.0,0.75,19.35,0.0,0.0,0.0
2018,9,22,5,30,0.0,0.0,0.7,19.4,0.0,0.0,0.0
2018,9,22,5,45,3.5,1.0,0.7,19.4,1.0,0.0,0.0
2018,9,22,6,0,7.0,2.0,0.7,19.4,2.0,0.0,0.0
2018,9,22,6,15,85.5,15.0,0.85,19.85,21.0,57.03,0.0
2018,9,22,6,30,164.0,28.0,1.0,20.3,40.0,157.69,86.19
2018,9,22,6,45,264.0,42.0,1.1,20.75,79.5,251.43,195.79
2018,9,22,7,0,364.0,56.0,1.2,21.2,119.0,347.58,277.76
2018,9,22,7,15,433.0,66.0,1.25,21.7,166.5,430.17,345.05
2018,9,22,7,30,502.0,76.0,1.3,22.2,214.0,515.78,411.39
2018,9,22,7,45,549.5,84.0,1.3,22.75,263.5,585.63,461.74
2018,9,22,8,0,597.0,92.0,1.3,23.3,313.0,657.01,510.98
2018,9,22,8,15,630.5,98.5,1.25,23.9,362.0,715.18,548.32
2018,9,22,8,30,664.0,105.0,1.2,24.5,411.0,772.88,583.96
2018,9,22,8,45,688.0,110.0,1.1,25.15,456.5,818.82,609.68
2018,9,22,9,0,712.0,115.0,1.0,25.8,502.0,862.92,633.32
2018,9,22,9,15,736.5,115.5,0.9,26.3,544.0,899.65,651.79
2018,9,22,9,30,761.0,116.0,0.8,26.8,586.0,927.69,664.28
2018,9,22,9,45,782.0,115.5,0.7,27.35,623.5,954.77,675.79
2018,9,22,10,0,803.0,115.0,0.6,27.9,661.0,978.53,684.97
2018,9,22,10,15,811.5,117.0,0.5,28.25,690.0,988.92,686.49
2018,9,22,10,30,820.0,119.0,0.4,28.6,719.0,995.56,686.01
2018,9,22,10,45,825.0,121.5,0.3,28.95,741.0,995.37,681.71
2018,9,22,11,0,830.0,124.0,0.2,29.3,763.0,991.3,675.53
2018,9,22,11,15,832.5,126.0,0.25,29.5,777.5,980.32,669.01
2018,9,22,11,30,835.0,128.0,0.3,29.7,792.0,965.55,660.52
2018,9,22,11,45,834.5,129.5,0.4,29.9,798.5,943.69,649.01
2018,9,22,12,0,834.0,131.0,0.5,30.1,805.0,918.33,635.46
2018,9,22,12,15,825.5,135.5,0.5,30.15,802.0,885.64,615.77
2018,9,22,12,30,817.0,140.0,0.5,30.2,799.0,850.12,594.35
2018,9,22,12,45,736.5,169.5,0.55,30.25,758.5,782.28,553.03
2018,9,22,13,0,656.0,199.0,0.6,30.3,718.0,712.45,507.7
2018,9,22,13,15,451.0,262.5,0.6,30.25,615.5,582.68,419.35
2018,9,22,13,30,246.0,326.0,0.6,30.2,513.0,464.1,336.42
2018,9,22,13,45,235.0,319.5,0.6,30.15,493.5,432.32,314.91
2018,9,22,14,0,224.0,313.0,0.6,30.1,474.0,396.2,289.31
2018,9,22,14,15,280.0,288.0,0.65,30.0,480.5,389.74,284.71
2018,9,22,14,30,336.0,263.0,0.7,29.9,487.0,372.05,270.89
2018,9,22,14,45,518.0,198.5,0.75,29.75,520.5,367.72,263.84
2018,9,22,15,0,700.0,134.0,0.8,29.6,554.0,339.83,236.1
2018,9,22,15,15,678.0,129.5,0.75,29.55,511.5,281.18,188.17
2018,9,22,15,30,656.0,125.0,0.7,29.5,469.0,224.75,142.71
2018,9,22,15,45,541.5,132.5,0.7,29.45,398.5,168.04,103.94
2018,9,22,16,0,427.0,140.0,0.7,29.4,328.0,123.29,79.81
2018,9,22,16,15,457.0,121.0,0.75,28.9,299.5,85.11,65.77
2018,9,22,16,30,487.0,102.0,0.8,28.4,271.0,73.84,56.76
2018,9,22,16,45,377.0,87.5,0.8,27.9,205.0,63.77,48.51
2018,9,22,17,0,267.0,73.0,0.8,27.4,139.0,53.57,39.92
2018,9,22,17,15,267.0,63.0,0.75,26.7,115.5,47.12,34.31
2018,9,22,17,30,267.0,53.0,0.7,26.0,92.0,40.35,28.12
2018,9,22,17,45,173.5,35.5,0.65,25.35,57.0,27.31,15.78
2018,9,22,18,0,80.0,18.0,0.6,24.7,22.0,14.23,0.0
2018,9,22,18,15,40.0,9.0,0.6,24.7,11.0,7.68,0.0
2018,9,22,18,30,0.0,0.0,0.6,24.7,0.0,0.0,0.0
2018,9,22,18,45,0.0,0.0,0.65,24.25,0.0,0.0,0.0
2018,9,22,19,0,0.0,0.0,0.7,23.8,0.0,0.0,0.0
2018,9,22,19,15,0.0,0.0,0.7,23.65,0.0,0.0,0.0
2018,9,22,19,30,0.0,0.0,0.7,23.5,0.0,0.0,0.0
2018,9,22,19,45,0.0,0.0,0.7,23.35,0.0,0.0,0.0
2018,9,22,20,0,0.0,0.0,0.7,23.2,0.0,0.0,0.0
2018,9,22,20,15,0.0,0.0,0.7,23.1,0.0,0.0,0.0
2018,9,22,20,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2018,9,22,20,45,0.0,0.0,0.7,22.85,0.0,0.0,0.0
2018,9,22,21,0,0.0,0.0,0.7,22.7,0.0,0.0,0.0
2018,9,22,21,15,0.0,0.0,0.75,22.6,0.0,0.0,0.0
2018,9,22,21,30,0.0,0.0,0.8,22.5,0.0,0.0,0.0
2018,9,22,21,45,0.0,0.0,0.8,22.4,0.0,0.0,0.0
2018,9,22,22,0,0.0,0.0,0.8,22.3,0.0,0.0,0.0
2018,9,22,22,15,0.0,0.0,0.8,22.2,0.0,0.0,0.0
2018,9,22,22,30,0.0,0.0,0.8,22.1,0.0,0.0,0.0
2018,9,22,22,45,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2018,9,22,23,0,0.0,0.0,0.9,21.9,0.0,0.0,0.0
2018,9,22,23,15,0.0,0.0,0.85,21.8,0.0,0.0,0.0
2018,9,22,23,30,0.0,0.0,0.8,21.7,0.0,0.0,0.0
2018,9,22,23,45,0.0,0.0,0.8,21.55,0.0,0.0,0.0
2018,9,23,0,0,0.0,0.0,0.8,21.4,0.0,0.0,0.0
2018,9,23,0,15,0.0,0.0,0.8,21.3,0.0,0.0,0.0
2018,9,23,0,30,0.0,0.0,0.8,21.2,0.0,0.0,0.0
2018,9,23,0,45,0.0,0.0,0.75,21.1,0.0,0.0,0.0
2018,9,23,1,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2018,9,23,1,15,0.0,0.0,0.7,20.9,0.0,0.0,0.0
2018,9,23,1,30,0.0,0.0,0.7,20.8,0.0,0.0,0.0
2018,9,23,1,45,0.0,0.0,0.65,20.7,0.0,0.0,0.0
2018,9,23,2,0,0.0,0.0,0.6,20.6,0.0,0.0,0.0
2018,9,23,2,15,0.0,0.0,0.6,20.5,0.0,0.0,0.0
2018,9,23,2,30,0.0,0.0,0.6,20.4,0.0,0.0,0.0
2018,9,23,2,45,0.0,0.0,0.55,20.3,0.0,0.0,0.0
2018,9,23,3,0,0.0,0.0,0.5,20.2,0.0,0.0,0.0
2018,9,23,3,15,0.0,0.0,0.5,20.1,0.0,0.0,0.0
2018,9,23,3,30,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2018,9,23,3,45,0.0,0.0,0.5,19.95,0.0,0.0,0.0
2018,9,23,4,0,0.0,0.0,0.5,19.9,0.0,0.0,0.0
2018,9,23,4,15,0.0,0.0,0.5,19.85,0.0,0.0,0.0
2018,9,23,4,30,0.0,0.0,0.5,19.8,0.0,0.0,0.0
2018,9,23,4,45,0.0,0.0,0.5,19.8,0.0,0.0,0.0
2018,9,23,5,0,0.0,0.0,0.5,19.8,0.0,0.0,0.0
2018,9,23,5,15,0.0,0.0,0.4,19.85,0.0,0.0,0.0
2018,9,23,5,30,0.0,0.0,0.3,19.9,0.0,0.0,0.0
2018,9,23,5,45,2.0,0.5,0.25,19.95,0.5,0.0,0.0
2018,9,23,6,0,4.0,1.0,0.2,20.0,1.0,0.0,0.0
2018,9,23,6,15,62.5,14.5,0.3,20.3,18.5,44.8,0.0
2018,9,23,6,30,121.0,28.0,0.4,20.6,36.0,132.62,65.3
2018,9,23,6,45,210.0,44.5,0.5,20.95,74.0,222.51,171.57
2018,9,23,7,0,299.0,61.0,0.6,21.3,112.0,311.65,247.36
2018,9,23,7,15,235.0,56.0,0.6,21.6,104.5,267.89,215.45
2018,9,23,7,30,171.0,51.0,0.6,21.9,97.0,217.88,176.42
2018,9,23,7,45,85.5,51.0,0.65,22.25,74.0,135.99,109.1
2018,9,23,8,0,0.0,51.0,0.7,22.6,51.0,42.19,29.38
2018,9,23,8,15,0.0,52.0,0.7,22.8,52.0,43.03,30.07
2018,9,23,8,30,0.0,53.0,0.7,23.0,53.0,43.88,30.63
2018,9,23,8,45,2.0,56.0,0.7,23.15,57.0,48.29,34.2
2018,9,23,9,0,4.0,59.0,0.7,23.3,61.0,52.79,37.81
2018,9,23,9,15,2.0,69.0,0.7,23.6,70.0,59.26,42.77
2018,9,23,9,30,0.0,79.0,0.7,23.9,79.0,65.67,47.63
2018,9,23,9,45,5.0,116.5,0.65,24.15,120.0,103.42,77.71
2018,9,23,10,0,10.0,154.0,0.6,24.4,161.0,142.62,108.24
2018,9,23,10,15,7.5,162.0,0.6,24.65,167.5,147.05,111.08
2018,9,23,10,30,5.0,170.0,0.6,24.9,174.0,151.44,114.02
2018,9,23,10,45,7.5,181.0,0.6,25.1,187.0,163.61,123.2
2018,9,23,11,0,10.0,192.0,0.6,25.3,200.0,175.65,132.19
2018,9,23,11,15,7.5,180.5,0.6,25.45,186.5,162.13,121.53
2018,9,23,11,30,5.0,169.0,0.6,25.6,173.0,148.93,111.23
2018,9,23,11,45,4.5,150.0,0.6,25.7,153.5,131.3,97.64
2018,9,23,12,0,4.0,131.0,0.6,25.8,134.0,114.01,84.28
2018,9,23,12,15,4.0,142.5,0.65,25.85,145.5,123.71,91.81
2018,9,23,12,30,4.0,154.0,0.7,25.9,157.0,133.32,99.19
2018,9,23,12,45,7.5,186.5,0.7,25.95,192.5,163.84,122.63
2018,9,23,13,0,11.0,219.0,0.7,26.0,228.0,193.86,145.38
2018,9,23,13,15,11.5,206.0,0.7,25.95,215.0,181.87,136.31
2018,9,23,13,30,12.0,193.0,0.7,25.9,202.0,169.98,127.45
2018,9,23,13,45,10.0,179.0,0.75,25.85,186.5,155.79,116.79
2018,9,23,14,0,8.0,165.0,0.8,25.8,171.0,141.96,106.35
2018,9,23,14,15,10.5,182.0,0.85,25.65,189.5,156.32,117.71
2018,9,23,14,30,13.0,199.0,0.9,25.5,208.0,169.89,128.36
2018,9,23,14,45,10.0,183.5,0.95,25.35,190.0,154.52,116.75
2018,9,23,15,0,7.0,168.0,1.0,25.2,172.0,139.69,105.61
2018,9,23,15,15,31.0,162.5,1.05,24.9,179.0,139.04,104.73
2018,9,23,15,30,55.0,157.0,1.1,24.6,186.0,135.47,101.16
2018,9,23,15,45,35.5,127.0,1.2,24.35,145.0,105.53,78.54
2018,9,23,16,0,16.0,97.0,1.3,24.1,104.0,78.72,58.36
2018,9,23,16,15,13.5,82.0,1.35,23.7,87.5,67.6,52.52
2018,9,23,16,30,11.0,67.0,1.4,23.3,71.0,55.65,42.5
2018,9,23,16,45,45.5,71.5,1.5,22.9,83.5,57.78,44.45
2018,9,23,17,0,80.0,76.0,1.6,22.5,96.0,58.55,45.07
2018,9,23,17,15,86.0,61.0,1.6,22.05,77.5,47.54,35.33
2018,9,23,17,30,92.0,46.0,1.6,21.6,59.0,36.25,25.12
2018,9,23,17,45,47.5,28.0,1.6,21.1,34.5,22.48,11.88
2018,9,23,18,0,3.0,10.0,1.6,20.6,10.0,8.54,0.0
2018,9,23,18,15,1.5,5.0,1.6,20.6,5.0,0.0,0.0
2018,9,23,18,30,0.0,0.0,1.6,20.6,0.0,0.0,0.0
2018,9,23,18,45,0.0,0.0,1.65,20.1,0.0,0.0,0.0
2018,9,23,19,0,0.0,0.0,1.7,19.6,0.0,0.0,0.0
2018,9,23,19,15,0.0,0.0,1.7,19.4,0.0,0.0,0.0
2018,9,23,19,30,0.0,0.0,1.7,19.2,0.0,0.0,0.0
2018,9,23,19,45,0.0,0.0,1.7,19.05,0.0,0.0,0.0
2018,9,23,20,0,0.0,0.0,1.7,18.9,0.0,0.0,0.0
2018,9,23,20,15,0.0,0.0,1.7,18.75,0.0,0.0,0.0
2018,9,23,20,30,0.0,0.0,1.7,18.6,0.0,0.0,0.0
2018,9,23,20,45,0.0,0.0,1.65,18.5,0.0,0.0,0.0
2018,9,23,21,0,0.0,0.0,1.6,18.4,0.0,0.0,0.0
2018,9,23,21,15,0.0,0.0,1.55,18.3,0.0,0.0,0.0
2018,9,23,21,30,0.0,0.0,1.5,18.2,0.0,0.0,0.0
2018,9,23,21,45,0.0,0.0,1.5,18.1,0.0,0.0,0.0
2018,9,23,22,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2018,9,23,22,15,0.0,0.0,1.5,17.9,0.0,0.0,0.0
2018,9,23,22,30,0.0,0.0,1.5,17.8,0.0,0.0,0.0
2018,9,23,22,45,0.0,0.0,1.5,17.75,0.0,0.0,0.0
2018,9,23,23,0,0.0,0.0,1.5,17.7,0.0,0.0,0.0
2018,9,23,23,15,0.0,0.0,1.45,17.65,0.0,0.0,0.0
2018,9,23,23,30,0.0,0.0,1.4,17.6,0.0,0.0,0.0
2018,9,23,23,45,0.0,0.0,1.4,17.5,0.0,0.0,0.0
2018,9,24,0,0,0.0,0.0,1.4,17.4,0.0,0.0,0.0
2018,9,24,0,15,0.0,0.0,1.4,17.35,0.0,0.0,0.0
2018,9,24,0,30,0.0,0.0,1.4,17.3,0.0,0.0,0.0
2018,9,24,0,45,0.0,0.0,1.4,17.25,0.0,0.0,0.0
2018,9,24,1,0,0.0,0.0,1.4,17.2,0.0,0.0,0.0
2018,9,24,1,15,0.0,0.0,1.4,17.15,0.0,0.0,0.0
2018,9,24,1,30,0.0,0.0,1.4,17.1,0.0,0.0,0.0
2018,9,24,1,45,0.0,0.0,1.4,17.05,0.0,0.0,0.0
2018,9,24,2,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2018,9,24,2,15,0.0,0.0,1.4,16.9,0.0,0.0,0.0
2018,9,24,2,30,0.0,0.0,1.4,16.8,0.0,0.0,0.0
2018,9,24,2,45,0.0,0.0,1.35,16.75,0.0,0.0,0.0
2018,9,24,3,0,0.0,0.0,1.3,16.7,0.0,0.0,0.0
2018,9,24,3,15,0.0,0.0,1.3,16.65,0.0,0.0,0.0
2018,9,24,3,30,0.0,0.0,1.3,16.6,0.0,0.0,0.0
2018,9,24,3,45,0.0,0.0,1.3,16.55,0.0,0.0,0.0
2018,9,24,4,0,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2018,9,24,4,15,0.0,0.0,1.3,16.45,0.0,0.0,0.0
2018,9,24,4,30,0.0,0.0,1.3,16.4,0.0,0.0,0.0
2018,9,24,4,45,0.0,0.0,1.3,16.35,0.0,0.0,0.0
2018,9,24,5,0,0.0,0.0,1.3,16.3,0.0,0.0,0.0
2018,9,24,5,15,0.0,0.0,1.35,16.25,0.0,0.0,0.0
2018,9,24,5,30,0.0,0.0,1.4,16.2,0.0,0.0,0.0
2018,9,24,5,45,0.0,0.0,1.4,16.2,0.0,0.0,0.0
2018,9,24,6,0,0.0,0.0,1.4,16.2,0.0,0.0,0.0
2018,9,24,6,15,58.5,11.5,1.5,16.45,15.5,40.25,0.0
2018,9,24,6,30,117.0,23.0,1.6,16.7,31.0,121.47,53.69
2018,9,24,6,45,169.5,35.5,1.7,16.9,58.0,183.48,144.0
2018,9,24,7,0,222.0,48.0,1.8,17.1,85.0,241.05,196.71
2018,9,24,7,15,172.5,54.0,1.8,17.5,89.0,202.19,166.94
2018,9,24,7,30,123.0,60.0,1.8,17.9,93.0,176.42,145.61
2018,9,24,7,45,61.5,53.5,1.8,18.3,70.0,108.03,87.44
2018,9,24,8,0,0.0,47.0,1.8,18.7,47.0,38.86,27.15
2018,9,24,8,15,0.0,62.5,1.75,19.2,62.5,51.78,37.85
2018,9,24,8,30,0.0,78.0,1.7,19.7,78.0,64.74,48.37
2018,9,24,8,45,0.0,99.0,1.65,20.15,99.0,83.53,63.54
2018,9,24,9,0,0.0,120.0,1.6,20.6,120.0,102.77,78.83
2018,9,24,9,15,1.0,132.5,1.55,21.05,133.0,114.96,88.28
2018,9,24,9,30,2.0,145.0,1.5,21.5,146.0,127.17,97.66
2018,9,24,9,45,1.0,134.0,1.5,21.95,134.5,115.38,87.78
2018,9,24,10,0,0.0,123.0,1.5,22.4,123.0,104.08,78.42
2018,9,24,10,15,0.5,106.5,1.45,22.7,107.0,89.8,66.84
2018,9,24,10,30,1.0,90.0,1.4,23.0,91.0,76.03,55.72
2018,9,24,10,45,1.0,94.0,1.4,23.35,95.0,79.43,58.29
2018,9,24,11,0,1.0,98.0,1.4,23.7,99.0,82.92,60.89
2018,9,24,11,15,2.0,125.5,1.35,23.95,127.0,107.8,80.43
2018,9,24,11,30,3.0,153.0,1.3,24.2,155.0,132.81,99.81
2018,9,24,11,45,5.5,181.0,1.3,24.4,185.0,159.68,120.53
2018,9,24,12,0,8.0,209.0,1.3,24.6,215.0,186.38,140.89
2018,9,24,12,15,9.5,218.5,1.3,24.75,226.0,195.35,147.6
2018,9,24,12,30,11.0,228.0,1.3,24.9,237.0,204.06,154.16
2018,9,24,12,45,7.0,187.5,1.3,25.0,193.0,164.32,123.63
2018,9,24,13,0,3.0,147.0,1.3,25.1,149.0,125.77,93.85
2018,9,24,13,15,2.0,135.5,1.3,25.1,137.0,114.93,85.53
2018,9,24,13,30,1.0,124.0,1.3,25.1,125.0,104.3,77.29
2018,9,24,13,45,1.5,136.0,1.25,25.15,137.0,114.47,85.35
2018,9,24,14,0,2.0,148.0,1.2,25.2,149.0,124.44,93.23
2018,9,24,14,15,1.0,118.5,1.2,25.1,119.0,99.12,73.52
2018,9,24,14,30,0.0,89.0,1.2,25.0,89.0,74.09,53.91
2018,9,24,14,45,0.0,72.5,1.2,24.95,72.5,60.25,43.03
2018,9,24,15,0,0.0,56.0,1.2,24.9,56.0,46.46,32.07
2018,9,24,15,15,0.0,59.0,1.2,24.7,59.0,48.93,34.21
2018,9,24,15,30,0.0,62.0,1.2,24.5,62.0,51.41,36.37
2018,9,24,15,45,0.0,55.0,1.2,24.35,55.0,45.55,31.75
2018,9,24,16,0,0.0,48.0,1.2,24.2,48.0,39.71,27.1
2018,9,24,16,15,0.0,41.0,1.15,23.85,41.0,33.88,23.66
2018,9,24,16,30,0.0,34.0,1.1,23.5,34.0,28.06,18.73
2018,9,24,16,45,9.0,30.0,1.0,23.2,32.0,25.48,16.53
2018,9,24,17,0,18.0,26.0,0.9,22.9,30.0,22.12,13.59
2018,9,24,17,15,120.5,30.0,0.85,22.3,47.5,22.43,13.74
2018,9,24,17,30,223.0,34.0,0.8,21.7,65.0,26.13,16.52
2018,9,24,17,45,156.5,25.5,0.7,21.1,42.5,19.73,9.29
2018,9,24,18,0,90.0,17.0,0.6,20.5,20.0,14.51,0.0
2018,9,24,18,15,45.0,8.5,0.6,20.5,10.0,0.0,0.0
2018,9,24,18,30,0.0,0.0,0.6,20.5,0.0,0.0,0.0
2018,9,24,18,45,0.0,0.0,0.7,20.1,0.0,0.0,0.0
2018,9,24,19,0,0.0,0.0,0.8,19.7,0.0,0.0,0.0
2018,9,24,19,15,0.0,0.0,0.8,19.6,0.0,0.0,0.0
2018,9,24,19,30,0.0,0.0,0.8,19.5,0.0,0.0,0.0
2018,9,24,19,45,0.0,0.0,0.85,19.4,0.0,0.0,0.0
2018,9,24,20,0,0.0,0.0,0.9,19.3,0.0,0.0,0.0
2018,9,24,20,15,0.0,0.0,0.9,19.2,0.0,0.0,0.0
2018,9,24,20,30,0.0,0.0,0.9,19.1,0.0,0.0,0.0
2018,9,24,20,45,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2018,9,24,21,0,0.0,0.0,0.8,18.9,0.0,0.0,0.0
2018,9,24,21,15,0.0,0.0,0.8,18.85,0.0,0.0,0.0
2018,9,24,21,30,0.0,0.0,0.8,18.8,0.0,0.0,0.0
2018,9,24,21,45,0.0,0.0,0.8,18.75,0.0,0.0,0.0
2018,9,24,22,0,0.0,0.0,0.8,18.7,0.0,0.0,0.0
2018,9,24,22,15,0.0,0.0,0.8,18.7,0.0,0.0,0.0
2018,9,24,22,30,0.0,0.0,0.8,18.7,0.0,0.0,0.0
2018,9,24,22,45,0.0,0.0,0.8,18.65,0.0,0.0,0.0
2018,9,24,23,0,0.0,0.0,0.8,18.6,0.0,0.0,0.0
2018,9,24,23,15,0.0,0.0,0.8,18.5,0.0,0.0,0.0
2018,9,24,23,30,0.0,0.0,0.8,18.4,0.0,0.0,0.0
2018,9,24,23,45,0.0,0.0,0.8,18.35,0.0,0.0,0.0
2018,9,25,0,0,0.0,0.0,0.8,18.3,0.0,0.0,0.0
2018,9,25,0,15,0.0,0.0,0.8,18.25,0.0,0.0,0.0
2018,9,25,0,30,0.0,0.0,0.8,18.2,0.0,0.0,0.0
2018,9,25,0,45,0.0,0.0,0.8,18.2,0.0,0.0,0.0
2018,9,25,1,0,0.0,0.0,0.8,18.2,0.0,0.0,0.0
2018,9,25,1,15,0.0,0.0,0.8,18.15,0.0,0.0,0.0
2018,9,25,1,30,0.0,0.0,0.8,18.1,0.0,0.0,0.0
2018,9,25,1,45,0.0,0.0,0.8,18.1,0.0,0.0,0.0
2018,9,25,2,0,0.0,0.0,0.8,18.1,0.0,0.0,0.0
2018,9,25,2,15,0.0,0.0,0.8,18.05,0.0,0.0,0.0
2018,9,25,2,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2018,9,25,2,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2018,9,25,3,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2018,9,25,3,15,0.0,0.0,0.8,17.95,0.0,0.0,0.0
2018,9,25,3,30,0.0,0.0,0.8,17.9,0.0,0.0,0.0
2018,9,25,3,45,0.0,0.0,0.8,17.85,0.0,0.0,0.0
2018,9,25,4,0,0.0,0.0,0.8,17.8,0.0,0.0,0.0
2018,9,25,4,15,0.0,0.0,0.75,17.8,0.0,0.0,0.0
2018,9,25,4,30,0.0,0.0,0.7,17.8,0.0,0.0,0.0
2018,9,25,4,45,0.0,0.0,0.7,17.75,0.0,0.0,0.0
2018,9,25,5,0,0.0,0.0,0.7,17.7,0.0,0.0,0.0
2018,9,25,5,15,0.0,0.0,0.65,17.8,0.0,0.0,0.0
2018,9,25,5,30,0.0,0.0,0.6,17.9,0.0,0.0,0.0
2018,9,25,5,45,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2018,9,25,6,0,0.0,0.0,0.6,18.1,0.0,0.0,0.0
2018,9,25,6,15,29.0,7.0,0.7,18.7,9.0,21.1,0.0
2018,9,25,6,30,58.0,14.0,0.8,19.3,18.0,58.34,18.61
2018,9,25,6,45,44.0,24.5,0.95,19.85,29.0,58.49,41.96
2018,9,25,7,0,30.0,35.0,1.1,20.4,40.0,52.29,38.31
2018,9,25,7,15,23.0,57.0,1.05,21.0,61.5,72.95,55.72
2018,9,25,7,30,16.0,79.0,1.0,21.6,83.0,83.98,64.74
2018,9,25,7,45,8.5,66.0,0.95,22.25,68.0,62.02,46.29
2018,9,25,8,0,1.0,53.0,0.9,22.9,53.0,44.71,31.56
2018,9,25,8,15,0.5,49.5,0.9,23.35,49.5,41.39,28.67
2018,9,25,8,30,0.0,46.0,0.9,23.8,46.0,38.06,25.75
2018,9,25,8,45,2.0,74.5,0.9,24.3,75.5,63.72,46.57
2018,9,25,9,0,4.0,103.0,0.9,24.8,105.0,90.72,68.04
2018,9,25,9,15,18.5,169.0,0.9,25.1,180.0,168.03,129.19
2018,9,25,9,30,33.0,235.0,0.9,25.4,255.0,269.18,206.13
2018,9,25,9,45,52.0,259.5,0.9,25.75,293.5,313.35,238.41
2018,9,25,10,0,71.0,284.0,0.9,26.1,332.0,357.3,270.17
2018,9,25,10,15,56.5,287.5,0.85,26.35,326.5,342.76,257.77
2018,9,25,10,30,42.0,291.0,0.8,26.6,321.0,328.29,245.9
2018,9,25,10,45,55.0,313.0,0.8,26.85,354.0,361.85,270.08
2018,9,25,11,0,68.0,335.0,0.8,27.1,387.0,394.54,292.98
2018,9,25,11,15,152.0,346.0,0.75,27.25,464.5,504.16,371.47
2018,9,25,11,30,236.0,357.0,0.7,27.4,542.0,608.1,442.14
2018,9,25,11,45,339.5,324.0,0.7,27.55,593.0,659.44,477.61
2018,9,25,12,0,443.0,291.0,0.7,27.7,644.0,722.14,519.84
2018,9,25,12,15,477.5,271.5,0.7,27.75,651.0,713.06,513.67
2018,9,25,12,30,512.0,252.0,0.7,27.8,658.0,700.05,505.66
2018,9,25,12,45,464.5,268.5,0.65,27.85,633.5,651.33,471.49
2018,9,25,13,0,417.0,285.0,0.6,27.9,609.0,603.87,438.24
2018,9,25,13,15,413.0,281.5,0.6,27.9,596.5,571.67,416.45
2018,9,25,13,30,409.0,278.0,0.6,27.9,584.0,538.59,393.49
2018,9,25,13,45,313.5,291.0,0.6,27.9,521.0,455.76,334.73
2018,9,25,14,0,218.0,304.0,0.6,27.9,458.0,384.99,283.92
2018,9,25,14,15,280.5,278.0,0.55,27.8,466.5,381.26,280.97
2018,9,25,14,30,343.0,252.0,0.5,27.7,475.0,365.38,267.73
2018,9,25,14,45,389.5,220.5,0.45,27.6,459.5,334.04,242.29
2018,9,25,15,0,436.0,189.0,0.4,27.5,444.0,293.96,209.17
2018,9,25,15,15,467.5,166.5,0.35,27.4,421.0,251.34,173.37
2018,9,25,15,30,499.0,144.0,0.3,27.3,398.0,204.91,134.54
2018,9,25,15,45,483.5,130.0,0.25,27.25,356.0,154.97,97.05
2018,9,25,16,0,468.0,116.0,0.2,27.2,314.0,107.24,67.42
2018,9,25,16,15,561.0,90.5,0.25,26.9,298.0,66.33,50.61
2018,9,25,16,30,654.0,65.0,0.3,26.6,282.0,49.83,36.96
2018,9,25,16,45,602.0,59.5,0.3,26.3,232.0,46.25,34.01
2018,9,25,17,0,550.0,54.0,0.3,26.0,182.0,42.66,30.88
2018,9,25,17,15,467.5,46.0,0.35,25.45,135.5,36.84,25.7
2018,9,25,17,30,385.0,38.0,0.4,24.9,89.0,31.01,20.23
2018,9,25,17,45,250.5,26.0,0.45,24.35,53.5,21.43,9.65
2018,9,25,18,0,116.0,14.0,0.5,23.8,18.0,11.95,0.0
2018,9,25,18,15,58.0,7.0,0.5,23.8,9.0,0.0,0.0
2018,9,25,18,30,0.0,0.0,0.5,23.8,0.0,0.0,0.0
2018,9,25,18,45,0.0,0.0,0.55,23.3,0.0,0.0,0.0
2018,9,25,19,0,0.0,0.0,0.6,22.8,0.0,0.0,0.0
2018,9,25,19,15,0.0,0.0,0.6,22.7,0.0,0.0,0.0
2018,9,25,19,30,0.0,0.0,0.6,22.6,0.0,0.0,0.0
2018,9,25,19,45,0.0,0.0,0.6,22.45,0.0,0.0,0.0
2018,9,25,20,0,0.0,0.0,0.6,22.3,0.0,0.0,0.0
2018,9,25,20,15,0.0,0.0,0.6,22.2,0.0,0.0,0.0
2018,9,25,20,30,0.0,0.0,0.6,22.1,0.0,0.0,0.0
2018,9,25,20,45,0.0,0.0,0.6,22.05,0.0,0.0,0.0
2018,9,25,21,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2018,9,25,21,15,0.0,0.0,0.6,21.9,0.0,0.0,0.0
2018,9,25,21,30,0.0,0.0,0.6,21.8,0.0,0.0,0.0
2018,9,25,21,45,0.0,0.0,0.55,21.7,0.0,0.0,0.0
2018,9,25,22,0,0.0,0.0,0.5,21.6,0.0,0.0,0.0
2018,9,25,22,15,0.0,0.0,0.5,21.55,0.0,0.0,0.0
2018,9,25,22,30,0.0,0.0,0.5,21.5,0.0,0.0,0.0
2018,9,25,22,45,0.0,0.0,0.45,21.4,0.0,0.0,0.0
2018,9,25,23,0,0.0,0.0,0.4,21.3,0.0,0.0,0.0
2018,9,25,23,15,0.0,0.0,0.35,21.2,0.0,0.0,0.0
2018,9,25,23,30,0.0,0.0,0.3,21.1,0.0,0.0,0.0
2018,9,25,23,45,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2018,9,26,0,0,0.0,0.0,0.3,20.9,0.0,0.0,0.0
2018,9,26,0,15,0.0,0.0,0.35,20.75,0.0,0.0,0.0
2018,9,26,0,30,0.0,0.0,0.4,20.6,0.0,0.0,0.0
2018,9,26,0,45,0.0,0.0,0.45,20.4,0.0,0.0,0.0
2018,9,26,1,0,0.0,0.0,0.5,20.2,0.0,0.0,0.0
2018,9,26,1,15,0.0,0.0,0.5,19.95,0.0,0.0,0.0
2018,9,26,1,30,0.0,0.0,0.5,19.7,0.0,0.0,0.0
2018,9,26,1,45,0.0,0.0,0.55,19.5,0.0,0.0,0.0
2018,9,26,2,0,0.0,0.0,0.6,19.3,0.0,0.0,0.0
2018,9,26,2,15,0.0,0.0,0.6,19.15,0.0,0.0,0.0
2018,9,26,2,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2018,9,26,2,45,0.0,0.0,0.65,18.85,0.0,0.0,0.0
2018,9,26,3,0,0.0,0.0,0.7,18.7,0.0,0.0,0.0
2018,9,26,3,15,0.0,0.0,0.7,18.6,0.0,0.0,0.0
2018,9,26,3,30,0.0,0.0,0.7,18.5,0.0,0.0,0.0
2018,9,26,3,45,0.0,0.0,0.7,18.4,0.0,0.0,0.0
2018,9,26,4,0,0.0,0.0,0.7,18.3,0.0,0.0,0.0
2018,9,26,4,15,0.0,0.0,0.7,18.25,0.0,0.0,0.0
2018,9,26,4,30,0.0,0.0,0.7,18.2,0.0,0.0,0.0
2018,9,26,4,45,0.0,0.0,0.7,18.1,0.0,0.0,0.0
2018,9,26,5,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2018,9,26,5,15,0.0,0.0,0.7,18.05,0.0,0.0,0.0
2018,9,26,5,30,0.0,0.0,0.7,18.1,0.0,0.0,0.0
2018,9,26,5,45,0.0,0.0,0.65,18.15,0.0,0.0,0.0
2018,9,26,6,0,0.0,0.0,0.6,18.2,0.0,0.0,0.0
2018,9,26,6,15,94.0,11.5,0.75,18.8,17.0,58.97,0.0
2018,9,26,6,30,188.0,23.0,0.9,19.4,34.0,161.68,46.55
2018,9,26,6,45,304.0,34.0,1.05,20.0,73.5,270.6,208.57
2018,9,26,7,0,420.0,45.0,1.2,20.6,113.0,378.2,301.57
2018,9,26,7,15,492.0,53.0,1.25,21.15,161.0,460.73,369.15
2018,9,26,7,30,564.0,61.0,1.3,21.7,209.0,548.29,436.04
2018,9,26,7,45,610.5,66.0,1.4,22.3,258.0,615.34,484.79
2018,9,26,8,0,657.0,71.0,1.5,22.9,307.0,683.82,532.6
2018,9,26,8,15,689.0,75.5,1.7,23.5,355.5,734.81,567.16
2018,9,26,8,30,721.0,80.0,1.9,24.1,404.0,790.28,604.09
2018,9,26,8,45,743.0,84.0,2.1,24.75,449.0,834.46,632.29
2018,9,26,9,0,765.0,88.0,2.3,25.4,494.0,876.51,658.67
2018,9,26,9,15,780.5,91.0,2.35,25.75,534.5,908.42,677.41
2018,9,26,9,30,796.0,94.0,2.4,26.1,575.0,937.36,694.13
2018,9,26,9,45,806.5,97.5,2.45,26.5,610.0,958.65,705.63
2018,9,26,10,0,817.0,101.0,2.5,26.9,645.0,976.41,714.94
2018,9,26,10,15,746.5,126.5,2.5,27.15,641.0,933.76,684.9
2018,9,26,10,30,676.0,152.0,2.5,27.4,637.0,893.92,657.29
2018,9,26,10,45,632.5,174.5,2.5,27.7,639.5,867.5,638.48
2018,9,26,11,0,589.0,197.0,2.5,28.0,642.0,837.47,617.24
2018,9,26,11,15,389.0,233.5,2.45,28.15,529.5,657.82,489.98
2018,9,26,11,30,189.0,270.0,2.4,28.3,417.0,471.17,353.59
2018,9,26,11,45,152.5,293.0,2.35,28.5,412.5,434.43,326.25
2018,9,26,12,0,116.0,316.0,2.3,28.7,408.0,416.35,311.42
2018,9,26,12,15,123.5,306.5,2.3,28.75,404.0,405.59,303.82
2018,9,26,12,30,131.0,297.0,2.3,28.8,400.0,394.13,295.65
2018,9,26,12,45,100.5,300.5,2.25,28.9,379.0,363.75,272.4
2018,9,26,13,0,70.0,304.0,2.2,29.0,358.0,324.01,242.43
2018,9,26,13,15,191.0,299.5,2.2,28.95,442.5,409.86,307.73
2018,9,26,13,30,312.0,295.0,2.2,28.9,527.0,480.35,359.35
2018,9,26,13,45,387.5,267.0,2.2,28.85,545.5,487.39,364.1
2018,9,26,14,0,463.0,239.0,2.2,28.8,564.0,477.85,356.51
2018,9,26,14,15,552.0,200.0,2.15,28.65,569.5,457.04,339.74
2018,9,26,14,30,641.0,161.0,2.1,28.5,575.0,428.68,315.67
2018,9,26,14,45,615.0,157.0,2.05,28.3,535.0,371.26,269.72
2018,9,26,15,0,589.0,153.0,2.0,28.1,495.0,316.2,224.82
2018,9,26,15,15,437.5,175.5,1.85,27.8,418.5,249.89,175.21
2018,9,26,15,30,286.0,198.0,1.7,27.5,342.0,204.2,143.98
2018,9,26,15,45,290.5,177.5,1.55,27.2,311.5,165.98,114.61
2018,9,26,16,0,295.0,157.0,1.4,26.9,281.0,127.6,89.05
2018,9,26,16,15,155.0,120.5,1.3,26.5,185.0,90.26,70.91
2018,9,26,16,30,15.0,84.0,1.2,26.1,89.0,68.19,52.61
2018,9,26,16,45,7.5,46.5,1.05,25.7,49.0,38.51,27.45
2018,9,26,17,0,0.0,9.0,0.9,25.3,9.0,7.39,0.71
2018,9,26,17,15,0.0,7.5,0.85,24.95,7.5,6.15,0.0
2018,9,26,17,30,0.0,6.0,0.8,24.6,6.0,4.92,0.0
2018,9,26,17,45,0.0,4.0,0.7,24.25,4.0,3.28,0.0
2018,9,26,18,0,0.0,2.0,0.6,23.9,2.0,1.71,0.0
2018,9,26,18,15,0.0,1.0,0.6,23.9,1.0,0.0,0.0
2018,9,26,18,30,0.0,0.0,0.6,23.9,0.0,0.0,0.0
2018,9,26,18,45,0.0,0.0,0.6,23.65,0.0,0.0,0.0
2018,9,26,19,0,0.0,0.0,0.6,23.4,0.0,0.0,0.0
2018,9,26,19,15,0.0,0.0,0.6,23.3,0.0,0.0,0.0
2018,9,26,19,30,0.0,0.0,0.6,23.2,0.0,0.0,0.0
2018,9,26,19,45,0.0,0.0,0.6,23.15,0.0,0.0,0.0
2018,9,26,20,0,0.0,0.0,0.6,23.1,0.0,0.0,0.0
2018,9,26,20,15,0.0,0.0,0.6,23.05,0.0,0.0,0.0
2018,9,26,20,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2018,9,26,20,45,0.0,0.0,0.6,22.95,0.0,0.0,0.0
2018,9,26,21,0,0.0,0.0,0.6,22.9,0.0,0.0,0.0
2018,9,26,21,15,0.0,0.0,0.6,22.85,0.0,0.0,0.0
2018,9,26,21,30,0.0,0.0,0.6,22.8,0.0,0.0,0.0
2018,9,26,21,45,0.0,0.0,0.55,22.75,0.0,0.0,0.0
2018,9,26,22,0,0.0,0.0,0.5,22.7,0.0,0.0,0.0
2018,9,26,22,15,0.0,0.0,0.5,22.65,0.0,0.0,0.0
2018,9,26,22,30,0.0,0.0,0.5,22.6,0.0,0.0,0.0
2018,9,26,22,45,0.0,0.0,0.45,22.5,0.0,0.0,0.0
2018,9,26,23,0,0.0,0.0,0.4,22.4,0.0,0.0,0.0
2018,9,26,23,15,0.0,0.0,0.35,22.35,0.0,0.0,0.0
2018,9,26,23,30,0.0,0.0,0.3,22.3,0.0,0.0,0.0
2018,9,26,23,45,0.0,0.0,0.3,22.2,0.0,0.0,0.0
2018,9,27,0,0,0.0,0.0,0.3,22.1,0.0,0.0,0.0
2018,9,27,0,15,0.0,0.0,0.3,22.05,0.0,0.0,0.0
2018,9,27,0,30,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2018,9,27,0,45,0.0,0.0,0.3,21.9,0.0,0.0,0.0
2018,9,27,1,0,0.0,0.0,0.3,21.8,0.0,0.0,0.0
2018,9,27,1,15,0.0,0.0,0.3,21.75,0.0,0.0,0.0
2018,9,27,1,30,0.0,0.0,0.3,21.7,0.0,0.0,0.0
2018,9,27,1,45,0.0,0.0,0.3,21.65,0.0,0.0,0.0
2018,9,27,2,0,0.0,0.0,0.3,21.6,0.0,0.0,0.0
2018,9,27,2,15,0.0,0.0,0.3,21.5,0.0,0.0,0.0
2018,9,27,2,30,0.0,0.0,0.3,21.4,0.0,0.0,0.0
2018,9,27,2,45,0.0,0.0,0.3,21.35,0.0,0.0,0.0
2018,9,27,3,0,0.0,0.0,0.3,21.3,0.0,0.0,0.0
2018,9,27,3,15,0.0,0.0,0.35,21.25,0.0,0.0,0.0
2018,9,27,3,30,0.0,0.0,0.4,21.2,0.0,0.0,0.0
2018,9,27,3,45,0.0,0.0,0.45,21.1,0.0,0.0,0.0
2018,9,27,4,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2018,9,27,4,15,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2018,9,27,4,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2018,9,27,4,45,0.0,0.0,0.85,20.95,0.0,0.0,0.0
2018,9,27,5,0,0.0,0.0,1.0,20.9,0.0,0.0,0.0
2018,9,27,5,15,0.0,0.0,1.05,20.8,0.0,0.0,0.0
2018,9,27,5,30,0.0,0.0,1.1,20.7,0.0,0.0,0.0
2018,9,27,5,45,0.0,0.0,1.2,20.65,0.0,0.0,0.0
2018,9,27,6,0,0.0,0.0,1.3,20.6,0.0,0.0,0.0
2018,9,27,6,15,0.0,1.5,1.35,20.65,1.5,1.28,0.0
2018,9,27,6,30,0.0,3.0,1.4,20.7,3.0,2.46,0.0
2018,9,27,6,45,0.0,6.0,1.45,20.8,6.0,4.92,0.0
2018,9,27,7,0,0.0,9.0,1.5,20.9,9.0,7.39,0.44
2018,9,27,7,15,0.0,20.5,1.5,21.1,20.5,16.87,8.45
2018,9,27,7,30,0.0,32.0,1.5,21.3,32.0,26.4,16.5
2018,9,27,7,45,0.0,39.5,1.5,21.45,39.5,32.62,21.71
2018,9,27,8,0,0.0,47.0,1.5,21.6,47.0,38.86,26.86
2018,9,27,8,15,0.0,51.0,1.5,21.8,51.0,42.2,29.52
2018,9,27,8,30,0.0,55.0,1.5,22.0,55.0,45.54,32.15
2018,9,27,8,45,1.0,85.0,1.5,22.15,85.5,71.59,53.4
2018,9,27,9,0,2.0,115.0,1.5,22.3,116.0,100.15,76.34
2018,9,27,9,15,1.0,121.0,1.45,22.55,121.5,104.28,79.25
2018,9,27,9,30,0.0,127.0,1.4,22.8,127.0,108.42,82.19
2018,9,27,9,45,0.5,129.0,1.35,23.05,129.5,110.39,83.48
2018,9,27,10,0,1.0,131.0,1.3,23.3,132.0,112.44,84.85
2018,9,27,10,15,2.0,147.0,1.2,23.6,148.5,127.81,96.71
2018,9,27,10,30,3.0,163.0,1.1,23.9,165.0,143.17,108.41
2018,9,27,10,45,9.5,200.0,1.05,24.15,207.0,183.55,139.59
2018,9,27,11,0,16.0,237.0,1.0,24.4,249.0,223.99,170.16
2018,9,27,11,15,29.0,271.5,1.0,24.6,294.0,285.68,216.4
2018,9,27,11,30,42.0,306.0,1.0,24.8,339.0,330.54,249.19
2018,9,27,11,45,23.5,226.5,1.0,25.05,245.0,230.3,173.77
2018,9,27,12,0,5.0,147.0,1.0,25.3,151.0,128.85,95.97
2018,9,27,12,15,43.5,205.5,1.05,25.4,239.5,223.37,169.91
2018,9,27,12,30,82.0,264.0,1.1,25.5,328.0,321.13,243.28
2018,9,27,12,45,49.5,235.0,1.15,25.6,273.5,249.24,188.5
2018,9,27,13,0,17.0,206.0,1.2,25.7,219.0,187.26,141.05
2018,9,27,13,15,129.5,195.0,1.25,25.7,291.0,270.84,207.35
2018,9,27,13,30,242.0,184.0,1.3,25.7,363.0,333.06,255.07
2018,9,27,13,45,214.5,209.5,1.3,25.7,364.0,323.02,245.96
2018,9,27,14,0,187.0,235.0,1.3,25.7,365.0,313.97,238.1
2018,9,27,14,15,165.0,240.5,1.3,25.65,351.5,288.46,218.28
2018,9,27,14,30,143.0,246.0,1.3,25.6,338.0,269.4,203.38
2018,9,27,14,45,74.0,183.0,1.3,25.55,230.5,178.84,134.66
2018,9,27,15,0,5.0,120.0,1.3,25.5,123.0,100.74,75.09
2018,9,27,15,15,30.5,115.0,1.3,25.35,130.5,102.12,75.68
2018,9,27,15,30,56.0,110.0,1.3,25.2,138.0,99.11,72.27
2018,9,27,15,45,36.0,106.0,1.25,25.05,123.5,89.78,65.89
2018,9,27,16,0,16.0,102.0,1.2,24.9,109.0,83.74,62.37
2018,9,27,16,15,27.5,84.0,1.15,24.65,94.0,67.47,52.24
2018,9,27,16,30,39.0,66.0,1.1,24.4,79.0,54.1,41.0
2018,9,27,16,45,22.5,42.5,1.1,24.15,49.5,35.84,25.36
2018,9,27,17,0,6.0,19.0,1.1,23.9,20.0,16.09,8.26
2018,9,27,17,15,58.0,22.5,1.05,23.7,29.5,18.03,9.78
2018,9,27,17,30,110.0,26.0,1.0,23.5,39.0,19.81,10.84
2018,9,27,17,45,64.0,16.0,0.95,23.25,22.5,12.93,2.12
2018,9,27,18,0,18.0,6.0,0.9,23.0,6.0,5.12,0.0
2018,9,27,18,15,9.0,3.0,0.9,23.0,3.0,0.0,0.0
2018,9,27,18,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2018,9,27,18,45,0.0,0.0,1.0,22.85,0.0,0.0,0.0
2018,9,27,19,0,0.0,0.0,1.1,22.7,0.0,0.0,0.0
2018,9,27,19,15,0.0,0.0,1.15,22.7,0.0,0.0,0.0
2018,9,27,19,30,0.0,0.0,1.2,22.7,0.0,0.0,0.0
2018,9,27,19,45,0.0,0.0,1.2,22.65,0.0,0.0,0.0
2018,9,27,20,0,0.0,0.0,1.2,22.6,0.0,0.0,0.0
2018,9,27,20,15,0.0,0.0,1.25,22.6,0.0,0.0,0.0
2018,9,27,20,30,0.0,0.0,1.3,22.6,0.0,0.0,0.0
2018,9,27,20,45,0.0,0.0,1.4,22.6,0.0,0.0,0.0
2018,9,27,21,0,0.0,0.0,1.5,22.6,0.0,0.0,0.0
2018,9,27,21,15,0.0,0.0,1.6,22.6,0.0,0.0,0.0
2018,9,27,21,30,0.0,0.0,1.7,22.6,0.0,0.0,0.0
2018,9,27,21,45,0.0,0.0,1.85,22.65,0.0,0.0,0.0
2018,9,27,22,0,0.0,0.0,2.0,22.7,0.0,0.0,0.0
2018,9,27,22,15,0.0,0.0,1.95,22.65,0.0,0.0,0.0
2018,9,27,22,30,0.0,0.0,1.9,22.6,0.0,0.0,0.0
2018,9,27,22,45,0.0,0.0,1.85,22.6,0.0,0.0,0.0
2018,9,27,23,0,0.0,0.0,1.8,22.6,0.0,0.0,0.0
2018,9,27,23,15,0.0,0.0,1.8,22.55,0.0,0.0,0.0
2018,9,27,23,30,0.0,0.0,1.8,22.5,0.0,0.0,0.0
2018,9,27,23,45,0.0,0.0,1.75,22.5,0.0,0.0,0.0
2018,9,28,0,0,0.0,0.0,1.7,22.5,0.0,0.0,0.0
2018,9,28,0,15,0.0,0.0,1.7,22.45,0.0,0.0,0.0
2018,9,28,0,30,0.0,0.0,1.7,22.4,0.0,0.0,0.0
2018,9,28,0,45,0.0,0.0,1.65,22.35,0.0,0.0,0.0
2018,9,28,1,0,0.0,0.0,1.6,22.3,0.0,0.0,0.0
2018,9,28,1,15,0.0,0.0,1.55,22.2,0.0,0.0,0.0
2018,9,28,1,30,0.0,0.0,1.5,22.1,0.0,0.0,0.0
2018,9,28,1,45,0.0,0.0,1.45,22.05,0.0,0.0,0.0
2018,9,28,2,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2018,9,28,2,15,0.0,0.0,1.35,21.9,0.0,0.0,0.0
2018,9,28,2,30,0.0,0.0,1.3,21.8,0.0,0.0,0.0
2018,9,28,2,45,0.0,0.0,1.25,21.7,0.0,0.0,0.0
2018,9,28,3,0,0.0,0.0,1.2,21.6,0.0,0.0,0.0
2018,9,28,3,15,0.0,0.0,1.15,21.5,0.0,0.0,0.0
2018,9,28,3,30,0.0,0.0,1.1,21.4,0.0,0.0,0.0
2018,9,28,3,45,0.0,0.0,1.05,21.35,0.0,0.0,0.0
2018,9,28,4,0,0.0,0.0,1.0,21.3,0.0,0.0,0.0
2018,9,28,4,15,0.0,0.0,0.95,21.2,0.0,0.0,0.0
2018,9,28,4,30,0.0,0.0,0.9,21.1,0.0,0.0,0.0
2018,9,28,4,45,0.0,0.0,0.85,21.05,0.0,0.0,0.0
2018,9,28,5,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2018,9,28,5,15,0.0,0.0,0.75,20.95,0.0,0.0,0.0
2018,9,28,5,30,0.0,0.0,0.7,20.9,0.0,0.0,0.0
2018,9,28,5,45,0.0,0.0,0.7,20.85,0.0,0.0,0.0
2018,9,28,6,0,0.0,0.0,0.7,20.8,0.0,0.0,0.0
2018,9,28,6,15,5.0,4.0,0.8,20.9,4.5,6.04,0.0
2018,9,28,6,30,10.0,8.0,0.9,21.0,9.0,14.6,0.0
2018,9,28,6,45,5.0,18.5,1.05,21.15,19.0,18.4,8.91
2018,9,28,7,0,0.0,29.0,1.2,21.3,29.0,23.94,14.02
2018,9,28,7,15,0.0,34.5,1.2,21.4,34.5,28.48,18.08
2018,9,28,7,30,0.0,40.0,1.2,21.5,40.0,33.04,22.02
2018,9,28,7,45,12.0,56.5,1.25,21.6,60.5,60.9,45.72
2018,9,28,8,0,24.0,73.0,1.3,21.7,81.0,88.21,68.65
2018,9,28,8,15,23.0,106.0,1.35,21.95,115.0,123.35,96.96
2018,9,28,8,30,22.0,139.0,1.4,22.2,149.0,158.92,125.02
2018,9,28,8,45,23.5,160.5,1.4,22.45,172.0,168.04,131.71
2018,9,28,9,0,25.0,182.0,1.4,22.7,195.0,206.85,161.72
2018,9,28,9,15,34.5,211.0,1.4,23.05,230.5,247.23,192.56
2018,9,28,9,30,44.0,240.0,1.4,23.4,266.0,287.51,222.71
2018,9,28,9,45,210.0,240.0,1.4,23.75,377.0,495.61,381.71
2018,9,28,10,0,376.0,240.0,1.4,24.1,488.0,684.99,516.35
2018,9,28,10,15,449.0,236.5,1.35,24.35,545.5,752.8,560.38
2018,9,28,10,30,522.0,233.0,1.3,24.6,603.0,818.21,602.7
2018,9,28,10,45,438.0,275.5,1.3,24.9,593.0,771.65,566.97
2018,9,28,11,0,354.0,318.0,1.3,25.2,583.0,703.98,518.53
2018,9,28,11,15,232.5,329.0,1.25,25.35,504.5,586.05,434.35
2018,9,28,11,30,111.0,340.0,1.2,25.5,426.0,451.75,336.8
2018,9,28,11,45,135.0,339.5,1.15,25.7,445.0,466.37,348.18
2018,9,28,12,0,159.0,339.0,1.1,25.9,464.0,479.16,357.07
2018,9,28,12,15,158.0,326.0,1.05,26.0,450.0,455.5,339.79
2018,9,28,12,30,157.0,313.0,1.0,26.1,436.0,431.78,322.67
2018,9,28,12,45,102.5,305.5,0.9,26.2,385.5,370.43,276.84
2018,9,28,13,0,48.0,298.0,0.8,26.3,335.0,302.1,225.78
2018,9,28,13,15,76.5,316.5,0.75,26.35,373.5,334.05,249.89
2018,9,28,13,30,105.0,335.0,0.7,26.4,412.0,362.24,270.2
2018,9,28,13,45,104.0,310.5,0.65,26.4,384.5,330.84,247.06
2018,9,28,14,0,103.0,286.0,0.6,26.4,357.0,305.72,228.66
2018,9,28,14,15,183.0,283.5,0.55,26.35,402.5,332.69,248.21
2018,9,28,14,30,263.0,281.0,0.5,26.3,448.0,352.6,260.86
2018,9,28,14,45,297.5,251.0,0.5,26.25,429.0,319.64,234.67
2018,9,28,15,0,332.0,221.0,0.5,26.2,410.0,282.97,204.94
2018,9,28,15,15,237.5,211.0,0.5,26.1,341.0,224.97,162.4
2018,9,28,15,30,143.0,201.0,0.5,26.0,272.0,180.58,131.49
2018,9,28,15,45,200.5,178.0,0.45,25.9,266.0,157.22,111.6
2018,9,28,16,0,258.0,155.0,0.4,25.8,260.0,123.24,87.02
2018,9,28,16,15,278.5,132.5,0.4,25.45,232.5,94.94,75.0
2018,9,28,16,30,299.0,110.0,0.4,25.1,205.0,80.84,63.46
2018,9,28,16,45,204.5,96.0,0.4,24.8,155.5,70.74,55.0
2018,9,28,17,0,110.0,82.0,0.4,24.5,106.0,61.92,47.34
2018,9,28,17,15,75.5,61.5,0.4,24.05,76.0,47.1,34.36
2018,9,28,17,30,41.0,41.0,0.4,23.6,46.0,32.0,20.79
2018,9,28,17,45,26.5,24.0,0.45,23.15,26.5,19.06,3.94
2018,9,28,18,0,12.0,7.0,0.5,22.7,7.0,5.97,0.0
2018,9,28,18,15,6.0,3.5,0.5,22.7,3.5,0.0,0.0
2018,9,28,18,30,0.0,0.0,0.5,22.7,0.0,0.0,0.0
2018,9,28,18,45,0.0,0.0,0.55,22.15,0.0,0.0,0.0
2018,9,28,19,0,0.0,0.0,0.6,21.6,0.0,0.0,0.0
2018,9,28,19,15,0.0,0.0,0.6,21.4,0.0,0.0,0.0
2018,9,28,19,30,0.0,0.0,0.6,21.2,0.0,0.0,0.0
2018,9,28,19,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2018,9,28,20,0,0.0,0.0,0.6,20.8,0.0,0.0,0.0
2018,9,28,20,15,0.0,0.0,0.6,20.65,0.0,0.0,0.0
2018,9,28,20,30,0.0,0.0,0.6,20.5,0.0,0.0,0.0
2018,9,28,20,45,0.0,0.0,0.6,20.35,0.0,0.0,0.0
2018,9,28,21,0,0.0,0.0,0.6,20.2,0.0,0.0,0.0
2018,9,28,21,15,0.0,0.0,0.6,20.05,0.0,0.0,0.0
2018,9,28,21,30,0.0,0.0,0.6,19.9,0.0,0.0,0.0
2018,9,28,21,45,0.0,0.0,0.6,19.75,0.0,0.0,0.0
2018,9,28,22,0,0.0,0.0,0.6,19.6,0.0,0.0,0.0
2018,9,28,22,15,0.0,0.0,0.6,19.45,0.0,0.0,0.0
2018,9,28,22,30,0.0,0.0,0.6,19.3,0.0,0.0,0.0
2018,9,28,22,45,0.0,0.0,0.6,19.1,0.0,0.0,0.0
2018,9,28,23,0,0.0,0.0,0.6,18.9,0.0,0.0,0.0
2018,9,28,23,15,0.0,0.0,0.6,18.7,0.0,0.0,0.0
2018,9,28,23,30,0.0,0.0,0.6,18.5,0.0,0.0,0.0
2018,9,28,23,45,0.0,0.0,0.6,18.3,0.0,0.0,0.0
2018,9,29,0,0,0.0,0.0,0.6,18.1,0.0,0.0,0.0
2018,9,29,0,15,0.0,0.0,0.6,17.85,0.0,0.0,0.0
2018,9,29,0,30,0.0,0.0,0.6,17.6,0.0,0.0,0.0
2018,9,29,0,45,0.0,0.0,0.6,17.4,0.0,0.0,0.0
2018,9,29,1,0,0.0,0.0,0.6,17.2,0.0,0.0,0.0
2018,9,29,1,15,0.0,0.0,0.65,17.05,0.0,0.0,0.0
2018,9,29,1,30,0.0,0.0,0.7,16.9,0.0,0.0,0.0
2018,9,29,1,45,0.0,0.0,0.7,16.75,0.0,0.0,0.0
2018,9,29,2,0,0.0,0.0,0.7,16.6,0.0,0.0,0.0
2018,9,29,2,15,0.0,0.0,0.7,16.55,0.0,0.0,0.0
2018,9,29,2,30,0.0,0.0,0.7,16.5,0.0,0.0,0.0
2018,9,29,2,45,0.0,0.0,0.7,16.4,0.0,0.0,0.0
2018,9,29,3,0,0.0,0.0,0.7,16.3,0.0,0.0,0.0
2018,9,29,3,15,0.0,0.0,0.7,16.25,0.0,0.0,0.0
2018,9,29,3,30,0.0,0.0,0.7,16.2,0.0,0.0,0.0
2018,9,29,3,45,0.0,0.0,0.7,16.1,0.0,0.0,0.0
2018,9,29,4,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2018,9,29,4,15,0.0,0.0,0.7,15.95,0.0,0.0,0.0
2018,9,29,4,30,0.0,0.0,0.7,15.9,0.0,0.0,0.0
2018,9,29,4,45,0.0,0.0,0.7,15.85,0.0,0.0,0.0
2018,9,29,5,0,0.0,0.0,0.7,15.8,0.0,0.0,0.0
2018,9,29,5,15,0.0,0.0,0.7,15.8,0.0,0.0,0.0
2018,9,29,5,30,0.0,0.0,0.7,15.8,0.0,0.0,0.0
2018,9,29,5,45,0.0,0.0,0.75,15.8,0.0,0.0,0.0
2018,9,29,6,0,0.0,0.0,0.8,15.8,0.0,0.0,0.0
2018,9,29,6,15,8.5,8.0,0.9,16.15,8.5,11.31,0.0
2018,9,29,6,30,17.0,16.0,1.0,16.5,17.0,25.52,0.0
2018,9,29,6,45,36.0,35.5,1.15,16.85,40.0,76.55,55.47
2018,9,29,7,0,55.0,55.0,1.3,17.2,63.0,113.52,89.42
2018,9,29,7,15,212.0,66.0,1.25,17.8,117.0,252.77,207.87
2018,9,29,7,30,369.0,77.0,1.2,18.4,171.0,412.98,337.65
2018,9,29,7,45,258.0,105.5,1.15,19.05,178.0,354.22,288.48
2018,9,29,8,0,147.0,134.0,1.1,19.7,185.0,285.61,231.21
2018,9,29,8,15,154.5,156.0,1.05,20.5,217.0,320.9,257.92
2018,9,29,8,30,162.0,178.0,1.0,21.3,249.0,355.79,282.9
2018,9,29,8,45,261.0,188.5,1.0,22.05,318.0,482.54,378.26
2018,9,29,9,0,360.0,199.0,1.0,22.8,387.0,593.56,457.26
2018,9,29,9,15,400.0,206.5,0.95,23.25,431.0,667.52,505.65
2018,9,29,9,30,440.0,214.0,0.9,23.7,475.0,719.62,538.38
2018,9,29,9,45,544.0,191.0,0.85,24.15,534.0,800.06,591.18
2018,9,29,10,0,648.0,168.0,0.8,24.6,593.0,890.31,645.82
2018,9,29,10,15,660.5,171.0,0.75,24.9,621.0,904.67,650.87
2018,9,29,10,30,673.0,174.0,0.7,25.2,649.0,915.73,654.9
2018,9,29,10,45,552.5,210.5,0.65,25.45,608.5,824.87,593.92
2018,9,29,11,0,432.0,247.0,0.6,25.7,568.0,725.88,526.18
2018,9,29,11,15,286.5,295.0,0.6,25.85,509.5,602.45,440.78
2018,9,29,11,30,141.0,343.0,0.6,26.0,451.0,484.05,356.0
2018,9,29,11,45,114.5,345.0,0.55,26.15,433.5,453.21,333.98
2018,9,29,12,0,88.0,347.0,0.5,26.3,416.0,406.2,299.85
2018,9,29,12,15,137.5,353.5,0.5,26.35,460.5,465.19,342.65
2018,9,29,12,30,187.0,360.0,0.5,26.4,505.0,502.95,369.13
2018,9,29,12,45,162.0,353.0,0.5,26.45,477.5,463.48,340.7
2018,9,29,13,0,137.0,346.0,0.5,26.5,450.0,425.7,313.96
2018,9,29,13,15,190.0,321.0,0.5,26.5,461.5,428.76,317.52
2018,9,29,13,30,243.0,296.0,0.5,26.5,473.0,435.33,322.7
2018,9,29,13,45,183.5,295.0,0.5,26.5,426.0,372.78,277.05
2018,9,29,14,0,124.0,294.0,0.5,26.5,379.0,324.14,241.49
2018,9,29,14,15,279.0,256.5,0.55,26.4,436.0,361.93,269.42
2018,9,29,14,30,434.0,219.0,0.6,26.3,493.0,380.72,280.5
2018,9,29,14,45,485.5,190.5,0.6,26.2,479.5,344.64,250.54
2018,9,29,15,0,537.0,162.0,0.6,26.1,466.0,302.27,214.62
2018,9,29,15,15,365.0,176.0,0.65,25.9,375.0,230.52,162.7
2018,9,29,15,30,193.0,190.0,0.7,25.7,284.0,181.94,130.92
2018,9,29,15,45,244.0,169.5,0.75,25.55,276.0,153.65,107.51
2018,9,29,16,0,295.0,149.0,0.8,25.4,268.0,120.79,84.72
2018,9,29,16,15,371.5,124.0,0.8,25.0,253.0,87.22,68.79
2018,9,29,16,30,448.0,99.0,0.8,24.6,238.0,72.12,56.29
2018,9,29,16,45,402.0,86.5,0.75,24.25,194.0,63.9,49.34
2018,9,29,17,0,356.0,74.0,0.7,23.9,150.0,55.42,41.92
2018,9,29,17,15,276.5,58.5,0.7,23.25,107.5,44.31,32.05
2018,9,29,17,30,197.0,43.0,0.7,22.6,65.0,32.93,21.45
2018,9,29,17,45,114.5,26.0,0.65,22.0,37.0,20.14,1.64
2018,9,29,18,0,32.0,9.0,0.6,21.4,9.0,7.68,0.0
2018,9,29,18,15,16.0,4.5,0.6,21.4,4.5,0.0,0.0
2018,9,29,18,30,0.0,0.0,0.6,21.4,0.0,0.0,0.0
2018,9,29,18,45,0.0,0.0,0.7,20.95,0.0,0.0,0.0
2018,9,29,19,0,0.0,0.0,0.8,20.5,0.0,0.0,0.0
2018,9,29,19,15,0.0,0.0,0.8,20.3,0.0,0.0,0.0
2018,9,29,19,30,0.0,0.0,0.8,20.1,0.0,0.0,0.0
2018,9,29,19,45,0.0,0.0,0.8,19.95,0.0,0.0,0.0
2018,9,29,20,0,0.0,0.0,0.8,19.8,0.0,0.0,0.0
2018,9,29,20,15,0.0,0.0,0.8,19.6,0.0,0.0,0.0
2018,9,29,20,30,0.0,0.0,0.8,19.4,0.0,0.0,0.0
2018,9,29,20,45,0.0,0.0,0.8,19.25,0.0,0.0,0.0
2018,9,29,21,0,0.0,0.0,0.8,19.1,0.0,0.0,0.0
2018,9,29,21,15,0.0,0.0,0.8,18.95,0.0,0.0,0.0
2018,9,29,21,30,0.0,0.0,0.8,18.8,0.0,0.0,0.0
2018,9,29,21,45,0.0,0.0,0.8,18.65,0.0,0.0,0.0
2018,9,29,22,0,0.0,0.0,0.8,18.5,0.0,0.0,0.0
2018,9,29,22,15,0.0,0.0,0.8,18.35,0.0,0.0,0.0
2018,9,29,22,30,0.0,0.0,0.8,18.2,0.0,0.0,0.0
2018,9,29,22,45,0.0,0.0,0.8,18.1,0.0,0.0,0.0
2018,9,29,23,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2018,9,29,23,15,0.0,0.0,0.8,17.9,0.0,0.0,0.0
2018,9,29,23,30,0.0,0.0,0.8,17.8,0.0,0.0,0.0
2018,9,29,23,45,0.0,0.0,0.8,17.7,0.0,0.0,0.0
2018,9,30,0,0,0.0,0.0,0.8,17.6,0.0,0.0,0.0
2018,9,30,0,15,0.0,0.0,0.8,17.55,0.0,0.0,0.0
2018,9,30,0,30,0.0,0.0,0.8,17.5,0.0,0.0,0.0
2018,9,30,0,45,0.0,0.0,0.85,17.45,0.0,0.0,0.0
2018,9,30,1,0,0.0,0.0,0.9,17.4,0.0,0.0,0.0
2018,9,30,1,15,0.0,0.0,0.9,17.3,0.0,0.0,0.0
2018,9,30,1,30,0.0,0.0,0.9,17.2,0.0,0.0,0.0
2018,9,30,1,45,0.0,0.0,0.9,17.1,0.0,0.0,0.0
2018,9,30,2,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2018,9,30,2,15,0.0,0.0,0.85,16.95,0.0,0.0,0.0
2018,9,30,2,30,0.0,0.0,0.8,16.9,0.0,0.0,0.0
2018,9,30,2,45,0.0,0.0,0.8,16.8,0.0,0.0,0.0
2018,9,30,3,0,0.0,0.0,0.8,16.7,0.0,0.0,0.0
2018,9,30,3,15,0.0,0.0,0.8,16.6,0.0,0.0,0.0
2018,9,30,3,30,0.0,0.0,0.8,16.5,0.0,0.0,0.0
2018,9,30,3,45,0.0,0.0,0.75,16.4,0.0,0.0,0.0
2018,9,30,4,0,0.0,0.0,0.7,16.3,0.0,0.0,0.0
2018,9,30,4,15,0.0,0.0,0.65,16.2,0.0,0.0,0.0
2018,9,30,4,30,0.0,0.0,0.6,16.1,0.0,0.0,0.0
2018,9,30,4,45,0.0,0.0,0.6,16.05,0.0,0.0,0.0
2018,9,30,5,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2018,9,30,5,15,0.0,0.0,0.6,15.95,0.0,0.0,0.0
2018,9,30,5,30,0.0,0.0,0.6,15.9,0.0,0.0,0.0
2018,9,30,5,45,0.0,0.0,0.55,15.9,0.0,0.0,0.0
2018,9,30,6,0,0.0,0.0,0.5,15.9,0.0,0.0,0.0
2018,9,30,6,15,59.5,10.0,0.65,16.4,13.0,39.97,0.0
2018,9,30,6,30,119.0,20.0,0.8,16.9,26.0,115.2,0.0
2018,9,30,6,45,232.5,35.5,0.9,17.4,64.5,229.46,173.95
2018,9,30,7,0,346.0,51.0,1.0,17.9,103.0,335.32,268.98
2018,9,30,7,15,424.0,61.0,1.0,18.55,150.0,422.26,341.03
2018,9,30,7,30,502.0,71.0,1.0,19.2,197.0,514.67,413.04
2018,9,30,7,45,493.0,82.0,0.95,19.85,229.0,541.77,431.85
2018,9,30,8,0,484.0,93.0,0.9,20.5,261.0,566.16,447.78
2018,9,30,8,15,583.0,94.0,0.95,21.1,327.0,671.93,522.33
2018,9,30,8,30,682.0,95.0,1.0,21.7,393.0,781.05,595.0
2018,9,30,8,45,708.0,100.0,1.0,22.35,439.0,828.84,622.69
2018,9,30,9,0,734.0,105.0,1.0,23.0,485.0,874.8,649.16
2018,9,30,9,15,741.0,111.5,1.0,23.35,522.5,901.73,663.46
2018,9,30,9,30,748.0,118.0,1.0,23.7,560.0,925.49,675.83
2018,9,30,9,45,768.5,119.5,0.95,24.1,598.0,946.66,685.51
2018,9,30,10,0,789.0,121.0,0.9,24.5,636.0,971.55,697.47
2018,9,30,10,15,797.5,124.0,0.85,24.75,664.5,982.39,700.95
2018,9,30,10,30,806.0,127.0,0.8,25.0,693.0,989.47,702.37
2018,9,30,10,45,810.5,130.0,0.75,25.25,714.5,988.68,699.12
2018,9,30,11,0,815.0,133.0,0.7,25.5,736.0,984.06,693.8
2018,9,30,11,15,720.5,171.0,0.7,25.6,711.5,924.08,655.97
2018,9,30,11,30,626.0,209.0,0.7,25.7,687.0,854.63,612.28
2018,9,30,11,45,410.5,278.5,0.7,25.85,593.0,697.21,505.56
2018,9,30,12,0,195.0,348.0,0.7,26.0,499.0,521.39,382.72
2018,9,30,12,15,175.0,335.5,0.7,26.1,471.0,480.18,355.07
2018,9,30,12,30,155.0,323.0,0.7,26.2,443.0,440.12,326.66
2018,9,30,12,45,93.0,296.5,0.7,26.3,368.0,354.6,264.41
2018,9,30,13,0,31.0,270.0,0.7,26.4,293.0,263.7,197.06
2018,9,30,13,15,39.0,286.0,0.75,26.45,314.5,280.0,209.88
2018,9,30,13,30,47.0,302.0,0.8,26.5,336.0,294.78,220.91
2018,9,30,13,45,34.5,261.5,0.8,26.5,286.0,246.16,184.81
2018,9,30,14,0,22.0,221.0,0.8,26.5,236.0,196.45,147.69
2018,9,30,14,15,25.0,218.5,0.85,26.4,235.0,196.27,148.0
