Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,10,10,16,0,1.0,67.0,1.9,24.4,67.0,55.57,40.21
2018,10,10,16,15,1.0,62.5,1.85,24.25,62.5,51.74,39.02
2018,10,10,16,30,1.0,58.0,1.8,24.1,58.0,47.75,35.56
2018,10,10,16,45,0.5,42.5,1.7,23.95,42.5,35.15,24.57
2018,10,10,17,0,0.0,27.0,1.6,23.8,27.0,22.27,13.27
2018,10,10,17,15,3.0,18.5,1.55,23.65,18.5,15.25,6.78
2018,10,10,17,30,6.0,10.0,1.5,23.5,10.0,8.44,0.0
2018,10,10,17,45,3.0,5.0,1.5,23.35,5.0,4.27,0.0
2018,10,10,18,0,0.0,0.0,1.5,23.2,0.0,0.0,0.0
2018,10,10,18,15,0.0,0.0,1.5,23.2,0.0,0.0,0.0
2018,10,10,18,30,0.0,0.0,1.5,23.2,0.0,0.0,0.0
2018,10,10,18,45,0.0,0.0,1.4,23.05,0.0,0.0,0.0
2018,10,10,19,0,0.0,0.0,1.3,22.9,0.0,0.0,0.0
2018,10,10,19,15,0.0,0.0,1.3,22.9,0.0,0.0,0.0
2018,10,10,19,30,0.0,0.0,1.3,22.9,0.0,0.0,0.0
2018,10,10,19,45,0.0,0.0,1.25,22.85,0.0,0.0,0.0
2018,10,10,20,0,0.0,0.0,1.2,22.8,0.0,0.0,0.0
2018,10,10,20,15,0.0,0.0,1.2,22.75,0.0,0.0,0.0
2018,10,10,20,30,0.0,0.0,1.2,22.7,0.0,0.0,0.0
2018,10,10,20,45,0.0,0.0,1.2,22.7,0.0,0.0,0.0
2018,10,10,21,0,0.0,0.0,1.2,22.7,0.0,0.0,0.0
2018,10,10,21,15,0.0,0.0,1.15,22.65,0.0,0.0,0.0
2018,10,10,21,30,0.0,0.0,1.1,22.6,0.0,0.0,0.0
2018,10,10,21,45,0.0,0.0,1.05,22.6,0.0,0.0,0.0
2018,10,10,22,0,0.0,0.0,1.0,22.6,0.0,0.0,0.0
2018,10,10,22,15,0.0,0.0,0.95,22.55,0.0,0.0,0.0
2018,10,10,22,30,0.0,0.0,0.9,22.5,0.0,0.0,0.0
2018,10,10,22,45,0.0,0.0,0.9,22.45,0.0,0.0,0.0
2018,10,10,23,0,0.0,0.0,0.9,22.4,0.0,0.0,0.0
2018,10,10,23,15,0.0,0.0,0.85,22.4,0.0,0.0,0.0
2018,10,10,23,30,0.0,0.0,0.8,22.4,0.0,0.0,0.0
2018,10,10,23,45,0.0,0.0,0.8,22.35,0.0,0.0,0.0
2018,10,11,0,0,0.0,0.0,0.8,22.3,0.0,0.0,0.0
2018,10,11,0,15,0.0,0.0,0.85,22.3,0.0,0.0,0.0
2018,10,11,0,30,0.0,0.0,0.9,22.3,0.0,0.0,0.0
2018,10,11,0,45,0.0,0.0,0.9,22.3,0.0,0.0,0.0
2018,10,11,1,0,0.0,0.0,0.9,22.3,0.0,0.0,0.0
2018,10,11,1,15,0.0,0.0,0.85,22.3,0.0,0.0,0.0
2018,10,11,1,30,0.0,0.0,0.8,22.3,0.0,0.0,0.0
2018,10,11,1,45,0.0,0.0,0.8,22.3,0.0,0.0,0.0
2018,10,11,2,0,0.0,0.0,0.8,22.3,0.0,0.0,0.0
2018,10,11,2,15,0.0,0.0,0.75,22.25,0.0,0.0,0.0
2018,10,11,2,30,0.0,0.0,0.7,22.2,0.0,0.0,0.0
2018,10,11,2,45,0.0,0.0,0.7,22.15,0.0,0.0,0.0
2018,10,11,3,0,0.0,0.0,0.7,22.1,0.0,0.0,0.0
2018,10,11,3,15,0.0,0.0,0.75,22.15,0.0,0.0,0.0
2018,10,11,3,30,0.0,0.0,0.8,22.2,0.0,0.0,0.0
2018,10,11,3,45,0.0,0.0,0.85,22.2,0.0,0.0,0.0
2018,10,11,4,0,0.0,0.0,0.9,22.2,0.0,0.0,0.0
2018,10,11,4,15,0.0,0.0,1.0,22.2,0.0,0.0,0.0
2018,10,11,4,30,0.0,0.0,1.1,22.2,0.0,0.0,0.0
2018,10,11,4,45,0.0,0.0,1.25,22.25,0.0,0.0,0.0
2018,10,11,5,0,0.0,0.0,1.4,22.3,0.0,0.0,0.0
2018,10,11,5,15,0.0,0.0,1.55,22.4,0.0,0.0,0.0
2018,10,11,5,30,0.0,0.0,1.7,22.5,0.0,0.0,0.0
2018,10,11,5,45,0.0,0.0,1.9,22.55,0.0,0.0,0.0
2018,10,11,6,0,0.0,0.0,2.1,22.6,0.0,0.0,0.0
2018,10,11,6,15,0.0,1.0,2.25,22.75,1.0,0.0,0.0
2018,10,11,6,30,0.0,2.0,2.4,22.9,2.0,1.71,0.0
2018,10,11,6,45,0.0,4.0,2.6,23.05,4.0,3.28,0.0
2018,10,11,7,0,0.0,6.0,2.8,23.2,6.0,4.92,0.0
2018,10,11,7,15,0.0,7.0,2.95,23.35,7.0,5.74,0.0
2018,10,11,7,30,0.0,8.0,3.1,23.5,8.0,6.57,0.0
2018,10,11,7,45,0.0,10.0,3.25,23.7,10.0,8.22,1.18
2018,10,11,8,0,0.0,12.0,3.4,23.9,12.0,9.87,2.56
2018,10,11,8,15,0.0,22.0,3.55,24.05,22.0,18.13,9.4
2018,10,11,8,30,0.0,32.0,3.7,24.2,32.0,26.42,16.2
2018,10,11,8,45,0.0,35.0,3.85,24.3,35.0,28.92,18.18
2018,10,11,9,0,0.0,38.0,4.0,24.4,38.0,31.42,20.16
2018,10,11,9,15,0.0,43.5,4.15,24.5,43.5,36.01,23.82
2018,10,11,9,30,0.0,49.0,4.3,24.6,49.0,40.6,27.47
2018,10,11,9,45,0.0,44.5,4.4,24.65,44.5,36.88,24.36
2018,10,11,10,0,0.0,40.0,4.5,24.7,40.0,33.16,21.28
2018,10,11,10,15,0.0,64.5,4.5,24.75,64.5,53.58,37.7
2018,10,11,10,30,0.0,89.0,4.5,24.8,89.0,74.09,54.06
2018,10,11,10,45,0.0,71.5,4.5,24.85,71.5,59.47,42.26
2018,10,11,11,0,0.0,54.0,4.5,24.9,54.0,44.88,30.52
2018,10,11,11,15,0.0,51.0,4.4,24.95,51.0,42.39,28.49
2018,10,11,11,30,0.0,48.0,4.3,25.0,48.0,39.9,26.46
2018,10,11,11,45,0.0,49.0,4.25,25.05,49.0,40.74,27.12
2018,10,11,12,0,0.0,50.0,4.2,25.1,50.0,41.57,27.77
2018,10,11,12,15,0.0,55.0,4.15,25.1,55.0,45.74,31.11
2018,10,11,12,30,0.0,60.0,4.1,25.1,60.0,49.91,34.46
2018,10,11,12,45,0.0,54.0,4.05,25.1,54.0,44.9,30.46
2018,10,11,13,0,0.0,48.0,4.0,25.1,48.0,39.89,26.47
2018,10,11,13,15,0.0,51.0,4.1,25.05,51.0,42.37,28.5
2018,10,11,13,30,0.0,54.0,4.2,25.0,54.0,44.86,30.55
2018,10,11,13,45,0.0,45.5,4.35,24.95,45.5,37.76,24.89
2018,10,11,14,0,0.0,37.0,4.5,24.9,37.0,30.67,19.22
2018,10,11,14,15,0.0,58.0,4.7,24.85,58.0,48.13,33.39
2018,10,11,14,30,0.0,79.0,4.9,24.8,79.0,65.64,47.62
2018,10,11,14,45,0.0,55.5,5.1,24.7,55.5,46.01,31.85
2018,10,11,15,0,0.0,32.0,5.3,24.6,32.0,26.46,16.02
2018,10,11,15,15,0.0,26.0,5.4,24.55,26.0,21.47,11.99
2018,10,11,15,30,0.0,20.0,5.5,24.5,20.0,16.5,7.95
2018,10,11,15,45,0.0,16.5,5.6,24.45,16.5,13.6,5.59
2018,10,11,16,0,0.0,13.0,5.7,24.4,13.0,10.7,3.21
2018,10,11,16,15,0.0,13.5,5.5,24.25,13.5,11.11,3.96
2018,10,11,16,30,0.0,14.0,5.3,24.1,14.0,11.51,4.3
2018,10,11,16,45,0.0,12.0,5.15,23.95,12.0,9.86,2.82
2018,10,11,17,0,0.0,10.0,5.0,23.8,10.0,8.21,1.3
2018,10,11,17,15,4.0,7.5,4.8,23.55,7.5,6.33,0.0
2018,10,11,17,30,8.0,5.0,4.6,23.3,5.0,4.38,0.0
2018,10,11,17,45,4.0,2.5,4.45,23.1,2.5,2.13,0.0
2018,10,11,18,0,0.0,0.0,4.3,22.9,0.0,0.0,0.0
2018,10,11,18,15,0.0,0.0,4.3,22.9,0.0,0.0,0.0
2018,10,11,18,30,0.0,0.0,4.3,22.9,0.0,0.0,0.0
2018,10,11,18,45,0.0,0.0,4.15,22.25,0.0,0.0,0.0
2018,10,11,19,0,0.0,0.0,4.0,21.6,0.0,0.0,0.0
2018,10,11,19,15,0.0,0.0,3.9,21.15,0.0,0.0,0.0
2018,10,11,19,30,0.0,0.0,3.8,20.7,0.0,0.0,0.0
2018,10,11,19,45,0.0,0.0,3.75,20.25,0.0,0.0,0.0
2018,10,11,20,0,0.0,0.0,3.7,19.8,0.0,0.0,0.0
2018,10,11,20,15,0.0,0.0,3.6,19.25,0.0,0.0,0.0
2018,10,11,20,30,0.0,0.0,3.5,18.7,0.0,0.0,0.0
2018,10,11,20,45,0.0,0.0,3.4,18.15,0.0,0.0,0.0
2018,10,11,21,0,0.0,0.0,3.3,17.6,0.0,0.0,0.0
2018,10,11,21,15,0.0,0.0,3.2,17.15,0.0,0.0,0.0
2018,10,11,21,30,0.0,0.0,3.1,16.7,0.0,0.0,0.0
2018,10,11,21,45,0.0,0.0,3.0,16.25,0.0,0.0,0.0
2018,10,11,22,0,0.0,0.0,2.9,15.8,0.0,0.0,0.0
2018,10,11,22,15,0.0,0.0,2.85,15.5,0.0,0.0,0.0
2018,10,11,22,30,0.0,0.0,2.8,15.2,0.0,0.0,0.0
2018,10,11,22,45,0.0,0.0,2.7,14.9,0.0,0.0,0.0
2018,10,11,23,0,0.0,0.0,2.6,14.6,0.0,0.0,0.0
2018,10,11,23,15,0.0,0.0,2.55,14.4,0.0,0.0,0.0
2018,10,11,23,30,0.0,0.0,2.5,14.2,0.0,0.0,0.0
2018,10,11,23,45,0.0,0.0,2.45,13.95,0.0,0.0,0.0
2018,10,12,0,0,0.0,0.0,2.4,13.7,0.0,0.0,0.0
2018,10,12,0,15,0.0,0.0,2.35,13.5,0.0,0.0,0.0
2018,10,12,0,30,0.0,0.0,2.3,13.3,0.0,0.0,0.0
2018,10,12,0,45,0.0,0.0,2.2,13.1,0.0,0.0,0.0
2018,10,12,1,0,0.0,0.0,2.1,12.9,0.0,0.0,0.0
2018,10,12,1,15,0.0,0.0,2.0,12.7,0.0,0.0,0.0
2018,10,12,1,30,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2018,10,12,1,45,0.0,0.0,1.8,12.25,0.0,0.0,0.0
2018,10,12,2,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2018,10,12,2,15,0.0,0.0,1.65,11.75,0.0,0.0,0.0
2018,10,12,2,30,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2018,10,12,2,45,0.0,0.0,1.55,11.3,0.0,0.0,0.0
2018,10,12,3,0,0.0,0.0,1.5,11.1,0.0,0.0,0.0
2018,10,12,3,15,0.0,0.0,1.45,10.9,0.0,0.0,0.0
2018,10,12,3,30,0.0,0.0,1.4,10.7,0.0,0.0,0.0
2018,10,12,3,45,0.0,0.0,1.35,10.5,0.0,0.0,0.0
2018,10,12,4,0,0.0,0.0,1.3,10.3,0.0,0.0,0.0
2018,10,12,4,15,0.0,0.0,1.3,10.1,0.0,0.0,0.0
2018,10,12,4,30,0.0,0.0,1.3,9.9,0.0,0.0,0.0
2018,10,12,4,45,0.0,0.0,1.25,9.75,0.0,0.0,0.0
2018,10,12,5,0,0.0,0.0,1.2,9.6,0.0,0.0,0.0
2018,10,12,5,15,0.0,0.0,1.2,9.45,0.0,0.0,0.0
2018,10,12,5,30,0.0,0.0,1.2,9.3,0.0,0.0,0.0
2018,10,12,5,45,0.0,0.0,1.15,9.1,0.0,0.0,0.0
2018,10,12,6,0,0.0,0.0,1.1,8.9,0.0,0.0,0.0
2018,10,12,6,15,66.0,6.0,1.25,9.3,7.0,0.0,0.0
2018,10,12,6,30,132.0,12.0,1.4,9.7,14.0,87.89,0.0
2018,10,12,6,45,316.5,22.5,1.5,10.05,52.0,260.71,120.72
2018,10,12,7,0,501.0,33.0,1.6,10.4,90.0,416.49,334.85
2018,10,12,7,15,590.5,39.5,1.75,10.9,140.5,515.6,423.33
2018,10,12,7,30,680.0,46.0,1.9,11.4,191.0,619.41,508.34
2018,10,12,7,45,732.0,50.5,2.05,11.9,243.5,694.79,567.42
2018,10,12,8,0,784.0,55.0,2.2,12.4,296.0,771.23,624.44
2018,10,12,8,15,818.5,57.5,2.2,12.85,347.0,829.95,665.0
2018,10,12,8,30,853.0,60.0,2.2,13.3,398.0,877.72,696.21
2018,10,12,8,45,875.5,63.5,2.2,13.8,446.0,923.41,724.89
2018,10,12,9,0,898.0,67.0,2.2,14.3,494.0,966.63,751.1
2018,10,12,9,15,912.5,68.5,2.15,14.75,535.5,996.44,767.18
2018,10,12,9,30,927.0,70.0,2.1,15.2,577.0,1022.88,780.86
2018,10,12,9,45,939.0,71.5,2.05,15.65,613.5,1043.19,790.35
2018,10,12,10,0,951.0,73.0,2.0,16.1,650.0,1059.61,797.31
2018,10,12,10,15,959.5,74.0,1.95,16.45,679.5,1067.81,799.28
2018,10,12,10,30,968.0,75.0,1.9,16.8,709.0,1071.81,798.75
2018,10,12,10,45,971.5,76.0,1.8,17.2,729.5,1066.56,791.52
2018,10,12,11,0,975.0,77.0,1.7,17.6,750.0,1057.07,781.84
2018,10,12,11,15,978.5,77.5,1.65,17.9,764.0,1042.76,770.39
2018,10,12,11,30,982.0,78.0,1.6,18.2,778.0,1024.26,756.49
2018,10,12,11,45,981.5,77.5,1.5,18.5,782.0,996.8,736.24
2018,10,12,12,0,981.0,77.0,1.4,18.8,786.0,965.54,713.76
2018,10,12,12,15,979.5,77.5,1.35,19.0,783.0,930.86,690.22
2018,10,12,12,30,978.0,78.0,1.3,19.2,780.0,892.68,664.42
2018,10,12,12,45,974.0,77.0,1.25,19.35,767.5,847.61,634.15
2018,10,12,13,0,970.0,76.0,1.2,19.5,755.0,799.67,601.82
2018,10,12,13,15,964.5,75.5,1.15,19.6,735.5,748.54,566.9
2018,10,12,13,30,959.0,75.0,1.1,19.7,716.0,695.1,527.54
2018,10,12,13,45,950.0,74.0,1.0,19.75,688.0,637.04,483.45
2018,10,12,14,0,941.0,73.0,0.9,19.8,660.0,577.54,437.1
2018,10,12,14,15,929.0,71.5,0.8,19.8,625.5,514.98,387.18
2018,10,12,14,30,917.0,70.0,0.7,19.8,591.0,451.9,335.26
2018,10,12,14,45,902.0,68.5,0.65,19.75,551.0,387.52,281.12
2018,10,12,15,0,887.0,67.0,0.6,19.7,511.0,323.53,225.9
2018,10,12,15,15,864.5,64.5,0.55,19.65,465.0,257.63,169.14
2018,10,12,15,30,842.0,62.0,0.5,19.6,419.0,193.66,115.82
2018,10,12,15,45,799.5,61.0,0.45,19.55,367.5,126.8,67.28
2018,10,12,16,0,757.0,60.0,0.4,19.5,316.0,68.95,39.76
2018,10,12,16,15,675.5,55.5,0.45,19.0,256.5,47.47,36.18
2018,10,12,16,30,594.0,51.0,0.5,18.5,197.0,40.36,29.97
2018,10,12,16,45,442.0,43.0,0.5,17.95,137.5,33.94,24.19
2018,10,12,17,0,290.0,35.0,0.5,17.4,78.0,27.66,18.35
2018,10,12,17,15,204.5,25.0,0.55,17.05,49.5,20.0,10.7
2018,10,12,17,30,119.0,15.0,0.6,16.7,21.0,11.72,0.0
2018,10,12,17,45,59.5,7.5,0.65,16.3,10.5,6.4,0.0
2018,10,12,18,0,0.0,0.0,0.7,15.9,0.0,0.0,0.0
2018,10,12,18,15,0.0,0.0,0.7,15.9,0.0,0.0,0.0
2018,10,12,18,30,0.0,0.0,0.7,15.9,0.0,0.0,0.0
2018,10,12,18,45,0.0,0.0,0.65,15.75,0.0,0.0,0.0
2018,10,12,19,0,0.0,0.0,0.6,15.6,0.0,0.0,0.0
2018,10,12,19,15,0.0,0.0,0.6,15.4,0.0,0.0,0.0
2018,10,12,19,30,0.0,0.0,0.6,15.2,0.0,0.0,0.0
2018,10,12,19,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2018,10,12,20,0,0.0,0.0,0.6,14.8,0.0,0.0,0.0
2018,10,12,20,15,0.0,0.0,0.65,14.5,0.0,0.0,0.0
2018,10,12,20,30,0.0,0.0,0.7,14.2,0.0,0.0,0.0
2018,10,12,20,45,0.0,0.0,0.7,13.85,0.0,0.0,0.0
2018,10,12,21,0,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2018,10,12,21,15,0.0,0.0,0.7,13.25,0.0,0.0,0.0
2018,10,12,21,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2018,10,12,21,45,0.0,0.0,0.75,12.8,0.0,0.0,0.0
2018,10,12,22,0,0.0,0.0,0.8,12.6,0.0,0.0,0.0
2018,10,12,22,15,0.0,0.0,0.8,12.4,0.0,0.0,0.0
2018,10,12,22,30,0.0,0.0,0.8,12.2,0.0,0.0,0.0
2018,10,12,22,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2018,10,12,23,0,0.0,0.0,0.8,11.8,0.0,0.0,0.0
2018,10,12,23,15,0.0,0.0,0.8,11.6,0.0,0.0,0.0
2018,10,12,23,30,0.0,0.0,0.8,11.4,0.0,0.0,0.0
2018,10,12,23,45,0.0,0.0,0.8,11.2,0.0,0.0,0.0
2018,10,13,0,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2018,10,13,0,15,0.0,0.0,0.8,10.75,0.0,0.0,0.0
2018,10,13,0,30,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2018,10,13,0,45,0.0,0.0,0.8,10.25,0.0,0.0,0.0
2018,10,13,1,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2018,10,13,1,15,0.0,0.0,0.75,9.85,0.0,0.0,0.0
2018,10,13,1,30,0.0,0.0,0.7,9.7,0.0,0.0,0.0
2018,10,13,1,45,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2018,10,13,2,0,0.0,0.0,0.7,9.3,0.0,0.0,0.0
2018,10,13,2,15,0.0,0.0,0.7,9.25,0.0,0.0,0.0
2018,10,13,2,30,0.0,0.0,0.7,9.2,0.0,0.0,0.0
2018,10,13,2,45,0.0,0.0,0.75,9.1,0.0,0.0,0.0
2018,10,13,3,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2018,10,13,3,15,0.0,0.0,0.85,9.05,0.0,0.0,0.0
2018,10,13,3,30,0.0,0.0,0.9,9.1,0.0,0.0,0.0
2018,10,13,3,45,0.0,0.0,0.9,9.15,0.0,0.0,0.0
2018,10,13,4,0,0.0,0.0,0.9,9.2,0.0,0.0,0.0
2018,10,13,4,15,0.0,0.0,0.95,9.35,0.0,0.0,0.0
2018,10,13,4,30,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2018,10,13,4,45,0.0,0.0,1.05,9.6,0.0,0.0,0.0
2018,10,13,5,0,0.0,0.0,1.1,9.7,0.0,0.0,0.0
2018,10,13,5,15,0.0,0.0,1.1,9.7,0.0,0.0,0.0
2018,10,13,5,30,0.0,0.0,1.1,9.7,0.0,0.0,0.0
2018,10,13,5,45,0.0,0.0,1.1,9.75,0.0,0.0,0.0
2018,10,13,6,0,0.0,0.0,1.1,9.8,0.0,0.0,0.0
2018,10,13,6,15,12.5,3.5,1.2,10.1,3.5,0.0,0.0
2018,10,13,6,30,25.0,7.0,1.3,10.4,7.0,20.69,0.0
2018,10,13,6,45,145.5,22.5,1.4,10.75,37.5,149.58,54.36
2018,10,13,7,0,266.0,38.0,1.5,11.1,68.0,270.75,217.36
2018,10,13,7,15,410.0,47.0,1.65,11.6,120.0,400.29,331.68
2018,10,13,7,30,554.0,56.0,1.8,12.1,172.0,541.33,447.08
2018,10,13,7,45,615.0,61.5,1.95,12.6,222.5,620.0,509.2
2018,10,13,8,0,676.0,67.0,2.1,13.1,273.0,700.81,570.42
2018,10,13,8,15,718.0,71.5,2.15,13.5,323.5,758.76,611.73
2018,10,13,8,30,760.0,76.0,2.2,13.9,374.0,823.26,656.43
2018,10,13,8,45,790.5,78.5,2.3,14.3,421.5,873.41,689.91
2018,10,13,9,0,821.0,81.0,2.4,14.7,469.0,921.48,721.35
2018,10,13,9,15,844.5,83.0,2.4,15.0,512.5,959.62,744.66
2018,10,13,9,30,868.0,85.0,2.4,15.3,556.0,994.72,765.66
2018,10,13,9,45,861.5,91.5,2.35,15.65,584.5,1002.2,767.05
2018,10,13,10,0,855.0,98.0,2.3,16.0,613.0,1005.58,766.09
2018,10,13,10,15,891.5,92.0,2.25,16.25,651.5,1020.94,773.67
2018,10,13,10,30,928.0,86.0,2.2,16.5,690.0,1044.38,786.54
2018,10,13,10,45,936.5,86.5,2.1,16.8,713.0,1043.55,782.5
2018,10,13,11,0,945.0,87.0,2.0,17.1,736.0,1038.54,776.15
2018,10,13,11,15,949.5,87.5,1.95,17.3,750.0,1025.45,765.7
2018,10,13,11,30,954.0,88.0,1.9,17.5,764.0,1008.26,752.83
2018,10,13,11,45,956.5,87.0,1.8,17.75,769.5,983.47,734.36
2018,10,13,12,0,959.0,86.0,1.7,18.0,775.0,954.84,713.59
2018,10,13,12,15,957.0,86.0,1.65,18.15,771.0,919.7,689.55
2018,10,13,12,30,955.0,86.0,1.6,18.3,767.0,881.2,663.33
2018,10,13,12,45,952.0,85.5,1.55,18.4,756.0,838.2,634.15
2018,10,13,13,0,949.0,85.0,1.5,18.5,745.0,792.3,602.86
2018,10,13,13,15,944.0,84.0,1.45,18.55,725.5,741.82,567.58
2018,10,13,13,30,939.0,83.0,1.4,18.6,706.0,689.05,528.3
2018,10,13,13,45,931.5,81.5,1.35,18.65,679.0,632.28,485.06
2018,10,13,14,0,924.0,80.0,1.3,18.7,652.0,573.98,439.4
2018,10,13,14,15,911.0,78.5,1.25,18.6,617.5,511.8,389.59
2018,10,13,14,30,898.0,77.0,1.2,18.5,583.0,449.25,337.78
2018,10,13,14,45,881.5,75.0,1.15,18.45,542.5,384.92,282.93
2018,10,13,15,0,865.0,73.0,1.1,18.4,502.0,321.21,227.27
2018,10,13,15,15,842.0,70.5,1.05,18.15,456.5,253.41,168.53
2018,10,13,15,30,819.0,68.0,1.0,17.9,411.0,190.14,115.3
2018,10,13,15,45,787.0,64.5,0.95,17.7,362.0,127.56,69.32
2018,10,13,16,0,755.0,61.0,0.9,17.5,313.0,68.85,40.65
2018,10,13,16,15,639.5,60.5,0.8,16.9,249.5,47.23,36.29
2018,10,13,16,30,524.0,60.0,0.7,16.3,186.0,47.11,36.2
2018,10,13,16,45,493.0,49.5,0.65,15.75,145.5,39.65,29.41
2018,10,13,17,0,462.0,39.0,0.6,15.2,105.0,31.88,22.14
2018,10,13,17,15,332.5,29.0,0.65,14.55,66.5,23.97,13.77
2018,10,13,17,30,203.0,19.0,0.7,13.9,28.0,16.02,0.0
2018,10,13,17,45,101.5,9.5,0.75,13.25,14.0,8.11,0.0
2018,10,13,18,0,0.0,0.0,0.8,12.6,0.0,0.0,0.0
2018,10,13,18,15,0.0,0.0,0.8,12.6,0.0,0.0,0.0
2018,10,13,18,30,0.0,0.0,0.8,12.6,0.0,0.0,0.0
2018,10,13,18,45,0.0,0.0,0.8,11.9,0.0,0.0,0.0
2018,10,13,19,0,0.0,0.0,0.8,11.2,0.0,0.0,0.0
2018,10,13,19,15,0.0,0.0,0.8,10.95,0.0,0.0,0.0
2018,10,13,19,30,0.0,0.0,0.8,10.7,0.0,0.0,0.0
2018,10,13,19,45,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2018,10,13,20,0,0.0,0.0,0.8,10.3,0.0,0.0,0.0
2018,10,13,20,15,0.0,0.0,0.85,10.15,0.0,0.0,0.0
2018,10,13,20,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2018,10,13,20,45,0.0,0.0,0.9,9.9,0.0,0.0,0.0
2018,10,13,21,0,0.0,0.0,0.9,9.8,0.0,0.0,0.0
2018,10,13,21,15,0.0,0.0,0.9,9.7,0.0,0.0,0.0
2018,10,13,21,30,0.0,0.0,0.9,9.6,0.0,0.0,0.0
2018,10,13,21,45,0.0,0.0,0.95,9.45,0.0,0.0,0.0
2018,10,13,22,0,0.0,0.0,1.0,9.3,0.0,0.0,0.0
2018,10,13,22,15,0.0,0.0,0.95,9.25,0.0,0.0,0.0
2018,10,13,22,30,0.0,0.0,0.9,9.2,0.0,0.0,0.0
2018,10,13,22,45,0.0,0.0,0.9,9.15,0.0,0.0,0.0
2018,10,13,23,0,0.0,0.0,0.9,9.1,0.0,0.0,0.0
2018,10,13,23,15,0.0,0.0,0.95,9.1,0.0,0.0,0.0
2018,10,13,23,30,0.0,0.0,1.0,9.1,0.0,0.0,0.0
2018,10,13,23,45,0.0,0.0,1.0,9.1,0.0,0.0,0.0
2018,10,14,0,0,0.0,0.0,1.0,9.1,0.0,0.0,0.0
2018,10,14,0,15,0.0,0.0,1.0,8.95,0.0,0.0,0.0
2018,10,14,0,30,0.0,0.0,1.0,8.8,0.0,0.0,0.0
2018,10,14,0,45,0.0,0.0,1.0,8.7,0.0,0.0,0.0
2018,10,14,1,0,0.0,0.0,1.0,8.6,0.0,0.0,0.0
2018,10,14,1,15,0.0,0.0,0.95,8.5,0.0,0.0,0.0
2018,10,14,1,30,0.0,0.0,0.9,8.4,0.0,0.0,0.0
2018,10,14,1,45,0.0,0.0,0.9,8.25,0.0,0.0,0.0
2018,10,14,2,0,0.0,0.0,0.9,8.1,0.0,0.0,0.0
2018,10,14,2,15,0.0,0.0,0.95,8.15,0.0,0.0,0.0
2018,10,14,2,30,0.0,0.0,1.0,8.2,0.0,0.0,0.0
2018,10,14,2,45,0.0,0.0,1.0,8.2,0.0,0.0,0.0
2018,10,14,3,0,0.0,0.0,1.0,8.2,0.0,0.0,0.0
2018,10,14,3,15,0.0,0.0,1.0,8.2,0.0,0.0,0.0
2018,10,14,3,30,0.0,0.0,1.0,8.2,0.0,0.0,0.0
2018,10,14,3,45,0.0,0.0,0.95,8.2,0.0,0.0,0.0
2018,10,14,4,0,0.0,0.0,0.9,8.2,0.0,0.0,0.0
2018,10,14,4,15,0.0,0.0,0.9,8.15,0.0,0.0,0.0
2018,10,14,4,30,0.0,0.0,0.9,8.1,0.0,0.0,0.0
2018,10,14,4,45,0.0,0.0,0.9,8.05,0.0,0.0,0.0
2018,10,14,5,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2018,10,14,5,15,0.0,0.0,1.0,8.05,0.0,0.0,0.0
2018,10,14,5,30,0.0,0.0,1.1,8.1,0.0,0.0,0.0
2018,10,14,5,45,0.0,0.0,1.15,8.2,0.0,0.0,0.0
2018,10,14,6,0,0.0,0.0,1.2,8.3,0.0,0.0,0.0
2018,10,14,6,15,2.0,2.0,1.25,8.45,2.0,0.0,0.0
2018,10,14,6,30,4.0,4.0,1.3,8.6,4.0,5.77,0.0
2018,10,14,6,45,2.0,16.0,1.3,8.75,16.0,14.49,0.0
2018,10,14,7,0,0.0,28.0,1.3,8.9,28.0,23.81,14.02
2018,10,14,7,15,1.5,47.0,1.25,9.2,47.5,44.93,32.95
2018,10,14,7,30,3.0,66.0,1.2,9.5,67.0,65.04,50.81
2018,10,14,7,45,3.0,58.0,1.15,9.8,59.0,51.42,39.29
2018,10,14,8,0,3.0,50.0,1.1,10.1,51.0,43.92,32.83
2018,10,14,8,15,1.5,54.5,1.0,10.55,55.0,46.43,34.86
2018,10,14,8,30,0.0,59.0,0.9,11.0,59.0,48.86,36.74
2018,10,14,8,45,0.5,70.0,0.8,11.4,70.0,58.51,44.86
2018,10,14,9,0,1.0,81.0,0.7,11.8,81.0,68.21,52.91
2018,10,14,9,15,0.5,67.5,0.75,11.95,67.5,56.48,42.74
2018,10,14,9,30,0.0,54.0,0.8,12.1,54.0,44.76,32.64
2018,10,14,9,45,0.0,62.5,0.9,12.25,62.5,51.86,38.55
2018,10,14,10,0,0.0,71.0,1.0,12.4,71.0,58.98,44.42
2018,10,14,10,15,1.5,110.0,0.95,12.55,111.0,94.1,73.7
2018,10,14,10,30,3.0,149.0,0.9,12.7,151.0,131.17,104.04
2018,10,14,10,45,2.5,154.0,0.9,12.9,155.5,134.87,106.68
2018,10,14,11,0,2.0,159.0,0.9,13.1,160.0,138.56,109.45
2018,10,14,11,15,2.0,155.0,0.9,13.65,156.0,134.5,105.81
2018,10,14,11,30,2.0,151.0,0.9,14.2,152.0,130.55,102.32
2018,10,14,11,45,7.0,164.5,0.85,14.75,169.5,146.96,115.51
2018,10,14,12,0,12.0,178.0,0.8,15.3,187.0,163.01,128.19
2018,10,14,12,15,7.0,167.0,0.8,15.75,172.0,148.11,115.79
2018,10,14,12,30,2.0,156.0,0.8,16.2,157.0,133.73,103.96
2018,10,14,12,45,14.5,186.5,0.8,16.65,196.5,169.95,133.17
2018,10,14,13,0,27.0,217.0,0.8,17.1,236.0,213.53,167.49
2018,10,14,13,15,60.5,253.0,0.85,17.4,293.5,266.74,209.24
2018,10,14,13,30,94.0,289.0,0.9,17.7,351.0,315.59,246.66
2018,10,14,13,45,110.5,278.5,0.9,17.95,348.5,315.3,245.97
2018,10,14,14,0,127.0,268.0,0.9,18.2,346.0,304.18,237.12
2018,10,14,14,15,128.0,256.0,0.9,18.3,331.0,282.55,220.08
2018,10,14,14,30,129.0,244.0,0.9,18.4,316.0,260.77,202.69
2018,10,14,14,45,110.0,215.5,0.95,18.5,274.0,218.77,169.66
2018,10,14,15,0,91.0,187.0,1.0,18.6,232.0,178.45,137.75
2018,10,14,15,15,65.5,167.0,1.0,18.5,198.0,148.8,114.62
2018,10,14,15,30,40.0,147.0,1.0,18.4,164.0,122.85,94.73
2018,10,14,15,45,32.0,119.5,1.0,18.25,132.0,97.13,74.43
2018,10,14,16,0,24.0,92.0,1.0,18.1,100.0,73.28,55.76
2018,10,14,16,15,12.0,67.0,0.9,17.75,71.0,54.95,42.93
2018,10,14,16,30,0.0,42.0,0.8,17.4,42.0,34.71,25.09
2018,10,14,16,45,0.0,30.5,0.65,17.0,30.5,25.16,16.53
2018,10,14,17,0,0.0,19.0,0.5,16.6,19.0,15.64,7.92
2018,10,14,17,15,3.5,12.5,0.5,16.3,12.5,10.29,2.45
2018,10,14,17,30,7.0,6.0,0.5,16.0,6.0,5.12,0.0
2018,10,14,17,45,3.5,3.0,0.5,15.65,3.0,0.0,0.0
2018,10,14,18,0,0.0,0.0,0.5,15.3,0.0,0.0,0.0
2018,10,14,18,15,0.0,0.0,0.5,15.3,0.0,0.0,0.0
2018,10,14,18,30,0.0,0.0,0.5,15.3,0.0,0.0,0.0
2018,10,14,18,45,0.0,0.0,0.45,14.95,0.0,0.0,0.0
2018,10,14,19,0,0.0,0.0,0.4,14.6,0.0,0.0,0.0
2018,10,14,19,15,0.0,0.0,0.35,14.6,0.0,0.0,0.0
2018,10,14,19,30,0.0,0.0,0.3,14.6,0.0,0.0,0.0
2018,10,14,19,45,0.0,0.0,0.25,14.6,0.0,0.0,0.0
2018,10,14,20,0,0.0,0.0,0.2,14.6,0.0,0.0,0.0
2018,10,14,20,15,0.0,0.0,0.2,14.55,0.0,0.0,0.0
2018,10,14,20,30,0.0,0.0,0.2,14.5,0.0,0.0,0.0
2018,10,14,20,45,0.0,0.0,0.2,14.5,0.0,0.0,0.0
2018,10,14,21,0,0.0,0.0,0.2,14.5,0.0,0.0,0.0
2018,10,14,21,15,0.0,0.0,0.25,14.45,0.0,0.0,0.0
2018,10,14,21,30,0.0,0.0,0.3,14.4,0.0,0.0,0.0
2018,10,14,21,45,0.0,0.0,0.3,14.35,0.0,0.0,0.0
2018,10,14,22,0,0.0,0.0,0.3,14.3,0.0,0.0,0.0
2018,10,14,22,15,0.0,0.0,0.3,14.3,0.0,0.0,0.0
2018,10,14,22,30,0.0,0.0,0.3,14.3,0.0,0.0,0.0
2018,10,14,22,45,0.0,0.0,0.35,14.25,0.0,0.0,0.0
2018,10,14,23,0,0.0,0.0,0.4,14.2,0.0,0.0,0.0
2018,10,14,23,15,0.0,0.0,0.4,14.2,0.0,0.0,0.0
2018,10,14,23,30,0.0,0.0,0.4,14.2,0.0,0.0,0.0
2018,10,14,23,45,0.0,0.0,0.4,14.2,0.0,0.0,0.0
2018,10,15,0,0,0.0,0.0,0.4,14.2,0.0,0.0,0.0
2018,10,15,0,15,0.0,0.0,0.4,14.2,0.0,0.0,0.0
2018,10,15,0,30,0.0,0.0,0.4,14.2,0.0,0.0,0.0
2018,10,15,0,45,0.0,0.0,0.4,14.25,0.0,0.0,0.0
2018,10,15,1,0,0.0,0.0,0.4,14.3,0.0,0.0,0.0
2018,10,15,1,15,0.0,0.0,0.4,14.3,0.0,0.0,0.0
2018,10,15,1,30,0.0,0.0,0.4,14.3,0.0,0.0,0.0
2018,10,15,1,45,0.0,0.0,0.4,14.3,0.0,0.0,0.0
2018,10,15,2,0,0.0,0.0,0.4,14.3,0.0,0.0,0.0
2018,10,15,2,15,0.0,0.0,0.4,14.35,0.0,0.0,0.0
2018,10,15,2,30,0.0,0.0,0.4,14.4,0.0,0.0,0.0
2018,10,15,2,45,0.0,0.0,0.4,14.4,0.0,0.0,0.0
2018,10,15,3,0,0.0,0.0,0.4,14.4,0.0,0.0,0.0
2018,10,15,3,15,0.0,0.0,0.4,14.4,0.0,0.0,0.0
2018,10,15,3,30,0.0,0.0,0.4,14.4,0.0,0.0,0.0
2018,10,15,3,45,0.0,0.0,0.4,14.45,0.0,0.0,0.0
2018,10,15,4,0,0.0,0.0,0.4,14.5,0.0,0.0,0.0
2018,10,15,4,15,0.0,0.0,0.4,14.5,0.0,0.0,0.0
2018,10,15,4,30,0.0,0.0,0.4,14.5,0.0,0.0,0.0
2018,10,15,4,45,0.0,0.0,0.4,14.5,0.0,0.0,0.0
2018,10,15,5,0,0.0,0.0,0.4,14.5,0.0,0.0,0.0
2018,10,15,5,15,0.0,0.0,0.4,14.5,0.0,0.0,0.0
2018,10,15,5,30,0.0,0.0,0.4,14.5,0.0,0.0,0.0
2018,10,15,5,45,0.0,0.0,0.4,14.5,0.0,0.0,0.0
2018,10,15,6,0,0.0,0.0,0.4,14.5,0.0,0.0,0.0
2018,10,15,6,15,4.5,1.5,0.5,14.7,1.5,0.0,0.0
2018,10,15,6,30,9.0,3.0,0.6,14.9,3.0,7.87,0.0
2018,10,15,6,45,12.0,10.0,0.7,15.1,11.0,19.58,0.0
2018,10,15,7,0,15.0,17.0,0.8,15.3,19.0,24.67,14.59
2018,10,15,7,15,91.0,30.5,0.8,15.6,48.5,115.93,93.54
2018,10,15,7,30,167.0,44.0,0.8,15.9,78.0,214.53,177.63
2018,10,15,7,45,83.5,49.5,0.85,16.2,66.5,124.93,102.55
2018,10,15,8,0,0.0,55.0,0.9,16.5,55.0,45.53,33.1
2018,10,15,8,15,13.0,86.5,1.05,17.2,91.5,86.9,68.4
2018,10,15,8,30,26.0,118.0,1.2,17.9,128.0,143.12,114.98
2018,10,15,8,45,169.5,138.0,1.35,18.6,215.5,317.79,259.56
2018,10,15,9,0,313.0,158.0,1.5,19.3,303.0,501.64,401.98
2018,10,15,9,15,392.0,162.5,1.7,20.0,361.0,610.33,480.95
2018,10,15,9,30,471.0,167.0,1.9,20.7,419.0,696.55,542.4
2018,10,15,9,45,610.0,140.5,2.15,21.45,489.0,816.11,625.46
2018,10,15,10,0,749.0,114.0,2.4,22.2,559.0,916.91,692.33
2018,10,15,10,15,790.0,105.5,2.45,22.65,595.0,945.86,708.81
2018,10,15,10,30,831.0,97.0,2.5,23.1,631.0,970.67,723.17
2018,10,15,10,45,838.5,98.5,2.6,23.5,652.0,958.78,713.88
2018,10,15,11,0,846.0,100.0,2.7,23.9,673.0,954.88,710.4
2018,10,15,11,15,742.0,143.0,2.75,24.15,653.0,904.44,675.78
2018,10,15,11,30,638.0,186.0,2.8,24.4,633.0,834.25,627.81
2018,10,15,11,45,666.0,177.5,2.85,24.6,647.0,830.38,625.32
2018,10,15,12,0,694.0,169.0,2.9,24.8,661.0,822.21,619.45
2018,10,15,12,15,598.0,207.0,2.9,24.9,629.5,750.8,567.94
2018,10,15,12,30,502.0,245.0,2.9,25.0,598.0,676.95,513.77
2018,10,15,12,45,539.5,221.5,2.9,25.1,596.0,657.02,500.39
2018,10,15,13,0,577.0,198.0,2.9,25.2,594.0,638.3,487.03
2018,10,15,13,15,442.0,239.0,2.9,25.2,537.5,546.64,418.03
2018,10,15,13,30,307.0,280.0,2.9,25.2,481.0,460.87,352.88
2018,10,15,13,45,388.5,241.5,2.85,25.15,485.5,451.72,346.59
2018,10,15,14,0,470.0,203.0,2.8,25.1,490.0,441.74,338.08
2018,10,15,14,15,417.5,196.5,2.75,25.0,441.0,378.86,288.93
2018,10,15,14,30,365.0,190.0,2.7,24.9,392.0,321.38,243.58
2018,10,15,14,45,561.0,138.0,2.6,24.8,423.0,322.38,238.19
2018,10,15,15,0,757.0,86.0,2.5,24.7,454.0,297.22,208.64
2018,10,15,15,15,733.5,82.0,2.35,24.5,411.0,237.15,156.92
2018,10,15,15,30,710.0,78.0,2.2,24.3,368.0,179.45,109.24
2018,10,15,15,45,676.5,73.5,2.1,24.1,322.5,119.01,65.51
2018,10,15,16,0,643.0,69.0,2.0,23.9,277.0,66.23,40.05
2018,10,15,16,15,592.5,63.0,1.75,23.35,229.5,48.99,36.79
2018,10,15,16,30,542.0,57.0,1.5,22.8,182.0,45.08,33.38
2018,10,15,16,45,463.0,49.0,1.3,22.25,137.0,39.33,28.19
2018,10,15,17,0,384.0,41.0,1.1,21.7,92.0,33.58,22.72
2018,10,15,17,15,256.0,29.0,1.1,21.2,56.5,24.05,12.3
2018,10,15,17,30,128.0,17.0,1.1,20.7,21.0,14.51,0.0
2018,10,15,17,45,64.0,8.5,1.05,20.2,10.5,0.0,0.0
2018,10,15,18,0,0.0,0.0,1.0,19.7,0.0,0.0,0.0
2018,10,15,18,15,0.0,0.0,1.0,19.7,0.0,0.0,0.0
2018,10,15,18,30,0.0,0.0,1.0,19.7,0.0,0.0,0.0
2018,10,15,18,45,0.0,0.0,1.05,19.6,0.0,0.0,0.0
2018,10,15,19,0,0.0,0.0,1.1,19.5,0.0,0.0,0.0
2018,10,15,19,15,0.0,0.0,1.1,19.4,0.0,0.0,0.0
2018,10,15,19,30,0.0,0.0,1.1,19.3,0.0,0.0,0.0
2018,10,15,19,45,0.0,0.0,1.15,19.2,0.0,0.0,0.0
2018,10,15,20,0,0.0,0.0,1.2,19.1,0.0,0.0,0.0
2018,10,15,20,15,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2018,10,15,20,30,0.0,0.0,1.1,18.9,0.0,0.0,0.0
2018,10,15,20,45,0.0,0.0,1.1,18.8,0.0,0.0,0.0
2018,10,15,21,0,0.0,0.0,1.1,18.7,0.0,0.0,0.0
2018,10,15,21,15,0.0,0.0,1.1,18.6,0.0,0.0,0.0
2018,10,15,21,30,0.0,0.0,1.1,18.5,0.0,0.0,0.0
2018,10,15,21,45,0.0,0.0,1.1,18.35,0.0,0.0,0.0
2018,10,15,22,0,0.0,0.0,1.1,18.2,0.0,0.0,0.0
2018,10,15,22,15,0.0,0.0,1.05,18.1,0.0,0.0,0.0
2018,10,15,22,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2018,10,15,22,45,0.0,0.0,1.0,17.9,0.0,0.0,0.0
2018,10,15,23,0,0.0,0.0,1.0,17.8,0.0,0.0,0.0
2018,10,15,23,15,0.0,0.0,1.0,17.7,0.0,0.0,0.0
2018,10,15,23,30,0.0,0.0,1.0,17.6,0.0,0.0,0.0
2018,10,15,23,45,0.0,0.0,0.95,17.5,0.0,0.0,0.0
2018,10,16,0,0,0.0,0.0,0.9,17.4,0.0,0.0,0.0
2018,10,16,0,15,0.0,0.0,0.9,17.35,0.0,0.0,0.0
2018,10,16,0,30,0.0,0.0,0.9,17.3,0.0,0.0,0.0
2018,10,16,0,45,0.0,0.0,0.85,17.25,0.0,0.0,0.0
2018,10,16,1,0,0.0,0.0,0.8,17.2,0.0,0.0,0.0
2018,10,16,1,15,0.0,0.0,0.8,17.15,0.0,0.0,0.0
2018,10,16,1,30,0.0,0.0,0.8,17.1,0.0,0.0,0.0
2018,10,16,1,45,0.0,0.0,0.75,17.05,0.0,0.0,0.0
2018,10,16,2,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2018,10,16,2,15,0.0,0.0,0.7,16.95,0.0,0.0,0.0
2018,10,16,2,30,0.0,0.0,0.7,16.9,0.0,0.0,0.0
2018,10,16,2,45,0.0,0.0,0.7,16.85,0.0,0.0,0.0
2018,10,16,3,0,0.0,0.0,0.7,16.8,0.0,0.0,0.0
2018,10,16,3,15,0.0,0.0,0.8,16.75,0.0,0.0,0.0
2018,10,16,3,30,0.0,0.0,0.9,16.7,0.0,0.0,0.0
2018,10,16,3,45,0.0,0.0,1.0,16.6,0.0,0.0,0.0
2018,10,16,4,0,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2018,10,16,4,15,0.0,0.0,1.2,16.45,0.0,0.0,0.0
2018,10,16,4,30,0.0,0.0,1.3,16.4,0.0,0.0,0.0
2018,10,16,4,45,0.0,0.0,1.35,16.3,0.0,0.0,0.0
2018,10,16,5,0,0.0,0.0,1.4,16.2,0.0,0.0,0.0
2018,10,16,5,15,0.0,0.0,1.45,16.05,0.0,0.0,0.0
2018,10,16,5,30,0.0,0.0,1.5,15.9,0.0,0.0,0.0
2018,10,16,5,45,0.0,0.0,1.55,15.75,0.0,0.0,0.0
2018,10,16,6,0,0.0,0.0,1.6,15.6,0.0,0.0,0.0
2018,10,16,6,15,2.0,2.0,1.65,15.6,2.0,0.0,0.0
2018,10,16,6,30,4.0,4.0,1.7,15.6,4.0,5.77,0.0
2018,10,16,6,45,2.0,13.0,1.75,15.55,13.0,12.0,0.0
2018,10,16,7,0,0.0,22.0,1.8,15.5,22.0,18.16,8.78
2018,10,16,7,15,0.0,37.5,1.8,15.65,37.5,31.91,21.04
2018,10,16,7,30,0.0,53.0,1.8,15.8,53.0,46.78,34.0
2018,10,16,7,45,0.5,60.0,1.8,15.95,60.0,51.92,38.61
2018,10,16,8,0,1.0,67.0,1.8,16.1,67.0,57.72,43.6
2018,10,16,8,15,16.5,79.0,1.75,16.35,85.0,90.15,71.56
2018,10,16,8,30,32.0,91.0,1.7,16.6,103.0,116.53,94.01
2018,10,16,8,45,20.5,93.5,1.7,16.85,101.5,107.63,85.75
2018,10,16,9,0,9.0,96.0,1.7,17.1,100.0,89.97,70.25
2018,10,16,9,15,5.5,98.0,1.65,17.4,100.5,88.04,68.22
2018,10,16,9,30,2.0,100.0,1.6,17.7,101.0,86.12,66.2
2018,10,16,9,45,69.5,143.0,1.55,18.05,184.0,223.63,180.18
2018,10,16,10,0,137.0,186.0,1.5,18.4,267.0,339.17,271.62
2018,10,16,10,15,234.0,226.0,1.4,18.75,372.0,501.98,394.74
2018,10,16,10,30,331.0,266.0,1.3,19.1,477.0,640.9,493.67
2018,10,16,10,45,267.5,281.5,1.2,19.5,455.5,588.59,451.06
2018,10,16,11,0,204.0,297.0,1.1,19.9,434.0,515.01,395.23
2018,10,16,11,15,176.0,305.5,1.0,20.2,425.5,489.78,375.21
2018,10,16,11,30,148.0,314.0,0.9,20.5,417.0,464.66,354.95
2018,10,16,11,45,88.5,289.5,0.75,20.8,351.0,357.85,274.23
2018,10,16,12,0,29.0,265.0,0.6,21.1,285.0,274.59,209.99
2018,10,16,12,15,23.5,250.5,0.5,21.25,267.0,238.57,182.74
2018,10,16,12,30,18.0,236.0,0.4,21.4,249.0,218.83,167.43
2018,10,16,12,45,14.0,217.5,0.3,21.6,227.5,197.38,150.76
2018,10,16,13,0,10.0,199.0,0.2,21.8,206.0,176.68,134.66
2018,10,16,13,15,76.5,237.5,0.3,21.9,287.5,263.54,202.65
2018,10,16,13,30,143.0,276.0,0.4,22.0,369.0,344.06,263.0
2018,10,16,13,45,193.5,271.0,0.5,22.1,391.5,357.03,272.45
2018,10,16,14,0,244.0,266.0,0.6,22.2,414.0,370.64,282.24
2018,10,16,14,15,172.0,243.5,0.65,22.05,345.0,292.67,223.58
2018,10,16,14,30,100.0,221.0,0.7,21.9,276.0,226.17,173.4
2018,10,16,14,45,57.5,191.0,0.75,21.75,222.0,178.19,136.83
2018,10,16,15,0,15.0,161.0,0.8,21.6,168.0,135.77,104.54
2018,10,16,15,15,18.0,142.0,0.8,21.3,149.5,119.37,91.66
2018,10,16,15,30,21.0,123.0,0.8,21.0,131.0,102.18,77.89
2018,10,16,15,45,11.5,81.5,0.8,20.75,86.0,68.06,50.67
2018,10,16,16,0,2.0,40.0,0.8,20.5,41.0,33.09,22.16
2018,10,16,16,15,1.0,25.5,0.7,20.1,26.0,21.02,12.88
2018,10,16,16,30,0.0,11.0,0.6,19.7,11.0,9.04,2.31
2018,10,16,16,45,0.0,8.5,0.55,19.35,8.5,6.98,0.44
2018,10,16,17,0,0.0,6.0,0.5,19.0,6.0,4.92,0.0
2018,10,16,17,15,0.0,4.0,0.4,18.75,4.0,3.28,0.0
2018,10,16,17,30,0.0,2.0,0.3,18.5,2.0,1.71,0.0
2018,10,16,17,45,0.0,1.0,0.25,18.25,1.0,0.0,0.0
2018,10,16,18,0,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2018,10,16,18,15,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2018,10,16,18,30,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2018,10,16,18,45,0.0,0.0,0.2,17.8,0.0,0.0,0.0
2018,10,16,19,0,0.0,0.0,0.2,17.6,0.0,0.0,0.0
2018,10,16,19,15,0.0,0.0,0.2,17.55,0.0,0.0,0.0
2018,10,16,19,30,0.0,0.0,0.2,17.5,0.0,0.0,0.0
2018,10,16,19,45,0.0,0.0,0.2,17.5,0.0,0.0,0.0
2018,10,16,20,0,0.0,0.0,0.2,17.5,0.0,0.0,0.0
2018,10,16,20,15,0.0,0.0,0.2,17.45,0.0,0.0,0.0
2018,10,16,20,30,0.0,0.0,0.2,17.4,0.0,0.0,0.0
2018,10,16,20,45,0.0,0.0,0.2,17.4,0.0,0.0,0.0
2018,10,16,21,0,0.0,0.0,0.2,17.4,0.0,0.0,0.0
2018,10,16,21,15,0.0,0.0,0.25,17.4,0.0,0.0,0.0
2018,10,16,21,30,0.0,0.0,0.3,17.4,0.0,0.0,0.0
2018,10,16,21,45,0.0,0.0,0.3,17.4,0.0,0.0,0.0
2018,10,16,22,0,0.0,0.0,0.3,17.4,0.0,0.0,0.0
2018,10,16,22,15,0.0,0.0,0.3,17.4,0.0,0.0,0.0
2018,10,16,22,30,0.0,0.0,0.3,17.4,0.0,0.0,0.0
2018,10,16,22,45,0.0,0.0,0.35,17.45,0.0,0.0,0.0
2018,10,16,23,0,0.0,0.0,0.4,17.5,0.0,0.0,0.0
2018,10,16,23,15,0.0,0.0,0.4,17.45,0.0,0.0,0.0
2018,10,16,23,30,0.0,0.0,0.4,17.4,0.0,0.0,0.0
2018,10,16,23,45,0.0,0.0,0.45,17.4,0.0,0.0,0.0
2018,10,17,0,0,0.0,0.0,0.5,17.4,0.0,0.0,0.0
2018,10,17,0,15,0.0,0.0,0.5,17.35,0.0,0.0,0.0
2018,10,17,0,30,0.0,0.0,0.5,17.3,0.0,0.0,0.0
2018,10,17,0,45,0.0,0.0,0.5,17.3,0.0,0.0,0.0
2018,10,17,1,0,0.0,0.0,0.5,17.3,0.0,0.0,0.0
2018,10,17,1,15,0.0,0.0,0.5,17.25,0.0,0.0,0.0
2018,10,17,1,30,0.0,0.0,0.5,17.2,0.0,0.0,0.0
2018,10,17,1,45,0.0,0.0,0.45,17.15,0.0,0.0,0.0
2018,10,17,2,0,0.0,0.0,0.4,17.1,0.0,0.0,0.0
2018,10,17,2,15,0.0,0.0,0.45,17.0,0.0,0.0,0.0
2018,10,17,2,30,0.0,0.0,0.5,16.9,0.0,0.0,0.0
2018,10,17,2,45,0.0,0.0,0.55,16.85,0.0,0.0,0.0
2018,10,17,3,0,0.0,0.0,0.6,16.8,0.0,0.0,0.0
2018,10,17,3,15,0.0,0.0,0.6,16.7,0.0,0.0,0.0
2018,10,17,3,30,0.0,0.0,0.6,16.6,0.0,0.0,0.0
2018,10,17,3,45,0.0,0.0,0.65,16.45,0.0,0.0,0.0
2018,10,17,4,0,0.0,0.0,0.7,16.3,0.0,0.0,0.0
2018,10,17,4,15,0.0,0.0,0.75,16.15,0.0,0.0,0.0
2018,10,17,4,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2018,10,17,4,45,0.0,0.0,0.85,15.85,0.0,0.0,0.0
2018,10,17,5,0,0.0,0.0,0.9,15.7,0.0,0.0,0.0
2018,10,17,5,15,0.0,0.0,0.95,15.45,0.0,0.0,0.0
2018,10,17,5,30,0.0,0.0,1.0,15.2,0.0,0.0,0.0
2018,10,17,5,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2018,10,17,6,0,0.0,0.0,1.0,14.8,0.0,0.0,0.0
2018,10,17,6,15,6.5,1.0,1.0,14.7,1.0,0.0,0.0
2018,10,17,6,30,13.0,2.0,1.0,14.6,2.0,9.38,0.0
2018,10,17,6,45,6.5,5.5,1.0,14.55,5.5,9.92,0.0
2018,10,17,7,0,0.0,9.0,1.0,14.5,9.0,7.39,0.2
2018,10,17,7,15,0.0,15.5,1.05,14.6,15.5,12.75,5.07
2018,10,17,7,30,0.0,22.0,1.1,14.7,22.0,18.11,9.82
2018,10,17,7,45,1.5,39.5,1.15,14.8,40.0,33.85,23.46
2018,10,17,8,0,3.0,57.0,1.2,14.9,58.0,49.76,37.16
2018,10,17,8,15,7.5,78.5,1.3,15.1,81.5,73.92,57.79
2018,10,17,8,30,12.0,100.0,1.4,15.3,105.0,98.97,78.87
2018,10,17,8,45,119.5,137.5,1.45,15.5,192.0,270.86,223.76
2018,10,17,9,0,227.0,175.0,1.5,15.7,279.0,441.82,359.36
2018,10,17,9,15,260.0,194.0,1.6,16.0,323.0,498.07,400.71
2018,10,17,9,30,293.0,213.0,1.7,16.3,367.0,553.79,441.64
2018,10,17,9,45,235.0,238.0,1.75,16.6,367.0,503.12,400.36
2018,10,17,10,0,177.0,263.0,1.8,16.9,367.0,472.06,374.07
2018,10,17,10,15,284.0,252.5,1.85,17.3,428.5,583.86,459.36
2018,10,17,10,30,391.0,242.0,1.9,17.7,490.0,672.55,524.51
2018,10,17,10,45,412.0,250.5,1.95,18.05,519.5,716.73,553.85
2018,10,17,11,0,433.0,259.0,2.0,18.4,549.0,736.58,566.59
2018,10,17,11,15,333.0,290.5,2.05,18.7,516.0,643.83,497.08
2018,10,17,11,30,233.0,322.0,2.1,19.0,483.0,553.35,428.73
2018,10,17,11,45,242.0,323.0,2.1,19.3,491.5,551.95,427.7
2018,10,17,12,0,251.0,324.0,2.1,19.6,500.0,566.31,437.3
2018,10,17,12,15,329.0,301.0,2.15,19.75,530.5,594.48,459.44
2018,10,17,12,30,407.0,278.0,2.2,19.9,561.0,630.84,486.7
2018,10,17,12,45,545.0,225.5,2.2,20.05,598.0,664.1,512.61
2018,10,17,13,0,683.0,173.0,2.2,20.2,635.0,690.55,532.62
2018,10,17,13,15,815.5,122.5,2.25,20.25,659.0,692.46,534.84
2018,10,17,13,30,948.0,72.0,2.3,20.3,683.0,678.44,524.71
2018,10,17,13,45,940.0,71.0,2.3,20.3,656.0,621.67,480.7
2018,10,17,14,0,932.0,70.0,2.3,20.3,629.0,563.42,434.47
2018,10,17,14,15,920.5,69.0,2.3,20.25,595.5,502.3,384.58
2018,10,17,14,30,909.0,68.0,2.3,20.2,562.0,440.62,332.52
2018,10,17,14,45,892.5,66.5,2.25,20.15,522.0,376.46,276.89
2018,10,17,15,0,876.0,65.0,2.2,20.1,482.0,312.9,220.61
2018,10,17,15,15,854.5,62.0,2.1,19.8,437.0,247.8,163.43
2018,10,17,15,30,833.0,59.0,2.0,19.5,392.0,184.54,110.09
2018,10,17,15,45,801.0,56.5,1.85,19.2,343.5,118.72,62.05
2018,10,17,16,0,769.0,54.0,1.7,18.9,295.0,60.34,35.32
2018,10,17,16,15,709.5,50.5,1.55,18.15,243.0,43.97,33.2
2018,10,17,16,30,650.0,47.0,1.4,17.4,191.0,41.29,30.81
2018,10,17,16,45,567.0,40.5,1.2,16.65,142.5,35.93,25.85
2018,10,17,17,0,484.0,34.0,1.0,15.9,94.0,28.09,18.45
2018,10,17,17,15,323.5,24.5,1.0,15.3,56.5,20.39,8.34
2018,10,17,17,30,163.0,15.0,1.0,14.7,19.0,12.8,0.0
2018,10,17,17,45,81.5,7.5,1.05,14.1,9.5,0.0,0.0
2018,10,17,18,0,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2018,10,17,18,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2018,10,17,18,30,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2018,10,17,18,45,0.0,0.0,1.1,13.2,0.0,0.0,0.0
2018,10,17,19,0,0.0,0.0,1.1,12.9,0.0,0.0,0.0
2018,10,17,19,15,0.0,0.0,1.1,12.75,0.0,0.0,0.0
2018,10,17,19,30,0.0,0.0,1.1,12.6,0.0,0.0,0.0
2018,10,17,19,45,0.0,0.0,1.1,12.4,0.0,0.0,0.0
2018,10,17,20,0,0.0,0.0,1.1,12.2,0.0,0.0,0.0
2018,10,17,20,15,0.0,0.0,1.1,11.95,0.0,0.0,0.0
2018,10,17,20,30,0.0,0.0,1.1,11.7,0.0,0.0,0.0
2018,10,17,20,45,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2018,10,17,21,0,0.0,0.0,1.0,11.3,0.0,0.0,0.0
2018,10,17,21,15,0.0,0.0,1.0,11.1,0.0,0.0,0.0
2018,10,17,21,30,0.0,0.0,1.0,10.9,0.0,0.0,0.0
2018,10,17,21,45,0.0,0.0,1.0,10.7,0.0,0.0,0.0
2018,10,17,22,0,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2018,10,17,22,15,0.0,0.0,0.95,10.45,0.0,0.0,0.0
2018,10,17,22,30,0.0,0.0,0.9,10.4,0.0,0.0,0.0
2018,10,17,22,45,0.0,0.0,0.9,10.3,0.0,0.0,0.0
2018,10,17,23,0,0.0,0.0,0.9,10.2,0.0,0.0,0.0
2018,10,17,23,15,0.0,0.0,0.9,10.1,0.0,0.0,0.0
2018,10,17,23,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2018,10,17,23,45,0.0,0.0,0.9,9.95,0.0,0.0,0.0
2018,10,18,0,0,0.0,0.0,0.9,9.9,0.0,0.0,0.0
2018,10,18,0,15,0.0,0.0,0.9,9.85,0.0,0.0,0.0
2018,10,18,0,30,0.0,0.0,0.9,9.8,0.0,0.0,0.0
2018,10,18,0,45,0.0,0.0,0.9,9.75,0.0,0.0,0.0
2018,10,18,1,0,0.0,0.0,0.9,9.7,0.0,0.0,0.0
2018,10,18,1,15,0.0,0.0,0.95,9.7,0.0,0.0,0.0
2018,10,18,1,30,0.0,0.0,1.0,9.7,0.0,0.0,0.0
2018,10,18,1,45,0.0,0.0,1.0,9.7,0.0,0.0,0.0
2018,10,18,2,0,0.0,0.0,1.0,9.7,0.0,0.0,0.0
2018,10,18,2,15,0.0,0.0,1.05,9.55,0.0,0.0,0.0
2018,10,18,2,30,0.0,0.0,1.1,9.4,0.0,0.0,0.0
2018,10,18,2,45,0.0,0.0,1.15,9.3,0.0,0.0,0.0
2018,10,18,3,0,0.0,0.0,1.2,9.2,0.0,0.0,0.0
2018,10,18,3,15,0.0,0.0,1.2,9.05,0.0,0.0,0.0
2018,10,18,3,30,0.0,0.0,1.2,8.9,0.0,0.0,0.0
2018,10,18,3,45,0.0,0.0,1.2,8.75,0.0,0.0,0.0
2018,10,18,4,0,0.0,0.0,1.2,8.6,0.0,0.0,0.0
2018,10,18,4,15,0.0,0.0,1.2,8.45,0.0,0.0,0.0
2018,10,18,4,30,0.0,0.0,1.2,8.3,0.0,0.0,0.0
2018,10,18,4,45,0.0,0.0,1.2,8.2,0.0,0.0,0.0
2018,10,18,5,0,0.0,0.0,1.2,8.1,0.0,0.0,0.0
2018,10,18,5,15,0.0,0.0,1.15,7.85,0.0,0.0,0.0
2018,10,18,5,30,0.0,0.0,1.1,7.6,0.0,0.0,0.0
2018,10,18,5,45,0.0,0.0,1.1,7.4,0.0,0.0,0.0
2018,10,18,6,0,0.0,0.0,1.1,7.2,0.0,0.0,0.0
2018,10,18,6,15,4.0,2.0,1.2,7.4,2.0,0.0,0.0
2018,10,18,6,30,8.0,4.0,1.3,7.6,4.0,8.14,0.0
2018,10,18,6,45,109.0,19.0,1.45,7.8,29.0,116.54,0.0
2018,10,18,7,0,210.0,34.0,1.6,8.0,54.0,229.87,179.34
2018,10,18,7,15,239.0,49.0,1.8,8.5,85.0,276.58,231.06
2018,10,18,7,30,268.0,64.0,2.0,9.0,116.0,326.28,276.6
2018,10,18,7,45,445.0,65.5,2.2,9.5,181.0,486.19,411.3
2018,10,18,8,0,622.0,67.0,2.4,10.0,246.0,654.49,544.21
2018,10,18,8,15,706.5,66.0,2.45,10.35,303.5,740.53,607.98
2018,10,18,8,30,791.0,65.0,2.5,10.7,361.0,835.8,676.66
2018,10,18,8,45,792.0,72.5,2.55,11.0,400.5,865.04,695.16
2018,10,18,9,0,793.0,80.0,2.6,11.3,440.0,890.88,711.4
2018,10,18,9,15,743.0,100.0,2.5,11.6,461.5,885.56,703.84
2018,10,18,9,30,693.0,120.0,2.4,11.9,483.0,869.04,688.67
2018,10,18,9,45,767.5,109.0,2.35,12.15,535.5,926.18,726.67
2018,10,18,10,0,842.0,98.0,2.3,12.4,588.0,988.74,766.83
2018,10,18,10,15,894.5,87.0,2.2,12.7,630.0,1013.53,779.65
2018,10,18,10,30,947.0,76.0,2.1,13.0,672.0,1046.07,797.93
2018,10,18,10,45,894.0,96.5,2.0,13.3,674.0,1008.48,769.03
2018,10,18,11,0,841.0,117.0,1.9,13.6,676.0,978.4,746.23
2018,10,18,11,15,910.5,95.5,1.8,13.9,711.5,991.8,752.79
2018,10,18,11,30,980.0,74.0,1.7,14.2,747.0,1010.31,762.21
2018,10,18,11,45,981.0,74.0,1.6,14.45,752.0,984.71,742.5
2018,10,18,12,0,982.0,74.0,1.5,14.7,757.0,955.24,720.92
2018,10,18,12,15,981.0,74.5,1.45,14.9,754.0,920.89,697.08
2018,10,18,12,30,980.0,75.0,1.4,15.1,751.0,883.03,670.95
2018,10,18,12,45,976.5,75.0,1.3,15.25,739.5,839.36,640.3
2018,10,18,13,0,973.0,75.0,1.2,15.4,728.0,792.75,607.61
2018,10,18,13,15,967.5,73.5,1.15,15.5,708.0,740.49,570.86
2018,10,18,13,30,962.0,72.0,1.1,15.6,688.0,685.97,529.94
2018,10,18,13,45,951.5,72.0,1.05,15.65,660.0,628.07,485.47
2018,10,18,14,0,941.0,72.0,1.0,15.7,632.0,568.87,438.69
2018,10,18,14,15,929.0,70.5,0.95,15.65,597.5,506.52,388.16
2018,10,18,14,30,917.0,69.0,0.9,15.6,563.0,443.68,335.47
2018,10,18,14,45,900.5,67.0,0.85,15.55,522.5,378.59,279.42
2018,10,18,15,0,884.0,65.0,0.8,15.5,482.0,314.12,222.57
2018,10,18,15,15,861.5,62.5,0.75,15.4,436.5,248.79,165.13
2018,10,18,15,30,839.0,60.0,0.7,15.3,391.0,185.37,111.58
2018,10,18,15,45,806.5,57.0,0.65,15.2,342.0,118.84,62.88
2018,10,18,16,0,774.0,54.0,0.6,15.1,293.0,59.75,35.85
2018,10,18,16,15,724.0,49.5,0.6,14.6,242.0,43.31,33.15
2018,10,18,16,30,674.0,45.0,0.6,14.1,191.0,39.77,29.92
2018,10,18,16,45,590.0,39.0,0.6,13.6,142.5,34.77,25.16
2018,10,18,17,0,506.0,33.0,0.6,13.1,94.0,29.86,20.14
2018,10,18,17,15,338.5,23.5,0.7,12.55,56.0,19.63,6.77
2018,10,18,17,30,171.0,14.0,0.8,12.0,18.0,11.95,0.0
2018,10,18,17,45,85.5,7.0,0.85,11.45,9.0,0.0,0.0
2018,10,18,18,0,0.0,0.0,0.9,10.9,0.0,0.0,0.0
2018,10,18,18,15,0.0,0.0,0.9,10.9,0.0,0.0,0.0
2018,10,18,18,30,0.0,0.0,0.9,10.9,0.0,0.0,0.0
2018,10,18,18,45,0.0,0.0,0.95,10.3,0.0,0.0,0.0
2018,10,18,19,0,0.0,0.0,1.0,9.7,0.0,0.0,0.0
2018,10,18,19,15,0.0,0.0,1.0,9.4,0.0,0.0,0.0
2018,10,18,19,30,0.0,0.0,1.0,9.1,0.0,0.0,0.0
2018,10,18,19,45,0.0,0.0,1.0,8.85,0.0,0.0,0.0
2018,10,18,20,0,0.0,0.0,1.0,8.6,0.0,0.0,0.0
2018,10,18,20,15,0.0,0.0,1.0,8.4,0.0,0.0,0.0
2018,10,18,20,30,0.0,0.0,1.0,8.2,0.0,0.0,0.0
2018,10,18,20,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2018,10,18,21,0,0.0,0.0,1.0,7.8,0.0,0.0,0.0
2018,10,18,21,15,0.0,0.0,1.0,7.65,0.0,0.0,0.0
2018,10,18,21,30,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2018,10,18,21,45,0.0,0.0,0.95,7.35,0.0,0.0,0.0
2018,10,18,22,0,0.0,0.0,0.9,7.2,0.0,0.0,0.0
2018,10,18,22,15,0.0,0.0,0.9,7.15,0.0,0.0,0.0
2018,10,18,22,30,0.0,0.0,0.9,7.1,0.0,0.0,0.0
2018,10,18,22,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2018,10,18,23,0,0.0,0.0,0.9,6.9,0.0,0.0,0.0
2018,10,18,23,15,0.0,0.0,0.9,6.85,0.0,0.0,0.0
2018,10,18,23,30,0.0,0.0,0.9,6.8,0.0,0.0,0.0
2018,10,18,23,45,0.0,0.0,0.9,6.75,0.0,0.0,0.0
2018,10,19,0,0,0.0,0.0,0.9,6.7,0.0,0.0,0.0
2018,10,19,0,15,0.0,0.0,0.85,6.7,0.0,0.0,0.0
2018,10,19,0,30,0.0,0.0,0.8,6.7,0.0,0.0,0.0
2018,10,19,0,45,0.0,0.0,0.8,6.7,0.0,0.0,0.0
2018,10,19,1,0,0.0,0.0,0.8,6.7,0.0,0.0,0.0
2018,10,19,1,15,0.0,0.0,0.75,6.7,0.0,0.0,0.0
2018,10,19,1,30,0.0,0.0,0.7,6.7,0.0,0.0,0.0
2018,10,19,1,45,0.0,0.0,0.7,6.7,0.0,0.0,0.0
2018,10,19,2,0,0.0,0.0,0.7,6.7,0.0,0.0,0.0
2018,10,19,2,15,0.0,0.0,0.65,6.65,0.0,0.0,0.0
2018,10,19,2,30,0.0,0.0,0.6,6.6,0.0,0.0,0.0
2018,10,19,2,45,0.0,0.0,0.55,6.6,0.0,0.0,0.0
2018,10,19,3,0,0.0,0.0,0.5,6.6,0.0,0.0,0.0
2018,10,19,3,15,0.0,0.0,0.5,6.5,0.0,0.0,0.0
2018,10,19,3,30,0.0,0.0,0.5,6.4,0.0,0.0,0.0
2018,10,19,3,45,0.0,0.0,0.45,6.3,0.0,0.0,0.0
2018,10,19,4,0,0.0,0.0,0.4,6.2,0.0,0.0,0.0
2018,10,19,4,15,0.0,0.0,0.4,6.1,0.0,0.0,0.0
2018,10,19,4,30,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2018,10,19,4,45,0.0,0.0,0.45,5.9,0.0,0.0,0.0
2018,10,19,5,0,0.0,0.0,0.5,5.8,0.0,0.0,0.0
2018,10,19,5,15,0.0,0.0,0.5,5.75,0.0,0.0,0.0
2018,10,19,5,30,0.0,0.0,0.5,5.7,0.0,0.0,0.0
2018,10,19,5,45,0.0,0.0,0.5,5.6,0.0,0.0,0.0
2018,10,19,6,0,0.0,0.0,0.5,5.5,0.0,0.0,0.0
2018,10,19,6,15,35.0,3.5,0.45,5.7,3.5,0.0,0.0
2018,10,19,6,30,70.0,7.0,0.4,5.9,7.0,5.97,0.0
2018,10,19,6,45,246.0,18.5,0.35,6.15,38.0,172.61,0.0
2018,10,19,7,0,422.0,30.0,0.3,6.4,69.0,370.74,282.77
2018,10,19,7,15,523.0,37.0,0.25,7.0,116.0,462.49,375.03
2018,10,19,7,30,624.0,44.0,0.2,7.6,163.0,572.78,463.4
2018,10,19,7,45,680.0,49.0,0.2,8.2,213.0,649.58,521.48
2018,10,19,8,0,736.0,54.0,0.2,8.8,263.0,727.68,577.13
2018,10,19,8,15,774.0,57.5,0.35,9.7,312.5,788.78,619.56
2018,10,19,8,30,812.0,61.0,0.5,10.6,362.0,849.06,660.19
2018,10,19,8,45,837.0,63.5,0.65,11.55,408.0,894.49,689.41
2018,10,19,9,0,862.0,66.0,0.8,12.5,454.0,927.06,709.51
2018,10,19,9,15,879.5,68.0,0.95,13.15,495.0,959.22,729.95
2018,10,19,9,30,897.0,70.0,1.1,13.8,536.0,988.24,748.06
2018,10,19,9,45,910.0,71.0,1.2,14.45,571.0,1008.04,759.05
2018,10,19,10,0,923.0,72.0,1.3,15.1,606.0,1024.13,767.75
2018,10,19,10,15,930.5,73.0,1.35,15.45,633.5,1030.84,770.4
2018,10,19,10,30,938.0,74.0,1.4,15.8,661.0,1033.52,770.73
2018,10,19,10,45,942.0,75.0,1.45,16.15,681.0,1028.63,766.36
2018,10,19,11,0,946.0,76.0,1.5,16.5,701.0,1019.67,759.59
2018,10,19,11,15,947.5,76.5,1.55,16.75,713.0,1003.63,748.68
2018,10,19,11,30,949.0,77.0,1.6,17.0,725.0,983.65,735.37
2018,10,19,11,45,948.5,77.5,1.65,17.25,729.0,957.97,718.39
2018,10,19,12,0,948.0,78.0,1.7,17.5,733.0,928.63,699.02
2018,10,19,12,15,946.0,78.0,1.75,17.65,729.0,893.9,676.26
2018,10,19,12,30,944.0,78.0,1.8,17.8,725.0,855.89,651.15
2018,10,19,12,45,940.0,77.0,1.85,17.95,712.5,812.15,621.88
2018,10,19,13,0,936.0,76.0,1.9,18.1,700.0,765.68,590.41
2018,10,19,13,15,929.0,75.0,1.9,18.15,680.0,714.65,554.25
2018,10,19,13,30,922.0,74.0,1.9,18.2,660.0,661.61,514.25
2018,10,19,13,45,912.0,73.0,1.95,18.25,632.5,605.07,470.76
2018,10,19,14,0,902.0,72.0,2.0,18.3,605.0,547.33,424.87
2018,10,19,14,15,889.5,71.0,2.0,18.2,571.5,487.5,375.8
2018,10,19,14,30,877.0,70.0,2.0,18.1,538.0,427.29,324.71
2018,10,19,14,45,859.0,67.5,2.0,18.05,498.0,363.68,269.45
2018,10,19,15,0,841.0,65.0,2.0,18.0,458.0,300.97,213.74
2018,10,19,15,15,815.5,63.0,1.95,17.8,413.5,238.2,158.35
2018,10,19,15,30,790.0,61.0,1.9,17.6,369.0,174.29,104.46
2018,10,19,15,45,754.5,58.0,1.8,17.35,321.5,114.3,61.02
2018,10,19,16,0,719.0,55.0,1.7,17.1,274.0,58.6,35.77
2018,10,19,16,15,665.5,50.5,1.5,16.35,225.0,43.77,33.27
2018,10,19,16,30,612.0,46.0,1.3,15.6,176.0,40.34,30.16
2018,10,19,16,45,523.5,39.5,1.15,14.85,129.5,32.13,22.63
2018,10,19,17,0,435.0,33.0,1.0,14.1,83.0,27.25,17.66
2018,10,19,17,15,283.5,23.0,1.0,13.6,49.0,19.18,4.85
2018,10,19,17,30,132.0,13.0,1.0,13.1,15.0,11.1,0.0
2018,10,19,17,45,66.0,6.5,1.0,12.6,7.5,0.0,0.0
2018,10,19,18,0,0.0,0.0,1.0,12.1,0.0,0.0,0.0
2018,10,19,18,15,0.0,0.0,1.0,12.1,0.0,0.0,0.0
2018,10,19,18,30,0.0,0.0,1.0,12.1,0.0,0.0,0.0
2018,10,19,18,45,0.0,0.0,1.05,12.15,0.0,0.0,0.0
2018,10,19,19,0,0.0,0.0,1.1,12.2,0.0,0.0,0.0
2018,10,19,19,15,0.0,0.0,1.1,12.3,0.0,0.0,0.0
2018,10,19,19,30,0.0,0.0,1.1,12.4,0.0,0.0,0.0
2018,10,19,19,45,0.0,0.0,1.1,12.45,0.0,0.0,0.0
2018,10,19,20,0,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2018,10,19,20,15,0.0,0.0,1.1,12.55,0.0,0.0,0.0
2018,10,19,20,30,0.0,0.0,1.1,12.6,0.0,0.0,0.0
2018,10,19,20,45,0.0,0.0,1.15,12.6,0.0,0.0,0.0
2018,10,19,21,0,0.0,0.0,1.2,12.6,0.0,0.0,0.0
2018,10,19,21,15,0.0,0.0,1.2,12.6,0.0,0.0,0.0
2018,10,19,21,30,0.0,0.0,1.2,12.6,0.0,0.0,0.0
2018,10,19,21,45,0.0,0.0,1.25,12.6,0.0,0.0,0.0
2018,10,19,22,0,0.0,0.0,1.3,12.6,0.0,0.0,0.0
2018,10,19,22,15,0.0,0.0,1.35,12.6,0.0,0.0,0.0
2018,10,19,22,30,0.0,0.0,1.4,12.6,0.0,0.0,0.0
2018,10,19,22,45,0.0,0.0,1.45,12.65,0.0,0.0,0.0
2018,10,19,23,0,0.0,0.0,1.5,12.7,0.0,0.0,0.0
2018,10,19,23,15,0.0,0.0,1.5,12.7,0.0,0.0,0.0
2018,10,19,23,30,0.0,0.0,1.5,12.7,0.0,0.0,0.0
2018,10,19,23,45,0.0,0.0,1.55,12.7,0.0,0.0,0.0
2018,10,20,0,0,0.0,0.0,1.6,12.7,0.0,0.0,0.0
2018,10,20,0,15,0.0,0.0,1.6,12.7,0.0,0.0,0.0
2018,10,20,0,30,0.0,0.0,1.6,12.7,0.0,0.0,0.0
2018,10,20,0,45,0.0,0.0,1.65,12.75,0.0,0.0,0.0
2018,10,20,1,0,0.0,0.0,1.7,12.8,0.0,0.0,0.0
2018,10,20,1,15,0.0,0.0,1.75,12.85,0.0,0.0,0.0
2018,10,20,1,30,0.0,0.0,1.8,12.9,0.0,0.0,0.0
2018,10,20,1,45,0.0,0.0,1.85,12.95,0.0,0.0,0.0
2018,10,20,2,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2018,10,20,2,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2018,10,20,2,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2018,10,20,2,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2018,10,20,3,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2018,10,20,3,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2018,10,20,3,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2018,10,20,3,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2018,10,20,4,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2018,10,20,4,15,0.0,0.0,1.7,12.95,0.0,0.0,0.0
2018,10,20,4,30,0.0,0.0,1.6,12.9,0.0,0.0,0.0
2018,10,20,4,45,0.0,0.0,1.55,12.9,0.0,0.0,0.0
2018,10,20,5,0,0.0,0.0,1.5,12.9,0.0,0.0,0.0
2018,10,20,5,15,0.0,0.0,1.5,12.9,0.0,0.0,0.0
2018,10,20,5,30,0.0,0.0,1.5,12.9,0.0,0.0,0.0
2018,10,20,5,45,0.0,0.0,1.5,12.9,0.0,0.0,0.0
2018,10,20,6,0,0.0,0.0,1.5,12.9,0.0,0.0,0.0
2018,10,20,6,15,4.0,1.0,1.6,13.05,1.0,0.0,0.0
2018,10,20,6,30,8.0,2.0,1.7,13.2,2.0,0.0,0.0
2018,10,20,6,45,4.0,10.0,1.75,13.35,10.0,11.08,0.0
2018,10,20,7,0,0.0,18.0,1.8,13.5,18.0,14.84,5.66
2018,10,20,7,15,0.0,29.0,1.85,13.8,29.0,23.95,14.39
2018,10,20,7,30,0.0,40.0,1.9,14.1,40.0,33.08,22.51
2018,10,20,7,45,0.0,47.0,1.95,14.35,47.0,38.88,27.68
2018,10,20,8,0,0.0,54.0,2.0,14.6,54.0,44.7,32.72
2018,10,20,8,15,0.0,55.0,2.0,14.85,55.0,45.52,33.39
2018,10,20,8,30,0.0,56.0,2.0,15.1,56.0,46.35,34.0
2018,10,20,8,45,0.0,61.5,1.95,15.3,61.5,50.94,37.78
2018,10,20,9,0,0.0,67.0,1.9,15.5,67.0,55.54,41.51
2018,10,20,9,15,0.0,56.0,1.9,15.65,56.0,46.39,33.66
2018,10,20,9,30,0.0,45.0,1.9,15.8,45.0,37.26,25.86
2018,10,20,9,45,0.0,67.0,1.9,15.95,67.0,55.6,41.14
2018,10,20,10,0,0.0,89.0,1.9,16.1,89.0,74.01,56.31
2018,10,20,10,15,0.0,97.5,1.95,16.25,97.5,81.44,62.29
2018,10,20,10,30,0.0,106.0,2.0,16.4,106.0,88.98,68.34
2018,10,20,10,45,0.0,108.5,2.0,16.5,108.5,91.13,69.97
2018,10,20,11,0,0.0,111.0,2.0,16.6,111.0,93.28,71.62
2018,10,20,11,15,0.0,105.5,2.0,16.8,105.5,88.36,67.47
2018,10,20,11,30,0.0,100.0,2.0,17.0,100.0,83.52,63.41
2018,10,20,11,45,0.0,94.0,2.05,17.2,94.0,78.31,59.08
2018,10,20,12,0,0.0,88.0,2.1,17.4,88.0,73.29,54.92
2018,10,20,12,15,0.0,75.0,2.2,17.75,75.0,62.41,45.94
2018,10,20,12,30,0.0,62.0,2.3,18.1,62.0,51.54,36.97
2018,10,20,12,45,7.5,111.0,2.4,18.45,116.0,98.62,75.66
2018,10,20,13,0,15.0,160.0,2.5,18.8,170.0,146.12,114.08
2018,10,20,13,15,156.0,212.5,2.55,19.1,311.0,304.47,242.04
2018,10,20,13,30,297.0,265.0,2.6,19.4,452.0,440.16,346.3
2018,10,20,13,45,273.5,248.0,2.65,19.65,414.5,390.21,306.46
2018,10,20,14,0,250.0,231.0,2.7,19.9,377.0,342.68,268.89
2018,10,20,14,15,227.5,228.0,2.65,19.9,355.5,310.37,242.77
2018,10,20,14,30,205.0,225.0,2.6,19.9,334.0,275.89,214.77
2018,10,20,14,45,302.5,190.5,2.55,19.95,337.5,267.45,204.85
2018,10,20,15,0,400.0,156.0,2.5,20.0,341.0,246.04,182.57
2018,10,20,15,15,427.0,136.5,2.35,19.7,316.5,205.85,146.6
2018,10,20,15,30,454.0,117.0,2.2,19.4,292.0,162.44,108.88
2018,10,20,15,45,533.5,94.5,2.05,19.15,274.0,120.31,74.22
2018,10,20,16,0,613.0,72.0,1.9,18.9,256.0,65.13,42.55
2018,10,20,16,15,457.0,68.0,1.75,18.3,191.5,52.65,40.75
2018,10,20,16,30,301.0,64.0,1.6,17.7,127.0,47.93,36.48
