Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,10,20,16,45,298.0,49.5,1.5,17.1,97.5,37.8,27.25
2018,10,20,17,0,295.0,35.0,1.4,16.5,68.0,28.67,18.49
2018,10,20,17,15,200.0,23.0,1.4,16.0,40.5,19.15,2.59
2018,10,20,17,30,105.0,11.0,1.4,15.5,13.0,9.39,0.0
2018,10,20,17,45,52.5,5.5,1.45,15.05,6.5,0.0,0.0
2018,10,20,18,0,0.0,0.0,1.5,14.6,0.0,0.0,0.0
2018,10,20,18,15,0.0,0.0,1.5,14.6,0.0,0.0,0.0
2018,10,20,18,30,0.0,0.0,1.5,14.6,0.0,0.0,0.0
2018,10,20,18,45,0.0,0.0,1.65,14.25,0.0,0.0,0.0
2018,10,20,19,0,0.0,0.0,1.8,13.9,0.0,0.0,0.0
2018,10,20,19,15,0.0,0.0,1.85,13.75,0.0,0.0,0.0
2018,10,20,19,30,0.0,0.0,1.9,13.6,0.0,0.0,0.0
2018,10,20,19,45,0.0,0.0,2.0,13.4,0.0,0.0,0.0
2018,10,20,20,0,0.0,0.0,2.1,13.2,0.0,0.0,0.0
2018,10,20,20,15,0.0,0.0,2.0,12.9,0.0,0.0,0.0
2018,10,20,20,30,0.0,0.0,1.9,12.6,0.0,0.0,0.0
2018,10,20,20,45,0.0,0.0,1.85,12.25,0.0,0.0,0.0
2018,10,20,21,0,0.0,0.0,1.8,11.9,0.0,0.0,0.0
2018,10,20,21,15,0.0,0.0,1.7,11.7,0.0,0.0,0.0
2018,10,20,21,30,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2018,10,20,21,45,0.0,0.0,1.55,11.25,0.0,0.0,0.0
2018,10,20,22,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2018,10,20,22,15,0.0,0.0,1.6,10.9,0.0,0.0,0.0
2018,10,20,22,30,0.0,0.0,1.7,10.8,0.0,0.0,0.0
2018,10,20,22,45,0.0,0.0,1.8,10.7,0.0,0.0,0.0
2018,10,20,23,0,0.0,0.0,1.9,10.6,0.0,0.0,0.0
2018,10,20,23,15,0.0,0.0,2.3,10.6,0.0,0.0,0.0
2018,10,20,23,30,0.0,0.0,2.7,10.6,0.0,0.0,0.0
2018,10,20,23,45,0.0,0.0,3.15,10.6,0.0,0.0,0.0
2018,10,21,0,0,0.0,0.0,3.6,10.6,0.0,0.0,0.0
2018,10,21,0,15,0.0,0.0,3.75,10.15,0.0,0.0,0.0
2018,10,21,0,30,0.0,0.0,3.9,9.7,0.0,0.0,0.0
2018,10,21,0,45,0.0,0.0,4.1,9.25,0.0,0.0,0.0
2018,10,21,1,0,0.0,0.0,4.3,8.8,0.0,0.0,0.0
2018,10,21,1,15,0.0,0.0,4.0,8.15,0.0,0.0,0.0
2018,10,21,1,30,0.0,0.0,3.7,7.5,0.0,0.0,0.0
2018,10,21,1,45,0.0,0.0,3.45,6.9,0.0,0.0,0.0
2018,10,21,2,0,0.0,0.0,3.2,6.3,0.0,0.0,0.0
2018,10,21,2,15,0.0,0.0,3.0,5.9,0.0,0.0,0.0
2018,10,21,2,30,0.0,0.0,2.8,5.5,0.0,0.0,0.0
2018,10,21,2,45,0.0,0.0,2.6,5.15,0.0,0.0,0.0
2018,10,21,3,0,0.0,0.0,2.4,4.8,0.0,0.0,0.0
2018,10,21,3,15,0.0,0.0,2.3,4.65,0.0,0.0,0.0
2018,10,21,3,30,0.0,0.0,2.2,4.5,0.0,0.0,0.0
2018,10,21,3,45,0.0,0.0,2.15,4.35,0.0,0.0,0.0
2018,10,21,4,0,0.0,0.0,2.1,4.2,0.0,0.0,0.0
2018,10,21,4,15,0.0,0.0,2.05,4.1,0.0,0.0,0.0
2018,10,21,4,30,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2018,10,21,4,45,0.0,0.0,2.0,3.95,0.0,0.0,0.0
2018,10,21,5,0,0.0,0.0,2.0,3.9,0.0,0.0,0.0
2018,10,21,5,15,0.0,0.0,1.95,3.85,0.0,0.0,0.0
2018,10,21,5,30,0.0,0.0,1.9,3.8,0.0,0.0,0.0
2018,10,21,5,45,0.0,0.0,1.9,3.75,0.0,0.0,0.0
2018,10,21,6,0,0.0,0.0,1.9,3.7,0.0,0.0,0.0
2018,10,21,6,15,32.5,3.5,2.0,3.95,3.0,0.0,0.0
2018,10,21,6,30,65.0,7.0,2.1,4.2,6.0,0.0,0.0
2018,10,21,6,45,241.5,18.5,2.2,4.45,36.0,169.7,0.0
2018,10,21,7,0,418.0,30.0,2.3,4.7,66.0,366.9,276.37
2018,10,21,7,15,524.5,37.0,2.5,5.2,113.0,472.94,394.92
2018,10,21,7,30,631.0,44.0,2.7,5.7,160.0,577.48,486.48
2018,10,21,7,45,691.5,49.5,2.85,6.15,211.5,658.88,554.55
2018,10,21,8,0,752.0,55.0,3.0,6.6,263.0,741.79,620.33
2018,10,21,8,15,791.5,58.5,3.05,7.0,313.5,804.67,667.4
2018,10,21,8,30,831.0,62.0,3.1,7.4,364.0,866.68,711.98
2018,10,21,8,45,858.0,64.5,3.15,7.8,411.0,914.31,744.48
2018,10,21,9,0,885.0,67.0,3.2,8.2,458.0,949.09,766.9
2018,10,21,9,15,903.5,69.0,3.2,8.55,500.0,982.4,787.7
2018,10,21,9,30,922.0,71.0,3.2,8.9,542.0,1012.51,805.95
2018,10,21,9,45,934.0,72.5,3.15,9.25,577.5,1032.0,816.12
2018,10,21,10,0,946.0,74.0,3.1,9.6,613.0,1047.67,823.72
2018,10,21,10,15,953.5,75.0,3.05,9.95,641.0,1054.2,825.07
2018,10,21,10,30,961.0,76.0,3.0,10.3,669.0,1056.62,823.82
2018,10,21,10,45,968.0,76.0,2.9,10.6,690.5,1053.1,818.36
2018,10,21,11,0,975.0,76.0,2.8,10.9,712.0,1045.38,810.27
2018,10,21,11,15,978.5,77.0,2.75,11.2,725.5,1031.28,798.57
2018,10,21,11,30,982.0,78.0,2.7,11.5,739.0,1013.02,784.28
2018,10,21,11,45,983.5,77.5,2.6,11.75,744.0,987.1,764.57
2018,10,21,12,0,985.0,77.0,2.5,12.0,749.0,957.31,742.41
2018,10,21,12,15,984.5,77.0,2.45,12.2,746.0,922.64,717.61
2018,10,21,12,30,984.0,77.0,2.4,12.4,743.0,884.45,690.41
2018,10,21,12,45,982.0,76.0,2.35,12.55,731.0,840.66,659.34
2018,10,21,13,0,980.0,75.0,2.3,12.7,719.0,793.85,625.99
2018,10,21,13,15,974.5,74.5,2.25,12.8,699.5,742.38,588.21
2018,10,21,13,30,969.0,74.0,2.2,12.9,680.0,688.6,546.26
2018,10,21,13,45,960.5,73.0,2.15,13.0,652.5,630.53,499.97
2018,10,21,14,0,952.0,72.0,2.1,13.1,625.0,571.0,451.17
2018,10,21,14,15,940.0,70.5,2.05,13.05,590.5,508.16,398.49
2018,10,21,14,30,928.0,69.0,2.0,13.0,556.0,444.81,343.63
2018,10,21,14,45,909.0,67.0,1.95,13.0,514.0,378.36,284.75
2018,10,21,15,0,890.0,65.0,1.9,13.0,472.0,312.83,225.46
2018,10,21,15,15,866.0,62.0,1.75,12.75,426.0,246.54,165.93
2018,10,21,15,30,842.0,59.0,1.6,12.5,380.0,182.38,110.86
2018,10,21,15,45,807.5,56.0,1.5,12.3,330.5,115.91,61.84
2018,10,21,16,0,773.0,53.0,1.4,12.1,281.0,56.97,35.47
2018,10,21,16,15,720.0,48.5,1.2,11.3,230.5,42.62,32.94
2018,10,21,16,30,667.0,44.0,1.0,10.5,180.0,39.07,29.64
2018,10,21,16,45,576.5,37.5,0.85,9.7,131.5,33.58,24.38
2018,10,21,17,0,486.0,31.0,0.7,8.9,83.0,28.2,18.61
2018,10,21,17,15,306.5,21.5,0.75,8.35,48.0,18.07,0.0
2018,10,21,17,30,127.0,12.0,0.8,7.8,13.0,10.24,0.0
2018,10,21,17,45,63.5,6.0,0.85,7.3,6.5,0.0,0.0
2018,10,21,18,0,0.0,0.0,0.9,6.8,0.0,0.0,0.0
2018,10,21,18,15,0.0,0.0,0.9,6.8,0.0,0.0,0.0
2018,10,21,18,30,0.0,0.0,0.9,6.8,0.0,0.0,0.0
2018,10,21,18,45,0.0,0.0,0.9,6.3,0.0,0.0,0.0
2018,10,21,19,0,0.0,0.0,0.9,5.8,0.0,0.0,0.0
2018,10,21,19,15,0.0,0.0,0.85,5.6,0.0,0.0,0.0
2018,10,21,19,30,0.0,0.0,0.8,5.4,0.0,0.0,0.0
2018,10,21,19,45,0.0,0.0,0.8,5.2,0.0,0.0,0.0
2018,10,21,20,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2018,10,21,20,15,0.0,0.0,0.8,4.8,0.0,0.0,0.0
2018,10,21,20,30,0.0,0.0,0.8,4.6,0.0,0.0,0.0
2018,10,21,20,45,0.0,0.0,0.8,4.4,0.0,0.0,0.0
2018,10,21,21,0,0.0,0.0,0.8,4.2,0.0,0.0,0.0
2018,10,21,21,15,0.0,0.0,0.75,4.05,0.0,0.0,0.0
2018,10,21,21,30,0.0,0.0,0.7,3.9,0.0,0.0,0.0
2018,10,21,21,45,0.0,0.0,0.7,3.7,0.0,0.0,0.0
2018,10,21,22,0,0.0,0.0,0.7,3.5,0.0,0.0,0.0
2018,10,21,22,15,0.0,0.0,0.7,3.35,0.0,0.0,0.0
2018,10,21,22,30,0.0,0.0,0.7,3.2,0.0,0.0,0.0
2018,10,21,22,45,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2018,10,21,23,0,0.0,0.0,0.7,2.8,0.0,0.0,0.0
2018,10,21,23,15,0.0,0.0,0.7,2.65,0.0,0.0,0.0
2018,10,21,23,30,0.0,0.0,0.7,2.5,0.0,0.0,0.0
2018,10,21,23,45,0.0,0.0,0.7,2.35,0.0,0.0,0.0
2018,10,22,0,0,0.0,0.0,0.7,2.2,0.0,0.0,0.0
2018,10,22,0,15,0.0,0.0,0.7,2.05,0.0,0.0,0.0
2018,10,22,0,30,0.0,0.0,0.7,1.9,0.0,0.0,0.0
2018,10,22,0,45,0.0,0.0,0.7,1.8,0.0,0.0,0.0
2018,10,22,1,0,0.0,0.0,0.7,1.7,0.0,0.0,0.0
2018,10,22,1,15,0.0,0.0,0.7,1.55,0.0,0.0,0.0
2018,10,22,1,30,0.0,0.0,0.7,1.4,0.0,0.0,0.0
2018,10,22,1,45,0.0,0.0,0.7,1.3,0.0,0.0,0.0
2018,10,22,2,0,0.0,0.0,0.7,1.2,0.0,0.0,0.0
2018,10,22,2,15,0.0,0.0,0.7,1.05,0.0,0.0,0.0
2018,10,22,2,30,0.0,0.0,0.7,0.9,0.0,0.0,0.0
2018,10,22,2,45,0.0,0.0,0.7,0.8,0.0,0.0,0.0
2018,10,22,3,0,0.0,0.0,0.7,0.7,0.0,0.0,0.0
2018,10,22,3,15,0.0,0.0,0.7,0.6,0.0,0.0,0.0
2018,10,22,3,30,0.0,0.0,0.7,0.5,0.0,0.0,0.0
2018,10,22,3,45,0.0,0.0,0.7,0.45,0.0,0.0,0.0
2018,10,22,4,0,0.0,0.0,0.7,0.4,0.0,0.0,0.0
2018,10,22,4,15,0.0,0.0,0.7,0.35,0.0,0.0,0.0
2018,10,22,4,30,0.0,0.0,0.7,0.3,0.0,0.0,0.0
2018,10,22,4,45,0.0,0.0,0.7,0.3,0.0,0.0,0.0
2018,10,22,5,0,0.0,0.0,0.7,0.3,0.0,0.0,0.0
2018,10,22,5,15,0.0,0.0,0.7,0.3,0.0,0.0,0.0
2018,10,22,5,30,0.0,0.0,0.7,0.3,0.0,0.0,0.0
2018,10,22,5,45,0.0,0.0,0.7,0.3,0.0,0.0,0.0
2018,10,22,6,0,0.0,0.0,0.7,0.3,0.0,0.0,0.0
2018,10,22,6,15,31.0,3.0,0.75,0.85,2.5,0.0,0.0
2018,10,22,6,30,62.0,6.0,0.8,1.4,5.0,0.0,0.0
2018,10,22,6,45,230.5,17.0,0.8,1.9,33.0,161.38,0.0
2018,10,22,7,0,399.0,28.0,0.8,2.4,61.0,350.28,256.78
2018,10,22,7,15,503.5,35.0,0.75,3.15,106.0,445.4,368.38
2018,10,22,7,30,608.0,42.0,0.7,3.9,151.0,557.26,461.98
2018,10,22,7,45,668.0,46.5,0.7,4.7,200.5,635.76,523.84
2018,10,22,8,0,728.0,51.0,0.7,5.5,250.0,715.79,583.08
2018,10,22,8,15,766.0,55.0,0.8,6.45,299.0,776.96,626.43
2018,10,22,8,30,804.0,59.0,0.9,7.4,348.0,837.4,667.54
2018,10,22,8,45,829.5,62.0,1.05,8.4,394.0,883.54,697.86
2018,10,22,9,0,855.0,65.0,1.2,9.4,440.0,916.92,718.69
2018,10,22,9,15,872.0,67.5,1.3,9.95,480.5,948.92,738.67
2018,10,22,9,30,889.0,70.0,1.4,10.5,521.0,977.8,756.29
2018,10,22,9,45,902.0,71.5,1.5,11.05,556.0,997.96,767.95
2018,10,22,10,0,915.0,73.0,1.6,11.6,591.0,1014.45,777.26
2018,10,22,10,15,924.5,74.5,1.65,12.05,619.5,1023.59,781.26
2018,10,22,10,30,934.0,76.0,1.7,12.5,648.0,1028.72,782.82
2018,10,22,10,45,940.0,76.5,1.7,12.9,669.0,1025.04,778.12
2018,10,22,11,0,946.0,77.0,1.7,13.3,690.0,1017.28,771.01
2018,10,22,11,15,949.5,77.5,1.75,13.6,703.0,1003.04,760.85
2018,10,22,11,30,953.0,78.0,1.8,13.9,716.0,984.78,748.21
2018,10,22,11,45,954.5,78.5,1.85,14.25,721.0,960.75,731.67
2018,10,22,12,0,956.0,79.0,1.9,14.6,726.0,932.93,712.65
2018,10,22,12,15,955.0,79.0,1.95,14.75,723.0,898.76,689.82
2018,10,22,12,30,954.0,79.0,2.0,14.9,720.0,861.22,664.57
2018,10,22,12,45,940.5,82.0,2.0,15.1,705.0,814.16,631.89
2018,10,22,13,0,927.0,85.0,2.0,15.3,690.0,764.99,597.51
2018,10,22,13,15,920.5,84.0,2.05,15.35,670.5,714.63,561.18
2018,10,22,13,30,914.0,83.0,2.1,15.4,651.0,662.23,521.35
2018,10,22,13,45,833.0,101.5,2.1,15.5,602.5,587.19,462.58
2018,10,22,14,0,752.0,120.0,2.1,15.6,554.0,513.91,404.21
2018,10,22,14,15,672.0,133.0,2.1,15.55,504.0,442.01,346.12
2018,10,22,14,30,592.0,146.0,2.1,15.5,454.0,377.08,292.63
2018,10,22,14,45,657.5,119.5,2.05,15.4,437.5,335.74,254.48
2018,10,22,15,0,723.0,93.0,2.0,15.3,421.0,285.85,207.38
2018,10,22,15,15,761.5,78.0,1.9,15.0,392.5,234.59,159.12
2018,10,22,15,30,800.0,63.0,1.8,14.7,364.0,175.4,106.16
2018,10,22,15,45,508.5,84.0,1.65,14.4,266.0,108.96,67.24
2018,10,22,16,0,217.0,105.0,1.5,14.1,168.0,80.44,60.98
2018,10,22,16,15,215.0,83.0,1.35,13.4,135.5,62.13,49.98
2018,10,22,16,30,213.0,61.0,1.2,12.7,103.0,46.87,36.24
2018,10,22,16,45,246.0,47.5,1.05,11.95,83.0,36.15,26.32
2018,10,22,17,0,279.0,34.0,0.9,11.2,63.0,28.01,18.02
2018,10,22,17,15,152.0,19.5,0.9,10.75,34.0,15.22,0.0
2018,10,22,17,30,25.0,5.0,0.9,10.3,5.0,4.27,0.0
2018,10,22,17,45,12.5,2.5,0.95,9.8,2.5,0.0,0.0
2018,10,22,18,0,0.0,0.0,1.0,9.3,0.0,0.0,0.0
2018,10,22,18,15,0.0,0.0,1.0,9.3,0.0,0.0,0.0
2018,10,22,18,30,0.0,0.0,1.0,9.3,0.0,0.0,0.0
2018,10,22,18,45,0.0,0.0,1.05,9.25,0.0,0.0,0.0
2018,10,22,19,0,0.0,0.0,1.1,9.2,0.0,0.0,0.0
2018,10,22,19,15,0.0,0.0,1.1,9.15,0.0,0.0,0.0
2018,10,22,19,30,0.0,0.0,1.1,9.1,0.0,0.0,0.0
2018,10,22,19,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2018,10,22,20,0,0.0,0.0,1.0,8.9,0.0,0.0,0.0
2018,10,22,20,15,0.0,0.0,1.0,8.65,0.0,0.0,0.0
2018,10,22,20,30,0.0,0.0,1.0,8.4,0.0,0.0,0.0
2018,10,22,20,45,0.0,0.0,0.95,8.15,0.0,0.0,0.0
2018,10,22,21,0,0.0,0.0,0.9,7.9,0.0,0.0,0.0
2018,10,22,21,15,0.0,0.0,0.9,7.7,0.0,0.0,0.0
2018,10,22,21,30,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2018,10,22,21,45,0.0,0.0,0.9,7.3,0.0,0.0,0.0
2018,10,22,22,0,0.0,0.0,0.9,7.1,0.0,0.0,0.0
2018,10,22,22,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2018,10,22,22,30,0.0,0.0,0.9,6.9,0.0,0.0,0.0
2018,10,22,22,45,0.0,0.0,0.9,6.75,0.0,0.0,0.0
2018,10,22,23,0,0.0,0.0,0.9,6.6,0.0,0.0,0.0
2018,10,22,23,15,0.0,0.0,0.9,6.55,0.0,0.0,0.0
2018,10,22,23,30,0.0,0.0,0.9,6.5,0.0,0.0,0.0
2018,10,22,23,45,0.0,0.0,0.9,6.45,0.0,0.0,0.0
2018,10,23,0,0,0.0,0.0,0.9,6.4,0.0,0.0,0.0
2018,10,23,0,15,0.0,0.0,0.9,6.3,0.0,0.0,0.0
2018,10,23,0,30,0.0,0.0,0.9,6.2,0.0,0.0,0.0
2018,10,23,0,45,0.0,0.0,0.9,6.05,0.0,0.0,0.0
2018,10,23,1,0,0.0,0.0,0.9,5.9,0.0,0.0,0.0
2018,10,23,1,15,0.0,0.0,0.85,5.75,0.0,0.0,0.0
2018,10,23,1,30,0.0,0.0,0.8,5.6,0.0,0.0,0.0
2018,10,23,1,45,0.0,0.0,0.8,5.45,0.0,0.0,0.0
2018,10,23,2,0,0.0,0.0,0.8,5.3,0.0,0.0,0.0
2018,10,23,2,15,0.0,0.0,0.8,5.2,0.0,0.0,0.0
2018,10,23,2,30,0.0,0.0,0.8,5.1,0.0,0.0,0.0
2018,10,23,2,45,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2018,10,23,3,0,0.0,0.0,0.8,4.9,0.0,0.0,0.0
2018,10,23,3,15,0.0,0.0,0.75,4.85,0.0,0.0,0.0
2018,10,23,3,30,0.0,0.0,0.7,4.8,0.0,0.0,0.0
2018,10,23,3,45,0.0,0.0,0.7,4.75,0.0,0.0,0.0
2018,10,23,4,0,0.0,0.0,0.7,4.7,0.0,0.0,0.0
2018,10,23,4,15,0.0,0.0,0.7,4.6,0.0,0.0,0.0
2018,10,23,4,30,0.0,0.0,0.7,4.5,0.0,0.0,0.0
2018,10,23,4,45,0.0,0.0,0.7,4.4,0.0,0.0,0.0
2018,10,23,5,0,0.0,0.0,0.7,4.3,0.0,0.0,0.0
2018,10,23,5,15,0.0,0.0,0.7,4.25,0.0,0.0,0.0
2018,10,23,5,30,0.0,0.0,0.7,4.2,0.0,0.0,0.0
2018,10,23,5,45,0.0,0.0,0.7,4.1,0.0,0.0,0.0
2018,10,23,6,0,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2018,10,23,6,15,0.0,0.5,0.75,4.4,0.5,0.0,0.0
2018,10,23,6,30,0.0,1.0,0.8,4.8,1.0,0.0,0.0
2018,10,23,6,45,22.5,12.5,0.8,5.2,14.5,25.0,0.0
2018,10,23,7,0,45.0,24.0,0.8,5.6,28.0,67.99,44.57
2018,10,23,7,15,144.0,41.5,0.95,6.25,65.0,180.16,149.75
2018,10,23,7,30,243.0,59.0,1.1,6.9,102.0,301.6,255.71
2018,10,23,7,45,297.0,73.5,1.2,7.55,142.5,371.44,315.67
2018,10,23,8,0,351.0,88.0,1.3,8.2,183.0,444.44,376.1
2018,10,23,8,15,338.0,108.5,1.3,8.9,214.0,468.79,393.66
2018,10,23,8,30,325.0,129.0,1.3,9.6,245.0,469.98,392.85
2018,10,23,8,45,362.5,141.5,1.25,10.35,286.5,546.6,450.36
2018,10,23,9,0,400.0,154.0,1.2,11.1,328.0,602.86,490.14
2018,10,23,9,15,417.5,166.5,1.25,11.95,363.0,639.18,514.35
2018,10,23,9,30,435.0,179.0,1.3,12.8,398.0,673.9,537.1
2018,10,23,9,45,413.0,198.5,1.35,13.6,418.0,675.76,534.79
2018,10,23,10,0,391.0,218.0,1.4,14.4,438.0,653.37,515.85
2018,10,23,10,15,372.5,235.5,1.35,15.0,453.5,651.97,511.69
2018,10,23,10,30,354.0,253.0,1.3,15.6,469.0,648.54,505.97
2018,10,23,10,45,371.5,258.5,1.3,16.2,491.5,664.47,515.79
2018,10,23,11,0,389.0,264.0,1.3,16.8,514.0,678.29,523.85
2018,10,23,11,15,385.0,271.0,1.3,17.1,522.5,671.05,517.15
2018,10,23,11,30,381.0,278.0,1.3,17.4,531.0,662.11,509.54
2018,10,23,11,45,400.5,274.5,1.35,17.75,542.5,661.27,508.8
2018,10,23,12,0,420.0,271.0,1.4,18.1,554.0,674.05,517.24
2018,10,23,12,15,445.5,260.0,1.45,18.25,558.5,664.77,510.93
2018,10,23,12,30,471.0,249.0,1.5,18.4,563.0,652.15,502.32
2018,10,23,12,45,495.5,235.0,1.55,18.5,560.5,632.38,488.57
2018,10,23,13,0,520.0,221.0,1.6,18.6,558.0,609.18,472.05
2018,10,23,13,15,533.5,209.0,1.65,18.65,546.0,576.99,448.48
2018,10,23,13,30,547.0,197.0,1.7,18.7,534.0,542.26,422.44
2018,10,23,13,45,553.0,185.0,1.75,18.7,513.5,500.75,390.59
2018,10,23,14,0,559.0,173.0,1.8,18.7,493.0,457.6,356.51
2018,10,23,14,15,588.0,153.0,1.8,18.6,472.0,420.71,325.89
2018,10,23,14,30,617.0,133.0,1.8,18.5,451.0,375.22,287.19
2018,10,23,14,45,685.5,109.0,1.8,18.4,437.0,335.45,250.44
2018,10,23,15,0,754.0,85.0,1.8,18.3,423.0,289.31,206.58
2018,10,23,15,15,777.5,74.5,1.7,17.9,392.5,234.28,156.32
2018,10,23,15,30,801.0,64.0,1.6,17.5,362.0,175.77,105.23
2018,10,23,15,45,763.0,60.5,1.5,17.1,313.5,114.69,61.69
2018,10,23,16,0,725.0,57.0,1.4,16.7,265.0,58.28,37.18
2018,10,23,16,15,666.5,51.5,1.3,15.75,215.0,44.96,34.36
2018,10,23,16,30,608.0,46.0,1.2,14.8,165.0,40.68,30.45
2018,10,23,16,45,508.5,39.0,1.1,13.85,118.5,31.99,22.4
2018,10,23,17,0,409.0,32.0,1.0,12.9,72.0,26.73,16.53
2018,10,23,17,15,249.0,21.0,1.0,12.4,41.0,17.76,0.0
2018,10,23,17,30,89.0,10.0,1.0,11.9,10.0,8.54,0.0
2018,10,23,17,45,44.5,5.0,1.0,11.4,5.0,0.0,0.0
2018,10,23,18,0,0.0,0.0,1.0,10.9,0.0,0.0,0.0
2018,10,23,18,15,0.0,0.0,1.0,10.9,0.0,0.0,0.0
2018,10,23,18,30,0.0,0.0,1.0,10.9,0.0,0.0,0.0
2018,10,23,18,45,0.0,0.0,0.95,10.6,0.0,0.0,0.0
2018,10,23,19,0,0.0,0.0,0.9,10.3,0.0,0.0,0.0
2018,10,23,19,15,0.0,0.0,0.9,10.2,0.0,0.0,0.0
2018,10,23,19,30,0.0,0.0,0.9,10.1,0.0,0.0,0.0
2018,10,23,19,45,0.0,0.0,0.9,9.95,0.0,0.0,0.0
2018,10,23,20,0,0.0,0.0,0.9,9.8,0.0,0.0,0.0
2018,10,23,20,15,0.0,0.0,0.9,9.65,0.0,0.0,0.0
2018,10,23,20,30,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2018,10,23,20,45,0.0,0.0,0.9,9.35,0.0,0.0,0.0
2018,10,23,21,0,0.0,0.0,0.9,9.2,0.0,0.0,0.0
2018,10,23,21,15,0.0,0.0,0.95,9.05,0.0,0.0,0.0
2018,10,23,21,30,0.0,0.0,1.0,8.9,0.0,0.0,0.0
2018,10,23,21,45,0.0,0.0,1.05,8.75,0.0,0.0,0.0
2018,10,23,22,0,0.0,0.0,1.1,8.6,0.0,0.0,0.0
2018,10,23,22,15,0.0,0.0,1.1,8.45,0.0,0.0,0.0
2018,10,23,22,30,0.0,0.0,1.1,8.3,0.0,0.0,0.0
2018,10,23,22,45,0.0,0.0,1.1,8.15,0.0,0.0,0.0
2018,10,23,23,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2018,10,23,23,15,0.0,0.0,1.05,7.85,0.0,0.0,0.0
2018,10,23,23,30,0.0,0.0,1.0,7.7,0.0,0.0,0.0
2018,10,23,23,45,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2018,10,24,0,0,0.0,0.0,1.0,7.3,0.0,0.0,0.0
2018,10,24,0,15,0.0,0.0,1.0,7.15,0.0,0.0,0.0
2018,10,24,0,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2018,10,24,0,45,0.0,0.0,1.0,6.85,0.0,0.0,0.0
2018,10,24,1,0,0.0,0.0,1.0,6.7,0.0,0.0,0.0
2018,10,24,1,15,0.0,0.0,1.05,6.55,0.0,0.0,0.0
2018,10,24,1,30,0.0,0.0,1.1,6.4,0.0,0.0,0.0
2018,10,24,1,45,0.0,0.0,1.1,6.3,0.0,0.0,0.0
2018,10,24,2,0,0.0,0.0,1.1,6.2,0.0,0.0,0.0
2018,10,24,2,15,0.0,0.0,1.15,6.1,0.0,0.0,0.0
2018,10,24,2,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2018,10,24,2,45,0.0,0.0,1.2,5.95,0.0,0.0,0.0
2018,10,24,3,0,0.0,0.0,1.2,5.9,0.0,0.0,0.0
2018,10,24,3,15,0.0,0.0,1.2,5.8,0.0,0.0,0.0
2018,10,24,3,30,0.0,0.0,1.2,5.7,0.0,0.0,0.0
2018,10,24,3,45,0.0,0.0,1.2,5.6,0.0,0.0,0.0
2018,10,24,4,0,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2018,10,24,4,15,0.0,0.0,1.2,5.35,0.0,0.0,0.0
2018,10,24,4,30,0.0,0.0,1.2,5.2,0.0,0.0,0.0
2018,10,24,4,45,0.0,0.0,1.2,5.1,0.0,0.0,0.0
2018,10,24,5,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2018,10,24,5,15,0.0,0.0,1.2,4.9,0.0,0.0,0.0
2018,10,24,5,30,0.0,0.0,1.2,4.8,0.0,0.0,0.0
2018,10,24,5,45,0.0,0.0,1.15,4.7,0.0,0.0,0.0
2018,10,24,6,0,0.0,0.0,1.1,4.6,0.0,0.0,0.0
2018,10,24,6,15,13.5,2.0,1.2,4.9,1.5,0.0,0.0
2018,10,24,6,30,27.0,4.0,1.3,5.2,3.0,0.0,0.0
2018,10,24,6,45,188.5,16.0,1.4,5.5,29.0,133.67,0.0
2018,10,24,7,0,350.0,28.0,1.5,5.8,55.0,311.9,210.65
2018,10,24,7,15,464.0,36.0,1.55,6.5,99.5,427.3,351.74
2018,10,24,7,30,578.0,44.0,1.6,7.2,144.0,544.2,452.03
2018,10,24,7,45,644.5,49.0,1.7,7.9,193.5,618.79,513.45
2018,10,24,8,0,711.0,54.0,1.8,8.6,243.0,704.3,579.85
2018,10,24,8,15,753.0,58.0,1.95,9.3,292.5,768.49,627.39
2018,10,24,8,30,795.0,62.0,2.1,10.0,342.0,832.09,672.69
2018,10,24,8,45,823.5,64.5,2.25,10.65,388.0,880.01,705.26
2018,10,24,9,0,852.0,67.0,2.4,11.3,434.0,925.76,735.58
2018,10,24,9,15,873.0,69.0,2.4,11.65,475.5,950.26,749.66
2018,10,24,9,30,894.0,71.0,2.4,12.0,517.0,982.2,768.96
2018,10,24,9,45,909.5,72.0,2.4,12.3,553.0,1004.04,781.14
2018,10,24,10,0,925.0,73.0,2.4,12.6,589.0,1022.25,790.93
2018,10,24,10,15,935.0,74.0,2.35,12.9,617.5,1031.13,793.87
2018,10,24,10,30,945.0,75.0,2.3,13.2,646.0,1035.98,794.32
2018,10,24,10,45,952.0,75.0,2.25,13.45,667.0,1032.49,789.51
2018,10,24,11,0,959.0,75.0,2.2,13.7,688.0,1024.89,782.21
2018,10,24,11,15,963.0,76.0,2.1,13.95,701.5,1011.49,770.64
2018,10,24,11,30,967.0,77.0,2.0,14.2,715.0,993.99,756.57
2018,10,24,11,45,968.5,77.0,1.95,14.4,720.0,969.03,738.45
2018,10,24,12,0,970.0,77.0,1.9,14.6,725.0,940.25,717.97
2018,10,24,12,15,969.0,76.5,1.85,14.75,721.5,905.1,693.38
2018,10,24,12,30,968.0,76.0,1.8,14.9,718.0,866.56,666.52
2018,10,24,12,45,964.5,76.0,1.75,15.05,706.5,823.43,636.44
2018,10,24,13,0,961.0,76.0,1.7,15.2,695.0,777.44,604.23
2018,10,24,13,15,954.0,75.5,1.65,15.25,674.5,725.92,566.87
2018,10,24,13,30,947.0,75.0,1.6,15.3,654.0,672.31,525.85
2018,10,24,13,45,937.0,73.5,1.55,15.35,626.0,614.15,480.36
2018,10,24,14,0,927.0,72.0,1.5,15.4,598.0,554.76,432.58
2018,10,24,14,15,914.5,70.5,1.45,15.35,564.0,493.27,381.77
2018,10,24,14,30,902.0,69.0,1.4,15.3,530.0,431.39,328.93
2018,10,24,14,45,884.5,67.0,1.35,15.2,490.0,367.22,272.84
2018,10,24,15,0,867.0,65.0,1.3,15.1,450.0,303.81,216.22
2018,10,24,15,15,842.0,62.0,1.2,14.85,404.5,238.96,158.84
2018,10,24,15,30,817.0,59.0,1.1,14.6,359.0,173.2,103.37
2018,10,24,15,45,780.5,55.5,1.0,14.35,310.5,111.39,58.99
2018,10,24,16,0,744.0,52.0,0.9,14.1,262.0,54.01,34.13
2018,10,24,16,15,687.0,47.5,0.9,13.3,212.5,41.72,31.82
2018,10,24,16,30,630.0,43.0,0.9,12.5,163.0,38.19,28.51
2018,10,24,16,45,533.0,36.5,0.85,11.65,117.0,32.74,23.24
2018,10,24,17,0,436.0,30.0,0.8,10.8,71.0,25.12,15.07
2018,10,24,17,15,255.5,18.5,0.85,10.35,39.0,15.55,0.0
2018,10,24,17,30,75.0,7.0,0.9,9.9,7.0,5.97,0.0
2018,10,24,17,45,37.5,3.5,0.95,9.45,3.5,0.0,0.0
2018,10,24,18,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2018,10,24,18,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2018,10,24,18,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2018,10,24,18,45,0.0,0.0,1.0,8.6,0.0,0.0,0.0
2018,10,24,19,0,0.0,0.0,1.0,8.2,0.0,0.0,0.0
2018,10,24,19,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2018,10,24,19,30,0.0,0.0,1.0,7.8,0.0,0.0,0.0
2018,10,24,19,45,0.0,0.0,0.95,7.65,0.0,0.0,0.0
2018,10,24,20,0,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2018,10,24,20,15,0.0,0.0,0.9,7.3,0.0,0.0,0.0
2018,10,24,20,30,0.0,0.0,0.9,7.1,0.0,0.0,0.0
2018,10,24,20,45,0.0,0.0,0.9,6.95,0.0,0.0,0.0
2018,10,24,21,0,0.0,0.0,0.9,6.8,0.0,0.0,0.0
2018,10,24,21,15,0.0,0.0,0.9,6.5,0.0,0.0,0.0
2018,10,24,21,30,0.0,0.0,0.9,6.2,0.0,0.0,0.0
2018,10,24,21,45,0.0,0.0,0.9,5.9,0.0,0.0,0.0
2018,10,24,22,0,0.0,0.0,0.9,5.6,0.0,0.0,0.0
2018,10,24,22,15,0.0,0.0,0.9,5.3,0.0,0.0,0.0
2018,10,24,22,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2018,10,24,22,45,0.0,0.0,0.9,4.75,0.0,0.0,0.0
2018,10,24,23,0,0.0,0.0,0.9,4.5,0.0,0.0,0.0
2018,10,24,23,15,0.0,0.0,0.9,4.35,0.0,0.0,0.0
2018,10,24,23,30,0.0,0.0,0.9,4.2,0.0,0.0,0.0
2018,10,24,23,45,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2018,10,25,0,0,0.0,0.0,0.9,3.8,0.0,0.0,0.0
2018,10,25,0,15,0.0,0.0,0.95,3.7,0.0,0.0,0.0
2018,10,25,0,30,0.0,0.0,1.0,3.6,0.0,0.0,0.0
2018,10,25,0,45,0.0,0.0,1.05,3.45,0.0,0.0,0.0
2018,10,25,1,0,0.0,0.0,1.1,3.3,0.0,0.0,0.0
2018,10,25,1,15,0.0,0.0,1.1,3.2,0.0,0.0,0.0
2018,10,25,1,30,0.0,0.0,1.1,3.1,0.0,0.0,0.0
2018,10,25,1,45,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2018,10,25,2,0,0.0,0.0,1.2,2.9,0.0,0.0,0.0
2018,10,25,2,15,0.0,0.0,1.15,2.85,0.0,0.0,0.0
2018,10,25,2,30,0.0,0.0,1.1,2.8,0.0,0.0,0.0
2018,10,25,2,45,0.0,0.0,1.1,2.7,0.0,0.0,0.0
2018,10,25,3,0,0.0,0.0,1.1,2.6,0.0,0.0,0.0
2018,10,25,3,15,0.0,0.0,1.05,2.6,0.0,0.0,0.0
2018,10,25,3,30,0.0,0.0,1.0,2.6,0.0,0.0,0.0
2018,10,25,3,45,0.0,0.0,1.0,2.6,0.0,0.0,0.0
2018,10,25,4,0,0.0,0.0,1.0,2.6,0.0,0.0,0.0
2018,10,25,4,15,0.0,0.0,0.95,2.55,0.0,0.0,0.0
2018,10,25,4,30,0.0,0.0,0.9,2.5,0.0,0.0,0.0
2018,10,25,4,45,0.0,0.0,0.85,2.45,0.0,0.0,0.0
2018,10,25,5,0,0.0,0.0,0.8,2.4,0.0,0.0,0.0
2018,10,25,5,15,0.0,0.0,0.8,2.4,0.0,0.0,0.0
2018,10,25,5,30,0.0,0.0,0.8,2.4,0.0,0.0,0.0
2018,10,25,5,45,0.0,0.0,0.8,2.35,0.0,0.0,0.0
2018,10,25,6,0,0.0,0.0,0.8,2.3,0.0,0.0,0.0
2018,10,25,6,15,13.0,1.5,0.85,2.6,1.0,0.0,0.0
2018,10,25,6,30,26.0,3.0,0.9,2.9,2.0,0.0,0.0
2018,10,25,6,45,29.0,7.0,1.0,3.2,7.5,24.43,0.0
2018,10,25,7,0,32.0,11.0,1.1,3.5,13.0,43.21,23.63
2018,10,25,7,15,66.0,31.0,1.1,3.85,40.5,104.27,85.01
2018,10,25,7,30,100.0,51.0,1.1,4.2,68.0,160.53,136.5
2018,10,25,7,45,154.0,74.5,1.15,4.55,110.5,239.06,206.15
2018,10,25,8,0,208.0,98.0,1.2,4.9,153.0,319.4,275.27
2018,10,25,8,15,211.5,118.0,1.1,5.35,183.0,352.06,301.22
2018,10,25,8,30,215.0,138.0,1.0,5.8,213.0,383.73,325.53
2018,10,25,8,45,211.5,158.0,0.95,6.3,240.0,407.86,342.86
2018,10,25,9,0,208.0,178.0,0.9,6.8,267.0,410.22,342.84
2018,10,25,9,15,225.5,195.0,0.9,7.35,299.5,447.36,370.79
2018,10,25,9,30,243.0,212.0,0.9,7.9,332.0,505.32,413.44
2018,10,25,9,45,245.0,227.5,0.85,8.4,356.0,524.13,424.86
2018,10,25,10,0,247.0,243.0,0.8,8.9,380.0,541.59,435.5
2018,10,25,10,15,286.5,249.0,0.75,9.25,415.5,583.17,465.33
2018,10,25,10,30,326.0,255.0,0.7,9.6,451.0,623.3,493.15
2018,10,25,10,45,354.0,258.0,0.65,9.95,477.0,646.64,508.15
2018,10,25,11,0,382.0,261.0,0.6,10.3,503.0,667.83,521.59
2018,10,25,11,15,335.5,277.5,0.6,10.55,493.5,631.35,492.78
2018,10,25,11,30,289.0,294.0,0.6,10.8,484.0,594.63,464.48
2018,10,25,11,45,271.0,300.0,0.6,11.05,479.0,572.37,447.47
2018,10,25,12,0,253.0,306.0,0.6,11.3,474.0,549.74,430.01
2018,10,25,12,15,232.0,307.5,0.6,11.4,461.0,503.71,395.82
2018,10,25,12,30,211.0,309.0,0.6,11.5,448.0,475.41,374.44
2018,10,25,12,45,167.5,300.5,0.6,11.6,409.5,420.7,332.58
2018,10,25,13,0,124.0,292.0,0.6,11.7,371.0,369.4,293.01
2018,10,25,13,15,142.5,286.0,0.6,11.75,374.5,365.78,290.88
2018,10,25,13,30,161.0,280.0,0.6,11.8,378.0,360.09,286.55
2018,10,25,13,45,221.5,259.5,0.6,11.85,388.0,362.77,288.87
2018,10,25,14,0,282.0,239.0,0.6,11.9,398.0,366.11,290.73
2018,10,25,14,15,302.0,222.0,0.65,11.85,383.0,339.11,268.65
2018,10,25,14,30,322.0,205.0,0.7,11.8,368.0,309.76,244.0
2018,10,25,14,45,279.5,193.0,0.75,11.8,326.5,261.05,204.22
2018,10,25,15,0,237.0,181.0,0.8,11.8,285.0,217.36,168.5
2018,10,25,15,15,362.0,142.0,0.7,11.65,282.5,195.07,143.84
2018,10,25,15,30,487.0,103.0,0.6,11.5,280.0,155.03,104.05
2018,10,25,15,45,583.0,81.0,0.55,11.35,264.0,111.97,67.83
2018,10,25,16,0,679.0,59.0,0.5,11.2,248.0,58.35,39.15
2018,10,25,16,15,513.5,54.5,0.55,10.85,181.5,42.82,33.15
2018,10,25,16,30,348.0,50.0,0.6,10.5,115.0,39.44,29.86
2018,10,25,16,45,249.5,35.0,0.6,10.1,74.5,26.97,18.26
2018,10,25,17,0,151.0,20.0,0.6,9.7,34.0,15.53,7.0
2018,10,25,17,15,95.0,12.5,0.65,9.4,19.5,10.67,0.0
2018,10,25,17,30,39.0,5.0,0.7,9.1,5.0,4.27,0.0
2018,10,25,17,45,19.5,2.5,0.75,8.8,2.5,0.0,0.0
2018,10,25,18,0,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2018,10,25,18,15,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2018,10,25,18,30,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2018,10,25,18,45,0.0,0.0,0.8,8.15,0.0,0.0,0.0
2018,10,25,19,0,0.0,0.0,0.8,7.8,0.0,0.0,0.0
2018,10,25,19,15,0.0,0.0,0.8,7.7,0.0,0.0,0.0
2018,10,25,19,30,0.0,0.0,0.8,7.6,0.0,0.0,0.0
2018,10,25,19,45,0.0,0.0,0.8,7.45,0.0,0.0,0.0
2018,10,25,20,0,0.0,0.0,0.8,7.3,0.0,0.0,0.0
2018,10,25,20,15,0.0,0.0,0.8,7.2,0.0,0.0,0.0
2018,10,25,20,30,0.0,0.0,0.8,7.1,0.0,0.0,0.0
2018,10,25,20,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2018,10,25,21,0,0.0,0.0,0.8,6.9,0.0,0.0,0.0
2018,10,25,21,15,0.0,0.0,0.75,6.85,0.0,0.0,0.0
2018,10,25,21,30,0.0,0.0,0.7,6.8,0.0,0.0,0.0
2018,10,25,21,45,0.0,0.0,0.7,6.75,0.0,0.0,0.0
2018,10,25,22,0,0.0,0.0,0.7,6.7,0.0,0.0,0.0
2018,10,25,22,15,0.0,0.0,0.75,6.6,0.0,0.0,0.0
2018,10,25,22,30,0.0,0.0,0.8,6.5,0.0,0.0,0.0
2018,10,25,22,45,0.0,0.0,0.8,6.4,0.0,0.0,0.0
2018,10,25,23,0,0.0,0.0,0.8,6.3,0.0,0.0,0.0
2018,10,25,23,15,0.0,0.0,0.85,6.1,0.0,0.0,0.0
2018,10,25,23,30,0.0,0.0,0.9,5.9,0.0,0.0,0.0
2018,10,25,23,45,0.0,0.0,0.9,5.75,0.0,0.0,0.0
2018,10,26,0,0,0.0,0.0,0.9,5.6,0.0,0.0,0.0
2018,10,26,0,15,0.0,0.0,0.9,5.45,0.0,0.0,0.0
2018,10,26,0,30,0.0,0.0,0.9,5.3,0.0,0.0,0.0
2018,10,26,0,45,0.0,0.0,0.9,5.15,0.0,0.0,0.0
2018,10,26,1,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2018,10,26,1,15,0.0,0.0,0.85,4.95,0.0,0.0,0.0
2018,10,26,1,30,0.0,0.0,0.8,4.9,0.0,0.0,0.0
2018,10,26,1,45,0.0,0.0,0.8,4.9,0.0,0.0,0.0
2018,10,26,2,0,0.0,0.0,0.8,4.9,0.0,0.0,0.0
2018,10,26,2,15,0.0,0.0,0.8,4.95,0.0,0.0,0.0
2018,10,26,2,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2018,10,26,2,45,0.0,0.0,0.8,5.05,0.0,0.0,0.0
2018,10,26,3,0,0.0,0.0,0.8,5.1,0.0,0.0,0.0
2018,10,26,3,15,0.0,0.0,0.85,5.2,0.0,0.0,0.0
2018,10,26,3,30,0.0,0.0,0.9,5.3,0.0,0.0,0.0
2018,10,26,3,45,0.0,0.0,0.95,5.35,0.0,0.0,0.0
2018,10,26,4,0,0.0,0.0,1.0,5.4,0.0,0.0,0.0
2018,10,26,4,15,0.0,0.0,1.05,5.5,0.0,0.0,0.0
2018,10,26,4,30,0.0,0.0,1.1,5.6,0.0,0.0,0.0
2018,10,26,4,45,0.0,0.0,1.2,5.7,0.0,0.0,0.0
2018,10,26,5,0,0.0,0.0,1.3,5.8,0.0,0.0,0.0
2018,10,26,5,15,0.0,0.0,1.2,5.8,0.0,0.0,0.0
2018,10,26,5,30,0.0,0.0,1.1,5.8,0.0,0.0,0.0
2018,10,26,5,45,0.0,0.0,1.05,5.8,0.0,0.0,0.0
2018,10,26,6,0,0.0,0.0,1.0,5.8,0.0,0.0,0.0
2018,10,26,6,15,3.5,0.0,1.0,5.85,0.0,0.0,0.0
2018,10,26,6,30,7.0,0.0,1.0,5.9,0.0,0.0,0.0
2018,10,26,6,45,7.0,3.5,1.0,5.9,3.5,7.44,0.0
2018,10,26,7,0,7.0,7.0,1.0,5.9,7.0,10.67,0.98
2018,10,26,7,15,3.5,10.0,1.15,5.95,10.0,10.97,3.78
2018,10,26,7,30,0.0,13.0,1.3,6.0,13.0,10.68,3.68
2018,10,26,7,45,0.0,15.5,1.5,6.1,15.5,12.74,5.61
2018,10,26,8,0,0.0,18.0,1.7,6.2,18.0,14.81,7.49
2018,10,26,8,15,0.0,17.5,1.8,6.35,17.5,14.41,7.14
2018,10,26,8,30,0.0,17.0,1.9,6.5,17.0,14.0,6.76
2018,10,26,8,45,0.0,20.0,2.0,6.65,20.0,16.49,8.92
2018,10,26,9,0,0.0,23.0,2.1,6.8,23.0,18.98,11.07
2018,10,26,9,15,0.0,26.0,2.25,6.95,26.0,21.47,13.21
2018,10,26,9,30,0.0,29.0,2.4,7.1,29.0,23.97,15.33
2018,10,26,9,45,0.0,29.5,2.55,7.2,29.5,24.39,15.64
2018,10,26,10,0,0.0,30.0,2.7,7.3,30.0,24.82,15.96
2018,10,26,10,15,0.0,36.0,2.8,7.4,36.0,29.81,20.24
2018,10,26,10,30,0.0,42.0,2.9,7.5,42.0,34.81,24.5
2018,10,26,10,45,0.0,44.0,3.0,7.55,44.0,36.49,25.9
2018,10,26,11,0,0.0,46.0,3.1,7.6,46.0,38.16,27.29
2018,10,26,11,15,0.0,52.5,3.1,7.6,52.5,43.58,31.92
2018,10,26,11,30,0.0,59.0,3.1,7.6,59.0,49.01,36.55
2018,10,26,11,45,0.0,73.0,3.1,7.65,73.0,60.7,46.52
2018,10,26,12,0,0.0,87.0,3.1,7.7,87.0,72.42,56.47
2018,10,26,12,15,0.0,73.0,2.95,7.8,73.0,60.7,46.47
2018,10,26,12,30,0.0,59.0,2.8,7.9,59.0,49.01,36.49
2018,10,26,12,45,0.0,51.5,2.7,7.95,51.5,42.75,31.15
2018,10,26,13,0,0.0,44.0,2.6,8.0,44.0,36.5,25.82
2018,10,26,13,15,0.0,40.5,2.6,8.05,40.5,33.58,23.33
2018,10,26,13,30,0.0,37.0,2.6,8.1,37.0,30.66,20.85
2018,10,26,13,45,0.0,38.0,2.55,8.15,38.0,31.48,21.59
2018,10,26,14,0,0.0,39.0,2.5,8.2,39.0,32.29,22.34
2018,10,26,14,15,0.5,45.0,2.55,8.2,45.5,37.49,26.89
2018,10,26,14,30,1.0,51.0,2.6,8.2,52.0,42.63,31.41
2018,10,26,14,45,1.5,45.0,2.65,8.2,46.0,37.74,27.22
2018,10,26,15,0,2.0,39.0,2.7,8.2,40.0,32.78,22.95
2018,10,26,15,15,6.5,40.0,2.65,8.15,42.5,34.43,24.26
2018,10,26,15,30,11.0,41.0,2.6,8.1,45.0,36.33,25.76
2018,10,26,15,45,5.5,27.5,2.55,8.1,29.5,23.74,15.04
2018,10,26,16,0,0.0,14.0,2.5,8.1,14.0,11.51,4.49
2018,10,26,16,15,0.0,11.0,2.5,8.1,11.0,9.04,2.63
2018,10,26,16,30,0.0,8.0,2.5,8.1,8.0,6.57,0.31
2018,10,26,16,45,0.0,6.5,2.45,8.1,6.5,5.33,0.0
2018,10,26,17,0,0.0,5.0,2.4,8.1,5.0,4.1,0.0
2018,10,26,17,15,0.5,3.0,2.4,8.1,3.0,2.56,0.0
2018,10,26,17,30,1.0,1.0,2.4,8.1,1.0,0.0,0.0
2018,10,26,17,45,0.5,0.5,2.45,8.1,0.5,0.0,0.0
2018,10,26,18,0,0.0,0.0,2.5,8.1,0.0,0.0,0.0
2018,10,26,18,15,0.0,0.0,2.5,8.1,0.0,0.0,0.0
2018,10,26,18,30,0.0,0.0,2.5,8.1,0.0,0.0,0.0
2018,10,26,18,45,0.0,0.0,2.5,8.15,0.0,0.0,0.0
2018,10,26,19,0,0.0,0.0,2.5,8.2,0.0,0.0,0.0
2018,10,26,19,15,0.0,0.0,2.45,8.15,0.0,0.0,0.0
2018,10,26,19,30,0.0,0.0,2.4,8.1,0.0,0.0,0.0
2018,10,26,19,45,0.0,0.0,2.4,8.1,0.0,0.0,0.0
2018,10,26,20,0,0.0,0.0,2.4,8.1,0.0,0.0,0.0
2018,10,26,20,15,0.0,0.0,2.35,8.05,0.0,0.0,0.0
2018,10,26,20,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2018,10,26,20,45,0.0,0.0,2.25,7.9,0.0,0.0,0.0
2018,10,26,21,0,0.0,0.0,2.2,7.8,0.0,0.0,0.0
2018,10,26,21,15,0.0,0.0,2.15,7.75,0.0,0.0,0.0
2018,10,26,21,30,0.0,0.0,2.1,7.7,0.0,0.0,0.0
2018,10,26,21,45,0.0,0.0,2.05,7.6,0.0,0.0,0.0
2018,10,26,22,0,0.0,0.0,2.0,7.5,0.0,0.0,0.0
2018,10,26,22,15,0.0,0.0,1.95,7.45,0.0,0.0,0.0
2018,10,26,22,30,0.0,0.0,1.9,7.4,0.0,0.0,0.0
2018,10,26,22,45,0.0,0.0,1.9,7.3,0.0,0.0,0.0
2018,10,26,23,0,0.0,0.0,1.9,7.2,0.0,0.0,0.0
2018,10,26,23,15,0.0,0.0,1.9,7.15,0.0,0.0,0.0
2018,10,26,23,30,0.0,0.0,1.9,7.1,0.0,0.0,0.0
2018,10,26,23,45,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2018,10,27,0,0,0.0,0.0,1.9,6.9,0.0,0.0,0.0
2018,10,27,0,15,0.0,0.0,1.85,6.85,0.0,0.0,0.0
2018,10,27,0,30,0.0,0.0,1.8,6.8,0.0,0.0,0.0
2018,10,27,0,45,0.0,0.0,1.8,6.7,0.0,0.0,0.0
2018,10,27,1,0,0.0,0.0,1.8,6.6,0.0,0.0,0.0
2018,10,27,1,15,0.0,0.0,1.7,6.55,0.0,0.0,0.0
2018,10,27,1,30,0.0,0.0,1.6,6.5,0.0,0.0,0.0
2018,10,27,1,45,0.0,0.0,1.55,6.5,0.0,0.0,0.0
2018,10,27,2,0,0.0,0.0,1.5,6.5,0.0,0.0,0.0
2018,10,27,2,15,0.0,0.0,1.45,6.45,0.0,0.0,0.0
2018,10,27,2,30,0.0,0.0,1.4,6.4,0.0,0.0,0.0
2018,10,27,2,45,0.0,0.0,1.3,6.4,0.0,0.0,0.0
2018,10,27,3,0,0.0,0.0,1.2,6.4,0.0,0.0,0.0
2018,10,27,3,15,0.0,0.0,1.15,6.4,0.0,0.0,0.0
2018,10,27,3,30,0.0,0.0,1.1,6.4,0.0,0.0,0.0
2018,10,27,3,45,0.0,0.0,1.0,6.45,0.0,0.0,0.0
2018,10,27,4,0,0.0,0.0,0.9,6.5,0.0,0.0,0.0
2018,10,27,4,15,0.0,0.0,0.95,6.45,0.0,0.0,0.0
2018,10,27,4,30,0.0,0.0,1.0,6.4,0.0,0.0,0.0
2018,10,27,4,45,0.0,0.0,1.0,6.4,0.0,0.0,0.0
2018,10,27,5,0,0.0,0.0,1.0,6.4,0.0,0.0,0.0
2018,10,27,5,15,0.0,0.0,1.05,6.3,0.0,0.0,0.0
2018,10,27,5,30,0.0,0.0,1.1,6.2,0.0,0.0,0.0
2018,10,27,5,45,0.0,0.0,1.2,6.15,0.0,0.0,0.0
2018,10,27,6,0,0.0,0.0,1.3,6.1,0.0,0.0,0.0
2018,10,27,6,15,6.5,1.0,1.4,6.2,1.0,0.0,0.0
2018,10,27,6,30,13.0,2.0,1.5,6.3,2.0,0.0,0.0
2018,10,27,6,45,124.0,14.5,1.6,6.4,22.5,91.21,0.0
2018,10,27,7,0,235.0,27.0,1.7,6.5,43.0,225.16,117.94
2018,10,27,7,15,345.5,38.0,1.75,6.9,83.0,341.99,280.57
2018,10,27,7,30,456.0,49.0,1.8,7.3,123.0,455.15,381.41
2018,10,27,7,45,477.5,55.0,1.9,7.65,155.5,498.06,419.87
2018,10,27,8,0,499.0,61.0,2.0,8.0,188.0,540.11,455.4
2018,10,27,8,15,400.5,80.0,2.05,8.55,195.0,484.38,410.43
2018,10,27,8,30,302.0,99.0,2.1,9.1,202.0,430.21,364.77
2018,10,27,8,45,434.0,105.5,2.1,9.6,275.5,565.89,473.7
2018,10,27,9,0,566.0,112.0,2.1,10.1,349.0,715.92,585.95
2018,10,27,9,15,428.0,144.0,2.15,10.7,333.0,620.72,509.37
2018,10,27,9,30,290.0,176.0,2.2,11.3,317.0,505.16,415.75
2018,10,27,9,45,270.5,191.5,2.25,11.9,330.5,504.03,413.14
2018,10,27,10,0,251.0,207.0,2.3,12.5,344.0,501.16,408.46
2018,10,27,10,15,207.0,232.5,2.3,12.95,349.0,462.98,376.11
2018,10,27,10,30,163.0,258.0,2.3,13.4,354.0,445.36,359.59
2018,10,27,10,45,274.5,243.5,2.3,13.9,412.5,552.09,443.29
2018,10,27,11,0,386.0,229.0,2.3,14.4,471.0,655.57,520.86
2018,10,27,11,15,636.0,162.0,2.35,14.75,569.5,815.45,639.66
2018,10,27,11,30,886.0,95.0,2.4,15.1,668.0,936.6,722.23
2018,10,27,11,45,888.5,94.5,2.45,15.45,672.5,913.69,704.4
2018,10,27,12,0,891.0,94.0,2.5,15.8,677.0,887.25,685.67
2018,10,27,12,15,890.5,93.0,2.5,15.95,673.5,854.31,662.53
2018,10,27,12,30,890.0,92.0,2.5,16.1,670.0,818.26,637.21
2018,10,27,12,45,824.0,110.5,2.55,16.25,638.5,756.86,593.93
2018,10,27,13,0,758.0,129.0,2.6,16.4,607.0,692.24,546.02
2018,10,27,13,15,431.5,195.5,2.65,16.35,466.0,494.26,393.61
2018,10,27,13,30,105.0,262.0,2.7,16.3,325.0,299.55,238.59
2018,10,27,13,45,123.5,252.0,2.7,16.3,323.0,300.61,240.1
2018,10,27,14,0,142.0,242.0,2.7,16.3,321.0,290.25,231.64
2018,10,27,14,15,87.0,218.0,2.6,16.1,265.5,226.7,180.66
2018,10,27,14,30,32.0,194.0,2.5,15.9,210.0,176.89,140.88
2018,10,27,14,45,32.0,176.0,2.4,15.75,191.0,157.68,125.36
2018,10,27,15,0,32.0,158.0,2.3,15.6,172.0,138.88,109.94
2018,10,27,15,15,31.0,123.0,2.15,15.35,135.5,107.18,83.73
2018,10,27,15,30,30.0,88.0,2.0,15.1,99.0,76.57,58.22
2018,10,27,15,45,29.5,75.5,1.8,14.8,85.0,63.94,47.92
2018,10,27,16,0,29.0,63.0,1.6,14.5,71.0,51.58,38.35
2018,10,27,16,15,14.5,42.5,1.55,14.05,46.5,35.46,26.07
2018,10,27,16,30,0.0,22.0,1.5,13.6,22.0,18.12,10.46
2018,10,27,16,45,0.0,15.5,1.4,13.1,15.5,12.75,5.47
2018,10,27,17,0,0.0,9.0,1.3,12.6,9.0,7.39,0.0
2018,10,27,17,15,7.5,5.5,1.35,12.25,5.5,4.69,0.0
2018,10,27,17,30,15.0,2.0,1.4,11.9,2.0,0.0,0.0
2018,10,27,17,45,7.5,1.0,1.4,11.55,1.0,0.0,0.0
2018,10,27,18,0,0.0,0.0,1.4,11.2,0.0,0.0,0.0
2018,10,27,18,15,0.0,0.0,1.4,11.2,0.0,0.0,0.0
2018,10,27,18,30,0.0,0.0,1.4,11.2,0.0,0.0,0.0
2018,10,27,18,45,0.0,0.0,1.5,10.65,0.0,0.0,0.0
2018,10,27,19,0,0.0,0.0,1.6,10.1,0.0,0.0,0.0
2018,10,27,19,15,0.0,0.0,1.55,9.85,0.0,0.0,0.0
2018,10,27,19,30,0.0,0.0,1.5,9.6,0.0,0.0,0.0
2018,10,27,19,45,0.0,0.0,1.45,9.3,0.0,0.0,0.0
2018,10,27,20,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2018,10,27,20,15,0.0,0.0,1.3,8.7,0.0,0.0,0.0
2018,10,27,20,30,0.0,0.0,1.2,8.4,0.0,0.0,0.0
2018,10,27,20,45,0.0,0.0,1.15,8.1,0.0,0.0,0.0
2018,10,27,21,0,0.0,0.0,1.1,7.8,0.0,0.0,0.0
2018,10,27,21,15,0.0,0.0,1.05,7.6,0.0,0.0,0.0
2018,10,27,21,30,0.0,0.0,1.0,7.4,0.0,0.0,0.0
2018,10,27,21,45,0.0,0.0,0.95,7.2,0.0,0.0,0.0
2018,10,27,22,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2018,10,27,22,15,0.0,0.0,0.9,6.85,0.0,0.0,0.0
2018,10,27,22,30,0.0,0.0,0.9,6.7,0.0,0.0,0.0
2018,10,27,22,45,0.0,0.0,0.9,6.55,0.0,0.0,0.0
2018,10,27,23,0,0.0,0.0,0.9,6.4,0.0,0.0,0.0
2018,10,27,23,15,0.0,0.0,0.9,6.3,0.0,0.0,0.0
2018,10,27,23,30,0.0,0.0,0.9,6.2,0.0,0.0,0.0
2018,10,27,23,45,0.0,0.0,0.9,6.1,0.0,0.0,0.0
2018,10,28,0,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2018,10,28,0,15,0.0,0.0,0.9,5.9,0.0,0.0,0.0
2018,10,28,0,30,0.0,0.0,0.9,5.8,0.0,0.0,0.0
2018,10,28,0,45,0.0,0.0,0.95,5.75,0.0,0.0,0.0
2018,10,28,1,0,0.0,0.0,1.0,5.7,0.0,0.0,0.0
2018,10,28,1,15,0.0,0.0,1.0,5.65,0.0,0.0,0.0
2018,10,28,1,30,0.0,0.0,1.0,5.6,0.0,0.0,0.0
2018,10,28,1,45,0.0,0.0,1.0,5.55,0.0,0.0,0.0
2018,10,28,2,0,0.0,0.0,1.0,5.5,0.0,0.0,0.0
2018,10,28,2,15,0.0,0.0,1.0,5.4,0.0,0.0,0.0
2018,10,28,2,30,0.0,0.0,1.0,5.3,0.0,0.0,0.0
2018,10,28,2,45,0.0,0.0,1.0,5.25,0.0,0.0,0.0
2018,10,28,3,0,0.0,0.0,1.0,5.2,0.0,0.0,0.0
2018,10,28,3,15,0.0,0.0,1.05,5.15,0.0,0.0,0.0
2018,10,28,3,30,0.0,0.0,1.1,5.1,0.0,0.0,0.0
2018,10,28,3,45,0.0,0.0,1.1,5.1,0.0,0.0,0.0
2018,10,28,4,0,0.0,0.0,1.1,5.1,0.0,0.0,0.0
2018,10,28,4,15,0.0,0.0,1.15,5.05,0.0,0.0,0.0
2018,10,28,4,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2018,10,28,4,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2018,10,28,5,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2018,10,28,5,15,0.0,0.0,1.25,4.95,0.0,0.0,0.0
2018,10,28,5,30,0.0,0.0,1.3,4.9,0.0,0.0,0.0
2018,10,28,5,45,0.0,0.0,1.3,4.85,0.0,0.0,0.0
2018,10,28,6,0,0.0,0.0,1.3,4.8,0.0,0.0,0.0
2018,10,28,6,15,0.0,0.0,1.45,5.05,0.0,0.0,0.0
2018,10,28,6,30,0.0,0.0,1.6,5.3,0.0,0.0,0.0
2018,10,28,6,45,97.0,13.5,1.7,5.55,19.5,73.15,0.0
2018,10,28,7,0,194.0,27.0,1.8,5.8,39.0,200.38,88.79
2018,10,28,7,15,312.5,39.0,1.95,6.4,79.5,318.06,260.64
2018,10,28,7,30,431.0,51.0,2.1,7.0,120.0,437.26,367.92
2018,10,28,7,45,506.0,59.0,2.25,7.6,166.5,525.35,442.9
2018,10,28,8,0,581.0,67.0,2.4,8.2,213.0,616.42,516.78
2018,10,28,8,15,631.0,72.5,2.5,8.95,260.5,685.05,569.43
2018,10,28,8,30,681.0,78.0,2.6,9.7,308.0,753.91,620.12
2018,10,28,8,45,716.0,81.5,2.7,10.4,352.5,805.92,656.5
2018,10,28,9,0,751.0,85.0,2.8,11.1,397.0,856.4,690.81
2018,10,28,9,15,777.5,87.0,2.85,11.7,437.5,888.6,710.96
2018,10,28,9,30,804.0,89.0,2.9,12.3,478.0,924.82,733.81
2018,10,28,9,45,826.0,89.5,2.95,12.85,513.5,951.64,749.8
2018,10,28,10,0,848.0,90.0,3.0,13.4,549.0,975.01,763.34
2018,10,28,10,15,835.5,97.5,3.0,13.8,569.0,969.4,756.67
2018,10,28,10,30,823.0,105.0,3.0,14.2,589.0,959.89,747.77
2018,10,28,10,45,803.5,114.5,3.05,14.55,600.0,942.16,733.87
2018,10,28,11,0,784.0,124.0,3.1,14.9,611.0,920.89,717.73
2018,10,28,11,15,749.0,136.0,3.05,15.2,609.0,891.62,695.5
2018,10,28,11,30,714.0,148.0,3.0,15.5,607.0,853.44,667.14
2018,10,28,11,45,750.5,137.0,3.0,15.75,622.5,851.65,665.31
2018,10,28,12,0,787.0,126.0,3.0,16.0,638.0,840.34,656.55
2018,10,28,12,15,841.0,110.5,3.0,16.15,655.0,839.42,655.68
2018,10,28,12,30,895.0,95.0,3.0,16.3,672.0,824.37,644.78
2018,10,28,12,45,895.5,92.5,3.0,16.45,661.5,784.29,616.09
2018,10,28,13,0,896.0,90.0,3.0,16.6,651.0,741.33,585.35
2018,10,28,13,15,890.0,88.5,2.95,16.65,631.5,692.36,547.92
2018,10,28,13,30,884.0,87.0,2.9,16.7,612.0,641.43,507.92
2018,10,28,13,45,874.0,85.5,2.9,16.75,585.5,586.52,464.04
2018,10,28,14,0,864.0,84.0,2.9,16.8,559.0,532.08,419.17
2018,10,28,14,15,848.5,82.0,2.9,16.75,525.0,471.43,368.34
2018,10,28,14,30,833.0,80.0,2.9,16.7,491.0,410.93,316.05
2018,10,28,14,45,741.0,89.5,2.9,16.6,433.5,335.89,252.58
2018,10,28,15,0,649.0,99.0,2.9,16.5,376.0,267.84,194.93
2018,10,28,15,15,616.5,94.0,2.8,16.2,334.5,211.89,146.12
2018,10,28,15,30,584.0,89.0,2.7,15.9,293.0,159.6,102.6
2018,10,28,15,45,473.0,88.0,2.65,15.6,238.0,105.87,66.31
2018,10,28,16,0,362.0,87.0,2.6,15.3,183.0,67.9,54.75
2018,10,28,16,15,250.0,75.5,2.5,14.75,135.5,57.15,45.16
2018,10,28,16,30,138.0,64.0,2.4,14.2,88.0,48.26,36.94
2018,10,28,16,45,129.0,45.5,2.3,13.65,62.0,34.96,24.59
2018,10,28,17,0,120.0,27.0,2.2,13.1,36.0,20.82,9.51
2018,10,28,17,15,60.0,14.0,2.3,12.85,18.5,11.95,0.0
2018,10,28,17,30,0.0,1.0,2.4,12.6,1.0,0.0,0.0
2018,10,28,17,45,0.0,0.5,2.45,12.3,0.5,0.0,0.0
2018,10,28,18,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2018,10,28,18,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2018,10,28,18,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2018,10,28,18,45,0.0,0.0,2.65,11.75,0.0,0.0,0.0
2018,10,28,19,0,0.0,0.0,2.8,11.5,0.0,0.0,0.0
2018,10,28,19,15,0.0,0.0,2.8,11.45,0.0,0.0,0.0
2018,10,28,19,30,0.0,0.0,2.8,11.4,0.0,0.0,0.0
2018,10,28,19,45,0.0,0.0,2.85,11.4,0.0,0.0,0.0
2018,10,28,20,0,0.0,0.0,2.9,11.4,0.0,0.0,0.0
2018,10,28,20,15,0.0,0.0,2.85,11.4,0.0,0.0,0.0
2018,10,28,20,30,0.0,0.0,2.8,11.4,0.0,0.0,0.0
2018,10,28,20,45,0.0,0.0,2.8,11.45,0.0,0.0,0.0
2018,10,28,21,0,0.0,0.0,2.8,11.5,0.0,0.0,0.0
2018,10,28,21,15,0.0,0.0,2.6,11.4,0.0,0.0,0.0
2018,10,28,21,30,0.0,0.0,2.4,11.3,0.0,0.0,0.0
2018,10,28,21,45,0.0,0.0,2.25,11.15,0.0,0.0,0.0
2018,10,28,22,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2018,10,28,22,15,0.0,0.0,1.95,10.85,0.0,0.0,0.0
2018,10,28,22,30,0.0,0.0,1.8,10.7,0.0,0.0,0.0
2018,10,28,22,45,0.0,0.0,1.7,10.55,0.0,0.0,0.0
2018,10,28,23,0,0.0,0.0,1.6,10.4,0.0,0.0,0.0
2018,10,28,23,15,0.0,0.0,1.55,10.2,0.0,0.0,0.0
2018,10,28,23,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2018,10,28,23,45,0.0,0.0,1.45,9.8,0.0,0.0,0.0
2018,10,29,0,0,0.0,0.0,1.4,9.6,0.0,0.0,0.0
2018,10,29,0,15,0.0,0.0,1.35,9.35,0.0,0.0,0.0
2018,10,29,0,30,0.0,0.0,1.3,9.1,0.0,0.0,0.0
2018,10,29,0,45,0.0,0.0,1.3,8.9,0.0,0.0,0.0
2018,10,29,1,0,0.0,0.0,1.3,8.7,0.0,0.0,0.0
2018,10,29,1,15,0.0,0.0,1.25,8.55,0.0,0.0,0.0
2018,10,29,1,30,0.0,0.0,1.2,8.4,0.0,0.0,0.0
2018,10,29,1,45,0.0,0.0,1.2,8.25,0.0,0.0,0.0
2018,10,29,2,0,0.0,0.0,1.2,8.1,0.0,0.0,0.0
2018,10,29,2,15,0.0,0.0,1.2,7.95,0.0,0.0,0.0
2018,10,29,2,30,0.0,0.0,1.2,7.8,0.0,0.0,0.0
2018,10,29,2,45,0.0,0.0,1.2,7.65,0.0,0.0,0.0
2018,10,29,3,0,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2018,10,29,3,15,0.0,0.0,1.2,7.35,0.0,0.0,0.0
2018,10,29,3,30,0.0,0.0,1.2,7.2,0.0,0.0,0.0
2018,10,29,3,45,0.0,0.0,1.2,7.1,0.0,0.0,0.0
2018,10,29,4,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2018,10,29,4,15,0.0,0.0,1.2,6.9,0.0,0.0,0.0
2018,10,29,4,30,0.0,0.0,1.2,6.8,0.0,0.0,0.0
2018,10,29,4,45,0.0,0.0,1.15,6.7,0.0,0.0,0.0
2018,10,29,5,0,0.0,0.0,1.1,6.6,0.0,0.0,0.0
2018,10,29,5,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2018,10,29,5,30,0.0,0.0,1.1,6.4,0.0,0.0,0.0
2018,10,29,5,45,0.0,0.0,1.1,6.3,0.0,0.0,0.0
2018,10,29,6,0,0.0,0.0,1.1,6.2,0.0,0.0,0.0
2018,10,29,6,15,0.0,0.0,1.1,6.4,0.0,0.0,0.0
2018,10,29,6,30,0.0,0.0,1.1,6.6,0.0,0.0,0.0
2018,10,29,6,45,144.0,12.0,1.1,6.85,20.5,101.67,0.0
2018,10,29,7,0,288.0,24.0,1.1,7.1,41.0,255.44,87.52
2018,10,29,7,15,420.0,32.5,1.3,7.8,84.0,390.44,313.72
2018,10,29,7,30,552.0,41.0,1.5,8.5,127.0,518.94,427.28
2018,10,29,7,45,621.5,47.0,1.65,9.2,175.5,595.0,491.1
2018,10,29,8,0,691.0,53.0,1.8,9.9,224.0,683.03,560.6
2018,10,29,8,15,735.0,56.5,1.9,10.45,272.0,747.39,608.86
2018,10,29,8,30,779.0,60.0,2.0,11.0,320.0,811.19,654.7
2018,10,29,8,45,808.5,63.5,2.1,11.6,365.5,860.62,688.35
2018,10,29,9,0,838.0,67.0,2.2,12.2,411.0,908.0,719.67
2018,10,29,9,15,860.0,68.5,2.2,12.55,452.0,942.96,741.18
2018,10,29,9,30,882.0,70.0,2.2,12.9,493.0,964.04,752.79
2018,10,29,9,45,898.5,70.5,2.25,13.3,527.5,985.78,765.36
2018,10,29,10,0,915.0,71.0,2.3,13.7,562.0,1004.0,775.49
2018,10,29,10,15,924.5,72.0,2.3,14.05,590.0,1012.2,778.47
2018,10,29,10,30,934.0,73.0,2.3,14.4,618.0,1016.46,779.02
2018,10,29,10,45,941.0,74.0,2.3,14.7,639.0,1014.23,775.55
2018,10,29,11,0,948.0,75.0,2.3,15.0,660.0,1007.91,769.59
2018,10,29,11,15,952.0,75.5,2.35,15.2,673.0,994.04,759.61
2018,10,29,11,30,956.0,76.0,2.4,15.4,686.0,976.18,747.11
2018,10,29,11,45,956.5,76.5,2.4,15.65,690.5,951.23,729.28
2018,10,29,12,0,957.0,77.0,2.4,15.9,695.0,922.58,709.06
2018,10,29,12,15,955.5,76.0,2.4,16.0,690.5,886.96,684.47
2018,10,29,12,30,954.0,75.0,2.4,16.1,686.0,848.09,657.59
2018,10,29,12,45,951.5,74.0,2.4,16.25,674.5,805.36,627.75
2018,10,29,13,0,949.0,73.0,2.4,16.4,663.0,759.79,595.68
2018,10,29,13,15,943.0,72.5,2.4,16.45,643.5,709.78,558.87
2018,10,29,13,30,937.0,72.0,2.4,16.5,624.0,657.64,518.5
2018,10,29,13,45,927.0,70.5,2.35,16.5,596.5,600.34,472.99
2018,10,29,14,0,917.0,69.0,2.3,16.5,569.0,541.85,425.21
2018,10,29,14,15,902.5,67.5,2.25,16.4,534.5,480.4,373.8
2018,10,29,14,30,888.0,66.0,2.2,16.3,500.0,418.83,320.62
2018,10,29,14,45,869.5,64.0,2.15,16.25,460.5,355.58,264.66
2018,10,29,15,0,851.0,62.0,2.1,16.2,421.0,293.25,208.47
2018,10,29,15,15,824.0,59.0,1.9,15.85,376.5,226.96,149.8
2018,10,29,15,30,797.0,56.0,1.7,15.5,332.0,165.19,97.71
2018,10,29,15,45,756.5,53.0,1.5,15.15,284.5,105.25,55.23
2018,10,29,16,0,716.0,50.0,1.3,14.8,237.0,50.22,39.18
2018,10,29,16,15,653.0,45.5,1.2,13.8,189.0,40.09,30.2
2018,10,29,16,30,590.0,41.0,1.1,12.8,141.0,36.57,26.83
2018,10,29,16,45,480.5,33.5,0.95,11.8,97.5,27.68,18.42
2018,10,29,17,0,371.0,26.0,0.8,10.8,54.0,21.86,9.59
2018,10,29,17,15,200.5,15.0,0.8,10.35,28.5,12.8,0.0
2018,10,29,17,30,30.0,4.0,0.8,9.9,3.0,0.0,0.0
2018,10,29,17,45,15.0,2.0,0.85,9.4,1.5,0.0,0.0
2018,10,29,18,0,0.0,0.0,0.9,8.9,0.0,0.0,0.0
2018,10,29,18,15,0.0,0.0,0.9,8.9,0.0,0.0,0.0
2018,10,29,18,30,0.0,0.0,0.9,8.9,0.0,0.0,0.0
2018,10,29,18,45,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2018,10,29,19,0,0.0,0.0,0.9,8.1,0.0,0.0,0.0
2018,10,29,19,15,0.0,0.0,0.9,7.95,0.0,0.0,0.0
2018,10,29,19,30,0.0,0.0,0.9,7.8,0.0,0.0,0.0
2018,10,29,19,45,0.0,0.0,0.95,7.6,0.0,0.0,0.0
2018,10,29,20,0,0.0,0.0,1.0,7.4,0.0,0.0,0.0
2018,10,29,20,15,0.0,0.0,0.95,7.2,0.0,0.0,0.0
2018,10,29,20,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2018,10,29,20,45,0.0,0.0,0.9,6.8,0.0,0.0,0.0
2018,10,29,21,0,0.0,0.0,0.9,6.6,0.0,0.0,0.0
2018,10,29,21,15,0.0,0.0,0.9,6.4,0.0,0.0,0.0
2018,10,29,21,30,0.0,0.0,0.9,6.2,0.0,0.0,0.0
2018,10,29,21,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2018,10,29,22,0,0.0,0.0,0.9,5.8,0.0,0.0,0.0
2018,10,29,22,15,0.0,0.0,0.9,5.6,0.0,0.0,0.0
2018,10,29,22,30,0.0,0.0,0.9,5.4,0.0,0.0,0.0
2018,10,29,22,45,0.0,0.0,0.85,5.25,0.0,0.0,0.0
2018,10,29,23,0,0.0,0.0,0.8,5.1,0.0,0.0,0.0
2018,10,29,23,15,0.0,0.0,0.8,4.95,0.0,0.0,0.0
2018,10,29,23,30,0.0,0.0,0.8,4.8,0.0,0.0,0.0
2018,10,29,23,45,0.0,0.0,0.8,4.65,0.0,0.0,0.0
2018,10,30,0,0,0.0,0.0,0.8,4.5,0.0,0.0,0.0
2018,10,30,0,15,0.0,0.0,0.8,4.35,0.0,0.0,0.0
2018,10,30,0,30,0.0,0.0,0.8,4.2,0.0,0.0,0.0
2018,10,30,0,45,0.0,0.0,0.8,4.05,0.0,0.0,0.0
2018,10,30,1,0,0.0,0.0,0.8,3.9,0.0,0.0,0.0
2018,10,30,1,15,0.0,0.0,0.8,3.8,0.0,0.0,0.0
2018,10,30,1,30,0.0,0.0,0.8,3.7,0.0,0.0,0.0
2018,10,30,1,45,0.0,0.0,0.8,3.6,0.0,0.0,0.0
2018,10,30,2,0,0.0,0.0,0.8,3.5,0.0,0.0,0.0
2018,10,30,2,15,0.0,0.0,0.75,3.4,0.0,0.0,0.0
2018,10,30,2,30,0.0,0.0,0.7,3.3,0.0,0.0,0.0
2018,10,30,2,45,0.0,0.0,0.7,3.25,0.0,0.0,0.0
2018,10,30,3,0,0.0,0.0,0.7,3.2,0.0,0.0,0.0
2018,10,30,3,15,0.0,0.0,0.7,3.1,0.0,0.0,0.0
2018,10,30,3,30,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2018,10,30,3,45,0.0,0.0,0.7,2.9,0.0,0.0,0.0
2018,10,30,4,0,0.0,0.0,0.7,2.8,0.0,0.0,0.0
2018,10,30,4,15,0.0,0.0,0.7,2.75,0.0,0.0,0.0
2018,10,30,4,30,0.0,0.0,0.7,2.7,0.0,0.0,0.0
2018,10,30,4,45,0.0,0.0,0.7,2.65,0.0,0.0,0.0
2018,10,30,5,0,0.0,0.0,0.7,2.6,0.0,0.0,0.0
2018,10,30,5,15,0.0,0.0,0.7,2.55,0.0,0.0,0.0
2018,10,30,5,30,0.0,0.0,0.7,2.5,0.0,0.0,0.0
2018,10,30,5,45,0.0,0.0,0.7,2.45,0.0,0.0,0.0
2018,10,30,6,0,0.0,0.0,0.7,2.4,0.0,0.0,0.0
2018,10,30,6,15,0.0,0.0,0.7,2.8,0.0,0.0,0.0
2018,10,30,6,30,0.0,0.0,0.7,3.2,0.0,0.0,0.0
2018,10,30,6,45,126.5,12.0,0.75,3.55,19.0,90.51,0.0
2018,10,30,7,0,253.0,24.0,0.8,3.9,38.0,229.05,49.07
2018,10,30,7,15,381.0,32.5,0.9,4.7,78.5,361.9,291.81
2018,10,30,7,30,509.0,41.0,1.0,5.5,119.0,485.66,402.73
2018,10,30,7,45,579.5,47.5,1.1,6.25,166.0,569.35,472.63
2018,10,30,8,0,650.0,54.0,1.2,7.0,213.0,648.99,535.7
2018,10,30,8,15,694.5,58.0,1.1,7.85,259.5,713.22,581.58
2018,10,30,8,30,739.0,62.0,1.0,8.7,306.0,777.0,624.31
2018,10,30,8,45,768.5,66.0,0.9,9.6,350.5,826.12,654.04
2018,10,30,9,0,798.0,70.0,0.8,10.5,395.0,873.32,680.98
2018,10,30,9,15,817.5,72.5,0.8,11.4,434.0,906.57,699.17
2018,10,30,9,30,837.0,75.0,0.8,12.3,473.0,936.86,715.11
2018,10,30,9,45,851.5,77.5,0.75,13.2,507.0,959.0,724.34
2018,10,30,10,0,866.0,80.0,0.7,14.1,541.0,966.47,723.93
2018,10,30,10,15,876.0,81.5,0.7,14.5,568.5,975.62,727.38
2018,10,30,10,30,886.0,83.0,0.7,14.9,596.0,981.01,728.49
2018,10,30,10,45,891.0,84.5,0.7,15.3,615.5,977.68,724.2
2018,10,30,11,0,896.0,86.0,0.7,15.7,635.0,970.49,717.76
2018,10,30,11,15,900.5,86.0,0.75,15.9,647.5,957.18,709.2
2018,10,30,11,30,905.0,86.0,0.8,16.1,660.0,940.08,698.37
2018,10,30,11,45,898.0,89.5,0.85,16.35,662.5,913.02,680.99
2018,10,30,12,0,891.0,93.0,0.9,16.6,665.0,882.75,661.57
2018,10,30,12,15,901.0,88.5,0.95,16.75,664.0,854.72,643.82
2018,10,30,12,30,911.0,84.0,1.0,16.9,663.0,822.91,623.37
2018,10,30,12,45,910.5,81.5,1.1,17.0,652.0,781.65,597.08
2018,10,30,13,0,910.0,79.0,1.2,17.1,641.0,737.56,568.4
2018,10,30,13,15,904.0,78.0,1.2,17.15,621.5,688.76,533.18
2018,10,30,13,30,898.0,77.0,1.2,17.2,602.0,637.97,494.97
2018,10,30,13,45,889.5,75.5,1.25,17.25,576.0,583.49,453.27
2018,10,30,14,0,881.0,74.0,1.3,17.3,550.0,527.76,409.09
2018,10,30,14,15,868.5,71.5,1.25,17.2,517.0,468.23,360.14
2018,10,30,14,30,856.0,69.0,1.2,17.1,484.0,408.45,309.36
2018,10,30,14,45,837.5,66.5,1.2,17.0,445.0,346.66,255.77
2018,10,30,15,0,819.0,64.0,1.2,16.9,406.0,284.07,200.47
2018,10,30,15,15,792.0,61.5,1.15,16.65,363.0,222.14,146.15
2018,10,30,15,30,765.0,59.0,1.1,16.4,320.0,162.87,96.67
2018,10,30,15,45,687.5,57.0,1.0,16.15,266.0,102.91,55.64
2018,10,30,16,0,610.0,55.0,0.9,15.9,212.0,48.92,37.84
2018,10,30,16,15,399.0,51.5,0.9,15.0,145.5,40.19,30.12
2018,10,30,16,30,188.0,48.0,0.9,14.1,79.0,36.11,26.24
2018,10,30,16,45,245.0,35.0,0.9,13.25,61.5,27.03,17.65
2018,10,30,17,0,302.0,22.0,0.9,12.4,44.0,18.19,6.06
2018,10,30,17,15,164.0,12.5,0.9,11.95,23.0,10.67,0.0
2018,10,30,17,30,26.0,3.0,0.9,11.5,2.0,0.0,0.0
2018,10,30,17,45,13.0,1.5,0.95,11.05,1.0,0.0,0.0
2018,10,30,18,0,0.0,0.0,1.0,10.6,0.0,0.0,0.0
2018,10,30,18,15,0.0,0.0,1.0,10.6,0.0,0.0,0.0
