Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,11,10,2,30,0.0,0.0,1.5,5.8,0.0,0.0,0.0
2018,11,10,2,45,0.0,0.0,1.45,5.55,0.0,0.0,0.0
2018,11,10,3,0,0.0,0.0,1.4,5.3,0.0,0.0,0.0
2018,11,10,3,15,0.0,0.0,1.35,5.05,0.0,0.0,0.0
2018,11,10,3,30,0.0,0.0,1.3,4.8,0.0,0.0,0.0
2018,11,10,3,45,0.0,0.0,1.3,4.55,0.0,0.0,0.0
2018,11,10,4,0,0.0,0.0,1.3,4.3,0.0,0.0,0.0
2018,11,10,4,15,0.0,0.0,1.3,4.1,0.0,0.0,0.0
2018,11,10,4,30,0.0,0.0,1.3,3.9,0.0,0.0,0.0
2018,11,10,4,45,0.0,0.0,1.35,3.7,0.0,0.0,0.0
2018,11,10,5,0,0.0,0.0,1.4,3.5,0.0,0.0,0.0
2018,11,10,5,15,0.0,0.0,1.45,3.3,0.0,0.0,0.0
2018,11,10,5,30,0.0,0.0,1.5,3.1,0.0,0.0,0.0
2018,11,10,5,45,0.0,0.0,1.55,2.9,0.0,0.0,0.0
2018,11,10,6,0,0.0,0.0,1.6,2.7,0.0,0.0,0.0
2018,11,10,6,15,0.0,0.0,1.7,2.6,0.0,0.0,0.0
2018,11,10,6,30,0.0,0.0,1.8,2.5,0.0,0.0,0.0
2018,11,10,6,45,81.0,7.5,1.85,2.4,9.5,0.0,0.0
2018,11,10,7,0,162.0,15.0,1.9,2.3,19.0,120.98,0.0
2018,11,10,7,15,329.0,25.5,2.1,2.55,56.0,300.96,168.4
2018,11,10,7,30,496.0,36.0,2.3,2.8,93.0,463.95,383.15
2018,11,10,7,45,583.5,42.5,2.5,3.1,139.5,548.99,463.76
2018,11,10,8,0,671.0,49.0,2.7,3.4,186.0,650.48,550.55
2018,11,10,8,15,723.5,53.0,2.75,3.7,233.5,721.68,608.72
2018,11,10,8,30,776.0,57.0,2.8,4.0,281.0,792.51,663.85
2018,11,10,8,45,810.0,60.5,2.85,4.3,326.5,845.28,702.96
2018,11,10,9,0,844.0,64.0,2.9,4.6,372.0,896.15,739.38
2018,11,10,9,15,868.5,66.5,2.9,5.0,413.0,934.39,764.78
2018,11,10,9,30,893.0,69.0,2.9,5.4,454.0,959.23,779.92
2018,11,10,9,45,910.5,70.0,2.85,5.8,489.0,982.18,793.12
2018,11,10,10,0,928.0,71.0,2.8,6.2,524.0,1001.65,803.68
2018,11,10,10,15,940.0,72.0,2.8,6.55,552.5,1012.06,808.44
2018,11,10,10,30,952.0,73.0,2.8,6.9,581.0,1018.53,810.63
2018,11,10,10,45,960.0,73.5,2.75,7.25,602.0,1016.47,806.48
2018,11,10,11,0,968.0,74.0,2.7,7.6,623.0,1010.33,799.74
2018,11,10,11,15,972.5,74.0,2.7,7.85,636.0,996.22,788.44
2018,11,10,11,30,977.0,74.0,2.7,8.1,649.0,978.1,774.59
2018,11,10,11,45,979.0,74.0,2.7,8.4,654.0,953.83,756.42
2018,11,10,12,0,981.0,74.0,2.7,8.7,659.0,925.78,735.73
2018,11,10,12,15,980.5,73.5,2.7,8.85,655.5,891.42,711.0
2018,11,10,12,30,980.0,73.0,2.7,9.0,652.0,853.68,683.83
2018,11,10,12,45,976.5,72.5,2.7,9.15,640.5,810.5,652.59
2018,11,10,13,0,973.0,72.0,2.7,9.3,629.0,764.51,619.08
2018,11,10,13,15,967.0,71.0,2.7,9.3,609.5,713.73,579.95
2018,11,10,13,30,961.0,70.0,2.7,9.3,590.0,660.81,537.56
2018,11,10,13,45,951.5,69.0,2.7,9.3,563.0,604.05,490.95
2018,11,10,14,0,942.0,68.0,2.7,9.3,536.0,545.98,441.83
2018,11,10,14,15,927.5,66.0,2.65,9.15,502.0,483.65,387.83
2018,11,10,14,30,913.0,64.0,2.6,9.0,468.0,421.15,331.97
2018,11,10,14,45,893.0,61.5,2.55,8.85,428.0,356.48,272.92
2018,11,10,15,0,873.0,59.0,2.5,8.7,388.0,292.86,213.79
2018,11,10,15,15,843.0,56.5,2.35,8.3,343.5,226.62,153.39
2018,11,10,15,30,813.0,54.0,2.2,7.9,299.0,164.68,99.74
2018,11,10,15,45,767.5,50.0,2.05,7.5,251.5,103.41,55.17
2018,11,10,16,0,722.0,46.0,1.9,7.1,204.0,47.67,37.92
2018,11,10,16,15,645.5,40.5,1.7,6.25,156.5,36.3,27.38
2018,11,10,16,30,569.0,35.0,1.5,5.4,109.0,31.76,22.75
2018,11,10,16,45,410.0,26.5,1.3,4.5,68.5,24.2,13.52
2018,11,10,17,0,251.0,18.0,1.1,3.6,28.0,15.36,0.0
2018,11,10,17,15,125.5,9.0,1.15,3.2,14.0,0.0,0.0
2018,11,10,17,30,0.0,0.0,1.2,2.8,0.0,0.0,0.0
2018,11,10,17,45,0.0,0.0,1.2,2.4,0.0,0.0,0.0
2018,11,10,18,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2018,11,10,18,15,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2018,11,10,18,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2018,11,10,18,45,0.0,0.0,1.2,1.5,0.0,0.0,0.0
2018,11,10,19,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2018,11,10,19,15,0.0,0.0,1.2,0.7,0.0,0.0,0.0
2018,11,10,19,30,0.0,0.0,1.2,0.4,0.0,0.0,0.0
2018,11,10,19,45,0.0,0.0,1.2,0.1,0.0,0.0,0.0
2018,11,10,20,0,0.0,0.0,1.2,-0.2,0.0,0.0,0.0
2018,11,10,20,15,0.0,0.0,1.15,-0.4,0.0,0.0,0.0
2018,11,10,20,30,0.0,0.0,1.1,-0.6,0.0,0.0,0.0
2018,11,10,20,45,0.0,0.0,1.1,-0.8,0.0,0.0,0.0
2018,11,10,21,0,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2018,11,10,21,15,0.0,0.0,1.15,-1.15,0.0,0.0,0.0
2018,11,10,21,30,0.0,0.0,1.2,-1.3,0.0,0.0,0.0
2018,11,10,21,45,0.0,0.0,1.2,-1.45,0.0,0.0,0.0
2018,11,10,22,0,0.0,0.0,1.2,-1.6,0.0,0.0,0.0
2018,11,10,22,15,0.0,0.0,1.2,-1.75,0.0,0.0,0.0
2018,11,10,22,30,0.0,0.0,1.2,-1.9,0.0,0.0,0.0
2018,11,10,22,45,0.0,0.0,1.2,-2.1,0.0,0.0,0.0
2018,11,10,23,0,0.0,0.0,1.2,-2.3,0.0,0.0,0.0
2018,11,10,23,15,0.0,0.0,1.2,-2.45,0.0,0.0,0.0
2018,11,10,23,30,0.0,0.0,1.2,-2.6,0.0,0.0,0.0
2018,11,10,23,45,0.0,0.0,1.15,-2.75,0.0,0.0,0.0
2018,11,11,0,0,0.0,0.0,1.1,-2.9,0.0,0.0,0.0
2018,11,11,0,15,0.0,0.0,1.1,-3.0,0.0,0.0,0.0
2018,11,11,0,30,0.0,0.0,1.1,-3.1,0.0,0.0,0.0
2018,11,11,0,45,0.0,0.0,1.1,-3.25,0.0,0.0,0.0
2018,11,11,1,0,0.0,0.0,1.1,-3.4,0.0,0.0,0.0
2018,11,11,1,15,0.0,0.0,1.1,-3.55,0.0,0.0,0.0
2018,11,11,1,30,0.0,0.0,1.1,-3.7,0.0,0.0,0.0
2018,11,11,1,45,0.0,0.0,1.05,-3.8,0.0,0.0,0.0
2018,11,11,2,0,0.0,0.0,1.0,-3.9,0.0,0.0,0.0
2018,11,11,2,15,0.0,0.0,1.0,-4.0,0.0,0.0,0.0
2018,11,11,2,30,0.0,0.0,1.0,-4.1,0.0,0.0,0.0
2018,11,11,2,45,0.0,0.0,1.0,-4.2,0.0,0.0,0.0
2018,11,11,3,0,0.0,0.0,1.0,-4.3,0.0,0.0,0.0
2018,11,11,3,15,0.0,0.0,1.0,-4.4,0.0,0.0,0.0
2018,11,11,3,30,0.0,0.0,1.0,-4.5,0.0,0.0,0.0
2018,11,11,3,45,0.0,0.0,0.95,-4.6,0.0,0.0,0.0
2018,11,11,4,0,0.0,0.0,0.9,-4.7,0.0,0.0,0.0
2018,11,11,4,15,0.0,0.0,0.9,-4.75,0.0,0.0,0.0
2018,11,11,4,30,0.0,0.0,0.9,-4.8,0.0,0.0,0.0
2018,11,11,4,45,0.0,0.0,0.9,-4.85,0.0,0.0,0.0
2018,11,11,5,0,0.0,0.0,0.9,-4.9,0.0,0.0,0.0
2018,11,11,5,15,0.0,0.0,0.9,-4.95,0.0,0.0,0.0
2018,11,11,5,30,0.0,0.0,0.9,-5.0,0.0,0.0,0.0
2018,11,11,5,45,0.0,0.0,0.9,-5.05,0.0,0.0,0.0
2018,11,11,6,0,0.0,0.0,0.9,-5.1,0.0,0.0,0.0
2018,11,11,6,15,0.0,0.0,0.95,-4.9,0.0,0.0,0.0
2018,11,11,6,30,0.0,0.0,1.0,-4.7,0.0,0.0,0.0
2018,11,11,6,45,81.5,7.5,1.1,-4.5,9.0,0.0,0.0
2018,11,11,7,0,163.0,15.0,1.2,-4.3,18.0,121.48,0.0
2018,11,11,7,15,332.5,24.5,1.3,-3.6,54.0,300.23,148.56
2018,11,11,7,30,502.0,34.0,1.4,-2.9,90.0,465.8,387.43
2018,11,11,7,45,589.5,40.5,1.5,-2.25,136.5,551.02,468.88
2018,11,11,8,0,677.0,47.0,1.6,-1.6,183.0,652.23,554.71
2018,11,11,8,15,729.0,51.5,1.65,-0.75,230.5,723.47,611.59
2018,11,11,8,30,781.0,56.0,1.7,0.1,278.0,794.47,665.29
2018,11,11,8,45,815.0,59.0,1.75,0.95,323.0,846.62,702.25
2018,11,11,9,0,849.0,62.0,1.8,1.8,368.0,896.82,736.4
2018,11,11,9,15,868.5,64.5,1.75,2.45,407.5,930.38,756.54
2018,11,11,9,30,888.0,67.0,1.7,3.1,447.0,950.44,766.55
2018,11,11,9,45,903.0,68.5,1.6,3.8,481.0,971.66,776.38
2018,11,11,10,0,918.0,70.0,1.5,4.5,515.0,989.38,783.46
2018,11,11,10,15,929.5,71.0,1.4,5.0,543.0,999.33,785.6
2018,11,11,10,30,941.0,72.0,1.3,5.5,571.0,1005.41,785.17
2018,11,11,10,45,947.0,73.0,1.15,6.0,591.0,1002.24,777.59
2018,11,11,11,0,953.0,74.0,1.0,6.5,611.0,995.07,767.49
2018,11,11,11,15,955.5,74.5,0.9,6.85,623.0,980.04,753.75
2018,11,11,11,30,958.0,75.0,0.8,7.2,635.0,961.14,737.74
2018,11,11,11,45,959.5,75.0,0.75,7.55,639.5,936.94,719.49
2018,11,11,12,0,961.0,75.0,0.7,7.9,644.0,909.07,699.0
2018,11,11,12,15,958.0,75.5,0.6,8.1,640.0,874.55,673.51
2018,11,11,12,30,955.0,76.0,0.5,8.3,636.0,836.86,646.05
2018,11,11,12,45,949.0,75.5,0.45,8.5,623.5,792.83,615.22
2018,11,11,13,0,943.0,75.0,0.4,8.7,611.0,746.29,582.57
2018,11,11,13,15,936.0,74.0,0.35,8.8,591.5,696.26,545.27
2018,11,11,13,30,929.0,73.0,0.3,8.9,572.0,644.26,505.35
2018,11,11,13,45,917.5,72.0,0.3,8.95,545.0,588.04,461.92
2018,11,11,14,0,906.0,71.0,0.3,9.0,518.0,530.82,416.22
2018,11,11,14,15,889.0,69.0,0.3,8.95,484.0,469.4,365.84
2018,11,11,14,30,872.0,67.0,0.3,8.9,450.0,408.16,313.77
2018,11,11,14,45,849.5,65.0,0.25,8.8,411.0,344.96,258.33
2018,11,11,15,0,827.0,63.0,0.2,8.7,372.0,283.14,202.98
2018,11,11,15,15,795.0,60.0,0.25,8.45,328.5,220.21,147.63
2018,11,11,15,30,763.0,57.0,0.3,8.2,285.0,160.53,97.37
2018,11,11,15,45,714.0,52.5,0.3,8.0,238.5,101.72,55.28
2018,11,11,16,0,665.0,48.0,0.3,7.8,192.0,48.93,32.14
2018,11,11,16,15,584.5,42.5,0.35,7.25,146.5,37.88,28.73
2018,11,11,16,30,504.0,37.0,0.4,6.7,101.0,30.71,21.68
2018,11,11,16,45,353.5,27.5,0.5,6.15,63.0,23.01,12.06
2018,11,11,17,0,203.0,18.0,0.6,5.6,25.0,15.36,0.0
2018,11,11,17,15,101.5,9.0,0.65,5.2,12.5,0.0,0.0
2018,11,11,17,30,0.0,0.0,0.7,4.8,0.0,0.0,0.0
2018,11,11,17,45,0.0,0.0,0.75,4.45,0.0,0.0,0.0
2018,11,11,18,0,0.0,0.0,0.8,4.1,0.0,0.0,0.0
2018,11,11,18,15,0.0,0.0,0.8,4.1,0.0,0.0,0.0
2018,11,11,18,30,0.0,0.0,0.8,4.1,0.0,0.0,0.0
2018,11,11,18,45,0.0,0.0,0.85,3.65,0.0,0.0,0.0
2018,11,11,19,0,0.0,0.0,0.9,3.2,0.0,0.0,0.0
2018,11,11,19,15,0.0,0.0,0.95,3.05,0.0,0.0,0.0
2018,11,11,19,30,0.0,0.0,1.0,2.9,0.0,0.0,0.0
2018,11,11,19,45,0.0,0.0,1.0,2.7,0.0,0.0,0.0
2018,11,11,20,0,0.0,0.0,1.0,2.5,0.0,0.0,0.0
2018,11,11,20,15,0.0,0.0,0.95,2.45,0.0,0.0,0.0
2018,11,11,20,30,0.0,0.0,0.9,2.4,0.0,0.0,0.0
2018,11,11,20,45,0.0,0.0,0.9,2.35,0.0,0.0,0.0
2018,11,11,21,0,0.0,0.0,0.9,2.3,0.0,0.0,0.0
2018,11,11,21,15,0.0,0.0,0.85,2.35,0.0,0.0,0.0
2018,11,11,21,30,0.0,0.0,0.8,2.4,0.0,0.0,0.0
2018,11,11,21,45,0.0,0.0,0.8,2.45,0.0,0.0,0.0
2018,11,11,22,0,0.0,0.0,0.8,2.5,0.0,0.0,0.0
2018,11,11,22,15,0.0,0.0,0.8,2.45,0.0,0.0,0.0
2018,11,11,22,30,0.0,0.0,0.8,2.4,0.0,0.0,0.0
2018,11,11,22,45,0.0,0.0,0.8,2.35,0.0,0.0,0.0
2018,11,11,23,0,0.0,0.0,0.8,2.3,0.0,0.0,0.0
2018,11,11,23,15,0.0,0.0,0.8,2.15,0.0,0.0,0.0
2018,11,11,23,30,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2018,11,11,23,45,0.0,0.0,0.75,1.85,0.0,0.0,0.0
2018,11,12,0,0,0.0,0.0,0.7,1.7,0.0,0.0,0.0
2018,11,12,0,15,0.0,0.0,0.7,1.6,0.0,0.0,0.0
2018,11,12,0,30,0.0,0.0,0.7,1.5,0.0,0.0,0.0
2018,11,12,0,45,0.0,0.0,0.7,1.45,0.0,0.0,0.0
2018,11,12,1,0,0.0,0.0,0.7,1.4,0.0,0.0,0.0
2018,11,12,1,15,0.0,0.0,0.65,1.4,0.0,0.0,0.0
2018,11,12,1,30,0.0,0.0,0.6,1.4,0.0,0.0,0.0
2018,11,12,1,45,0.0,0.0,0.6,1.35,0.0,0.0,0.0
2018,11,12,2,0,0.0,0.0,0.6,1.3,0.0,0.0,0.0
2018,11,12,2,15,0.0,0.0,0.6,1.3,0.0,0.0,0.0
2018,11,12,2,30,0.0,0.0,0.6,1.3,0.0,0.0,0.0
2018,11,12,2,45,0.0,0.0,0.65,1.25,0.0,0.0,0.0
2018,11,12,3,0,0.0,0.0,0.7,1.2,0.0,0.0,0.0
2018,11,12,3,15,0.0,0.0,0.65,1.25,0.0,0.0,0.0
2018,11,12,3,30,0.0,0.0,0.6,1.3,0.0,0.0,0.0
2018,11,12,3,45,0.0,0.0,0.6,1.35,0.0,0.0,0.0
2018,11,12,4,0,0.0,0.0,0.6,1.4,0.0,0.0,0.0
2018,11,12,4,15,0.0,0.0,0.6,1.35,0.0,0.0,0.0
2018,11,12,4,30,0.0,0.0,0.6,1.3,0.0,0.0,0.0
2018,11,12,4,45,0.0,0.0,0.6,1.25,0.0,0.0,0.0
2018,11,12,5,0,0.0,0.0,0.6,1.2,0.0,0.0,0.0
2018,11,12,5,15,0.0,0.0,0.6,1.15,0.0,0.0,0.0
2018,11,12,5,30,0.0,0.0,0.6,1.1,0.0,0.0,0.0
2018,11,12,5,45,0.0,0.0,0.6,1.1,0.0,0.0,0.0
2018,11,12,6,0,0.0,0.0,0.6,1.1,0.0,0.0,0.0
2018,11,12,6,15,0.0,0.0,0.6,1.15,0.0,0.0,0.0
2018,11,12,6,30,0.0,0.0,0.6,1.2,0.0,0.0,0.0
2018,11,12,6,45,0.0,2.0,0.6,1.3,2.0,0.0,0.0
2018,11,12,7,0,0.0,4.0,0.6,1.4,4.0,3.41,0.0
2018,11,12,7,15,0.0,17.5,0.75,1.85,17.5,14.5,0.21
2018,11,12,7,30,0.0,31.0,0.9,2.3,31.0,28.72,18.6
2018,11,12,7,45,0.5,47.0,1.0,2.7,47.0,45.58,34.3
2018,11,12,8,0,1.0,63.0,1.1,3.1,63.0,61.6,48.89
2018,11,12,8,15,7.0,66.5,1.1,3.45,68.5,65.88,53.21
2018,11,12,8,30,13.0,70.0,1.1,3.8,74.0,72.32,59.25
2018,11,12,8,45,8.5,76.5,1.15,4.15,79.0,73.6,60.09
2018,11,12,9,0,4.0,83.0,1.2,4.5,84.0,74.9,60.86
2018,11,12,9,15,3.0,95.0,1.15,4.8,96.0,85.09,69.51
2018,11,12,9,30,2.0,107.0,1.1,5.1,108.0,95.24,77.99
2018,11,12,9,45,1.0,83.5,1.1,5.4,84.0,70.52,56.27
2018,11,12,10,0,0.0,60.0,1.1,5.7,60.0,49.72,37.99
2018,11,12,10,15,0.0,58.5,1.05,5.8,58.5,48.48,36.85
2018,11,12,10,30,0.0,57.0,1.0,5.9,57.0,47.25,35.7
2018,11,12,10,45,0.0,48.5,0.95,6.0,48.5,40.18,29.49
2018,11,12,11,0,0.0,40.0,0.9,6.1,40.0,33.13,23.31
2018,11,12,11,15,0.0,39.5,1.05,5.95,39.5,32.72,22.95
2018,11,12,11,30,0.0,39.0,1.2,5.8,39.0,32.31,22.58
2018,11,12,11,45,0.0,44.0,1.35,5.6,44.0,36.47,26.2
2018,11,12,12,0,0.0,49.0,1.5,5.4,49.0,40.63,29.83
2018,11,12,12,15,0.0,45.5,1.55,5.35,45.5,37.71,27.3
2018,11,12,12,30,0.0,42.0,1.6,5.3,42.0,34.8,24.78
2018,11,12,12,45,0.0,37.5,1.65,5.2,37.5,31.06,21.54
2018,11,12,13,0,0.0,33.0,1.7,5.1,33.0,27.32,18.3
2018,11,12,13,15,0.0,32.5,1.75,5.1,32.5,26.89,17.96
2018,11,12,13,30,0.0,32.0,1.8,5.1,32.0,26.47,17.62
2018,11,12,13,45,0.0,30.0,1.9,5.05,30.0,24.8,16.19
2018,11,12,14,0,0.0,28.0,2.0,5.0,28.0,23.14,14.76
2018,11,12,14,15,0.0,32.0,2.15,5.0,32.0,26.44,17.71
2018,11,12,14,30,0.0,36.0,2.3,5.0,36.0,29.75,20.67
2018,11,12,14,45,0.0,33.5,2.4,4.95,33.5,27.66,18.89
2018,11,12,15,0,0.0,31.0,2.5,4.9,31.0,25.58,17.09
2018,11,12,15,15,0.0,23.0,2.65,4.85,23.0,18.95,11.23
2018,11,12,15,30,0.0,15.0,2.8,4.8,15.0,12.34,5.35
2018,11,12,15,45,0.0,14.0,2.95,4.75,14.0,11.51,4.6
2018,11,12,16,0,0.0,13.0,3.1,4.7,13.0,10.68,3.81
2018,11,12,16,15,0.0,10.5,2.95,4.7,10.5,8.62,2.23
2018,11,12,16,30,0.0,8.0,2.8,4.7,8.0,6.56,0.2
2018,11,12,16,45,1.5,6.0,2.7,4.75,6.0,4.92,0.0
2018,11,12,17,0,3.0,4.0,2.6,4.8,4.0,3.41,0.0
2018,11,12,17,15,1.5,2.0,2.3,4.9,2.0,0.0,0.0
2018,11,12,17,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2018,11,12,17,45,0.0,0.0,1.7,5.15,0.0,0.0,0.0
2018,11,12,18,0,0.0,0.0,1.4,5.3,0.0,0.0,0.0
2018,11,12,18,15,0.0,0.0,1.4,5.3,0.0,0.0,0.0
2018,11,12,18,30,0.0,0.0,1.4,5.3,0.0,0.0,0.0
2018,11,12,18,45,0.0,0.0,1.45,5.4,0.0,0.0,0.0
2018,11,12,19,0,0.0,0.0,1.5,5.5,0.0,0.0,0.0
2018,11,12,19,15,0.0,0.0,1.7,5.45,0.0,0.0,0.0
2018,11,12,19,30,0.0,0.0,1.9,5.4,0.0,0.0,0.0
2018,11,12,19,45,0.0,0.0,2.1,5.35,0.0,0.0,0.0
2018,11,12,20,0,0.0,0.0,2.3,5.3,0.0,0.0,0.0
2018,11,12,20,15,0.0,0.0,2.35,5.25,0.0,0.0,0.0
2018,11,12,20,30,0.0,0.0,2.4,5.2,0.0,0.0,0.0
2018,11,12,20,45,0.0,0.0,2.45,5.15,0.0,0.0,0.0
2018,11,12,21,0,0.0,0.0,2.5,5.1,0.0,0.0,0.0
2018,11,12,21,15,0.0,0.0,2.35,5.1,0.0,0.0,0.0
2018,11,12,21,30,0.0,0.0,2.2,5.1,0.0,0.0,0.0
2018,11,12,21,45,0.0,0.0,2.05,5.15,0.0,0.0,0.0
2018,11,12,22,0,0.0,0.0,1.9,5.2,0.0,0.0,0.0
2018,11,12,22,15,0.0,0.0,1.95,5.15,0.0,0.0,0.0
2018,11,12,22,30,0.0,0.0,2.0,5.1,0.0,0.0,0.0
2018,11,12,22,45,0.0,0.0,2.0,5.1,0.0,0.0,0.0
2018,11,12,23,0,0.0,0.0,2.0,5.1,0.0,0.0,0.0
2018,11,12,23,15,0.0,0.0,2.05,5.05,0.0,0.0,0.0
2018,11,12,23,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2018,11,12,23,45,0.0,0.0,2.15,5.0,0.0,0.0,0.0
2018,11,13,0,0,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2018,11,13,0,15,0.0,0.0,2.1,4.9,0.0,0.0,0.0
2018,11,13,0,30,0.0,0.0,2.0,4.8,0.0,0.0,0.0
2018,11,13,0,45,0.0,0.0,1.85,4.7,0.0,0.0,0.0
2018,11,13,1,0,0.0,0.0,1.7,4.6,0.0,0.0,0.0
2018,11,13,1,15,0.0,0.0,1.55,4.5,0.0,0.0,0.0
2018,11,13,1,30,0.0,0.0,1.4,4.4,0.0,0.0,0.0
2018,11,13,1,45,0.0,0.0,1.25,4.3,0.0,0.0,0.0
2018,11,13,2,0,0.0,0.0,1.1,4.2,0.0,0.0,0.0
2018,11,13,2,15,0.0,0.0,1.05,4.2,0.0,0.0,0.0
2018,11,13,2,30,0.0,0.0,1.0,4.2,0.0,0.0,0.0
2018,11,13,2,45,0.0,0.0,0.9,4.15,0.0,0.0,0.0
2018,11,13,3,0,0.0,0.0,0.8,4.1,0.0,0.0,0.0
2018,11,13,3,15,0.0,0.0,0.75,4.15,0.0,0.0,0.0
2018,11,13,3,30,0.0,0.0,0.7,4.2,0.0,0.0,0.0
2018,11,13,3,45,0.0,0.0,0.65,4.25,0.0,0.0,0.0
2018,11,13,4,0,0.0,0.0,0.6,4.3,0.0,0.0,0.0
2018,11,13,4,15,0.0,0.0,0.65,4.35,0.0,0.0,0.0
2018,11,13,4,30,0.0,0.0,0.7,4.4,0.0,0.0,0.0
2018,11,13,4,45,0.0,0.0,0.7,4.5,0.0,0.0,0.0
2018,11,13,5,0,0.0,0.0,0.7,4.6,0.0,0.0,0.0
2018,11,13,5,15,0.0,0.0,0.75,4.6,0.0,0.0,0.0
2018,11,13,5,30,0.0,0.0,0.8,4.6,0.0,0.0,0.0
2018,11,13,5,45,0.0,0.0,0.8,4.65,0.0,0.0,0.0
2018,11,13,6,0,0.0,0.0,0.8,4.7,0.0,0.0,0.0
2018,11,13,6,15,0.0,0.0,0.85,4.75,0.0,0.0,0.0
2018,11,13,6,30,0.0,0.0,0.9,4.8,0.0,0.0,0.0
2018,11,13,6,45,0.0,1.0,0.9,4.85,1.0,0.0,0.0
2018,11,13,7,0,0.0,2.0,0.9,4.9,2.0,1.71,0.0
2018,11,13,7,15,0.0,5.0,0.95,5.05,5.0,4.1,0.0
2018,11,13,7,30,0.0,8.0,1.0,5.2,8.0,6.56,0.0
2018,11,13,7,45,0.0,12.0,1.0,5.35,12.0,9.86,2.92
2018,11,13,8,0,0.0,16.0,1.0,5.5,16.0,13.16,5.96
2018,11,13,8,15,0.0,24.0,1.1,5.8,24.0,19.77,11.89
2018,11,13,8,30,0.0,32.0,1.2,6.1,32.0,26.4,17.79
2018,11,13,8,45,0.0,42.0,1.3,6.35,42.0,34.7,25.1
2018,11,13,9,0,0.0,52.0,1.4,6.6,52.0,43.02,32.35
2018,11,13,9,15,0.0,65.5,1.35,6.9,65.5,54.28,42.09
2018,11,13,9,30,0.0,79.0,1.3,7.2,79.0,65.73,51.88
2018,11,13,9,45,0.0,94.5,1.25,7.55,94.5,80.09,64.07
2018,11,13,10,0,0.0,110.0,1.2,7.9,110.0,94.55,76.19
2018,11,13,10,15,0.0,94.5,1.15,8.15,94.5,79.31,62.93
2018,11,13,10,30,0.0,79.0,1.1,8.4,79.0,65.6,51.07
2018,11,13,10,45,0.0,81.0,1.05,8.7,81.0,67.29,52.39
2018,11,13,11,0,0.0,83.0,1.0,9.0,83.0,68.97,53.7
2018,11,13,11,15,11.0,138.0,1.05,9.1,144.5,128.89,104.69
2018,11,13,11,30,22.0,193.0,1.1,9.2,206.0,191.32,156.49
2018,11,13,11,45,13.0,175.5,1.1,9.35,183.0,164.92,134.0
2018,11,13,12,0,4.0,158.0,1.1,9.5,160.0,139.78,112.81
2018,11,13,12,15,2.5,144.0,1.1,9.5,145.5,125.1,100.63
2018,11,13,12,30,1.0,130.0,1.1,9.5,131.0,110.92,88.78
2018,11,13,12,45,1.0,123.0,1.1,9.55,124.0,104.49,83.45
2018,11,13,13,0,1.0,116.0,1.1,9.6,117.0,98.16,78.19
2018,11,13,13,15,0.5,90.5,1.1,9.6,91.0,75.59,59.2
2018,11,13,13,30,0.0,65.0,1.1,9.6,65.0,53.92,40.82
2018,11,13,13,45,0.0,57.0,1.1,9.55,57.0,47.24,35.2
2018,11,13,14,0,0.0,49.0,1.1,9.5,49.0,40.57,29.53
2018,11,13,14,15,0.0,58.0,1.1,9.45,58.0,48.05,36.07
2018,11,13,14,30,0.0,67.0,1.1,9.4,67.0,55.54,42.62
2018,11,13,14,45,0.0,71.5,1.1,9.4,71.5,59.29,45.95
2018,11,13,15,0,0.0,76.0,1.1,9.4,76.0,62.99,49.23
2018,11,13,15,15,0.0,58.0,1.0,9.2,58.0,48.02,36.37
2018,11,13,15,30,0.0,40.0,0.9,9.0,40.0,33.04,23.36
2018,11,13,15,45,0.0,29.0,0.8,8.85,29.0,23.91,15.36
2018,11,13,16,0,0.0,18.0,0.7,8.7,18.0,14.81,7.32
2018,11,13,16,15,0.0,14.5,0.7,8.45,14.5,11.92,5.14
2018,11,13,16,30,0.0,11.0,0.7,8.2,11.0,9.03,2.32
2018,11,13,16,45,0.0,7.0,0.75,7.95,7.0,5.74,0.0
2018,11,13,17,0,0.0,3.0,0.8,7.7,3.0,2.56,0.0
2018,11,13,17,15,0.0,1.5,0.85,7.6,1.5,0.0,0.0
2018,11,13,17,30,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2018,11,13,17,45,0.0,0.0,1.0,7.4,0.0,0.0,0.0
2018,11,13,18,0,0.0,0.0,1.1,7.3,0.0,0.0,0.0
2018,11,13,18,15,0.0,0.0,1.1,7.3,0.0,0.0,0.0
2018,11,13,18,30,0.0,0.0,1.1,7.3,0.0,0.0,0.0
2018,11,13,18,45,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2018,11,13,19,0,0.0,0.0,1.4,6.7,0.0,0.0,0.0
2018,11,13,19,15,0.0,0.0,1.4,6.55,0.0,0.0,0.0
2018,11,13,19,30,0.0,0.0,1.4,6.4,0.0,0.0,0.0
2018,11,13,19,45,0.0,0.0,1.45,6.25,0.0,0.0,0.0
2018,11,13,20,0,0.0,0.0,1.5,6.1,0.0,0.0,0.0
2018,11,13,20,15,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2018,11,13,20,30,0.0,0.0,1.5,5.9,0.0,0.0,0.0
2018,11,13,20,45,0.0,0.0,1.5,5.75,0.0,0.0,0.0
2018,11,13,21,0,0.0,0.0,1.5,5.6,0.0,0.0,0.0
2018,11,13,21,15,0.0,0.0,1.45,5.5,0.0,0.0,0.0
2018,11,13,21,30,0.0,0.0,1.4,5.4,0.0,0.0,0.0
2018,11,13,21,45,0.0,0.0,1.4,5.3,0.0,0.0,0.0
2018,11,13,22,0,0.0,0.0,1.4,5.2,0.0,0.0,0.0
2018,11,13,22,15,0.0,0.0,1.35,5.1,0.0,0.0,0.0
2018,11,13,22,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2018,11,13,22,45,0.0,0.0,1.3,4.95,0.0,0.0,0.0
2018,11,13,23,0,0.0,0.0,1.3,4.9,0.0,0.0,0.0
2018,11,13,23,15,0.0,0.0,1.3,4.85,0.0,0.0,0.0
2018,11,13,23,30,0.0,0.0,1.3,4.8,0.0,0.0,0.0
2018,11,13,23,45,0.0,0.0,1.3,4.8,0.0,0.0,0.0
2018,11,14,0,0,0.0,0.0,1.3,4.8,0.0,0.0,0.0
2018,11,14,0,15,0.0,0.0,1.3,4.75,0.0,0.0,0.0
2018,11,14,0,30,0.0,0.0,1.3,4.7,0.0,0.0,0.0
2018,11,14,0,45,0.0,0.0,1.3,4.7,0.0,0.0,0.0
2018,11,14,1,0,0.0,0.0,1.3,4.7,0.0,0.0,0.0
2018,11,14,1,15,0.0,0.0,1.3,4.7,0.0,0.0,0.0
2018,11,14,1,30,0.0,0.0,1.3,4.7,0.0,0.0,0.0
2018,11,14,1,45,0.0,0.0,1.3,4.7,0.0,0.0,0.0
2018,11,14,2,0,0.0,0.0,1.3,4.7,0.0,0.0,0.0
2018,11,14,2,15,0.0,0.0,1.35,4.7,0.0,0.0,0.0
2018,11,14,2,30,0.0,0.0,1.4,4.7,0.0,0.0,0.0
2018,11,14,2,45,0.0,0.0,1.4,4.7,0.0,0.0,0.0
2018,11,14,3,0,0.0,0.0,1.4,4.7,0.0,0.0,0.0
2018,11,14,3,15,0.0,0.0,1.45,4.65,0.0,0.0,0.0
2018,11,14,3,30,0.0,0.0,1.5,4.6,0.0,0.0,0.0
2018,11,14,3,45,0.0,0.0,1.5,4.6,0.0,0.0,0.0
2018,11,14,4,0,0.0,0.0,1.5,4.6,0.0,0.0,0.0
2018,11,14,4,15,0.0,0.0,1.55,4.55,0.0,0.0,0.0
2018,11,14,4,30,0.0,0.0,1.6,4.5,0.0,0.0,0.0
2018,11,14,4,45,0.0,0.0,1.6,4.4,0.0,0.0,0.0
2018,11,14,5,0,0.0,0.0,1.6,4.3,0.0,0.0,0.0
2018,11,14,5,15,0.0,0.0,1.6,4.25,0.0,0.0,0.0
2018,11,14,5,30,0.0,0.0,1.6,4.2,0.0,0.0,0.0
2018,11,14,5,45,0.0,0.0,1.6,4.1,0.0,0.0,0.0
2018,11,14,6,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2018,11,14,6,15,0.0,0.0,1.65,3.9,0.0,0.0,0.0
2018,11,14,6,30,0.0,0.0,1.7,3.8,0.0,0.0,0.0
2018,11,14,6,45,3.5,1.5,1.7,3.75,1.5,0.0,0.0
2018,11,14,7,0,7.0,3.0,1.7,3.7,3.0,7.2,0.0
2018,11,14,7,15,3.5,9.5,1.8,3.8,9.5,10.48,0.0
2018,11,14,7,30,0.0,16.0,1.9,3.9,16.0,13.17,5.23
2018,11,14,7,45,0.0,23.0,1.95,4.0,23.0,18.96,10.85
2018,11,14,8,0,0.0,30.0,2.0,4.1,30.0,24.75,16.22
2018,11,14,8,15,0.0,41.5,2.05,4.3,41.5,34.3,24.83
2018,11,14,8,30,0.0,53.0,2.1,4.5,53.0,43.87,33.38
2018,11,14,8,45,3.5,79.5,2.15,4.65,80.5,72.71,59.0
2018,11,14,9,0,7.0,106.0,2.2,4.8,108.0,103.22,85.73
2018,11,14,9,15,3.5,88.5,2.2,4.95,89.5,79.16,64.34
2018,11,14,9,30,0.0,71.0,2.2,5.1,71.0,58.88,46.29
2018,11,14,9,45,0.0,86.5,2.25,5.25,86.5,72.49,58.05
2018,11,14,10,0,0.0,102.0,2.3,5.4,102.0,86.85,70.34
2018,11,14,10,15,0.0,103.0,2.3,5.55,103.0,87.34,70.57
2018,11,14,10,30,0.0,104.0,2.3,5.7,104.0,87.94,70.92
2018,11,14,10,45,0.0,104.0,2.25,5.8,104.0,87.69,70.58
2018,11,14,11,0,0.0,104.0,2.2,5.9,104.0,87.51,70.31
2018,11,14,11,15,2.0,122.0,2.2,6.05,123.0,105.71,85.88
2018,11,14,11,30,4.0,140.0,2.2,6.2,142.0,123.96,101.35
2018,11,14,11,45,3.5,152.5,2.15,6.3,154.5,134.79,110.37
2018,11,14,12,0,3.0,165.0,2.1,6.4,167.0,145.63,119.39
2018,11,14,12,15,1.5,141.0,2.1,6.5,142.0,121.61,98.98
2018,11,14,12,30,0.0,117.0,2.1,6.6,117.0,98.55,79.36
2018,11,14,12,45,0.0,115.0,2.05,6.7,115.0,96.69,77.82
2018,11,14,13,0,0.0,113.0,2.0,6.8,113.0,94.85,76.29
2018,11,14,13,15,0.0,107.0,2.0,6.8,107.0,89.55,71.84
2018,11,14,13,30,0.0,101.0,2.0,6.8,101.0,84.31,67.46
2018,11,14,13,45,0.0,96.0,2.0,6.8,96.0,79.99,63.86
2018,11,14,14,0,0.0,91.0,2.0,6.8,91.0,75.71,60.29
2018,11,14,14,15,0.0,93.0,1.95,6.65,93.0,77.38,61.9
2018,11,14,14,30,0.0,95.0,1.9,6.5,95.0,79.0,63.47
2018,11,14,14,45,0.0,84.5,1.85,6.4,84.5,70.12,55.91
2018,11,14,15,0,0.0,74.0,1.8,6.3,74.0,61.34,48.39
2018,11,14,15,15,3.5,72.5,1.7,6.1,73.5,60.69,47.78
2018,11,14,15,30,7.0,71.0,1.6,5.9,73.0,59.46,46.57
2018,11,14,15,45,3.5,57.5,1.5,5.7,58.5,47.69,36.38
2018,11,14,16,0,0.0,44.0,1.4,5.5,44.0,36.4,26.44
2018,11,14,16,15,0.0,32.5,1.4,5.3,32.5,26.84,18.81
2018,11,14,16,30,0.0,21.0,1.4,5.1,21.0,17.31,9.72
2018,11,14,16,45,0.0,13.5,1.35,4.85,13.5,11.11,2.08
2018,11,14,17,0,0.0,6.0,1.3,4.6,6.0,5.12,0.0
2018,11,14,17,15,0.0,3.0,1.3,4.55,3.0,0.0,0.0
2018,11,14,17,30,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2018,11,14,17,45,0.0,0.0,1.35,4.4,0.0,0.0,0.0
2018,11,14,18,0,0.0,0.0,1.4,4.3,0.0,0.0,0.0
2018,11,14,18,15,0.0,0.0,1.4,4.3,0.0,0.0,0.0
2018,11,14,18,30,0.0,0.0,1.4,4.3,0.0,0.0,0.0
2018,11,14,18,45,0.0,0.0,1.5,4.1,0.0,0.0,0.0
2018,11,14,19,0,0.0,0.0,1.6,3.9,0.0,0.0,0.0
2018,11,14,19,15,0.0,0.0,1.6,3.8,0.0,0.0,0.0
2018,11,14,19,30,0.0,0.0,1.6,3.7,0.0,0.0,0.0
2018,11,14,19,45,0.0,0.0,1.6,3.6,0.0,0.0,0.0
2018,11,14,20,0,0.0,0.0,1.6,3.5,0.0,0.0,0.0
2018,11,14,20,15,0.0,0.0,1.65,3.4,0.0,0.0,0.0
2018,11,14,20,30,0.0,0.0,1.7,3.3,0.0,0.0,0.0
2018,11,14,20,45,0.0,0.0,1.8,3.2,0.0,0.0,0.0
2018,11,14,21,0,0.0,0.0,1.9,3.1,0.0,0.0,0.0
2018,11,14,21,15,0.0,0.0,1.9,3.05,0.0,0.0,0.0
2018,11,14,21,30,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2018,11,14,21,45,0.0,0.0,1.95,2.9,0.0,0.0,0.0
2018,11,14,22,0,0.0,0.0,2.0,2.8,0.0,0.0,0.0
2018,11,14,22,15,0.0,0.0,2.05,2.7,0.0,0.0,0.0
2018,11,14,22,30,0.0,0.0,2.1,2.6,0.0,0.0,0.0
2018,11,14,22,45,0.0,0.0,2.15,2.5,0.0,0.0,0.0
2018,11,14,23,0,0.0,0.0,2.2,2.4,0.0,0.0,0.0
2018,11,14,23,15,0.0,0.0,2.2,2.35,0.0,0.0,0.0
2018,11,14,23,30,0.0,0.0,2.2,2.3,0.0,0.0,0.0
2018,11,14,23,45,0.0,0.0,2.25,2.2,0.0,0.0,0.0
2018,11,15,0,0,0.0,0.0,2.3,2.1,0.0,0.0,0.0
2018,11,15,0,15,0.0,0.0,2.35,1.95,0.0,0.0,0.0
2018,11,15,0,30,0.0,0.0,2.4,1.8,0.0,0.0,0.0
2018,11,15,0,45,0.0,0.0,2.45,1.7,0.0,0.0,0.0
2018,11,15,1,0,0.0,0.0,2.5,1.6,0.0,0.0,0.0
2018,11,15,1,15,0.0,0.0,2.55,1.5,0.0,0.0,0.0
2018,11,15,1,30,0.0,0.0,2.6,1.4,0.0,0.0,0.0
2018,11,15,1,45,0.0,0.0,2.65,1.35,0.0,0.0,0.0
2018,11,15,2,0,0.0,0.0,2.7,1.3,0.0,0.0,0.0
2018,11,15,2,15,0.0,0.0,2.75,1.25,0.0,0.0,0.0
2018,11,15,2,30,0.0,0.0,2.8,1.2,0.0,0.0,0.0
2018,11,15,2,45,0.0,0.0,2.85,1.15,0.0,0.0,0.0
2018,11,15,3,0,0.0,0.0,2.9,1.1,0.0,0.0,0.0
2018,11,15,3,15,0.0,0.0,2.95,1.1,0.0,0.0,0.0
2018,11,15,3,30,0.0,0.0,3.0,1.1,0.0,0.0,0.0
2018,11,15,3,45,0.0,0.0,3.05,1.05,0.0,0.0,0.0
2018,11,15,4,0,0.0,0.0,3.1,1.0,0.0,0.0,0.0
2018,11,15,4,15,0.0,0.0,3.05,1.0,0.0,0.0,0.0
2018,11,15,4,30,0.0,0.0,3.0,1.0,0.0,0.0,0.0
2018,11,15,4,45,0.0,0.0,2.95,1.05,0.0,0.0,0.0
2018,11,15,5,0,0.0,0.0,2.9,1.1,0.0,0.0,0.0
2018,11,15,5,15,0.0,0.0,2.9,1.1,0.0,0.0,0.0
2018,11,15,5,30,0.0,0.0,2.9,1.1,0.0,0.0,0.0
2018,11,15,5,45,0.0,0.0,2.95,1.15,0.0,0.0,0.0
2018,11,15,6,0,0.0,0.0,3.0,1.2,0.0,0.0,0.0
2018,11,15,6,15,0.0,0.0,3.1,1.2,0.0,0.0,0.0
2018,11,15,6,30,0.0,0.0,3.2,1.2,0.0,0.0,0.0
2018,11,15,6,45,3.0,1.5,3.25,1.25,1.5,0.0,0.0
2018,11,15,7,0,6.0,3.0,3.3,1.3,3.0,6.53,0.0
2018,11,15,7,15,3.0,4.0,3.3,1.35,4.0,5.47,0.0
2018,11,15,7,30,0.0,5.0,3.3,1.4,5.0,4.1,0.0
2018,11,15,7,45,0.0,6.0,3.3,1.5,6.0,4.92,0.0
2018,11,15,8,0,0.0,7.0,3.3,1.6,7.0,5.74,0.0
2018,11,15,8,15,0.0,9.0,3.25,1.7,9.0,7.39,0.98
2018,11,15,8,30,0.0,11.0,3.2,1.8,11.0,9.04,2.48
2018,11,15,8,45,0.0,14.5,3.15,1.95,14.5,11.93,5.09
2018,11,15,9,0,0.0,18.0,3.1,2.1,18.0,14.83,7.68
2018,11,15,9,15,0.0,32.0,2.95,2.2,32.0,26.41,18.03
2018,11,15,9,30,0.0,46.0,2.8,2.3,46.0,38.04,28.34
2018,11,15,9,45,0.0,43.5,2.65,2.4,43.5,35.98,26.43
2018,11,15,10,0,0.0,41.0,2.5,2.5,41.0,33.91,24.53
2018,11,15,10,15,0.0,44.5,2.55,2.6,44.5,36.83,27.04
2018,11,15,10,30,0.0,48.0,2.6,2.7,48.0,39.75,29.56
2018,11,15,10,45,0.0,47.0,2.65,2.8,47.0,38.93,28.77
2018,11,15,11,0,0.0,46.0,2.7,2.9,46.0,38.11,28.0
2018,11,15,11,15,0.0,50.0,2.8,2.95,50.0,41.44,30.89
2018,11,15,11,30,0.0,54.0,2.9,3.0,54.0,44.78,33.78
2018,11,15,11,45,0.0,75.5,2.95,3.05,75.5,62.71,49.43
2018,11,15,12,0,0.0,97.0,3.0,3.1,97.0,80.96,65.27
2018,11,15,12,15,0.0,100.5,2.95,3.05,100.5,84.02,67.92
2018,11,15,12,30,0.0,104.0,2.9,3.0,104.0,87.06,70.6
2018,11,15,12,45,0.0,97.5,2.9,2.95,97.5,81.34,65.68
2018,11,15,13,0,0.0,91.0,2.9,2.9,91.0,75.7,60.84
2018,11,15,13,15,0.0,71.5,2.85,2.8,71.5,59.35,46.65
2018,11,15,13,30,0.0,52.0,2.8,2.7,52.0,43.08,32.45
2018,11,15,13,45,0.0,63.5,2.7,2.6,63.5,52.65,40.97
2018,11,15,14,0,0.0,75.0,2.6,2.5,75.0,62.24,49.5
2018,11,15,14,15,0.0,67.0,2.55,2.4,67.0,55.55,43.71
2018,11,15,14,30,0.0,59.0,2.5,2.3,59.0,48.87,37.91
2018,11,15,14,45,13.0,49.5,2.4,2.25,54.0,46.26,35.39
2018,11,15,15,0,26.0,40.0,2.3,2.2,49.0,42.16,31.24
2018,11,15,15,15,235.5,48.0,2.15,2.1,116.5,91.96,66.3
2018,11,15,15,30,445.0,56.0,2.0,2.0,184.0,113.26,74.29
2018,11,15,15,45,500.5,55.5,1.85,1.9,176.5,85.99,51.13
2018,11,15,16,0,556.0,55.0,1.7,1.8,169.0,51.41,34.95
2018,11,15,16,15,467.5,48.0,1.6,1.75,127.0,39.15,30.36
2018,11,15,16,30,379.0,41.0,1.5,1.7,85.0,34.17,24.9
2018,11,15,16,45,240.5,28.0,1.4,1.6,51.5,23.55,10.14
2018,11,15,17,0,102.0,15.0,1.3,1.5,18.0,12.8,0.0
2018,11,15,17,15,51.0,7.5,1.25,1.5,9.0,0.0,0.0
2018,11,15,17,30,0.0,0.0,1.2,1.5,0.0,0.0,0.0
2018,11,15,17,45,0.0,0.0,1.2,1.5,0.0,0.0,0.0
2018,11,15,18,0,0.0,0.0,1.2,1.5,0.0,0.0,0.0
2018,11,15,18,15,0.0,0.0,1.2,1.5,0.0,0.0,0.0
2018,11,15,18,30,0.0,0.0,1.2,1.5,0.0,0.0,0.0
2018,11,15,18,45,0.0,0.0,1.1,1.5,0.0,0.0,0.0
2018,11,15,19,0,0.0,0.0,1.0,1.5,0.0,0.0,0.0
2018,11,15,19,15,0.0,0.0,1.0,1.5,0.0,0.0,0.0
2018,11,15,19,30,0.0,0.0,1.0,1.5,0.0,0.0,0.0
2018,11,15,19,45,0.0,0.0,1.05,1.5,0.0,0.0,0.0
2018,11,15,20,0,0.0,0.0,1.1,1.5,0.0,0.0,0.0
2018,11,15,20,15,0.0,0.0,1.15,1.45,0.0,0.0,0.0
2018,11,15,20,30,0.0,0.0,1.2,1.4,0.0,0.0,0.0
2018,11,15,20,45,0.0,0.0,1.25,1.35,0.0,0.0,0.0
2018,11,15,21,0,0.0,0.0,1.3,1.3,0.0,0.0,0.0
2018,11,15,21,15,0.0,0.0,1.4,1.25,0.0,0.0,0.0
2018,11,15,21,30,0.0,0.0,1.5,1.2,0.0,0.0,0.0
2018,11,15,21,45,0.0,0.0,1.6,1.15,0.0,0.0,0.0
2018,11,15,22,0,0.0,0.0,1.7,1.1,0.0,0.0,0.0
2018,11,15,22,15,0.0,0.0,1.75,1.05,0.0,0.0,0.0
2018,11,15,22,30,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2018,11,15,22,45,0.0,0.0,1.85,1.0,0.0,0.0,0.0
2018,11,15,23,0,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2018,11,15,23,15,0.0,0.0,2.0,1.05,0.0,0.0,0.0
2018,11,15,23,30,0.0,0.0,2.1,1.1,0.0,0.0,0.0
2018,11,15,23,45,0.0,0.0,2.25,1.1,0.0,0.0,0.0
2018,11,16,0,0,0.0,0.0,2.4,1.1,0.0,0.0,0.0
2018,11,16,0,15,0.0,0.0,2.35,1.0,0.0,0.0,0.0
2018,11,16,0,30,0.0,0.0,2.3,0.9,0.0,0.0,0.0
2018,11,16,0,45,0.0,0.0,2.25,0.75,0.0,0.0,0.0
2018,11,16,1,0,0.0,0.0,2.2,0.6,0.0,0.0,0.0
2018,11,16,1,15,0.0,0.0,2.0,0.25,0.0,0.0,0.0
2018,11,16,1,30,0.0,0.0,1.8,-0.1,0.0,0.0,0.0
2018,11,16,1,45,0.0,0.0,1.65,-0.4,0.0,0.0,0.0
2018,11,16,2,0,0.0,0.0,1.5,-0.7,0.0,0.0,0.0
2018,11,16,2,15,0.0,0.0,1.45,-1.0,0.0,0.0,0.0
2018,11,16,2,30,0.0,0.0,1.4,-1.3,0.0,0.0,0.0
2018,11,16,2,45,0.0,0.0,1.35,-1.6,0.0,0.0,0.0
2018,11,16,3,0,0.0,0.0,1.3,-1.9,0.0,0.0,0.0
2018,11,16,3,15,0.0,0.0,1.25,-2.1,0.0,0.0,0.0
2018,11,16,3,30,0.0,0.0,1.2,-2.3,0.0,0.0,0.0
2018,11,16,3,45,0.0,0.0,1.2,-2.5,0.0,0.0,0.0
2018,11,16,4,0,0.0,0.0,1.2,-2.7,0.0,0.0,0.0
2018,11,16,4,15,0.0,0.0,1.2,-2.8,0.0,0.0,0.0
2018,11,16,4,30,0.0,0.0,1.2,-2.9,0.0,0.0,0.0
2018,11,16,4,45,0.0,0.0,1.2,-3.05,0.0,0.0,0.0
2018,11,16,5,0,0.0,0.0,1.2,-3.2,0.0,0.0,0.0
2018,11,16,5,15,0.0,0.0,1.2,-3.3,0.0,0.0,0.0
2018,11,16,5,30,0.0,0.0,1.2,-3.4,0.0,0.0,0.0
2018,11,16,5,45,0.0,0.0,1.2,-3.5,0.0,0.0,0.0
2018,11,16,6,0,0.0,0.0,1.2,-3.6,0.0,0.0,0.0
2018,11,16,6,15,0.0,0.0,1.2,-3.6,0.0,0.0,0.0
2018,11,16,6,30,0.0,0.0,1.2,-3.6,0.0,0.0,0.0
2018,11,16,6,45,53.0,4.5,1.25,-3.55,5.0,0.0,0.0
2018,11,16,7,0,106.0,9.0,1.3,-3.5,10.0,77.75,0.0
2018,11,16,7,15,275.5,20.0,1.4,-2.8,41.5,244.57,0.0
2018,11,16,7,30,445.0,31.0,1.5,-2.1,73.0,416.56,332.54
2018,11,16,7,45,540.5,38.0,1.65,-1.45,117.0,504.52,427.66
2018,11,16,8,0,636.0,45.0,1.8,-0.8,161.0,610.67,519.89
2018,11,16,8,15,692.0,49.5,1.85,-0.25,207.0,683.87,580.59
2018,11,16,8,30,748.0,54.0,1.9,0.3,253.0,757.03,638.14
2018,11,16,8,45,781.0,57.5,1.95,0.9,296.0,807.95,675.94
2018,11,16,9,0,814.0,61.0,2.0,1.5,339.0,857.05,710.94
2018,11,16,9,15,838.5,63.0,1.9,1.85,378.5,893.97,734.7
2018,11,16,9,30,863.0,65.0,1.8,2.2,418.0,928.07,755.62
2018,11,16,9,45,881.0,66.5,1.75,2.55,452.5,941.72,761.95
2018,11,16,10,0,899.0,68.0,1.7,2.9,487.0,962.26,773.36
2018,11,16,10,15,908.0,70.0,1.7,3.3,514.0,971.29,777.04
2018,11,16,10,30,917.0,72.0,1.7,3.7,541.0,976.53,778.3
2018,11,16,10,45,922.0,73.5,1.7,4.1,560.5,973.47,773.93
2018,11,16,11,0,927.0,75.0,1.7,4.5,580.0,966.54,767.14
2018,11,16,11,15,930.5,76.5,1.75,4.85,593.0,954.36,757.75
2018,11,16,11,30,934.0,78.0,1.8,5.2,606.0,938.36,745.87
2018,11,16,11,45,934.0,78.5,1.8,5.6,610.5,914.33,727.68
2018,11,16,12,0,934.0,79.0,1.8,6.0,615.0,886.81,707.21
2018,11,16,12,15,926.0,80.5,1.85,6.35,609.5,850.59,681.27
2018,11,16,12,30,918.0,82.0,1.9,6.7,604.0,811.63,653.27
2018,11,16,12,45,921.5,80.0,1.95,7.0,595.5,774.66,626.68
2018,11,16,13,0,925.0,78.0,2.0,7.3,587.0,734.55,597.53
2018,11,16,13,15,918.5,76.5,2.0,7.55,568.0,685.51,558.63
2018,11,16,13,30,912.0,75.0,2.0,7.8,549.0,634.52,517.35
2018,11,16,13,45,902.0,73.0,2.0,8.0,523.0,579.37,471.82
2018,11,16,14,0,892.0,71.0,2.0,8.2,497.0,523.12,424.06
2018,11,16,14,15,877.0,69.0,1.95,8.25,464.5,463.81,372.43
2018,11,16,14,30,862.0,67.0,1.9,8.3,432.0,404.7,319.43
2018,11,16,14,45,840.5,64.0,1.85,8.35,393.5,341.8,262.13
2018,11,16,15,0,819.0,61.0,1.8,8.4,355.0,280.27,205.13
2018,11,16,15,15,781.0,59.0,1.6,8.1,311.5,217.94,148.63
2018,11,16,15,30,743.0,57.0,1.4,7.8,268.0,159.53,98.36
2018,11,16,15,45,703.0,51.5,1.2,7.5,224.0,102.06,55.87
2018,11,16,16,0,663.0,46.0,1.0,7.2,180.0,49.46,31.18
2018,11,16,16,15,547.5,39.0,1.0,6.3,131.0,34.76,25.83
2018,11,16,16,30,432.0,32.0,1.0,5.4,82.0,26.39,17.61
2018,11,16,16,45,303.0,23.5,0.95,4.5,50.5,19.59,6.64
2018,11,16,17,0,174.0,15.0,0.9,3.6,19.0,12.8,0.0
2018,11,16,17,15,87.0,7.5,0.95,3.4,9.5,0.0,0.0
2018,11,16,17,30,0.0,0.0,1.0,3.2,0.0,0.0,0.0
2018,11,16,17,45,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2018,11,16,18,0,0.0,0.0,1.0,2.8,0.0,0.0,0.0
2018,11,16,18,15,0.0,0.0,1.0,2.8,0.0,0.0,0.0
2018,11,16,18,30,0.0,0.0,1.0,2.8,0.0,0.0,0.0
2018,11,16,18,45,0.0,0.0,1.05,2.8,0.0,0.0,0.0
2018,11,16,19,0,0.0,0.0,1.1,2.8,0.0,0.0,0.0
2018,11,16,19,15,0.0,0.0,1.1,2.7,0.0,0.0,0.0
2018,11,16,19,30,0.0,0.0,1.1,2.6,0.0,0.0,0.0
2018,11,16,19,45,0.0,0.0,1.05,2.55,0.0,0.0,0.0
2018,11,16,20,0,0.0,0.0,1.0,2.5,0.0,0.0,0.0
2018,11,16,20,15,0.0,0.0,1.0,2.4,0.0,0.0,0.0
2018,11,16,20,30,0.0,0.0,1.0,2.3,0.0,0.0,0.0
2018,11,16,20,45,0.0,0.0,1.0,2.2,0.0,0.0,0.0
2018,11,16,21,0,0.0,0.0,1.0,2.1,0.0,0.0,0.0
2018,11,16,21,15,0.0,0.0,0.95,2.0,0.0,0.0,0.0
2018,11,16,21,30,0.0,0.0,0.9,1.9,0.0,0.0,0.0
2018,11,16,21,45,0.0,0.0,0.9,1.8,0.0,0.0,0.0
2018,11,16,22,0,0.0,0.0,0.9,1.7,0.0,0.0,0.0
2018,11,16,22,15,0.0,0.0,0.9,1.55,0.0,0.0,0.0
2018,11,16,22,30,0.0,0.0,0.9,1.4,0.0,0.0,0.0
2018,11,16,22,45,0.0,0.0,0.85,1.3,0.0,0.0,0.0
2018,11,16,23,0,0.0,0.0,0.8,1.2,0.0,0.0,0.0
2018,11,16,23,15,0.0,0.0,0.8,1.05,0.0,0.0,0.0
2018,11,16,23,30,0.0,0.0,0.8,0.9,0.0,0.0,0.0
2018,11,16,23,45,0.0,0.0,0.8,0.8,0.0,0.0,0.0
2018,11,17,0,0,0.0,0.0,0.8,0.7,0.0,0.0,0.0
2018,11,17,0,15,0.0,0.0,0.8,0.55,0.0,0.0,0.0
2018,11,17,0,30,0.0,0.0,0.8,0.4,0.0,0.0,0.0
2018,11,17,0,45,0.0,0.0,0.8,0.25,0.0,0.0,0.0
2018,11,17,1,0,0.0,0.0,0.8,0.1,0.0,0.0,0.0
2018,11,17,1,15,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2018,11,17,1,30,0.0,0.0,0.8,-0.1,0.0,0.0,0.0
2018,11,17,1,45,0.0,0.0,0.8,-0.2,0.0,0.0,0.0
2018,11,17,2,0,0.0,0.0,0.8,-0.3,0.0,0.0,0.0
2018,11,17,2,15,0.0,0.0,0.8,-0.4,0.0,0.0,0.0
2018,11,17,2,30,0.0,0.0,0.8,-0.5,0.0,0.0,0.0
2018,11,17,2,45,0.0,0.0,0.8,-0.6,0.0,0.0,0.0
2018,11,17,3,0,0.0,0.0,0.8,-0.7,0.0,0.0,0.0
2018,11,17,3,15,0.0,0.0,0.8,-0.75,0.0,0.0,0.0
2018,11,17,3,30,0.0,0.0,0.8,-0.8,0.0,0.0,0.0
2018,11,17,3,45,0.0,0.0,0.8,-0.85,0.0,0.0,0.0
2018,11,17,4,0,0.0,0.0,0.8,-0.9,0.0,0.0,0.0
2018,11,17,4,15,0.0,0.0,0.8,-0.95,0.0,0.0,0.0
2018,11,17,4,30,0.0,0.0,0.8,-1.0,0.0,0.0,0.0
2018,11,17,4,45,0.0,0.0,0.8,-1.05,0.0,0.0,0.0
2018,11,17,5,0,0.0,0.0,0.8,-1.1,0.0,0.0,0.0
2018,11,17,5,15,0.0,0.0,0.8,-1.1,0.0,0.0,0.0
2018,11,17,5,30,0.0,0.0,0.8,-1.1,0.0,0.0,0.0
2018,11,17,5,45,0.0,0.0,0.8,-1.15,0.0,0.0,0.0
2018,11,17,6,0,0.0,0.0,0.8,-1.2,0.0,0.0,0.0
2018,11,17,6,15,0.0,0.0,0.8,-1.05,0.0,0.0,0.0
2018,11,17,6,30,0.0,0.0,0.8,-0.9,0.0,0.0,0.0
2018,11,17,6,45,36.0,3.5,0.8,-0.8,3.5,0.0,0.0
2018,11,17,7,0,72.0,7.0,0.8,-0.7,7.0,53.48,0.0
2018,11,17,7,15,245.0,18.5,0.9,0.0,37.5,220.05,0.0
2018,11,17,7,30,418.0,30.0,1.0,0.7,68.0,394.95,306.6
2018,11,17,7,45,514.0,37.5,1.1,1.45,111.0,493.69,411.3
2018,11,17,8,0,610.0,45.0,1.2,2.2,154.0,588.27,492.5
2018,11,17,8,15,667.5,49.5,1.25,2.8,199.0,662.01,552.55
2018,11,17,8,30,725.0,54.0,1.3,3.4,244.0,735.78,609.42
2018,11,17,8,45,762.0,57.5,1.3,4.05,287.5,789.74,648.05
2018,11,17,9,0,799.0,61.0,1.3,4.7,331.0,842.09,683.88
2018,11,17,9,15,825.5,63.5,1.35,5.35,371.0,881.32,709.65
2018,11,17,9,30,852.0,66.0,1.4,6.0,411.0,917.84,732.95
2018,11,17,9,45,871.0,67.0,1.5,6.7,445.0,931.72,740.52
2018,11,17,10,0,890.0,68.0,1.6,7.4,479.0,952.49,753.13
2018,11,17,10,15,902.5,69.5,1.55,7.9,507.0,964.21,757.59
2018,11,17,10,30,915.0,71.0,1.5,8.4,535.0,972.19,759.62
2018,11,17,10,45,923.0,71.5,1.5,8.9,555.5,970.73,756.11
2018,11,17,11,0,931.0,72.0,1.5,9.4,576.0,965.39,750.26
2018,11,17,11,15,936.0,72.5,1.4,9.8,589.0,953.39,738.78
2018,11,17,11,30,941.0,73.0,1.3,10.2,602.0,937.53,724.94
2018,11,17,11,45,942.5,73.5,1.2,10.6,607.0,914.82,706.65
2018,11,17,12,0,944.0,74.0,1.1,11.0,612.0,888.5,686.16
2018,11,17,12,15,941.5,73.5,1.0,11.25,608.0,854.26,660.78
2018,11,17,12,30,939.0,73.0,0.9,11.5,604.0,816.95,633.44
2018,11,17,12,45,935.0,72.0,0.8,11.75,592.5,775.04,602.94
2018,11,17,13,0,931.0,71.0,0.7,12.0,581.0,730.52,570.61
2018,11,17,13,15,924.0,70.5,0.65,12.15,562.5,682.21,534.17
2018,11,17,13,30,917.0,70.0,0.6,12.3,544.0,631.96,495.23
2018,11,17,13,45,906.5,68.5,0.5,12.4,518.0,577.0,451.36
2018,11,17,14,0,896.0,67.0,0.4,12.5,492.0,520.97,405.53
2018,11,17,14,15,880.5,65.5,0.4,12.5,459.5,461.9,357.12
2018,11,17,14,30,865.0,64.0,0.4,12.5,427.0,402.82,306.96
2018,11,17,14,45,842.5,61.5,0.4,12.5,389.0,340.3,252.68
2018,11,17,15,0,820.0,59.0,0.4,12.5,351.0,279.0,198.27
2018,11,17,15,15,787.0,56.0,0.4,12.2,308.5,216.82,143.8
2018,11,17,15,30,754.0,53.0,0.4,11.9,266.0,157.96,94.43
2018,11,17,15,45,703.5,48.5,0.4,11.65,220.5,99.95,52.87
2018,11,17,16,0,653.0,44.0,0.4,11.4,175.0,48.06,29.15
2018,11,17,16,15,569.5,38.0,0.45,10.9,131.0,33.99,24.64
2018,11,17,16,30,486.0,32.0,0.5,10.4,87.0,29.02,19.43
2018,11,17,16,45,325.0,23.0,0.6,9.9,52.5,19.24,5.39
2018,11,17,17,0,164.0,14.0,0.7,9.4,18.0,11.95,0.0
2018,11,17,17,15,82.0,7.0,0.75,9.05,9.0,0.0,0.0
2018,11,17,17,30,0.0,0.0,0.8,8.7,0.0,0.0,0.0
2018,11,17,17,45,0.0,0.0,0.85,8.35,0.0,0.0,0.0
2018,11,17,18,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2018,11,17,18,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2018,11,17,18,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2018,11,17,18,45,0.0,0.0,1.0,7.35,0.0,0.0,0.0
2018,11,17,19,0,0.0,0.0,1.1,6.7,0.0,0.0,0.0
2018,11,17,19,15,0.0,0.0,1.1,6.35,0.0,0.0,0.0
2018,11,17,19,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2018,11,17,19,45,0.0,0.0,1.1,5.65,0.0,0.0,0.0
2018,11,17,20,0,0.0,0.0,1.1,5.3,0.0,0.0,0.0
2018,11,17,20,15,0.0,0.0,1.1,5.05,0.0,0.0,0.0
2018,11,17,20,30,0.0,0.0,1.1,4.8,0.0,0.0,0.0
2018,11,17,20,45,0.0,0.0,1.05,4.55,0.0,0.0,0.0
2018,11,17,21,0,0.0,0.0,1.0,4.3,0.0,0.0,0.0
2018,11,17,21,15,0.0,0.0,1.0,4.2,0.0,0.0,0.0
2018,11,17,21,30,0.0,0.0,1.0,4.1,0.0,0.0,0.0
2018,11,17,21,45,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2018,11,17,22,0,0.0,0.0,0.9,3.9,0.0,0.0,0.0
2018,11,17,22,15,0.0,0.0,0.9,3.9,0.0,0.0,0.0
2018,11,17,22,30,0.0,0.0,0.9,3.9,0.0,0.0,0.0
2018,11,17,22,45,0.0,0.0,0.85,3.9,0.0,0.0,0.0
2018,11,17,23,0,0.0,0.0,0.8,3.9,0.0,0.0,0.0
2018,11,17,23,15,0.0,0.0,0.8,3.9,0.0,0.0,0.0
2018,11,17,23,30,0.0,0.0,0.8,3.9,0.0,0.0,0.0
2018,11,17,23,45,0.0,0.0,0.75,3.9,0.0,0.0,0.0
2018,11,18,0,0,0.0,0.0,0.7,3.9,0.0,0.0,0.0
2018,11,18,0,15,0.0,0.0,0.7,3.85,0.0,0.0,0.0
2018,11,18,0,30,0.0,0.0,0.7,3.8,0.0,0.0,0.0
2018,11,18,0,45,0.0,0.0,0.7,3.8,0.0,0.0,0.0
2018,11,18,1,0,0.0,0.0,0.7,3.8,0.0,0.0,0.0
2018,11,18,1,15,0.0,0.0,0.7,3.8,0.0,0.0,0.0
2018,11,18,1,30,0.0,0.0,0.7,3.8,0.0,0.0,0.0
2018,11,18,1,45,0.0,0.0,0.7,3.8,0.0,0.0,0.0
2018,11,18,2,0,0.0,0.0,0.7,3.8,0.0,0.0,0.0
2018,11,18,2,15,0.0,0.0,0.7,3.75,0.0,0.0,0.0
2018,11,18,2,30,0.0,0.0,0.7,3.7,0.0,0.0,0.0
2018,11,18,2,45,0.0,0.0,0.65,3.65,0.0,0.0,0.0
2018,11,18,3,0,0.0,0.0,0.6,3.6,0.0,0.0,0.0
2018,11,18,3,15,0.0,0.0,0.6,3.55,0.0,0.0,0.0
2018,11,18,3,30,0.0,0.0,0.6,3.5,0.0,0.0,0.0
2018,11,18,3,45,0.0,0.0,0.6,3.45,0.0,0.0,0.0
2018,11,18,4,0,0.0,0.0,0.6,3.4,0.0,0.0,0.0
2018,11,18,4,15,0.0,0.0,0.6,3.25,0.0,0.0,0.0
2018,11,18,4,30,0.0,0.0,0.6,3.1,0.0,0.0,0.0
2018,11,18,4,45,0.0,0.0,0.6,2.95,0.0,0.0,0.0
2018,11,18,5,0,0.0,0.0,0.6,2.8,0.0,0.0,0.0
2018,11,18,5,15,0.0,0.0,0.65,2.6,0.0,0.0,0.0
2018,11,18,5,30,0.0,0.0,0.7,2.4,0.0,0.0,0.0
2018,11,18,5,45,0.0,0.0,0.7,2.2,0.0,0.0,0.0
2018,11,18,6,0,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2018,11,18,6,15,0.0,0.0,0.7,1.95,0.0,0.0,0.0
2018,11,18,6,30,0.0,0.0,0.7,1.9,0.0,0.0,0.0
2018,11,18,6,45,26.5,3.0,0.65,1.85,3.0,0.0,0.0
2018,11,18,7,0,53.0,6.0,0.6,1.8,6.0,5.12,0.0
2018,11,18,7,15,200.5,19.0,0.65,2.25,34.0,156.04,0.0
2018,11,18,7,30,348.0,32.0,0.7,2.7,62.0,343.23,260.23
2018,11,18,7,45,430.0,40.5,0.7,3.1,100.5,430.94,356.94
2018,11,18,8,0,512.0,49.0,0.7,3.5,139.0,522.57,435.35
2018,11,18,8,15,458.0,64.5,0.7,3.9,162.0,511.24,428.94
2018,11,18,8,30,404.0,80.0,0.7,4.3,185.0,490.52,413.93
2018,11,18,8,45,326.5,102.5,0.7,4.65,196.5,458.75,387.63
2018,11,18,9,0,249.0,125.0,0.7,5.0,208.0,401.1,339.49
2018,11,18,9,15,159.5,144.0,0.65,5.6,199.5,323.8,273.66
2018,11,18,9,30,70.0,163.0,0.6,6.2,191.0,243.13,203.82
2018,11,18,9,45,89.5,181.0,0.6,6.8,220.0,280.79,234.98
2018,11,18,10,0,109.0,199.0,0.6,7.4,249.0,337.95,280.05
2018,11,18,10,15,156.0,210.5,0.6,7.95,286.5,392.55,323.04
2018,11,18,10,30,203.0,222.0,0.6,8.5,324.0,446.29,364.26
2018,11,18,10,45,184.0,232.0,0.6,9.05,327.5,434.64,352.73
2018,11,18,11,0,165.0,242.0,0.6,9.6,331.0,422.57,341.67
2018,11,18,11,15,236.5,239.0,0.65,10.05,369.5,477.0,384.74
2018,11,18,11,30,308.0,236.0,0.7,10.5,408.0,547.1,437.5
2018,11,18,11,45,358.5,227.5,0.75,10.95,429.5,569.21,453.63
2018,11,18,12,0,409.0,219.0,0.8,11.4,451.0,604.6,479.43
2018,11,18,12,15,524.0,186.5,0.85,11.7,482.0,645.41,510.83
2018,11,18,12,30,639.0,154.0,0.9,12.0,513.0,684.21,539.78
2018,11,18,12,45,762.5,118.0,0.95,12.25,538.5,708.04,557.73
2018,11,18,13,0,886.0,82.0,1.0,12.5,564.0,711.32,560.63
2018,11,18,13,15,732.5,115.0,1.0,12.6,504.5,612.0,484.76
2018,11,18,13,30,579.0,148.0,1.0,12.7,445.0,513.81,409.38
2018,11,18,13,45,635.5,129.0,1.0,12.8,440.5,493.16,392.88
2018,11,18,14,0,692.0,110.0,1.0,12.9,436.0,465.22,368.86
2018,11,18,14,15,748.5,92.0,0.95,12.8,423.0,430.9,338.34
2018,11,18,14,30,805.0,74.0,0.9,12.7,410.0,390.18,300.96
2018,11,18,14,45,633.5,92.0,0.85,12.65,341.5,300.11,227.6
2018,11,18,15,0,462.0,110.0,0.8,12.6,273.0,224.96,167.54
2018,11,18,15,15,386.0,100.0,0.75,12.2,225.0,168.54,121.23
2018,11,18,15,30,310.0,90.0,0.7,11.8,177.0,121.29,84.03
2018,11,18,15,45,223.5,79.5,0.65,11.4,136.5,81.99,56.19
2018,11,18,16,0,137.0,69.0,0.6,11.0,96.0,54.66,39.91
2018,11,18,16,15,124.0,51.0,0.65,10.5,70.5,39.09,29.15
2018,11,18,16,30,111.0,33.0,0.7,10.0,45.0,25.9,16.68
2018,11,18,16,45,103.5,22.0,0.75,9.55,29.0,17.02,3.37
2018,11,18,17,0,96.0,11.0,0.8,9.1,13.0,9.39,0.0
2018,11,18,17,15,48.0,5.5,0.85,8.8,6.5,0.0,0.0
2018,11,18,17,30,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2018,11,18,17,45,0.0,0.0,0.9,8.25,0.0,0.0,0.0
2018,11,18,18,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2018,11,18,18,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2018,11,18,18,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2018,11,18,18,45,0.0,0.0,0.95,7.5,0.0,0.0,0.0
2018,11,18,19,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2018,11,18,19,15,0.0,0.0,1.0,6.9,0.0,0.0,0.0
2018,11,18,19,30,0.0,0.0,1.0,6.8,0.0,0.0,0.0
2018,11,18,19,45,0.0,0.0,1.0,6.7,0.0,0.0,0.0
2018,11,18,20,0,0.0,0.0,1.0,6.6,0.0,0.0,0.0
2018,11,18,20,15,0.0,0.0,1.0,6.55,0.0,0.0,0.0
2018,11,18,20,30,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2018,11,18,20,45,0.0,0.0,1.0,6.45,0.0,0.0,0.0
2018,11,18,21,0,0.0,0.0,1.0,6.4,0.0,0.0,0.0
2018,11,18,21,15,0.0,0.0,1.0,6.35,0.0,0.0,0.0
2018,11,18,21,30,0.0,0.0,1.0,6.3,0.0,0.0,0.0
2018,11,18,21,45,0.0,0.0,1.0,6.3,0.0,0.0,0.0
2018,11,18,22,0,0.0,0.0,1.0,6.3,0.0,0.0,0.0
2018,11,18,22,15,0.0,0.0,0.95,6.25,0.0,0.0,0.0
2018,11,18,22,30,0.0,0.0,0.9,6.2,0.0,0.0,0.0
2018,11,18,22,45,0.0,0.0,0.9,6.1,0.0,0.0,0.0
2018,11,18,23,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2018,11,18,23,15,0.0,0.0,0.85,6.05,0.0,0.0,0.0
2018,11,18,23,30,0.0,0.0,0.8,6.1,0.0,0.0,0.0
2018,11,18,23,45,0.0,0.0,0.75,6.1,0.0,0.0,0.0
2018,11,19,0,0,0.0,0.0,0.7,6.1,0.0,0.0,0.0
2018,11,19,0,15,0.0,0.0,0.7,6.05,0.0,0.0,0.0
2018,11,19,0,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2018,11,19,0,45,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2018,11,19,1,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2018,11,19,1,15,0.0,0.0,0.65,5.95,0.0,0.0,0.0
2018,11,19,1,30,0.0,0.0,0.6,5.9,0.0,0.0,0.0
2018,11,19,1,45,0.0,0.0,0.6,5.85,0.0,0.0,0.0
2018,11,19,2,0,0.0,0.0,0.6,5.8,0.0,0.0,0.0
2018,11,19,2,15,0.0,0.0,0.6,5.75,0.0,0.0,0.0
2018,11,19,2,30,0.0,0.0,0.6,5.7,0.0,0.0,0.0
2018,11,19,2,45,0.0,0.0,0.65,5.65,0.0,0.0,0.0
2018,11,19,3,0,0.0,0.0,0.7,5.6,0.0,0.0,0.0
2018,11,19,3,15,0.0,0.0,0.65,5.55,0.0,0.0,0.0
2018,11,19,3,30,0.0,0.0,0.6,5.5,0.0,0.0,0.0
2018,11,19,3,45,0.0,0.0,0.6,5.45,0.0,0.0,0.0
2018,11,19,4,0,0.0,0.0,0.6,5.4,0.0,0.0,0.0
2018,11,19,4,15,0.0,0.0,0.6,5.3,0.0,0.0,0.0
2018,11,19,4,30,0.0,0.0,0.6,5.2,0.0,0.0,0.0
2018,11,19,4,45,0.0,0.0,0.6,5.15,0.0,0.0,0.0
2018,11,19,5,0,0.0,0.0,0.6,5.1,0.0,0.0,0.0
2018,11,19,5,15,0.0,0.0,0.6,5.05,0.0,0.0,0.0
2018,11,19,5,30,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2018,11,19,5,45,0.0,0.0,0.6,4.95,0.0,0.0,0.0
2018,11,19,6,0,0.0,0.0,0.6,4.9,0.0,0.0,0.0
2018,11,19,6,15,0.0,0.0,0.6,4.95,0.0,0.0,0.0
2018,11,19,6,30,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2018,11,19,6,45,10.0,2.0,0.55,5.05,2.0,0.0,0.0
2018,11,19,7,0,20.0,4.0,0.5,5.1,4.0,3.41,0.0
2018,11,19,7,15,68.0,17.5,0.55,5.45,22.5,62.25,0.0
2018,11,19,7,30,116.0,31.0,0.6,5.8,41.0,154.97,112.71
2018,11,19,7,45,184.5,45.0,0.65,6.1,72.0,245.55,203.57
2018,11,19,8,0,253.0,59.0,0.7,6.4,103.0,322.72,272.15
2018,11,19,8,15,353.0,67.5,0.7,6.7,147.5,422.17,356.25
2018,11,19,8,30,453.0,76.0,0.7,7.0,192.0,526.85,439.38
2018,11,19,8,45,447.5,89.5,0.65,7.3,220.5,548.42,454.55
2018,11,19,9,0,442.0,103.0,0.6,7.6,249.0,567.71,467.94
2018,11,19,9,15,511.0,105.5,0.55,8.0,294.0,639.03,519.58
2018,11,19,9,30,580.0,108.0,0.5,8.4,339.0,720.01,575.51
2018,11,19,9,45,598.5,113.5,0.45,8.85,369.5,747.29,590.96
2018,11,19,10,0,617.0,119.0,0.4,9.3,400.0,771.97,605.04
2018,11,19,10,15,739.0,97.5,0.45,9.8,453.5,858.92,663.56
2018,11,19,10,30,861.0,76.0,0.5,10.3,507.0,935.86,712.68
2018,11,19,10,45,790.5,98.5,0.55,10.8,506.0,888.4,678.47
2018,11,19,11,0,720.0,121.0,0.6,11.3,505.0,843.99,648.18
2018,11,19,11,15,803.5,100.5,0.7,11.8,538.5,875.03,670.11
2018,11,19,11,30,887.0,80.0,0.8,12.3,572.0,896.47,684.35
2018,11,19,11,45,882.5,82.0,0.95,12.8,575.5,871.69,668.43
2018,11,19,12,0,878.0,84.0,1.1,13.3,579.0,843.78,650.74
2018,11,19,12,15,825.0,98.5,1.15,13.65,561.5,795.75,617.69
2018,11,19,12,30,772.0,113.0,1.2,14.0,544.0,742.5,580.77
2018,11,19,12,45,827.0,96.0,1.25,14.3,550.0,728.19,571.42
2018,11,19,13,0,882.0,79.0,1.3,14.6,556.0,705.01,555.05
2018,11,19,13,15,875.5,77.5,1.35,14.75,538.0,658.15,519.69
2018,11,19,13,30,869.0,76.0,1.4,14.9,520.0,609.46,482.18
2018,11,19,13,45,834.0,80.0,1.4,15.1,489.0,552.06,436.39
2018,11,19,14,0,799.0,84.0,1.4,15.3,458.0,492.39,387.87
2018,11,19,14,15,674.0,99.0,1.4,15.3,400.0,405.16,317.8
2018,11,19,14,30,549.0,114.0,1.4,15.3,342.0,329.04,255.87
2018,11,19,14,45,625.5,93.5,1.35,15.25,330.5,299.27,226.45
2018,11,19,15,0,702.0,73.0,1.3,15.2,319.0,259.88,187.17
2018,11,19,15,15,664.0,68.5,1.15,14.65,278.0,201.9,136.51
2018,11,19,15,30,626.0,64.0,1.0,14.1,237.0,148.02,91.53
2018,11,19,15,45,556.0,58.5,0.9,13.55,192.5,94.98,53.82
2018,11,19,16,0,486.0,53.0,0.8,13.0,148.0,50.55,32.09
2018,11,19,16,15,395.5,44.5,0.85,12.1,108.5,36.07,26.25
2018,11,19,16,30,305.0,36.0,0.9,11.2,69.0,29.7,19.74
2018,11,19,16,45,189.5,23.5,0.95,10.3,40.5,18.34,3.14
2018,11,19,17,0,74.0,11.0,1.0,9.4,12.0,9.39,0.0
2018,11,19,17,15,37.0,5.5,1.0,9.2,6.0,0.0,0.0
2018,11,19,17,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2018,11,19,17,45,0.0,0.0,1.0,8.8,0.0,0.0,0.0
2018,11,19,18,0,0.0,0.0,1.0,8.6,0.0,0.0,0.0
2018,11,19,18,15,0.0,0.0,1.0,8.6,0.0,0.0,0.0
2018,11,19,18,30,0.0,0.0,1.0,8.6,0.0,0.0,0.0
2018,11,19,18,45,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2018,11,19,19,0,0.0,0.0,1.0,8.4,0.0,0.0,0.0
2018,11,19,19,15,0.0,0.0,1.05,8.35,0.0,0.0,0.0
2018,11,19,19,30,0.0,0.0,1.1,8.3,0.0,0.0,0.0
2018,11,19,19,45,0.0,0.0,1.1,8.25,0.0,0.0,0.0
2018,11,19,20,0,0.0,0.0,1.1,8.2,0.0,0.0,0.0
2018,11,19,20,15,0.0,0.0,1.15,8.2,0.0,0.0,0.0
2018,11,19,20,30,0.0,0.0,1.2,8.2,0.0,0.0,0.0
2018,11,19,20,45,0.0,0.0,1.2,8.15,0.0,0.0,0.0
2018,11,19,21,0,0.0,0.0,1.2,8.1,0.0,0.0,0.0
2018,11,19,21,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2018,11,19,21,30,0.0,0.0,1.2,7.9,0.0,0.0,0.0
2018,11,19,21,45,0.0,0.0,1.25,7.8,0.0,0.0,0.0
2018,11,19,22,0,0.0,0.0,1.3,7.7,0.0,0.0,0.0
2018,11,19,22,15,0.0,0.0,1.25,7.6,0.0,0.0,0.0
2018,11,19,22,30,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2018,11,19,22,45,0.0,0.0,1.2,7.4,0.0,0.0,0.0
2018,11,19,23,0,0.0,0.0,1.2,7.3,0.0,0.0,0.0
2018,11,19,23,15,0.0,0.0,1.2,7.2,0.0,0.0,0.0
2018,11,19,23,30,0.0,0.0,1.2,7.1,0.0,0.0,0.0
2018,11,19,23,45,0.0,0.0,1.2,7.05,0.0,0.0,0.0
2018,11,20,0,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2018,11,20,0,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2018,11,20,0,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2018,11,20,0,45,0.0,0.0,1.1,6.95,0.0,0.0,0.0
2018,11,20,1,0,0.0,0.0,1.1,6.9,0.0,0.0,0.0
2018,11,20,1,15,0.0,0.0,1.1,6.95,0.0,0.0,0.0
2018,11,20,1,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2018,11,20,1,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2018,11,20,2,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2018,11,20,2,15,0.0,0.0,1.0,7.05,0.0,0.0,0.0
2018,11,20,2,30,0.0,0.0,1.0,7.1,0.0,0.0,0.0
2018,11,20,2,45,0.0,0.0,0.95,7.1,0.0,0.0,0.0
2018,11,20,3,0,0.0,0.0,0.9,7.1,0.0,0.0,0.0
2018,11,20,3,15,0.0,0.0,0.9,7.1,0.0,0.0,0.0
2018,11,20,3,30,0.0,0.0,0.9,7.1,0.0,0.0,0.0
2018,11,20,3,45,0.0,0.0,0.9,7.15,0.0,0.0,0.0
2018,11,20,4,0,0.0,0.0,0.9,7.2,0.0,0.0,0.0
2018,11,20,4,15,0.0,0.0,0.9,7.15,0.0,0.0,0.0
2018,11,20,4,30,0.0,0.0,0.9,7.1,0.0,0.0,0.0
2018,11,20,4,45,0.0,0.0,0.9,7.1,0.0,0.0,0.0
2018,11,20,5,0,0.0,0.0,0.9,7.1,0.0,0.0,0.0
2018,11,20,5,15,0.0,0.0,0.9,7.05,0.0,0.0,0.0
2018,11,20,5,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2018,11,20,5,45,0.0,0.0,0.9,6.95,0.0,0.0,0.0
2018,11,20,6,0,0.0,0.0,0.9,6.9,0.0,0.0,0.0
2018,11,20,6,15,0.0,0.0,0.9,6.9,0.0,0.0,0.0
2018,11,20,6,30,0.0,0.0,0.9,6.9,0.0,0.0,0.0
2018,11,20,6,45,6.5,2.0,0.95,6.9,2.0,0.0,0.0
2018,11,20,7,0,13.0,4.0,1.0,6.9,4.0,0.0,0.0
2018,11,20,7,15,29.5,16.5,1.15,7.4,18.5,34.57,0.0
2018,11,20,7,30,46.0,29.0,1.3,7.9,33.0,84.4,56.63
2018,11,20,7,45,186.0,41.5,1.4,8.35,71.0,241.03,199.15
2018,11,20,8,0,326.0,54.0,1.5,8.8,109.0,373.77,314.44
2018,11,20,8,15,370.0,64.0,1.65,9.3,143.5,430.88,363.37
2018,11,20,8,30,414.0,74.0,1.8,9.8,178.0,489.73,412.01
2018,11,20,8,45,456.0,85.5,1.9,10.35,219.0,549.86,459.53
2018,11,20,9,0,498.0,97.0,2.0,10.9,260.0,609.95,505.37
2018,11,20,9,15,602.0,93.0,2.15,11.3,314.0,715.85,585.11
