Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,12,21,4,15,0.0,0.0,1.05,12.15,0.0,0.0,0.0
2018,12,21,4,30,0.0,0.0,1.2,12.3,0.0,0.0,0.0
2018,12,21,4,45,0.0,0.0,1.35,12.45,0.0,0.0,0.0
2018,12,21,5,0,0.0,0.0,1.5,12.6,0.0,0.0,0.0
2018,12,21,5,15,0.0,0.0,1.7,12.7,0.0,0.0,0.0
2018,12,21,5,30,0.0,0.0,1.9,12.8,0.0,0.0,0.0
2018,12,21,5,45,0.0,0.0,2.1,12.9,0.0,0.0,0.0
2018,12,21,6,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2018,12,21,6,15,0.0,0.0,2.35,12.9,0.0,0.0,0.0
2018,12,21,6,30,0.0,0.0,2.4,12.8,0.0,0.0,0.0
2018,12,21,6,45,0.0,0.0,2.5,12.75,0.0,0.0,0.0
2018,12,21,7,0,0.0,0.0,2.6,12.7,0.0,0.0,0.0
2018,12,21,7,15,7.5,2.0,2.75,12.85,2.0,0.0,0.0
2018,12,21,7,30,15.0,4.0,2.9,13.0,4.0,13.69,0.0
2018,12,21,7,45,13.0,12.5,3.0,13.15,13.0,20.05,0.0
2018,12,21,8,0,11.0,21.0,3.1,13.3,22.0,27.9,16.05
2018,12,21,8,15,85.0,34.5,3.25,13.5,49.0,130.39,105.22
2018,12,21,8,30,159.0,48.0,3.4,13.7,76.0,210.44,175.99
2018,12,21,8,45,256.5,42.5,3.5,13.95,100.5,302.36,255.96
2018,12,21,9,0,354.0,37.0,3.6,14.2,125.0,391.23,330.53
2018,12,21,9,15,199.5,46.5,3.7,14.3,97.5,261.42,222.2
2018,12,21,9,30,45.0,56.0,3.8,14.4,70.0,103.31,84.51
2018,12,21,9,45,109.0,72.5,3.85,14.55,112.0,197.01,165.84
2018,12,21,10,0,173.0,89.0,3.9,14.7,154.0,276.74,233.49
2018,12,21,10,15,117.0,103.5,3.9,14.8,149.0,224.45,187.75
2018,12,21,10,30,61.0,118.0,3.9,14.9,144.0,171.81,141.63
2018,12,21,10,45,73.0,125.0,3.9,15.05,158.0,205.5,169.65
2018,12,21,11,0,85.0,132.0,3.9,15.2,172.0,222.08,183.28
2018,12,21,11,15,84.0,137.0,3.8,15.25,177.5,223.97,184.39
2018,12,21,11,30,83.0,142.0,3.7,15.3,183.0,225.55,185.29
2018,12,21,11,45,51.0,137.0,3.55,15.35,162.5,173.73,141.42
2018,12,21,12,0,19.0,132.0,3.4,15.4,142.0,139.49,111.88
2018,12,21,12,15,23.0,155.5,3.3,15.35,167.5,166.01,133.84
2018,12,21,12,30,27.0,179.0,3.2,15.3,193.0,192.39,155.44
2018,12,21,12,45,15.0,147.5,3.15,15.25,155.0,139.02,111.23
2018,12,21,13,0,3.0,116.0,3.1,15.2,117.0,100.44,79.0
2018,12,21,13,15,50.5,148.5,3.0,15.05,172.0,169.79,137.76
2018,12,21,13,30,98.0,181.0,2.9,14.9,227.0,239.69,195.53
2018,12,21,13,45,61.0,139.5,2.85,14.7,167.5,160.8,130.2
2018,12,21,14,0,24.0,98.0,2.8,14.5,108.0,98.61,78.15
2018,12,21,14,15,36.5,94.5,2.75,14.3,109.0,99.73,79.2
2018,12,21,14,30,49.0,91.0,2.7,14.1,110.0,99.51,78.81
2018,12,21,14,45,126.0,90.0,2.65,13.9,132.5,127.98,101.3
2018,12,21,15,0,203.0,89.0,2.6,13.7,155.0,146.05,113.41
2018,12,21,15,15,121.0,85.0,2.6,13.35,123.0,105.27,80.15
2018,12,21,15,30,39.0,81.0,2.6,13.0,91.0,75.48,57.49
2018,12,21,15,45,40.0,67.0,2.55,12.7,76.0,60.81,44.74
2018,12,21,16,0,41.0,53.0,2.5,12.4,61.0,46.32,32.45
2018,12,21,16,15,29.5,39.5,2.45,12.05,44.5,32.32,22.78
2018,12,21,16,30,18.0,26.0,2.4,11.7,28.0,21.52,12.42
2018,12,21,16,45,11.0,15.5,2.35,11.35,16.5,13.0,0.0
2018,12,21,17,0,4.0,5.0,2.3,11.0,5.0,4.27,0.0
2018,12,21,17,15,2.0,2.5,2.35,10.6,2.5,0.0,0.0
2018,12,21,17,30,0.0,0.0,2.4,10.2,0.0,0.0,0.0
2018,12,21,17,45,0.0,0.0,2.45,9.8,0.0,0.0,0.0
2018,12,21,18,0,0.0,0.0,2.5,9.4,0.0,0.0,0.0
2018,12,21,18,15,0.0,0.0,2.5,9.4,0.0,0.0,0.0
2018,12,21,18,30,0.0,0.0,2.5,9.4,0.0,0.0,0.0
2018,12,21,18,45,0.0,0.0,2.9,8.65,0.0,0.0,0.0
2018,12,21,19,0,0.0,0.0,3.3,7.9,0.0,0.0,0.0
2018,12,21,19,15,0.0,0.0,3.3,7.55,0.0,0.0,0.0
2018,12,21,19,30,0.0,0.0,3.3,7.2,0.0,0.0,0.0
2018,12,21,19,45,0.0,0.0,3.35,6.9,0.0,0.0,0.0
2018,12,21,20,0,0.0,0.0,3.4,6.6,0.0,0.0,0.0
2018,12,21,20,15,0.0,0.0,3.3,6.4,0.0,0.0,0.0
2018,12,21,20,30,0.0,0.0,3.2,6.2,0.0,0.0,0.0
2018,12,21,20,45,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2018,12,21,21,0,0.0,0.0,3.0,5.8,0.0,0.0,0.0
2018,12,21,21,15,0.0,0.0,3.0,5.7,0.0,0.0,0.0
2018,12,21,21,30,0.0,0.0,3.0,5.6,0.0,0.0,0.0
2018,12,21,21,45,0.0,0.0,2.95,5.55,0.0,0.0,0.0
2018,12,21,22,0,0.0,0.0,2.9,5.5,0.0,0.0,0.0
2018,12,21,22,15,0.0,0.0,2.9,5.5,0.0,0.0,0.0
2018,12,21,22,30,0.0,0.0,2.9,5.5,0.0,0.0,0.0
2018,12,21,22,45,0.0,0.0,2.9,5.5,0.0,0.0,0.0
2018,12,21,23,0,0.0,0.0,2.9,5.5,0.0,0.0,0.0
2018,12,21,23,15,0.0,0.0,2.9,5.5,0.0,0.0,0.0
2018,12,21,23,30,0.0,0.0,2.9,5.5,0.0,0.0,0.0
2018,12,21,23,45,0.0,0.0,2.9,5.55,0.0,0.0,0.0
2018,12,22,0,0,0.0,0.0,2.9,5.6,0.0,0.0,0.0
2018,12,22,0,15,0.0,0.0,2.85,5.55,0.0,0.0,0.0
2018,12,22,0,30,0.0,0.0,2.8,5.5,0.0,0.0,0.0
2018,12,22,0,45,0.0,0.0,2.75,5.45,0.0,0.0,0.0
2018,12,22,1,0,0.0,0.0,2.7,5.4,0.0,0.0,0.0
2018,12,22,1,15,0.0,0.0,2.6,5.25,0.0,0.0,0.0
2018,12,22,1,30,0.0,0.0,2.5,5.1,0.0,0.0,0.0
2018,12,22,1,45,0.0,0.0,2.45,4.9,0.0,0.0,0.0
2018,12,22,2,0,0.0,0.0,2.4,4.7,0.0,0.0,0.0
2018,12,22,2,15,0.0,0.0,2.3,4.55,0.0,0.0,0.0
2018,12,22,2,30,0.0,0.0,2.2,4.4,0.0,0.0,0.0
2018,12,22,2,45,0.0,0.0,2.15,4.2,0.0,0.0,0.0
2018,12,22,3,0,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2018,12,22,3,15,0.0,0.0,2.0,3.85,0.0,0.0,0.0
2018,12,22,3,30,0.0,0.0,1.9,3.7,0.0,0.0,0.0
2018,12,22,3,45,0.0,0.0,1.85,3.6,0.0,0.0,0.0
2018,12,22,4,0,0.0,0.0,1.8,3.5,0.0,0.0,0.0
2018,12,22,4,15,0.0,0.0,1.8,3.35,0.0,0.0,0.0
2018,12,22,4,30,0.0,0.0,1.8,3.2,0.0,0.0,0.0
2018,12,22,4,45,0.0,0.0,1.8,3.1,0.0,0.0,0.0
2018,12,22,5,0,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2018,12,22,5,15,0.0,0.0,1.8,2.9,0.0,0.0,0.0
2018,12,22,5,30,0.0,0.0,1.8,2.8,0.0,0.0,0.0
2018,12,22,5,45,0.0,0.0,1.8,2.7,0.0,0.0,0.0
2018,12,22,6,0,0.0,0.0,1.8,2.6,0.0,0.0,0.0
2018,12,22,6,15,0.0,0.0,1.75,2.5,0.0,0.0,0.0
2018,12,22,6,30,0.0,0.0,1.7,2.4,0.0,0.0,0.0
2018,12,22,6,45,0.0,0.0,1.7,2.3,0.0,0.0,0.0
2018,12,22,7,0,0.0,0.0,1.7,2.2,0.0,0.0,0.0
2018,12,22,7,15,44.0,5.0,1.8,2.55,5.0,0.0,0.0
2018,12,22,7,30,88.0,10.0,1.9,2.9,10.0,68.76,0.0
2018,12,22,7,45,240.5,20.5,2.05,3.25,38.0,223.8,0.0
2018,12,22,8,0,393.0,31.0,2.2,3.6,66.0,384.7,295.41
2018,12,22,8,15,491.0,38.5,2.3,4.05,106.5,483.88,403.43
2018,12,22,8,30,589.0,46.0,2.4,4.5,147.0,587.36,493.46
2018,12,22,8,45,651.0,50.5,2.5,5.0,189.5,650.8,547.17
2018,12,22,9,0,713.0,55.0,2.6,5.5,232.0,724.97,606.62
2018,12,22,9,15,751.5,58.0,2.7,5.85,272.0,775.82,646.02
2018,12,22,9,30,790.0,61.0,2.8,6.2,312.0,824.68,682.6
2018,12,22,9,45,817.0,63.5,2.9,6.55,348.0,860.06,708.03
2018,12,22,10,0,844.0,66.0,3.0,6.9,384.0,892.54,730.82
2018,12,22,10,15,860.0,67.0,2.95,7.2,413.0,909.65,740.89
2018,12,22,10,30,876.0,68.0,2.9,7.5,442.0,923.25,748.39
2018,12,22,10,45,886.5,69.0,2.9,7.75,464.5,918.32,742.95
2018,12,22,11,0,897.0,70.0,2.9,8.0,487.0,919.65,742.38
2018,12,22,11,15,904.5,71.0,2.85,8.2,503.0,914.58,736.95
2018,12,22,11,30,912.0,72.0,2.8,8.4,519.0,905.8,729.06
2018,12,22,11,45,887.0,78.5,2.75,8.6,519.5,880.94,709.67
2018,12,22,12,0,862.0,85.0,2.7,8.8,520.0,844.33,681.94
2018,12,22,12,15,889.5,78.5,2.65,8.95,527.5,824.79,667.06
2018,12,22,12,30,917.0,72.0,2.6,9.1,535.0,808.95,654.87
2018,12,22,12,45,915.5,71.0,2.5,9.2,528.0,773.38,627.89
2018,12,22,13,0,914.0,70.0,2.4,9.3,521.0,735.01,598.98
2018,12,22,13,15,908.0,69.0,2.35,9.35,506.5,691.01,565.12
2018,12,22,13,30,902.0,68.0,2.3,9.4,492.0,644.91,527.85
2018,12,22,13,45,891.5,67.0,2.25,9.45,470.0,594.35,486.23
2018,12,22,14,0,881.0,66.0,2.2,9.5,448.0,542.55,442.55
2018,12,22,14,15,864.5,63.5,2.1,9.35,418.5,485.31,393.53
2018,12,22,14,30,848.0,61.0,2.0,9.2,389.0,429.23,344.02
2018,12,22,14,45,761.0,67.5,1.9,9.1,342.0,354.75,279.43
2018,12,22,15,0,674.0,74.0,1.8,9.0,295.0,287.28,220.3
2018,12,22,15,15,702.0,63.0,1.55,8.5,268.5,242.65,176.73
2018,12,22,15,30,730.0,52.0,1.3,8.0,242.0,193.36,129.21
2018,12,22,15,45,686.0,47.0,1.05,7.45,201.5,136.36,81.08
2018,12,22,16,0,642.0,42.0,0.8,6.9,161.0,84.35,43.94
2018,12,22,16,15,561.5,36.5,0.8,6.15,120.5,36.76,27.39
2018,12,22,16,30,481.0,31.0,0.8,5.4,80.0,28.3,18.76
2018,12,22,16,45,324.0,22.0,0.8,4.65,48.0,18.51,1.4
2018,12,22,17,0,167.0,13.0,0.8,3.9,16.0,11.1,0.0
2018,12,22,17,15,83.5,6.5,0.8,3.7,8.0,0.0,0.0
2018,12,22,17,30,0.0,0.0,0.8,3.5,0.0,0.0,0.0
2018,12,22,17,45,0.0,0.0,0.8,3.3,0.0,0.0,0.0
2018,12,22,18,0,0.0,0.0,0.8,3.1,0.0,0.0,0.0
2018,12,22,18,15,0.0,0.0,0.8,3.1,0.0,0.0,0.0
2018,12,22,18,30,0.0,0.0,0.8,3.1,0.0,0.0,0.0
2018,12,22,18,45,0.0,0.0,0.8,2.75,0.0,0.0,0.0
2018,12,22,19,0,0.0,0.0,0.8,2.4,0.0,0.0,0.0
2018,12,22,19,15,0.0,0.0,0.8,2.25,0.0,0.0,0.0
2018,12,22,19,30,0.0,0.0,0.8,2.1,0.0,0.0,0.0
2018,12,22,19,45,0.0,0.0,0.8,1.9,0.0,0.0,0.0
2018,12,22,20,0,0.0,0.0,0.8,1.7,0.0,0.0,0.0
2018,12,22,20,15,0.0,0.0,0.8,1.55,0.0,0.0,0.0
2018,12,22,20,30,0.0,0.0,0.8,1.4,0.0,0.0,0.0
2018,12,22,20,45,0.0,0.0,0.8,1.2,0.0,0.0,0.0
2018,12,22,21,0,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2018,12,22,21,15,0.0,0.0,0.8,0.9,0.0,0.0,0.0
2018,12,22,21,30,0.0,0.0,0.8,0.8,0.0,0.0,0.0
2018,12,22,21,45,0.0,0.0,0.8,0.65,0.0,0.0,0.0
2018,12,22,22,0,0.0,0.0,0.8,0.5,0.0,0.0,0.0
2018,12,22,22,15,0.0,0.0,0.8,0.4,0.0,0.0,0.0
2018,12,22,22,30,0.0,0.0,0.8,0.3,0.0,0.0,0.0
2018,12,22,22,45,0.0,0.0,0.8,0.2,0.0,0.0,0.0
2018,12,22,23,0,0.0,0.0,0.8,0.1,0.0,0.0,0.0
2018,12,22,23,15,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2018,12,22,23,30,0.0,0.0,0.8,-0.1,0.0,0.0,0.0
2018,12,22,23,45,0.0,0.0,0.8,-0.15,0.0,0.0,0.0
2018,12,23,0,0,0.0,0.0,0.8,-0.2,0.0,0.0,0.0
2018,12,23,0,15,0.0,0.0,0.8,-0.25,0.0,0.0,0.0
2018,12,23,0,30,0.0,0.0,0.8,-0.3,0.0,0.0,0.0
2018,12,23,0,45,0.0,0.0,0.8,-0.3,0.0,0.0,0.0
2018,12,23,1,0,0.0,0.0,0.8,-0.3,0.0,0.0,0.0
2018,12,23,1,15,0.0,0.0,0.8,-0.4,0.0,0.0,0.0
2018,12,23,1,30,0.0,0.0,0.8,-0.5,0.0,0.0,0.0
2018,12,23,1,45,0.0,0.0,0.8,-0.55,0.0,0.0,0.0
2018,12,23,2,0,0.0,0.0,0.8,-0.6,0.0,0.0,0.0
2018,12,23,2,15,0.0,0.0,0.8,-0.75,0.0,0.0,0.0
2018,12,23,2,30,0.0,0.0,0.8,-0.9,0.0,0.0,0.0
2018,12,23,2,45,0.0,0.0,0.85,-1.1,0.0,0.0,0.0
2018,12,23,3,0,0.0,0.0,0.9,-1.3,0.0,0.0,0.0
2018,12,23,3,15,0.0,0.0,0.9,-1.45,0.0,0.0,0.0
2018,12,23,3,30,0.0,0.0,0.9,-1.6,0.0,0.0,0.0
2018,12,23,3,45,0.0,0.0,0.9,-1.75,0.0,0.0,0.0
2018,12,23,4,0,0.0,0.0,0.9,-1.9,0.0,0.0,0.0
2018,12,23,4,15,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2018,12,23,4,30,0.0,0.0,0.9,-2.1,0.0,0.0,0.0
2018,12,23,4,45,0.0,0.0,0.85,-2.2,0.0,0.0,0.0
2018,12,23,5,0,0.0,0.0,0.8,-2.3,0.0,0.0,0.0
2018,12,23,5,15,0.0,0.0,0.8,-2.3,0.0,0.0,0.0
2018,12,23,5,30,0.0,0.0,0.8,-2.3,0.0,0.0,0.0
2018,12,23,5,45,0.0,0.0,0.8,-2.35,0.0,0.0,0.0
2018,12,23,6,0,0.0,0.0,0.8,-2.4,0.0,0.0,0.0
2018,12,23,6,15,0.0,0.0,0.75,-2.35,0.0,0.0,0.0
2018,12,23,6,30,0.0,0.0,0.7,-2.3,0.0,0.0,0.0
2018,12,23,6,45,0.0,0.0,0.7,-2.3,0.0,0.0,0.0
2018,12,23,7,0,0.0,0.0,0.7,-2.3,0.0,0.0,0.0
2018,12,23,7,15,43.0,4.0,0.65,-1.75,4.0,0.0,0.0
2018,12,23,7,30,86.0,8.0,0.6,-1.2,8.0,65.6,0.0
2018,12,23,7,45,271.0,17.5,0.6,-0.7,37.5,243.56,0.0
2018,12,23,8,0,456.0,27.0,0.6,-0.2,67.0,414.99,314.54
2018,12,23,8,15,545.0,33.5,0.55,0.35,107.5,509.76,419.38
2018,12,23,8,30,634.0,40.0,0.5,0.9,148.0,607.08,500.68
2018,12,23,8,45,685.0,44.0,0.45,1.45,189.0,671.72,551.49
2018,12,23,9,0,736.0,48.0,0.4,2.0,230.0,735.84,598.87
2018,12,23,9,15,770.5,51.0,0.4,2.8,269.5,783.12,631.64
2018,12,23,9,30,805.0,54.0,0.4,3.6,309.0,828.49,661.59
2018,12,23,9,45,829.0,56.5,0.4,4.4,344.5,861.27,681.46
2018,12,23,10,0,853.0,59.0,0.4,5.2,380.0,881.33,692.03
2018,12,23,10,15,868.5,61.0,0.45,5.9,409.5,899.36,702.43
2018,12,23,10,30,884.0,63.0,0.5,6.6,439.0,914.03,710.45
2018,12,23,10,45,894.5,64.0,0.6,7.3,462.0,919.16,713.13
2018,12,23,11,0,905.0,65.0,0.7,8.0,485.0,920.66,713.55
2018,12,23,11,15,909.5,66.0,0.75,8.4,500.0,913.02,707.6
2018,12,23,11,30,914.0,67.0,0.8,8.8,515.0,901.75,699.42
2018,12,23,11,45,915.5,68.0,0.9,9.2,523.0,884.26,688.04
2018,12,23,12,0,917.0,69.0,1.0,9.6,531.0,863.29,674.28
2018,12,23,12,15,917.0,69.5,1.05,9.9,532.0,837.07,656.26
2018,12,23,12,30,917.0,70.0,1.1,10.2,533.0,807.64,635.98
2018,12,23,12,45,913.5,70.0,1.15,10.45,526.0,771.9,611.23
2018,12,23,13,0,910.0,70.0,1.2,10.7,519.0,733.47,584.38
2018,12,23,13,15,900.5,69.5,1.3,10.75,503.5,687.95,552.0
2018,12,23,13,30,891.0,69.0,1.4,10.8,488.0,640.63,516.07
2018,12,23,13,45,876.5,69.0,1.45,10.9,465.5,589.41,475.5
2018,12,23,14,0,862.0,69.0,1.5,11.0,443.0,540.04,435.02
2018,12,23,14,15,645.5,99.0,1.45,10.9,369.0,421.37,339.65
2018,12,23,14,30,429.0,129.0,1.4,10.8,295.0,315.42,253.93
2018,12,23,14,45,336.5,124.0,1.35,10.65,247.0,248.95,198.84
2018,12,23,15,0,244.0,119.0,1.3,10.5,199.0,187.21,147.61
2018,12,23,15,15,122.5,96.0,1.2,9.9,136.0,115.79,89.94
2018,12,23,15,30,1.0,73.0,1.1,9.3,73.0,60.53,47.03
2018,12,23,15,45,0.5,59.5,1.0,8.75,59.5,49.08,37.15
2018,12,23,16,0,0.0,46.0,0.9,8.2,46.0,37.89,27.29
2018,12,23,16,15,0.0,33.5,1.0,7.9,33.5,27.69,19.17
2018,12,23,16,30,0.0,21.0,1.1,7.6,21.0,17.32,9.24
2018,12,23,16,45,11.0,13.5,1.2,7.35,13.5,11.43,0.0
2018,12,23,17,0,22.0,6.0,1.3,7.1,6.0,5.12,0.0
2018,12,23,17,15,11.0,3.0,1.35,7.25,3.0,0.0,0.0
2018,12,23,17,30,0.0,0.0,1.4,7.4,0.0,0.0,0.0
2018,12,23,17,45,0.0,0.0,1.45,7.6,0.0,0.0,0.0
2018,12,23,18,0,0.0,0.0,1.5,7.8,0.0,0.0,0.0
2018,12,23,18,15,0.0,0.0,1.5,7.8,0.0,0.0,0.0
2018,12,23,18,30,0.0,0.0,1.5,7.8,0.0,0.0,0.0
2018,12,23,18,45,0.0,0.0,1.65,7.8,0.0,0.0,0.0
2018,12,23,19,0,0.0,0.0,1.8,7.8,0.0,0.0,0.0
2018,12,23,19,15,0.0,0.0,1.9,7.8,0.0,0.0,0.0
2018,12,23,19,30,0.0,0.0,2.0,7.8,0.0,0.0,0.0
2018,12,23,19,45,0.0,0.0,2.05,7.85,0.0,0.0,0.0
2018,12,23,20,0,0.0,0.0,2.1,7.9,0.0,0.0,0.0
2018,12,23,20,15,0.0,0.0,2.2,7.95,0.0,0.0,0.0
2018,12,23,20,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2018,12,23,20,45,0.0,0.0,2.35,8.05,0.0,0.0,0.0
2018,12,23,21,0,0.0,0.0,2.4,8.1,0.0,0.0,0.0
2018,12,23,21,15,0.0,0.0,2.2,7.85,0.0,0.0,0.0
2018,12,23,21,30,0.0,0.0,2.0,7.6,0.0,0.0,0.0
2018,12,23,21,45,0.0,0.0,1.85,7.4,0.0,0.0,0.0
2018,12,23,22,0,0.0,0.0,1.7,7.2,0.0,0.0,0.0
2018,12,23,22,15,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2018,12,23,22,30,0.0,0.0,1.7,6.8,0.0,0.0,0.0
2018,12,23,22,45,0.0,0.0,1.7,6.6,0.0,0.0,0.0
2018,12,23,23,0,0.0,0.0,1.7,6.4,0.0,0.0,0.0
2018,12,23,23,15,0.0,0.0,1.75,6.2,0.0,0.0,0.0
2018,12,23,23,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2018,12,23,23,45,0.0,0.0,1.85,5.85,0.0,0.0,0.0
2018,12,24,0,0,0.0,0.0,1.9,5.7,0.0,0.0,0.0
2018,12,24,0,15,0.0,0.0,1.85,5.45,0.0,0.0,0.0
2018,12,24,0,30,0.0,0.0,1.8,5.2,0.0,0.0,0.0
2018,12,24,0,45,0.0,0.0,1.75,4.95,0.0,0.0,0.0
2018,12,24,1,0,0.0,0.0,1.7,4.7,0.0,0.0,0.0
2018,12,24,1,15,0.0,0.0,1.6,4.4,0.0,0.0,0.0
2018,12,24,1,30,0.0,0.0,1.5,4.1,0.0,0.0,0.0
2018,12,24,1,45,0.0,0.0,1.4,3.8,0.0,0.0,0.0
2018,12,24,2,0,0.0,0.0,1.3,3.5,0.0,0.0,0.0
2018,12,24,2,15,0.0,0.0,1.25,3.25,0.0,0.0,0.0
2018,12,24,2,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2018,12,24,2,45,0.0,0.0,1.15,2.75,0.0,0.0,0.0
2018,12,24,3,0,0.0,0.0,1.1,2.5,0.0,0.0,0.0
2018,12,24,3,15,0.0,0.0,1.05,2.35,0.0,0.0,0.0
2018,12,24,3,30,0.0,0.0,1.0,2.2,0.0,0.0,0.0
2018,12,24,3,45,0.0,0.0,0.95,2.0,0.0,0.0,0.0
2018,12,24,4,0,0.0,0.0,0.9,1.8,0.0,0.0,0.0
2018,12,24,4,15,0.0,0.0,0.9,1.6,0.0,0.0,0.0
2018,12,24,4,30,0.0,0.0,0.9,1.4,0.0,0.0,0.0
2018,12,24,4,45,0.0,0.0,0.9,1.2,0.0,0.0,0.0
2018,12,24,5,0,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2018,12,24,5,15,0.0,0.0,0.9,0.85,0.0,0.0,0.0
2018,12,24,5,30,0.0,0.0,0.9,0.7,0.0,0.0,0.0
2018,12,24,5,45,0.0,0.0,0.9,0.55,0.0,0.0,0.0
2018,12,24,6,0,0.0,0.0,0.9,0.4,0.0,0.0,0.0
2018,12,24,6,15,0.0,0.0,0.9,0.25,0.0,0.0,0.0
2018,12,24,6,30,0.0,0.0,0.9,0.1,0.0,0.0,0.0
2018,12,24,6,45,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2018,12,24,7,0,0.0,0.0,0.9,-0.1,0.0,0.0,0.0
2018,12,24,7,15,41.5,4.0,1.0,0.45,4.0,0.0,0.0
2018,12,24,7,30,83.0,8.0,1.1,1.0,8.0,63.46,0.0
2018,12,24,7,45,269.0,18.0,1.15,1.55,37.5,208.34,0.0
2018,12,24,8,0,455.0,28.0,1.2,2.1,67.0,412.58,310.31
2018,12,24,8,15,553.0,34.0,1.4,2.6,108.5,515.78,426.21
2018,12,24,8,30,651.0,40.0,1.6,3.1,150.0,620.41,516.93
2018,12,24,8,45,696.5,45.0,1.8,3.55,191.5,682.17,569.65
2018,12,24,9,0,742.0,50.0,2.0,4.0,233.0,743.24,619.43
2018,12,24,9,15,788.5,51.5,2.0,4.3,275.0,799.46,661.97
2018,12,24,9,30,835.0,53.0,2.0,4.6,317.0,853.9,701.42
2018,12,24,9,45,859.5,55.5,2.05,4.95,353.5,877.94,717.63
2018,12,24,10,0,884.0,58.0,2.1,5.3,390.0,908.42,738.37
2018,12,24,10,15,900.5,59.0,2.1,5.6,420.0,926.18,749.03
2018,12,24,10,30,917.0,60.0,2.1,5.9,450.0,940.52,757.24
2018,12,24,10,45,928.5,60.5,2.05,6.2,473.5,945.92,758.47
2018,12,24,11,0,940.0,61.0,2.0,6.5,497.0,947.57,757.21
2018,12,24,11,15,947.0,61.5,1.95,6.75,513.5,941.29,750.63
2018,12,24,11,30,954.0,62.0,1.9,7.0,530.0,931.18,741.6
2018,12,24,11,45,957.5,62.5,1.85,7.25,539.0,914.2,727.9
2018,12,24,12,0,961.0,63.0,1.8,7.5,548.0,893.5,711.82
2018,12,24,12,15,962.0,63.0,1.75,7.65,549.0,866.5,691.67
2018,12,24,12,30,963.0,63.0,1.7,7.8,550.0,836.09,669.21
2018,12,24,12,45,961.0,62.5,1.65,8.0,543.0,799.53,642.24
2018,12,24,13,0,959.0,62.0,1.6,8.2,536.0,760.04,613.14
2018,12,24,13,15,953.5,60.5,1.6,8.25,521.0,714.26,579.65
2018,12,24,13,30,948.0,59.0,1.6,8.3,506.0,666.23,541.89
2018,12,24,13,45,938.5,58.5,1.55,8.35,484.0,614.99,500.24
2018,12,24,14,0,929.0,58.0,1.5,8.4,462.0,562.27,456.32
2018,12,24,14,15,915.5,56.0,1.45,8.3,433.0,504.77,407.61
2018,12,24,14,30,902.0,54.0,1.4,8.2,404.0,446.78,356.95
2018,12,24,14,45,881.5,52.0,1.35,8.1,369.5,385.97,302.55
2018,12,24,15,0,861.0,50.0,1.3,8.0,335.0,325.97,247.44
2018,12,24,15,15,831.0,47.5,1.15,7.4,295.5,264.13,190.57
2018,12,24,15,30,801.0,45.0,1.0,6.8,256.0,204.75,136.35
2018,12,24,15,45,754.5,41.5,0.85,6.25,213.5,143.48,84.27
2018,12,24,16,0,708.0,38.0,0.7,5.7,171.0,88.42,44.46
2018,12,24,16,15,630.5,33.0,0.75,5.05,129.0,36.96,21.19
2018,12,24,16,30,553.0,28.0,0.8,4.4,87.0,25.54,16.63
2018,12,24,16,45,381.0,21.0,0.85,3.75,52.5,19.23,3.73
2018,12,24,17,0,209.0,14.0,0.9,3.1,18.0,11.95,0.0
2018,12,24,17,15,104.5,7.0,0.95,2.9,9.0,0.0,0.0
2018,12,24,17,30,0.0,0.0,1.0,2.7,0.0,0.0,0.0
2018,12,24,17,45,0.0,0.0,1.0,2.55,0.0,0.0,0.0
2018,12,24,18,0,0.0,0.0,1.0,2.4,0.0,0.0,0.0
2018,12,24,18,15,0.0,0.0,1.0,2.4,0.0,0.0,0.0
2018,12,24,18,30,0.0,0.0,1.0,2.4,0.0,0.0,0.0
2018,12,24,18,45,0.0,0.0,1.0,1.85,0.0,0.0,0.0
2018,12,24,19,0,0.0,0.0,1.0,1.3,0.0,0.0,0.0
2018,12,24,19,15,0.0,0.0,1.0,1.05,0.0,0.0,0.0
2018,12,24,19,30,0.0,0.0,1.0,0.8,0.0,0.0,0.0
2018,12,24,19,45,0.0,0.0,0.95,0.55,0.0,0.0,0.0
2018,12,24,20,0,0.0,0.0,0.9,0.3,0.0,0.0,0.0
2018,12,24,20,15,0.0,0.0,0.9,0.15,0.0,0.0,0.0
2018,12,24,20,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2018,12,24,20,45,0.0,0.0,0.9,-0.1,0.0,0.0,0.0
2018,12,24,21,0,0.0,0.0,0.9,-0.2,0.0,0.0,0.0
2018,12,24,21,15,0.0,0.0,0.9,-0.4,0.0,0.0,0.0
2018,12,24,21,30,0.0,0.0,0.9,-0.6,0.0,0.0,0.0
2018,12,24,21,45,0.0,0.0,0.85,-0.8,0.0,0.0,0.0
2018,12,24,22,0,0.0,0.0,0.8,-1.0,0.0,0.0,0.0
2018,12,24,22,15,0.0,0.0,0.8,-1.15,0.0,0.0,0.0
2018,12,24,22,30,0.0,0.0,0.8,-1.3,0.0,0.0,0.0
2018,12,24,22,45,0.0,0.0,0.8,-1.4,0.0,0.0,0.0
2018,12,24,23,0,0.0,0.0,0.8,-1.5,0.0,0.0,0.0
2018,12,24,23,15,0.0,0.0,0.8,-1.6,0.0,0.0,0.0
2018,12,24,23,30,0.0,0.0,0.8,-1.7,0.0,0.0,0.0
2018,12,24,23,45,0.0,0.0,0.8,-1.8,0.0,0.0,0.0
2018,12,25,0,0,0.0,0.0,0.8,-1.9,0.0,0.0,0.0
2018,12,25,0,15,0.0,0.0,0.8,-2.0,0.0,0.0,0.0
2018,12,25,0,30,0.0,0.0,0.8,-2.1,0.0,0.0,0.0
2018,12,25,0,45,0.0,0.0,0.8,-2.2,0.0,0.0,0.0
2018,12,25,1,0,0.0,0.0,0.8,-2.3,0.0,0.0,0.0
2018,12,25,1,15,0.0,0.0,0.8,-2.35,0.0,0.0,0.0
2018,12,25,1,30,0.0,0.0,0.8,-2.4,0.0,0.0,0.0
2018,12,25,1,45,0.0,0.0,0.8,-2.5,0.0,0.0,0.0
2018,12,25,2,0,0.0,0.0,0.8,-2.6,0.0,0.0,0.0
2018,12,25,2,15,0.0,0.0,0.8,-2.6,0.0,0.0,0.0
2018,12,25,2,30,0.0,0.0,0.8,-2.6,0.0,0.0,0.0
2018,12,25,2,45,0.0,0.0,0.8,-2.65,0.0,0.0,0.0
2018,12,25,3,0,0.0,0.0,0.8,-2.7,0.0,0.0,0.0
2018,12,25,3,15,0.0,0.0,0.8,-2.7,0.0,0.0,0.0
2018,12,25,3,30,0.0,0.0,0.8,-2.7,0.0,0.0,0.0
2018,12,25,3,45,0.0,0.0,0.8,-2.7,0.0,0.0,0.0
2018,12,25,4,0,0.0,0.0,0.8,-2.7,0.0,0.0,0.0
2018,12,25,4,15,0.0,0.0,0.8,-2.75,0.0,0.0,0.0
2018,12,25,4,30,0.0,0.0,0.8,-2.8,0.0,0.0,0.0
2018,12,25,4,45,0.0,0.0,0.8,-2.8,0.0,0.0,0.0
2018,12,25,5,0,0.0,0.0,0.8,-2.8,0.0,0.0,0.0
2018,12,25,5,15,0.0,0.0,0.8,-2.8,0.0,0.0,0.0
2018,12,25,5,30,0.0,0.0,0.8,-2.8,0.0,0.0,0.0
2018,12,25,5,45,0.0,0.0,0.8,-2.75,0.0,0.0,0.0
2018,12,25,6,0,0.0,0.0,0.8,-2.7,0.0,0.0,0.0
2018,12,25,6,15,0.0,0.0,0.8,-2.6,0.0,0.0,0.0
2018,12,25,6,30,0.0,0.0,0.8,-2.5,0.0,0.0,0.0
2018,12,25,6,45,0.0,0.0,0.8,-2.45,0.0,0.0,0.0
2018,12,25,7,0,0.0,0.0,0.8,-2.4,0.0,0.0,0.0
2018,12,25,7,15,3.5,1.5,0.85,-1.7,1.5,0.0,0.0
2018,12,25,7,30,7.0,3.0,0.9,-1.0,3.0,7.33,0.0
2018,12,25,7,45,14.5,16.0,1.0,-0.3,17.0,24.04,0.0
2018,12,25,8,0,22.0,29.0,1.1,0.4,31.0,54.19,37.05
2018,12,25,8,15,54.0,46.0,1.15,0.95,54.0,115.4,95.65
2018,12,25,8,30,86.0,63.0,1.2,1.5,77.0,163.09,139.72
2018,12,25,8,45,117.0,79.0,1.2,2.05,104.0,208.9,181.17
2018,12,25,9,0,148.0,95.0,1.2,2.6,131.0,255.66,222.37
2018,12,25,9,15,297.5,96.5,1.15,3.3,185.0,424.27,365.84
2018,12,25,9,30,447.0,98.0,1.1,4.0,239.0,562.26,475.89
2018,12,25,9,45,632.5,82.5,1.0,4.7,306.5,722.97,594.99
2018,12,25,10,0,818.0,67.0,0.9,5.4,374.0,869.94,695.84
2018,12,25,10,15,796.5,76.0,0.8,5.9,394.0,863.0,684.56
2018,12,25,10,30,775.0,85.0,0.7,6.4,414.0,852.23,672.99
2018,12,25,10,45,570.5,131.5,0.65,6.95,381.0,712.84,570.66
2018,12,25,11,0,366.0,178.0,0.6,7.5,348.0,554.88,450.29
2018,12,25,11,15,374.5,183.5,0.55,7.75,362.5,561.08,455.39
2018,12,25,11,30,383.0,189.0,0.5,8.0,377.0,565.53,457.12
2018,12,25,11,45,394.5,190.5,0.5,8.25,387.0,565.91,456.57
2018,12,25,12,0,406.0,192.0,0.5,8.5,397.0,581.9,467.26
2018,12,25,12,15,435.0,185.5,0.55,8.6,405.5,583.11,468.49
2018,12,25,12,30,464.0,179.0,0.6,8.7,414.0,581.1,467.43
2018,12,25,12,45,588.0,148.5,0.65,8.85,442.5,627.36,503.54
2018,12,25,13,0,712.0,118.0,0.7,9.0,471.0,657.99,526.76
2018,12,25,13,15,573.5,142.5,0.7,9.0,421.5,551.13,444.38
2018,12,25,13,30,435.0,167.0,0.7,9.0,372.0,460.63,373.86
2018,12,25,13,45,473.5,150.5,0.7,9.0,364.5,442.0,359.56
2018,12,25,14,0,512.0,134.0,0.7,9.0,357.0,418.86,340.2
2018,12,25,14,15,369.5,139.5,0.65,8.95,295.0,325.65,264.52
2018,12,25,14,30,227.0,145.0,0.6,8.9,233.0,238.58,193.71
2018,12,25,14,45,275.5,120.5,0.55,8.8,218.5,218.01,175.0
2018,12,25,15,0,324.0,96.0,0.5,8.7,204.0,197.89,154.93
2018,12,25,15,15,258.0,93.5,0.5,8.35,173.0,152.09,116.25
2018,12,25,15,30,192.0,91.0,0.5,8.0,142.0,118.92,89.16
2018,12,25,15,45,343.5,68.5,0.45,7.65,141.0,108.27,72.53
2018,12,25,16,0,495.0,46.0,0.4,7.3,140.0,78.52,43.47
2018,12,25,16,15,484.0,39.0,0.4,6.95,111.5,38.75,23.05
2018,12,25,16,30,473.0,32.0,0.4,6.6,83.0,26.68,17.54
2018,12,25,16,45,316.0,22.5,0.4,6.25,50.0,18.82,4.33
2018,12,25,17,0,159.0,13.0,0.4,5.9,17.0,11.1,0.0
2018,12,25,17,15,79.5,6.5,0.45,5.7,8.5,0.0,0.0
2018,12,25,17,30,0.0,0.0,0.5,5.5,0.0,0.0,0.0
2018,12,25,17,45,0.0,0.0,0.55,5.35,0.0,0.0,0.0
2018,12,25,18,0,0.0,0.0,0.6,5.2,0.0,0.0,0.0
2018,12,25,18,15,0.0,0.0,0.6,5.2,0.0,0.0,0.0
2018,12,25,18,30,0.0,0.0,0.6,5.2,0.0,0.0,0.0
2018,12,25,18,45,0.0,0.0,0.7,4.75,0.0,0.0,0.0
2018,12,25,19,0,0.0,0.0,0.8,4.3,0.0,0.0,0.0
2018,12,25,19,15,0.0,0.0,0.8,4.15,0.0,0.0,0.0
2018,12,25,19,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2018,12,25,19,45,0.0,0.0,0.85,3.8,0.0,0.0,0.0
2018,12,25,20,0,0.0,0.0,0.9,3.6,0.0,0.0,0.0
2018,12,25,20,15,0.0,0.0,0.9,3.5,0.0,0.0,0.0
2018,12,25,20,30,0.0,0.0,0.9,3.4,0.0,0.0,0.0
2018,12,25,20,45,0.0,0.0,0.9,3.3,0.0,0.0,0.0
2018,12,25,21,0,0.0,0.0,0.9,3.2,0.0,0.0,0.0
2018,12,25,21,15,0.0,0.0,0.9,3.1,0.0,0.0,0.0
2018,12,25,21,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2018,12,25,21,45,0.0,0.0,0.9,2.9,0.0,0.0,0.0
2018,12,25,22,0,0.0,0.0,0.9,2.8,0.0,0.0,0.0
2018,12,25,22,15,0.0,0.0,0.85,2.7,0.0,0.0,0.0
2018,12,25,22,30,0.0,0.0,0.8,2.6,0.0,0.0,0.0
2018,12,25,22,45,0.0,0.0,0.8,2.5,0.0,0.0,0.0
2018,12,25,23,0,0.0,0.0,0.8,2.4,0.0,0.0,0.0
2018,12,25,23,15,0.0,0.0,0.8,2.3,0.0,0.0,0.0
2018,12,25,23,30,0.0,0.0,0.8,2.2,0.0,0.0,0.0
2018,12,25,23,45,0.0,0.0,0.8,2.05,0.0,0.0,0.0
2018,12,26,0,0,0.0,0.0,0.8,1.9,0.0,0.0,0.0
2018,12,26,0,15,0.0,0.0,0.8,1.75,0.0,0.0,0.0
2018,12,26,0,30,0.0,0.0,0.8,1.6,0.0,0.0,0.0
2018,12,26,0,45,0.0,0.0,0.8,1.4,0.0,0.0,0.0
2018,12,26,1,0,0.0,0.0,0.8,1.2,0.0,0.0,0.0
2018,12,26,1,15,0.0,0.0,0.85,1.0,0.0,0.0,0.0
2018,12,26,1,30,0.0,0.0,0.9,0.8,0.0,0.0,0.0
2018,12,26,1,45,0.0,0.0,0.9,0.65,0.0,0.0,0.0
2018,12,26,2,0,0.0,0.0,0.9,0.5,0.0,0.0,0.0
2018,12,26,2,15,0.0,0.0,0.95,0.25,0.0,0.0,0.0
2018,12,26,2,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2018,12,26,2,45,0.0,0.0,1.0,-0.2,0.0,0.0,0.0
2018,12,26,3,0,0.0,0.0,1.0,-0.4,0.0,0.0,0.0
2018,12,26,3,15,0.0,0.0,1.0,-0.65,0.0,0.0,0.0
2018,12,26,3,30,0.0,0.0,1.0,-0.9,0.0,0.0,0.0
2018,12,26,3,45,0.0,0.0,1.0,-1.15,0.0,0.0,0.0
2018,12,26,4,0,0.0,0.0,1.0,-1.4,0.0,0.0,0.0
2018,12,26,4,15,0.0,0.0,1.0,-1.55,0.0,0.0,0.0
2018,12,26,4,30,0.0,0.0,1.0,-1.7,0.0,0.0,0.0
2018,12,26,4,45,0.0,0.0,1.0,-1.9,0.0,0.0,0.0
2018,12,26,5,0,0.0,0.0,1.0,-2.1,0.0,0.0,0.0
2018,12,26,5,15,0.0,0.0,0.95,-2.2,0.0,0.0,0.0
2018,12,26,5,30,0.0,0.0,0.9,-2.3,0.0,0.0,0.0
2018,12,26,5,45,0.0,0.0,0.9,-2.4,0.0,0.0,0.0
2018,12,26,6,0,0.0,0.0,0.9,-2.5,0.0,0.0,0.0
2018,12,26,6,15,0.0,0.0,0.9,-2.55,0.0,0.0,0.0
2018,12,26,6,30,0.0,0.0,0.9,-2.6,0.0,0.0,0.0
2018,12,26,6,45,0.0,0.0,0.9,-2.6,0.0,0.0,0.0
2018,12,26,7,0,0.0,0.0,0.9,-2.6,0.0,0.0,0.0
2018,12,26,7,15,27.0,3.0,1.05,-2.0,3.0,0.0,0.0
2018,12,26,7,30,54.0,6.0,1.2,-1.4,6.0,41.86,0.0
2018,12,26,7,45,201.0,18.5,1.4,-0.8,33.0,159.58,0.0
2018,12,26,8,0,348.0,31.0,1.6,-0.2,60.0,346.21,260.69
2018,12,26,8,15,445.0,39.0,1.55,0.35,99.0,446.31,374.91
2018,12,26,8,30,542.0,47.0,1.5,0.9,138.0,548.39,463.93
2018,12,26,8,45,602.0,52.5,1.45,1.45,179.0,619.61,523.0
2018,12,26,9,0,662.0,58.0,1.4,2.0,220.0,691.35,579.26
2018,12,26,9,15,701.5,62.0,1.35,2.75,259.5,735.1,610.94
2018,12,26,9,30,741.0,66.0,1.3,3.5,299.0,785.93,646.44
2018,12,26,9,45,768.0,69.0,1.25,4.25,334.5,821.99,669.47
2018,12,26,10,0,795.0,72.0,1.2,5.0,370.0,855.28,689.76
2018,12,26,10,15,813.0,74.0,1.15,5.65,399.5,875.93,700.68
2018,12,26,10,30,831.0,76.0,1.1,6.3,429.0,893.21,709.11
2018,12,26,10,45,843.5,77.5,1.05,6.95,452.5,901.26,710.99
2018,12,26,11,0,856.0,79.0,1.0,7.6,476.0,905.68,710.5
2018,12,26,11,15,863.5,80.5,1.0,7.95,492.5,901.85,706.13
2018,12,26,11,30,871.0,82.0,1.0,8.3,509.0,894.35,699.49
2018,12,26,11,45,875.0,82.5,1.0,8.65,518.0,878.89,687.56
2018,12,26,12,0,879.0,83.0,1.0,9.0,527.0,859.91,673.43
2018,12,26,12,15,884.5,81.5,1.0,9.15,529.0,836.29,656.69
2018,12,26,12,30,890.0,80.0,1.0,9.3,531.0,809.22,637.63
2018,12,26,12,45,893.5,77.0,1.0,9.45,525.0,768.98,609.22
2018,12,26,13,0,897.0,74.0,1.0,9.6,519.0,732.93,583.8
2018,12,26,13,15,890.5,73.5,1.0,9.6,505.0,690.07,552.59
2018,12,26,13,30,884.0,73.0,1.0,9.6,491.0,645.16,518.01
2018,12,26,13,45,874.0,71.5,1.0,9.6,469.5,598.85,481.35
2018,12,26,14,0,864.0,70.0,1.0,9.6,448.0,546.95,439.43
2018,12,26,14,15,848.0,68.5,1.0,9.45,420.0,491.16,393.41
2018,12,26,14,30,832.0,67.0,1.0,9.3,392.0,435.24,345.72
2018,12,26,14,45,809.5,64.0,0.95,9.1,358.0,375.53,293.41
2018,12,26,15,0,787.0,61.0,0.9,8.9,324.0,317.02,240.75
2018,12,26,15,15,743.0,59.5,0.85,8.3,284.0,255.89,186.13
2018,12,26,15,30,699.0,58.0,0.8,7.7,244.0,198.97,135.48
2018,12,26,15,45,659.0,52.0,0.75,7.05,204.5,143.08,87.96
2018,12,26,16,0,619.0,46.0,0.7,6.4,165.0,91.72,49.93
2018,12,26,16,15,537.0,40.0,0.75,5.7,124.5,41.68,24.37
2018,12,26,16,30,455.0,34.0,0.8,5.0,84.0,28.35,19.18
2018,12,26,16,45,303.0,24.0,0.9,4.25,51.0,20.12,5.95
2018,12,26,17,0,151.0,14.0,1.0,3.5,18.0,11.95,0.0
2018,12,26,17,15,75.5,7.0,0.95,3.2,9.0,0.0,0.0
2018,12,26,17,30,0.0,0.0,0.9,2.9,0.0,0.0,0.0
2018,12,26,17,45,0.0,0.0,0.9,2.6,0.0,0.0,0.0
2018,12,26,18,0,0.0,0.0,0.9,2.3,0.0,0.0,0.0
2018,12,26,18,15,0.0,0.0,0.9,2.3,0.0,0.0,0.0
2018,12,26,18,30,0.0,0.0,0.9,2.3,0.0,0.0,0.0
2018,12,26,18,45,0.0,0.0,0.9,1.9,0.0,0.0,0.0
2018,12,26,19,0,0.0,0.0,0.9,1.5,0.0,0.0,0.0
2018,12,26,19,15,0.0,0.0,0.9,1.35,0.0,0.0,0.0
2018,12,26,19,30,0.0,0.0,0.9,1.2,0.0,0.0,0.0
2018,12,26,19,45,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2018,12,26,20,0,0.0,0.0,0.9,0.8,0.0,0.0,0.0
2018,12,26,20,15,0.0,0.0,0.9,0.65,0.0,0.0,0.0
2018,12,26,20,30,0.0,0.0,0.9,0.5,0.0,0.0,0.0
2018,12,26,20,45,0.0,0.0,0.9,0.3,0.0,0.0,0.0
2018,12,26,21,0,0.0,0.0,0.9,0.1,0.0,0.0,0.0
2018,12,26,21,15,0.0,0.0,0.9,-0.05,0.0,0.0,0.0
2018,12,26,21,30,0.0,0.0,0.9,-0.2,0.0,0.0,0.0
2018,12,26,21,45,0.0,0.0,0.9,-0.35,0.0,0.0,0.0
2018,12,26,22,0,0.0,0.0,0.9,-0.5,0.0,0.0,0.0
2018,12,26,22,15,0.0,0.0,0.85,-0.65,0.0,0.0,0.0
2018,12,26,22,30,0.0,0.0,0.8,-0.8,0.0,0.0,0.0
2018,12,26,22,45,0.0,0.0,0.8,-0.9,0.0,0.0,0.0
2018,12,26,23,0,0.0,0.0,0.8,-1.0,0.0,0.0,0.0
2018,12,26,23,15,0.0,0.0,0.8,-1.1,0.0,0.0,0.0
2018,12,26,23,30,0.0,0.0,0.8,-1.2,0.0,0.0,0.0
2018,12,26,23,45,0.0,0.0,0.8,-1.3,0.0,0.0,0.0
2018,12,27,0,0,0.0,0.0,0.8,-1.4,0.0,0.0,0.0
2018,12,27,0,15,0.0,0.0,0.8,-1.5,0.0,0.0,0.0
2018,12,27,0,30,0.0,0.0,0.8,-1.6,0.0,0.0,0.0
2018,12,27,0,45,0.0,0.0,0.8,-1.75,0.0,0.0,0.0
2018,12,27,1,0,0.0,0.0,0.8,-1.9,0.0,0.0,0.0
2018,12,27,1,15,0.0,0.0,0.8,-1.95,0.0,0.0,0.0
2018,12,27,1,30,0.0,0.0,0.8,-2.0,0.0,0.0,0.0
2018,12,27,1,45,0.0,0.0,0.8,-2.05,0.0,0.0,0.0
2018,12,27,2,0,0.0,0.0,0.8,-2.1,0.0,0.0,0.0
2018,12,27,2,15,0.0,0.0,0.75,-2.15,0.0,0.0,0.0
2018,12,27,2,30,0.0,0.0,0.7,-2.2,0.0,0.0,0.0
2018,12,27,2,45,0.0,0.0,0.7,-2.25,0.0,0.0,0.0
2018,12,27,3,0,0.0,0.0,0.7,-2.3,0.0,0.0,0.0
2018,12,27,3,15,0.0,0.0,0.7,-2.25,0.0,0.0,0.0
2018,12,27,3,30,0.0,0.0,0.7,-2.2,0.0,0.0,0.0
2018,12,27,3,45,0.0,0.0,0.7,-2.2,0.0,0.0,0.0
2018,12,27,4,0,0.0,0.0,0.7,-2.2,0.0,0.0,0.0
2018,12,27,4,15,0.0,0.0,0.7,-2.15,0.0,0.0,0.0
2018,12,27,4,30,0.0,0.0,0.7,-2.1,0.0,0.0,0.0
2018,12,27,4,45,0.0,0.0,0.65,-2.05,0.0,0.0,0.0
2018,12,27,5,0,0.0,0.0,0.6,-2.0,0.0,0.0,0.0
2018,12,27,5,15,0.0,0.0,0.65,-2.05,0.0,0.0,0.0
2018,12,27,5,30,0.0,0.0,0.7,-2.1,0.0,0.0,0.0
2018,12,27,5,45,0.0,0.0,0.7,-2.1,0.0,0.0,0.0
2018,12,27,6,0,0.0,0.0,0.7,-2.1,0.0,0.0,0.0
2018,12,27,6,15,0.0,0.0,0.75,-2.1,0.0,0.0,0.0
2018,12,27,6,30,0.0,0.0,0.8,-2.1,0.0,0.0,0.0
2018,12,27,6,45,0.0,0.0,0.8,-2.15,0.0,0.0,0.0
2018,12,27,7,0,0.0,0.0,0.8,-2.2,0.0,0.0,0.0
2018,12,27,7,15,10.5,1.5,0.95,-1.7,1.5,0.0,0.0
2018,12,27,7,30,21.0,3.0,1.1,-1.2,3.0,16.83,0.0
2018,12,27,7,45,24.5,16.5,1.3,-0.75,17.5,31.59,0.0
2018,12,27,8,0,28.0,30.0,1.5,-0.3,32.0,61.8,42.38
2018,12,27,8,15,50.0,46.0,1.55,0.05,53.0,112.95,93.58
2018,12,27,8,30,72.0,62.0,1.6,0.4,74.0,150.19,128.72
2018,12,27,8,45,75.0,75.5,1.6,0.75,91.0,167.59,145.13
2018,12,27,9,0,78.0,89.0,1.6,1.1,108.0,185.31,161.18
2018,12,27,9,15,57.5,99.0,1.6,1.45,114.5,160.19,138.7
2018,12,27,9,30,37.0,109.0,1.6,1.8,121.0,150.88,129.63
2018,12,27,9,45,45.0,129.0,1.6,2.2,145.0,181.28,155.97
2018,12,27,10,0,53.0,149.0,1.6,2.6,169.0,211.4,181.51
2018,12,27,10,15,73.0,161.5,1.65,3.15,191.0,241.84,207.41
2018,12,27,10,30,93.0,174.0,1.7,3.7,213.0,272.19,232.8
2018,12,27,10,45,52.0,162.0,1.75,4.25,184.0,214.43,181.85
2018,12,27,11,0,11.0,150.0,1.8,4.8,155.0,145.6,121.32
2018,12,27,11,15,5.5,127.0,1.8,5.25,129.5,115.78,95.4
2018,12,27,11,30,0.0,104.0,1.8,5.7,104.0,88.15,71.2
2018,12,27,11,45,0.0,78.0,1.8,6.1,78.0,64.75,50.89
2018,12,27,12,0,0.0,52.0,1.8,6.5,52.0,43.07,32.01
2018,12,27,12,15,0.0,62.0,1.8,6.75,62.0,51.4,39.22
2018,12,27,12,30,0.0,72.0,1.8,7.0,72.0,59.75,46.39
2018,12,27,12,45,0.0,76.0,1.8,7.25,76.0,63.09,49.23
2018,12,27,13,0,0.0,80.0,1.8,7.5,80.0,66.43,52.09
2018,12,27,13,15,15.5,116.5,1.75,7.55,124.0,109.11,89.16
2018,12,27,13,30,31.0,153.0,1.7,7.6,168.0,159.51,132.13
2018,12,27,13,45,30.5,157.0,1.65,7.65,171.0,160.86,133.06
2018,12,27,14,0,30.0,161.0,1.6,7.7,174.0,162.07,134.02
2018,12,27,14,15,22.5,140.0,1.5,7.6,149.5,130.33,107.12
2018,12,27,14,30,15.0,119.0,1.4,7.5,125.0,106.92,87.24
2018,12,27,14,45,7.5,96.0,1.3,7.35,99.0,83.09,66.89
2018,12,27,15,0,0.0,73.0,1.2,7.2,73.0,60.6,47.62
2018,12,27,15,15,31.5,69.5,1.15,7.05,78.0,67.32,52.5
2018,12,27,15,30,63.0,66.0,1.1,6.9,83.0,70.37,53.53
2018,12,27,15,45,64.0,55.0,1.05,6.7,70.0,56.29,40.86
2018,12,27,16,0,65.0,44.0,1.0,6.5,57.0,42.31,28.82
2018,12,27,16,15,44.0,34.0,1.0,6.25,42.0,28.78,18.72
2018,12,27,16,30,23.0,24.0,1.0,6.0,27.0,20.2,12.05
2018,12,27,16,45,13.5,15.0,0.95,5.7,16.5,12.7,2.13
2018,12,27,17,0,4.0,6.0,0.9,5.4,6.0,5.12,0.0
2018,12,27,17,15,2.0,3.0,1.0,5.45,3.0,0.0,0.0
2018,12,27,17,30,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2018,12,27,17,45,0.0,0.0,1.2,5.55,0.0,0.0,0.0
2018,12,27,18,0,0.0,0.0,1.3,5.6,0.0,0.0,0.0
2018,12,27,18,15,0.0,0.0,1.3,5.6,0.0,0.0,0.0
2018,12,27,18,30,0.0,0.0,1.3,5.6,0.0,0.0,0.0
2018,12,27,18,45,0.0,0.0,1.05,5.55,0.0,0.0,0.0
2018,12,27,19,0,0.0,0.0,0.8,5.5,0.0,0.0,0.0
2018,12,27,19,15,0.0,0.0,0.8,5.55,0.0,0.0,0.0
2018,12,27,19,30,0.0,0.0,0.8,5.6,0.0,0.0,0.0
2018,12,27,19,45,0.0,0.0,0.85,5.6,0.0,0.0,0.0
2018,12,27,20,0,0.0,0.0,0.9,5.6,0.0,0.0,0.0
2018,12,27,20,15,0.0,0.0,0.95,5.75,0.0,0.0,0.0
2018,12,27,20,30,0.0,0.0,1.0,5.9,0.0,0.0,0.0
2018,12,27,20,45,0.0,0.0,1.05,6.1,0.0,0.0,0.0
2018,12,27,21,0,0.0,0.0,1.1,6.3,0.0,0.0,0.0
2018,12,27,21,15,0.0,0.0,1.25,6.55,0.0,0.0,0.0
2018,12,27,21,30,0.0,0.0,1.4,6.8,0.0,0.0,0.0
2018,12,27,21,45,0.0,0.0,1.55,7.05,0.0,0.0,0.0
2018,12,27,22,0,0.0,0.0,1.7,7.3,0.0,0.0,0.0
2018,12,27,22,15,0.0,0.0,1.75,7.45,0.0,0.0,0.0
2018,12,27,22,30,0.0,0.0,1.8,7.6,0.0,0.0,0.0
2018,12,27,22,45,0.0,0.0,1.85,7.7,0.0,0.0,0.0
2018,12,27,23,0,0.0,0.0,1.9,7.8,0.0,0.0,0.0
2018,12,27,23,15,0.0,0.0,2.0,7.95,0.0,0.0,0.0
2018,12,27,23,30,0.0,0.0,2.1,8.1,0.0,0.0,0.0
2018,12,27,23,45,0.0,0.0,2.25,8.25,0.0,0.0,0.0
2018,12,28,0,0,0.0,0.0,2.4,8.4,0.0,0.0,0.0
2018,12,28,0,15,0.0,0.0,2.3,8.55,0.0,0.0,0.0
2018,12,28,0,30,0.0,0.0,2.2,8.7,0.0,0.0,0.0
2018,12,28,0,45,0.0,0.0,2.15,8.85,0.0,0.0,0.0
2018,12,28,1,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2018,12,28,1,15,0.0,0.0,2.15,9.05,0.0,0.0,0.0
2018,12,28,1,30,0.0,0.0,2.2,9.1,0.0,0.0,0.0
2018,12,28,1,45,0.0,0.0,2.2,9.2,0.0,0.0,0.0
2018,12,28,2,0,0.0,0.0,2.2,9.3,0.0,0.0,0.0
2018,12,28,2,15,0.0,0.0,2.4,9.55,0.0,0.0,0.0
2018,12,28,2,30,0.0,0.0,2.6,9.8,0.0,0.0,0.0
2018,12,28,2,45,0.0,0.0,2.8,10.1,0.0,0.0,0.0
2018,12,28,3,0,0.0,0.0,3.0,10.4,0.0,0.0,0.0
2018,12,28,3,15,0.0,0.0,3.05,10.6,0.0,0.0,0.0
2018,12,28,3,30,0.0,0.0,3.1,10.8,0.0,0.0,0.0
2018,12,28,3,45,0.0,0.0,3.15,11.05,0.0,0.0,0.0
2018,12,28,4,0,0.0,0.0,3.2,11.3,0.0,0.0,0.0
2018,12,28,4,15,0.0,0.0,3.35,11.55,0.0,0.0,0.0
2018,12,28,4,30,0.0,0.0,3.5,11.8,0.0,0.0,0.0
2018,12,28,4,45,0.0,0.0,3.6,12.05,0.0,0.0,0.0
2018,12,28,5,0,0.0,0.0,3.7,12.3,0.0,0.0,0.0
2018,12,28,5,15,0.0,0.0,3.75,12.5,0.0,0.0,0.0
2018,12,28,5,30,0.0,0.0,3.8,12.7,0.0,0.0,0.0
2018,12,28,5,45,0.0,0.0,3.85,12.95,0.0,0.0,0.0
2018,12,28,6,0,0.0,0.0,3.9,13.2,0.0,0.0,0.0
2018,12,28,6,15,0.0,0.0,3.75,13.25,0.0,0.0,0.0
2018,12,28,6,30,0.0,0.0,3.6,13.3,0.0,0.0,0.0
2018,12,28,6,45,0.0,0.0,3.45,13.4,0.0,0.0,0.0
2018,12,28,7,0,0.0,0.0,3.3,13.5,0.0,0.0,0.0
2018,12,28,7,15,4.5,2.0,3.25,13.6,2.0,0.0,0.0
2018,12,28,7,30,9.0,4.0,3.2,13.7,4.0,3.41,0.0
2018,12,28,7,45,4.5,13.0,3.1,13.75,13.0,14.31,0.0
2018,12,28,8,0,0.0,22.0,3.0,13.8,22.0,18.51,7.69
2018,12,28,8,15,0.0,34.5,3.05,14.05,34.5,31.26,20.18
2018,12,28,8,30,0.0,47.0,3.1,14.3,47.0,43.19,30.81
2018,12,28,8,45,1.5,63.0,3.1,14.5,63.5,60.84,46.18
2018,12,28,9,0,3.0,79.0,3.1,14.7,80.0,78.15,61.15
2018,12,28,9,15,3.5,79.5,3.1,14.95,80.5,75.07,58.62
2018,12,28,9,30,4.0,80.0,3.1,15.2,81.0,73.66,57.41
2018,12,28,9,45,9.5,85.0,3.1,15.45,88.5,82.46,65.0
2018,12,28,10,0,15.0,90.0,3.1,15.7,96.0,91.55,72.76
2018,12,28,10,15,7.5,72.5,3.1,15.9,75.5,67.07,51.63
2018,12,28,10,30,0.0,55.0,3.1,16.1,55.0,45.53,33.01
2018,12,28,10,45,0.0,67.5,3.1,16.3,67.5,55.96,41.72
2018,12,28,11,0,0.0,80.0,3.1,16.5,80.0,66.41,50.38
2018,12,28,11,15,0.0,72.0,3.1,16.65,72.0,59.73,44.69
2018,12,28,11,30,0.0,64.0,3.1,16.8,64.0,53.06,39.04
2018,12,28,11,45,0.0,44.0,3.1,16.95,44.0,36.42,25.04
2018,12,28,12,0,0.0,24.0,3.1,17.1,24.0,19.83,11.07
2018,12,28,12,15,0.0,24.5,3.05,17.15,24.5,20.25,11.42
2018,12,28,12,30,0.0,25.0,3.0,17.2,25.0,20.66,11.77
2018,12,28,12,45,0.0,28.0,3.0,17.25,28.0,23.14,13.86
2018,12,28,13,0,0.0,31.0,3.0,17.3,31.0,25.63,15.95
2018,12,28,13,15,0.0,28.0,2.9,17.25,28.0,23.14,13.88
2018,12,28,13,30,0.0,25.0,2.8,17.2,25.0,20.65,11.8
2018,12,28,13,45,0.0,27.0,2.7,17.15,27.0,22.3,13.22
2018,12,28,14,0,0.0,29.0,2.6,17.1,29.0,23.95,14.64
2018,12,28,14,15,0.0,35.5,2.35,17.0,35.5,29.33,19.24
2018,12,28,14,30,0.0,42.0,2.1,16.9,42.0,34.71,23.85
2018,12,28,14,45,0.0,30.5,1.9,16.8,30.5,25.17,15.8
2018,12,28,15,0,0.0,19.0,1.7,16.7,19.0,15.65,7.72
2018,12,28,15,15,0.0,15.0,1.5,16.45,15.0,12.34,4.92
2018,12,28,15,30,0.0,11.0,1.3,16.2,11.0,9.04,2.1
2018,12,28,15,45,0.0,9.5,1.15,15.9,9.5,7.8,1.02
2018,12,28,16,0,0.0,8.0,1.0,15.6,8.0,6.57,0.0
2018,12,28,16,15,0.0,7.0,1.0,15.35,7.0,5.74,0.0
2018,12,28,16,30,0.0,6.0,1.0,15.1,6.0,4.92,0.0
2018,12,28,16,45,0.0,4.0,1.0,14.8,4.0,3.28,0.0
2018,12,28,17,0,0.0,2.0,1.0,14.5,2.0,1.71,0.0
2018,12,28,17,15,0.0,1.0,1.05,14.5,1.0,0.0,0.0
2018,12,28,17,30,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2018,12,28,17,45,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2018,12,28,18,0,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2018,12,28,18,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2018,12,28,18,30,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2018,12,28,18,45,0.0,0.0,1.2,14.35,0.0,0.0,0.0
2018,12,28,19,0,0.0,0.0,1.3,14.2,0.0,0.0,0.0
2018,12,28,19,15,0.0,0.0,1.35,14.2,0.0,0.0,0.0
2018,12,28,19,30,0.0,0.0,1.4,14.2,0.0,0.0,0.0
2018,12,28,19,45,0.0,0.0,1.4,14.15,0.0,0.0,0.0
2018,12,28,20,0,0.0,0.0,1.4,14.1,0.0,0.0,0.0
2018,12,28,20,15,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2018,12,28,20,30,0.0,0.0,1.3,13.9,0.0,0.0,0.0
2018,12,28,20,45,0.0,0.0,1.3,13.8,0.0,0.0,0.0
2018,12,28,21,0,0.0,0.0,1.3,13.7,0.0,0.0,0.0
2018,12,28,21,15,0.0,0.0,1.3,13.65,0.0,0.0,0.0
2018,12,28,21,30,0.0,0.0,1.3,13.6,0.0,0.0,0.0
2018,12,28,21,45,0.0,0.0,1.35,13.5,0.0,0.0,0.0
2018,12,28,22,0,0.0,0.0,1.4,13.4,0.0,0.0,0.0
2018,12,28,22,15,0.0,0.0,1.45,13.35,0.0,0.0,0.0
2018,12,28,22,30,0.0,0.0,1.5,13.3,0.0,0.0,0.0
2018,12,28,22,45,0.0,0.0,1.5,13.2,0.0,0.0,0.0
2018,12,28,23,0,0.0,0.0,1.5,13.1,0.0,0.0,0.0
2018,12,28,23,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2018,12,28,23,30,0.0,0.0,1.4,12.9,0.0,0.0,0.0
2018,12,28,23,45,0.0,0.0,1.35,12.75,0.0,0.0,0.0
2018,12,29,0,0,0.0,0.0,1.3,12.6,0.0,0.0,0.0
2018,12,29,0,15,0.0,0.0,1.25,12.4,0.0,0.0,0.0
2018,12,29,0,30,0.0,0.0,1.2,12.2,0.0,0.0,0.0
2018,12,29,0,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2018,12,29,1,0,0.0,0.0,1.1,11.8,0.0,0.0,0.0
2018,12,29,1,15,0.0,0.0,1.05,11.55,0.0,0.0,0.0
2018,12,29,1,30,0.0,0.0,1.0,11.3,0.0,0.0,0.0
2018,12,29,1,45,0.0,0.0,0.95,11.05,0.0,0.0,0.0
2018,12,29,2,0,0.0,0.0,0.9,10.8,0.0,0.0,0.0
2018,12,29,2,15,0.0,0.0,0.9,10.55,0.0,0.0,0.0
2018,12,29,2,30,0.0,0.0,0.9,10.3,0.0,0.0,0.0
2018,12,29,2,45,0.0,0.0,0.85,10.05,0.0,0.0,0.0
2018,12,29,3,0,0.0,0.0,0.8,9.8,0.0,0.0,0.0
2018,12,29,3,15,0.0,0.0,0.8,9.55,0.0,0.0,0.0
2018,12,29,3,30,0.0,0.0,0.8,9.3,0.0,0.0,0.0
2018,12,29,3,45,0.0,0.0,0.8,9.1,0.0,0.0,0.0
2018,12,29,4,0,0.0,0.0,0.8,8.9,0.0,0.0,0.0
2018,12,29,4,15,0.0,0.0,0.8,8.65,0.0,0.0,0.0
2018,12,29,4,30,0.0,0.0,0.8,8.4,0.0,0.0,0.0
2018,12,29,4,45,0.0,0.0,0.75,8.15,0.0,0.0,0.0
2018,12,29,5,0,0.0,0.0,0.7,7.9,0.0,0.0,0.0
2018,12,29,5,15,0.0,0.0,0.7,7.7,0.0,0.0,0.0
2018,12,29,5,30,0.0,0.0,0.7,7.5,0.0,0.0,0.0
2018,12,29,5,45,0.0,0.0,0.7,7.3,0.0,0.0,0.0
2018,12,29,6,0,0.0,0.0,0.7,7.1,0.0,0.0,0.0
2018,12,29,6,15,0.0,0.0,0.7,6.95,0.0,0.0,0.0
2018,12,29,6,30,0.0,0.0,0.7,6.8,0.0,0.0,0.0
2018,12,29,6,45,0.0,0.0,0.7,6.7,0.0,0.0,0.0
2018,12,29,7,0,0.0,0.0,0.7,6.6,0.0,0.0,0.0
2018,12,29,7,15,15.0,2.0,0.75,7.05,2.0,0.0,0.0
2018,12,29,7,30,30.0,4.0,0.8,7.5,4.0,3.41,0.0
2018,12,29,7,45,59.5,16.5,0.8,7.95,20.0,56.48,0.0
2018,12,29,8,0,89.0,29.0,0.8,8.4,36.0,131.94,92.08
2018,12,29,8,15,136.0,44.5,0.95,8.85,63.0,192.91,157.97
2018,12,29,8,30,183.0,60.0,1.1,9.3,90.0,252.99,212.19
2018,12,29,8,45,204.0,75.0,1.2,9.75,117.5,292.25,246.78
2018,12,29,9,0,225.0,90.0,1.3,10.2,145.0,331.8,280.46
2018,12,29,9,15,276.5,101.0,1.35,10.6,180.0,392.1,330.55
2018,12,29,9,30,328.0,112.0,1.4,11.0,215.0,473.88,395.47
2018,12,29,9,45,412.5,113.0,1.5,11.4,257.5,553.23,458.02
2018,12,29,10,0,497.0,114.0,1.6,11.8,300.0,632.68,517.75
2018,12,29,10,15,477.5,128.5,1.55,12.15,319.0,632.56,515.11
2018,12,29,10,30,458.0,143.0,1.5,12.5,338.0,629.79,510.71
2018,12,29,10,45,386.0,165.0,1.5,12.8,335.5,585.07,473.82
2018,12,29,11,0,314.0,187.0,1.5,13.1,333.0,519.99,422.01
2018,12,29,11,15,295.0,198.5,1.5,13.3,339.5,509.45,412.9
2018,12,29,11,30,276.0,210.0,1.5,13.5,346.0,497.96,402.67
2018,12,29,11,45,279.0,213.5,1.45,13.75,353.0,495.18,399.57
2018,12,29,12,0,282.0,217.0,1.4,14.0,360.0,491.19,395.51
2018,12,29,12,15,278.0,218.5,1.4,14.15,360.0,477.92,384.7
2018,12,29,12,30,274.0,220.0,1.4,14.3,360.0,463.89,373.38
2018,12,29,12,45,285.5,215.5,1.35,14.45,359.5,454.14,365.51
2018,12,29,13,0,297.0,211.0,1.3,14.6,359.0,442.84,356.33
2018,12,29,13,15,250.0,210.0,1.25,14.65,332.5,394.1,317.37
2018,12,29,13,30,203.0,209.0,1.2,14.7,306.0,336.99,271.92
2018,12,29,13,45,199.0,200.5,1.15,14.7,292.0,313.72,253.3
2018,12,29,14,0,195.0,192.0,1.1,14.7,278.0,290.6,234.37
2018,12,29,14,15,198.5,179.0,1.0,14.55,262.0,266.92,214.77
2018,12,29,14,30,202.0,166.0,0.9,14.4,246.0,242.87,194.48
2018,12,29,14,45,253.5,146.5,0.8,14.25,238.0,236.43,187.27
2018,12,29,15,0,305.0,127.0,0.7,14.1,230.0,217.54,168.76
2018,12,29,15,15,240.0,116.5,0.7,13.7,192.0,170.07,129.72
2018,12,29,15,30,175.0,106.0,0.7,13.3,154.0,130.09,97.61
2018,12,29,15,45,134.0,91.0,0.65,12.9,124.0,96.05,70.24
2018,12,29,16,0,93.0,76.0,0.6,12.5,94.0,69.7,50.13
2018,12,29,16,15,74.0,53.5,0.6,12.2,65.5,43.97,30.49
2018,12,29,16,30,55.0,31.0,0.6,11.9,37.0,25.1,16.0
2018,12,29,16,45,35.5,20.0,0.65,11.65,23.0,16.38,5.24
2018,12,29,17,0,16.0,9.0,0.7,11.4,9.0,7.68,0.0
2018,12,29,17,15,8.0,4.5,0.7,11.25,4.5,0.0,0.0
2018,12,29,17,30,0.0,0.0,0.7,11.1,0.0,0.0,0.0
2018,12,29,17,45,0.0,0.0,0.7,10.9,0.0,0.0,0.0
2018,12,29,18,0,0.0,0.0,0.7,10.7,0.0,0.0,0.0
2018,12,29,18,15,0.0,0.0,0.7,10.7,0.0,0.0,0.0
2018,12,29,18,30,0.0,0.0,0.7,10.7,0.0,0.0,0.0
2018,12,29,18,45,0.0,0.0,0.7,10.35,0.0,0.0,0.0
2018,12,29,19,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2018,12,29,19,15,0.0,0.0,0.75,9.75,0.0,0.0,0.0
2018,12,29,19,30,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2018,12,29,19,45,0.0,0.0,0.8,9.25,0.0,0.0,0.0
2018,12,29,20,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2018,12,29,20,15,0.0,0.0,0.8,8.75,0.0,0.0,0.0
2018,12,29,20,30,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2018,12,29,20,45,0.0,0.0,0.85,8.25,0.0,0.0,0.0
2018,12,29,21,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2018,12,29,21,15,0.0,0.0,0.9,7.8,0.0,0.0,0.0
2018,12,29,21,30,0.0,0.0,0.9,7.6,0.0,0.0,0.0
2018,12,29,21,45,0.0,0.0,0.9,7.4,0.0,0.0,0.0
2018,12,29,22,0,0.0,0.0,0.9,7.2,0.0,0.0,0.0
2018,12,29,22,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2018,12,29,22,30,0.0,0.0,0.9,6.8,0.0,0.0,0.0
2018,12,29,22,45,0.0,0.0,0.9,6.6,0.0,0.0,0.0
2018,12,29,23,0,0.0,0.0,0.9,6.4,0.0,0.0,0.0
2018,12,29,23,15,0.0,0.0,0.9,6.25,0.0,0.0,0.0
2018,12,29,23,30,0.0,0.0,0.9,6.1,0.0,0.0,0.0
2018,12,29,23,45,0.0,0.0,0.9,5.95,0.0,0.0,0.0
2018,12,30,0,0,0.0,0.0,0.9,5.8,0.0,0.0,0.0
2018,12,30,0,15,0.0,0.0,0.9,5.75,0.0,0.0,0.0
2018,12,30,0,30,0.0,0.0,0.9,5.7,0.0,0.0,0.0
2018,12,30,0,45,0.0,0.0,0.9,5.65,0.0,0.0,0.0
2018,12,30,1,0,0.0,0.0,0.9,5.6,0.0,0.0,0.0
2018,12,30,1,15,0.0,0.0,0.85,5.6,0.0,0.0,0.0
2018,12,30,1,30,0.0,0.0,0.8,5.6,0.0,0.0,0.0
2018,12,30,1,45,0.0,0.0,0.8,5.55,0.0,0.0,0.0
2018,12,30,2,0,0.0,0.0,0.8,5.5,0.0,0.0,0.0
2018,12,30,2,15,0.0,0.0,0.8,5.45,0.0,0.0,0.0
2018,12,30,2,30,0.0,0.0,0.8,5.4,0.0,0.0,0.0
2018,12,30,2,45,0.0,0.0,0.85,5.35,0.0,0.0,0.0
2018,12,30,3,0,0.0,0.0,0.9,5.3,0.0,0.0,0.0
2018,12,30,3,15,0.0,0.0,0.85,5.3,0.0,0.0,0.0
2018,12,30,3,30,0.0,0.0,0.8,5.3,0.0,0.0,0.0
2018,12,30,3,45,0.0,0.0,0.8,5.25,0.0,0.0,0.0
2018,12,30,4,0,0.0,0.0,0.8,5.2,0.0,0.0,0.0
2018,12,30,4,15,0.0,0.0,0.75,5.2,0.0,0.0,0.0
2018,12,30,4,30,0.0,0.0,0.7,5.2,0.0,0.0,0.0
2018,12,30,4,45,0.0,0.0,0.65,5.25,0.0,0.0,0.0
2018,12,30,5,0,0.0,0.0,0.6,5.3,0.0,0.0,0.0
2018,12,30,5,15,0.0,0.0,0.6,5.35,0.0,0.0,0.0
2018,12,30,5,30,0.0,0.0,0.6,5.4,0.0,0.0,0.0
2018,12,30,5,45,0.0,0.0,0.6,5.45,0.0,0.0,0.0
2018,12,30,6,0,0.0,0.0,0.6,5.5,0.0,0.0,0.0
2018,12,30,6,15,0.0,0.0,0.55,5.6,0.0,0.0,0.0
2018,12,30,6,30,0.0,0.0,0.5,5.7,0.0,0.0,0.0
2018,12,30,6,45,0.0,0.0,0.5,5.75,0.0,0.0,0.0
2018,12,30,7,0,0.0,0.0,0.5,5.8,0.0,0.0,0.0
2018,12,30,7,15,5.0,0.5,0.5,6.05,0.5,0.0,0.0
2018,12,30,7,30,10.0,1.0,0.5,6.3,1.0,0.85,0.0
2018,12,30,7,45,5.0,8.0,0.45,6.55,8.0,10.39,0.0
2018,12,30,8,0,0.0,15.0,0.4,6.8,15.0,12.35,3.4
2018,12,30,8,15,0.0,25.5,0.4,7.05,25.5,21.05,12.26
2018,12,30,8,30,0.0,36.0,0.4,7.3,36.0,29.76,20.23
2018,12,30,8,45,39.0,51.5,0.4,7.55,61.0,84.24,69.39
2018,12,30,9,0,78.0,67.0,0.4,7.8,86.0,150.88,128.0
2018,12,30,9,15,106.5,91.5,0.35,8.05,122.0,208.95,177.33
2018,12,30,9,30,135.0,116.0,0.3,8.3,158.0,266.89,225.08
2018,12,30,9,45,174.5,132.0,0.3,8.55,193.0,321.93,269.75
2018,12,30,10,0,214.0,148.0,0.3,8.8,228.0,396.42,328.16
2018,12,30,10,15,203.0,160.5,0.3,9.1,241.5,379.67,313.17
2018,12,30,10,30,192.0,173.0,0.3,9.4,255.0,381.58,313.46
2018,12,30,10,45,174.5,185.0,0.3,9.75,262.5,376.02,307.49
2018,12,30,11,0,157.0,197.0,0.3,10.1,270.0,369.88,301.19
2018,12,30,11,15,158.5,204.5,0.4,10.55,280.5,374.75,304.68
2018,12,30,11,30,160.0,212.0,0.5,11.0,291.0,379.0,307.57
2018,12,30,11,45,279.5,204.0,0.6,11.4,345.0,484.54,391.1
2018,12,30,12,0,399.0,196.0,0.7,11.8,399.0,565.75,453.1
2018,12,30,12,15,400.0,196.5,0.75,12.2,400.5,552.78,441.85
2018,12,30,12,30,401.0,197.0,0.8,12.6,402.0,538.37,430.55
2018,12,30,12,45,529.5,162.5,0.85,12.95,429.5,596.61,475.43
2018,12,30,13,0,658.0,128.0,0.9,13.3,457.0,635.86,504.6
2018,12,30,13,15,661.0,123.5,0.9,13.4,446.5,602.84,478.79
2018,12,30,13,30,664.0,119.0,0.9,13.5,436.0,567.66,451.68
2018,12,30,13,45,688.0,108.5,0.9,13.6,425.0,536.68,427.23
2018,12,30,14,0,712.0,98.0,0.9,13.7,414.0,501.81,398.89
2018,12,30,14,15,734.5,88.0,0.85,13.6,396.5,462.88,366.26
2018,12,30,14,30,757.0,78.0,0.8,13.5,379.0,420.37,329.52
2018,12,30,14,45,727.0,76.0,0.75,13.35,345.0,362.18,279.82
2018,12,30,15,0,697.0,74.0,0.7,13.2,311.0,306.16,230.84
2018,12,30,15,15,590.5,77.5,0.65,12.9,262.5,237.18,173.29
2018,12,30,15,30,484.0,81.0,0.6,12.6,214.0,179.49,126.11
2018,12,30,15,45,375.0,75.0,0.6,12.25,168.0,122.4,81.66
2018,12,30,16,0,266.0,69.0,0.6,11.9,122.0,81.15,52.97
2018,12,30,16,15,201.5,56.0,0.65,11.55,90.5,48.9,32.57
2018,12,30,16,30,137.0,43.0,0.7,11.2,59.0,33.12,23.03
2018,12,30,16,45,84.5,28.0,0.75,10.8,36.5,21.83,9.51
2018,12,30,17,0,32.0,13.0,0.8,10.4,14.0,11.1,0.0
2018,12,30,17,15,16.0,6.5,0.8,10.15,7.0,0.0,0.0
2018,12,30,17,30,0.0,0.0,0.8,9.9,0.0,0.0,0.0
2018,12,30,17,45,0.0,0.0,0.8,9.7,0.0,0.0,0.0
2018,12,30,18,0,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2018,12,30,18,15,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2018,12,30,18,30,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2018,12,30,18,45,0.0,0.0,0.8,9.05,0.0,0.0,0.0
2018,12,30,19,0,0.0,0.0,0.8,8.6,0.0,0.0,0.0
2018,12,30,19,15,0.0,0.0,0.8,8.45,0.0,0.0,0.0
2018,12,30,19,30,0.0,0.0,0.8,8.3,0.0,0.0,0.0
2018,12,30,19,45,0.0,0.0,0.8,8.1,0.0,0.0,0.0
2018,12,30,20,0,0.0,0.0,0.8,7.9,0.0,0.0,0.0
2018,12,30,20,15,0.0,0.0,0.8,7.8,0.0,0.0,0.0
2018,12,30,20,30,0.0,0.0,0.8,7.7,0.0,0.0,0.0
2018,12,30,20,45,0.0,0.0,0.8,7.6,0.0,0.0,0.0
2018,12,30,21,0,0.0,0.0,0.8,7.5,0.0,0.0,0.0
2018,12,30,21,15,0.0,0.0,0.8,7.4,0.0,0.0,0.0
2018,12,30,21,30,0.0,0.0,0.8,7.3,0.0,0.0,0.0
2018,12,30,21,45,0.0,0.0,0.8,7.15,0.0,0.0,0.0
2018,12,30,22,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2018,12,30,22,15,0.0,0.0,0.75,6.9,0.0,0.0,0.0
2018,12,30,22,30,0.0,0.0,0.7,6.8,0.0,0.0,0.0
2018,12,30,22,45,0.0,0.0,0.7,6.7,0.0,0.0,0.0
2018,12,30,23,0,0.0,0.0,0.7,6.6,0.0,0.0,0.0
2018,12,30,23,15,0.0,0.0,0.7,6.65,0.0,0.0,0.0
2018,12,30,23,30,0.0,0.0,0.7,6.7,0.0,0.0,0.0
2018,12,30,23,45,0.0,0.0,0.7,6.8,0.0,0.0,0.0
2018,12,31,0,0,0.0,0.0,0.7,6.9,0.0,0.0,0.0
2018,12,31,0,15,0.0,0.0,0.65,6.85,0.0,0.0,0.0
2018,12,31,0,30,0.0,0.0,0.6,6.8,0.0,0.0,0.0
2018,12,31,0,45,0.0,0.0,0.6,6.8,0.0,0.0,0.0
2018,12,31,1,0,0.0,0.0,0.6,6.8,0.0,0.0,0.0
2018,12,31,1,15,0.0,0.0,0.6,6.75,0.0,0.0,0.0
2018,12,31,1,30,0.0,0.0,0.6,6.7,0.0,0.0,0.0
2018,12,31,1,45,0.0,0.0,0.6,6.65,0.0,0.0,0.0
2018,12,31,2,0,0.0,0.0,0.6,6.6,0.0,0.0,0.0
2018,12,31,2,15,0.0,0.0,0.6,6.65,0.0,0.0,0.0
2018,12,31,2,30,0.0,0.0,0.6,6.7,0.0,0.0,0.0
2018,12,31,2,45,0.0,0.0,0.65,6.7,0.0,0.0,0.0
2018,12,31,3,0,0.0,0.0,0.7,6.7,0.0,0.0,0.0
2018,12,31,3,15,0.0,0.0,0.7,6.8,0.0,0.0,0.0
2018,12,31,3,30,0.0,0.0,0.7,6.9,0.0,0.0,0.0
2018,12,31,3,45,0.0,0.0,0.65,7.0,0.0,0.0,0.0
2018,12,31,4,0,0.0,0.0,0.6,7.1,0.0,0.0,0.0
2018,12,31,4,15,0.0,0.0,0.6,7.1,0.0,0.0,0.0
2018,12,31,4,30,0.0,0.0,0.6,7.1,0.0,0.0,0.0
2018,12,31,4,45,0.0,0.0,0.6,7.1,0.0,0.0,0.0
2018,12,31,5,0,0.0,0.0,0.6,7.1,0.0,0.0,0.0
2018,12,31,5,15,0.0,0.0,0.6,7.15,0.0,0.0,0.0
2018,12,31,5,30,0.0,0.0,0.6,7.2,0.0,0.0,0.0
2018,12,31,5,45,0.0,0.0,0.6,7.2,0.0,0.0,0.0
2018,12,31,6,0,0.0,0.0,0.6,7.2,0.0,0.0,0.0
2018,12,31,6,15,0.0,0.0,0.6,7.3,0.0,0.0,0.0
2018,12,31,6,30,0.0,0.0,0.6,7.4,0.0,0.0,0.0
2018,12,31,6,45,0.0,0.0,0.6,7.5,0.0,0.0,0.0
2018,12,31,7,0,0.0,0.0,0.6,7.6,0.0,0.0,0.0
2018,12,31,7,15,4.5,1.0,0.7,7.85,1.0,0.0,0.0
2018,12,31,7,30,9.0,2.0,0.8,8.1,2.0,1.71,0.0
2018,12,31,7,45,4.5,6.5,0.9,8.3,6.5,8.75,0.0
2018,12,31,8,0,0.0,11.0,1.0,8.5,11.0,9.04,0.87
2018,12,31,8,15,0.0,14.5,1.1,8.85,14.5,11.92,4.41
2018,12,31,8,30,0.0,18.0,1.2,9.2,18.0,14.81,7.13
2018,12,31,8,45,0.0,24.0,1.35,9.5,24.0,19.77,11.57
2018,12,31,9,0,0.0,30.0,1.5,9.8,30.0,24.74,15.97
2018,12,31,9,15,0.0,39.0,1.6,10.2,39.0,32.21,22.49
2018,12,31,9,30,0.0,48.0,1.7,10.6,48.0,39.69,28.96
2018,12,31,9,45,0.0,71.0,1.8,11.0,71.0,59.37,45.87
2018,12,31,10,0,0.0,94.0,1.9,11.4,94.0,81.92,65.03
2018,12,31,10,15,12.5,120.5,1.95,11.75,126.0,120.34,97.98
2018,12,31,10,30,25.0,147.0,2.0,12.1,158.0,174.16,143.17
2018,12,31,10,45,14.0,119.5,2.1,12.45,125.5,117.82,95.2
2018,12,31,11,0,3.0,92.0,2.2,12.8,93.0,80.1,62.8
2018,12,31,11,15,1.5,80.0,2.25,13.1,80.5,67.77,52.21
2018,12,31,11,30,0.0,68.0,2.3,13.4,68.0,56.4,42.42
2018,12,31,11,45,0.0,54.0,2.35,13.7,54.0,44.74,32.47
2018,12,31,12,0,0.0,40.0,2.4,14.0,40.0,33.1,22.55
2018,12,31,12,15,0.0,34.0,2.45,14.2,34.0,28.12,18.3
2018,12,31,12,30,0.0,28.0,2.5,14.4,28.0,23.15,14.06
2018,12,31,12,45,0.0,38.0,2.5,14.6,38.0,31.44,21.09
2018,12,31,13,0,0.0,48.0,2.5,14.8,48.0,39.74,28.11
2018,12,31,13,15,0.0,57.0,2.5,14.95,57.0,47.23,34.44
2018,12,31,13,30,0.0,66.0,2.5,15.1,66.0,54.72,40.77
2018,12,31,13,45,0.0,68.0,2.45,15.25,68.0,56.39,42.2
2018,12,31,14,0,0.0,70.0,2.4,15.4,70.0,58.05,43.63
2018,12,31,14,15,0.0,62.5,2.35,15.45,62.5,51.78,38.4
2018,12,31,14,30,0.0,55.0,2.3,15.5,55.0,45.53,33.16
2018,12,31,14,45,0.0,44.0,2.25,15.55,44.0,36.37,25.43
2018,12,31,15,0,0.0,33.0,2.2,15.6,33.0,27.23,17.68
2018,12,31,15,15,0.0,28.0,2.15,15.55,28.0,23.09,14.15
2018,12,31,15,30,0.0,23.0,2.1,15.5,23.0,18.94,10.6
2018,12,31,15,45,0.0,18.5,2.1,15.4,18.5,15.22,7.39
2018,12,31,16,0,0.0,14.0,2.1,15.3,14.0,11.51,4.15
2018,12,31,16,15,0.0,11.0,2.15,15.3,11.0,9.03,1.95
2018,12,31,16,30,0.0,8.0,2.2,15.3,8.0,6.56,0.0
2018,12,31,16,45,5.5,6.5,2.2,15.25,6.5,5.48,0.0
2018,12,31,17,0,11.0,5.0,2.2,15.2,5.0,4.27,0.0
2018,12,31,17,15,5.5,2.5,2.3,15.3,2.5,0.0,0.0
2018,12,31,17,30,0.0,0.0,2.4,15.4,0.0,0.0,0.0
2018,12,31,17,45,0.0,0.0,2.45,15.5,0.0,0.0,0.0
2018,12,31,18,0,0.0,0.0,2.5,15.6,0.0,0.0,0.0
2018,12,31,18,15,0.0,0.0,2.5,15.6,0.0,0.0,0.0
2018,12,31,18,30,0.0,0.0,2.5,15.6,0.0,0.0,0.0
2018,12,31,18,45,0.0,0.0,1.9,5.35,0.0,0.0,0.0
2018,12,31,19,0,0.0,0.0,1.3,-4.9,0.0,0.0,0.0
2018,12,31,19,15,0.0,0.0,1.25,-5.05,0.0,0.0,0.0
2018,12,31,19,30,0.0,0.0,1.2,-5.2,0.0,0.0,0.0
2018,12,31,19,45,0.0,0.0,1.2,-5.3,0.0,0.0,0.0
2018,12,31,20,0,0.0,0.0,1.2,-5.4,0.0,0.0,0.0
2018,12,31,20,15,0.0,0.0,1.15,-5.5,0.0,0.0,0.0
2018,12,31,20,30,0.0,0.0,1.1,-5.6,0.0,0.0,0.0
2018,12,31,20,45,0.0,0.0,1.1,-5.7,0.0,0.0,0.0
2018,12,31,21,0,0.0,0.0,1.1,-5.8,0.0,0.0,0.0
2018,12,31,21,15,0.0,0.0,1.15,-5.9,0.0,0.0,0.0
2018,12,31,21,30,0.0,0.0,1.2,-6.0,0.0,0.0,0.0
2018,12,31,21,45,0.0,0.0,1.25,-6.15,0.0,0.0,0.0
2018,12,31,22,0,0.0,0.0,1.3,-6.3,0.0,0.0,0.0
2018,12,31,22,15,0.0,0.0,1.35,-6.4,0.0,0.0,0.0
2018,12,31,22,30,0.0,0.0,1.4,-6.5,0.0,0.0,0.0
2018,12,31,22,45,0.0,0.0,1.45,-6.6,0.0,0.0,0.0
2018,12,31,23,0,0.0,0.0,1.5,-6.7,0.0,0.0,0.0
2018,12,31,23,15,0.0,0.0,1.55,-6.85,0.0,0.0,0.0
2018,12,31,23,30,0.0,0.0,1.6,-7.0,0.0,0.0,0.0
2018,12,31,23,45,0.0,0.0,1.6,-7.0,0.0,0.0,0.0
